Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-17 16:00:00,26.07436,2.30756,26.1762694547,5.36436,-0.7124400000000001,5.4114627379,20.71,3.02,20.9290348559,32.49,25.21436,-5.12244,25.7294256011,5.36436,-0.7124400000000001,5.4114627379,19.85,-4.41,20.3339764926,0.0
2021-08-17 16:30:00,26.72132,1.97356,26.7941016199,5.97132,-0.9464400000000001,6.0458590139,20.75,2.92,20.9544482151,32.35,25.84132,-5.55644,26.4319474276,5.97132,-0.9464400000000001,6.0458590139,19.87,-4.61,20.3977694859,0.0
2021-08-17 17:00:00,27.50812,1.48412,27.5481265807,4.48812,-0.69588,4.541747473,23.02,2.18,23.1229928859,32.61,26.57812,-6.05588,27.2593130014,4.48812,-0.69588,4.541747473,22.09,-5.36,22.7309854604,0.0
2021-08-17 17:30:00,27.49716,1.3924,27.5323915748,2.92716,-0.5076,2.9708455742,24.57,1.9,24.6433540737,32.61,26.52716,-6.1076,27.2211865176,2.92716,-0.5076,2.9708455742,23.6,-5.6,24.2553086973,0.0
2021-08-17 18:00:00,28.15228,1.2746,28.1811191112,2.85228,-0.5454,2.9039563286,25.3,1.82,25.3653779787,32.57,27.16228,-6.2254,27.8665580931,2.85228,-0.5454,2.9039563286,24.31,-5.68,24.9647451419,0.0
2021-08-17 18:30:00,28.46232,1.13816,28.4850674559,1.82232,-0.41184000000000004,1.8682779151000002,26.64,1.55,26.6850538692,32.63,27.43232,-6.39184,28.1671404152,1.82232,-0.41184000000000004,1.8682779151000002,25.61,-5.98,26.2989068214,0.0
2021-08-17 19:00:00,28.2114,0.911,28.2261051327,1.9314,-0.369,1.9663333797,26.28,1.28,26.3111535285,32.63,27.1914,-6.619,27.985413968,1.9314,-0.369,1.9663333797,25.26,-6.25,26.021723617,0.0
2021-08-17 19:30:00,27.80816,0.8161600000000001,27.8201344305,2.55816,-0.57384,2.6217312851,25.25,1.3900000000000001,25.288230464,32.68,26.80816,-6.72384,27.6385141954,2.55816,-0.57384,2.6217312851,24.25,-6.15,25.0176937386,0.0
2021-08-17 20:00:00,27.74564,0.8314,27.758093684,2.37564,-0.49860000000000004,2.4273993016,25.37,1.33,25.4048381219,32.72,26.73564,-6.7386,27.5717822451,2.37564,-0.49860000000000004,2.4273993016,24.36,-6.24,25.146514669,0.0
2021-08-17 20:30:00,27.59804,0.76988,27.6087762687,2.13804,-0.51012,2.1980531058,25.46,1.28,25.4921556562,32.72,26.59804,-6.79012,27.4510739582,2.13804,-0.51012,2.1980531058,24.46,-6.28,25.2533166139,0.0
2021-08-17 21:00:00,27.38156,0.5594800000000001,27.3872752552,1.59156,-0.29052,1.6178581841000002,25.79,0.85,25.8040035653,32.75,26.38156,-6.92052,27.2741691918,1.59156,-0.29052,1.6178581841000002,24.79,-6.63,25.6612743253,0.0
2021-08-17 21:30:00,26.42872,0.19072000000000003,26.4294081462,1.3687200000000002,-0.26928,1.3949574032,25.06,0.46,25.0642215119,32.56,25.42872,-7.31928,26.4611349068,1.3687200000000002,-0.26928,1.3949574032,24.06,-7.05,25.0716194132,0.0
2021-08-17 22:00:00,25.64076,-0.56032,25.6468815235,1.49076,-0.31032000000000004,1.5227159551,24.15,-0.25,24.1512939612,32.68,24.67076,-8.03032,25.944795976800002,1.49076,-0.31032000000000004,1.5227159551,23.18,-7.72,24.4317580211,0.0
2021-08-17 22:30:00,24.36996,-0.85028,24.384788834,1.4799600000000002,-0.35028000000000004,1.5208476847,22.89,-0.5,22.8954602487,32.65,23.43996,-8.28028,24.859500431,1.4799600000000002,-0.35028000000000004,1.5208476847,21.96,-7.93,23.347944235,0.0
2021-08-17 23:00:00,22.89244,-1.0322,22.91569868,0.9824400000000001,-0.23220000000000002,1.0095074015,21.91,-0.8,21.9246003384,32.54,21.97244,-8.5222,23.5672656962,0.9824400000000001,-0.23220000000000002,1.0095074015,20.99,-8.29,22.5677690523,0.0
2021-08-17 23:30:00,20.80612,-1.15676,20.8382514418,2.07612,-0.44676000000000005,2.1236451568,18.73,-0.71,18.74345219,32.71,19.97612,-8.62676,21.7592821194,2.07612,-0.44676000000000005,2.1236451568,17.9,-8.18,19.6805081235,0.0
2021-08-18 00:00:00,19.56472,-1.35444,19.6115470168,2.21472,-0.51444,2.2736827378,17.35,-0.84,17.3703223919,32.67,18.77472,-8.86444,20.7621869655,2.21472,-0.51444,2.2736827378,16.56,-8.35,18.5460534885,0.0
2021-08-18 00:30:00,18.56468,-1.4534,18.6214853076,1.44468,-0.3834,1.4946892193,17.12,-1.07,17.1534049098,32.79,17.77468,-8.9334,19.8933376954,1.44468,-0.3834,1.4946892193,16.33,-8.55,18.4328890845,0.0
2021-08-18 01:00:00,17.854,-1.5776,17.9235637572,0.864,-0.3276,0.9240225971,16.99,-1.25,17.0359208733,32.74,17.074,-9.0976,19.3465191122,0.864,-0.3276,0.9240225971,16.21,-8.77,18.4303282662,0.0
2021-08-18 01:30:00,17.22016,-1.6396000000000002,17.2980403106,0.8301600000000001,-0.30960000000000004,0.8860122943000001,16.39,-1.33,16.4438742394,32.81,16.45016,-9.2596,18.8771808326,0.8301600000000001,-0.30960000000000004,0.8860122943000001,15.62,-8.95,18.0024137271,0.0
2021-08-18 02:00:00,16.99404,-1.69216,17.0780795462,0.37404000000000004,-0.18216000000000002,0.4160386847,16.62,-1.51,16.6884540926,33.04,16.21404,-9.33216,18.7078674195,0.37404000000000004,-0.18216000000000002,0.4160386847,15.84,-9.15,18.2928428627,0.0
2021-08-18 02:30:00,16.59568,-1.8479200000000002,16.6982455063,0.35568000000000005,-0.18792,0.4022712876,16.24,-1.6600000000000001,16.3246194443,33.07,15.82568,-9.56792,18.4931674028,0.35568000000000005,-0.18792,0.4022712876,15.47,-9.38,18.0915809149,0.0
2021-08-18 03:00:00,16.33696,-1.82936,16.4390638435,0.33696000000000004,-0.18936000000000003,0.3865219932,16.0,-1.6400000000000001,16.0838303896,33.28,15.56696,-9.53936,18.2573172413,0.33696000000000004,-0.18936000000000003,0.3865219932,15.23,-9.35,17.8710771919,0.0
2021-08-18 03:30:00,15.61868,-5.2,16.4615662968,0.32868,-0.18,0.37474063350000003,15.29,-5.02,16.0929953707,33.26,15.18868,-7.84,17.0927353031,0.32868,-0.18,0.37474063350000003,14.86,-7.66,16.718109941,0.0
2021-08-18 04:00:00,15.563320000000001,-7.61056,17.3244784319,0.37332000000000004,-0.16056,0.4063832378,15.19,-7.45,16.9185874115,32.93,15.40332,-6.10056,16.5674107614,0.37332000000000004,-0.16056,0.4063832378,15.03,-5.94,16.1612035443,0.0
2021-08-18 04:30:00,15.7316,-7.54988,17.449467802,0.5616,-0.20988,0.5995366331,15.17,-7.34,16.8524330588,32.55,15.5716,-6.02988,16.6983286401,0.5616,-0.20988,0.5995366331,15.01,-5.82,16.0988353616,0.0
2021-08-18 05:00:00,15.8398,-7.56616,17.5540890161,0.4698,-0.14616,0.4920109609,15.37,-7.42,17.0673167194,32.57,15.6798,-6.05616,16.8087239845,0.4698,-0.14616,0.4920109609,15.21,-5.91,16.317849123,0.0
2021-08-18 05:30:00,16.569960000000002,-7.3634,18.1323808134,0.48996000000000006,-0.1134,0.5029118825000001,16.08,-7.25,17.6388463342,32.49,16.39996,-5.8734,17.4199746143,0.48996000000000006,-0.1134,0.5029118825000001,15.91,-5.76,16.9205703214,0.0
2021-08-18 06:00:00,17.391,-7.19836,18.8218826819,0.441,-0.10836000000000001,0.4541177046,16.95,-7.09,18.373094459,32.45,17.231,-5.69836,18.1487924582,0.441,-0.10836000000000001,0.4541177046,16.79,-5.59,17.6961069165,0.0
2021-08-18 06:30:00,19.07356,-6.09072,20.0224264562,0.8535600000000001,-0.27072,0.8954630043,18.22,-5.82,19.1269652585,32.45,18.87356,-5.06072,19.5402700593,0.8535600000000001,-0.27072,0.8954630043,18.02,-4.79,18.6457635939,0.0
2021-08-18 07:00:00,21.49416,0.17880000000000001,21.4949036645,1.06416,-0.3312,1.114508836,20.43,0.51,20.4363646474,32.31,20.63416,-7.3012,21.8878066591,1.06416,-0.3312,1.114508836,19.57,-6.97,20.7741618363,0.0
2021-08-18 07:30:00,23.063,0.8712000000000001,23.0794488331,1.5030000000000001,-0.38880000000000003,1.552473652,21.56,1.26,21.596786798,32.63,22.173,-6.6388,23.145530766,1.5030000000000001,-0.38880000000000003,1.552473652,20.67,-6.25,21.5942446036,0.0
2021-08-18 08:00:00,24.32116,1.45536,24.3646649161,1.63116,-0.40464000000000006,1.6806000343,22.69,1.8599999999999999,22.7661085827,32.67,23.39116,-6.09464,24.1721120897,1.63116,-0.40464000000000006,1.6806000343,21.76,-5.69,22.4916362233,0.0
2021-08-18 08:30:00,26.06248,1.9452800000000001,26.1349761436,1.75248,-0.41472000000000003,1.8008827915,24.31,2.36,24.4242850458,32.6,25.10248,-5.58472,25.7162127777,1.75248,-0.41472000000000003,1.8008827915,23.35,-5.17,23.9155054306,0.0
2021-08-18 09:00:00,26.93,2.21784,27.0211715931,2.34,-0.45216000000000006,2.3832852674,24.59,2.67,24.7345305191,32.6,25.96,-5.23216,26.4820146187,2.34,-0.45216000000000006,2.3832852674,23.62,-4.78,24.0988132488,0.0
2021-08-18 09:30:00,28.10312,2.37128,28.2029842849,2.64312,-0.46872,2.6843587265,25.46,2.84,25.617907799,32.46,27.11312,-5.05872,27.5810065837,2.64312,-0.46872,2.6843587265,24.47,-4.59,24.8967668584,0.0
2021-08-18 10:00:00,28.48888,1.49532,28.5280960731,3.18888,-0.54468,3.2350628984,25.3,2.04,25.3821118113,32.36,27.83888,-1.90468,27.9039611087,3.18888,-0.54468,3.2350628984,24.65,-1.3599999999999999,24.6874887342,0.0
2021-08-18 10:30:00,28.1846,0.38076000000000004,28.1871718223,3.5046,-0.5792400000000001,3.5521458497,24.68,0.96,24.6986639315,32.58,27.8946,1.48076,27.9338747641,3.5046,-0.5792400000000001,3.5521458497,24.39,2.06,24.4768400738,0.0
2021-08-18 11:00:00,28.15656,0.38036000000000003,28.1591289774,3.43656,-0.53964,3.4786715802,24.72,0.92,24.7371138171,32.93,27.86656,1.51036,27.9074605359,3.43656,-0.53964,3.4786715802,24.43,2.05,24.5158601725,0.0
2021-08-18 11:30:00,27.58436,-1.2064,27.6107283057,7.70436,0.2736,7.70921656,19.88,-1.48,19.9350144219,33.35,27.32436,-0.0164,27.3243649216,7.70436,0.2736,7.70921656,19.62,-0.29,19.6221431042,0.0
2021-08-18 12:00:00,28.22044,-0.9644800000000001,28.2369165361,3.07044,-0.5644800000000001,3.1218967734,25.15,-0.4,25.1531807134,33.35,27.93044,0.19552000000000003,27.9311243358,3.07044,-0.5644800000000001,3.1218967734,24.86,0.76,24.8716143425,0.0
2021-08-18 12:30:00,29.02704,-1.06388,29.0465297723,3.58704,-0.6238800000000001,3.6408903054,25.44,-0.44,25.4438047469,33.35,28.71704,0.09612000000000001,28.7172008632,3.58704,-0.6238800000000001,3.6408903054,25.13,0.72,25.1403122495,0.0
2021-08-18 13:00:00,29.312640000000002,-1.2134800000000001,29.3377469735,3.66264,-0.5734800000000001,3.7072646358,25.65,-0.64,25.6579831631,33.35,29.01264,-0.043480000000000005,29.0126725808,3.66264,-0.5734800000000001,3.7072646358,25.35,0.53,25.3555398286,0.0
2021-08-18 13:30:00,29.45696,0.18052,29.4575131318,3.12696,-0.42948000000000003,3.1563161933,26.33,0.61,26.3370651364,33.46,28.68696,-4.28948,29.005884105,3.12696,-0.42948000000000003,3.1563161933,25.56,-3.86,25.8498201154,0.0
2021-08-18 14:00:00,29.0964,1.28096,29.1245832843,3.0564,-0.41904,3.0849919743,26.04,1.7000000000000002,26.0954325505,33.11,28.0764,-6.3490400000000005,28.7853182349,3.0564,-0.41904,3.0849919743,25.02,-5.93,25.7131347758,0.0
2021-08-18 14:30:00,28.43452,2.05712,28.5088349521,3.31452,-0.36288000000000004,3.3343252278,25.12,2.42,25.2362992533,32.91,27.44452,-5.59288,28.0086055477,3.31452,-0.36288000000000004,3.3343252278,24.13,-5.23,24.6902774387,0.0
2021-08-18 15:00:00,27.32396,1.9369200000000002,27.3925254252,4.14396,-0.6130800000000001,4.1890657154,23.18,2.55,23.319839193299998,32.86,26.36396,-5.5930800000000005,26.9507129918,4.14396,-0.6130800000000001,4.1890657154,22.22,-4.98,22.7712274592,0.0
2021-08-18 15:30:00,26.06528,1.68608,26.119756646,6.33528,-0.8539200000000001,6.3925700657,19.73,2.54,19.8928253398,32.64,25.21528,-5.86392,25.8881421358,6.33528,-0.8539200000000001,6.3925700657,18.88,-5.01,19.5334200794,0.0
2021-08-18 16:00:00,25.4638,1.66588,25.5182340027,6.2838,-0.92412,6.3513888414,19.18,2.59,19.3540822567,32.68,24.6438,-5.88412,25.336529885,6.2838,-0.92412,6.3513888414,18.36,-4.96,19.0181807752,0.0
2021-08-18 16:30:00,25.43632,1.344,25.4718022751,5.65632,-0.756,5.706618258,19.78,2.1,19.8911638674,32.68,24.58632,-6.256,25.3697589098,5.65632,-0.756,5.706618258,18.93,-5.5,19.7128105556,0.0
2021-08-18 17:00:00,25.425440000000002,1.2101600000000001,25.4542233513,5.99544,-0.8798400000000001,6.0596550413,19.43,2.09,19.5420827959,32.86,24.57544,-6.37984,25.3900494214,5.99544,-0.8798400000000001,6.0596550413,18.58,-5.5,19.3769553852,0.0
2021-08-18 17:30:00,26.39908,1.0296,26.4191502703,5.05908,-0.8604,5.1317227718,21.34,1.8900000000000001,21.4235314549,32.8,25.49908,-6.5604,26.3294878227,5.05908,-0.8604,5.1317227718,20.44,-5.7,21.2198868989,0.0
2021-08-18 18:00:00,27.14112,0.9581600000000001,27.1580276427,4.28112,-0.7718400000000001,4.3501408529,22.86,1.73,22.925368045,32.8,26.21112,-6.64184,27.0395423452,4.28112,-0.7718400000000001,4.3501408529,21.93,-5.87,22.7020219364,0.0
2021-08-18 18:30:00,27.61432,0.8228000000000001,27.6265754103,4.50432,-0.9072,4.5947699074,23.11,1.73,23.1746628886,32.82,26.68432,-6.7672,27.5290379364,4.50432,-0.9072,4.5947699074,22.18,-5.86,22.9410549016,0.0
2021-08-18 19:00:00,28.55896,0.5238400000000001,28.5637638386,2.83896,-0.59616,2.9008792852000003,25.72,1.12,25.7443741427,32.82,27.54896,-7.07616,28.4432283229,2.83896,-0.59616,2.9008792852000003,24.71,-6.48,25.5455377708,0.0
2021-08-18 19:30:00,28.53076,0.35484000000000004,28.5329665055,2.12076,-0.5151600000000001,2.1824327717,26.41,0.87,26.4243259138,32.82,27.50076,-7.20516,28.4289664111,2.12076,-0.5151600000000001,2.1824327717,25.38,-6.69,26.2469141043,0.0
2021-08-18 20:00:00,28.76416,0.08028,28.7642720294,1.33416,-0.36972000000000005,1.3844406033,27.43,0.45,27.4336909657,32.76,27.71416,-7.50972,28.713595368500002,1.33416,-0.36972000000000005,1.3844406033,26.38,-7.14,27.329178546,0.0
2021-08-18 20:30:00,28.8668,-0.00108,28.8668000202,0.8568,-0.27108000000000004,0.8986604511,28.01,0.27,28.0113012907,32.84,27.7968,-7.59108,28.8146939218,0.8568,-0.27108000000000004,0.8986604511,26.94,-7.32,27.916769154,0.0
2021-08-18 21:00:00,28.47596,-0.46864000000000006,28.4798160347,0.70596,-0.18864,0.7307287946000001,27.77,-0.28,27.7714115594,32.82,27.41596,-7.93864,28.5421945157,0.70596,-0.18864,0.7307287946000001,26.71,-7.75,27.811627065,0.0
2021-08-18 21:30:00,26.77564,-0.65324,26.7836072983,1.02564,-0.27324000000000004,1.0614129767,25.75,-0.38,25.7528037309,32.58,25.76564,-8.14324,27.021853421,1.02564,-0.27324000000000004,1.0614129767,24.74,-7.87,25.9615966381,0.0
2021-08-18 22:00:00,24.83732,-1.11488,24.8623293799,0.8773200000000001,-0.25488,0.9135941094000001,23.96,-0.86,23.975429089,32.67,23.87732,-8.66488,25.4009164362,0.8773200000000001,-0.25488,0.9135941094000001,23.0,-8.41,24.4893466634,0.0
2021-08-18 22:30:00,23.72728,-1.5389599999999999,23.7771363726,0.82728,-0.22896000000000002,0.8583792169000001,22.9,-1.31,22.9374388283,32.83,22.78728,-9.06896,24.5256226278,0.82728,-0.22896000000000002,0.8583792169000001,21.96,-8.84,23.6724988119,0.0
2021-08-18 23:00:00,22.55952,-1.68464,22.6223330928,0.47952000000000006,-0.13464,0.4980636104,22.08,-1.55,22.1343375776,32.83,21.63952,-9.18464,23.5080079496,0.47952000000000006,-0.13464,0.4980636104,21.16,-9.05,23.0140848178,0.0
2021-08-18 23:30:00,21.09244,-1.9017600000000001,21.1780007614,0.26244,-0.13176000000000002,0.2936587325,20.83,-1.77,20.9050663716,32.78,20.20244,-9.50176,22.3253672994,0.26244,-0.13176000000000002,0.2936587325,19.94,-9.37,22.0318065533,0.0
2021-08-19 00:00:00,19.44292,-2.13084,19.5593358075,0.32292000000000004,-0.15084,0.35641272700000004,19.12,-1.98,19.2222475273,32.99,18.60292,-9.77084,21.0128043543,0.32292000000000004,-0.15084,0.35641272700000004,18.28,-9.62,20.65678581,0.0
2021-08-19 00:30:00,18.65944,-1.30436,18.7049741011,0.10944000000000001,-0.054360000000000006,0.1221970671,18.55,-1.25,18.592068201300002,33.12,17.82944,-8.97436,19.9606630181,0.10944000000000001,-0.054360000000000006,0.1221970671,17.72,-8.92,19.8384676828,0.0
2021-08-19 01:00:00,17.94216,-1.29664,17.9889516302,0.09216,-0.02664,0.09593307670000001,17.85,-1.27,17.8951222404,33.15,17.13216,-8.98664,19.3460746601,0.09216,-0.02664,0.09593307670000001,17.04,-8.96,19.2520959898,0.0
2021-08-19 01:30:00,17.45492,-1.32048,17.5047964752,0.12492000000000002,-0.060480000000000006,0.13879062220000002,17.33,-1.26,17.3757445884,33.15,16.66492,-9.00048,18.940121405,0.12492000000000002,-0.060480000000000006,0.13879062220000002,16.54,-8.94,18.8014680278,0.0
2021-08-19 02:00:00,17.04928,-1.35328,17.1029037089,0.08928000000000001,0.03672,0.0965364014,16.96,-1.3900000000000001,17.0168651637,33.15,16.26928,-9.02328,18.6040063878,0.08928000000000001,0.03672,0.0965364014,16.18,-9.06,18.5438938737,0.0
2021-08-19 02:30:00,16.80224,-1.3348,16.8551760613,0.10224000000000001,-0.0648,0.1210456839,16.7,-1.27,16.748220801,33.17,16.02224,-9.0048,18.379298073,0.10224000000000001,-0.0648,0.1210456839,15.92,-8.94,18.2584227139,0.0
2021-08-19 03:00:00,16.4862,-1.37044,16.543061876,0.0162,0.07956,0.0811925711,16.47,-1.45,16.5337049689,33.12,15.7162,-9.08044,18.150849375,0.0162,0.07956,0.0811925711,15.7,-9.16,18.1767873949,0.0
2021-08-19 03:30:00,16.34452,-1.1548,16.3852646323,0.07452,0.0252,0.0786655604,16.27,-1.18,16.3127342895,33.23,15.57452,-8.8648,17.9206682987,0.07452,0.0252,0.0786655604,15.5,-8.89,17.8684666382,0.0
2021-08-19 04:00:00,16.48364,-1.14248,16.5231851711,0.05364000000000001,0.04752000000000001,0.0716617053,16.43,-1.19,16.4730385782,33.21,15.72364,-8.86248,18.0492771767,0.05364000000000001,0.04752000000000001,0.0716617053,15.67,-8.91,18.026008987,0.0
2021-08-19 04:30:00,16.7332,-1.0226,16.7644174668,0.0432,0.07740000000000001,0.08863972020000001,16.69,-1.1,16.7262099712,33.24,15.9532,-8.7626,18.2013117384,0.0432,0.07740000000000001,0.08863972020000001,15.91,-8.84,18.2009258006,0.0
2021-08-19 05:00:00,16.88996,-1.10004,16.9257447932,0.03996,0.12996000000000002,0.1359647131,16.85,-1.23,16.8948335298,33.26,16.10996,-8.86004,18.3856226439,0.03996,0.12996000000000002,0.1359647131,16.07,-8.99,18.4137177126,0.0
2021-08-19 05:30:00,17.3366,-1.05144,17.3684549006,0.0666,0.08856000000000001,0.1108080936,17.27,-1.1400000000000001,17.3075850424,33.35,16.5466,-8.79144,18.7371126066,0.0666,0.08856000000000001,0.1108080936,16.48,-8.88,18.7201709394,0.0
2021-08-19 06:00:00,18.1412,-0.8587600000000001,18.1615144241,0.061200000000000004,0.11124,0.1269636861,18.08,-0.97,18.1060017674,33.3,17.3212,-8.60876,19.3425623478,0.061200000000000004,0.11124,0.1269636861,17.26,-8.72,19.3376834187,0.0
2021-08-19 06:30:00,19.40264,-0.0702,19.4027669936,0.06264,0.1998,0.2093891344,19.34,-0.27,19.3418846031,33.3,18.57264,-7.8002,20.1441325604,0.06264,0.1998,0.2093891344,18.51,-8.0,20.1648233317,0.0
2021-08-19 07:00:00,20.85604,0.21212000000000003,20.8571186739,0.08604,0.22212,0.23820196470000002,20.77,-0.01,20.7700024073,33.17,19.98604,-7.43788,21.3251929364,0.08604,0.22212,0.23820196470000002,19.9,-7.66,21.3233580845,0.0
2021-08-19 07:30:00,23.81032,0.8686400000000001,23.8261594461,0.13032000000000002,0.27864,0.30760941470000003,23.68,0.59,23.687348944100002,32.85,22.86032,-6.7313600000000005,23.8307666254,0.13032000000000002,0.27864,0.30760941470000003,22.73,-7.01,23.7864036794,0.0
2021-08-19 08:00:00,24.77556,1.3654,24.8131555928,0.20556000000000002,0.27540000000000003,0.34365691260000003,24.57,1.09,24.5941659749,32.85,23.80556,-6.2246,24.6059003508,0.20556000000000002,0.27540000000000003,0.34365691260000003,23.6,-6.5,24.4787663088,0.0
2021-08-19 08:30:00,26.31312,2.04044,26.392113964700002,0.48312000000000005,0.28044,0.5586157248,25.83,1.76,25.8898918499,32.82,25.32312,-5.5095600000000005,25.9155485747,0.48312000000000005,0.28044,0.5586157248,24.84,-5.79,25.5058757936,0.0
2021-08-19 09:00:00,27.115,2.34716,27.2163991936,0.675,0.22716000000000003,0.7121984735,26.44,2.12,26.5248562673,32.65,26.105,-5.18284,26.6145233935,0.675,0.22716000000000003,0.7121984735,25.43,-5.41,25.9990961381,0.0
2021-08-19 09:30:00,29.00948,3.01032,29.1652525512,1.68948,0.13032000000000002,1.6944987379,27.32,2.88,27.4713814724,32.59,27.96948,-4.51968,28.3323016851,1.68948,0.13032000000000002,1.6944987379,26.28,-4.65,26.6882165009,0.0
2021-08-19 10:00:00,29.85616,3.76704,30.0928709217,6.26616,0.16704000000000002,6.2683860369,23.59,3.6,23.8631116999,32.55,28.92616,-3.76296,29.1698920174,6.26616,0.16704000000000002,6.2683860369,22.66,-3.93,22.9982716742,0.0
2021-08-19 10:30:00,30.47236,3.8471200000000003,30.7142484242,6.28236,0.17712000000000003,6.2848562962,24.19,3.67,24.4668142593,32.55,29.53236,-3.66288,29.7586454172,6.28236,0.17712000000000003,6.2848562962,23.25,-3.84,23.5649761298,0.0
2021-08-19 11:00:00,30.31392,3.47304,30.5122230034,4.00392,0.11304000000000002,4.0055153736,26.31,3.36,26.5236818711,32.52,29.31392,-4.03696,29.5905889061,4.00392,0.11304000000000002,4.0055153736,25.31,-4.15,25.6479745789,0.0
2021-08-19 11:30:00,29.08596,3.33124,29.276103379,1.69596,0.11124,1.6996042655,27.39,3.22,27.5786239686,32.47,28.04596,-4.14876,28.351156623,1.69596,0.11124,1.6996042655,26.35,-4.26,26.6921355459,0.0
2021-08-19 12:00:00,32.27092,4.86508,32.6355830506,10.69092,0.95508,10.733496553,21.58,3.91,21.931358827,32.45,31.40092,-2.63492,31.511277033,10.69092,0.95508,10.733496553,20.71,-3.59,21.0188534416,0.0
2021-08-19 12:30:00,33.27304,5.11536,33.6639584537,11.81304,1.21536,11.8753953185,21.46,3.9,21.8115015531,32.45,32.40304,-2.37464,32.4899356166,11.81304,1.21536,11.8753953185,20.59,-3.59,20.9006267849,0.0
2021-08-19 13:00:00,30.33084,2.24668,30.413934736,2.13084,0.25668,2.146244098,28.2,1.99,28.2701273432,32.45,29.28084,-5.25332,29.7483606629,2.13084,0.25668,2.146244098,27.15,-5.51,27.7034763162,0.0
2021-08-19 13:30:00,29.70432,1.7555200000000002,29.7561502405,4.05432,-0.20448000000000002,4.0594732088,25.65,1.96,25.7247759951,32.57,28.70432,-5.74448,29.2734869316,4.05432,-0.20448000000000002,4.0594732088,24.65,-5.54,25.2648787846,0.0
2021-08-19 14:00:00,30.21744,2.35552,30.3091100929,9.21744,-0.5644800000000001,9.2347083237,21.0,2.92,21.2020376379,32.57,29.33744,-5.13448,29.7833555971,9.21744,-0.5644800000000001,9.2347083237,20.12,-4.57,20.6324816733,0.0
2021-08-19 14:30:00,30.37108,2.18588,30.4496399279,11.07108,-0.92412,11.1095819067,19.3,3.11,19.5489667246,32.51,29.54108,-5.30412,30.013481913,11.07108,-0.92412,11.1095819067,18.47,-4.38,18.982236433,0.0
2021-08-19 15:00:00,29.13612,2.26896,29.2243334934,11.88612,-0.40104,11.8928836594,17.25,2.67,17.4554117683,32.48,28.33612,-5.21104,28.8112935242,11.88612,-0.40104,11.8928836594,16.45,-4.8100000000000005,17.1388039256,0.0
2021-08-19 15:30:00,28.8902,3.06976,29.0528326071,16.9002,0.23976000000000003,16.901900629700002,11.99,2.83,12.3194561568,32.57,28.2602,-4.42024,28.603800896,16.9002,0.23976000000000003,16.901900629700002,11.36,-4.66,12.2786481341,0.0
2021-08-19 16:00:00,28.4552,2.6156800000000002,28.5751673469,14.6052,-0.18432,14.6063630279,13.85,2.8,14.1301981586,32.57,27.7752,-4.88432,28.2013885634,14.6052,-0.18432,14.6063630279,13.17,-4.7,13.9835224461,0.0
2021-08-19 16:30:00,28.32792,1.34436,28.3598017506,11.25792,-0.93564,11.2967333746,17.07,2.2800000000000002,17.2215940029,32.6,27.53792,-6.18564,28.2240886502,11.25792,-0.93564,11.2967333746,16.28,-5.25,17.1055809606,0.0
2021-08-19 17:00:00,29.0136,1.1314,29.0356513776,10.7136,-0.8586,10.7479495217,18.3,1.99,18.4078814642,32.65,28.2036,-6.3986,28.9203239076,10.7136,-0.8586,10.7479495217,17.49,-5.54,18.3464356211,0.0
2021-08-19 17:30:00,30.75672,1.75336,30.8066566905,14.16672,0.33336000000000005,14.1706416385,16.59,1.42,16.6506606476,32.69,29.99672,-5.80664,30.553564094,14.16672,0.33336000000000005,14.1706416385,15.83,-6.14,16.9790606336,0.0
2021-08-19 18:00:00,31.91348,1.4108800000000001,31.9446519481,12.27348,0.65088,12.290726426199999,19.64,0.76,19.6546991837,32.78,31.07348,-6.11912,31.6702508497,12.27348,0.65088,12.290726426199999,18.8,-6.77,19.9818142319,0.0
2021-08-19 18:30:00,30.23736,0.60548,30.2434215293,7.04736,-0.16452000000000003,7.0492800909,23.19,0.77,23.2027800059,32.76,29.29736,-6.89452,30.0976694945,7.04736,-0.16452000000000003,7.0492800909,22.25,-6.73,23.2455458099,0.0
2021-08-19 19:00:00,28.79564,0.213,28.7964277647,12.90564,-0.117,12.9061703386,15.89,0.33,15.893426314,32.65,28.04564,-7.237,28.9643244701,12.90564,-0.117,12.9061703386,15.14,-7.12,16.7306305918,0.0
2021-08-19 19:30:00,28.41648,0.11956000000000001,28.4167315183,8.64648,-0.7304400000000001,8.6772783166,19.77,0.85,19.7882641988,32.69,27.58648,-7.38044,28.5566940206,8.64648,-0.7304400000000001,8.6772783166,18.94,-6.65,20.0735173799,0.0
2021-08-19 20:00:00,29.35672,0.46924000000000005,29.3604699441,9.48672,-0.14076000000000002,9.4877642117,19.87,0.61,19.8793611567,32.64,28.49672,-7.05076,29.3560260822,9.48672,-0.14076000000000002,9.4877642117,19.01,-6.91,20.2269177088,0.0
2021-08-19 20:30:00,29.89476,0.8166,29.9059109712,11.98476,0.6066,12.000101492,17.91,0.21,17.9112311135,32.71,29.09476,-6.6834,29.8525190732,11.98476,0.6066,12.000101492,17.11,-7.29,18.5982848672,0.0
2021-08-19 21:00:00,29.0208,-0.1466,29.0211702762,6.4908,-0.15660000000000002,6.4926888267,22.53,0.01,22.530002219300002,32.74,28.1108,-7.6166,29.124382778,6.4908,-0.15660000000000002,6.4926888267,21.62,-7.46,22.8708548157,0.0
2021-08-19 21:30:00,27.45384,-0.78812,27.4651499883,9.03384,0.46188,9.0456397386,18.42,-1.25,18.4623644206,32.6,26.64384,-8.21812,27.8824623425,9.03384,0.46188,9.0456397386,17.61,-8.68,19.6329951867,0.0
2021-08-19 22:00:00,24.81392,-1.4046,24.853642126,2.29392,-0.6246,2.377434358,22.52,-0.78,22.5335039441,32.66,23.88392,-8.9046,25.4898712379,2.29392,-0.6246,2.377434358,21.59,-8.28,23.1232891259,0.0
2021-08-19 22:30:00,23.59816,-1.9319600000000001,23.6771118346,2.9181600000000003,-0.7419600000000001,3.0110068793,20.68,-1.19,20.7142100984,32.74,22.70816,-9.48196,24.6082932368,2.9181600000000003,-0.7419600000000001,3.0110068793,19.79,-8.74,21.6340403069,0.0
2021-08-19 23:00:00,22.27272,-2.16932,22.3781144304,1.42272,-0.40932,1.4804307011,20.85,-1.76,20.9241511178,32.88,21.38272,-9.71932,23.4879947177,1.42272,-0.40932,1.4804307011,19.96,-9.31,22.0244795625,0.0
2021-08-19 23:30:00,20.66128,-1.56332,20.7203392989,1.7812800000000002,-0.46332000000000007,1.84054988,18.88,-1.1,18.9120173435,32.9,19.82128,-9.14332,21.8285006691,1.7812800000000002,-0.46332000000000007,1.84054988,18.04,-8.68,20.0195904054,0.0
2021-08-20 00:00:00,19.51992,-0.7910800000000001,19.535943396,1.78992,-0.45108000000000004,1.8458837376,17.73,-0.34,17.7332597116,32.95,18.71992,-8.42108,20.5268115686,1.78992,-0.45108000000000004,1.8458837376,16.93,-7.97,18.7121831971,0.0
2021-08-20 00:30:00,18.57752,-0.8907600000000001,18.5988629418,0.8575200000000001,-0.23076000000000002,0.8880263104,17.72,-0.66,17.7322869365,32.99,17.77752,-8.54076,19.722697552,0.8575200000000001,-0.23076000000000002,0.8880263104,16.92,-8.31,18.8505304965,0.0
2021-08-20 01:00:00,17.83016,-0.974,17.8567433096,0.74016,-0.234,0.7762685267,17.09,-0.74,17.1060135625,33.06,17.05016,-8.654,19.1206608679,0.74016,-0.234,0.7762685267,16.31,-8.42,18.3551763816,0.0
2021-08-20 01:30:00,17.19884,-1.06908,17.2320349754,0.5288400000000001,-0.19908,0.565070431,16.67,-0.87,16.6926870216,33.14,16.41884,-8.74908,18.604427102,0.5288400000000001,-0.19908,0.565070431,15.89,-8.55,18.0442400782,0.0
2021-08-20 02:00:00,17.00136,-1.07828,17.035519646,0.44136000000000003,-0.18828,0.47984164890000003,16.56,-0.89,16.5838988178,33.14,16.23136,-8.77828,18.4530552269,0.44136000000000003,-0.18828,0.47984164890000003,15.79,-8.59,17.9753219721,0.0
2021-08-20 02:30:00,16.76024,-1.1191200000000001,16.7975615621,0.12024000000000001,-0.06912,0.1386911389,16.64,-1.05,16.6730950936,33.21,15.99024,-8.82912,18.2658461406,0.12024000000000001,-0.06912,0.1386911389,15.87,-8.76,18.1271757315,0.0
2021-08-20 03:00:00,16.51152,-1.0786,16.5467117782,0.10152000000000001,0.0414,0.1096369938,16.41,-1.12,16.4481761907,33.19,15.73152,-8.7786,18.0151197462,0.10152000000000001,0.0414,0.1096369938,15.63,-8.82,17.9468465197,0.0
2021-08-20 03:30:00,16.48224,-0.92356,16.5080949383,0.10224000000000001,0.04644,0.11229288130000001,16.38,-0.97,16.4086958653,33.21,15.71224,-8.64356,17.9328083493,0.10224000000000001,0.04644,0.11229288130000001,15.61,-8.69,17.8658389112,0.0
2021-08-20 04:00:00,16.57508,-0.86048,16.5974004843,0.055080000000000004,-0.060480000000000006,0.0818024254,16.52,-0.8,16.539359117,33.21,15.80508,-8.57048,17.9792569712,0.055080000000000004,-0.060480000000000006,0.0818024254,15.75,-8.51,17.9020278181,0.0
2021-08-20 04:30:00,16.59176,-0.79112,16.610610186,0.22176,-0.14112000000000002,0.26285424100000004,16.37,-0.65,16.382899621299998,33.21,15.82176,-8.51112,17.9657243982,0.22176,-0.14112000000000002,0.26285424100000004,15.6,-8.37,17.7035843828,0.0
2021-08-20 05:00:00,16.5538,-0.85596,16.5759151169,0.3438,-0.16596000000000002,0.38176060770000003,16.21,-0.6900000000000001,16.2246787333,33.21,15.793800000000001,-8.52596,17.9481506669,0.3438,-0.16596000000000002,0.38176060770000003,15.45,-8.36,17.5667896896,0.0
2021-08-20 05:30:00,17.01836,-0.8383200000000001,17.0389952025,0.28836,-0.14832,0.3242688884,16.73,-0.6900000000000001,16.7442228843,33.11,16.23836,-8.46832,18.3138411894,0.28836,-0.14832,0.3242688884,15.95,-8.32,17.9895775381,0.0
2021-08-20 06:00:00,17.9512,-0.76256,17.967389326,0.3312,-0.14256000000000002,0.3605784153,17.62,-0.62,17.6309046847,33.02,17.1512,-8.41256,19.1032674481,0.3312,-0.14256000000000002,0.3605784153,16.82,-8.27,18.7431400784,0.0
2021-08-20 06:30:00,19.36072,-0.28512000000000004,19.3628193281,0.6307200000000001,-0.19512000000000002,0.6602117333,18.73,-0.09,18.7302162294,33.11,18.55072,-7.90512,20.164824193,0.6307200000000001,-0.19512000000000002,0.6602117333,17.92,-7.71,19.5082162178,0.0
2021-08-20 07:00:00,21.21192,0.2762,21.2137181212,0.42192,-0.1638,0.4526001838,20.79,0.44,20.7946555634,32.99,20.341920000000002,-7.3438,21.6269532696,0.42192,-0.1638,0.4526001838,19.92,-7.18,21.1744846454,0.0
2021-08-20 07:30:00,22.76924,0.6661600000000001,22.7789828422,0.39924000000000004,-0.12384,0.418005889,22.37,0.79,22.3839451393,32.97,21.83924,-6.88384,22.8984640735,0.39924000000000004,-0.12384,0.418005889,21.44,-6.76,22.4804626287,0.0
2021-08-20 08:00:00,23.73564,1.18548,23.7652260465,1.02564,-0.25452,1.0567487119,22.71,1.44,22.7556081,32.75,22.82564,-6.30452,23.6803043443,1.02564,-0.25452,1.0567487119,21.8,-6.05,22.6239364391,0.0
2021-08-20 08:30:00,25.79868,1.57348,25.8466192964,1.04868,-0.05652000000000001,1.0502020057,24.75,1.63,24.8036166718,32.61,24.82868,-5.91652,25.5238821391,1.04868,-0.05652000000000001,1.0502020057,23.78,-5.86,24.4913862409,0.0
2021-08-20 09:00:00,27.55488,1.60748,27.601728275,5.11488,0.08748,5.1156280323,22.44,1.52,22.4914205865,32.51,26.64488,-5.83252,27.2757753284,5.11488,0.08748,5.1156280323,21.53,-5.92,22.3290684983,0.0
2021-08-20 09:30:00,27.2882,1.78712,27.3466571473,2.3382,0.08712,2.3398224579,24.95,1.7000000000000002,25.0078487679,32.48,26.3182,-5.70288,26.9289897979,2.3382,0.08712,2.3398224579,23.98,-5.79,24.669100105200002,0.0
2021-08-20 10:00:00,28.20388,1.3142,28.2344819094,6.47388,0.9342,6.5409366221,21.73,0.38,21.7333223415,32.56,27.30388,-6.1558,27.9892075039,6.47388,0.9342,6.5409366221,20.83,-7.09,22.0035678925,0.0
2021-08-20 10:30:00,28.16944,1.3408,28.2013314323,7.12944,0.8208000000000001,7.1765331013,21.04,0.52,21.0464248745,32.63,27.28944,-6.1292,27.9692800793,7.12944,0.8208000000000001,7.1765331013,20.16,-6.95,21.3243546209,0.0
2021-08-20 11:00:00,27.171,1.67704,27.2227056731,2.151,-0.10296000000000001,2.1534627375,25.02,1.78,25.0832374306,32.65,26.211,-5.78296,26.8413700724,2.151,-0.10296000000000001,2.1534627375,24.06,-5.68,24.7213672761,0.0
2021-08-20 11:30:00,28.49444,2.96928,28.6487300701,7.35444,0.17928000000000002,7.3566248397,21.14,2.79,21.3233135324,32.47,27.56444,-5.09072,28.0305865553,7.35444,0.17928000000000002,7.3566248397,20.21,-5.27,20.885808579,0.0
2021-08-20 12:00:00,28.35888,3.0987999999999998,28.5276819299,7.68888,0.2988,7.6946836903,20.67,2.8,20.8587847201,32.73,27.43888,-5.1512,27.9182198053,7.68888,0.2988,7.6946836903,19.75,-5.45,20.4881673168,0.0
2021-08-20 12:30:00,27.5664,3.33628,27.7675561258,8.2764,0.47628000000000004,8.2900928582,19.29,2.86,19.5008640834,32.82,26.6864,-4.91372,27.1350067109,8.2764,0.47628000000000004,8.2900928582,18.41,-5.39,19.1828100131,0.0
2021-08-20 13:00:00,27.44236,3.10056,27.6169620828,7.99236,0.6105600000000001,8.0156473153,19.45,2.49,19.6087378482,32.82,26.55236,-5.16944,27.0508952067,7.99236,0.6105600000000001,8.0156473153,18.56,-5.78,19.4391872258,0.0
2021-08-20 13:30:00,27.39152,2.92272,27.547008188,8.65152,0.70272,8.6800123104,18.74,2.22,18.8710360076,32.92,26.53152,-5.34728,27.0650135213,8.65152,0.70272,8.6800123104,17.88,-6.05,18.8758284586,0.0
2021-08-20 14:00:00,26.94928,2.71988,27.0861854039,8.54928,0.7498800000000001,8.5821039689,18.4,1.97,18.5051587402,32.89,26.06928,-5.58012,26.659803055,8.54928,0.7498800000000001,8.5821039689,17.52,-6.33,18.6284540421,0.0
2021-08-20 14:30:00,25.51348,2.5049200000000003,25.6361519327,8.49348,0.5749200000000001,8.5129158058,17.02,1.9300000000000002,17.1290776167,32.95,24.71348,-5.83508,25.3929961272,8.49348,0.5749200000000001,8.5129158058,16.22,-6.41,17.4406565243,0.0
2021-08-20 15:00:00,26.4134,2.29448,26.5128711767,2.9934000000000003,-0.33552000000000004,3.0121449551,23.42,2.63,23.5672081503,33.07,25.3934,-6.05552,26.1054416938,2.9934000000000003,-0.33552000000000004,3.0121449551,22.4,-5.72,23.1187888956,0.0
2021-08-20 15:30:00,26.828,2.20732,26.9186523731,3.618,-0.65268,3.6763997582,23.21,2.86,23.3855446804,33.0,25.828,-6.20268,26.5623572595,3.618,-0.65268,3.6763997582,22.21,-5.55,22.8929377757,0.0
2021-08-20 16:00:00,27.38552,1.87708,27.4497747713,1.59552,-0.32292000000000004,1.6278702027,25.79,2.2,25.8836647328,33.09,26.30552,-6.5429200000000005,27.1070135684,1.59552,-0.32292000000000004,1.6278702027,24.71,-6.22,25.4808261248,0.0
2021-08-20 16:30:00,28.05368,1.61408,28.1000750139,1.90368,-0.38592000000000004,1.9424036112,26.15,2.0,26.2263703169,33.25,26.96368,-6.8459200000000004,27.8191779136,1.90368,-0.38592000000000004,1.9424036112,25.06,-6.46,25.8792426473,0.0
2021-08-20 17:00:00,28.15868,1.31704,28.1894635228,1.22868,-0.28296000000000004,1.2608413477,26.93,1.6,26.9774887638,33.25,27.04868,-7.09296,27.9632110335,1.22868,-0.28296000000000004,1.2608413477,25.82,-6.8100000000000005,26.7029679998,0.0
2021-08-20 17:30:00,28.10028,1.34576,28.1324866668,0.71028,-0.08424000000000001,0.7152580346,27.39,1.43,27.4273039142,33.14,26.97028,-7.07424,27.8826267567,0.71028,-0.08424000000000001,0.7152580346,26.26,-6.99,27.1743941975,0.0
2021-08-20 18:00:00,28.21492,1.27608,28.2437619798,0.39492000000000005,-0.04392,0.39735471910000003,27.82,1.32,27.8512979949,33.19,27.07492,-7.16392,28.0066606859,0.39492000000000005,-0.04392,0.39735471910000003,26.68,-7.12,27.6137067414,0.0
2021-08-20 18:30:00,28.11212,1.16524,28.1362590824,0.31212,-0.01476,0.3124688016,27.8,1.18,27.8250318958,33.24,26.982120000000002,-7.26476,27.9430051632,0.31212,-0.01476,0.3124688016,26.67,-7.25,27.6378617118,0.0
2021-08-20 19:00:00,27.90484,1.00076,27.9227795179,0.20484000000000002,0.050760000000000007,0.2110355496,27.7,0.9500000000000001,27.7162858262,33.21,26.75484,-7.45924,27.7751998157,0.20484000000000002,0.050760000000000007,0.2110355496,26.55,-7.51,27.5917125239,0.0
2021-08-20 19:30:00,27.53268,0.9514800000000001,27.5491158147,0.20268000000000003,-0.038520000000000006,0.2063079562,27.33,0.99,27.347924967,33.31,26.40268,-7.49852,27.4468452353,0.20268000000000003,-0.038520000000000006,0.2063079562,26.2,-7.46,27.2413582628,0.0
2021-08-20 20:00:00,26.46564,-4.14532,26.7883142156,0.035640000000000005,0.27468000000000004,0.2769825121,26.43,-4.42,26.7970390155,33.25,25.98564,-5.52532,26.5665701082,0.035640000000000005,0.27468000000000004,0.2769825121,25.95,-5.8,26.5902707771,0.0
2021-08-20 20:30:00,25.99468,-6.53412,26.803322788,0.00468,0.24588000000000002,0.2459245348,25.99,-6.78,26.8597933723,32.95,25.77468,-4.994120000000001,26.2540542331,0.00468,0.24588000000000002,0.2459245348,25.77,-5.24,26.297347775,0.0
2021-08-20 21:00:00,25.7608,-6.81076,26.6459240489,0.0108,0.30924,0.3094285339,25.75,-7.12,26.7162291501,32.7,25.5208,-5.30076,26.0654807977,0.0108,0.30924,0.3094285339,25.51,-5.61,26.1195750348,0.0
2021-08-20 21:30:00,25.329720000000002,-7.16536,26.3236984333,0.009720000000000001,0.31464000000000003,0.31479010150000003,25.32,-7.48,26.4017575173,32.56,25.10972,-5.63536,25.7343218447,0.009720000000000001,0.31464000000000003,0.31479010150000003,25.1,-5.95,25.7955907085,0.0
2021-08-20 22:00:00,24.16952,-7.5768,25.3293030948,0.02952,0.31320000000000003,0.3145880964,24.14,-7.89,25.3966867918,32.56,23.94952,-6.0268,24.6961905255,0.02952,0.31320000000000003,0.3145880964,23.92,-6.34,24.7459491634,0.0
2021-08-20 22:30:00,22.7832,-7.76876,24.0713072802,0.0432,0.29124,0.2944265233,22.74,-8.06,24.126151786,32.75,22.5732,-6.20876,23.4114941637,0.0432,0.29124,0.2944265233,22.53,-6.5,23.448899761,0.0
2021-08-20 23:00:00,21.33012,-8.05724,22.8011652253,0.06012000000000001,0.12276000000000001,0.13669100920000002,21.27,-8.18,22.788709924,32.75,21.12012,-6.46724,22.0881113279,0.06012000000000001,0.12276000000000001,0.13669100920000002,21.06,-6.59,22.0669821226,0.0
2021-08-20 23:30:00,19.96744,-8.08272,21.5413328917,0.12744,0.10728000000000001,0.1665831684,19.84,-8.19,21.4639628214,32.92,19.75744,-6.50272,20.8000433353,0.12744,0.10728000000000001,0.1665831684,19.63,-6.61,20.713015232,0.0
2021-08-21 00:00:00,18.84988,-8.19308,20.5534555708,0.11988000000000001,0.10692000000000002,0.1606334361,18.73,-8.3,20.4866517518,32.92,18.64988,-6.5930800000000005,19.7809688312,0.11988000000000001,0.10692000000000002,0.1606334361,18.53,-6.7,19.7040833332,0.0
2021-08-21 00:30:00,17.8794,-7.73156,19.4794754651,0.3294,-0.061560000000000004,0.33510295970000004,17.55,-7.67,19.152843131,32.92,17.6894,-6.13156,18.721936342,0.3294,-0.061560000000000004,0.33510295970000004,17.36,-6.07,18.3906090166,0.0
2021-08-21 01:00:00,17.16452,-7.083,18.5685119444,0.25452,0.027,0.25594810100000004,16.91,-7.11,18.3439417792,33.04,16.98452,-5.463,17.8414766382,0.25452,0.027,0.25594810100000004,16.73,-5.49,17.6077539737,0.0
2021-08-21 01:30:00,16.52968,-7.14592,18.0081785184,0.31968,-0.025920000000000002,0.3207290894,16.21,-7.12,17.7047592472,33.01,16.34968,-5.53592,17.2614728905,0.31968,-0.025920000000000002,0.3207290894,16.03,-5.51,16.9505457139,0.0
2021-08-21 02:00:00,16.09884,-7.15932,17.6189815883,0.43884000000000006,-0.04932,0.4416027717,15.66,-7.11,17.198479584,33.04,15.91884,-5.55932,16.8616578606,0.43884000000000006,-0.04932,0.4416027717,15.48,-5.51,16.4313876468,0.0
2021-08-21 02:30:00,15.82164,-7.12132,17.3504320071,0.6116400000000001,-0.12132000000000001,0.6235559574,15.21,-7.0,16.7434793278,32.92,15.64164,-5.5113199999999996,16.5841957909,0.6116400000000001,-0.12132000000000001,0.6235559574,15.03,-5.39,15.9672477278,0.0
2021-08-21 03:00:00,15.43288,-7.23992,17.0467072099,0.27288,0.01008,0.27306611070000003,15.16,-7.25,16.80440716,33.03,15.26288,-5.62992,16.2681131389,0.27288,0.01008,0.27306611070000003,14.99,-5.64,16.0159202046,0.0
2021-08-21 03:30:00,15.28704,-7.23512,16.9127334685,0.16704000000000002,0.07488,0.1830556637,15.12,-7.31,16.794359172100002,32.94,15.10704,-5.61512,16.1168306492,0.16704000000000002,0.07488,0.1830556637,14.94,-5.69,15.9868602296,0.0
2021-08-21 04:00:00,15.11812,-7.20288,16.7463140013,0.43812,-0.00288,0.4381294658,14.68,-7.2,16.3506085514,33.1,14.92812,-5.58288,15.9379206871,0.43812,-0.00288,0.4381294658,14.49,-5.58,15.5272824409,0.0
2021-08-21 04:30:00,15.06548,-7.17248,16.6857171551,0.5554800000000001,-0.13248000000000001,0.5710595247,14.51,-7.04,16.1276687714,33.15,14.89548,-5.54248,15.8932189622,0.5554800000000001,-0.13248000000000001,0.5710595247,14.34,-5.41,15.3265684352,0.0
2021-08-21 05:00:00,15.04612,-7.17852,16.6708391044,0.27612000000000003,-0.038520000000000006,0.278793911,14.77,-7.14,16.4052583034,33.15,14.87612,-5.56852,15.884185885499999,0.27612000000000003,-0.038520000000000006,0.278793911,14.6,-5.53,15.61220356,0.0
2021-08-21 05:30:00,15.3428,-7.04572,16.8832367204,0.3528,-0.045720000000000004,0.3557501348,14.99,-7.0,16.5438840663,33.0,15.1628,-5.43572,16.1076862323,0.3528,-0.045720000000000004,0.3557501348,14.81,-5.39,15.7603362908,0.0
2021-08-21 06:00:00,15.92516,-7.05496,17.4178983126,0.15516000000000002,0.00504,0.15524183460000002,15.77,-7.06,17.2782088192,33.0,15.75516,-5.43496,16.6662490329,0.15516000000000002,0.00504,0.15524183460000002,15.6,-5.44,16.5213074543,0.0
2021-08-21 06:30:00,16.8042,-6.73968,18.1053700361,0.3942,-0.04968,0.3973181879,16.41,-6.69,17.7212922779,33.0,16.6242,-5.14968,17.4035407243,0.3942,-0.04968,0.3973181879,16.23,-5.1,17.0124336883,0.0
2021-08-21 07:00:00,17.42848,-6.51016,18.6046794742,0.7984800000000001,-0.20016,0.8231854809,16.63,-6.31,17.7868771852,32.87,17.24848,-4.93016,17.9392458018,0.7984800000000001,-0.20016,0.8231854809,16.45,-4.73,17.1165241799,0.0
2021-08-21 07:30:00,18.62876,-6.26584,19.6542985131,1.14876,-0.28584000000000004,1.183788006,17.48,-5.98,18.4745987778,32.79,18.44876,-4.6958400000000005,19.0370076126,1.14876,-0.28584000000000004,1.183788006,17.3,-4.41,17.8532378016,0.0
2021-08-21 08:00:00,19.82712,-6.04292,20.7275558043,1.61712,-0.41292,1.6690056983,18.21,-5.63,19.0604564478,32.76,19.63712,-4.47292,20.1400967034,1.61712,-0.41292,1.6690056983,18.02,-4.06,18.4717080964,0.0
2021-08-21 08:30:00,21.46432,-5.707,22.2100626308,2.25432,-0.5670000000000001,2.3245317082,19.21,-5.14,19.8857662664,32.84,21.27432,-4.147,21.6747387634,2.25432,-0.5670000000000001,2.3245317082,19.02,-3.58,19.3539866694,0.0
2021-08-21 09:00:00,22.81452,-5.53356,23.4760007051,7.00452,0.49644000000000005,7.0220903657,15.81,-6.03,16.9209042312,32.7,22.63452,-3.97356,22.9806587091,7.00452,0.49644000000000005,7.0220903657,15.63,-4.47,16.2566232656,0.0
2021-08-21 09:30:00,23.53652,-5.231,24.1108094993,7.52652,0.8190000000000001,7.5709487061,16.01,-6.05,17.1149817412,32.64,23.35652,-3.661,23.6416993364,7.52652,0.8190000000000001,7.5709487061,15.83,-4.48,16.4517263532,0.0
2021-08-21 10:00:00,25.09912,-4.12324,25.4355446742,9.519120000000001,1.16676,9.5903584121,15.58,-5.29,16.4535862352,32.73,24.93912,-2.55324,25.0694782728,9.519120000000001,1.16676,9.5903584121,15.42,-3.7199999999999998,15.8623705668,0.0
2021-08-21 10:30:00,25.0796,-4.39844,25.4623763737,1.5695999999999999,-0.028440000000000003,1.5698576348,23.51,-4.37,23.912695373,32.78,24.8796,-2.86844,25.0444094399,1.5695999999999999,-0.028440000000000003,1.5698576348,23.31,-2.84,23.4823699826,0.0
2021-08-21 11:00:00,25.8446,-4.26656,26.1944055744,1.2546,-0.016560000000000002,1.2547092865,24.59,-4.25,24.9545707236,32.6,25.6246,-2.74656,25.7713739834,1.2546,-0.016560000000000002,1.2547092865,24.37,-2.73,24.5224346263,0.0
2021-08-21 11:30:00,26.91336,-3.66024,27.1611174908,6.27336,1.04976,6.3605850161,20.64,-4.71,21.1705857264,32.6,26.71336,-2.13024,26.7981627159,6.27336,1.04976,6.3605850161,20.44,-3.18,20.6858889101,0.0
2021-08-21 12:00:00,25.757,-4.27432,26.1092485618,1.647,0.26568,1.6682910005,24.11,-4.54,24.5337257668,32.53,25.557,-2.76432,25.7060637606,1.647,0.26568,1.6682910005,23.91,-3.03,24.1012240353,0.0
2021-08-21 12:30:00,26.61304,-3.8166,26.8853181793,6.50304,1.1034,6.5959852033,20.11,-4.92,20.7031036321,32.46,26.41304,-2.2866,26.5118317285,6.50304,1.1034,6.5959852033,19.91,-3.39,20.1965393075,0.0
2021-08-21 13:00:00,25.8324,-3.82784,26.1144643603,6.8724,1.26216,6.9873406691,18.96,-5.09,19.6313448342,32.57,25.6424,-2.28784,25.7442593528,6.8724,1.26216,6.9873406691,18.77,-3.55,19.102758963,0.0
2021-08-21 13:30:00,25.21328,-4.08852,25.5426209334,6.71328,1.31148,6.8401833417999995,18.5,-5.4,19.2720004151,32.7,25.02328,-2.52852,25.1507048678,6.71328,1.31148,6.8401833417999995,18.31,-3.84,18.7083323682,0.0
2021-08-21 14:00:00,24.39404,-4.22252,24.7567942729,6.67404,1.34748,6.8087085612,17.72,-5.57,18.5748028253,32.7,24.20404,-2.67252,24.3511378681,6.67404,1.34748,6.8087085612,17.53,-4.02,17.985029886,0.0
2021-08-21 14:30:00,23.77552,-5.08576,24.3133771008,1.5055200000000002,0.44424,1.5696941255999999,22.27,-5.53,22.9463243244,32.7,23.58552,-3.52576,23.8475939509,1.5055200000000002,0.44424,1.5696941255999999,22.08,-3.9699999999999998,22.4340656146,0.0
2021-08-21 15:00:00,22.81168,-5.01484,23.3563987945,1.29168,0.24516000000000002,1.3147397644,21.52,-5.26,22.1535098799,32.81,22.60168,-3.46484,22.8657178992,1.29168,0.24516000000000002,1.3147397644,21.31,-3.71,21.6305385971,0.0
2021-08-21 15:30:00,22.18088,-5.1148,22.7629659011,1.9108800000000001,0.20520000000000002,1.9218661281,20.27,-5.32,20.9565097285,32.71,21.98088,-3.5448,22.2648757601,1.9108800000000001,0.20520000000000002,1.9218661281,20.07,-3.75,20.4173308735,0.0
2021-08-21 16:00:00,21.92404,-5.04344,22.4966623515,1.54404,0.19656,1.5565009975000001,20.38,-5.24,21.0428610222,32.8,21.72404,-3.49344,22.0031369799,1.54404,0.19656,1.5565009975000001,20.18,-3.69,20.5145923674,0.0
2021-08-21 16:30:00,23.88844,-5.2694,24.4627092121,1.01844,0.1206,1.0255556511,22.87,-5.39,23.4965742184,32.73,23.69844,-3.7194000000000003,23.9885388216,1.01844,0.1206,1.0255556511,22.68,-3.84,23.0027824404,0.0
2021-08-21 17:00:00,24.5908,-5.4314,25.1834777304,1.2708,0.048600000000000004,1.2717289806,23.32,-5.48,23.9552248998,32.79,24.3708,-3.8814,24.6779488329,1.2708,0.048600000000000004,1.2717289806,23.1,-3.93,23.4319205359,0.0
2021-08-21 17:30:00,25.72156,-5.36824,26.2757806645,0.6915600000000001,-0.048240000000000005,0.693240457,25.03,-5.32,25.5891246431,32.71,25.51156,-3.84824,25.800167533,0.6915600000000001,-0.048240000000000005,0.693240457,24.82,-3.8,25.1092094659,0.0
2021-08-21 18:00:00,24.79204,-5.11248,25.3136860041,0.57204,-0.042480000000000004,0.5736151253,24.22,-5.07,24.7449651444,32.67,24.57204,-3.58248,24.8318205678,0.57204,-0.042480000000000004,0.5736151253,24.0,-3.54,24.2596702368,0.0
2021-08-21 18:30:00,25.10848,-5.02356,25.606091521,0.43848000000000004,-0.04356,0.4406383823,24.67,-4.98,25.1676240436,32.67,24.90848,-3.49356,25.1522829458,0.43848000000000004,-0.04356,0.4406383823,24.47,-3.45,24.7120092263,0.0
2021-08-21 19:00:00,24.91256,-5.1172,25.4326833345,0.50256,-0.007200000000000001,0.5026115733000001,24.41,-5.11,24.9391298966,32.64,24.69256,-3.5872,24.9517639295,0.50256,-0.007200000000000001,0.5026115733000001,24.19,-3.58,24.4534762355,0.0
2021-08-21 19:30:00,24.33268,-5.17476,24.8768458017,0.38268,-0.10476,0.39676017950000003,23.95,-5.07,24.4807557073,32.7,24.12268,-3.6447599999999998,24.3964744551,0.38268,-0.10476,0.39676017950000003,23.74,-3.54,24.0024832049,0.0
2021-08-21 20:00:00,23.859560000000002,-6.16504,24.643180022,0.7095600000000001,-0.18504,0.7332906622,23.15,-5.98,23.9098912586,32.59,23.63956,-4.65504,24.0935301356,0.7095600000000001,-0.18504,0.7332906622,22.93,-4.47,23.3616309362,0.0
2021-08-21 20:30:00,23.1688,-7.24192,24.2742394057,1.2888,-0.33192000000000005,1.3308554867,21.88,-6.91,22.9452064711,32.37,22.9588,-5.73192,23.6635036359,1.2888,-0.33192000000000005,1.3308554867,21.67,-5.4,22.3326868066,0.0
2021-08-21 21:00:00,23.21964,-7.48704,24.3968737688,1.7996400000000001,-0.43704000000000004,1.8519471081,21.42,-7.05,22.5503636334,32.32,23.01964,-5.95704,23.7779341258,1.7996400000000001,-0.43704000000000004,1.8519471081,21.22,-5.52,21.9262126233,0.0
2021-08-21 21:30:00,23.18508,-7.80316,24.4629769364,2.66508,-0.62316,2.7369654349,20.52,-7.18,21.7398896041,32.48,22.96508,-6.26316,23.8038247471,2.66508,-0.62316,2.7369654349,20.3,-5.64,21.0689249844,0.0
2021-08-21 22:00:00,22.64612,-8.2354,24.0970654689,2.34612,-0.5454,2.4086801810000003,20.3,-7.69,21.7077428583,32.5,22.44612,-6.6854,23.4205652411,2.34612,-0.5454,2.4086801810000003,20.1,-6.14,21.0168884472,0.0
2021-08-21 22:30:00,21.55664,-8.53876,23.1861844732,2.09664,-0.51876,2.1598637057,19.46,-8.02,21.0478502465,32.5,21.35664,-6.98876,22.4710666954,2.09664,-0.51876,2.1598637057,19.26,-6.47,20.3176893371,0.0
2021-08-21 23:00:00,20.35932,-8.80864,22.1831929512,1.66932,-0.45864000000000005,1.7311787637,18.69,-8.35,20.4704323354,32.68,20.15932,-7.22864,21.4161485593,1.66932,-0.45864000000000005,1.7311787637,18.49,-6.77,19.6904291472,0.0
2021-08-21 23:30:00,19.3782,-8.2848,21.0749269579,0.9882000000000001,-0.33480000000000004,1.0433744678,18.39,-7.95,20.0348346637,32.66,19.1882,-6.6948,20.3225826676,0.9882000000000001,-0.33480000000000004,1.0433744678,18.2,-6.36,19.2792530976,0.0
2021-08-22 00:00:00,18.49332,-7.09124,19.8062760094,0.82332,-0.29124,0.8733135519,17.67,-6.8,18.9332749412,32.84,18.30332,-5.51124,19.1150539984,0.82332,-0.29124,0.8733135519,17.48,-5.22,18.2427739119,0.0
2021-08-22 00:30:00,17.38464,-7.159,18.8009837224,1.12464,-0.369,1.1836283748,16.26,-6.79,17.6207746708,32.8,17.19464,-5.579,18.0770817813,1.12464,-0.369,1.1836283748,16.07,-5.21,16.8934602731,0.0
