Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-22 01:00:00,16.685,-7.24536,18.1902299746,1.125,-0.40536000000000005,1.19580171,15.56,-6.84,16.9970350356,32.8,16.505,-5.61536,17.4340842297,1.125,-0.40536000000000005,1.19580171,15.38,-5.21,16.2384882301,0.0
2021-08-22 01:30:00,16.01124,-7.28092,17.5889625159,0.9212400000000001,-0.34092,0.9822981136000001,15.09,-6.94,16.6093859007,33.07,15.83124,-5.67092,16.8162865575,0.9212400000000001,-0.34092,0.9822981136000001,14.91,-5.33,15.834045598,0.0
2021-08-22 02:00:00,15.6028,-7.47252,17.299882167,0.5328,-0.18252000000000002,0.5631956946000001,15.07,-7.29,16.7406391754,33.02,15.4228,-5.87252,16.5030073317,0.5328,-0.18252000000000002,0.5631956946000001,14.89,-5.69,15.9401442904,0.0
2021-08-22 02:30:00,15.3602,-7.57184,17.1250840881,0.5202,-0.23184000000000002,0.5695242098000001,14.84,-7.34,16.5560019328,33.02,15.1902,-5.93184,16.3073266302,0.5202,-0.23184000000000002,0.5695242098000001,14.67,-5.7,15.73845291,0.0
2021-08-22 03:00:00,14.948,-7.62008,16.7782097736,0.468,-0.19008000000000003,0.5051281089,14.48,-7.43,16.2749900154,33.18,14.768,-5.99008,15.936589422,0.468,-0.19008000000000003,0.5051281089,14.3,-5.8,15.431461369600001,0.0
2021-08-22 03:30:00,14.60456,-7.6722,16.4971459845,0.8445600000000001,-0.32220000000000004,0.9039327594000001,13.76,-7.35,15.6000032051,33.12,14.42456,-6.0322,15.6350685331,0.8445600000000001,-0.32220000000000004,0.9039327594000001,13.58,-5.71,14.7316156616,0.0
2021-08-22 04:00:00,14.42992,-7.62756,16.3218339276,0.88992,-0.27756000000000003,0.9322001716,13.54,-7.35,15.4063006591,33.2,14.25992,-5.99756,15.4698430619,0.88992,-0.27756000000000003,0.9322001716,13.37,-5.72,14.542190344,0.0
2021-08-22 04:30:00,14.39484,-7.5426400000000005,16.2512410848,0.83484,-0.24264000000000002,0.8693859875000001,13.56,-7.3,15.4001168827,33.13,14.23484,-5.92264,15.4177927861,0.83484,-0.24264000000000002,0.8693859875000001,13.4,-5.68,14.5541196917,0.0
2021-08-22 05:00:00,14.43124,-7.60532,16.3126202751,1.19124,-0.35532,1.2431029885,13.24,-7.25,15.0950356078,33.0,14.26124,-5.97532,15.4624517926,1.19124,-0.35532,1.2431029885,13.07,-5.62,14.2270622407,0.0
2021-08-22 05:30:00,14.57008,-7.47792,16.3770118988,1.00008,-0.27792,1.0379785801,13.57,-7.2,15.3618000247,33.12,14.39008,-5.83792,15.529189043,1.00008,-0.27792,1.0379785801,13.39,-5.5600000000000005,14.4984723333,0.0
2021-08-22 06:00:00,14.90212,-7.53452,16.6985679663,0.9421200000000001,-0.25452,0.9758947304000001,13.96,-7.28,15.7442052832,33.12,14.74212,-5.89452,15.876884711,0.9421200000000001,-0.25452,0.9758947304000001,13.8,-5.64,14.9080381003,0.0
2021-08-22 06:30:00,15.22216,-7.41744,16.9331795957,1.71216,-0.48744000000000004,1.7801937027,13.51,-6.93,15.1837083744,33.17,15.04216,-5.79744,16.1206975041,1.71216,-0.48744000000000004,1.7801937027,13.33,-5.31,14.3486933203,0.0
2021-08-22 07:00:00,15.97628,-7.2834,17.5581729744,1.01628,-0.2934,1.05778476,14.96,-6.99,16.5124710446,33.14,15.806280000000001,-5.6634,16.7902527378,1.01628,-0.2934,1.05778476,14.79,-5.37,15.7347068609,0.0
2021-08-22 07:30:00,17.07284,-7.02564,18.4618927273,0.85284,-0.12564,0.862044938,16.22,-6.9,17.6266389309,33.1,16.89284,-5.41564,17.7397068712,0.85284,-0.12564,0.862044938,16.04,-5.29,16.8898105377,0.0
2021-08-22 08:00:00,18.18056,-6.83036,19.4212919149,1.06056,-0.00036,1.0605600611,17.12,-6.83,18.4321268442,33.02,18.00056,-5.23036,18.7450480406,1.06056,-0.00036,1.0605600611,16.94,-5.23,17.7289734615,0.0
2021-08-22 08:30:00,19.78528,-6.44384,20.8081805698,1.56528,-0.12384,1.5701712722,18.22,-6.32,19.2849889811,32.95,19.59528,-4.85384,20.1874902111,1.56528,-0.12384,1.5701712722,18.03,-4.73,18.6401126606,0.0
2021-08-22 09:00:00,21.15396,-6.15132,22.0301784247,2.16396,-0.30132000000000003,2.1848378942,18.99,-5.85,19.870646693,32.97,20.96396,-4.56132,21.4544461365,2.16396,-0.30132000000000003,2.1848378942,18.8,-4.26,19.2766075854,0.0
2021-08-22 09:30:00,22.07804,-5.69072,22.7996522859,3.12804,-0.5407200000000001,3.1744310293,18.95,-5.15,19.637336886699998,32.77,21.87804,-4.13072,22.2645790879,3.12804,-0.5407200000000001,3.1744310293,18.75,-3.59,19.0905893047,0.0
2021-08-22 10:00:00,23.08512,-5.22756,23.6696039039,3.25512,-0.36756000000000005,3.2758062470000002,19.83,-4.86,20.4168680262,32.77,22.88512,-3.68756,23.1803109593,3.25512,-0.36756000000000005,3.2758062470000002,19.63,-3.32,19.9087744475,0.0
2021-08-22 10:30:00,23.94644,-4.88288,24.4392001867,3.46644,-0.27288,3.477164041,20.48,-4.61,20.9924391151,32.63,23.75644,-3.34288,23.9904832833,3.46644,-0.27288,3.477164041,20.29,-3.07,20.5209405243,0.0
2021-08-22 11:00:00,23.79836,-4.75048,24.2678593807,7.8483600000000004,0.38952000000000003,7.85802014,15.95,-5.14,16.757747462,32.63,23.61836,-3.18048,23.8315417487,7.8483600000000004,0.38952000000000003,7.85802014,15.77,-3.5700000000000003,16.169038314,0.0
2021-08-22 11:30:00,24.0092,-4.51032,24.4291766366,2.5992,-0.22032000000000002,2.6085209492,21.41,-4.29,21.8355718954,32.75,23.8192,-2.98032,24.0049285761,2.5992,-0.22032000000000002,2.6085209492,21.22,-2.76,21.3987382806,0.0
2021-08-22 12:00:00,24.30224,-4.61792,24.7370987414,5.5022400000000005,0.17208,5.5049302034,18.8,-4.79,19.4006211241,32.52,24.10224,-3.07792,24.2979744947,5.5022400000000005,0.17208,5.5049302034,18.6,-3.25,18.8818034096,0.0
2021-08-22 12:30:00,23.253,-4.41424,23.6682809637,6.183,-0.17424,6.1854545975,17.07,-4.24,17.5887037612,32.65,23.083,-2.86424,23.2600249307,6.183,-0.17424,6.1854545975,16.9,-2.69,17.1127467112,0.0
2021-08-22 13:00:00,23.85372,-4.57376,24.2882530944,3.39372,-0.29376,3.406410189,20.46,-4.28,20.9028706163,32.62,23.66372,-3.04376,23.8586696858,3.39372,-0.29376,3.406410189,20.27,-2.75,20.4556935839,0.0
2021-08-22 13:30:00,23.6004,-4.7876,24.0811128049,2.5704000000000002,-0.2376,2.5813581542,21.03,-4.55,21.516584301400002,32.57,23.3904,-3.2576,23.6161548504,2.5704000000000002,-0.2376,2.5813581542,20.82,-3.02,21.037889628,0.0
2021-08-22 14:00:00,23.53556,-4.93952,24.0483147506,2.81556,-0.29952,2.8314466875,20.72,-4.64,21.2331815798,32.6,23.33556,-3.38952,23.5804411821,2.81556,-0.29952,2.8314466875,20.52,-3.09,20.7513493537,0.0
2021-08-22 14:30:00,23.40456,-5.10832,23.9555497122,3.00456,-0.32832,3.0224451717,20.4,-4.78,20.9525272939,32.71,23.21456,-3.55832,23.485685794,3.00456,-0.32832,3.0224451717,20.21,-3.23,20.4664847983,0.0
2021-08-22 15:00:00,23.09356,-5.21164,23.6743258608,3.46356,-0.43164,3.4903525557,19.63,-4.78,20.2035962145,32.76,22.89356,-3.65164,23.182958486,3.46356,-0.43164,3.4903525557,19.43,-3.22,19.6950069815,0.0
2021-08-22 15:30:00,23.24404,-5.30508,23.8417547452,3.61404,-0.32508000000000004,3.6286308889,19.63,-4.98,20.2518468294,32.78,23.04404,-3.73508,23.3447767633,3.61404,-0.32508000000000004,3.6286308889,19.43,-3.41,19.726961246,0.0
2021-08-22 16:00:00,22.63988,-5.37988,23.270308877,3.53988,-0.29988000000000004,3.5525594195,19.1,-5.08,19.7640178102,32.78,22.44988,-3.81988,22.7725403771,3.53988,-0.29988000000000004,3.5525594195,18.91,-3.52,19.2348251877,0.0
2021-08-22 16:30:00,22.9514,-5.41548,23.5816493399,4.0014,-0.46548000000000006,4.0283834959,18.95,-4.95,19.5858367194,32.81,22.7514,-3.86548,23.0774378472,4.0014,-0.46548000000000006,4.0283834959,18.75,-3.4,19.0557734034,0.0
2021-08-22 17:00:00,22.1146,-5.30384,22.7417293077,3.1446,-0.39384,3.1691669419,18.97,-4.91,19.5951269452,32.65,21.9246,-3.74384,22.2419518727,3.1446,-0.39384,3.1691669419,18.78,-3.35,19.076448831,0.0
2021-08-22 17:30:00,22.53748,-5.3762,23.1698409833,2.96748,-0.4662,3.0038774926,19.57,-4.91,20.1765457896,32.71,22.33748,-3.8162000000000003,22.6611207841,2.96748,-0.4662,3.0038774926,19.37,-3.35,19.6575532557,0.0
2021-08-22 18:00:00,23.44576,-5.3294,24.0438384277,2.07576,-0.2394,2.0895195471,21.37,-5.09,21.96781737,32.64,23.24576,-3.7994,23.5542097795,2.07576,-0.2394,2.0895195471,21.17,-3.56,21.4672424871,0.0
2021-08-22 18:30:00,23.3982,-5.1198,23.9517873087,1.5282,-0.1998,1.5412057877,21.87,-4.92,22.4165853778,32.67,23.1982,-3.5798,23.4727810726,1.5282,-0.1998,1.5412057877,21.67,-3.38,21.9320154113,0.0
2021-08-22 19:00:00,23.78536,-5.18408,24.3437473651,1.12536,-0.15408000000000002,1.1358590476,22.66,-5.03,23.2115596202,32.59,23.58536,-3.64408,23.8652158041,1.12536,-0.15408000000000002,1.1358590476,22.46,-3.49,22.7295336512,0.0
2021-08-22 19:30:00,23.98336,-5.23204,24.5474194051,0.7833600000000001,-0.12204000000000001,0.792809341,23.2,-5.11,23.7560960597,32.62,23.77336,-3.70204,24.0598783424,0.7833600000000001,-0.12204000000000001,0.792809341,22.99,-3.58,23.2670690032,0.0
2021-08-22 20:00:00,23.95108,-5.41612,24.555825969,0.54108,-0.0061200000000000004,0.5411146097,23.41,-5.41,24.0269889915,32.6,23.75108,-3.88612,24.0669011263,0.54108,-0.0061200000000000004,0.5411146097,23.21,-3.88,23.5320738568,0.0
2021-08-22 20:30:00,23.80376,-5.49512,24.4298042144,0.47376,0.07488,0.47964106580000004,23.33,-5.57,23.9856999064,32.65,23.58376,-3.96512,23.914763481,0.47376,0.07488,0.47964106580000004,23.11,-4.04,23.4604710098,0.0
2021-08-22 21:00:00,24.48348,-5.64864,25.1266377926,0.48348,0.08136,0.49027783960000004,24.0,-5.73,24.6745395094,32.59,24.28348,-4.13864,24.6336303041,0.48348,0.08136,0.49027783960000004,23.8,-4.22,24.1712308334,0.0
2021-08-22 21:30:00,25.04132,-6.06448,25.7652018236,0.48132,0.06552000000000001,0.4857590069,24.56,-6.13,25.3134450441,32.47,24.82132,-4.54448,25.2339102204,0.48132,0.06552000000000001,0.4857590069,24.34,-4.61,24.7727208841,0.0
2021-08-22 22:00:00,23.62156,-6.2612,24.437281401,0.51156,-0.061200000000000004,0.5152077965,23.11,-6.2,23.9272250794,32.49,23.41156,-4.7312,23.8848360906,0.51156,-0.061200000000000004,0.5152077965,22.9,-4.67,23.3713264493,0.0
2021-08-22 22:30:00,22.535800000000002,-6.5415600000000005,23.4660241386,0.4158,-0.061560000000000004,0.4203323371,22.12,-6.48,23.0496160489,32.58,22.3358,-4.99156,22.8867567137,0.4158,-0.061560000000000004,0.4203323371,21.92,-4.93,22.4675610603,0.0
2021-08-22 23:00:00,21.10228,-6.72076,22.14666648,0.33228,-0.050760000000000007,0.33613475870000004,20.77,-6.67,21.814715217,32.71,20.90228,-5.16076,21.5299501387,0.33228,-0.050760000000000007,0.33613475870000004,20.57,-5.11,21.1952117234,0.0
2021-08-22 23:30:00,19.61384,-6.9458400000000005,20.8073884198,0.21384000000000003,-0.01584,0.2144258641,19.4,-6.93,20.6006043601,32.74,19.41384,-5.36584,20.1417333527,0.21384000000000003,-0.01584,0.2144258641,19.2,-5.35,19.9314450053,0.0
2021-08-23 00:00:00,18.3702,-7.05756,19.6792632279,0.1602,0.08244000000000001,0.18016768190000002,18.21,-7.14,19.5597469309,32.83,18.1802,-5.48756,18.9903393017,0.1602,0.08244000000000001,0.18016768190000002,18.02,-5.57,18.8612115199,0.0
2021-08-23 00:30:00,17.40144,-7.07496,18.7847058288,0.09144000000000001,0.09504000000000001,0.13188584150000002,17.31,-7.17,18.7361949179,32.74,17.21144,-5.48496,18.064286675,0.09144000000000001,0.09504000000000001,0.13188584150000002,17.12,-5.58,18.0064099698,0.0
2021-08-23 01:00:00,16.78052,-7.0816,18.2135913545,0.11052000000000001,0.0684,0.1299739605,16.67,-7.15,18.1386713957,32.74,16.60052,-5.5016,17.4884209359,0.11052000000000001,0.0684,0.1299739605,16.49,-5.57,17.4053152801,0.0
2021-08-23 01:30:00,16.14908,-7.11904,17.6486122788,0.28908,0.03096,0.290733156,15.86,-7.15,17.3971865542,32.79,15.96908,-5.53904,16.9024400655,0.28908,0.03096,0.290733156,15.68,-5.57,16.6399308893,0.0
2021-08-23 02:00:00,15.79848,-7.12872,17.3323575762,0.34848,0.07128000000000001,0.3556953033,15.45,-7.2,17.0453072721,32.79,15.62848,-5.53872,16.5809169333,0.34848,0.07128000000000001,0.3556953033,15.28,-5.61,16.2773001447,0.0
2021-08-23 02:30:00,15.58468,-7.17884,17.1586128358,0.18468,0.10116000000000001,0.2105707672,15.4,-7.28,17.0340365152,32.77,15.40468,-5.56884,16.3803585079,0.18468,0.10116000000000001,0.2105707672,15.22,-5.67,16.2418379502,0.0
2021-08-23 03:00:00,15.15792,-7.19892,16.7805538613,0.18792,0.09108000000000001,0.2088288601,14.97,-7.29,16.650675662,32.89,14.96792,-5.60892,15.9843239673,0.18792,0.09108000000000001,0.2088288601,14.78,-5.7,15.8410353197,0.0
2021-08-23 03:30:00,15.01248,-7.28728,16.6876902401,0.22248,-0.01728,0.2231500589,14.79,-7.27,16.4802002415,32.89,14.85248,-5.68728,15.9041288963,0.22248,-0.01728,0.2231500589,14.63,-5.67,15.690309111,0.0
2021-08-23 04:00:00,15.0586,-7.26748,16.7205771285,0.1386,0.09252,0.1666430629,14.92,-7.36,16.6365861883,32.89,14.8886,-5.65748,15.9272561953,0.1386,0.09252,0.1666430629,14.75,-5.75,15.831140199,0.0
2021-08-23 04:30:00,15.26788,-7.19476,16.8781732173,0.13788,0.16524000000000003,0.2152095537,15.13,-7.36,16.8251745905,32.86,15.08788,-5.60476,16.0952619597,0.13788,0.16524000000000003,0.2152095537,14.95,-5.77,16.0248369726,0.0
2021-08-23 05:00:00,15.6218,-6.97372,17.1077001926,0.18180000000000002,0.20628000000000002,0.2749594123,15.44,-7.18,17.0278007975,32.9,15.4418,-5.3737200000000005,16.3501086809,0.18180000000000002,0.20628000000000002,0.2749594123,15.26,-5.58,16.2481999003,0.0
2021-08-23 05:30:00,16.284,-6.764,17.6329337321,0.234,0.216,0.3184525082,16.05,-6.98,17.502082733199998,32.9,16.114,-5.164,16.9212260785,0.234,0.216,0.3184525082,15.88,-5.38,16.7665977467,0.0
2021-08-23 06:00:00,17.3528,-6.48656,18.5255264021,0.26280000000000003,0.16344,0.3094777433,17.09,-6.65,18.3382278315,32.86,17.1728,-4.89656,17.8572494991,0.26280000000000003,0.16344,0.3094777433,16.91,-5.06,17.6508271761,0.0
2021-08-23 06:30:00,19.41636,-5.7234,20.242340359,0.48636,-0.0234,0.486922591,18.93,-5.7,19.7695447596,32.86,19.23636,-4.1634,19.6817541294,0.48636,-0.0234,0.486922591,18.75,-4.14,19.2016171194,0.0
2021-08-23 07:00:00,20.78024,-5.28596,21.4420089446,0.66024,-0.16596000000000002,0.6807786565,20.12,-5.12,20.761233104,32.74,20.60024,-3.73596,20.9362672217,0.66024,-0.16596000000000002,0.6807786565,19.94,-3.5700000000000003,20.2570604975,0.0
2021-08-23 07:30:00,22.6008,-4.62684,23.0695428872,2.4408,0.08316000000000001,2.4422162528,20.16,-4.71,20.7028911025,32.74,22.4008,-3.10684,22.6152226482,2.4408,0.08316000000000001,2.4422162528,19.96,-3.19,20.2133050242,0.0
2021-08-23 08:00:00,24.55636,-2.16092,24.6512553777,1.4763600000000001,-0.25092000000000003,1.4975312003,23.08,-1.9100000000000001,23.1588967786,32.44,24.12636,-3.47092,24.3747519474,1.4763600000000001,-0.25092000000000003,1.4975312003,22.65,-3.22,22.8777380875,0.0
2021-08-23 08:30:00,26.35972,2.3823600000000003,26.4671584732,1.89972,-0.28764,1.9213726468,24.46,2.67,24.6052941458,32.47,25.31972,-5.9176400000000005,26.0020515354,1.89972,-0.28764,1.9213726468,23.42,-5.63,24.0872019961,0.0
2021-08-23 09:00:00,26.76684,2.95312,26.9292525206,7.56684,0.12312000000000001,7.567841576,19.2,2.83,19.4074444479,32.87,25.88684,-5.35688,26.4352917238,7.56684,0.12312000000000001,7.567841576,18.32,-5.48,19.1220500993,0.0
2021-08-23 09:30:00,28.89324,4.14056,29.1884147362,11.25324,0.8805600000000001,11.2876390982,17.64,3.26,17.9387067538,32.94,28.05324,-4.18944,28.3643382086,11.25324,0.8805600000000001,11.2876390982,16.8,-5.07,17.5483588976,0.0
2021-08-23 10:00:00,28.40728,4.0338,28.6922480722,8.65728,0.7938000000000001,8.6935962316,19.75,3.24,20.0139976017,32.94,27.51728,-4.2762,27.847559768099998,8.65728,0.7938000000000001,8.6935962316,18.86,-5.07,19.5295801286,0.0
2021-08-23 10:30:00,27.12696,3.316,27.3288824294,3.30696,-0.14400000000000002,3.310093721,23.82,3.46,24.0699813045,32.9,26.11696,-5.024,26.5957924424,3.30696,-0.14400000000000002,3.310093721,22.81,-4.88,23.3261762833,0.0
2021-08-23 11:00:00,27.70956,3.65332,27.9493553131,5.47956,-0.25668,5.485568559,22.23,3.91,22.571242766,32.9,26.73956,-4.65668,27.1420105669,5.47956,-0.25668,5.485568559,21.26,-4.4,21.7105412185,0.0
2021-08-23 11:30:00,28.14872,3.79036,28.4027686427,5.59872,-0.08964000000000001,5.5994375582,22.55,3.88,22.8813657809,32.81,27.17872,-4.49964,27.5486765738,5.59872,-0.08964000000000001,5.5994375582,21.58,-4.41,22.0259960047,0.0
2021-08-23 12:00:00,27.26868,3.41904,27.4821895682,1.31868,-0.03096,1.3190433897,25.95,3.45,26.1783307336,32.79,26.19868,-4.93096,26.6586796422,1.31868,-0.03096,1.3190433897,24.88,-4.9,25.3579257827,0.0
2021-08-23 12:30:00,27.87932,3.4766,28.0952528236,2.02932,-0.2034,2.0394879804,25.85,3.68,26.1106281043,32.89,26.80932,-4.9234,27.2576504201,2.02932,-0.2034,2.0394879804,24.78,-4.72,25.225518825199998,0.0
2021-08-23 13:00:00,28.18804,3.3944,28.391681007,1.77804,0.014400000000000001,1.7780983103999999,26.41,3.38,26.625410795,33.01,27.10804,-5.0056,27.5663175633,1.77804,0.014400000000000001,1.7780983103999999,25.33,-5.02,25.8226509096,0.0
2021-08-23 13:30:00,28.8216,2.85052,28.9622183341,1.4616,0.02052,1.4617440372,27.36,2.83,27.5059720788,33.03,27.6916,-5.53948,28.2402292701,1.4616,0.02052,1.4617440372,26.23,-5.5600000000000005,26.8128047768,0.0
2021-08-23 14:00:00,28.99876,2.8618,29.1396290432,2.49876,-0.1782,2.505106141,26.5,3.04,26.6737998793,33.03,27.89876,-5.5082,28.4373183823,2.49876,-0.1782,2.505106141,25.4,-5.33,25.9532059677,0.0
2021-08-23 14:30:00,28.1496,2.78444,28.2869773266,3.0096,-0.38556,3.034196545,25.14,3.17,25.3390706223,33.0,27.0996,-5.6055600000000005,27.6732835615,3.0096,-0.38556,3.034196545,24.09,-5.22,24.6490669195,0.0
2021-08-23 15:00:00,27.0988,2.74948,27.2379257968,2.9088000000000003,-0.20052,2.915703296,24.19,2.95,24.3692141851,33.02,26.0688,-5.57052,26.6573259445,2.9088000000000003,-0.20052,2.915703296,23.16,-5.37,23.77440851,0.0
2021-08-23 15:30:00,27.61488,2.49608,27.7274595443,3.04488,-0.31392000000000003,3.0610194349,24.57,2.81,24.7301637682,32.93,26.58488,-5.80392,27.2110516515,3.04488,-0.31392000000000003,3.0610194349,23.54,-5.49,24.1717128065,0.0
2021-08-23 16:00:00,26.95796,2.2253600000000002,27.0496549792,3.02796,-0.22464,3.0362814249,23.93,2.45,24.0550909373,32.86,25.92796,-6.10464,26.6369243587,3.02796,-0.22464,3.0362814249,22.9,-5.88,23.6428509279,0.0
2021-08-23 16:30:00,27.27876,1.9184800000000002,27.3461388984,3.3987600000000002,-0.28152000000000005,3.4103992505000003,23.88,2.2,23.9811259118,32.97,26.25876,-6.47152,27.0444642736,3.3987600000000002,-0.28152000000000005,3.4103992505000003,22.86,-6.19,23.6832366876,0.0
2021-08-23 17:00:00,28.25052,1.4730400000000001,28.2888975945,2.72052,-0.42696000000000006,2.7538198765,25.53,1.9,25.6006035085,33.06,27.17052,-6.97696,28.0520075558,2.72052,-0.42696000000000006,2.7538198765,24.45,-6.55,25.3121512322,0.0
2021-08-23 17:30:00,29.6582,1.9577200000000001,29.72274373,7.8282,-0.5122800000000001,7.8449439793,21.83,2.47,21.9692922053,33.22,28.6782,-6.47228,29.3994823702,7.8282,-0.5122800000000001,7.8449439793,20.85,-5.96,21.6851124046,0.0
2021-08-23 18:00:00,30.07604,1.9548400000000001,30.1395020116,7.91604,-0.42516000000000004,7.9274491677,22.16,2.38,22.2874404093,33.18,29.09604,-6.4851600000000005,29.8100124775,7.91604,-0.42516000000000004,7.9274491677,21.18,-6.06,22.0298887877,0.0
2021-08-23 18:30:00,28.98748,2.1638,29.0681273423,7.10748,-0.37620000000000003,7.1174291981,21.88,2.54,22.0269380532,33.18,28.01748,-6.2661999999999995,28.7096577477,7.10748,-0.37620000000000003,7.1174291981,20.91,-5.89,21.7237243584,0.0
2021-08-23 19:00:00,28.91496,2.03276,28.9863247932,6.02496,-0.23724,6.0296289952,22.89,2.27,23.0022824954,33.18,27.92496,-6.39724,28.6483519704,6.02496,-0.23724,6.0296289952,21.9,-6.16,22.7498483511,0.0
2021-08-23 19:30:00,27.67636,1.32048,27.7078431185,0.6663600000000001,-0.11952000000000002,0.6769938552,27.01,1.44,27.0483585454,33.15,26.57636,-7.01952,27.4877531253,0.6663600000000001,-0.11952000000000002,0.6769938552,25.91,-6.9,26.8130210905,0.0
2021-08-23 20:00:00,27.300440000000002,1.24516,27.3288208238,0.28044,-0.02484,0.2815379534,27.02,1.27,27.049829944,33.01,26.18044,-7.14484,27.1378734837,0.28044,-0.02484,0.2815379534,25.9,-7.12,26.8608339409,0.0
2021-08-23 20:30:00,27.591920000000002,0.9628800000000001,27.6087157829,0.42192,-0.08712,0.43082059,27.17,1.05,27.190281352,33.11,26.47192,-7.41712,27.4913844246,0.42192,-0.08712,0.43082059,26.05,-7.33,27.0616222721,0.0
2021-08-23 21:00:00,28.44596,0.79212,28.4569867417,0.6159600000000001,-0.13788,0.631203308,27.83,0.93,27.845534651,33.11,27.30596,-7.58788,28.3406311577,0.6159600000000001,-0.13788,0.631203308,26.69,-7.45,27.7102616372,0.0
2021-08-23 21:30:00,27.00176,0.57772,27.0079396381,1.30176,-0.33228,1.3434988262,25.7,0.91,25.7161058483,33.11,25.92176,-7.81228,27.0734068838,1.30176,-0.33228,1.3434988262,24.62,-7.48,25.7312028479,0.0
2021-08-23 22:00:00,25.83508,0.06176,25.83515382,1.94508,-0.49824,2.0078793051,23.89,0.56,23.8965625143,33.19,24.79508,-8.36824,26.1691312982,1.94508,-0.49824,2.0078793051,22.85,-7.87,24.1673209107,0.0
2021-08-23 22:30:00,24.36884,-0.27728,24.3704174594,1.51884,-0.46728000000000003,1.5890958258999999,22.85,0.19,22.8507899207,33.24,23.35884,-8.68728,24.9219630034,1.51884,-0.46728000000000003,1.5890958258999999,21.84,-8.22,23.3356808343,0.0
2021-08-23 23:00:00,22.88628,-0.448,22.8906643905,1.28628,-0.378,1.3406715625,21.6,-0.07,21.6001134256,33.24,21.91628,-8.878,23.6461881291,1.28628,-0.378,1.3406715625,20.63,-8.5,22.3124830532,0.0
2021-08-23 23:30:00,21.13404,-0.7888400000000001,21.1487568256,1.45404,-0.43884000000000006,1.5188195637000002,19.68,-0.35000000000000003,19.6831120507,33.24,20.21404,-9.15884,22.1921554444,1.45404,-0.43884000000000006,1.5188195637000002,18.76,-8.72,20.6875808156,0.0
2021-08-24 00:00:00,19.59276,-0.8897200000000001,19.6129509788,1.56276,-0.45972,1.6289755357,18.03,-0.43,18.0351268363,33.24,18.72276,-9.30972,20.9096300421,1.56276,-0.45972,1.6289755357,17.16,-8.85,19.3077212534,0.0
2021-08-24 00:30:00,17.03,-0.44624,17.0358454483,0.0,0.023760000000000003,0.023760000000000003,17.03,-0.47000000000000003,17.0364843791,33.31,16.18,-8.84624,18.4404002705,0.0,0.023760000000000003,0.023760000000000003,16.18,-8.87,18.4518102093,0.0
2021-08-24 01:00:00,16.23,-0.52588,16.2385174746,0.0,0.024120000000000003,0.024120000000000003,16.23,-0.55,16.2393164881,33.27,15.41,-8.935880000000001,17.813423348,0.0,0.024120000000000003,0.024120000000000003,15.41,-8.96,17.8255350551,0.0
2021-08-24 01:30:00,16.25,-0.6158800000000001,16.2616668326,0.0,0.024120000000000003,0.024120000000000003,16.25,-0.64,16.2625981934,33.3,15.43,-9.01588,17.8709538686,0.0,0.024120000000000003,0.024120000000000003,15.43,-9.04,17.8831345127,0.0
2021-08-24 02:00:00,15.42,-0.6866,15.4352784089,0.0,0.0234,0.0234,15.42,-0.71,15.4363370007,33.3,14.62,-9.1366,17.2401235367,0.0,0.0234,0.0234,14.62,-9.16,17.2525360455,0.0
2021-08-24 02:30:00,12.81,-0.24588000000000002,12.812359539700001,0.0,0.024120000000000003,0.024120000000000003,12.81,-0.27,12.8128451173,33.37,12.08,-8.65588,14.861045002800001,0.0,0.024120000000000003,0.024120000000000003,12.08,-8.68,14.8751067223,0.0
2021-08-24 03:00:00,11.99,-0.29588000000000003,11.9936501939,0.0,0.024120000000000003,0.024120000000000003,11.99,-0.32,11.994269465,33.32,11.28,-8.71588,14.2549978665,0.0,0.024120000000000003,0.024120000000000003,11.28,-8.74,14.269758232000001,0.0
2021-08-24 03:30:00,10.55,-0.03624,10.5500622433,0.0,0.023760000000000003,0.023760000000000003,10.55,-0.06,10.5501706147,33.33,9.89,-8.46624,13.0188063868,0.0,0.023760000000000003,0.023760000000000003,9.89,-8.49,13.0342702136,0.0
2021-08-24 04:00:00,11.48,-3.15588,11.90588,0.0,0.024120000000000003,0.024120000000000003,11.48,-3.18,11.9122961682,33.33,11.01,-7.51588,13.3307371204,0.0,0.024120000000000003,0.024120000000000003,11.01,-7.54,13.3443508647,0.0
2021-08-24 04:30:00,11.07,-7.04624,13.1222863152,0.0,0.023760000000000003,0.023760000000000003,11.07,-7.07,13.1350599542,33.07,10.89,-5.45624,12.1804209672,0.0,0.023760000000000003,0.023760000000000003,10.89,-5.48,12.1910828067,0.0
2021-08-24 05:00:00,11.23,-7.01588,13.2414301408,0.0,0.024120000000000003,0.024120000000000003,11.23,-7.04,13.2542257412,32.73,11.07,-5.41588,12.3238247381,0.0,0.024120000000000003,0.024120000000000003,11.07,-5.44,12.3344436437,0.0
2021-08-24 05:30:00,12.18,-6.68624,13.8945386875,0.0,0.023760000000000003,0.023760000000000003,12.18,-6.71,13.9059879189,32.69,12.01,-5.11624,13.0543483843,0.0,0.023760000000000003,0.023760000000000003,12.01,-5.14,13.063678655,0.0
2021-08-24 06:00:00,11.63,-6.2766,13.2156198326,0.0,0.0234,0.0234,11.63,-6.3,13.2267494117,32.61,11.47,-4.6966,12.394311258,0.0,0.0234,0.0234,11.47,-4.72,12.4031971685,0.0
2021-08-24 06:30:00,12.11252,-5.33084,13.2337068071,0.00252,0.029160000000000002,0.029268686300000003,12.11,-5.36,13.243175601,32.61,11.94252,-3.78084,12.5267128592,0.00252,0.029160000000000002,0.029268686300000003,11.94,-3.81,12.5331440589,0.0
2021-08-24 07:00:00,14.49916,-4.97876,15.3301562889,0.029160000000000002,0.021240000000000002,0.036075520800000004,14.47,-5.0,15.3095035844,32.46,14.32916,-3.42876,14.7336764402,0.029160000000000002,0.021240000000000002,0.036075520800000004,14.3,-3.45,14.710285517300001,0.0
2021-08-24 07:30:00,17.87936,-4.68956,18.4841415003,0.09936,0.010440000000000001,0.0999069727,17.78,-4.7,18.3907150486,32.49,17.69936,-3.14956,17.9774045013,0.09936,0.010440000000000001,0.0999069727,17.6,-3.16,17.88143171,0.0
2021-08-24 08:00:00,18.68992,-4.2892,19.1757749842,0.25992000000000004,0.0108,0.26014428,18.43,-4.3,18.9249808454,32.49,18.49992,-2.7692,18.7060286712,0.25992000000000004,0.0108,0.26014428,18.24,-2.7800000000000002,18.4506368454,0.0
2021-08-24 08:30:00,19.78144,0.9050400000000001,19.8021328618,0.45144000000000006,0.00504,0.4514681331,19.33,0.9,19.3509405456,32.49,19.17144,-3.38496,19.4679753923,0.45144000000000006,0.00504,0.4514681331,18.72,-3.39,19.0244710833,0.0
2021-08-24 09:00:00,20.68016,4.34676,21.132045337,0.6501600000000001,-0.0032400000000000003,0.650168073,20.03,4.35,20.4969119625,32.61,19.76016,-3.96324,20.1536893527,0.6501600000000001,-0.0032400000000000003,0.650168073,19.11,-3.96,19.5159857553,0.0
2021-08-24 09:30:00,19.76724,4.80576,20.3430358205,0.41724000000000006,0.00576,0.4172797565,19.35,4.8,19.9364615717,32.86,18.87724,-3.47424,19.1942838782,0.41724000000000006,0.00576,0.4172797565,18.46,-3.48,18.7851537124,0.0
2021-08-24 10:00:00,19.8496,4.84972,20.4334628548,0.30960000000000004,0.009720000000000001,0.3097525438,19.54,4.84,20.1305042162,32.76,18.959600000000002,-3.40028,19.2620958423,0.30960000000000004,0.009720000000000001,0.3097525438,18.65,-3.41,18.9591824718,0.0
2021-08-24 10:30:00,20.72808,4.60396,21.2332227457,0.47808000000000006,0.00396,0.4780964003,20.25,4.6,20.7658975245,32.68,19.80808,-3.65604,20.1426577633,0.47808000000000006,0.00396,0.4780964003,19.33,-3.66,19.6734465715,0.0
2021-08-24 11:00:00,20.121,4.26832,20.568743195,0.981,-0.03168,0.981511397,19.14,4.3,19.6170741957,32.71,19.231,-3.95168,19.6328076398,0.981,-0.03168,0.981511397,18.25,-3.92,18.666250293,0.0
2021-08-24 11:30:00,19.52444,4.19672,19.9703834733,1.23444,-0.05328,1.2355892813,18.29,4.25,18.7772894743,32.63,18.67444,-3.96328,19.0903718579,1.23444,-0.05328,1.2355892813,17.44,-3.91,17.8729320482,0.0
2021-08-24 12:00:00,18.827,4.2278,19.2958602254,1.197,-0.0522,1.1981376549,17.63,4.28,18.1420864291,32.54,17.987,-3.9222,18.4096665326,1.197,-0.0522,1.1981376549,16.79,-3.87,17.2302350535,0.0
2021-08-24 12:30:00,19.78944,4.20096,20.230422646,1.2794400000000001,-0.05904,1.2808014816,18.51,4.26,18.9938858583,32.54,18.92944,-3.9390400000000003,19.3349356046,1.2794400000000001,-0.05904,1.2808014816,17.65,-3.88,18.0714387916,0.0
2021-08-24 13:00:00,20.29512,3.98168,20.6820132346,1.27512,-0.058320000000000004,1.2764529904,19.02,4.04,19.4443307933,32.49,19.41512,-4.21832,19.8680927176,1.27512,-0.058320000000000004,1.2764529904,18.14,-4.16,18.6108892856,0.0
2021-08-24 13:30:00,20.866880000000002,3.64772,21.1833081017,1.31688,-0.06228,1.3183519002000001,19.55,3.71,19.8989095179,32.61,19.98688,-4.5122800000000005,20.4899009986,1.31688,-0.06228,1.3183519002000001,18.67,-4.45,19.1930039337,0.0
2021-08-24 14:00:00,20.65964,3.72628,20.9929961551,1.34964,-0.06372,1.3511433558000001,19.31,3.79,19.678419652,32.55,19.77964,-4.43372,20.2704719128,1.34964,-0.06372,1.3511433558000001,18.43,-4.37,18.9410084209,0.0
2021-08-24 14:30:00,20.85732,3.75916,21.1933735278,1.32732,-0.060840000000000005,1.3287136215,19.53,3.8200000000000003,19.9000829144,32.65,19.95732,-4.45084,20.447606175,1.32732,-0.060840000000000005,1.3287136215,18.63,-4.39,19.1402455575,0.0
2021-08-24 15:00:00,21.83,3.566,22.1193412198,1.26,-0.054,1.261156612,20.57,3.62,20.8861030353,32.65,20.93,-4.604,21.4303923436,1.26,-0.054,1.261156612,19.67,-4.55,20.1893883018,0.0
2021-08-24 15:30:00,22.79452,3.32696,23.0360327503,0.8845200000000001,-0.02304,0.8848200224,21.91,3.35,22.1646249686,32.56,21.83452,-4.89304,22.3760609597,0.8845200000000001,-0.02304,0.8848200224,20.95,-4.87,21.5085889821,0.0
2021-08-24 16:00:00,22.85944,3.1692,23.0780810674,0.64944,-0.0108,0.6495297942,22.21,3.18,22.4364992813,32.71,21.88944,-5.0108,22.4556384936,0.64944,-0.0108,0.6495297942,21.24,-5.0,21.8205774442,0.0
2021-08-24 16:30:00,22.93428,2.91308,23.1185474069,0.7642800000000001,-0.01692,0.7644672686,22.17,2.93,22.3627771084,32.6,21.97428,-5.27692,22.5990014426,0.7642800000000001,-0.01692,0.7644672686,21.21,-5.26,21.852498713,0.0
2021-08-24 17:00:00,23.9338,3.01972,24.1235464084,2.4138,0.009720000000000001,2.4138195704,21.52,3.01,21.7294845774,32.68,22.9638,-5.26028,23.5585792466,2.4138,0.009720000000000001,2.4138195704,20.55,-5.27,21.2149805562,0.0
2021-08-24 17:30:00,24.07576,3.06892,24.2705683811,5.13576,-0.00108,5.1357601136,18.94,3.07,19.1871962517,32.82,23.19576,-5.20108,23.7717167059,5.13576,-0.00108,5.1357601136,18.06,-5.2,18.7937117143,0.0
2021-08-24 18:00:00,25.32932,2.94756,25.500246305,4.90932,0.007560000000000001,4.9093258209,20.42,2.94,20.6305598567,32.86,24.40932,-5.3124400000000005,24.9807310064,4.90932,0.007560000000000001,4.9093258209,19.5,-5.32,20.2126791891,0.0
2021-08-24 18:30:00,26.63868,2.72044,26.7772303634,4.82868,0.010440000000000001,4.8286912861,21.81,2.71,21.9777205369,32.8,25.67868,-5.55956,26.2736239209,4.82868,0.010440000000000001,4.8286912861,20.85,-5.57,21.5811816173,0.0
2021-08-24 19:00:00,25.79584,2.75188,25.942208943,4.6958400000000005,0.011880000000000002,4.6958550276,21.1,2.74,21.2771614648,32.9,24.86584,-5.48812,25.4642781174,4.6958400000000005,0.011880000000000002,4.6958550276,20.17,-5.5,20.9064320246,0.0
2021-08-24 19:30:00,26.4628,2.02808,26.5404011335,2.2428,0.02808,2.2429757748,24.22,2.0,24.3024360919,32.87,25.4428,-6.24192,26.1972830104,2.2428,0.02808,2.2429757748,23.2,-6.27,24.0323303073,0.0
2021-08-24 20:00:00,26.43376,1.6516000000000002,26.4853063093,0.023760000000000003,0.0216,0.0321107085,26.41,1.63,26.4602532112,32.87,25.34376,-6.5684000000000005,26.1811009986,0.023760000000000003,0.0216,0.0321107085,25.32,-6.59,26.1635337827,0.0
2021-08-24 20:30:00,25.07216,1.77844,25.1351557763,0.00216,0.028440000000000003,0.0285219074,25.07,1.75,25.1310047551,32.79,24.00216,-6.49156,24.8645135866,0.00216,0.028440000000000003,0.0285219074,24.0,-6.52,24.8698693201,0.0
2021-08-24 21:00:00,25.21,1.57232,25.2589843458,0.0,0.022320000000000003,0.022320000000000003,25.21,1.55,25.2576047954,32.85,24.16,-6.65768,25.0605327753,0.0,0.022320000000000003,0.022320000000000003,24.16,-6.68,25.0664716304,0.0
2021-08-24 21:30:00,23.84,1.22412,23.87140695,0.0,0.024120000000000003,0.024120000000000003,23.84,1.2,23.8701822364,32.78,22.8,-7.10588,23.8816567803,0.0,0.024120000000000003,0.024120000000000003,22.8,-7.13,23.888844677,0.0
2021-08-24 22:00:00,21.17,1.19376,21.2036308904,0.0,0.023760000000000003,0.023760000000000003,21.17,1.17,21.2023064783,33.04,20.21,-7.17624,21.4462705508,0.0,0.023760000000000003,0.023760000000000003,20.21,-7.2,21.4542326826,0.0
2021-08-24 22:30:00,18.0,1.11376,18.0344243417,0.0,0.023760000000000003,0.023760000000000003,18.0,1.09,18.032972578,33.14,17.13,-7.20624,18.5840467858,0.0,0.023760000000000003,0.023760000000000003,17.13,-7.23,18.5932729771,0.0
2021-08-24 23:00:00,14.39,1.54376,14.472570433,0.0,0.023760000000000003,0.023760000000000003,14.39,1.52,14.4700552867,33.04,13.6,-6.86624,15.2350008775,0.0,0.023760000000000003,0.023760000000000003,13.6,-6.89,15.2457239907,0.0
2021-08-24 23:30:00,13.06,1.22376,13.1172096323,0.0,0.023760000000000003,0.023760000000000003,13.06,1.2,13.1150142966,33.21,12.32,-7.19624,14.2677352841,0.0,0.023760000000000003,0.023760000000000003,12.32,-7.22,14.2797338911,0.0
2021-08-25 00:00:00,11.12,1.16376,11.1807306263,0.0,0.023760000000000003,0.023760000000000003,11.12,1.1400000000000001,11.1782825157,33.25,10.44,-7.24624,12.7083277475,0.0,0.023760000000000003,0.023760000000000003,10.44,-7.27,12.7218905828,0.0
2021-08-25 00:30:00,17.72348,-0.7301200000000001,17.7385122974,7.59348,-1.5901200000000002,7.7581840739,10.13,0.86,10.1664398882,33.25,17.07348,-9.10012,19.3472453679,7.59348,-1.5901200000000002,7.7581840739,9.48,-7.51,12.0942341634,0.0
2021-08-25 01:00:00,16.95684,-0.7613200000000001,16.9739220844,7.20684,-1.56132,7.3740262359,9.75,0.8,9.7827654577,33.21,16.31684,-9.12132,18.6932540273,7.20684,-1.56132,7.3740262359,9.11,-7.5600000000000005,11.8383149139,0.0
2021-08-25 01:30:00,16.7462,-0.92876,16.7719351769,5.1462,-1.14876,5.2728572878,11.6,0.22,11.6020860193,33.18,16.0562,-9.29876,18.5544737456,5.1462,-1.14876,5.2728572878,10.91,-8.15,13.6180248201,0.0
2021-08-25 02:00:00,16.62804,-1.03716,16.6603545913,3.12804,-0.7671600000000001,3.2207403974,13.5,-0.27,13.5026997301,33.22,15.88804,-9.41716,18.4692370581,3.12804,-0.7671600000000001,3.2207403974,12.76,-8.65,15.4155797815,0.0
2021-08-25 02:30:00,16.57084,-1.0778,16.6058541227,2.49084,-0.6678000000000001,2.5788060698,14.08,-0.41000000000000003,14.0859681953,33.22,15.81084,-9.4278,18.4083153587,2.49084,-0.6678000000000001,2.5788060698,13.32,-8.76,15.942396306700001,0.0
2021-08-25 03:00:00,16.22012,-1.13932,16.2600843441,2.13012,-0.5893200000000001,2.2101378411,14.09,-0.55,14.1007304775,33.18,15.47012,-9.48932,18.1486034415,2.13012,-0.5893200000000001,2.2101378411,13.34,-8.9,16.0363836322,0.0
2021-08-25 03:30:00,16.19056,-1.12316,16.2294707708,1.33056,-0.44316000000000005,1.4024195874,14.86,-0.68,14.87555041,33.21,15.41056,-9.46316,18.0841576165,1.33056,-0.44316000000000005,1.4024195874,14.08,-9.02,16.7214473058,0.0
2021-08-25 04:00:00,16.0886,-1.05096,16.1228895326,1.9386,-0.57096,2.0209317855,14.15,-0.48,14.158139002,33.18,15.3286,-9.46096,18.0132102103,1.9386,-0.57096,2.0209317855,13.39,-8.89,16.072467141,0.0
2021-08-25 04:30:00,16.15944,-1.00056,16.1903866979,2.98944,-0.7005600000000001,3.0704292578,13.17,-0.30000000000000004,13.1734164134,33.31,15.41944,-9.39056,18.0538568463,2.98944,-0.7005600000000001,3.0704292578,12.43,-8.69,15.1664432218,0.0
2021-08-25 05:00:00,16.57412,-0.7976000000000001,16.5933004413,3.08412,-0.7776000000000001,3.180637976,13.49,-0.02,13.4900148258,33.25,15.83412,-9.2276,18.3267006833,3.08412,-0.7776000000000001,3.180637976,12.75,-8.45,15.2959144872,0.0
2021-08-25 05:30:00,17.0036,-0.66832,17.0167289625,3.6036,-0.8683200000000001,3.7067388069,13.4,0.2,13.4014924542,33.37,16.2636,-9.02832,18.6014850746,3.6036,-0.8683200000000001,3.7067388069,12.66,-8.16,15.0619122292,0.0
2021-08-25 06:00:00,17.90296,-0.54764,17.9113340187,3.97296,-0.9176400000000001,4.0775573977,13.93,0.37,13.9349129886,33.2,17.14296,-8.91764,19.3236999752,3.97296,-0.9176400000000001,4.0775573977,13.17,-8.0,15.4093770153,0.0
2021-08-25 06:30:00,19.98396,0.203,19.9849910253,3.69396,-0.747,3.7687331401,16.29,0.9500000000000001,16.3176775308,33.12,19.17396,-8.147,20.8330110901,3.69396,-0.747,3.7687331401,15.48,-7.4,17.1578087179,0.0
2021-08-25 07:00:00,21.19652,0.6278400000000001,21.2058162582,4.01652,-0.8121600000000001,4.0978087774,17.18,1.44,17.2402436178,33.12,20.35652,-7.80216,21.8004955718,4.01652,-0.8121600000000001,4.0978087774,16.34,-6.99,17.7723296166,0.0
2021-08-25 07:30:00,22.64216,1.25764,22.6770603879,2.79216,-0.61236,2.8585209874,19.85,1.87,19.9378885542,33.25,21.74216,-7.15236,22.8883764176,2.79216,-0.61236,2.8585209874,18.95,-6.54,20.0467977493,0.0
2021-08-25 08:00:00,24.78388,1.7808000000000002,24.847775685,2.51388,-0.6192000000000001,2.5890155068,22.27,2.4,22.398948636,33.2,23.81388,-6.5692,24.7033453057,2.51388,-0.6192000000000001,2.5890155068,21.3,-5.95,22.1154357859,0.0
2021-08-25 08:30:00,27.31364,2.1656,27.3993568065,4.46364,-0.5544,4.4979374617,22.85,2.7199999999999998,23.0113211268,33.0,26.30364,-6.1944,27.0231765085,4.46364,-0.5544,4.4979374617,21.84,-5.64,22.5564890885,0.0
2021-08-25 09:00:00,27.7854,3.03368,27.9505217751,8.0154,-0.7063200000000001,8.0464604083,19.77,3.74,20.1206485979,33.02,26.8754,-5.29632,27.3923005734,8.0154,-0.7063200000000001,8.0464604083,18.86,-4.59,19.4105048878,0.0
2021-08-25 09:30:00,28.17348,3.32152,28.3686000786,7.86348,-0.7084800000000001,7.8953316346,20.31,4.03,20.705965324,32.89,27.26348,-4.99848,27.7179029514,7.86348,-0.7084800000000001,7.8953316346,19.4,-4.29,19.8686713194,0.0
2021-08-25 10:00:00,28.42736,3.28428,28.6164514168,7.40736,-0.58572,7.4304811478,21.02,3.87,21.3732847265,32.85,27.49736,-5.01572,27.9510689257,7.40736,-0.58572,7.4304811478,20.09,-4.43,20.5726274452,0.0
2021-08-25 10:30:00,28.98304,3.3301600000000002,29.1737308767,7.31304,-0.5198400000000001,7.3314928676,21.67,3.85,22.009348014,32.9,28.03304,-4.99984,28.4754232922,7.31304,-0.5198400000000001,7.3314928676,20.72,-4.48,21.1987924184,0.0
2021-08-25 11:00:00,29.30244,3.50464,29.5112773611,7.10244,-0.49536,7.1196934964,22.2,4.0,22.557482129,32.9,28.34244,-4.76536,28.7402602821,7.10244,-0.49536,7.1196934964,21.24,-4.27,21.6649601892,0.0
2021-08-25 11:30:00,29.41532,3.57324,29.631555727,7.2853200000000005,-0.44676000000000005,7.2990055487,22.13,4.02,22.4921608566,32.73,28.44532,-4.70676,28.8320970379,7.2853200000000005,-0.44676000000000005,7.2990055487,21.16,-4.26,21.5845592959,0.0
2021-08-25 12:00:00,30.15124,4.0854,30.4267607,9.83124,-0.08460000000000001,9.8316039941,20.32,4.17,20.7434640309,32.73,29.23124,-4.1546,29.5250079271,9.83124,-0.08460000000000001,9.8316039941,19.4,-4.07,19.8223333642,0.0
2021-08-25 12:30:00,31.06864,4.591,31.4060133167,13.59864,0.621,13.6128120111,17.47,3.9699999999999998,17.9154067774,32.65,30.23864,-3.659,30.4592125645,13.59864,0.621,13.6128120111,16.64,-4.28,17.1816180845,0.0
2021-08-25 13:00:00,29.56252,3.66236,29.7885123751,8.732520000000001,-0.28764,8.7372559949,20.83,3.95,21.2012122295,32.75,28.64252,-4.60764,29.0107617673,8.732520000000001,-0.28764,8.7372559949,19.91,-4.32,20.3732790684,0.0
2021-08-25 13:30:00,30.22012,3.05924,30.374571638,7.89012,-0.41076,7.9008048572,22.33,3.47,22.5980043367,32.75,29.26012,-5.21076,29.720475134,7.89012,-0.41076,7.9008048572,21.37,-4.8,21.9024405033,0.0
2021-08-25 14:00:00,28.63468,2.4108,28.7359853727,3.06468,-0.43920000000000003,3.0959909791,25.57,2.85,25.7283384617,32.75,27.56468,-5.8692,28.1826026503,3.06468,-0.43920000000000003,3.0959909791,24.5,-5.43,25.094519322,0.0
2021-08-25 14:30:00,27.09688,2.49348,27.2113643216,4.10688,-0.59652,4.1499758367,22.99,3.09,23.1967282176,32.83,26.09688,-5.81652,26.7372221939,4.10688,-0.59652,4.1499758367,21.99,-5.22,22.6010729834,0.0
2021-08-25 15:00:00,26.08528,2.424,26.1976641836,4.89528,-0.666,4.9403767345,21.19,3.09,21.4141121693,32.83,25.13528,-5.866,25.8107004298,4.89528,-0.666,4.9403767345,20.24,-5.2,20.8973108318,0.0
2021-08-25 15:30:00,25.89936,2.35192,26.0059296334,3.7893600000000003,-0.56808,3.831705116,22.11,2.92,22.3019842167,32.83,24.92936,-5.97808,25.6361157451,3.7893600000000003,-0.56808,3.831705116,21.14,-5.41,21.8212671493,0.0
2021-08-25 16:00:00,26.5176,2.13212,26.6031773564,3.5676,-0.49788000000000004,3.6021735458,22.95,2.63,23.1002034623,32.93,25.5176,-6.16788,26.2524409047,3.5676,-0.49788000000000004,3.6021735458,21.95,-5.67,22.6704962451,0.0
2021-08-25 16:30:00,26.8498,1.81804,26.9112807105,3.1698,-0.38196,3.1927300985000002,23.68,2.2,23.7819763687,32.87,25.8398,-6.53196,26.6526127327,3.1698,-0.38196,3.1927300985000002,22.67,-6.15,23.4893890938,0.0
2021-08-25 17:00:00,26.73812,1.52384,26.7815076028,2.95812,-0.41616000000000003,2.9872500866,23.78,1.94,23.8590024938,33.01,25.71812,-6.83616,26.6111777244,2.95812,-0.41616000000000003,2.9872500866,22.76,-6.42,23.64812889,0.0
2021-08-25 17:30:00,26.44636,1.50568,26.48918703,2.28636,-0.36432000000000003,2.3152043347999998,24.16,1.87,24.2322615536,33.03,25.41636,-6.8943200000000004,26.3348249265,2.28636,-0.36432000000000003,2.3152043347999998,23.13,-6.53,24.0340966129,0.0
2021-08-25 18:00:00,27.90668,1.8380800000000002,27.9671472751,5.56668,-0.33192000000000005,5.5765667851,22.34,2.17,22.445144241,33.11,26.91668,-6.59192,27.7121105567,5.56668,-0.33192000000000005,5.5765667851,21.35,-6.26,22.2488224407,0.0
2021-08-25 18:30:00,28.00304,1.6458400000000002,28.0513642903,3.35304,-0.34416,3.3706562191,24.65,1.99,24.7301961173,33.23,26.96304,-6.77416,27.8009850499,3.35304,-0.34416,3.3706562191,23.61,-6.43,24.4699203105,0.0
2021-08-25 19:00:00,28.40924,1.30796,28.4393332682,1.11924,-0.39204000000000006,1.1859146425,27.29,1.7000000000000002,27.3428985296,33.16,27.28924,-7.06204,28.1882072637,1.11924,-0.39204000000000006,1.1859146425,26.17,-6.67,27.0066251131,0.0
2021-08-25 19:30:00,28.36484,1.25364,28.3925300295,1.10484,-0.39636000000000005,1.1737856172,27.26,1.65,27.3098901499,33.07,27.24484,-7.06636,28.1463097097,1.10484,-0.39636000000000005,1.1737856172,26.14,-6.67,26.977555486,0.0
2021-08-25 20:00:00,28.76808,0.9220800000000001,28.7828535488,1.10808,-0.36792,1.1675643078,27.66,1.29,27.6900650053,32.98,27.63808,-7.44792,28.6240279907,1.10808,-0.36792,1.1675643078,26.53,-7.08,27.4584649972,0.0
2021-08-25 20:30:00,28.67236,0.9042800000000001,28.6866162223,1.33236,-0.40572,1.3927641179,27.34,1.31,27.3713664255,33.08,27.55236,-7.43572,28.538088119,1.33236,-0.40572,1.3927641179,26.22,-7.03,27.1460733809,0.0
2021-08-25 21:00:00,28.6468,0.63548,28.6538476486,1.1268,-0.34452000000000005,1.1782920989,27.52,0.98,27.5374435996,33.02,27.5168,-7.69452,28.5723628752,1.1268,-0.34452000000000005,1.1782920989,26.39,-7.35,27.3944264404,0.0
2021-08-25 21:30:00,27.58184,0.29152,27.5833805342,1.3118400000000001,-0.34848,1.3573365448999999,26.27,0.64,26.2777948085,33.02,26.48184,-8.04848,27.6778951529,1.3118400000000001,-0.34848,1.3573365448999999,25.17,-7.7,26.3214532274,0.0
2021-08-25 22:00:00,26.05776,0.049920000000000006,26.0578078169,1.24776,-0.37008,1.3014853914,24.81,0.42,24.8135547635,33.06,24.99776,-8.36008,26.3586597274,1.24776,-0.37008,1.3014853914,23.75,-7.99,25.0579847554,0.0
2021-08-25 22:30:00,24.13768,-0.30664,24.1396276664,1.2376800000000001,-0.38664000000000004,1.296665829,22.9,0.08,22.9001397376,33.22,23.12768,-8.73664,24.7228327801,1.2376800000000001,-0.38664000000000004,1.296665829,21.89,-8.35,23.4284997386,0.0
2021-08-25 23:00:00,22.57004,-0.59604,22.5779088776,1.49004,-0.44604000000000005,1.5553684075,21.08,-0.15,21.0805336745,33.24,21.61004,-9.07604,23.4386076993,1.49004,-0.44604000000000005,1.5553684075,20.12,-8.63,21.8927225351,0.0
2021-08-25 23:30:00,20.7158,-4.10192,21.1180045773,0.9558000000000001,-0.33192000000000005,1.011792729,19.76,-3.77,20.1164236384,33.39,20.1158,-7.94192,21.6268236902,0.9558000000000001,-0.33192000000000005,1.011792729,19.16,-7.61,20.6159574117,0.0
2021-08-26 00:00:00,18.9626,-7.36372,20.3421869768,0.5526,-0.24372000000000002,0.6039587721,18.41,-7.12,19.7388576164,33.15,18.7726,-5.75372,19.6345563891,0.5526,-0.24372000000000002,0.6039587721,18.22,-5.51,19.0349284212,0.0
2021-08-26 00:30:00,17.98116,-6.55296,19.1380092932,0.6411600000000001,-0.19296000000000002,0.6695668056,17.34,-6.36,18.4695749816,33.09,17.80116,-4.99296,18.4881298921,0.6411600000000001,-0.19296000000000002,0.6695668056,17.16,-4.8,17.8186868203,0.0
2021-08-26 01:00:00,17.37276,-6.651,18.6023813265,0.48276,-0.171,0.512150581,16.89,-6.48,18.0903980056,32.57,17.19276,-5.101,17.9335216123,0.48276,-0.171,0.512150581,16.71,-4.93,17.4220836871,0.0
2021-08-26 01:30:00,16.86224,-6.68404,18.1386749389,0.5522400000000001,-0.19404000000000002,0.5853379701,16.31,-6.49,17.5538087035,32.57,16.67224,-5.13404,17.4448259762,0.5522400000000001,-0.19404000000000002,0.5853379701,16.12,-4.94,16.8599525503,0.0
2021-08-26 02:00:00,16.37924,-6.7281200000000005,17.7072612708,0.6692400000000001,-0.25812,0.7172922082000001,15.71,-6.47,16.9901442019,32.53,16.20924,-5.16812,17.0131985738,0.6692400000000001,-0.25812,0.7172922082000001,15.54,-4.91,16.297229826,0.0
2021-08-26 02:30:00,16.23308,-6.66088,17.5465155704,0.52308,-0.20088,0.5603262093,15.71,-6.46,16.9863386284,32.55,16.05308,-5.11088,16.8470315445,0.52308,-0.20088,0.5603262093,15.53,-4.91,16.2876947417,0.0
2021-08-26 03:00:00,15.93908,-6.78936,17.3248284394,1.27908,-0.36936,1.3313423512,14.66,-6.42,16.0041244684,32.57,15.76908,-5.21936,16.6104064627,1.27908,-0.36936,1.3313423512,14.49,-4.85,15.2801374339,0.0
2021-08-26 03:30:00,15.7308,-6.79848,17.1370183798,0.7308,-0.25848000000000004,0.7751648537,15.0,-6.54,16.3637281816,32.61,15.5708,-5.22848,16.425188454,0.7308,-0.25848000000000004,0.7751648537,14.84,-4.97,15.650127795,0.0
2021-08-26 04:00:00,15.90264,-6.69624,17.2549583919,0.06264,-0.06624000000000001,0.09116746790000001,15.84,-6.63,17.171560791,32.61,15.72264,-5.13624,16.5403255684,0.06264,-0.06624000000000001,0.09116746790000001,15.66,-5.07,16.4602703501,0.0
2021-08-26 04:30:00,16.04556,-6.73036,17.3999350988,0.025560000000000003,0.08964000000000001,0.0932128918,16.02,-6.82,17.4112836976,32.56,15.86556,-5.17036,16.6867796966,0.025560000000000003,0.08964000000000001,0.0932128918,15.84,-5.26,16.6905122749,0.0
2021-08-26 05:00:00,16.3548,-6.602,17.6370600453,0.0648,0.108,0.1259485609,16.29,-6.71,17.6178375518,32.63,16.1848,-5.042,16.9519767296,0.0648,0.108,0.1259485609,16.12,-5.15,16.9226741386,0.0
2021-08-26 05:30:00,17.0222,-6.37324,18.1761789422,0.0522,0.17676000000000003,0.1843066401,16.97,-6.55,18.1902006586,32.57,16.8422,-4.81324,17.5164773895,0.0522,0.17676000000000003,0.1843066401,16.79,-4.99,17.5158271286,0.0
2021-08-26 06:00:00,17.69364,-6.30176,18.7823607554,0.05364000000000001,0.13824,0.1482819854,17.64,-6.44,18.7787965536,32.59,17.51364,-4.76176,18.1494337197,0.05364000000000001,0.13824,0.1482819854,17.46,-4.9,18.1345416264,0.0
2021-08-26 06:30:00,19.56816,-5.57924,20.347992647,0.39816,-0.039240000000000004,0.4000889441,19.17,-5.54,19.9544606542,32.42,19.37816,-4.03924,19.7946595011,0.39816,-0.039240000000000004,0.4000889441,18.98,-4.0,19.3969172808,0.0
2021-08-26 07:00:00,21.23272,-4.99428,21.8121808015,0.8827200000000001,-0.22428,0.9107667741000001,20.35,-4.77,20.9015645347,32.6,21.05272,-3.43428,21.3309938474,0.8827200000000001,-0.22428,0.9107667741000001,20.17,-3.21,20.4238341161,0.0
2021-08-26 07:30:00,23.37208,-4.43304,23.7887781773,0.6220800000000001,-0.11304000000000002,0.6322670069,22.75,-4.32,23.1565303964,32.85,23.16208,-2.89304,23.3420571152,0.6220800000000001,-0.11304000000000002,0.6322670069,22.54,-2.7800000000000002,22.710790387,0.0
2021-08-26 08:00:00,24.04344,-3.8526,24.3501444307,0.7034400000000001,-0.0126,0.7035528364,23.34,-3.84,23.653777711,32.71,23.84344,-2.3526,23.9592228128,0.7034400000000001,-0.0126,0.7035528364,23.14,-2.34,23.2580136727,0.0
2021-08-26 08:30:00,26.35976,2.53464,26.4813396033,1.13976,-0.22536,1.1618261433,25.22,2.76,25.3705735055,32.4,25.40976,-4.65536,25.8326978844,1.13976,-0.22536,1.1618261433,24.27,-4.43,24.6709910624,0.0
2021-08-26 09:00:00,27.02376,2.09292,27.1046844413,4.07376,0.23292000000000002,4.0804132467,22.95,1.8599999999999999,23.0252491843,32.8,26.02376,-6.20708,26.7537647195,4.07376,0.23292000000000002,4.0804132467,21.95,-6.44,22.8752289606,0.0
2021-08-26 09:30:00,28.20824,2.3556,28.3064242754,1.03824,-0.19440000000000002,1.0562829439,27.17,2.55,27.2894008729,32.94,27.11824,-5.9344,27.7599719751,1.03824,-0.19440000000000002,1.0562829439,26.08,-5.74,26.7041944271,0.0
2021-08-26 10:00:00,28.53924,2.355,28.6362400601,0.75924,-0.135,0.771148739,27.78,2.49,27.891369632900002,32.85,27.39924,-5.945,28.0367861492,0.75924,-0.135,0.771148739,26.64,-5.8100000000000005,27.2662006888,0.0
2021-08-26 10:30:00,28.62036,2.3419600000000003,28.7160196262,0.9903600000000001,-0.06804,0.9926945004000001,27.63,2.41,27.7349058048,32.85,27.51036,-5.93804,28.1439198828,0.9903600000000001,-0.06804,0.9926945004000001,26.52,-5.87,27.1618721741,0.0
