Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-26 11:00:00,28.57548,2.3632,28.673032129,1.00548,0.0432,1.0064076065,27.57,2.32,27.6674411538,32.85,27.44548,-5.9068000000000005,28.0739142029,1.00548,0.0432,1.0064076065,26.44,-5.95,27.1012195298,0.0
2021-08-26 11:30:00,28.17096,2.41832,28.2745691204,1.5609600000000001,-0.12168000000000001,1.5656954187,26.61,2.54,26.7309502263,32.81,27.08096,-5.83168,27.7017487922,1.5609600000000001,-0.12168000000000001,1.5656954187,25.52,-5.71,26.150994245,0.0
2021-08-26 12:00:00,28.086,2.42124,28.190172031,2.196,-0.06876,2.1970762248,25.89,2.49,26.0094636623,32.78,27.016,-5.83876,27.6397426605,2.196,-0.06876,2.1970762248,24.82,-5.77,25.4818621769,0.0
2021-08-26 12:30:00,28.6358,2.42092,28.7379521763,2.3958,-0.019080000000000003,2.3958759748,26.24,2.44,26.3532009441,32.78,27.5458,-5.82908,28.1558035099,2.3958,-0.019080000000000003,2.3958759748,25.15,-5.8100000000000005,25.8123730021,0.0
2021-08-26 13:00:00,27.44232,2.2992,27.5384685054,3.17232,-0.3708,3.1939171595999998,24.27,2.67,24.4164247997,32.78,26.41232,-5.9508,27.0743913768,3.17232,-0.3708,3.1939171595999998,23.24,-5.58,23.9005020868,0.0
2021-08-26 13:30:00,27.42916,2.20228,27.5174282138,3.08916,-0.38772,3.1133962652,24.34,2.59,24.4774120364,32.78,26.38916,-6.06772,27.0777582437,3.08916,-0.38772,3.1133962652,23.3,-5.68,23.9823351657,0.0
2021-08-26 14:00:00,26.2406,2.11152,26.3254174719,3.9906,-0.43848000000000004,4.0146174252,22.25,2.55,22.3956468984,32.8,25.2706,-6.07848,25.9913667103,3.9906,-0.43848000000000004,4.0146174252,21.28,-5.64,22.0147223466,0.0
2021-08-26 14:30:00,25.88748,2.24352,25.984514672,3.77748,-0.45648000000000005,3.8049611221,22.11,2.7,22.274247462,32.67,24.92748,-5.9764800000000005,25.6339144951,3.77748,-0.45648000000000005,3.8049611221,21.15,-5.52,21.8584743292,0.0
2021-08-26 15:00:00,25.59752,2.31756,25.7022200307,4.18752,-0.44244000000000006,4.2108285294,21.41,2.76,21.5871651682,32.72,24.64752,-5.93244,25.3514119233,4.18752,-0.44244000000000006,4.2108285294,20.46,-5.49,21.1837602894,0.0
2021-08-26 15:30:00,25.2422,2.18024,25.3361817821,4.3722,-0.50976,4.4018164543000005,20.87,2.69,21.0426471719,32.78,24.3022,-6.07976,25.0511557917,4.3722,-0.50976,4.4018164543000005,19.93,-5.57,20.6937140214,0.0
2021-08-26 16:00:00,25.12344,1.9826000000000001,25.201546385,5.11344,-0.7074,5.1621394202,20.01,2.69,20.1900024765,32.83,24.21344,-6.3374,25.0290494305,5.11344,-0.7074,5.1621394202,19.1,-5.63,19.9124810107,0.0
2021-08-26 16:30:00,25.39512,1.38304,25.4327528879,3.79512,-0.5169600000000001,3.8301675493,21.6,1.9,21.6834037918,32.94,24.43512,-6.96696,25.4089279793,3.79512,-0.5169600000000001,3.8301675493,20.64,-6.45,21.6243404524,0.0
2021-08-26 17:00:00,25.9608,1.02244,25.9809260842,3.2508,-0.45756,3.282843553,22.71,1.48,22.7581743556,33.08,24.9708,-7.33756,26.0265372148,3.2508,-0.45756,3.282843553,21.72,-6.88,22.7836081427,0.0
2021-08-26 17:30:00,25.95272,1.00012,25.9719832784,3.13272,-0.47988000000000003,3.1692616510000002,22.82,1.48,22.8679426272,33.11,24.95272,-7.36988,26.0183275138,3.13272,-0.47988000000000003,3.1692616510000002,21.82,-6.89,22.8819688838,0.0
2021-08-26 18:00:00,26.6604,0.93964,26.6769535646,2.2104,-0.36036,2.2395819899,24.45,1.3,24.484535936,33.11,25.6204,-7.44036,26.6789027715,2.2104,-0.36036,2.2395819899,23.41,-7.08,24.4571973047,0.0
2021-08-26 18:30:00,26.2936,0.88348,26.3084385297,1.6236000000000002,-0.32652000000000003,1.6561075661,24.67,1.21,24.699655868,33.13,25.2336,-7.4865200000000005,26.3207627296,1.6236000000000002,-0.32652000000000003,1.6561075661,23.61,-7.16,24.6717996911,0.0
2021-08-26 19:00:00,26.50368,0.8868,26.5185117943,0.91368,-0.2232,0.9405473845000001,25.59,1.11,25.6140625438,33.15,25.43368,-7.4832,26.5117023328,0.91368,-0.2232,0.9405473845000001,24.52,-7.26,25.5722114804,0.0
2021-08-26 19:30:00,26.42708,0.6787200000000001,26.4357942601,0.57708,-0.16128,0.5991932616,25.85,0.84,25.8636443681,33.15,25.34708,-7.70128,26.4912094508,0.57708,-0.16128,0.5991932616,24.77,-7.54,25.8921706313,0.0
2021-08-26 20:00:00,26.39132,0.6985600000000001,26.4005635814,0.48132,-0.18144000000000002,0.514382558,25.91,0.88,25.9249397299,33.17,25.31132,-7.69144,26.4541333144,0.48132,-0.18144000000000002,0.514382558,24.83,-7.51,25.9408750816,0.0
2021-08-26 20:30:00,26.4576,0.54496,26.4632118074,0.5976,-0.09504000000000001,0.6051102062,25.86,0.64,25.8679183546,33.17,25.3676,-7.83504,26.550009069,0.5976,-0.09504000000000001,0.6051102062,24.77,-7.74,25.9511175097,0.0
2021-08-26 21:00:00,27.82476,1.00552,27.8429226111,6.13476,0.7855200000000001,6.1848461523000005,21.69,0.22,21.6911156928,33.17,26.85476,-7.37448,27.8488974634,6.13476,0.7855200000000001,6.1848461523000005,20.72,-8.16,22.2689020834,0.0
2021-08-26 21:30:00,25.65228,0.18104,25.6529188335,1.5922800000000001,-0.13896,1.5983320932,24.06,0.32,24.0621279192,33.17,24.62228,-8.18896,25.9483282367,1.5922800000000001,-0.13896,1.5983320932,23.03,-8.05,24.3963808791,0.0
2021-08-26 22:00:00,23.94132,-0.34184000000000003,23.943760313,1.38132,-0.41184000000000004,1.4414080366,22.56,0.07,22.560108599,33.17,22.95132,-8.70184,24.545572088,1.38132,-0.41184000000000004,1.4414080366,21.57,-8.29,23.1082020071,0.0
2021-08-26 22:30:00,24.1294,-0.8893200000000001,24.1457829532,0.9594,-0.40932,1.0430681773,23.17,-0.48,23.1749714131,33.17,23.1094,-9.31932,24.9177465599,0.9594,-0.40932,1.0430681773,22.15,-8.91,23.8748947642,0.0
2021-08-26 23:00:00,22.76668,-1.10816,22.7936336903,0.52668,-0.30816000000000004,0.6102084955,22.24,-0.8,22.2543838378,33.34,21.78668,-9.58816,23.8031980542,0.52668,-0.30816000000000004,0.6102084955,21.26,-9.28,23.1971118892,0.0
2021-08-26 23:30:00,21.1268,-1.44428,21.176109722,0.1368,-0.13428,0.19169078850000001,20.99,-1.31,21.0308392605,33.43,20.1668,-9.91428,22.4720441918,0.1368,-0.13428,0.19169078850000001,20.03,-9.78,22.2901166439,0.0
2021-08-27 00:00:00,18.94516,-7.6244,20.4218158543,0.24516000000000002,-0.014400000000000001,0.24558254340000002,18.7,-7.61,20.1891579815,33.43,18.64516,-7.4344,20.0726753271,0.24516000000000002,-0.014400000000000001,0.24558254340000002,18.4,-7.42,19.8397681438,0.0
2021-08-27 00:30:00,17.91576,-8.07044,19.6495918067,0.09576000000000001,0.07956,0.1244980771,17.82,-8.15,19.5952774923,32.91,17.72576,-6.48044,18.8732262788,0.09576000000000001,0.07956,0.1244980771,17.63,-6.5600000000000005,18.810914385,0.0
2021-08-27 01:00:00,17.50104,-6.85252,18.7947713855,0.04104,-0.09252,0.10121379350000001,17.46,-6.76,18.7229591678,32.91,17.31104,-5.26252,18.0932645654,0.04104,-0.09252,0.10121379350000001,17.27,-5.17,18.0272515931,0.0
2021-08-27 01:30:00,16.83768,-6.83568,18.1723413143,0.06768,-0.08568,0.1091862849,16.77,-6.75,18.0774832319,32.75,16.65768,-5.25568,17.4671255576,0.06768,-0.08568,0.1091862849,16.59,-5.17,17.376909967,0.0
2021-08-27 02:00:00,16.47544,-6.6972000000000005,17.7846172586,0.14544,-0.09720000000000001,0.1749303679,16.33,-6.6,17.6133159854,32.75,16.30544,-5.1372,17.0955607522,0.14544,-0.09720000000000001,0.1749303679,16.16,-5.04,16.9277051014,0.0
2021-08-27 02:30:00,16.1604,-6.5882000000000005,17.4517307852,0.6804,-0.2682,0.7313517622,15.48,-6.32,16.7204306165,32.64,15.9804,-5.0182,16.7497915032,0.6804,-0.2682,0.7313517622,15.3,-4.75,16.0203776485,0.0
2021-08-27 03:00:00,15.82096,-6.61296,17.1474200766,1.11096,-0.37296,1.1718921807,14.71,-6.24,15.978789065499999,32.61,15.65096,-5.04296,16.4433571537,1.11096,-0.37296,1.1718921807,14.54,-4.67,15.2715585321,0.0
2021-08-27 03:30:00,15.53168,-6.77896,16.9466038575,0.9316800000000001,-0.31896,0.9847655071,14.6,-6.46,15.9653249262,32.61,15.37168,-5.20896,16.2302744987,0.9316800000000001,-0.31896,0.9847655071,14.44,-4.89,15.2455140943,0.0
2021-08-27 04:00:00,15.4148,-6.70404,16.8095273985,1.1448,-0.37404000000000004,1.2043558285,14.27,-6.33,15.6109512843,32.69,15.2448,-5.12404,16.0829012607,1.1448,-0.37404000000000004,1.2043558285,14.1,-4.75,14.8785920033,0.0
2021-08-27 04:30:00,15.55792,-6.67916,16.9310381558,0.8179200000000001,-0.29916000000000004,0.8709132173,14.74,-6.38,16.0615067786,32.69,15.38792,-5.10916,16.2139322137,0.8179200000000001,-0.29916000000000004,0.8709132173,14.57,-4.8100000000000005,15.3434350782,0.0
2021-08-27 05:00:00,15.78224,-6.61352,17.1119182504,0.91224,-0.35352000000000006,0.9783446264000001,14.87,-6.26,16.1339548778,32.67,15.61224,-5.03352,16.4036081826,0.91224,-0.35352000000000006,0.9783446264000001,14.7,-4.68,15.4270023012,0.0
2021-08-27 05:30:00,16.38616,-6.50668,17.630743721400002,0.7761600000000001,-0.34668000000000004,0.8500655081,15.61,-6.16,16.7814689464,33.01,16.20616,-4.89668,16.9297695486,0.7761600000000001,-0.34668000000000004,0.8500655081,15.43,-4.55,16.0868704228,0.0
2021-08-27 06:00:00,17.0592,-6.47996,18.2484570921,0.7092,-0.30996,0.7739766415,16.35,-6.17,17.4754513533,33.01,16.8892,-4.88996,17.5828548718,0.7092,-0.30996,0.7739766415,16.18,-4.58,16.8157307305,0.0
2021-08-27 06:30:00,18.80996,-5.6752400000000005,19.6474666117,0.9399600000000001,-0.34524000000000005,1.0013568091,17.87,-5.33,18.6479435864,33.01,18.61996,-4.11524,19.0692975922,0.9399600000000001,-0.34524000000000005,1.0013568091,17.68,-3.77,18.077480466,0.0
2021-08-27 07:00:00,20.22872,-5.24936,20.8987294649,1.09872,-0.36936,1.15914298,19.13,-4.88,19.7426264717,32.72,20.04872,-3.70936,20.3889804857,1.09872,-0.36936,1.15914298,18.95,-3.34,19.2420918821,0.0
2021-08-27 07:30:00,22.25256,-4.66528,22.7363423627,0.9525600000000001,-0.21528000000000003,0.9765838582,21.3,-4.45,21.7598828122,32.61,22.06256,-3.13528,22.2842216474,0.9525600000000001,-0.21528000000000003,0.9765838582,21.11,-2.92,21.3109948149,0.0
2021-08-27 08:00:00,23.738,-4.2854,24.1217183708,0.8280000000000001,-0.0054,0.8280176085000001,22.91,-4.28,23.3063617924,32.61,23.528,-2.7554,23.6887950973,0.8280000000000001,-0.0054,0.8280176085000001,22.7,-2.75,22.8659681623,0.0
2021-08-27 08:30:00,24.9978,-3.7244,25.2737246998,0.9378000000000001,0.0756,0.9408422822,24.06,-3.8,24.3582347472,32.61,24.7878,-2.2144,24.8865143441,0.9378000000000001,0.0756,0.9408422822,23.85,-2.29,23.9596869763,0.0
2021-08-27 09:00:00,25.68208,-3.284,25.8911932735,1.43208,0.036000000000000004,1.4325324172,24.25,-3.32,24.4762108996,32.52,25.47208,-1.794,25.5351776091,1.43208,0.036000000000000004,1.4325324172,24.04,-1.83,24.1095520489,0.0
2021-08-27 09:30:00,25.76352,-2.9314400000000003,25.9297571,1.88352,-0.00144,1.8835205505000001,23.88,-2.93,24.0590793673,32.43,25.55352,-1.44144,25.5941425655,1.88352,-0.00144,1.8835205505000001,23.67,-1.44,23.7137618273,0.0
2021-08-27 10:00:00,26.04268,-2.8151200000000003,26.1943902811,1.64268,-0.015120000000000001,1.6427495843000002,24.4,-2.8,24.5601302928,32.41,25.83268,-1.34512,25.8676768148,1.64268,-0.015120000000000001,1.6427495843000002,24.19,-1.33,24.2265350391,0.0
2021-08-27 10:30:00,26.12412,-2.80076,26.2738254229,1.37412,0.039240000000000004,1.3746801634999999,24.75,-2.84,24.9124085548,32.29,25.90412,-1.32076,25.9377686001,1.37412,0.039240000000000004,1.3746801634999999,24.53,-1.3599999999999999,24.5676718474,0.0
2021-08-27 11:00:00,26.32468,-0.7962400000000001,26.3367191434,1.71468,0.023760000000000003,1.7148446110000002,24.61,-0.8200000000000001,24.6236573238,32.29,25.88468,-2.02624,25.9638654141,1.71468,0.023760000000000003,1.7148446110000002,24.17,-2.05,24.2567804954,0.0
2021-08-27 11:30:00,26.6794,4.25688,27.0168727223,2.0394,0.05688000000000001,2.0401930532,24.64,4.2,24.9953915752,32.45,25.6494,-4.10312,25.9755137407,2.0394,0.05688000000000001,2.0401930532,23.61,-4.16,23.9736876596,0.0
2021-08-27 12:00:00,26.24532,4.23604,26.5849742671,2.33532,-0.09396,2.3372094438,23.91,4.33,24.2989094405,32.87,25.22532,-4.08396,25.5537765973,2.33532,-0.09396,2.3372094438,22.89,-3.99,23.2351500964,0.0
2021-08-27 12:30:00,26.19908,4.12412,26.5216922277,2.35908,-0.24588000000000002,2.3718590643,23.84,4.37,24.2372131236,32.79,25.18908,-4.20588,25.5377990011,2.35908,-0.24588000000000002,2.3718590643,22.83,-3.96,23.1708976952,0.0
2021-08-27 13:00:00,25.57336,2.54212,25.6993991327,2.40336,-0.22788000000000003,2.414139305,23.17,2.77,23.3349908935,32.82,24.58336,-5.75788,25.2486587957,2.40336,-0.22788000000000003,2.414139305,22.18,-5.53,22.8589872917,0.0
2021-08-27 13:30:00,24.43128,1.61184,24.4843923883,2.32128,-0.30816000000000004,2.3416454522,22.11,1.92,22.1932084206,32.86,23.45128,-6.67816,24.3836083184,2.32128,-0.30816000000000004,2.3416454522,21.13,-6.37,22.0692954124,0.0
2021-08-27 14:00:00,24.72532,1.37432,24.7634853073,2.15532,-0.35568000000000005,2.1844707745,22.57,1.73,22.6362055124,32.89,23.72532,-6.98568,24.7323782553,2.15532,-0.35568000000000005,2.1844707745,21.57,-6.63,22.5659433661,0.0
2021-08-27 14:30:00,24.34904,1.25408,24.3813138606,2.30904,-0.38592000000000004,2.3410681255,22.04,1.6400000000000001,22.100932107,33.04,23.37904,-7.05592,24.4205961919,2.30904,-0.38592000000000004,2.3410681255,21.07,-6.67,22.100538455,0.0
2021-08-27 15:00:00,23.77172,0.9939200000000001,23.7924893343,2.42172,-0.40608000000000005,2.4555302329,21.35,1.4,21.3958524018,32.93,22.81172,-7.36608,23.9715185986,2.42172,-0.40608000000000005,2.4555302329,20.39,-6.96,21.5451549078,0.0
2021-08-27 15:30:00,23.29508,0.65424,23.3042653217,2.66508,-0.45576000000000005,2.7037693289,20.63,1.11,20.6598402704,33.07,22.35508,-7.67576,23.636135331,2.66508,-0.45576000000000005,2.7037693289,19.69,-7.22,20.9719932291,0.0
2021-08-27 16:00:00,23.32952,0.46768000000000004,23.3342072506,2.5495200000000002,-0.47232,2.5929015432,20.78,0.9400000000000001,20.8012499624,33.05,22.39952,-7.92232,23.7592434731,2.5495200000000002,-0.47232,2.5929015432,19.85,-7.45,21.2020046222,0.0
2021-08-27 16:30:00,23.797,0.39968000000000004,23.8003561549,2.637,-0.49032000000000003,2.6821973646,21.16,0.89,21.1787086481,33.16,22.837,-8.01032,24.2011114518,2.637,-0.49032000000000003,2.6821973646,20.2,-7.52,21.5543591879,0.0
2021-08-27 17:00:00,23.99396,0.27504,23.9955363241,2.34396,-0.44496,2.3858201699,21.65,0.72,21.6619689779,33.22,23.02396,-8.14496,24.4221847402,2.34396,-0.44496,2.3858201699,20.68,-7.7,22.0669979834,0.0
2021-08-27 17:30:00,24.41036,0.38020000000000004,24.4133206953,2.43036,-0.4698,2.4753508377,21.98,0.85,21.9964292557,33.24,23.44036,-8.0298,24.7775738314,2.43036,-0.4698,2.4753508377,21.01,-7.5600000000000005,22.3287639604,0.0
2021-08-27 18:00:00,24.93172,0.32756,24.9338716952,2.15172,-0.44244000000000006,2.1967366961,22.78,0.77,22.7930098934,33.2,23.93172,-8.08244,25.2597121621,2.15172,-0.44244000000000006,2.1967366961,21.78,-7.64,23.0811178239,0.0
2021-08-27 18:30:00,25.36868,0.23536,25.3697717623,2.48868,-0.49464,2.5373602172,22.88,0.73,22.8916425798,33.22,24.36868,-8.18464,25.7064368762,2.48868,-0.49464,2.5373602172,21.88,-7.69,23.1920352708,0.0
2021-08-27 19:00:00,25.93828,-0.09844000000000001,25.9384667972,1.8982800000000002,-0.47844000000000003,1.9576444498,24.04,0.38,24.0430031402,33.25,24.89828,-8.48844,26.3054739663,1.8982800000000002,-0.47844000000000003,1.9576444498,23.0,-8.01,24.3548783614,0.0
2021-08-27 19:30:00,26.03168,-0.26512,26.0330300241,1.29168,-0.37512,1.3450472991,24.74,0.11,24.740244542,33.22,24.98168,-8.71512,26.4582246615,1.29168,-0.37512,1.3450472991,23.69,-8.34,25.1151687233,0.0
2021-08-27 20:00:00,26.31756,-0.5846,26.3240521484,1.7175600000000002,-0.4446,1.7741706552,24.6,-0.14,24.6003983708,33.3,25.26756,-8.9846,26.8173940851,1.7175600000000002,-0.4446,1.7741706552,23.55,-8.54,25.0506307306,0.0
2021-08-27 20:30:00,26.14364,-0.7073200000000001,26.1532065727,1.67364,-0.51732,1.7517679161,24.47,-0.19,24.4707376268,33.24,25.09364,-9.14732,26.7088792657,1.67364,-0.51732,1.7517679161,23.42,-8.63,24.9594330865,0.0
2021-08-27 21:00:00,26.26484,-0.94876,26.2819703554,1.01484,-0.33876,1.0698871731,25.25,-0.61,25.2573672421,33.28,25.18484,-9.36876,26.870984905,1.01484,-0.33876,1.0698871731,24.17,-9.03,25.8017402514,0.0
2021-08-27 21:30:00,24.50724,-5.88056,25.202892658,0.77724,-0.25056,0.8166286373,23.73,-5.63,24.3887228038,33.28,24.04724,-7.22056,25.1078919532,0.77724,-0.25056,0.8166286373,23.27,-6.97,24.2914347044,0.0
2021-08-27 22:00:00,23.31172,-6.3768,24.1681581342,0.71172,-0.2268,0.7469829974000001,22.6,-6.15,23.4218381004,32.97,23.10172,-4.8468,23.6046804087,0.71172,-0.2268,0.7469829974000001,22.39,-4.62,22.8616819154,0.0
2021-08-27 22:30:00,21.58668,-8.39464,23.1614924854,0.61668,-0.22464,0.6563210739,20.97,-8.17,22.505328258,32.6,21.37668,-6.85464,22.4487981271,0.61668,-0.22464,0.6563210739,20.76,-6.63,21.7929919928,0.0
2021-08-27 23:00:00,20.30552,-8.6996,22.0906582661,0.7855200000000001,-0.21960000000000002,0.8156382963000001,19.52,-8.48,21.282405879,32.43,20.09552,-7.1496,21.329479699,0.7855200000000001,-0.21960000000000002,0.8156382963000001,19.31,-6.93,20.5158719045,0.0
2021-08-27 23:30:00,18.8594,-8.87284,20.8423669008,1.0493999999999999,-0.31284,1.0950384585,17.81,-8.56,19.7603061717,32.55,18.6694,-7.29284,20.043253519,1.0493999999999999,-0.31284,1.0950384585,17.62,-6.98,18.9521713796,0.0
2021-08-28 00:00:00,17.66,-9.10264,19.867905148,1.53,-0.42264,1.5873010331000001,16.13,-8.68,18.3171859192,32.57,17.48,-7.53264,19.0339450816,1.53,-0.42264,1.5873010331000001,15.95,-7.11,17.46294935,0.0
2021-08-28 00:30:00,16.74228,-9.19612,19.1016376956,1.23228,-0.36612000000000006,1.2855185152,15.51,-8.83,17.8473807602,32.63,16.55228,-7.60612,18.2162299791,1.23228,-0.36612000000000006,1.2855185152,15.32,-7.24,16.944615664,0.0
2021-08-28 01:00:00,16.05532,-9.2192,18.5139663212,1.43532,-0.43920000000000003,1.5010130387,14.62,-8.78,17.0538206863,32.76,15.86532,-7.6192,17.600016685900002,1.43532,-0.43920000000000003,1.5010130387,14.43,-7.18,16.1176083834,0.0
2021-08-28 01:30:00,15.65248,-8.59008,17.8546801863,1.12248,-0.37008,1.181913938,14.53,-8.22,16.6939899365,32.76,15.472480000000001,-6.99008,16.9781876464,1.12248,-0.37008,1.181913938,14.35,-6.62,15.8033825493,0.0
2021-08-28 02:00:00,15.48588,-7.36532,17.1481899359,0.78588,-0.26532,0.829458906,14.7,-7.1,16.3248277173,32.85,15.30588,-5.75532,16.3521763346,0.78588,-0.26532,0.829458906,14.52,-5.49,15.5232245362,0.0
2021-08-28 02:30:00,15.11292,-7.34476,16.8031500137,1.22292,-0.37476000000000004,1.2790537065,13.89,-6.97,15.5406885304,32.85,14.94292,-5.74476,16.0091575539,1.22292,-0.37476000000000004,1.2790537065,13.72,-5.37,14.7334754895,0.0
2021-08-28 03:00:00,14.71116,-7.46336,16.4960592578,1.09116,-0.33336000000000005,1.1409465523,13.62,-7.13,15.3733958513,32.85,14.54116,-5.8433600000000006,15.671317437799999,1.09116,-0.33336000000000005,1.1409465523,13.45,-5.51,14.5348753005,0.0
2021-08-28 03:30:00,14.69256,-7.36892,16.4369188512,0.5925600000000001,-0.17892000000000002,0.6189828107,14.1,-7.19,15.8273844965,32.94,14.52256,-5.76892,15.6264259164,0.5925600000000001,-0.17892000000000002,0.6189828107,13.93,-5.59,15.0097634891,0.0
2021-08-28 04:00:00,14.65324,-7.4334,16.43085141,0.45324000000000003,-0.1134,0.46721093480000003,14.2,-7.32,15.9756815191,32.83,14.48324,-5.8234,15.610132237,0.45324000000000003,-0.1134,0.46721093480000003,14.03,-5.71,15.1474420283,0.0
2021-08-28 04:30:00,14.59088,-7.43484,16.3759160049,0.47088,-0.20484000000000002,0.5135050146,14.12,-7.23,15.8633949708,32.93,14.42088,-5.81484,15.5490882112,0.47088,-0.20484000000000002,0.5135050146,13.95,-5.61,15.0357773327,0.0
2021-08-28 05:00:00,14.5366,-7.45096,16.3349179515,0.7866000000000001,-0.30096,0.8422092861,13.75,-7.15,15.497903084,32.93,14.3666,-5.84096,15.5085785706,0.7866000000000001,-0.30096,0.8422092861,13.58,-5.54,14.666560605699999,0.0
2021-08-28 05:30:00,14.73032,-7.40712,16.4878062215,1.03032,-0.35712000000000005,1.0904558665,13.7,-7.05,15.4075468521,32.9,14.56032,-5.78712,15.6682378204,1.03032,-0.35712000000000005,1.0904558665,13.53,-5.43,14.5789505795,0.0
2021-08-28 06:00:00,15.01256,-7.31572,16.7002011027,1.31256,-0.40572,1.3738349508,13.7,-6.91,15.3439923097,32.88,14.83256,-5.72572,15.8993303529,1.31256,-0.40572,1.3738349508,13.52,-5.32,14.5290330029,0.0
2021-08-28 06:30:00,16.05664,-7.05212,17.5370489132,1.46664,-0.40212000000000003,1.5207673668,14.59,-6.65,16.0340450292,32.8,15.89664,-5.44212,16.8023758256,1.46664,-0.40212000000000003,1.5207673668,14.43,-5.04,15.2848454359,0.0
2021-08-28 07:00:00,16.829,-6.80344,18.1521909651,1.9889999999999999,-0.52344,2.0567232273,14.84,-6.28,16.1140932106,32.9,16.649,-5.21344,17.4461788835,1.9889999999999999,-0.52344,2.0567232273,14.66,-4.69,15.3919362005,0.0
2021-08-28 07:30:00,17.95232,-6.54948,19.1097221762,1.91232,-0.42948000000000003,1.9599542987,16.04,-6.12,17.16787698,32.81,17.77232,-4.96948,18.4540263805,1.91232,-0.42948000000000003,1.9599542987,15.86,-4.54,16.4970057889,0.0
2021-08-28 08:00:00,18.93388,-6.22592,19.9312290565,2.33388,-0.47592000000000007,2.381910095,16.6,-5.75,17.5676549374,32.7,18.76388,-4.68592,19.3401406122,2.33388,-0.47592000000000007,2.381910095,16.43,-4.21,16.9608077638,0.0
2021-08-28 08:30:00,20.2098,-5.8555600000000005,21.0409980503,2.5398,-0.47556000000000004,2.5839391157,17.67,-5.38,18.4708770772,32.53,20.0298,-4.31556,20.4894349886,2.5398,-0.47556000000000004,2.5839391157,17.49,-3.84,17.9065825885,0.0
2021-08-28 09:00:00,21.48688,-5.40868,22.1571620808,2.93688,-0.50868,2.9806072329,18.55,-4.9,19.1862581031,32.42,21.29688,-3.87868,21.6471997329,2.93688,-0.50868,2.9806072329,18.36,-3.37,18.6667217261,0.0
2021-08-28 09:30:00,22.01528,-4.91952,22.5582408558,3.63528,-0.47952000000000006,3.6667697104,18.38,-4.44,18.9086752577,32.42,21.82528,-3.5295199999999998,22.1088298765,3.63528,-0.47952000000000006,3.6667697104,18.19,-3.05,18.4439312512,0.0
2021-08-28 10:00:00,22.67548,-3.43624,22.9343658855,4.42548,-0.51624,4.4554884096,18.25,-2.92,18.4821237957,32.39,22.44548,-2.32624,22.5657032899,4.42548,-0.51624,4.4554884096,18.02,-1.81,18.1106736484,0.0
2021-08-28 10:30:00,22.977240000000002,-3.45916,23.236164613,3.3872400000000003,-0.38916,3.409522008,19.59,-3.07,19.8290947852,32.75,22.74724,-2.33916,22.8671947804,3.3872400000000003,-0.38916,3.409522008,19.36,-1.9500000000000002,19.4579572412,0.0
2021-08-28 11:00:00,22.51356,-3.9048,22.8496793613,3.01356,-0.33480000000000004,3.0321007427,19.5,-3.5700000000000003,19.8240989707,32.73,22.27356,-2.8048,22.4494627578,3.01356,-0.33480000000000004,3.0321007427,19.26,-2.47,19.4177367373,0.0
2021-08-28 11:30:00,21.89988,-4.63548,22.3850936751,2.63988,-0.28548,2.6552712187000003,19.26,-4.35,19.7451285131,32.7,21.65988,-3.49548,21.9401180955,2.63988,-0.28548,2.6552712187000003,19.02,-3.21,19.2889735341,0.0
2021-08-28 12:00:00,21.14836,-4.74816,21.6748276596,2.80836,-0.30816000000000004,2.825216536,18.34,-4.44,18.8697959713,32.89,20.908360000000002,-3.61816,21.2191093045,2.80836,-0.30816000000000004,2.825216536,18.1,-3.31,18.4001657601,0.0
2021-08-28 12:30:00,20.86276,-4.80496,21.4089326081,2.55276,-0.26496000000000003,2.5664737324,18.31,-4.54,18.8644559953,32.83,20.63276,-3.66496,20.9557323188,2.55276,-0.26496000000000003,2.5664737324,18.08,-3.4,18.3969127845,0.0
2021-08-28 13:00:00,20.3748,-4.9692,20.9720152508,2.7648,-0.0792,2.7659341424,17.61,-4.89,18.276328953,32.81,20.1448,-3.8192,20.5036400593,2.7648,-0.0792,2.7659341424,17.38,-3.74,17.7778513887,0.0
2021-08-28 13:30:00,19.98188,-5.22564,20.6538820018,2.9818800000000003,-0.12564,2.9845257151,17.0,-5.1,17.7485210651,32.95,19.75188,-4.07564,20.1679846525,2.9818800000000003,-0.12564,2.9845257151,16.77,-3.95,17.2289117474,0.0
2021-08-28 14:00:00,19.7914,-5.3124400000000005,20.4919870367,2.8314,-0.08244000000000001,2.8325999212,16.96,-5.23,17.7480844037,32.95,19.5614,-4.14244,19.9952039028,2.8314,-0.08244000000000001,2.8325999212,16.73,-4.06,17.2155888659,0.0
2021-08-28 14:30:00,19.58616,-5.48456,20.339568873,2.75616,-0.12456,2.7589732038,16.83,-5.36,17.6629131233,33.05,19.36616,-4.31456,19.8409571629,2.75616,-0.12456,2.7589732038,16.61,-4.19,17.1303298275,0.0
2021-08-28 15:00:00,19.45404,-5.57744,20.2377743162,2.80404,-0.21744000000000002,2.8124580842,16.65,-5.36,17.4914865006,33.11,19.22404,-4.41744,19.7250472769,2.80404,-0.21744000000000002,2.8124580842,16.42,-4.2,16.9486400634,0.0
2021-08-28 15:30:00,19.52748,-5.6138,20.3183962357,2.51748,-0.3438,2.5408471008999998,17.01,-5.27,17.8076668882,33.09,19.30748,-4.4438,19.8122725196,2.51748,-0.3438,2.5408471008999998,16.79,-4.1,17.2833474767,0.0
2021-08-28 16:00:00,19.5094,-5.68632,20.3211939487,2.9394,-0.34632,2.9597313902,16.57,-5.34,17.4092073341,33.19,19.2794,-4.49632,19.796771401,2.9394,-0.34632,2.9597313902,16.34,-4.15,16.8587692315,0.0
2021-08-28 16:30:00,20.23508,-5.6824,21.0178051272,2.39508,-0.3024,2.4140948545,17.84,-5.38,18.633571853,33.28,20.00508,-4.5024,20.5054829635,2.39508,-0.3024,2.4140948545,17.61,-4.2,18.1039249888,0.0
2021-08-28 17:00:00,21.33708,-5.73588,22.0945989396,1.74708,-0.15588000000000002,1.7540202681000001,19.59,-5.58,20.3692046973,33.28,21.09708,-4.57588,21.587622896,1.74708,-0.15588000000000002,1.7540202681000001,19.35,-4.42,19.8483979202,0.0
2021-08-28 17:30:00,22.46136,-5.78084,23.1933353392,1.34136,-0.060840000000000005,1.3427390496,21.12,-5.72,21.8808774961,33.14,22.20136,-4.63084,22.6791769021,1.34136,-0.060840000000000005,1.3427390496,20.86,-4.57,21.3547301552,0.0
2021-08-28 18:00:00,22.9698,-5.77084,23.6836295011,0.9198000000000001,-0.15084,0.9320862329,22.05,-5.62,22.7549313337,33.03,22.7198,-4.63084,23.186935786,0.9198000000000001,-0.15084,0.9320862329,21.8,-4.48,22.2555700893,0.0
2021-08-28 18:30:00,23.40068,-5.90716,24.1347542711,0.49068000000000006,0.04284,0.4925465744,22.91,-5.95,23.6700359104,33.0,23.14068,-4.75716,23.6245982427,0.49068000000000006,0.04284,0.4925465744,22.65,-4.8,23.1530235606,0.0
2021-08-28 19:00:00,22.88252,-5.8601600000000005,23.6209905968,0.36252,0.06984,0.3691860994,22.52,-5.93,23.2876641164,33.1,22.61252,-4.71016,23.0978715031,0.36252,0.06984,0.3691860994,22.25,-4.78,22.7576558547,0.0
2021-08-28 19:30:00,22.893440000000002,-5.86736,23.633355843,0.16344,0.15264000000000003,0.2236327418,22.73,-6.02,23.5136832504,33.07,22.63344,-4.71736,23.1198203194,0.16344,0.15264000000000003,0.2236327418,22.47,-4.87,22.9916898031,0.0
2021-08-28 20:00:00,23.01072,-5.90164,23.7554749396,0.09072000000000001,0.19836,0.21812108560000001,22.92,-6.1,23.7178498182,33.09,22.75072,-4.76164,23.2436760433,0.09072000000000001,0.19836,0.21812108560000001,22.66,-4.96,23.196491114,0.0
2021-08-28 20:30:00,23.45236,-5.8276,24.1655563009,0.07236000000000001,0.12240000000000001,0.1421890629,23.38,-5.95,24.1252336776,33.05,23.19236,-4.6876,23.6613430754,0.07236000000000001,0.12240000000000001,0.1421890629,23.12,-4.8100000000000005,23.6150481685,0.0
2021-08-28 21:00:00,24.55736,-5.7108,25.2126390291,2.90736,0.16920000000000002,2.9122793152,21.65,-5.88,22.4342795739,33.05,24.28736,-4.5508,24.7100310888,2.90736,0.16920000000000002,2.9122793152,21.38,-4.72,21.8948121709,0.0
2021-08-28 21:30:00,24.56696,-5.83136,25.2495600574,5.37696,0.09864,5.3778646963,19.19,-5.93,20.0853429147,33.16,24.33696,-4.68136,24.7831142815,5.37696,0.09864,5.3778646963,18.96,-4.78,19.5532605977,0.0
2021-08-28 22:00:00,23.73488,-6.04236,24.4919301604,5.38488,0.10764000000000001,5.3859557169,18.35,-6.15,19.3531651158,32.95,23.49488,-4.89236,23.9988452344,5.38488,0.10764000000000001,5.3859557169,18.11,-5.0,18.7875517298,0.0
2021-08-28 22:30:00,22.19564,-6.44876,23.1134796287,3.00564,0.021240000000000002,3.0057150476,19.19,-6.47,20.2513456343,33.04,21.95564,-5.28876,22.583646963,3.00564,0.021240000000000002,3.0057150476,18.95,-5.31,19.679903455,0.0
2021-08-28 23:00:00,20.35388,-6.92332,21.4991346541,0.17388,-0.01332,0.17438944,20.18,-6.91,21.3302719158,33.04,20.10388,-5.75332,20.9109225544,0.17388,-0.01332,0.17438944,19.93,-5.74,20.7401181289,0.0
2021-08-28 23:30:00,19.0386,-7.09952,20.319239016,0.2286,-0.02952,0.2304981354,18.81,-7.07,20.0948003225,33.25,18.7986,-5.91952,19.7085788171,0.2286,-0.02952,0.2304981354,18.57,-5.89,19.4817093706,0.0
2021-08-29 00:00:00,17.9558,-7.20912,19.3489577191,0.2358,0.020880000000000003,0.2367226529,17.72,-7.23,19.1382156953,33.11,17.7258,-6.03912,18.7263172037,0.2358,0.020880000000000003,0.2367226529,17.49,-6.06,18.5100972445,0.0
2021-08-29 00:30:00,17.06076,-7.30676,18.5595871041,0.23076000000000002,0.0032400000000000003,0.2307827446,16.83,-7.31,18.3489781732,33.16,16.82076,-6.11676,17.898399925,0.23076000000000002,0.0032400000000000003,0.2307827446,16.59,-6.12,17.6828306558,0.0
2021-08-29 01:00:00,16.29124,-6.88036,17.6845654305,0.20124000000000003,0.08964000000000001,0.220301764,16.09,-6.97,17.5347939823,33.25,15.94124,-7.77036,17.7341937304,0.20124000000000003,0.08964000000000001,0.220301764,15.74,-7.86,17.5933851206,0.0
2021-08-29 01:30:00,15.46188,-5.12324,16.2885641243,0.28188,-0.0032400000000000003,0.2818986201,15.18,-5.12,16.0201997491,33.2,14.74188,-12.35324,19.2334491039,0.28188,-0.0032400000000000003,0.2818986201,14.46,-12.35,19.0161536595,0.0
2021-08-29 02:00:00,15.022,-5.14376,15.8782477288,0.432,-0.11376000000000001,0.4467273638,14.59,-5.03,15.43272497,32.76,14.322,-12.36376,18.9204187411,0.432,-0.11376000000000001,0.4467273638,13.89,-12.25,18.5201133906,0.0
2021-08-29 02:30:00,14.68604,-5.16024,15.5662406425,0.44604000000000005,-0.12024000000000001,0.4619624868,14.24,-5.04,15.10560161,32.74,13.98604,-12.42024,18.7048570307,0.44604000000000005,-0.12024000000000001,0.4619624868,13.54,-12.3,18.2926651967,0.0
2021-08-29 03:00:00,14.36776,-4.6386,15.0979845469,0.43776000000000004,-0.1386,0.4591772834,13.93,-4.5,14.6388148427,32.79,13.67776,-11.9086,18.1354865548,0.43776000000000004,-0.1386,0.4591772834,13.24,-11.77,17.7152617819,0.0
2021-08-29 03:30:00,14.4962,-3.2292,14.8515166593,0.2862,-0.0792,0.2969563604,14.21,-3.15,14.5549510477,32.82,13.8062,-10.4992,17.3448654962,0.2862,-0.0792,0.2969563604,13.52,-10.42,17.0694698219,0.0
2021-08-29 04:00:00,14.31444,-3.2406800000000002,14.6766889786,0.15444000000000002,0.04932,0.1621239526,14.16,-3.29,14.5371833585,32.74,13.63444,-10.46068,17.1849870578,0.15444000000000002,0.04932,0.1621239526,13.48,-10.51,17.0929956415,0.0
2021-08-29 04:30:00,14.37968,-3.251,14.7425980717,0.04968,0.099,0.11076598030000001,14.33,-3.35,14.7163650403,32.65,13.68968,-10.481,17.2411919397,0.04968,0.099,0.11076598030000001,13.64,-10.58,17.2622709978,0.0
2021-08-29 05:00:00,14.3998,-3.18428,14.7476736863,0.0198,0.13572,0.13715669290000002,14.38,-3.32,14.7582790325,32.62,13.7198,-10.37428,17.2005406182,0.0198,0.13572,0.13715669290000002,13.7,-10.51,17.2670234841,0.0
2021-08-29 05:30:00,14.47396,-3.18688,14.8206518823,0.00396,0.21312,0.21315678740000002,14.47,-3.4,14.8640808663,32.48,13.78396,-10.35688,17.2413026369,0.00396,0.21312,0.21315678740000002,13.78,-10.57,17.3670175908,0.0
2021-08-29 06:00:00,14.769,-3.25264,15.1229305351,0.009000000000000001,0.29736,0.2974961674,14.76,-3.55,15.1809123573,32.48,14.079,-10.43264,17.5230767381,0.009000000000000001,0.29736,0.2974961674,14.07,-10.73,17.6945697885,0.0
2021-08-29 06:30:00,15.05836,-3.15564,15.3854564345,0.01836,0.32436000000000004,0.3248792071,15.04,-3.48,15.4373572868,32.53,14.34836,-10.33564,17.6833506129,0.01836,0.32436000000000004,0.3248792071,14.33,-10.66,17.8601371775,0.0
2021-08-29 07:00:00,15.61928,-3.08064,15.9201837467,0.08928000000000001,0.27936,0.2932796072,15.53,-3.36,15.8893203127,32.49,14.88928,-10.31064,18.1107690651,0.08928000000000001,0.27936,0.2932796072,14.8,-10.59,18.19857412,0.0
2021-08-29 07:30:00,16.54208,-2.8744,16.7899549162,0.26208000000000004,0.2556,0.36608371500000003,16.28,-3.13,16.5781573162,32.65,15.81208,-10.1144,18.7702680132,0.26208000000000004,0.2556,0.36608371500000003,15.55,-10.37,18.6906233176,0.0
2021-08-29 08:00:00,17.37688,-2.77772,17.5974909272,0.50688,0.24228000000000002,0.5618068465,16.87,-3.02,17.1381825174,32.62,16.616880000000002,-10.00772,19.3978132926,0.50688,0.24228000000000002,0.5618068465,16.11,-10.25,19.094360424,0.0
2021-08-29 08:30:00,18.02772,-2.63312,18.2190013264,6.6877200000000006,1.22688,6.7993259469,11.34,-3.86,11.9789482009,32.62,17.41772,-9.81312,19.9918556951,6.6877200000000006,1.22688,6.7993259469,10.73,-11.04,15.395275249200001,0.0
2021-08-29 09:00:00,18.87592,-2.36624,19.0236549481,7.49592,1.28376,7.6050546602,11.38,-3.65,11.9510208769,32.6,18.26592,-9.52624,20.6008029451,7.49592,1.28376,7.6050546602,10.77,-10.81,15.2593905514,0.0
2021-08-29 09:30:00,19.5832,-3.29784,19.8589393198,7.8732,1.26216,7.9737272405,11.71,-4.5600000000000005,12.5665309453,32.54,18.9532,-10.39784,21.6180218083,7.8732,1.26216,7.9737272405,11.08,-11.66,16.0848375808,0.0
2021-08-29 10:00:00,20.8296,-3.39364,21.1042419577,9.7596,1.20636,9.8338749539,11.07,-4.6,11.987697860699999,32.47,20.2196,-10.50364,22.7850538163,9.7596,1.20636,9.8338749539,10.46,-11.71,15.7014553466,0.0
2021-08-29 10:30:00,22.15604,-2.62664,22.3111932933,9.89604,0.24336000000000002,9.8990318603,12.26,-2.87,12.5914455088,32.47,21.53604,-9.78664,23.6554294269,9.89604,0.24336000000000002,9.8990318603,11.64,-10.03,15.3652367375,0.0
2021-08-29 11:00:00,22.35132,-2.37588,22.4772398554,9.03132,0.20412000000000002,9.033626399,13.32,-2.58,13.5675642619,32.53,21.69132,-9.50588,23.6828021551,9.03132,0.20412000000000002,9.033626399,12.66,-9.71,15.9549271387,0.0
2021-08-29 11:30:00,22.39408,-2.4165200000000002,22.524084619699998,13.47408,0.75348,13.4951311204,8.92,-3.17,9.4665357972,32.37,21.84408,-9.52652,23.8310388854,13.47408,0.75348,13.4951311204,8.37,-10.28,13.256519151,0.0
2021-08-29 12:00:00,22.64428,-2.35456,22.7663648726,13.27428,0.77544,13.2969100438,9.37,-3.13,9.8789574349,32.43,22.08428,-9.46456,24.0269290404,13.27428,0.77544,13.2969100438,8.81,-10.24,13.5082826444,0.0
2021-08-29 12:30:00,22.67312,-2.22956,22.7824780989,12.90312,0.55044,12.9148553971,9.77,-2.7800000000000002,10.1578196479,32.43,22.10312,-9.34956,23.9992121939,12.90312,0.55044,12.9148553971,9.2,-9.9,13.5148066949,0.0
2021-08-29 13:00:00,22.09208,-2.11368,22.1929637919,11.06208,0.16632000000000002,11.0633302522,11.03,-2.2800000000000002,11.2631833866,32.4,21.50208,-9.30368,23.4285702908,11.06208,0.16632000000000002,11.0633302522,10.44,-9.47,14.0951942165,0.0
2021-08-29 13:30:00,21.66128,-2.10516,21.7633349895,8.08128,-0.24516000000000002,8.0849978271,13.58,-1.8599999999999999,13.7067866402,32.55,21.00128,-9.29516,22.9663615112,8.08128,-0.24516000000000002,8.0849978271,12.92,-9.05,15.7743113954,0.0
2021-08-29 14:00:00,20.92016,-2.22248,21.0378827779,8.66016,-0.40248000000000006,8.6695075625,12.26,-1.82,12.3943535531,32.51,20.27016,-9.41248,22.3489186802,8.66016,-0.40248000000000006,8.6695075625,11.61,-9.01,14.6959926511,0.0
2021-08-29 14:30:00,20.02012,-2.27616,20.1490969813,8.88012,-0.41616000000000003,8.889866161,11.14,-1.8599999999999999,11.2942109065,32.51,19.42012,-9.40616,21.5781580947,8.88012,-0.41616000000000003,8.889866161,10.54,-8.99,13.8532198423,0.0
2021-08-29 15:00:00,20.27428,-2.68584,20.4514098786,6.70428,-0.28584000000000004,6.710370692,13.57,-2.4,13.7805986808,32.38,19.61428,-9.82584,21.9378009751,6.70428,-0.28584000000000004,6.710370692,12.91,-9.54,16.0524048043,0.0
2021-08-29 15:30:00,19.09492,-3.19976,19.3611578648,3.18492,-0.32976000000000005,3.2019458247,15.91,-2.87,16.1667869411,32.42,18.35492,-10.36976,21.0816273249,3.18492,-0.32976000000000005,3.2019458247,15.17,-10.04,18.1914952656,0.0
2021-08-29 16:00:00,19.24812,-3.23128,19.5174612584,3.04812,-0.34128000000000003,3.0671660491,16.2,-2.89,16.4557619088,32.49,18.50812,-10.43128,21.2452843797,3.04812,-0.34128000000000003,3.0671660491,15.46,-10.09,18.4613027709,0.0
2021-08-29 16:30:00,19.69228,-3.3226,19.9706174756,2.9422800000000002,-0.37260000000000004,2.9657785416999998,16.75,-2.95,17.0077923318,32.55,18.93228,-10.5126,21.6551606957,2.9422800000000002,-0.37260000000000004,2.9657785416999998,15.99,-10.14,18.9340883065,0.0
2021-08-29 17:00:00,20.17764,-3.2692,20.4407637971,3.07764,-0.43920000000000003,3.1088204531,17.1,-2.83,17.3325964587,32.55,19.41764,-10.4592,22.055375939,3.07764,-0.43920000000000003,3.1088204531,16.34,-10.02,19.16757679,0.0
2021-08-29 17:30:00,20.92864,-3.30568,21.1880978975,3.06864,-0.44568,3.1008357119,17.86,-2.86,18.0875426744,32.51,20.13864,-10.48568,22.7049401257,3.06864,-0.44568,3.1008357119,17.07,-10.04,19.8036991494,0.0
2021-08-29 18:00:00,20.9184,-3.28628,21.1749638677,2.8584,-0.47628000000000004,2.897808344,18.06,-2.81,18.2773001288,32.51,20.1284,-10.48628,22.6961352393,2.8584,-0.47628000000000004,2.897808344,17.27,-10.01,19.9612875336,0.0
2021-08-29 18:30:00,22.13792,-3.42732,22.4016522674,2.52792,-0.42732000000000003,2.5637827343,19.61,-3.0,19.838147595,32.54,21.31792,-10.57732,23.7977606406,2.52792,-0.42732000000000003,2.5637827343,18.79,-10.15,21.3561841161,0.0
2021-08-29 19:00:00,22.83204,-4.84108,23.3396252354,1.65204,-0.36108,1.6910395998,21.18,-4.48,21.6486212032,32.44,22.34204,-6.97108,23.4043309609,1.65204,-0.36108,1.6910395998,20.69,-6.61,21.7202255974,0.0
2021-08-29 19:30:00,23.05616,-5.807840000000001,23.7764067809,1.4961600000000002,-0.44784,1.5617475504,21.56,-5.36,22.2162823173,32.72,22.78616,-4.66784,23.2593597894,1.4961600000000002,-0.44784,1.5617475504,21.29,-4.22,21.7042046618,0.0
2021-08-29 20:00:00,23.05216,-5.93576,23.804103164,2.34216,-0.54576,2.404904872,20.71,-5.39,21.3999112148,32.94,22.80216,-4.79576,23.3010260427,2.34216,-0.54576,2.404904872,20.46,-4.25,20.8967485509,0.0
2021-08-29 20:30:00,23.40248,-6.00536,24.1607205787,2.11248,-0.49536,2.1697818508,21.29,-5.51,21.9914574324,33.01,23.15248,-4.87536,23.6602296117,2.11248,-0.49536,2.1697818508,21.04,-4.38,21.491067912,0.0
2021-08-29 21:00:00,23.75232,-6.1627600000000005,24.5387920689,1.46232,-0.39276000000000005,1.5141466904,22.29,-5.77,23.024704124,32.95,23.49232,-5.02276,24.0232640788,1.46232,-0.39276000000000005,1.5141466904,22.03,-4.63,22.5112816161,0.0
2021-08-29 21:30:00,22.8774,-6.31428,23.7327950878,1.1574,-0.31428,1.1993109182000001,21.72,-6.0,22.5334950685,33.02,22.6174,-5.16428,23.1994950522,1.1574,-0.31428,1.1993109182000001,21.46,-4.85,22.0012295111,0.0
2021-08-29 22:00:00,21.82592,-6.44068,22.7563868553,1.01592,-0.22068000000000002,1.0396119992,20.81,-6.22,21.7196800161,33.02,21.57592,-5.30068,22.2175050874,1.01592,-0.22068000000000002,1.0396119992,20.56,-5.08,21.1782907714,0.0
2021-08-29 22:30:00,20.87364,-6.65008,21.9073597418,1.31364,-0.37008,1.3647744341,19.56,-6.28,20.5434174372,33.12,20.62364,-5.49008,21.3418721123,1.31364,-0.37008,1.3647744341,19.31,-5.12,19.9772495604,0.0
2021-08-29 23:00:00,19.67536,-6.9098,20.8534200353,1.6653600000000002,-0.4698,1.7303571798,18.01,-6.44,19.1267796558,33.12,19.43536,-5.7398,20.2652047206,1.6653600000000002,-0.4698,1.7303571798,17.77,-5.27,18.5349885352,0.0
2021-08-29 23:30:00,18.42584,-7.6098,19.9354116021,1.27584,-0.3798,1.3311708176,17.15,-7.23,18.6117006208,33.06,18.21584,-6.2098,19.2452187035,1.27584,-0.3798,1.3311708176,16.94,-5.83,17.9151472224,0.0
2021-08-30 00:00:00,17.64848,-6.79756,18.9123152539,1.15848,-0.36756000000000005,1.2153914036,16.49,-6.43,17.6992937712,33.04,17.46848,-5.17756,18.219630102300002,1.15848,-0.36756000000000005,1.2153914036,16.31,-4.8100000000000005,17.0044758814,0.0
2021-08-30 00:30:00,16.69792,-6.87692,18.0585869052,0.99792,-0.37692000000000003,1.0667300562,15.7,-6.5,16.9923512205,33.07,16.51792,-5.25692,17.3342692091,0.99792,-0.37692000000000003,1.0667300562,15.52,-4.88,16.2691364245,0.0
2021-08-30 01:00:00,15.91208,-6.88148,17.3363507382,1.25208,-0.41148,1.31796059,14.66,-6.47,16.0242472522,33.07,15.73208,-5.28148,16.5949501993,1.25208,-0.41148,1.31796059,14.48,-4.87,15.2770186882,0.0
2021-08-30 01:30:00,15.3586,-6.98168,16.870994327,1.3986,-0.39168000000000003,1.4524101289,13.96,-6.59,15.437282792,32.89,15.1886,-5.37168,16.1105094886,1.3986,-0.39168000000000003,1.4524101289,13.79,-4.98,14.6616677087,0.0
2021-08-30 02:00:00,14.93856,-6.9156,16.4616553917,2.06856,-0.5256000000000001,2.1342904755,12.87,-6.39,14.3690291948,32.89,14.76856,-5.3156,15.696049434,2.06856,-0.5256000000000001,2.1342904755,12.7,-4.79,13.5732862638,0.0
2021-08-30 02:30:00,14.639240000000001,-6.85456,16.1645396028,2.3792400000000002,-0.5745600000000001,2.4476319517,12.26,-6.28,13.7748321224,32.87,14.46924,-5.25456,15.3938074228,2.3792400000000002,-0.5745600000000001,2.4476319517,12.09,-4.68,12.9642007081,0.0
2021-08-30 03:00:00,14.20084,-6.87916,15.7793123745,2.31084,-0.56916,2.3799001263,11.89,-6.31,13.4606166278,32.87,14.04084,-5.26916,14.9969741952,2.31084,-0.56916,2.3799001263,11.73,-4.7,12.636569946,0.0
2021-08-30 03:30:00,13.9768,-6.8492,15.5647832905,2.0268,-0.5292,2.0947484049,11.95,-6.32,13.518317203,32.87,13.8168,-5.2292,14.773235762,2.0268,-0.5292,2.0947484049,11.79,-4.7,12.6922850583,0.0
2021-08-30 04:00:00,14.15196,-6.71688,15.665070979,1.91196,-0.50688,1.9780086896,12.24,-6.21,13.7252213097,32.98,13.99196,-5.11688,14.8982349819,1.91196,-0.50688,1.9780086896,12.08,-4.61,12.9297525112,0.0
2021-08-30 04:30:00,14.31116,-6.6272400000000005,15.7711638937,1.99116,-0.50724,2.0547531636,12.32,-6.12,13.7563367217,32.94,14.14116,-5.01724,15.0048359992,1.99116,-0.50724,2.0547531636,12.15,-4.51,12.960038580199999,0.0
2021-08-30 05:00:00,13.98232,-6.56688,15.4476271808,3.44232,-0.77688,3.5288963596,10.54,-5.79,12.0256268028,32.94,13.81232,-4.95688,14.6748370729,3.44232,-0.77688,3.5288963596,10.37,-4.18,11.1807557884,0.0
2021-08-30 05:30:00,14.15412,-6.39908,15.5334264675,4.52412,-1.00908,4.6352890116,9.63,-5.39,11.0358053625,32.91,13.99412,-4.79908,14.7941394958,4.52412,-1.00908,4.6352890116,9.47,-3.79,10.2002450951,0.0
2021-08-30 06:00:00,14.50928,-6.3746,15.8478620412,4.31928,-0.8946000000000001,4.4109510175,10.19,-5.48,11.5700691441,32.8,14.35928,-4.7846,15.1354325765,4.31928,-0.8946000000000001,4.4109510175,10.04,-3.89,10.7672512741,0.0
2021-08-30 06:30:00,15.19108,-6.26264,16.431359388,3.51108,-0.69264,3.5787473976,11.68,-5.57,12.9401429668,32.8,15.03108,-4.66264,15.7376484182,3.51108,-0.69264,3.5787473976,11.52,-3.9699999999999998,12.1848799748,0.0
2021-08-30 07:00:00,15.29572,-6.04844,16.4481815637,4.9057200000000005,-1.01844,5.0103202245,10.39,-5.03,11.5435263243,32.8,15.13572,-4.43844,15.7730710248,4.9057200000000005,-1.01844,5.0103202245,10.23,-3.42,10.7865332707,0.0
2021-08-30 07:30:00,16.15936,-5.87564,17.1944194732,5.04936,-1.02564,5.1524725928,11.11,-4.85,12.122483244,32.99,15.99936,-4.28564,16.5634003338,5.04936,-1.02564,5.1524725928,10.95,-3.26,11.424977024,0.0
2021-08-30 08:00:00,17.505,-5.06856,18.2240315373,5.265,-1.16856,5.3931213109,12.24,-3.9,12.8463068623,32.86,17.355,-3.44856,17.6943095676,5.265,-1.16856,5.3931213109,12.09,-2.2800000000000002,12.3031093631,0.0
2021-08-30 08:30:00,20.5818,-3.89852,20.9477671705,5.1318,-1.02852,5.2338537074,15.45,-2.87,15.7143055844,32.79,20.4118,-2.32852,20.5441861516,5.1318,-1.02852,5.2338537074,15.28,-1.3,15.3352013355,0.0
2021-08-30 09:00:00,21.06872,-3.55216,21.3660666269,7.30872,-1.17216,7.4021177445,13.76,-2.38,13.9643116551,32.79,20.87872,-1.9921600000000002,20.9735464408,7.30872,-1.17216,7.4021177445,13.57,-0.8200000000000001,13.5947526642,0.0
2021-08-30 09:30:00,21.03076,-3.18668,21.2708202851,10.58076,-1.4266800000000002,10.6765115089,10.45,-1.76,10.5971741516,32.82,20.89076,-1.59668,20.951688247,10.58076,-1.4266800000000002,10.6765115089,10.31,-0.17,10.3114014566,0.0
2021-08-30 10:00:00,22.01712,-3.1144,22.2363005119,9.71712,-1.0944,9.778554722199999,12.3,-2.02,12.464766343600001,32.82,21.86712,-1.5544,21.9222967878,9.71712,-1.0944,9.778554722199999,12.15,-0.46,12.1587047007,0.0
2021-08-30 10:30:00,24.51472,-2.9352,24.6898136023,4.82472,-0.7452000000000001,4.8819305729,19.69,-2.19,19.8114159009,32.56,24.32472,-1.4252,24.3664358928,4.82472,-0.7452000000000001,4.8819305729,19.5,-0.68,19.511852808,0.0
2021-08-30 11:00:00,21.18292,-2.6892,21.3529364811,14.18292,0.2808,14.1856994317,7.0,-2.9699999999999998,7.6040055234,32.41,21.03292,-1.1192,21.0626762869,14.18292,0.2808,14.1856994317,6.85,-1.4,6.9916021054,0.0
2021-08-30 11:30:00,21.27612,-2.86504,21.4681563357,13.41612,0.53496,13.4267813737,7.86,-3.4,8.5638542725,32.56,21.14612,-1.29504,21.1857385912,13.41612,0.53496,13.4267813737,7.73,-1.83,7.9436641419,0.0
2021-08-30 12:00:00,23.50772,-2.6918800000000003,23.6613422597,8.93772,-0.19188000000000002,8.9397794566,14.57,-2.5,14.7829259621,32.56,23.35772,-1.15188,23.3861050868,8.93772,-0.19188000000000002,8.9397794566,14.42,-0.96,14.4519202876,0.0
2021-08-30 12:30:00,23.30864,-2.68116,23.4623382806,11.25864,0.16884000000000002,11.2599059319,12.05,-2.85,12.3824472541,32.46,23.14864,-1.15116,23.1772453755,11.25864,0.16884000000000002,11.2599059319,11.89,-1.32,11.9630472707,0.0
2021-08-30 13:00:00,23.04856,-2.86828,23.226345994,12.41856,0.44172000000000006,12.4264133615,10.63,-3.31,11.1334181633,32.46,22.90856,-1.3082799999999999,22.9458867301,12.41856,0.44172000000000006,12.4264133615,10.49,-1.75,10.6349706159,0.0
2021-08-30 13:30:00,25.09132,-2.56076,25.2216540124,7.41132,-0.41076,7.4226941147,17.68,-2.15,17.8102470505,32.5,24.94132,-1.04076,24.9630251516,7.41132,-0.41076,7.4226941147,17.53,-0.63,17.5413169403,0.0
2021-08-30 14:00:00,25.59984,-2.61608,25.7331630895,6.09984,-0.40608000000000005,6.1133418841,19.5,-2.21,19.6248337573,32.44,25.41984,-1.10608,25.4438927563,6.09984,-0.40608000000000005,6.1133418841,19.32,-0.7000000000000001,19.3326770004,0.0
2021-08-30 14:30:00,26.8142,-2.8004800000000003,26.9600446934,2.6442,-0.51048,2.6930249665,24.17,-2.29,24.2782412872,32.44,26.6042,-1.31048,26.6364565112,2.6442,-0.51048,2.6930249665,23.96,-0.8,23.9733518724,0.0
2021-08-30 15:00:00,26.70824,-2.87604,26.8626448806,2.5682400000000003,-0.5360400000000001,2.6235844906,24.14,-2.34,24.2531482492,32.39,26.49824,-1.3760400000000002,26.5339444708,2.5682400000000003,-0.5360400000000001,2.6235844906,23.93,-0.84,23.9447384617,0.0
2021-08-30 15:30:00,26.7662,-2.96584,26.9300142842,2.3562,-0.46584000000000003,2.4018087654,24.41,-2.5,24.5376873401,32.39,26.5662,-1.47584,26.6071623092,2.3562,-0.46584000000000003,2.4018087654,24.21,-1.01,24.2310585819,0.0
2021-08-30 16:00:00,27.1334,-2.9260800000000002,27.2907189302,2.5434,-0.49608,2.5913276378,24.59,-2.43,24.7097753936,32.39,26.9134,-1.43608,26.9516868735,2.5434,-0.49608,2.5913276378,24.37,-0.9400000000000001,24.3881221089,0.0
2021-08-30 16:30:00,28.19892,-2.9156,28.3492471245,2.06892,-0.43560000000000004,2.114279387,26.13,-2.48,26.2474246356,32.39,27.97892,-1.4256,28.0152155038,2.06892,-0.43560000000000004,2.114279387,25.91,-0.99,25.9289066488,0.0
2021-08-30 17:00:00,27.34688,-3.32952,27.5488211937,6.08688,0.15048,6.088739801,21.26,-3.48,21.5429338763,32.39,27.15688,-1.81952,27.2177659694,6.08688,0.15048,6.088739801,21.07,-1.97,21.1618950002,0.0
2021-08-30 17:30:00,29.22916,-3.1182,29.3950159984,3.62916,-0.0882,3.6302316105,25.6,-3.03,25.7786908124,32.42,29.00916,-1.6182,29.0542584683,3.62916,-0.0882,3.6302316105,25.38,-1.53,25.4260751985,0.0
2021-08-30 18:00:00,27.6224,-3.53284,27.847404551,10.1124,0.6771600000000001,10.1350470855,17.51,-4.21,18.0090033039,32.42,27.4324,-1.9928400000000002,27.5046901641,10.1124,0.6771600000000001,10.1350470855,17.32,-2.67,17.5245912934,0.0
2021-08-30 18:30:00,28.09612,-3.66608,28.3342919732,9.18612,0.76392,9.2178291599,18.91,-4.43,19.4219720935,32.59,27.92612,-2.12608,28.0069347559,9.18612,0.76392,9.2178291599,18.74,-2.89,18.9615321111,0.0
2021-08-30 19:00:00,27.73256,-3.1676,27.9128746981,10.40256,0.4824,10.413739209,17.33,-3.65,17.7102060971,32.59,27.56256,-1.6276000000000002,27.6105739802,10.40256,0.4824,10.413739209,17.16,-2.11,17.2892365361,0.0
2021-08-30 19:30:00,28.25684,-2.93108,28.4084536142,7.38684,-0.45108000000000004,7.4005998643,20.87,-2.48,21.0168337292,32.59,28.05684,-1.4110800000000001,28.0923017489,7.38684,-0.45108000000000004,7.4005998643,20.67,-0.96,20.6922811696,0.0
2021-08-30 20:00:00,29.54036,-3.51824,29.7491324517,2.43036,-0.40824000000000005,2.4644085755000003,27.11,-3.11,27.2878031362,32.47,29.34036,-2.01824,29.4096925796,2.43036,-0.40824000000000005,2.4644085755000003,26.91,-1.6099999999999999,26.9581193706,0.0
2021-08-30 20:30:00,29.57092,-3.56412,29.7849334567,2.2309200000000002,-0.47412000000000004,2.2807441375,27.34,-3.09,27.5140636766,32.51,29.34092,-2.09412,29.415555834,2.2309200000000002,-0.47412000000000004,2.2807441375,27.11,-1.62,27.1583596706,0.0
