Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-30 21:00:00,28.94164,-3.92932,29.2071580533,1.7816400000000001,-0.40932,1.8280546906000001,27.16,-3.52,27.3871502716,32.34,28.72164,-2.44932,28.825887198,1.7816400000000001,-0.40932,1.8280546906000001,26.94,-2.04,27.0171279006,0.0
2021-08-30 21:30:00,27.25168,-4.21588,27.5758536948,2.19168,-0.51588,2.2515757586,25.06,-3.7,25.3316718753,32.38,27.03168,-2.70588,27.1667721711,2.19168,-0.51588,2.2515757586,24.84,-2.19,24.9363529811,0.0
2021-08-30 22:00:00,25.70676,-4.56676,26.1092475302,1.97676,-0.44676000000000005,2.0266165388,23.73,-4.12,24.085001557,32.47,25.50676,-3.04676,25.6880819096,1.97676,-0.44676000000000005,2.0266165388,23.53,-2.6,23.6732105976,0.0
2021-08-30 22:30:00,24.64624,-4.67168,25.085089997,1.4162400000000002,-0.39168000000000003,1.4694042875,23.23,-4.28,23.6209927818,32.53,24.43624,-3.14168,24.6373695544,1.4162400000000002,-0.39168000000000003,1.4694042875,23.02,-2.75,23.1836774477,0.0
2021-08-30 23:00:00,22.98644,-5.00196,23.5243709313,1.3964400000000001,-0.38196,1.4477355129,21.59,-4.62,22.0787794047,32.65,22.77644,-3.45196,23.0365415572,1.3964400000000001,-0.38196,1.4477355129,21.38,-3.07,21.5992893402,0.0
2021-08-30 23:30:00,21.10748,-5.29544,21.7616037264,1.07748,-0.32544,1.125555127,20.03,-4.97,20.6373884007,32.78,20.91748,-3.72544,21.2466437995,1.07748,-0.32544,1.125555127,19.84,-3.4,20.1292225384,0.0
2021-08-31 00:00:00,19.8838,-5.39236,20.6020156492,0.7938000000000001,-0.25236000000000003,0.8329489838,19.09,-5.14,19.7698684872,32.9,19.6838,-3.82236,20.051494169,0.7938000000000001,-0.25236000000000003,0.8329489838,18.89,-3.5700000000000003,19.2243855559,0.0
2021-08-31 00:30:00,18.6846,-5.44132,19.4607872529,1.0746,-0.30132000000000003,1.1160461023,17.61,-5.14,18.3448003532,32.74,18.5046,-3.88132,18.9072701917,1.0746,-0.30132000000000003,1.1160461023,17.43,-3.58,17.7938556811,0.0
2021-08-31 01:00:00,17.74168,-5.44128,18.5573364808,1.92168,-0.5212800000000001,1.9911270328000001,15.82,-4.92,16.5674017275,32.63,17.56168,-3.87128,17.9833092967,1.92168,-0.5212800000000001,1.9911270328000001,15.64,-3.35,15.9947522644,0.0
2021-08-31 01:30:00,17.0196,-5.45712,17.8730787178,2.1096,-0.53712,2.176903777,14.91,-4.92,15.7007802354,32.7,16.8496,-3.89712,17.2944084737,2.1096,-0.53712,2.176903777,14.74,-3.36,15.1181083473,0.0
2021-08-31 02:00:00,16.90044,-5.5214,17.7795030907,1.72044,-0.4914,1.7892422289,15.18,-5.03,15.9916634532,32.65,16.72044,-3.9414,17.1787004093,1.72044,-0.4914,1.7892422289,15.0,-3.45,15.3916373398,0.0
2021-08-31 02:30:00,16.76692,-5.5148,17.6505701134,1.36692,-0.4248,1.4314067648,15.4,-5.09,16.2193742173,32.73,16.59692,-3.9448,17.0592848773,1.36692,-0.4248,1.4314067648,15.23,-3.52,15.6314842545,0.0
2021-08-31 03:00:00,16.535519999999998,-5.4447600000000005,17.4088722532,1.14552,-0.37476000000000004,1.2052639246,15.39,-5.07,16.2036107087,32.69,16.36552,-3.86476,16.8156657533,1.14552,-0.37476000000000004,1.2052639246,15.22,-3.49,15.6150088056,0.0
2021-08-31 03:30:00,15.99836,-5.43004,16.8947582726,1.90836,-0.50004,1.9727842992,14.09,-4.93,14.9275919022,32.69,15.82836,-3.86004,16.2922340117,1.90836,-0.50004,1.9727842992,13.92,-3.36,14.3197765346,0.0
2021-08-31 04:00:00,15.63796,-5.30344,16.5127910662,2.66796,-0.6134400000000001,2.7375754227,12.97,-4.69,13.7919179232,32.64,15.46796,-3.73344,15.9121450721,2.66796,-0.6134400000000001,2.7375754227,12.8,-3.12,13.174763755,0.0
2021-08-31 04:30:00,16.49476,-5.16684,17.2850612681,1.8147600000000002,-0.45684,1.8713782737,14.68,-4.71,15.417084679,32.64,16.33476,-3.60684,16.7282300033,1.8147600000000002,-0.45684,1.8713782737,14.52,-3.15,14.8577555506,0.0
2021-08-31 05:00:00,16.77556,-5.06448,17.5233664284,1.6455600000000001,-0.38448000000000004,1.6898794584,15.13,-4.68,15.8372756496,32.64,16.59556,-3.48448,16.9574235243,1.6455600000000001,-0.38448000000000004,1.6898794584,14.95,-3.1,15.2680221378,0.0
2021-08-31 05:30:00,17.079,-4.96032,17.7847410862,2.349,-0.49032000000000003,2.3996280342,14.73,-4.47,15.393303739,32.66,16.909,-3.40032,17.2475058227,2.349,-0.49032000000000003,2.3996280342,14.56,-2.91,14.8479527208,0.0
2021-08-31 06:00:00,18.6034,-4.72304,19.1935822191,1.6434000000000002,-0.38304000000000005,1.6874487256,16.96,-4.34,17.5064902251,32.74,18.4334,-3.16304,18.7028088158,1.6434000000000002,-0.38304000000000005,1.6874487256,16.79,-2.7800000000000002,17.0185927738,0.0
2021-08-31 06:30:00,20.83344,-3.82672,21.1819736614,2.14344,-0.48672000000000004,2.1980062311,18.69,-3.34,18.9860922783,32.61,20.65344,-2.30672,20.7818560526,2.14344,-0.48672000000000004,2.1980062311,18.51,-1.82,18.599260738,0.0
2021-08-31 07:00:00,22.2926,-3.02712,22.4971880522,2.7126,-0.62712,2.7841476711,19.58,-2.4,19.7265404975,32.47,22.1026,-1.50712,22.1539237485,2.7126,-0.62712,2.7841476711,19.39,-0.88,19.4099587841,0.0
2021-08-31 07:30:00,24.82352,-2.48684,24.9477758202,2.42352,-0.54684,2.4844482639,22.4,-1.94,22.4838519831,32.43,24.64352,-0.98684,24.663270893700002,2.42352,-0.54684,2.4844482639,22.22,-0.44,22.2243560087,0.0
2021-08-31 08:00:00,27.46864,-1.65428,27.5184088524,1.7186400000000002,-0.40428000000000003,1.765549707,25.75,-1.25,25.780321953,32.43,27.19864,-0.61428,27.205575858,1.7186400000000002,-0.40428000000000003,1.765549707,25.48,-0.21,25.4808653699,0.0
2021-08-31 08:30:00,28.89376,-0.94188,28.9091076457,3.53376,-0.37188000000000004,3.5532737682,25.36,-0.5700000000000001,25.3664049483,32.66,28.60376,0.10812000000000001,28.6039643419,3.53376,-0.37188000000000004,3.5532737682,25.07,0.48,25.0745947126,0.0
2021-08-31 09:00:00,28.35696,-0.26292000000000004,28.3581788443,7.26696,-0.41292,7.2786819252,21.09,0.15,21.0905334214,32.66,28.14696,0.83708,28.1594044711,7.26696,-0.41292,7.2786819252,20.88,1.25,20.9173827235,0.0
2021-08-31 09:30:00,31.3888,-0.052840000000000005,31.3888444755,2.7288,-0.49284000000000006,2.7729480171,28.66,0.44,28.6633773307,32.45,31.1088,0.9671600000000001,31.1238306753,2.7288,-0.49284000000000006,2.7729480171,28.38,1.46,28.4175298012,0.0
2021-08-31 10:00:00,31.886,0.08932000000000001,31.8861251027,3.096,-0.5806800000000001,3.1499849622,28.79,0.67,28.7977950545,32.41,31.586,1.11932,31.6058265714,3.096,-0.5806800000000001,3.1499849622,28.49,1.7000000000000002,28.540674484,0.0
2021-08-31 10:30:00,30.99316,0.08124,30.9932664739,6.83316,-0.15876,6.8350040471,24.16,0.24,24.1611920236,32.41,30.72316,1.12124,30.7436129875,6.83316,-0.15876,6.8350040471,23.89,1.28,23.924265924,0.0
2021-08-31 11:00:00,29.60528,-0.08268,29.6053954519,9.12528,0.51732,9.1399318959,20.48,-0.6000000000000001,20.4887871774,32.44,29.36528,0.9673200000000001,29.3812078966,9.12528,0.51732,9.1399318959,20.24,0.45,20.2450018523,0.0
2021-08-31 11:30:00,30.62432,0.07164000000000001,30.6244037942,6.66432,0.25164000000000003,6.6690691818,23.96,-0.18,23.9606761173,32.48,30.36432,1.12164,30.3850292965,6.66432,0.25164000000000003,6.6690691818,23.7,0.87,23.7159629786,0.0
2021-08-31 12:00:00,30.29828,0.226,30.2991228744,8.73828,0.5760000000000001,8.7572434795,21.56,-0.35000000000000003,21.5628407219,32.42,30.05828,1.276,30.0853514614,8.73828,0.5760000000000001,8.7572434795,21.32,0.7000000000000001,21.3314884619,0.0
2021-08-31 12:30:00,30.13376,0.03384,30.133779001,10.283760000000001,1.02384,10.3346005285,19.85,-0.99,19.8746723243,32.4,29.89376,1.10384,29.9141329422,10.283760000000001,1.02384,10.3346005285,19.61,0.08,19.6101631814,0.0
2021-08-31 13:00:00,27.75,0.18024,27.7505853354,17.37,1.74024,17.4569566436,10.38,-1.56,10.4965708686,32.49,27.57,1.34024,27.6025568246,17.37,1.74024,17.4569566436,10.2,-0.4,10.2078401241,0.0
2021-08-31 13:30:00,26.21312,0.16440000000000002,26.2136355261,19.74312,1.6344,19.8106549789,6.47,-1.47,6.6348926141,32.61,26.07312,1.3044,26.10572822,19.74312,1.6344,19.8106549789,6.33,-0.33,6.3385960591,0.0
2021-08-31 14:00:00,26.6044,0.11624000000000001,26.6046539368,18.7344,1.59624,18.8022797952,7.87,-1.48,8.0079522976,32.61,26.4544,1.26624,26.4846869549,18.7344,1.59624,18.8022797952,7.72,-0.33,7.7270498898,0.0
2021-08-31 14:30:00,27.81236,0.10472000000000001,27.8125571469,14.20236,0.6847200000000001,14.2188561793,13.61,-0.58,13.6223529539,32.61,27.64236,1.20472,27.6685998317,14.20236,0.6847200000000001,14.2188561793,13.44,0.52,13.450055762,0.0
2021-08-31 15:00:00,27.83356,0.06164000000000001,27.8336282537,13.99356,0.6116400000000001,14.0069206096,13.84,-0.55,13.8509241569,32.55,27.63356,1.16164,27.6579653222,13.99356,0.6116400000000001,14.0069206096,13.64,0.55,13.651084206,0.0
2021-08-31 15:30:00,27.31676,-0.23992000000000002,27.3178135747,14.66676,0.46008000000000004,14.6739743255,12.65,-0.7000000000000001,12.6693527854,32.49,27.14676,0.8600800000000001,27.1603813689,14.66676,0.46008000000000004,14.6739743255,12.48,0.4,12.486408611,0.0
2021-08-31 16:00:00,28.76748,-0.14832,28.7678623532,10.70748,-0.14832,10.708507215000001,18.06,0.0,18.06,32.56,28.54748,0.9316800000000001,28.5626791806,10.70748,-0.14832,10.708507215000001,17.84,1.08,17.8726606861,0.0
2021-08-31 16:30:00,28.77716,-0.48364,28.7812238328,12.28716,0.5763600000000001,12.3006703767,16.49,-1.06,16.5240340111,32.49,28.56716,0.62636,28.5740259207,12.28716,0.5763600000000001,12.3006703767,16.28,0.05,16.2800767811,0.0
2021-08-31 17:00:00,28.08756,-0.7869200000000001,28.0985812781,16.20756,0.70308,16.222802552,11.88,-1.49,11.9730739578,32.61,27.87756,0.33308000000000004,27.879549742400002,16.20756,0.70308,16.222802552,11.67,-0.37,11.6758639937,0.0
2021-08-31 17:30:00,27.00656,-1.26364,27.0361067664,20.08656,1.02636,20.1127647896,6.92,-2.29,7.2890671557,32.74,26.86656,-0.11364,26.8668003358,20.08656,1.02636,20.1127647896,6.78,-1.1400000000000001,6.8751727251,0.0
2021-08-31 18:00:00,27.77952,-1.39268,27.8144079393,19.19952,1.1473200000000001,19.233770078,8.58,-2.54,8.9480724181,32.74,27.61952,-0.25268,27.6206758102,19.19952,1.1473200000000001,19.233770078,8.42,-1.4,8.5355960542,0.0
2021-08-31 18:30:00,28.11396,-1.5552000000000001,28.1569421976,19.08396,1.1448,19.1182660386,9.03,-2.7,9.4250145888,32.8,27.95396,-0.4052,27.956896586,19.08396,1.1448,19.1182660386,8.87,-1.55,9.0044100306,0.0
2021-08-31 19:00:00,27.5956,-1.62924,27.6436532017,19.4256,1.04076,19.4534602767,8.17,-2.67,8.5952196016,32.76,27.4256,-0.47924000000000005,27.4297868446,19.4256,1.04076,19.4534602767,8.0,-1.52,8.1431197953,0.0
2021-08-31 19:30:00,26.34588,-1.70416,26.4009385113,20.67588,0.6458400000000001,20.6859643981,5.67,-2.35,6.1377031535,32.79,26.21588,-0.5441600000000001,26.221526925,20.67588,0.6458400000000001,20.6859643981,5.54,-1.19,5.6663656783,0.0
2021-08-31 20:00:00,28.01552,-1.69828,28.0669470343,14.55552,0.08172,14.5557494011,13.46,-1.78,13.5771867484,32.76,27.82552,-0.57828,27.8315283631,14.55552,0.08172,14.5557494011,13.27,-0.66,13.2864028239,0.0
2021-08-31 20:30:00,29.65848,-1.9289200000000002,29.7211400905,10.06848,-0.44892000000000004,10.0784829551,19.59,-1.48,19.6458265288,32.76,29.43848,-0.8089200000000001,29.4495917846,10.06848,-0.44892000000000004,10.0784829551,19.37,-0.36,19.3733450906,0.0
2021-08-31 21:00:00,30.61284,-2.10088,30.6848442988,5.17284,-1.10088,5.2886870242,25.44,-1.0,25.4596465019,32.74,30.33284,-1.02088,30.3500144718,5.17284,-1.10088,5.2886870242,25.16,0.08,25.1601271857,0.0
2021-08-31 21:30:00,28.84076,-2.4700800000000003,28.9463423006,4.91076,-1.09008,5.0302920575,23.93,-1.38,23.9697580297,32.7,28.57076,-1.38008,28.6040722238,4.91076,-1.09008,5.0302920575,23.66,-0.29,23.6617771945,0.0
2021-08-31 22:00:00,26.7866,-3.0124,26.9554538697,5.1966,-1.1124,5.3143283037,21.59,-1.9,21.6734422739,32.77,26.5266,-1.9123999999999999,26.5954466276,5.1966,-1.1124,5.3143283037,21.33,-0.8,21.3449970719,0.0
2021-08-31 22:30:00,25.28336,-3.5176,25.5268839197,4.29336,-0.8676,4.3801449576,20.99,-2.65,21.1566207131,32.8,25.03336,-2.4076,25.1488697688,4.29336,-0.8676,4.3801449576,20.74,-1.54,20.7970959511,0.0
2021-08-31 23:00:00,23.17356,-3.59892,23.4513562132,5.17356,-1.07892,5.2848643728999996,18.0,-2.52,18.1755440084,32.8,22.93356,-2.45892,23.0650051342,5.17356,-1.07892,5.2848643728999996,17.76,-1.38,17.8135341805,0.0
2021-08-31 23:30:00,20.0354,-4.13412,20.4574729948,8.2854,-0.47412000000000004,8.2989543278,11.75,-3.66,12.3068314362,33.01,19.8254,-2.9641200000000003,20.045759964,8.2854,-0.47412000000000004,8.2989543278,11.54,-2.49,11.8055791895,0.0
2021-09-01 00:00:00,18.94056,-4.24824,19.4111400029,6.7305600000000005,-0.8582400000000001,6.7850581288,12.21,-3.39,12.6718664766,33.13,18.75056,-3.09824,19.0048044297,6.7305600000000005,-0.8582400000000001,6.7850581288,12.02,-2.24,12.2269374743,0.0
2021-09-01 00:30:00,18.34532,-4.38056,18.8610729232,5.39532,-1.06056,5.4985693972,12.95,-3.32,13.3688032374,32.95,18.13532,-3.22056,18.4190618169,5.39532,-1.06056,5.4985693972,12.74,-2.16,12.9218110186,0.0
2021-09-01 01:00:00,16.51532,-4.00628,16.9942953411,7.91532,-1.73628,8.1035152212,8.6,-2.27,8.894543271,32.95,16.34532,-2.85628,16.5930051932,7.91532,-1.73628,8.1035152212,8.43,-1.12,8.5040754936,0.0
2021-09-01 01:30:00,16.31708,-4.28564,16.8705011762,6.69708,-1.38564,6.8389237995,9.62,-2.9,10.0476066802,32.86,16.13708,-3.13564,16.4389047426,6.69708,-1.38564,6.8389237995,9.44,-1.75,9.600838505,0.0
2021-09-01 02:00:00,16.55556,-4.55596,17.1710028372,5.06556,-0.97596,5.1587203874,11.49,-3.58,12.0348036959,32.82,16.35556,-3.38596,16.7023671387,5.06556,-0.97596,5.1587203874,11.29,-2.41,11.5443579293,0.0
2021-09-01 02:30:00,16.22972,-4.50656,16.8437790983,5.13972,-1.00656,5.2373547438,11.09,-3.5,11.6291917174,32.87,16.03972,-3.34656,16.3851176838,5.13972,-1.00656,5.2373547438,10.9,-2.34,11.1483451687,0.0
2021-09-01 03:00:00,16.2738,-4.6104400000000005,16.9142757289,4.1238,-0.91044,4.2231063725,12.15,-3.7,12.7008857959,32.87,16.0738,-3.46044,16.4420707769,4.1238,-0.91044,4.2231063725,11.95,-2.55,12.2190425157,0.0
2021-09-01 03:30:00,16.42292,-4.71872,17.0873818874,3.11292,-0.73872,3.1993715265000002,13.31,-3.98,13.8923180211,32.96,16.23292,-3.55872,16.6184289199,3.11292,-0.73872,3.1993715265000002,13.12,-2.8200000000000003,13.4196423201,0.0
2021-09-01 04:00:00,16.42284,-4.56964,17.046738204,3.37284,-0.80964,3.4686548683,13.05,-3.76,13.5808725787,32.96,16.21284,-3.39964,16.5654379053,3.37284,-0.80964,3.4686548683,12.84,-2.59,13.0986144305,0.0
2021-09-01 04:30:00,17.014,-4.21444,17.5281972979,3.384,-0.78444,3.473730288,13.63,-3.43,14.0549564211,33.02,16.814,-3.06444,17.0909738901,3.384,-0.78444,3.473730288,13.43,-2.2800000000000002,13.6221620898,0.0
2021-09-01 05:00:00,17.26296,-4.21016,17.7689401819,2.89296,-0.6501600000000001,2.9651181405,14.37,-3.56,14.8044081273,32.95,17.05296,-3.06016,17.3253578314,2.89296,-0.6501600000000001,2.9651181405,14.16,-2.41,14.3636241945,0.0
2021-09-01 05:30:00,17.97096,-4.09576,18.4317837796,2.73096,-0.6357600000000001,2.803985253,15.24,-3.46,15.627834143,32.91,17.76096,-2.95576,18.0052274992,2.73096,-0.6357600000000001,2.803985253,15.03,-2.32,15.2080011836,0.0
2021-09-01 06:00:00,18.8834,-3.85656,19.2731899434,3.1734,-0.64656,3.238596516,15.71,-3.21,16.034593852,32.85,18.6634,-2.73656,18.8629600061,3.1734,-0.64656,3.238596516,15.49,-2.09,15.6303614801,0.0
2021-09-01 06:30:00,21.20884,-2.9488000000000003,21.4128539804,2.95884,-0.6588,3.0312953643,18.25,-2.29,18.3931128415,32.71,20.98884,-1.8388,21.0692332558,2.95884,-0.6588,3.0312953643,18.03,-1.18,18.0685721627,0.0
2021-09-01 07:00:00,21.4934,-2.6525600000000003,21.6564613479,7.9434000000000005,0.03744,7.9434882334,13.55,-2.69,13.814434479900001,32.74,21.2834,-1.52256,21.3377905256,7.9434000000000005,0.03744,7.9434882334,13.34,-1.56,13.4309046605,0.0
2021-09-01 07:30:00,25.58112,-1.6298,25.6329855556,3.65112,-0.8298000000000001,3.7442282642,21.93,-0.8,21.9445870319,32.79,25.35112,-0.5598000000000001,25.3572999607,3.65112,-0.8298000000000001,3.7442282642,21.7,0.27,21.7016796585,0.0
2021-09-01 08:00:00,27.4904,-0.78512,27.5016091452,4.4604,-1.00512,4.5722460973,23.03,0.22,23.0310507793,32.57,27.2404,0.27488,27.2417868572,4.4604,-1.00512,4.5722460973,22.78,1.28,22.8159330294,0.0
2021-09-01 08:30:00,29.8398,-0.21372000000000002,29.8405653478,3.5298,-0.7837200000000001,3.6157578844,26.31,0.5700000000000001,26.316173734,32.57,29.5598,0.84628,29.571911772500002,3.5298,-0.7837200000000001,3.6157578844,26.03,1.63,26.0809854108,0.0
2021-09-01 09:00:00,30.89164,0.19704000000000002,30.892268396,4.12164,-0.82296,4.2029964848,26.77,1.02,26.7894251525,32.53,30.60164,1.24704,30.6270383722,4.12164,-0.82296,4.2029964848,26.48,2.07,26.5607850035,0.0
2021-09-01 09:30:00,30.74008,0.6094400000000001,30.7461206581,7.57008,-0.7005600000000001,7.6024269493,23.17,1.31,23.2070032533,32.5,30.49008,1.65944,30.5352045927,7.57008,-0.7005600000000001,7.6024269493,22.92,2.36,23.0411805253,0.0
2021-09-01 10:00:00,30.71404,0.7236,30.7225625572,8.47404,-0.7164,8.5042685095,22.24,1.44,22.2865699469,32.55,30.46404,1.7836,30.5162081865,8.47404,-0.7164,8.5042685095,21.99,2.5,22.1316538017,0.0
2021-09-01 10:30:00,29.22436,0.7334,29.2335610723,13.10436,0.2934,13.1076441274,16.12,0.44,16.1260038447,32.52,29.02436,1.8334000000000001,29.0822081172,13.10436,0.2934,13.1076441274,15.92,1.54,15.9943114888,0.0
2021-09-01 11:00:00,31.1758,0.37612,31.1780687647,8.6058,0.36612000000000006,8.6135844742,22.57,0.01,22.5700022153,32.69,30.9258,1.43612,30.9591270273,8.6058,0.36612000000000006,8.6135844742,22.32,1.07,22.3456326829,0.0
2021-09-01 11:30:00,31.9302,0.37920000000000004,31.9324515921,5.8302,-0.1008,5.8310713149,26.1,0.48,26.10441342,32.54,31.6502,1.4192,31.682002599,5.8302,-0.1008,5.8310713149,25.82,1.52,25.8647018154,0.0
2021-09-01 12:00:00,32.25028,1.08832,32.2686380329,6.38028,-0.66168,6.4144986788,25.87,1.75,25.929122623,32.62,31.97028,2.12832,32.0410447598,6.38028,-0.66168,6.4144986788,25.59,2.79,25.7416433042,0.0
2021-09-01 12:30:00,31.88164,1.44668,31.9144458218,8.89164,-0.64332,8.9148820807,22.99,2.09,23.0848045259,32.43,31.64164,2.5066800000000002,31.7407754554,8.89164,-0.64332,8.9148820807,22.75,3.15,22.9670416031,0.0
2021-09-01 13:00:00,32.16776,1.19784,32.1900544281,8.08776,-0.5421600000000001,8.1059113789,24.08,1.74,24.1427836009,32.62,31.89776,2.25784,31.9775692398,8.08776,-0.5421600000000001,8.1059113789,23.81,2.8,23.9740714106,0.0
2021-09-01 13:30:00,31.14032,0.87536,31.1526208341,8.95032,-0.67464,8.9757098456,22.19,1.55,22.2440688724,32.68,30.89032,1.94536,30.9515152332,8.95032,-0.67464,8.9757098456,21.94,2.62,22.0958819693,0.0
2021-09-01 14:00:00,31.51852,0.8,31.5286711263,7.41852,-0.63,7.4452225615,24.1,1.43,24.1423880343,32.73,31.26852,1.8599999999999999,31.3237919638,7.41852,-0.63,7.4452225615,23.85,2.49,23.9796288545,0.0
2021-09-01 14:30:00,32.610640000000004,0.63148,32.6167534896,4.22064,-0.7585200000000001,4.2882577581,28.39,1.3900000000000001,28.4240074585,32.71,32.31064,1.68148,32.3543634182,4.22064,-0.7585200000000001,4.2882577581,28.09,2.44,28.1957745061,0.0
2021-09-01 15:00:00,31.87952,0.49084000000000005,31.8832984388,4.88952,-0.83916,4.961007492,26.99,1.33,27.022749675,32.66,31.58952,1.5408400000000002,31.627076402,4.88952,-0.83916,4.961007492,26.7,2.38,26.8058650299,0.0
2021-09-01 15:30:00,31.16292,0.46268000000000004,31.1663545464,6.53292,-0.51732,6.5533704083,24.63,0.98,24.6494888385,32.73,30.89292,1.54268,30.93141393,6.53292,-0.51732,6.5533704083,24.36,2.06,24.4469466396,0.0
2021-09-01 16:00:00,30.74092,0.6490400000000001,30.7477709008,8.53092,-0.6609600000000001,8.556486672,22.21,1.31,22.248599956,32.78,30.49092,1.7190400000000001,30.5393402183,8.53092,-0.6609600000000001,8.556486672,21.96,2.38,22.0885943419,0.0
2021-09-01 16:30:00,27.40484,-0.19916,27.4055636711,17.66484,0.69084,17.6783435913,9.74,-0.89,9.7805776925,32.81,27.21484,0.96084,27.2317963001,17.66484,0.69084,17.6783435913,9.55,0.27,9.5538159915,0.0
2021-09-01 17:00:00,27.45164,-1.02136,27.4706336829,17.80164,1.08864,17.8348962357,9.65,-2.11,9.8779856246,33.0,27.28164,0.14864000000000002,27.2820449186,17.80164,1.08864,17.8348962357,9.48,-0.9400000000000001,9.5264893849,0.0
2021-09-01 17:30:00,29.18212,-1.0953600000000001,29.2026701044,15.25212,0.94464,15.2813451379,13.93,-2.04,14.0785830253,33.12,28.97212,0.06464,28.9721921094,15.25212,0.94464,15.2813451379,13.72,-0.88,13.7481926085,0.0
2021-09-01 18:00:00,27.74708,-1.36596,27.7806820515,19.56708,1.27404,19.6085133972,8.18,-2.64,8.59546392,33.1,27.57708,-0.17596,27.5776413648,19.56708,1.27404,19.6085133972,8.01,-1.45,8.1401842731,0.0
2021-09-01 18:30:00,29.21508,-1.34796,29.246160356,15.62508,0.75204,15.6431674915,13.59,-2.1,13.7512944845,33.18,29.03508,-0.19796000000000002,29.0357548338,15.62508,0.75204,15.6431674915,13.41,-0.9500000000000001,13.4436081466,0.0
2021-09-01 19:00:00,29.70696,-1.3828,29.7391258829,13.65696,0.4572,13.6646107988,16.05,-1.8399999999999999,16.1551261215,33.06,29.50696,-0.24280000000000002,29.5079589311,13.65696,0.4572,13.6646107988,15.85,-0.7000000000000001,15.8654498833,0.0
2021-09-01 19:30:00,30.32052,-1.8374800000000002,30.3761463293,10.46052,-0.17748000000000003,10.4620255123,19.86,-1.6600000000000001,19.9292548782,33.06,30.09052,-0.7074800000000001,30.0988358881,10.46052,-0.17748000000000003,10.4620255123,19.63,-0.53,19.6371535616,0.0
2021-09-01 20:00:00,30.64508,-1.67684,30.6909224461,8.33508,-0.8168400000000001,8.3750096234,22.31,-0.86,22.3265693737,33.0,30.39508,-0.60684,30.401137199,8.33508,-0.8168400000000001,8.3750096234,22.06,0.21,22.060999524,0.0
2021-09-01 20:30:00,31.00236,-1.5836800000000002,31.0427828635,8.62236,-0.91368,8.6706345276,22.38,-0.67,22.3900267977,32.83,30.73236,-0.49368000000000006,30.7363249448,8.62236,-0.91368,8.6706345276,22.11,0.42,22.1139887854,0.0
2021-09-01 21:00:00,29.50856,-1.8282,29.5651387366,9.62856,-1.0782,9.6887400065,19.88,-0.75,19.894142354,32.67,29.26856,-0.7382000000000001,29.2778678137,9.62856,-1.0782,9.6887400065,19.64,0.34,19.6429427531,0.0
2021-09-01 21:30:00,27.63596,-2.0672,27.7131665632,10.69596,-1.2671999999999999,10.7707639544,16.94,-0.8,16.95887968,32.7,27.40596,-0.9472,27.4223235952,10.69596,-1.2671999999999999,10.7707639544,16.71,0.32,16.7130637526,0.0
2021-09-01 22:00:00,26.98416,-2.57928,27.1071499096,7.27416,-1.25928,7.3823566579,19.71,-1.32,19.7541514624,32.85,26.75416,-1.46928,26.7944744495,7.27416,-1.25928,7.3823566579,19.48,-0.21,19.4811318973,0.0
2021-09-01 22:30:00,25.11512,-2.96152,25.2891251989,6.58512,-1.27152,6.7067554395,18.53,-1.69,18.6069073196,32.8,24.86512,-1.86152,24.9347037144,6.58512,-1.27152,6.7067554395,18.28,-0.59,18.2895188564,0.0
2021-09-01 23:00:00,23.5022,-3.30984,23.7341198629,5.8122,-1.14984,5.9248460626,17.69,-2.16,17.8213832235,32.67,23.2622,-2.19984,23.3659847827,5.8122,-1.14984,5.9248460626,17.45,-1.05,17.4815617151,0.0
2021-09-01 23:30:00,21.70884,-3.5348,21.9947390343,5.74884,-1.0548,5.8448066166,15.96,-2.48,16.151532435,32.77,21.48884,-2.4148,21.6240954397,5.74884,-1.0548,5.8448066166,15.74,-1.3599999999999999,15.7986455116,0.0
2021-09-02 00:00:00,20.3526,-3.86584,20.7164921178,4.7826,-0.9158400000000001,4.8694995293000005,15.57,-2.95,15.846999716,32.63,20.1326,-2.7458400000000003,20.3189866889,4.7826,-0.9158400000000001,4.8694995293000005,15.35,-1.83,15.458699816,0.0
2021-09-02 00:30:00,18.62572,-3.67232,18.9842929734,6.52572,-1.37232,6.6684543712,12.1,-2.3,12.3166553902,32.68,18.41572,-2.53232,18.5890125531,6.52572,-1.37232,6.6684543712,11.89,-1.16,11.9464513559,0.0
2021-09-02 01:00:00,17.52112,-3.76788,17.9216786532,7.07112,-1.48788,7.2259618701,10.45,-2.2800000000000002,10.6958356382,32.68,17.34112,-2.62788,17.5391047704,7.07112,-1.48788,7.2259618701,10.27,-1.1400000000000001,10.3330779538,0.0
2021-09-02 01:30:00,17.8334,-4.20952,18.3234880465,4.6134,-0.9295200000000001,4.7061095387,13.22,-3.2800000000000002,13.6208222953,32.68,17.6334,-3.05952,17.8968560979,4.6134,-0.9295200000000001,4.7061095387,13.02,-2.13,13.1930777304,0.0
2021-09-02 02:00:00,17.42468,-4.30756,17.949221327300002,4.05468,-0.8175600000000001,4.1362826615,13.37,-3.49,13.8179955131,32.88,17.22468,-3.17756,17.5153215402,4.05468,-0.8175600000000001,4.1362826615,13.17,-2.36,13.3797795199,0.0
2021-09-02 02:30:00,17.0984,-4.307,17.6325134782,4.5684000000000005,-1.017,4.6802315712,12.53,-3.29,12.9547288663,32.84,16.8884,-3.157,17.1809401245,4.5684000000000005,-1.017,4.6802315712,12.32,-2.14,12.5044791975,0.0
2021-09-02 03:00:00,16.42592,-4.09156,16.9278383463,5.24592,-1.1415600000000001,5.3686903319,11.18,-2.95,11.5626510801,32.84,16.23592,-2.93156,16.498458785,5.24592,-1.1415600000000001,5.3686903319,10.99,-1.79,11.1348192621,0.0
2021-09-02 03:30:00,16.90052,-4.19904,17.4143479118,3.80052,-0.86904,3.8986129318,13.1,-3.33,13.516615700700001,32.81,16.70052,-3.05904,16.9783713586,3.80052,-0.86904,3.8986129318,12.9,-2.19,13.084574888,0.0
2021-09-02 04:00:00,17.44364,-4.23852,17.9512013035,2.39364,-0.57852,2.4625592054,15.05,-3.66,15.4886442273,32.84,17.24364,-3.08852,17.5180500125,2.39364,-0.57852,2.4625592054,14.85,-2.51,15.0606307969,0.0
2021-09-02 04:30:00,17.540399999999998,-4.08396,18.0095630553,2.8404,-0.6339600000000001,2.9102882059,14.7,-3.45,15.0994205187,32.92,17.3204,-2.93396,17.5671391365,2.8404,-0.6339600000000001,2.9102882059,14.48,-2.3,14.6615278876,0.0
2021-09-02 05:00:00,17.540399999999998,-4.02008,17.9951847828,3.4704,-0.7300800000000001,3.5463633438,14.07,-3.29,14.4495328644,32.92,17.3304,-2.87008,17.5664487978,3.4704,-0.7300800000000001,3.5463633438,13.86,-2.14,14.0242361646,0.0
2021-09-02 05:30:00,18.21632,-3.78676,18.6057481881,3.58632,-0.7167600000000001,3.6572443233,14.63,-3.07,14.948638734,32.96,18.00632,-2.62676,18.1969071009,3.58632,-0.7167600000000001,3.6572443233,14.42,-1.9100000000000001,14.545944452,0.0
2021-09-02 06:00:00,18.93712,-3.60556,19.2773073018,4.04712,-0.8355600000000001,4.1324739331,14.89,-2.77,15.1454613664,33.0,18.72712,-2.47556,18.8900349605,4.04712,-0.8355600000000001,4.1324739331,14.68,-1.6400000000000001,14.7713235697,0.0
2021-09-02 06:30:00,21.62148,-2.81036,21.803360308,3.29148,-0.7203600000000001,3.3693855701,18.33,-2.09,18.4487668965,32.89,21.40148,-1.70036,21.468921033,3.29148,-0.7203600000000001,3.3693855701,18.11,-0.98,18.136496354,0.0
2021-09-02 07:00:00,23.78744,-2.15436,23.884797859,3.18744,-0.6843600000000001,3.2600801161,20.6,-1.47,20.6523824292,32.74,23.54744,-1.03436,23.5701470331,3.18744,-0.6843600000000001,3.2600801161,20.36,-0.35000000000000003,20.3630081275,0.0
2021-09-02 07:30:00,25.93008,-1.53176,25.9752832035,3.88008,-0.7617600000000001,3.9541496057,22.05,-0.77,22.0634403482,32.86,25.66008,-0.45176000000000005,25.6640564351,3.88008,-0.7617600000000001,3.9541496057,21.78,0.31,21.7822060407,0.0
2021-09-02 08:00:00,26.3118,-0.6976800000000001,26.3210481672,8.3718,-0.8776800000000001,8.4176812379,17.94,0.18,17.9409029873,32.66,26.0918,0.40232,26.0949015829,8.3718,-0.8776800000000001,8.4176812379,17.72,1.28,17.7661700994,0.0
2021-09-02 08:30:00,27.94076,-0.01564,27.9407643773,9.50076,-0.8456400000000001,9.5383199562,18.44,0.8300000000000001,18.4586700496,32.69,27.70076,1.06436,27.7212006736,9.50076,-0.8456400000000001,9.5383199562,18.2,1.9100000000000001,18.2999480874,0.0
2021-09-02 09:00:00,27.64704,0.64812,27.6546357831,13.84704,0.25812,13.8494455736,13.8,0.39,13.8055097697,32.54,27.46704,1.73812,27.5219793528,13.84704,0.25812,13.8494455736,13.62,1.48,13.7001751814,0.0
2021-09-02 09:30:00,27.9444,1.1002,27.9660496209,15.0444,0.0702,15.0445637823,12.9,1.03,12.9410548256,32.62,27.7644,2.1902,27.8506531952,15.0444,0.0702,15.0445637823,12.72,2.12,12.8954565642,0.0
2021-09-02 10:00:00,27.79668,1.34956,27.8294220424,15.91668,-0.10044,15.9169969032,11.88,1.45,11.9681619307,32.51,27.62668,2.43956,27.7341828943,15.91668,-0.10044,15.9169969032,11.71,2.54,11.9823077911,0.0
2021-09-02 10:30:00,27.90588,1.42652,27.942317332000002,15.99588,-0.03348,15.9959150374,11.91,1.46,11.9991541369,32.45,27.72588,2.51652,27.839850838,15.99588,-0.03348,15.9959150374,11.73,2.55,12.0039743419,0.0
2021-09-02 11:00:00,28.05772,1.38748,28.0920051322,15.86772,0.08748,15.8679611403,12.19,1.3,12.2591231334,32.4,27.87772,2.46748,27.9867063076,15.86772,0.08748,15.8679611403,12.01,2.38,12.243549322,0.0
2021-09-02 11:30:00,25.8418,1.36964,25.8780706578,22.4118,0.8996400000000001,22.4298491161,3.43,0.47000000000000003,3.462051415,32.43,25.7118,2.51964,25.8349616793,22.4118,0.8996400000000001,22.4298491161,3.3,1.62,3.6761936837,0.0
2021-09-02 12:00:00,25.67468,1.3351600000000001,25.7093727136,22.77468,0.9651600000000001,22.7951219108,2.9,0.37,2.9235081666,32.59,25.56468,2.47516,25.6842224046,22.77468,0.9651600000000001,22.7951219108,2.79,1.51,3.1724123313,0.0
2021-09-02 12:30:00,27.87696,1.5785200000000001,27.9216157167,16.71696,-0.41148,16.7220234252,11.16,1.99,11.3360354622,32.6,27.73696,2.67852,27.8659903724,16.71696,-0.41148,16.7220234252,11.02,3.09,11.4450207514,0.0
2021-09-02 13:00:00,26.9774,1.76184,27.0348699081,17.1774,-1.11816,17.2137547486,9.8,2.88,10.2144211779,32.48,26.7874,2.83184,26.9366686237,17.1774,-1.11816,17.2137547486,9.61,3.95,10.3901203073,0.0
2021-09-02 13:30:00,22.86912,1.41736,22.9129997806,24.90912,0.027360000000000002,24.909135026,-2.04,1.3900000000000001,2.4685420799,32.35,22.76912,2.5473600000000003,22.9111734432,24.90912,0.027360000000000002,24.909135026,-2.14,2.52,3.306055051,0.0
2021-09-02 14:00:00,23.1936,1.19652,23.2244427505,24.3036,0.23652,24.3047508662,-1.11,0.96,1.467548977,32.52,23.1236,2.34652,23.2423542928,24.3036,0.23652,24.3047508662,-1.18,2.11,2.4175400721,0.0
2021-09-02 14:30:00,26.24468,1.00948,26.2640872328,15.84468,-0.6505200000000001,15.8580282688,10.4,1.6600000000000001,10.5316475444,32.58,26.10468,2.10948,26.1897732669,15.84468,-0.6505200000000001,15.8580282688,10.26,2.76,10.6247447028,0.0
2021-09-02 15:00:00,25.7946,1.07996,25.81719781,17.3646,-0.86004,17.385885136,8.43,1.94,8.6503468139,32.49,25.6246,2.17996,25.7171606279,17.3646,-0.86004,17.385885136,8.26,3.04,8.8016589345,0.0
2021-09-02 15:30:00,27.28228,0.5823600000000001,27.2884947399,13.65228,-1.45764,13.7298748562,13.63,2.04,13.7818177321,32.49,27.08228,1.67236,27.1338658869,13.65228,-1.45764,13.7298748562,13.43,3.13,13.789916606,0.0
2021-09-02 16:00:00,26.24692,0.46052000000000004,26.2509597569,17.56692,-0.42948000000000003,17.5721692274,8.68,0.89,8.7255085812,32.49,26.08692,1.56052,26.1335534851,17.56692,-0.42948000000000003,17.5721692274,8.52,1.99,8.7493142588,0.0
2021-09-02 16:30:00,29.76776,0.01544,29.7677640042,9.43776,-1.02456,9.4932100478,20.33,1.04,20.3565837016,32.55,29.54776,1.10544,29.5684311151,9.43776,-1.02456,9.4932100478,20.11,2.13,20.222487483,0.0
2021-09-02 17:00:00,31.34416,-0.47156000000000003,31.3477070125,5.83416,-1.05156,5.928170151,25.51,0.58,25.5165926409,32.59,31.06416,0.5884400000000001,31.0697328302,5.83416,-1.05156,5.928170151,25.23,1.6400000000000001,25.2832454404,0.0
2021-09-02 17:30:00,29.10016,-0.8947600000000001,29.1139126104,13.79016,0.07524,13.7903652556,15.31,-0.97,15.340697507,32.62,28.86016,0.20524,28.8608897764,13.79016,0.07524,13.7903652556,15.07,0.13,15.0705607062,0.0
2021-09-02 18:00:00,30.9366,-0.9158000000000001,30.9501520061,9.0666,-0.5058,9.0806976164,21.87,-0.41000000000000003,21.8738428265,32.82,30.6966,0.1542,30.6969872984,9.0666,-0.5058,9.0806976164,21.63,0.66,21.6400670054,0.0
2021-09-02 18:30:00,29.87108,-1.22604,29.8962304388,12.24108,0.27396000000000004,12.2441452804,17.63,-1.5,17.6936966177,32.66,29.65108,-0.12604,29.6513478825,12.24108,0.27396000000000004,12.2441452804,17.41,-0.4,17.4145944541,0.0
2021-09-02 19:00:00,29.119,-1.83052,29.1764796449,14.319,1.32948,14.3805868472,14.8,-3.16,15.1335917746,32.76,28.899,-0.71052,28.9077332157,14.319,1.32948,14.3805868472,14.58,-2.04,14.7220243173,0.0
2021-09-02 19:30:00,28.15736,-2.07208,28.2334985026,16.40736,1.62792,16.487922419,11.75,-3.7,12.3187864662,32.76,27.96736,-0.9220800000000001,27.9825562967,16.40736,1.62792,16.487922419,11.56,-2.55,11.8379094438,0.0
2021-09-02 20:00:00,29.46364,-1.84084,29.5210903246,12.02364,0.9291600000000001,12.0594882626,17.44,-2.77,17.6586097981,32.82,29.26364,-0.71084,29.2722721967,12.02364,0.9291600000000001,12.0594882626,17.24,-1.6400000000000001,17.3178289632,0.0
2021-09-02 20:30:00,32.0094,-1.6813600000000002,32.05352804,6.6294,0.18864,6.6320833386,25.38,-1.87,25.448797614,32.73,31.7494,-0.60136,31.7550946182,6.6294,0.18864,6.6320833386,25.12,-0.79,25.1324193026,0.0
2021-09-02 21:00:00,31.60432,-1.90156,31.6614745881,5.31432,-0.33156,5.3246529555,26.29,-1.57,26.3368373196,32.62,31.32432,-0.8415600000000001,31.3356226473,5.31432,-0.33156,5.3246529555,26.01,-0.51,26.0149995195,0.0
2021-09-02 21:30:00,29.62052,-2.30876,29.7103614554,5.78052,-0.42876000000000003,5.7963994521,23.84,-1.88,23.9140126286,32.56,29.36052,-1.22876,29.3862210195,5.78052,-0.42876000000000003,5.7963994521,23.58,-0.8,23.5935669198,0.0
2021-09-02 22:00:00,28.44172,-2.76304,28.5756159444,3.77172,-0.38304000000000005,3.791120072,24.67,-2.38,24.7845375184,32.63,28.18172,-1.67304,28.2313372868,3.77172,-0.38304000000000005,3.791120072,24.41,-1.29,24.4440626738,0.0
2021-09-02 22:30:00,27.24432,-3.1326,27.4238245878,1.98432,-0.4626,2.0375290482,25.26,-2.67,25.4007184938,32.69,26.95432,-2.0326,27.0308495875,1.98432,-0.4626,2.0375290482,24.97,-1.57,25.0193085436,0.0
2021-09-02 23:00:00,24.96164,-3.3426400000000003,25.184453809,2.77164,-0.6026400000000001,2.8363997002,22.19,-2.74,22.3585263378,32.83,24.70164,-2.26264,24.8050510675,2.77164,-0.6026400000000001,2.8363997002,21.93,-1.6600000000000001,21.9927374376,0.0
2021-09-02 23:30:00,22.98464,-3.63504,23.2703070829,3.01464,-0.63504,3.080800242,19.97,-3.0,20.1940808159,32.57,22.73464,-2.52504,22.8744329532,3.01464,-0.63504,3.080800242,19.72,-1.8900000000000001,19.8103634495,0.0
2021-09-03 00:00:00,21.30464,-3.8551200000000003,21.6506266825,2.92464,-0.64512,2.9949455661,18.38,-3.21,18.6582019498,32.65,21.06464,-2.74512,21.2427574044,2.92464,-0.64512,2.9949455661,18.14,-2.1,18.2611500186,0.0
2021-09-03 00:30:00,20.10192,-3.99208,20.49448439,2.76192,-0.6220800000000001,2.8311103145,17.34,-3.37,17.6644416838,32.72,19.87192,-2.86208,20.0769695525,2.76192,-0.6220800000000001,2.8311103145,17.11,-2.24,17.256004752,0.0
2021-09-03 01:00:00,19.352,-4.16876,19.7959203862,2.322,-0.51876,2.3792427236,17.03,-3.65,17.4167562996,32.78,19.122,-3.06876,19.3666768429,2.322,-0.51876,2.3792427236,16.8,-2.55,16.9924247828,0.0
2021-09-03 01:30:00,18.53804,-4.226,19.0136267724,2.40804,-0.5760000000000001,2.4759710502,16.13,-3.65,16.5378172683,32.49,18.32804,-3.106,18.5893594898,2.40804,-0.5760000000000001,2.4759710502,15.92,-2.5300000000000002,16.1197797752,0.0
2021-09-03 02:00:00,17.9434,-4.31024,18.4538281237,2.6334,-0.5702400000000001,2.6944330048,15.31,-3.74,15.7601935267,32.49,17.7234,-3.20024,18.0100095396,2.6334,-0.5702400000000001,2.6944330048,15.09,-2.63,15.317473682,0.0
2021-09-03 02:30:00,17.81392,-4.27516,18.3197363188,2.74392,-0.60516,2.8098604222,15.07,-3.67,15.5104416443,32.45,17.60392,-3.15516,17.8844355234,2.74392,-0.60516,2.8098604222,14.86,-2.55,15.0772046481,0.0
2021-09-03 03:00:00,17.31452,-4.3124,17.843469298,2.86452,-0.6624,2.9401103024,14.45,-3.65,14.9038585608,32.63,17.09452,-3.1924,17.3900555431,2.86452,-0.6624,2.9401103024,14.23,-2.5300000000000002,14.4531588243,0.0
2021-09-03 03:30:00,17.48616,-4.3252,18.0131381659,2.39616,-0.5652,2.4619166894,15.09,-3.76,15.5513890055,32.51,17.22616,-3.1852,17.5181644982,2.39616,-0.5652,2.4619166894,14.83,-2.62,15.0596580306,0.0
2021-09-03 04:00:00,17.36712,-4.08436,17.8409319741,2.87712,-0.59436,2.937870539,14.49,-3.49,14.9043684871,32.57,17.14712,-2.97436,17.4031761959,2.87712,-0.59436,2.937870539,14.27,-2.38,14.4671109763,0.0
2021-09-03 04:30:00,17.8262,-3.95468,18.2595974858,2.5362,-0.54468,2.5940290558,15.29,-3.41,15.6656375549,32.48,17.6162,-2.83468,17.842811245500002,2.5362,-0.54468,2.5940290558,15.08,-2.29,15.252884973,0.0
2021-09-03 05:00:00,18.21164,-4.0788,18.6628090311,1.51164,-0.38880000000000003,1.5608398155,16.7,-3.69,17.1028097107,32.53,17.99164,-2.9788,18.2365665444,1.51164,-0.38880000000000003,1.5608398155,16.48,-2.59,16.6822810191,0.0
2021-09-03 05:30:00,18.71604,-3.95068,19.1284611442,1.52604,-0.40068000000000004,1.5777650471,17.19,-3.55,17.5527376782,32.5,18.48604,-2.84068,18.7030248287,1.52604,-0.40068000000000004,1.5777650471,16.96,-2.44,17.1346199258,0.0
2021-09-03 06:00:00,19.93476,-3.80728,20.2950742116,0.9147600000000001,-0.28728000000000004,0.9588094993,19.02,-3.52,19.3429780541,32.5,19.68476,-2.70728,19.8700563979,0.9147600000000001,-0.28728000000000004,0.9588094993,18.77,-2.42,18.9253612911,0.0
2021-09-03 06:30:00,22.3336,-3.00572,22.534951557,1.4436,-0.31572,1.4777212452000001,20.89,-2.69,21.0624832344,32.6,22.1036,-1.91572,22.1864624507,1.4436,-0.31572,1.4777212452000001,20.66,-1.6,20.7218628506,0.0
2021-09-03 07:00:00,23.32624,-2.22688,23.4322953863,4.5662400000000005,-0.32688,4.5779251055,18.76,-1.9,18.8559698769,32.45,23.09624,-1.1368800000000001,23.1242037327,4.5662400000000005,-0.32688,4.5779251055,18.53,-0.81,18.5476952746,0.0
2021-09-03 07:30:00,25.5256,-1.6627200000000002,25.5796968934,4.8456,-0.34272,4.8577048447,20.68,-1.32,20.7220848372,32.48,25.2756,-0.58272,25.2823163092,4.8456,-0.34272,4.8577048447,20.43,-0.24,20.431409643,0.0
2021-09-03 08:00:00,27.629080000000002,-0.99348,27.6469358909,4.78908,-0.21348000000000003,4.7938357248,22.84,-0.78,22.853314858,32.48,27.39908,0.06652000000000001,27.399160749099998,4.78908,-0.21348000000000003,4.7938357248,22.61,0.28,22.6117336797,0.0
2021-09-03 08:30:00,27.17888,-0.71928,27.1883960868,11.01888,0.72072,11.0424251762,16.16,-1.44,16.2240315582,32.54,26.98888,0.43072000000000005,26.992316747,11.01888,0.72072,11.0424251762,15.97,-0.29,15.972632845,0.0
2021-09-03 09:00:00,26.55552,-0.7266,26.5654585887,16.26552,1.7334,16.3576225788,10.29,-2.46,10.5799669187,32.67,26.37552,0.40340000000000004,26.3786047173,16.26552,1.7334,16.3576225788,10.11,-1.33,10.197107433,0.0
2021-09-03 09:30:00,27.38124,-0.49368000000000006,27.3856901297,16.40124,1.78632,16.4982305924,10.98,-2.2800000000000002,11.2142231117,32.63,27.21124,0.63632,27.2186789812,16.40124,1.78632,16.4982305924,10.81,-1.15,10.8709981142,0.0
2021-09-03 10:00:00,27.48848,-0.41304,27.4915829801,16.81848,1.68696,16.902872642,10.67,-2.1,10.8746908002,32.63,27.31848,0.71696,27.3278865109,16.81848,1.68696,16.902872642,10.5,-0.97,10.544709574,0.0
2021-09-03 10:30:00,27.10456,-0.1834,27.1051804708,17.94456,1.5966,18.0154479587,9.16,-1.78,9.3313450263,32.67,26.94456,0.9566,26.9615355118,17.94456,1.5966,18.0154479587,9.0,-0.64,9.0227268605,0.0
2021-09-03 11:00:00,27.10444,-0.029040000000000003,27.1044555569,18.24444,1.5609600000000001,18.3110946433,8.86,-1.5899999999999999,9.0015387573,32.6,26.94444,1.11096,26.9673335544,18.24444,1.5609600000000001,18.3110946433,8.7,-0.45,8.7116301574,0.0
2021-09-03 11:30:00,26.7268,0.32232000000000005,26.7287434875,18.9468,1.64232,19.0178454411,7.78,-1.32,7.8911849554,32.58,26.5768,1.49232,26.618664827899998,18.9468,1.64232,19.0178454411,7.63,-0.15,7.6314743006,0.0
2021-09-03 12:00:00,26.957720000000002,0.31908000000000003,26.9596082992,18.47772,1.63908,18.5502754601,8.48,-1.32,8.58212095,32.51,26.78772,1.48908,26.8290756838,18.47772,1.63908,18.5502754601,8.31,-0.15,8.3113536804,0.0
2021-09-03 12:30:00,27.298,0.2812,27.2994482992,18.468,1.6812,18.5443645736,8.83,-1.4,8.9402964157,32.63,27.148,1.4512,27.1867593773,18.468,1.6812,18.5443645736,8.68,-0.23,8.6830467003,0.0
2021-09-03 13:00:00,27.83052,0.021840000000000002,27.8305285695,13.97052,0.68184,13.9871489181,13.86,-0.66,13.8757053875,32.69,27.62052,1.11184,27.6428890179,13.97052,0.68184,13.9871489181,13.65,0.43,13.6567712143,0.0
2021-09-03 13:30:00,27.17284,-0.13672,27.1731839508,13.54284,0.6832800000000001,13.5600658857,13.63,-0.8200000000000001,13.6546438987,32.57,26.98284,0.96328,27.0000289412,13.54284,0.6832800000000001,13.5600658857,13.44,0.28,13.4429163503,0.0
2021-09-03 14:00:00,26.58236,-0.32784,26.584381547,13.48236,0.72216,13.5016867922,13.1,-1.05,13.1420127834,32.69,26.39236,0.7721600000000001,26.4036531078,13.48236,0.72216,13.5016867922,12.91,0.05,12.9100968238,0.0
2021-09-03 14:30:00,29.43012,-0.7371200000000001,29.439349672,4.11012,-0.08712,4.1110432142,25.32,-0.65,25.3283418328,32.69,29.13012,0.32288,29.1319093557,4.11012,-0.08712,4.1110432142,25.02,0.41000000000000003,25.0233590871,0.0
2021-09-03 15:00:00,29.12384,-1.00268,29.1410950983,3.09384,-0.38268,3.1174171886,26.03,-0.62,26.037382741,32.72,28.84384,0.05732,28.8438969546,3.09384,-0.38268,3.1174171886,25.75,0.44,25.7537589489,0.0
2021-09-03 15:30:00,28.77984,-1.25336,28.8071189416,2.7698400000000003,-0.33336000000000005,2.7898284025,26.01,-0.92,26.0262655792,32.62,28.50984,-0.20336,28.5105652718,2.7698400000000003,-0.33336000000000005,2.7898284025,25.74,0.13,25.7403282807,0.0
2021-09-03 16:00:00,28.52508,-1.40256,28.5595406749,3.56508,-0.32256,3.5796424905,24.96,-1.08,24.9833544585,32.67,28.26508,-0.34256000000000003,28.26715576,3.56508,-0.32256,3.5796424905,24.7,-0.02,24.7000080972,0.0
2021-09-03 16:30:00,27.2448,-1.30748,27.2761549891,7.2648,-0.35748,7.2735899658,19.98,-0.9500000000000001,20.0025723346,32.67,27.0048,-0.21748,27.0056757107,7.2648,-0.35748,7.2735899658,19.74,0.14,19.7404964477,0.0
2021-09-03 17:00:00,27.72548,-1.45484,27.7636236946,6.94548,-0.29484000000000005,6.951735255,20.78,-1.16,20.8123521016,32.75,27.48548,-0.34484000000000004,27.4876431412,6.94548,-0.29484000000000005,6.951735255,20.54,-0.05,20.5400608568,0.0
2021-09-03 17:30:00,27.8192,-1.64856,27.8680038523,7.4592,-0.26856,7.4640330327,20.36,-1.38,20.4067145812,32.83,27.5892,-0.51856,27.5940729345,7.4592,-0.26856,7.4640330327,20.13,-0.25,20.1315523495,0.0
2021-09-03 18:00:00,27.20288,-1.86984,27.2670677177,10.98288,0.8301600000000001,11.0142098545,16.22,-2.7,16.443187039,32.83,26.99288,-0.71984,27.002476559,10.98288,0.8301600000000001,11.0142098545,16.01,-1.55,16.0848562319,0.0
2021-09-03 18:30:00,27.80124,-2.1228,27.8821667985,10.37124,0.9972000000000001,10.4190703509,17.43,-3.12,17.7070409724,33.0,27.57124,-0.9828,27.5887508049,10.37124,0.9972000000000001,10.4190703509,17.2,-1.98,17.3135900379,0.0
2021-09-03 19:00:00,29.19944,-2.25428,29.2863291423,5.86944,0.045720000000000004,5.8696180653,23.33,-2.3,23.4430991978,33.15,28.92944,-1.12428,28.9512781105,5.86944,0.045720000000000004,5.8696180653,23.06,-1.17,23.089662189,0.0
2021-09-03 19:30:00,29.20192,-2.29212,29.2917385244,5.28192,-0.13212000000000002,5.2835721421,23.92,-2.16,24.0173270786,33.05,28.95192,-1.18212,28.9760431975,5.28192,-0.13212000000000002,5.2835721421,23.67,-1.05,23.6932775276,0.0
2021-09-03 20:00:00,29.19204,-2.30968,29.2832686199,5.25204,-0.04968,5.2522749608,23.94,-2.26,24.0464384057,32.98,28.93204,-1.22968,28.9581603605,5.25204,-0.04968,5.2522749608,23.68,-1.18,23.7093821092,0.0
2021-09-03 20:30:00,28.21916,-2.60324,28.3389810968,10.10916,0.80676,10.1413005874,18.11,-3.41,18.4282446261,32.81,27.99916,-1.46324,28.0373684928,10.10916,0.80676,10.1413005874,17.89,-2.27,18.033441158,0.0
2021-09-03 21:00:00,28.29056,-2.81068,28.4298383248,7.27056,0.31932000000000005,7.2775688232,21.02,-3.13,21.2517599271,32.9,28.05056,-1.73068,28.1038995439,7.27056,0.31932000000000005,7.2775688232,20.78,-2.05,20.8808740239,0.0
2021-09-03 21:30:00,26.52228,-3.5853200000000003,26.7635172558,8.16228,0.8146800000000001,8.2028359913,18.36,-4.4,18.8798728809,32.42,26.28228,-2.47532,26.3985880513,8.16228,0.8146800000000001,8.2028359913,18.12,-3.29,18.4162564057,0.0
2021-09-03 22:00:00,27.68976,-3.7267200000000003,27.9394210895,1.13976,-0.03672,1.1403513564,26.55,-3.69,26.8051972572,32.55,27.39976,-2.65672,27.528258376,1.13976,-0.03672,1.1403513564,26.26,-2.62,26.3903770341,0.0
2021-09-03 22:30:00,26.3426,-4.0114,26.6462737493,0.5526,-0.2214,0.5953022090000001,25.79,-3.79,26.0669944566,32.49,26.0726,-2.9314,26.2368743702,0.5526,-0.2214,0.5953022090000001,25.52,-2.71,25.6634857336,0.0
2021-09-03 23:00:00,24.82896,-4.16408,25.1757187967,0.40896000000000005,-0.15408000000000002,0.4370228003,24.42,-4.01,24.7470503293,32.57,24.55896,-3.08408,24.7518497436,0.40896000000000005,-0.15408000000000002,0.4370228003,24.15,-2.93,24.3270918936,0.0
2021-09-03 23:30:00,23.12164,-4.4709200000000004,23.5499333743,0.43164,-0.16092,0.4606607602,22.69,-4.31,23.0957182179,32.6,22.86164,-3.35092,23.1059137092,0.43164,-0.16092,0.4606607602,22.43,-3.19,22.6557056831,0.0
2021-09-04 00:00:00,21.74172,-4.7876,22.2626032242,0.35172000000000003,-0.1476,0.3814350776,21.39,-4.64,21.8874781553,32.73,21.49172,-3.6676,21.8024154239,0.35172000000000003,-0.1476,0.3814350776,21.14,-3.52,21.4310522373,0.0
2021-09-04 00:30:00,20.52068,-4.948840000000001,21.1089868304,0.31068,-0.16884000000000002,0.3535944117,20.21,-4.78,20.7675829118,32.89,20.28068,-3.80884,20.6352427514,0.31068,-0.16884000000000002,0.3535944117,19.97,-3.64,20.2990270703,0.0
2021-09-04 01:00:00,19.32516,-5.06248,19.9772498802,0.87516,-0.31248000000000004,0.9292732515000001,18.45,-4.75,19.0516403493,33.0,19.08516,-3.91248,19.4820643664,0.87516,-0.31248000000000004,0.9292732515000001,18.21,-3.6,18.5624378787,0.0
2021-09-04 01:30:00,18.4788,-5.18568,19.1926372993,1.1088,-0.35568000000000005,1.1644508158,17.37,-4.83,18.029026596,33.0,18.2488,-4.03568,18.6897141365,1.1088,-0.35568000000000005,1.1644508158,17.14,-3.68,17.5306018151,0.0
2021-09-04 02:00:00,17.94276,-5.20828,18.6833834456,1.29276,-0.36828000000000005,1.3441943967,16.65,-4.84,17.3392070176,33.0,17.72276,-4.05828,18.1814701984,1.29276,-0.36828000000000005,1.3441943967,16.43,-3.69,16.8392695804,0.0
2021-09-04 02:30:00,17.54772,-5.2962,18.3295447744,1.28772,-0.37620000000000003,1.3415473299,16.26,-4.92,16.9880546267,32.95,17.32772,-4.1362,17.814545485,1.28772,-0.37620000000000003,1.3415473299,16.04,-3.76,16.4748050064,0.0
2021-09-04 03:00:00,17.04872,-5.37404,17.8756582972,1.27872,-0.37404000000000004,1.3323028034,15.77,-5.0,16.5436664618,33.0,16.83872,-4.2240400000000005,17.3604436913,1.27872,-0.37404000000000004,1.3323028034,15.56,-3.85,16.0292264317,0.0
2021-09-04 03:30:00,16.86236,-5.3652,17.6953258181,1.2423600000000001,-0.38520000000000004,1.300706504,15.62,-4.98,16.3946576664,32.91,16.64236,-4.2052,17.1654261063,1.2423600000000001,-0.38520000000000004,1.300706504,15.4,-3.8200000000000003,15.8667072829,0.0
2021-09-04 04:00:00,16.66096,-5.27932,17.477379889,1.38096,-0.40932,1.4403448837,15.28,-4.87,16.0373096247,33.01,16.44096,-4.11932,16.9491581792,1.38096,-0.40932,1.4403448837,15.06,-3.71,15.5102450013,0.0
2021-09-04 04:30:00,16.7166,-5.31188,17.5402618194,1.2366,-0.37188000000000004,1.2913072037,15.48,-4.94,16.2491230533,32.98,16.4966,-4.16188,17.0134963101,1.2366,-0.37188000000000004,1.2913072037,15.26,-3.79,15.7236032766,0.0
2021-09-04 05:00:00,16.81292,-5.30744,17.6307458231,0.86292,-0.30744000000000005,0.9160514614,15.95,-5.0,16.7153372685,33.01,16.59292,-4.14744,17.1033988634,0.86292,-0.30744000000000005,0.9160514614,15.73,-3.84,16.1919270008,0.0
2021-09-04 05:30:00,17.12876,-5.23308,17.9103195232,0.8787600000000001,-0.34308000000000005,0.9433573151,16.25,-4.89,16.9698143773,32.98,16.89876,-4.08308,17.3850404608,0.8787600000000001,-0.34308000000000005,0.9433573151,16.02,-3.74,16.4507750577,0.0
2021-09-04 06:00:00,17.5734,-5.199,18.3263195585,1.0134,-0.369,1.0784899443,16.56,-4.83,17.25,33.01,17.3534,-4.049,17.819508763199998,1.0134,-0.369,1.0784899443,16.34,-3.68,16.7492686407,0.0
2021-09-04 06:30:00,18.77052,-4.95516,19.413552784,0.9205200000000001,-0.33516,0.9796373288,17.85,-4.62,18.438191343,32.97,18.54052,-3.79516,18.924960272,0.9205200000000001,-0.33516,0.9796373288,17.62,-3.46,17.9565030003,0.0
2021-09-04 07:00:00,19.5082,-4.64468,20.0535014285,0.9882000000000001,-0.36468,1.0533426519,18.52,-4.28,19.0081245787,33.03,19.2582,-3.50468,19.5744999717,0.9882000000000001,-0.36468,1.0533426519,18.27,-3.14,18.5378666518,0.0
2021-09-04 07:30:00,20.92704,-4.35684,21.375758652000002,1.15704,-0.36684000000000005,1.2138011152,19.77,-3.99,20.168614231,33.03,20.68704,-3.22684,20.9371946628,1.15704,-0.36684000000000005,1.2138011152,19.53,-2.86,19.7383003321,0.0
