Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-04 08:00:00,22.13556,-4.19144,22.5288966838,1.19556,-0.36144000000000004,1.2490006354,20.94,-3.83,21.2873788898,32.92,21.87556,-3.07144,22.0901305788,1.19556,-0.36144000000000004,1.2490006354,20.68,-2.71,20.8568094396,0.0
2021-09-04 08:30:00,23.68036,-3.81224,23.9852584632,1.62036,-0.37224,1.6625670354,22.06,-3.44,22.326602966,32.97,23.42036,-2.70224,23.5757367551,1.62036,-0.37224,1.6625670354,21.8,-2.33,21.9241624698,0.0
2021-09-04 09:00:00,25.03332,-3.23576,25.2415778627,2.35332,-0.45576000000000005,2.3970465577,22.68,-2.7800000000000002,22.8497439811,32.84,24.773320000000002,-2.13576,24.8652137453,2.35332,-0.45576000000000005,2.3970465577,22.42,-1.6800000000000002,22.4828556905,0.0
2021-09-04 09:30:00,26.07932,-2.75332,26.2242579053,2.92932,-0.55332,2.9811203741,23.15,-2.2,23.2543006775,32.73,25.81932,-1.6633200000000001,25.8728413338,2.92932,-0.55332,2.9811203741,22.89,-1.11,22.9168976958,0.0
2021-09-04 10:00:00,26.02644,-2.56072,26.1521101633,4.09644,-0.6307200000000001,4.1447108937,21.93,-1.9300000000000002,22.0147632283,32.73,25.76644,-1.48072,25.808951199,4.09644,-0.6307200000000001,4.1447108937,21.67,-0.85,21.6866641049,0.0
2021-09-04 10:30:00,26.00744,-2.46824,26.1243017907,4.44744,-0.5882400000000001,4.4861730741,21.56,-1.88,21.6418113844,32.73,25.75744,-1.3682400000000001,25.7937549816,4.44744,-0.5882400000000001,4.4861730741,21.31,-0.78,21.3242702103,0.0
2021-09-04 11:00:00,25.80692,-2.2818,25.907599872,4.51692,-0.5418000000000001,4.5492981356,21.29,-1.74,21.3609854642,32.77,25.55692,-1.1818,25.5842297349,4.51692,-0.5418000000000001,4.5492981356,21.04,-0.64,21.0497315897,0.0
2021-09-04 11:30:00,25.3304,-2.41972,25.4457110146,4.5504,-0.5497200000000001,4.5834847265,20.78,-1.87,20.8639713382,32.74,25.0804,-1.31972,25.1150975518,4.5504,-0.5497200000000001,4.5834847265,20.53,-0.77,20.5444347695,0.0
2021-09-04 12:00:00,25.04144,-2.54864,25.1708021947,4.59144,-0.54864,4.6241028452,20.45,-2.0,20.5475667659,32.82,24.79144,-1.4286400000000001,24.8325695312,4.59144,-0.54864,4.6241028452,20.2,-0.88,20.2191592308,0.0
2021-09-04 12:30:00,24.95628,-2.5472,25.0859350888,4.79628,-0.5472,4.8273936734,20.16,-2.0,20.2589634483,32.87,24.71628,-1.4372,24.7580298263,4.79628,-0.5472,4.8273936734,19.92,-0.89,19.939872115900002,0.0
2021-09-04 13:00:00,24.89236,-2.59364,25.0271163904,4.75236,-0.5936400000000001,4.7892936869,20.14,-2.0,20.2390612431,32.87,24.65236,-1.46364,24.6957708043,4.75236,-0.5936400000000001,4.7892936869,19.9,-0.87,19.9190085095,0.0
2021-09-04 13:30:00,24.78868,-2.6844,24.9336050242,4.10868,-0.46440000000000003,4.1348420408,20.68,-2.22,20.7988172741,33.05,24.54868,-1.5644,24.5984763167,4.10868,-0.46440000000000003,4.1348420408,20.44,-1.1,20.469577426,0.0
2021-09-04 14:00:00,24.73676,-2.79936,24.8946522713,3.59676,-0.45936000000000005,3.6259749182,21.14,-2.34,21.2691137568,32.93,24.48676,-1.67936,24.5442796861,3.59676,-0.45936000000000005,3.6259749182,20.89,-1.22,20.9255943763,0.0
2021-09-04 14:30:00,24.08368,-2.96944,24.2660506934,3.7036800000000003,-0.46944,3.7333121295,20.38,-2.5,20.5327640614,33.05,23.83368,-1.8394400000000002,23.9045569266,3.7036800000000003,-0.46944,3.7333121295,20.13,-1.37,20.1765656146,0.0
2021-09-04 15:00:00,23.80908,-3.05768,24.0046182521,2.71908,-0.33768000000000004,2.7399678518,21.09,-2.7199999999999998,21.2646772842,33.02,23.55908,-1.92768,23.6378129409,2.71908,-0.33768000000000004,2.7399678518,20.84,-1.5899999999999999,20.900566978,0.0
2021-09-04 15:30:00,23.76216,-3.188,23.9750618741,2.79216,-0.378,2.81763047,20.97,-2.81,21.1574336818,33.16,23.52216,-2.038,23.6102828248,2.79216,-0.378,2.81763047,20.73,-1.6600000000000001,20.7963578542,0.0
2021-09-04 16:00:00,23.77228,-3.21572,23.9887922063,3.39228,-0.40572,3.4164561049,20.38,-2.81,20.5728097255,33.16,23.51228,-2.06572,23.6028496143,3.39228,-0.40572,3.4164561049,20.12,-1.6600000000000001,20.1883629847,0.0
2021-09-04 16:30:00,24.5306,-3.35356,24.7587701842,2.7306,-0.31356,2.7485443845,21.8,-3.04,22.0109427331,33.2,24.2906,-2.22356,24.3921599583,2.7306,-0.31356,2.7485443845,21.56,-1.9100000000000001,21.6444380846,0.0
2021-09-04 17:00:00,25.73752,-3.23,25.9394070046,2.20752,-0.27,2.2239704473,23.53,-2.96,23.7154485515,33.2,25.45752,-2.09,25.5431678644,2.20752,-0.27,2.2239704473,23.25,-1.82,23.3211256161,0.0
2021-09-04 17:30:00,25.45076,-3.03092,25.6306000832,5.54076,-0.25092000000000003,5.5464386974,19.91,-2.7800000000000002,20.1031465199,33.2,25.22076,-1.8809200000000001,25.2908006007,5.54076,-0.25092000000000003,5.5464386974,19.68,-1.63,19.7473871689,0.0
2021-09-04 18:00:00,25.92568,-2.92472,26.0901297532,6.38568,-0.23472,6.3899923741,19.54,-2.69,19.7242921293,33.22,25.68568,-1.78472,25.7476092587,6.38568,-0.23472,6.3899923741,19.3,-1.55,19.362140894,0.0
2021-09-04 18:30:00,26.64504,-3.0304,26.8168133969,5.67504,-0.1404,5.6767764763,20.97,-2.89,21.168207293,33.22,26.40504,-1.8804,26.4719104252,5.67504,-0.1404,5.6767764763,20.73,-1.74,20.8028964329,0.0
2021-09-04 19:00:00,26.97464,-3.07288,27.1491030169,5.35464,-0.09288,5.3554454739,21.62,-2.98,21.824408354,33.17,26.71464,-1.93288,26.784473402,5.35464,-0.09288,5.3554454739,21.36,-1.8399999999999999,21.4391044589,0.0
2021-09-04 19:30:00,27.25044,-3.10772,27.4270742842,5.32044,-0.20772000000000002,5.324493346,21.93,-2.9,22.1209154422,33.23,27.01044,-1.96772,27.0820196993,5.32044,-0.20772000000000002,5.324493346,21.69,-1.76,21.7612890243,0.0
2021-09-04 20:00:00,28.54664,-3.37072,28.7449544896,1.37664,-0.27072,1.4030064177,27.17,-3.1,27.346277626,33.23,28.24664,-2.28072,28.3385665659,1.37664,-0.27072,1.4030064177,26.87,-2.01,26.9450737613,0.0
2021-09-04 20:30:00,29.46504,-3.42068,29.6629336692,0.99504,-0.31068,1.0424138641,28.47,-3.11,28.6393610264,32.9,29.16504,-2.33068,29.2580181739,0.99504,-0.31068,1.0424138641,28.17,-2.02,28.2423317026,0.0
2021-09-04 21:00:00,29.03444,-3.6014,29.256944271,0.8744400000000001,-0.3114,0.9282323382000001,28.16,-3.29,28.3515378772,32.84,28.73444,-2.5014000000000003,28.8431108599,0.8744400000000001,-0.3114,0.9282323382000001,27.86,-2.19,27.9459424604,0.0
2021-09-04 21:30:00,27.67492,-3.9107600000000002,27.9498701389,1.11492,-0.41076,1.188179441,26.56,-3.5,26.7896173918,32.98,27.39492,-2.80076,27.537717741,1.11492,-0.41076,1.188179441,26.28,-2.39,26.3884539145,0.0
2021-09-04 22:00:00,26.31364,-4.1321200000000005,26.6361045527,1.49364,-0.49212000000000006,1.5726228232000001,24.82,-3.64,25.0854938161,33.02,26.03364,-3.01212,26.2073134553,1.49364,-0.49212000000000006,1.5726228232000001,24.54,-2.52,24.6690494345,0.0
2021-09-04 22:30:00,24.86652,-4.45584,25.2625874965,1.49652,-0.46584000000000003,1.5673477649,23.37,-3.99,23.7081631511,33.06,24.60652,-3.33584,24.8316059693,1.49652,-0.46584000000000003,1.5673477649,23.11,-2.87,23.2875288513,0.0
2021-09-04 23:00:00,23.73752,-4.5856,24.176384823,1.21752,-0.43560000000000004,1.2930979508,22.52,-4.15,22.899189942,33.01,23.47752,-3.4256,23.726118113,1.21752,-0.43560000000000004,1.2930979508,22.26,-2.99,22.4599131788,0.0
2021-09-04 23:30:00,22.47972,-4.78244,22.9828097419,0.45972,-0.26244,0.5293554874,22.02,-4.52,22.4791191998,33.19,22.21972,-3.64244,22.5162902369,0.45972,-0.26244,0.5293554874,21.76,-3.38,22.0209445756,0.0
2021-09-05 00:00:00,21.2224,-4.92288,21.7858901414,0.6624,-0.27288,0.7164057889000001,20.56,-4.65,21.079281297,33.2,20.9724,-3.77288,21.3090634532,0.6624,-0.27288,0.7164057889000001,20.31,-3.5,20.6093692286,0.0
2021-09-05 00:30:00,20.06824,-5.1276,20.7129558117,0.76824,-0.3276,0.8351733099,19.3,-4.8,19.8879360417,33.13,19.82824,-3.9676,20.2212994453,0.76824,-0.3276,0.8351733099,19.06,-3.64,19.4044634041,0.0
2021-09-05 01:00:00,19.22416,-5.26352,19.9317076663,0.61416,-0.26352000000000003,0.6683077854,18.61,-5.0,19.2699792423,33.18,18.99416,-4.11352,19.4344838083,0.61416,-0.26352000000000003,0.6683077854,18.38,-3.85,18.7788950687,0.0
2021-09-05 01:30:00,18.61156,-5.34156,19.3629137494,0.51156,-0.24156000000000002,0.5657250809000001,18.1,-5.1,18.8047866247,33.03,18.38156,-4.17156,18.8489697561,0.51156,-0.24156000000000002,0.5657250809000001,17.87,-3.93,18.297043477,0.0
2021-09-05 02:00:00,18.1434,-5.36492,18.9199717274,0.47340000000000004,-0.21492000000000003,0.5199020739,17.67,-5.15,18.4052003521,33.09,17.9134,-4.20492,18.400305752,0.47340000000000004,-0.21492000000000003,0.5199020739,17.44,-3.99,17.890603679,0.0
2021-09-05 02:30:00,17.80408,-5.44432,18.6178915269,0.33408000000000004,-0.18432,0.38155380850000004,17.47,-5.26,18.2446841573,33.17,17.57408,-4.28432,18.088772366,0.33408000000000004,-0.18432,0.38155380850000004,17.24,-4.1,17.7208239086,0.0
2021-09-05 03:00:00,17.23784,-5.44112,18.076197463,0.44784,-0.23112000000000002,0.5039614271,16.79,-5.21,17.5797667789,33.19,17.00784,-4.26112,17.5335040742,0.44784,-0.23112000000000002,0.5039614271,16.56,-4.03,17.0433124715,0.0
2021-09-05 03:30:00,16.6504,-5.44892,17.5193193169,1.0404,-0.35892,1.1005706367,15.61,-5.09,16.4188976487,33.23,16.4304,-4.26892,16.9759159437,1.0404,-0.35892,1.1005706367,15.39,-3.91,15.8789231373,0.0
2021-09-05 04:00:00,16.37884,-5.50816,17.2802264549,1.15884,-0.39816,1.2253332327,15.22,-5.11,16.0549213639,33.19,16.16884,-4.33816,16.7406994815,1.15884,-0.39816,1.2253332327,15.01,-3.94,15.5184954168,0.0
2021-09-05 04:30:00,16.29692,-5.47292,17.1913482547,1.27692,-0.41292,1.3420237005,15.02,-5.06,15.849416393,33.22,16.08692,-4.29292,16.6498695855,1.27692,-0.41292,1.3420237005,14.81,-3.88,15.3098171119,0.0
2021-09-05 05:00:00,16.163,-5.54532,17.0878068488,1.5030000000000001,-0.44532000000000005,1.5675837784,14.66,-5.1,15.5217782486,33.17,15.943,-4.36532,16.5298296332,1.5030000000000001,-0.44532000000000005,1.5675837784,14.44,-3.92,14.9626200914,0.0
2021-09-05 05:30:00,16.32556,-5.53028,17.2368183315,1.46556,-0.44028000000000006,1.5302655298999999,14.86,-5.09,15.7075682395,33.28,16.10556,-4.34028,16.6801406886,1.46556,-0.44028000000000006,1.5302655298999999,14.64,-3.9,15.1505643459,0.0
2021-09-05 06:00:00,16.75172,-5.52808,17.6402888708,1.16172,-0.38808000000000004,1.2248262917,15.59,-5.14,16.4154713609,33.35,16.54172,-4.34808,17.1036341239,1.16172,-0.38808000000000004,1.2248262917,15.38,-3.96,15.881624602,0.0
2021-09-05 06:30:00,17.3204,-5.35668,18.12981734,1.0404,-0.34668000000000004,1.0966399511,16.28,-5.01,17.0334523805,33.23,17.0904,-4.18668,17.5957398703,1.0404,-0.34668000000000004,1.0966399511,16.05,-3.84,16.5029724595,0.0
2021-09-05 07:00:00,17.51688,-5.28488,18.2967494804,1.31688,-0.43488000000000004,1.3868285939,16.2,-4.85,16.9104257782,33.19,17.28688,-4.10488,17.7675620148,1.31688,-0.43488000000000004,1.3868285939,15.97,-3.67,16.3862686418,0.0
2021-09-05 07:30:00,18.40076,-5.10108,19.0947371216,1.8507600000000002,-0.54108,1.9282323885000001,16.55,-4.5600000000000005,17.1667148867,33.29,18.19076,-3.94108,18.6127875651,1.8507600000000002,-0.54108,1.9282323885000001,16.34,-3.4,16.689985021,0.0
2021-09-05 08:00:00,20.02736,-4.83416,20.6025302202,1.55736,-0.43416000000000005,1.6167452104,18.47,-4.4,18.9868612467,33.02,19.77736,-3.67416,20.1157505521,1.55736,-0.43416000000000005,1.6167452104,18.22,-3.24,18.505836917,0.0
2021-09-05 08:30:00,21.72696,-4.41236,22.1704693593,1.8669600000000002,-0.43236,1.9163702177,19.86,-3.98,20.2548759562,33.27,21.48696,-3.27236,21.734713939,1.8669600000000002,-0.43236,1.9163702177,19.62,-2.84,19.8244798166,0.0
2021-09-05 09:00:00,23.29568,-4.06316,23.6473672075,2.15568,-0.44316000000000005,2.2007605613,21.14,-3.62,21.4477038398,33.15,23.03568,-2.93316,23.2216704965,2.15568,-0.44316000000000005,2.2007605613,20.88,-2.49,21.0279456914,0.0
2021-09-05 09:30:00,25.1922,-3.65072,25.455347127,2.3022,-0.45072,2.3459056585,22.89,-3.2,23.1125961328,32.98,24.9222,-2.5407200000000003,25.0513734346,2.3022,-0.45072,2.3459056585,22.62,-2.09,22.7163487383,0.0
2021-09-05 10:00:00,26.75168,-3.27524,26.9514300155,2.28168,-0.43524,2.3228210176,24.47,-2.84,24.6342546061,33.04,26.46168,-2.17524,26.5509355293,2.28168,-0.43524,2.3228210176,24.18,-1.74,24.242524621,0.0
2021-09-05 10:30:00,27.97204,-3.03436,28.1361397916,2.19204,-0.41436000000000006,2.2308593795,25.78,-2.62,25.9127922077,32.94,27.70204,-1.94436,27.7701918605,2.19204,-0.41436000000000006,2.2308593795,25.51,-1.53,25.5558408197,0.0
2021-09-05 11:00:00,27.77128,-2.8816,27.9203798577,2.95128,-0.4716,2.9887221682,24.82,-2.41,24.936729938,32.94,27.50128,-1.7916,27.5595760526,2.95128,-0.4716,2.9887221682,24.55,-1.32,24.5854611509,0.0
2021-09-05 11:30:00,28.67412,-2.6878,28.7998164337,2.6341200000000002,-0.39780000000000004,2.6639881784,26.04,-2.29,26.1404992301,32.84,28.39412,-1.5977999999999999,28.4390403392,2.6341200000000002,-0.39780000000000004,2.6639881784,25.76,-1.2,25.7879351636,0.0
2021-09-05 12:00:00,29.576999999999998,-2.50712,29.6830689063,2.007,-0.26712,2.0246980255,27.57,-2.24,27.6608477817,32.82,29.287,-1.43712,29.3222387088,2.007,-0.26712,2.0246980255,27.28,-1.17,27.3050782823,0.0
2021-09-05 12:30:00,30.17628,-2.42864,30.2738528583,1.91628,-0.27864,1.9364321026,28.26,-2.15,28.3416672057,32.84,29.87628,-1.35864,29.9071564895,1.91628,-0.27864,1.9364321026,27.96,-1.08,27.9808505946,0.0
2021-09-05 13:00:00,29.87236,-2.37624,29.9667216843,2.05236,-0.24624000000000001,2.0670790278,27.82,-2.13,27.9014211108,32.82,29.58236,-1.30624,29.611185152,2.05236,-0.24624000000000001,2.0670790278,27.53,-1.06,27.5503992712,0.0
2021-09-05 13:30:00,28.54932,-2.6616,28.67311959,2.65932,-0.2016,2.6669505849,25.89,-2.46,26.0066087755,32.72,28.27932,-1.5916000000000001,28.3240733339,2.65932,-0.2016,2.6669505849,25.62,-1.3900000000000001,25.6576791624,0.0
2021-09-05 14:00:00,26.98912,-2.72124,27.1259607298,3.03912,-0.29124,3.0530429267,23.95,-2.43,24.0729599343,32.72,26.72912,-1.63124,26.7788498616,3.03912,-0.29124,3.0530429267,23.69,-1.34,23.7278675822,0.0
2021-09-05 14:30:00,26.33784,-2.9557200000000003,26.5031714439,3.05784,-0.22572000000000003,3.0661596475,23.28,-2.73,23.4395243126,32.69,26.07784,-1.86572,26.1444956001,3.05784,-0.22572000000000003,3.0661596475,23.02,-1.6400000000000001,23.078344828,0.0
2021-09-05 15:00:00,25.97116,-3.06564,26.1514684168,2.89116,-0.035640000000000005,2.8913796629,23.08,-3.03,23.2780433026,32.79,25.71116,-1.96564,25.7861879532,2.89116,-0.035640000000000005,2.8913796629,22.82,-1.9300000000000002,22.9014693852,0.0
2021-09-05 15:30:00,26.07136,-3.13796,26.2595240858,2.60136,-0.057960000000000005,2.6020056132000002,23.47,-3.08,23.6712335969,32.75,25.81136,-2.03796,25.8916895164,2.60136,-0.057960000000000005,2.6020056132000002,23.21,-1.98,23.2943018784,0.0
2021-09-05 16:00:00,26.31164,-3.12864,26.4969958248,2.4116400000000002,0.08136,2.4130120056,23.9,-3.21,24.1146034593,32.84,26.04164,-2.03864,26.1213144183,2.4116400000000002,0.08136,2.4130120056,23.63,-2.12,23.7249088512,0.0
2021-09-05 16:30:00,27.15176,-3.09124,27.3271629672,1.9317600000000001,0.06876,1.932983351,25.22,-3.16,25.4171989015,32.74,26.871760000000002,-1.97124,26.9439654215,1.9317600000000001,0.06876,1.932983351,24.94,-2.04,25.0232931486,0.0
2021-09-05 17:00:00,28.06568,-2.96992,28.2223815201,1.52568,0.01008,1.5257132984,26.54,-2.98,26.7067781659,32.94,27.78568,-1.88992,27.849879904,1.52568,0.01008,1.5257132984,26.26,-1.9,26.3286459963,0.0
2021-09-05 17:30:00,28.87032,-3.00256,29.0260356138,1.39032,0.12744,1.3961485079,27.48,-3.13,27.6576806692,32.84,28.58032,-1.90256,28.6435756472,1.39032,0.12744,1.3961485079,27.19,-2.03,27.2656743911,0.0
2021-09-05 18:00:00,27.26792,-2.8914400000000002,27.4207929572,7.56792,0.44856,7.5812016989,19.7,-3.34,19.9811310991,32.96,27.05792,-1.7614400000000001,27.1151932613,7.56792,0.44856,7.5812016989,19.49,-2.21,19.6148973997,0.0
2021-09-05 18:30:00,27.43312,-3.10416,27.6081850588,8.49312,0.55584,8.5112892936,18.94,-3.66,19.2903913905,32.96,27.18312,-1.9641600000000001,27.2539893858,8.49312,0.55584,8.5112892936,18.69,-2.52,18.859122461,0.0
2021-09-05 19:00:00,29.0368,-2.94796,29.1860621256,5.2668,0.21204,5.2710666095,23.77,-3.16,23.9791263394,33.2,28.7768,-1.81796,28.8341671772,5.2668,0.21204,5.2710666095,23.51,-2.03,23.5974786789,0.0
2021-09-05 19:30:00,29.51892,-2.9592400000000003,29.6668795013,5.03892,0.23076000000000002,5.0442011205,24.48,-3.19,24.6869702475,33.03,29.24892,-1.84924,29.307320071,5.03892,0.23076000000000002,5.0442011205,24.21,-2.08,24.2991872292,0.0
2021-09-05 20:00:00,28.43268,-3.01064,28.5916289356,8.03268,0.8193600000000001,8.074360581,20.4,-3.83,20.7564182845,33.06,28.21268,-1.89064,28.2759585583,8.03268,0.8193600000000001,8.074360581,20.18,-2.71,20.3611517356,0.0
2021-09-05 20:30:00,28.14804,-3.22148,28.3317858461,10.50804,1.38852,10.5993817005,17.64,-4.61,18.2324353831,32.77,27.92804,-2.08148,28.0054990534,10.50804,1.38852,10.5993817005,17.42,-3.47,17.7622436646,0.0
2021-09-05 21:00:00,27.2224,-3.648,27.465741675,10.3824,1.422,10.479327925,16.84,-5.07,17.5866568739,32.88,27.0024,-2.498,27.1176991974,10.3824,1.422,10.479327925,16.62,-3.92,17.0760299836,0.0
2021-09-05 21:30:00,26.57544,-4.10492,26.8906002053,7.16544,0.95508,7.2288109811,19.41,-5.06,20.0587063391,32.92,26.30544,-2.96492,26.4720026481,7.16544,0.95508,7.2288109811,19.14,-3.92,19.5372976637,0.0
2021-09-05 22:00:00,27.53144,-4.29868,27.8650110033,0.00144,0.30132000000000003,0.3013234408,27.53,-4.6,27.9116624371,33.05,27.25144,-3.18868,27.4373588783,0.00144,0.30132000000000003,0.3013234408,27.25,-3.49,27.4725790562,0.0
2021-09-05 22:30:00,25.98756,-4.57004,26.3863324537,0.007560000000000001,0.30996,0.3100521814,25.98,-4.88,26.4343488666,33.01,25.70756,-3.44004,25.9367021102,0.007560000000000001,0.30996,0.3100521814,25.7,-3.75,25.9721485442,0.0
2021-09-05 23:00:00,24.0544,-4.83544,24.5355994293,0.014400000000000001,0.30456,0.3049002355,24.04,-5.14,24.5833520904,33.05,23.7944,-3.71544,24.0827316921,0.014400000000000001,0.30456,0.3049002355,23.78,-4.02,24.117396211,0.0
2021-09-05 23:30:00,22.31312,-5.03112,22.873292124,0.033120000000000004,0.30888000000000004,0.3106505896,22.28,-5.34,22.9110017241,32.94,22.06312,-3.90112,22.4053565334,0.033120000000000004,0.30888000000000004,0.3106505896,22.03,-4.21,22.428664695,0.0
2021-09-06 00:00:00,20.94936,-5.09968,21.5611321714,0.00936,0.31032000000000004,0.31046112800000003,20.94,-5.41,21.6275680556,33.02,20.69936,-3.93968,21.0709416712,0.00936,0.31032000000000004,0.31046112800000003,20.69,-4.25,21.1219932772,0.0
2021-09-06 00:30:00,19.7872,-5.22148,20.4645336431,0.007200000000000001,0.30852,0.30860400260000004,19.78,-5.53,20.5384833909,33.18,19.5472,-4.08148,19.9687632774,0.007200000000000001,0.30852,0.30860400260000004,19.54,-4.39,20.0270741747,0.0
2021-09-06 01:00:00,19.09432,-5.26012,19.8056032142,0.00432,0.29988000000000004,0.2999111148,19.09,-5.5600000000000005,19.8832014525,33.06,18.85432,-4.10012,19.2949829406,0.00432,0.29988000000000004,0.2999111148,18.85,-4.4,19.3567171803,0.0
2021-09-06 01:30:00,18.43188,-5.28012,19.1732591791,0.011880000000000002,0.29988000000000004,0.3001152259,18.42,-5.58,19.246630874,32.95,18.20188,-4.13012,18.6645741111,0.011880000000000002,0.29988000000000004,0.3001152259,18.19,-4.43,18.7216719339,0.0
2021-09-06 02:00:00,18.15108,-5.29364,18.9072560044,0.00108,0.30636,0.3063619036,18.15,-5.6,18.9942754534,32.95,17.93108,-4.14364,18.4036241653,0.00108,0.30636,0.3063619036,17.93,-4.45,18.4739654649,0.0
2021-09-06 02:30:00,17.87504,-5.34536,18.6571682881,0.00504,0.31464000000000003,0.3146803635,17.87,-5.66,18.7449326486,33.08,17.63504,-4.18536,18.1248965275,0.00504,0.31464000000000003,0.3146803635,17.63,-4.5,18.195243884,0.0
2021-09-06 03:00:00,17.51324,-5.30428,18.2988786983,0.0032400000000000003,0.31572,0.3157366244,17.51,-5.62,18.3897933648,32.95,17.30324,-4.15428,17.7949475081,0.0032400000000000003,0.31572,0.3157366244,17.3,-4.47,17.8681532342,0.0
2021-09-06 03:30:00,17.28216,-5.38744,18.1024187339,0.00216,0.32256,0.3225672321,17.28,-5.71,18.1989697511,33.0,17.05216,-4.22744,17.5683638857,0.00216,0.32256,0.3225672321,17.05,-4.55,17.6466710742,0.0
2021-09-06 04:00:00,17.53036,-5.15392,18.2722853824,0.00036,0.31608,0.316080205,17.53,-5.47,18.363599865,33.0,17.30036,-3.99392,17.7553894099,0.00036,0.31608,0.316080205,17.3,-4.31,17.8287997353,0.0
2021-09-06 04:30:00,17.79432,-5.00572,18.4849954553,0.00432,0.31428,0.31430968930000003,17.79,-5.32,18.5684275048,33.12,17.57432,-3.85572,17.9923122522,0.00432,0.31428,0.31430968930000003,17.57,-4.17,18.0580674492,0.0
2021-09-06 05:00:00,17.97936,-5.01608,18.6659702286,0.00936,0.31392000000000003,0.3140595103,17.97,-5.33,18.7437936395,32.95,17.74936,-3.86608,18.1655265538,0.00936,0.31392000000000003,0.3140595103,17.74,-4.18,18.2258058807,0.0
2021-09-06 05:30:00,18.71792,-4.87552,19.3424720343,0.00792,0.29448,0.2945864844,18.71,-5.17,19.4111565858,33.13,18.47792,-3.72552,18.8497487197,0.00792,0.29448,0.2945864844,18.47,-4.02,18.9024151896,0.0
2021-09-06 06:00:00,19.98224,-4.64652,20.5153616475,0.012240000000000001,0.30348,0.30372673240000003,19.97,-4.95,20.5743383855,33.01,19.74224,-3.49652,20.0494810987,0.012240000000000001,0.30348,0.30372673240000003,19.73,-3.8,20.0926080935,0.0
2021-09-06 06:30:00,22.79088,-3.86048,23.1155254538,0.020880000000000003,0.29952,0.3002469064,22.77,-4.16,23.1468896399,33.09,22.53088,-2.75048,22.6981429594,0.020880000000000003,0.29952,0.3002469064,22.51,-3.05,22.7156906124,0.0
2021-09-06 07:00:00,25.12552,-3.06832,25.3121777588,0.42552,0.30168,0.5216110551,24.7,-3.37,24.9288367157,32.92,24.86552,-1.96832,24.943303079,0.42552,0.30168,0.5216110551,24.44,-2.27,24.5451930121,0.0
2021-09-06 07:30:00,26.58568,-2.01172,26.6616840882,4.40568,0.27828,4.4144598787,22.18,-2.29,22.2979034889,32.9,26.35568,-0.9117200000000001,26.3714448148,4.40568,0.27828,4.4144598787,21.95,-1.19,21.9822337355,0.0
2021-09-06 08:00:00,26.33812,-1.27656,26.3690381047,10.51812,1.24344,10.5913639994,15.82,-2.52,16.0194506772,32.9,26.13812,-0.12656,26.138426398100002,10.51812,1.24344,10.5913639994,15.62,-1.37,15.6799649234,0.0
2021-09-06 08:30:00,24.99536,-0.9459200000000001,25.0132522111,17.23536,2.40408,17.4022192543,7.76,-3.35,8.4522245593,33.0,24.87536,0.21408000000000002,24.8762811806,17.23536,2.40408,17.4022192543,7.64,-2.19,7.9476851976,0.0
2021-09-06 09:00:00,25.06124,-0.6758000000000001,25.0703501367,17.84124,2.4642,18.0106114937,7.22,-3.14,7.8732458364,32.95,24.92124,0.4842,24.9259433679,17.84124,2.4642,18.0106114937,7.08,-1.98,7.3516528754,0.0
2021-09-06 09:30:00,29.25504,0.2504,29.256111593299998,8.64504,0.7704000000000001,8.6792990939,20.61,-0.52,20.6165588787,32.85,29.02504,1.3604,29.0569033994,8.64504,0.7704000000000001,8.6792990939,20.38,0.59,20.3885384469,0.0
2021-09-06 10:00:00,28.65992,0.55284,28.6652515508,9.79992,0.58284,9.8172366006,18.86,-0.03,18.86002386,32.58,28.42992,1.62284,28.4761999022,9.79992,0.58284,9.8172366006,18.63,1.04,18.6590058685,0.0
2021-09-06 10:30:00,27.86644,0.44412,27.8699788455,13.276440000000001,1.2841200000000002,13.3383965771,14.59,-0.84,14.6141609407,32.58,27.72644,1.56412,27.7705229776,13.276440000000001,1.2841200000000002,13.3383965771,14.45,0.28,14.4527125482,0.0
2021-09-06 11:00:00,26.69708,0.44772000000000006,26.7008339519,15.33708,1.8277200000000002,15.4456007758,11.36,-1.38,11.4435134465,32.77,26.51708,1.55772,26.5627939668,15.33708,1.8277200000000002,15.4456007758,11.18,-0.27,11.183259811,0.0
2021-09-06 11:30:00,31.7354,0.5534800000000001,31.7402261062,3.6054,0.6634800000000001,3.6659398345,28.13,-0.11,28.1302150721,32.58,31.4354,1.61348,31.4767801859,3.6054,0.6634800000000001,3.6659398345,27.83,0.9500000000000001,27.8462097959,0.0
2021-09-06 12:00:00,29.1104,0.23232000000000003,29.1113270179,8.2404,1.19232,8.3262127731,20.87,-0.96,20.8920678728,32.58,28.8904,1.28232,28.9188443189,8.2404,1.19232,8.3262127731,20.65,0.09,20.650196125,0.0
2021-09-06 12:30:00,28.94656,0.256,28.9476919949,8.65656,1.296,8.7530364465,20.29,-1.04,20.3166360404,32.99,28.72656,1.346,28.7580765253,8.65656,1.296,8.7530364465,20.07,0.05,20.0700622819,0.0
2021-09-06 13:00:00,29.90128,0.42332000000000003,29.9042763741,5.02128,0.37332000000000004,5.035138594,24.88,0.05,24.8800502411,32.89,29.641280000000002,1.51332,29.6798857387,5.02128,0.37332000000000004,5.035138594,24.62,1.1400000000000001,24.6463790444,0.0
2021-09-06 13:30:00,28.52712,0.43092,28.5303744725,7.19712,0.16092,7.1989187758,21.33,0.27,21.3317087923,32.73,28.30712,1.52092,28.3479494909,7.19712,0.16092,7.1989187758,21.11,1.3599999999999999,21.1537632586,0.0
2021-09-06 14:00:00,30.03344,0.44476000000000004,30.0367330063,3.49344,0.19476000000000002,3.4988647432,26.54,0.25,26.5411774419,32.73,29.75344,1.5247600000000001,29.7924836979,3.49344,0.19476000000000002,3.4988647432,26.26,1.33,26.2936589314,0.0
2021-09-06 14:30:00,30.35392,0.65976,30.3610892859,2.92392,0.14976,2.9277527601,27.43,0.51,27.4347407496,32.8,30.10392,1.7097600000000002,30.1524340415,2.92392,0.14976,2.9277527601,27.18,1.56,27.2247314036,0.0
2021-09-06 15:00:00,29.99548,0.6322800000000001,30.0021432306,3.43548,0.15228,3.4388533014,26.56,0.48,26.5643369953,32.68,29.73548,1.70228,29.7841657266,3.43548,0.15228,3.4388533014,26.3,1.55,26.3456353121,0.0
2021-09-06 15:30:00,28.39848,0.87392,28.4119235969,7.72848,0.13392,7.7296402036,20.67,0.74,20.6832420089,32.85,28.18848,1.96392,28.2568113289,7.72848,0.13392,7.7296402036,20.46,1.83,20.5416771467,0.0
2021-09-06 16:00:00,29.23952,0.6458,29.2466508761,7.22952,0.1458,7.2309900477,22.01,0.5,22.0156785042,32.85,29.00952,1.7558,29.0626062883,7.22952,0.1458,7.2309900477,21.78,1.6099999999999999,21.8394253587,0.0
2021-09-06 16:30:00,30.34692,0.18324000000000001,30.3474732125,6.40692,0.18324000000000001,6.4095398262,23.94,0.0,23.94,32.97,30.09692,1.25324,30.1230012446,6.40692,0.18324000000000001,6.4095398262,23.69,1.07,23.7141518929,0.0
2021-09-06 17:00:00,28.68384,-0.24796,28.6849117361,12.00384,1.20204,12.0638747883,16.68,-1.45,16.7429059604,32.97,28.50384,0.9020400000000001,28.5181095255,12.00384,1.20204,12.0638747883,16.5,-0.30000000000000004,16.5027270474,0.0
2021-09-06 17:30:00,31.43264,-0.55288,31.4375020265,6.63264,0.44712,6.6476935597,24.8,-1.0,24.8201531019,33.19,31.15264,0.5571200000000001,31.1576212453,6.63264,0.44712,6.6476935597,24.52,0.11,24.5202467361,0.0
2021-09-06 18:00:00,32.55064,-0.6421600000000001,32.5569736597,5.21064,0.26784,5.2175192836,27.34,-0.91,27.3551402848,33.27,32.29064,0.46784000000000003,32.2940289508,5.21064,0.26784,5.2175192836,27.08,0.2,27.0807385424,0.0
2021-09-06 18:30:00,29.54816,-0.27164000000000005,29.549408584200002,14.07816,1.9983600000000001,14.2192837961,15.47,-2.27,15.635657965,33.2,29.23816,-1.57164,29.2803697462,14.07816,1.9983600000000001,14.2192837961,15.16,-3.5700000000000003,15.574674956500001,0.0
2021-09-06 19:00:00,28.4894,2.00964,28.5601919687,15.8094,2.51964,16.0089260755,12.68,-0.51,12.6902521646,33.25,27.8594,-5.31036,28.3609959573,15.8094,2.51964,16.0089260755,12.05,-7.83,14.3705045145,0.0
2021-09-06 19:30:00,28.64996,-0.17744000000000001,28.6505094711,15.06996,2.48256,15.2730742994,13.58,-2.66,13.8380634483,32.77,28.23996,-2.9474400000000003,28.3933573808,15.06996,2.48256,15.2730742994,13.17,-5.43,14.2454834948,0.0
2021-09-06 20:00:00,28.49324,-2.16968,28.5757281097,15.03324,2.47032,15.2348543085,13.46,-4.64,14.237317163,32.75,28.31324,-1.00968,28.3312374068,15.03324,2.47032,15.2348543085,13.28,-3.48,13.7283939337,0.0
2021-09-06 20:30:00,30.34048,-2.02192,30.4077767539,12.66048,2.00808,12.8187417135,17.68,-4.03,18.1334855999,32.96,30.11048,-0.89192,30.1236871435,12.66048,2.00808,12.8187417135,17.45,-2.9,17.6893329439,0.0
2021-09-06 21:00:00,32.322,-1.7618,32.3699802786,4.842,0.5382,4.8718192947,27.48,-2.3,27.5760838409,32.89,32.042,-0.6818000000000001,32.0492529592,4.842,0.5382,4.8718192947,27.2,-1.22,27.2273465472,0.0
2021-09-06 21:30:00,28.62508,-2.27276,28.7151639909,9.23508,1.31724,9.3285488595,19.39,-3.59,19.7195385342,32.8,28.40508,-1.15276,28.4284615381,9.23508,1.31724,9.3285488595,19.17,-2.47,19.3284712277,0.0
2021-09-06 22:00:00,30.24388,-2.5012,30.3471296648,0.17388,0.2988,0.3457104199,30.07,-2.8,30.2000811257,32.8,29.93388,-1.4312,29.9680747679,0.17388,0.2988,0.3457104199,29.76,-1.73,29.8102415287,0.0
2021-09-06 22:30:00,28.04,-3.0636,28.2068652097,0.0,0.2664,0.2664,28.04,-3.33,28.2370412756,32.87,27.76,-1.9736,27.8300682169,0.0,0.2664,0.2664,27.76,-2.24,27.8502280062,0.0
2021-09-06 23:00:00,26.04,-3.30216,26.2485401626,0.0,0.26784,0.26784,26.04,-3.5700000000000003,26.2835785235,32.87,25.78,-2.19216,25.87303549,0.0,0.26784,0.26784,25.78,-2.46,25.8971040852,0.0
2021-09-06 23:30:00,24.05,-3.5764,24.3144635343,0.0,0.2736,0.2736,24.05,-3.85,24.3562107069,33.0,23.79,-2.4664,23.9175088368,0.0,0.2736,0.2736,23.79,-2.74,23.9472691554,0.0
2021-09-07 00:00:00,22.52,-3.84252,22.8454669453,0.0,0.26748,0.26748,22.52,-4.11,22.8919745763,32.85,22.27,-2.71252,22.4345863512,0.0,0.26748,0.26748,22.27,-2.98,22.4684957218,0.0
2021-09-07 00:30:00,21.36,-4.00196,21.7316654641,0.0,0.24804,0.24804,21.36,-4.25,21.7787074915,33.11,21.12,-2.86196,21.3130292319,0.0,0.24804,0.24804,21.12,-3.11,21.3477516381,0.0
2021-09-07 01:00:00,20.75944,-3.9658800000000003,21.1348658214,0.019440000000000002,0.11412000000000001,0.1157639322,20.74,-4.08,21.1375022176,33.1,20.50944,-2.81588,20.7018431375,0.019440000000000002,0.11412000000000001,0.1157639322,20.49,-2.93,20.698429892100002,0.0
2021-09-07 01:30:00,19.99556,-4.13136,20.4178979124,0.025560000000000003,0.09864,0.1018978076,19.97,-4.23,20.4130791406,33.33,19.76556,-2.96136,19.9861705978,0.025560000000000003,0.09864,0.1018978076,19.74,-3.06,19.975765317,0.0
2021-09-07 02:00:00,19.59152,-4.14236,20.0246548604,0.01152,0.10764000000000001,0.1082546997,19.58,-4.25,20.0359402075,33.25,19.35152,-2.99236,19.5815102758,0.01152,0.10764000000000001,0.1082546997,19.34,-3.1,19.5868731553,0.0
2021-09-07 02:30:00,19.32548,-4.21668,19.7801559006,0.01548,0.10332000000000001,0.10447321570000001,19.31,-4.32,19.787331806,33.25,19.09548,-3.05668,19.3385792925,0.01548,0.10332000000000001,0.10447321570000001,19.08,-3.16,19.3399069284,0.0
2021-09-07 03:00:00,18.94256,-4.23532,19.410268284,0.05256,0.09468000000000001,0.10829060900000001,18.89,-4.33,19.3799122805,33.33,18.70256,-3.07532,18.9537158271,0.05256,0.09468000000000001,0.10829060900000001,18.65,-3.17,18.9174892626,0.0
2021-09-07 03:30:00,18.8192,-4.20964,19.2842774708,0.0792,0.09036000000000001,0.120156438,18.74,-4.3,19.2270018464,33.28,18.5992,-3.03964,18.8459452395,0.0792,0.09036000000000001,0.120156438,18.52,-3.13,18.7826329358,0.0
2021-09-07 04:00:00,18.81044,-4.14908,19.2625937464,0.19044000000000003,-0.019080000000000003,0.1913934168,18.62,-4.13,19.0725273627,33.25,18.58044,-2.98908,18.8193344686,0.19044000000000003,-0.019080000000000003,0.1913934168,18.39,-2.9699999999999998,18.6282849452,0.0
2021-09-07 04:30:00,19.10908,-3.9285200000000002,19.5087213276,0.19908,-0.038520000000000006,0.20277237680000001,18.91,-3.89,19.3059628095,33.25,18.86908,-2.7785200000000003,19.0725549793,0.19908,-0.038520000000000006,0.20277237680000001,18.67,-2.74,18.8699894012,0.0
2021-09-07 05:00:00,19.28428,-3.8266400000000003,19.6602804865,0.22428,-0.02664,0.22585660940000002,19.06,-3.8,19.4351125543,33.22,19.05428,-2.66664,19.2399728484,0.22428,-0.02664,0.22585660940000002,18.83,-2.64,19.0141657719,0.0
2021-09-07 05:30:00,20.02636,-3.552,20.3389232471,0.48636,-0.162,0.5126305196000001,19.54,-3.39,19.8318859416,33.22,19.78636,-2.402,19.9316242702,0.48636,-0.162,0.5126305196000001,19.3,-2.24,19.429554807,0.0
2021-09-07 06:00:00,20.99976,-3.45004,21.281275715,0.41976,-0.14004,0.4425038522,20.58,-3.31,20.8444836827,33.22,20.74976,-2.31004,20.8779506863,0.41976,-0.14004,0.4425038522,20.33,-2.17,20.4454836089,0.0
2021-09-07 06:30:00,23.99588,-2.4603200000000003,24.1216796985,0.42588000000000004,-0.13032000000000002,0.4453729637,23.57,-2.33,23.6848854758,33.22,23.74588,-1.35032,23.7842422851,0.42588000000000004,-0.13032000000000002,0.4453729637,23.32,-1.22,23.3518907157,0.0
2021-09-07 07:00:00,26.6004,-1.78104,26.6599584329,0.41040000000000004,-0.13104000000000002,0.4308127686,26.19,-1.65,26.2419244721,33.04,26.3304,-0.6910400000000001,26.3394665937,0.41040000000000004,-0.13104000000000002,0.4308127686,25.92,-0.56,25.926048677,0.0
2021-09-07 07:30:00,29.34644,-0.7345200000000001,29.3556308109,1.30644,-0.07452,1.3085636033,28.04,-0.66,28.0477663995,32.91,29.06644,0.30548000000000003,29.0680452095,1.30644,-0.07452,1.3085636033,27.76,0.38,27.7626007427,0.0
2021-09-07 08:00:00,29.33752,0.29064,29.3389596162,5.53752,-0.09936,5.538411339,23.8,0.39,23.8031951637,32.64,29.10752,1.36064,29.1393044145,5.53752,-0.09936,5.538411339,23.57,1.46,23.6151752058,0.0
2021-09-07 08:30:00,28.07904,0.9445600000000001,28.0949226893,12.20904,0.9345600000000001,12.2447564335,15.87,0.01,15.8700031506,32.54,27.90904,2.07456,27.986037820900002,12.20904,0.9345600000000001,12.2447564335,15.7,1.1400000000000001,15.7413341239,0.0
2021-09-07 09:00:00,27.39552,0.9586800000000001,27.4122889123,13.11552,0.8686800000000001,13.1442561529,14.28,0.09,14.2802836106,32.62,27.20552,2.03868,27.2817985956,13.11552,0.8686800000000001,13.1442561529,14.09,1.17,14.1384935548,0.0
2021-09-07 09:30:00,26.0908,1.42292,26.12957225,18.4608,1.67292,18.5364451275,7.63,-0.25,7.6340945763,32.57,25.9508,2.50292,26.0712222415,18.4608,1.67292,18.5364451275,7.49,0.8300000000000001,7.535847663,0.0
2021-09-07 10:00:00,26.10412,1.6828400000000001,26.158307121100002,18.65412,1.66284,18.7280866572,7.45,0.02,7.4500268456,32.5,25.96412,2.81284,26.1160409756,18.65412,1.66284,18.7280866572,7.31,1.15,7.3999054048,0.0
2021-09-07 10:30:00,29.13432,1.28976,29.1628545023,9.72432,0.68976,9.7487521417,19.41,0.6000000000000001,19.4192713561,32.9,28.87432,2.37976,28.9722214046,9.72432,0.68976,9.7487521417,19.15,1.69,19.2244271696,0.0
2021-09-07 11:00:00,29.7042,1.60588,29.7475771823,8.4042,0.6058800000000001,8.426011406,21.3,1.0,21.3234612575,32.9,29.4742,2.69588,29.5972335635,8.4042,0.6058800000000001,8.426011406,21.07,2.09,21.1734031275,0.0
2021-09-07 11:30:00,30.49272,1.79588,30.5455587275,6.28272,0.24588000000000002,6.2875295286,24.21,1.55,24.2595671849,32.93,30.22272,2.85588,30.3573525653,6.28272,0.24588000000000002,6.2875295286,23.94,2.61,24.0818541645,0.0
2021-09-07 12:00:00,31.79288,2.33364,31.8784111013,3.33288,-0.30636,3.3469307647,28.46,2.64,28.5821832616,32.8,31.49288,3.35364,31.6709392337,3.33288,-0.30636,3.3469307647,28.16,3.66,28.3968519382,0.0
2021-09-07 12:30:00,31.65292,2.26756,31.7340380803,3.65292,-0.35244000000000003,3.6698826248,28.0,2.62,28.1223114271,32.64,31.38292,3.29756,31.5556899731,3.65292,-0.35244000000000003,3.6698826248,27.73,3.65,27.9691866167,0.0
2021-09-07 13:00:00,31.33488,2.13552,31.407565176,4.03488,-0.38448000000000004,4.0531569776,27.3,2.52,27.4160609862,32.62,31.06488,3.14552,31.2237260026,4.03488,-0.38448000000000004,4.0531569776,27.03,3.5300000000000002,27.2595267751,0.0
2021-09-07 13:30:00,30.37192,1.7434,30.4219159168,4.29192,-0.42660000000000003,4.3130690751,26.08,2.17,26.1701222771,32.48,30.091920000000002,2.7834,30.2203733406,4.29192,-0.42660000000000003,4.3130690751,25.8,3.21,25.9989249778,0.0
2021-09-07 14:00:00,30.1778,1.95532,30.241079497,4.7178,-0.54468,4.7491381473,25.46,2.5,25.5824471073,32.54,29.9278,2.98532,30.0763253796,4.7178,-0.54468,4.7491381473,25.21,3.5300000000000002,25.4559423318,0.0
2021-09-07 14:30:00,30.53232,2.16312,30.608849255,4.52232,-0.50688,4.5506379242,26.01,2.67,26.1466823899,32.63,30.26232,3.20312,30.431365226,4.52232,-0.50688,4.5506379242,25.74,3.71,26.00599354,0.0
2021-09-07 15:00:00,30.1352,2.0128,30.2023449898,4.8852,-0.5472,4.9157508969,25.25,2.56,25.3794424683,32.63,29.8752,3.0528,30.0307702678,4.8852,-0.5472,4.9157508969,24.99,3.6,25.2479721958,0.0
2021-09-07 15:30:00,26.86792,1.58616,26.9146991191,13.50792,0.41616000000000003,13.5143291314,13.36,1.17,13.4111334346,32.9,26.70792,2.70616,26.8446697255,13.50792,0.41616000000000003,13.5143291314,13.2,2.29,13.3971676111,0.0
2021-09-07 16:00:00,27.82244,1.28528,27.8521114502,13.04244,0.39528,13.0484285426,14.78,0.89,14.8067720993,32.9,27.63244,2.41528,27.7377958359,13.04244,0.39528,13.0484285426,14.59,2.02,14.729171735,0.0
2021-09-07 16:30:00,26.97656,0.50332,26.981254983,16.93656,0.91332,16.9611679449,10.04,-0.41000000000000003,10.0483680267,33.05,26.82656,1.67332,26.8786964203,16.93656,0.91332,16.9611679449,9.89,0.76,9.9191582304,0.0
2021-09-07 17:00:00,26.85352,0.005960000000000001,26.8535206614,18.53352,1.24596,18.5753540992,8.32,-1.24,8.4118963379,33.22,26.70352,1.20596,26.7307373619,18.53352,1.24596,18.5753540992,8.17,-0.04,8.1700979186,0.0
2021-09-07 17:30:00,27.27048,-0.50212,27.2751022716,18.51048,1.30788,18.5566273855,8.76,-1.81,8.9450377305,33.37,27.11048,0.6978800000000001,27.119460952,18.51048,1.30788,18.5566273855,8.6,-0.61,8.6216065788,0.0
2021-09-07 18:00:00,28.24552,-0.73584,28.2551032661,17.07552,1.33416,17.1275615946,11.17,-2.07,11.3601848577,33.42,28.07552,0.46416,28.0793566126,17.07552,1.33416,17.1275615946,11.0,-0.87,11.0343509098,0.0
2021-09-07 18:30:00,28.1944,-1.24128,28.2217109226,16.9344,1.54872,17.0050709201,11.26,-2.79,11.6005042994,33.46,28.0144,-0.08128,28.0145179112,16.9344,1.54872,17.0050709201,11.08,-1.63,11.1992544395,0.0
2021-09-07 19:00:00,28.1888,-1.35012,28.2211138946,16.4988,1.5598800000000002,16.5723754198,11.69,-2.91,12.0467505992,33.02,28.0188,-0.20012000000000002,28.0195146542,16.4988,1.5598800000000002,16.5723754198,11.52,-1.76,11.6536689502,0.0
2021-09-07 19:30:00,28.38112,-1.44724,28.4179956378,15.08112,1.20276,15.1290056538,13.3,-2.65,13.5614342899,32.92,28.17112,-0.30724,28.1727953613,15.08112,1.20276,15.1290056538,13.09,-1.51,13.1768053792,0.0
2021-09-07 20:00:00,28.28416,-1.3344,28.315619899,15.91416,1.0656,15.9497959819,12.37,-2.4,12.6006706171,32.92,28.13416,-0.19440000000000002,28.1348316196,15.91416,1.0656,15.9497959819,12.22,-1.26,12.2847873404,0.0
2021-09-07 20:30:00,30.16412,-1.2223600000000001,30.1888770799,13.61412,0.6476400000000001,13.6295158001,16.55,-1.87,16.6553114651,32.69,29.94412,-0.12236000000000001,29.9443699974,13.61412,0.6476400000000001,13.6295158001,16.33,-0.77,16.3481436255,0.0
2021-09-07 21:00:00,29.91276,-1.44764,29.947769072,11.73276,0.52236,11.7443823672,18.18,-1.97,18.286423926,32.61,29.70276,-0.33764000000000005,29.7046789646,11.73276,0.52236,11.7443823672,17.97,-0.86,17.9905669727,0.0
2021-09-07 21:30:00,27.50092,-1.6468,27.5501824148,12.76092,0.31320000000000003,12.7647629624,14.74,-1.96,14.8697410872,32.73,27.31092,-0.5268,27.3160002469,12.76092,0.31320000000000003,12.7647629624,14.55,-0.84,14.5742272522,0.0
2021-09-07 22:00:00,26.94088,-2.45868,27.0528394539,8.39088,0.30132000000000003,8.3962885203,18.55,-2.76,18.7542021958,32.79,26.69088,-1.32868,26.7239305813,8.39088,0.30132000000000003,8.3962885203,18.3,-1.63,18.3724494829,0.0
2021-09-07 22:30:00,24.96256,-2.85012,25.1247405115,8.24256,0.29988000000000004,8.2480132982,16.72,-3.15,17.0141382385,32.93,24.75256,-1.72012,24.8122558299,8.24256,0.29988000000000004,8.2480132982,16.51,-2.02,16.633114561,0.0
2021-09-07 23:00:00,23.79024,-3.19208,24.0034350455,6.51024,0.45792000000000005,6.5263248145,17.28,-3.65,17.6612825129,32.79,23.56024,-2.05208,23.6494384962,6.51024,0.45792000000000005,6.5263248145,17.05,-2.51,17.2337633731,0.0
2021-09-07 23:30:00,22.72344,-3.23144,22.9520572043,4.39344,-0.27144,4.4018172051,18.33,-2.96,18.567458092,32.9,22.49344,-2.11144,22.5923221893,4.39344,-0.27144,4.4018172051,18.1,-1.8399999999999999,18.1932844753,0.0
2021-09-08 00:00:00,21.81596,-3.27156,22.0599006243,2.8659600000000003,-0.6015600000000001,2.9284127365,18.95,-2.67,19.13717325,32.9,21.59596,-2.14156,21.7018839633,2.8659600000000003,-0.6015600000000001,2.9284127365,18.73,-1.54,18.7932035587,0.0
2021-09-08 00:30:00,20.35436,-3.52304,20.6570032156,3.20436,-0.6530400000000001,3.2702269418,17.15,-2.87,17.3884846953,32.99,20.13436,-2.3830400000000003,20.2748941366,3.20436,-0.6530400000000001,3.2702269418,16.93,-1.73,17.0181608877,0.0
2021-09-08 01:00:00,19.10076,-3.6114,19.4391677429,4.28076,-0.8514,4.3646062981,14.82,-2.76,15.0748134317,33.07,18.89076,-2.4514,19.0491515648,4.28076,-0.8514,4.3646062981,14.61,-1.6,14.6973501013,0.0
2021-09-08 01:30:00,18.80556,-3.71616,19.1692183476,4.07556,-0.86616,4.1665840276,14.73,-2.85,15.003179663,33.05,18.59556,-2.56616,18.7717881103,4.07556,-0.86616,4.1665840276,14.52,-1.7000000000000002,14.6191791835,0.0
2021-09-08 02:00:00,18.718,-3.87648,19.1151934646,3.888,-0.8164800000000001,3.9728055062000003,14.83,-3.06,15.1424073383,33.12,18.508,-2.70648,18.7048415655,3.888,-0.8164800000000001,3.9728055062000003,14.62,-1.8900000000000001,14.7416586584,0.0
2021-09-08 02:30:00,18.33956,-3.988,18.7681540113,3.40956,-0.738,3.48851593,14.93,-3.25,15.2796400481,33.2,18.11956,-2.838,18.3404661498,3.40956,-0.738,3.48851593,14.71,-2.1,14.8591419672,0.0
2021-09-08 03:00:00,18.14988,-4.06016,18.5984688413,2.9098800000000002,-0.6501600000000001,2.9816286892,15.24,-3.41,15.6168402694,33.16,17.93988,-2.89016,18.1711947664,2.9098800000000002,-0.6501600000000001,2.9816286892,15.03,-2.24,15.1960027639,0.0
2021-09-08 03:30:00,18.05176,-4.05156,18.5008426168,2.65176,-0.6015600000000001,2.7191369092,15.4,-3.45,15.7817141021,33.16,17.83176,-2.8815600000000003,18.0630853602,2.65176,-0.6015600000000001,2.7191369092,15.18,-2.2800000000000002,15.3502703559,0.0
2021-09-08 04:00:00,18.06944,-4.06152,18.5202755548,2.35944,-0.55152,2.423041771,15.71,-3.51,16.0973351832,33.18,17.86944,-2.92152,18.1066884058,2.35944,-0.55152,2.423041771,15.51,-2.37,15.6900286807,0.0
2021-09-08 04:30:00,18.36488,-3.866,18.7673858972,2.41488,-0.5760000000000001,2.4826238971,15.95,-3.29,16.2857790726,33.04,18.14488,-2.706,18.345547313,2.41488,-0.5760000000000001,2.4826238971,15.73,-2.13,15.8735566273,0.0
2021-09-08 05:00:00,18.50888,-3.6741200000000003,18.870023758,2.91888,-0.65412,2.9912762207,15.59,-3.02,15.8798142307,33.09,18.28888,-2.52412,18.4622402061,2.91888,-0.65412,2.9912762207,15.37,-1.87,15.4833394331,0.0
2021-09-08 05:30:00,19.1772,-3.41152,19.4782819712,3.3372,-0.7315200000000001,3.4164345962000002,15.84,-2.68,16.065117491,33.11,18.9672,-2.27152,19.1027348553,3.3372,-0.7315200000000001,3.4164345962000002,15.63,-1.54,15.7056836846,0.0
2021-09-08 06:00:00,20.40032,-3.29184,20.6642025418,3.10032,-0.68184,3.1744117389,17.3,-2.61,17.4957737754,33.11,20.17032,-2.15184,20.2847781424,3.10032,-0.68184,3.1744117389,17.07,-1.47,17.1331783391,0.0
2021-09-08 06:30:00,22.38896,-2.6416,22.5442582588,5.44896,-0.1116,5.4501027184,16.94,-2.5300000000000002,17.127886618,33.07,22.16896,-1.5116,22.2204347852,5.44896,-0.1116,5.4501027184,16.72,-1.4,16.778510065,0.0
2021-09-08 07:00:00,26.14312,-1.7037200000000001,26.1985760142,2.19312,-0.5137200000000001,2.2524838674,23.95,-1.19,23.9795454502,32.84,25.87312,-0.62372,25.8806368773,2.19312,-0.5137200000000001,2.2524838674,23.68,-0.11,23.6802554885,0.0
2021-09-08 07:30:00,27.91288,-1.062,27.9330756254,5.67288,-0.07200000000000001,5.6733368924,22.24,-0.99,22.2620237175,32.69,27.68288,0.008,27.6828811559,5.67288,-0.07200000000000001,5.6733368924,22.01,0.08,22.010145388,0.0
2021-09-08 08:00:00,27.82528,-0.7572800000000001,27.8355829843,9.66528,0.5227200000000001,9.6794046138,18.16,-1.28,18.2050542433,32.47,27.63528,0.35272000000000003,27.6375308607,9.66528,0.5227200000000001,9.6794046138,17.97,-0.17,17.9708041,0.0
2021-09-08 08:30:00,27.91368,0.12264000000000001,27.9139494109,11.89368,0.42264,11.9011868531,16.02,-0.30000000000000004,16.0228087425,32.48,27.70368,1.20264,27.7297715193,11.89368,0.42264,11.9011868531,15.81,0.78,15.8292292927,0.0
2021-09-08 09:00:00,27.48892,0.7204400000000001,27.4983591612,13.49892,0.55044,13.5101378735,13.99,0.17,13.9910328425,32.48,27.32892,1.81044,27.3888218323,13.49892,0.55044,13.5101378735,13.83,1.26,13.8872783511,0.0
2021-09-08 09:30:00,26.1652,1.20804,26.1930725896,19.7352,1.14804,19.7685638042,6.43,0.06,6.4302799317,32.46,26.0352,2.32804,26.1390782026,19.7352,1.14804,19.7685638042,6.3,1.18,6.4095553668,0.0
2021-09-08 10:00:00,26.46276,1.3913600000000002,26.4993122452,19.83276,1.16136,19.8667341621,6.63,0.23,6.6339882424,32.5,26.33276,2.54136,26.4551083889,19.83276,1.16136,19.8667341621,6.5,1.38,6.6448777265,0.0
2021-09-08 10:30:00,26.44908,1.1955200000000001,26.476085453,19.45908,1.23552,19.4982641309,6.99,-0.04,6.9901144483,32.72,26.30908,2.32552,26.4116590489,19.45908,1.23552,19.4982641309,6.85,1.09,6.9361805051,0.0
2021-09-08 11:00:00,27.27248,1.4928400000000002,27.3133069513,18.67248,1.03284,18.7010231756,8.6,0.46,8.6122935389,32.67,27.11248,2.63284,27.2400150186,18.67248,1.03284,18.7010231756,8.44,1.6,8.5903201337,0.0
2021-09-08 11:30:00,29.42844,1.5832000000000002,29.4709959634,13.61844,0.5832,13.6309218424,15.81,1.0,15.8415939855,32.79,29.23844,2.6832000000000003,29.3612999691,13.61844,0.5832,13.6309218424,15.62,2.1,15.7605329859,0.0
2021-09-08 12:00:00,29.075,1.28116,29.1032128114,10.215,0.011160000000000002,10.2150060962,18.86,1.27,18.9027114457,32.69,28.825,2.36116,28.9215438998,10.215,0.011160000000000002,10.2150060962,18.61,2.35,18.757787716,0.0
2021-09-08 12:30:00,32.9746,1.61752,33.0142486831,3.3246,-0.40248000000000006,3.3488737376,29.65,2.02,29.7187297844,32.69,32.6946,2.6375200000000003,32.8008137233,3.3246,-0.40248000000000006,3.3488737376,29.37,3.04,29.5269114538,0.0
2021-09-08 13:00:00,33.4856,1.5878,33.5232235353,2.4156,-0.32220000000000004,2.4369932704,31.07,1.9100000000000001,31.1286523961,32.5,33.1856,2.6078,33.2879057347,2.4156,-0.32220000000000004,2.4369932704,30.77,2.93,30.9091863368,0.0
2021-09-08 13:30:00,32.1876,1.17684,32.2091065717,2.5776,-0.35316000000000003,2.6016809462,29.61,1.53,29.6495025253,32.56,31.9176,2.20684,31.9938014707,2.5776,-0.35316000000000003,2.6016809462,29.34,2.56,29.4514719496,0.0
2021-09-08 14:00:00,30.9492,1.15196,30.9706311282,3.1392,-0.15804,3.1431756683,27.81,1.31,27.8408369127,32.58,30.6692,2.20196,30.7481455779,3.1392,-0.15804,3.1431756683,27.53,2.36,27.6309699432,0.0
2021-09-08 14:30:00,31.89324,1.357,31.9220959008,2.34324,-0.243,2.3558061672,29.55,1.6,29.5932847112,32.71,31.62324,2.387,31.7132003604,2.34324,-0.243,2.3558061672,29.28,2.63,29.3978791752,0.0
2021-09-08 15:00:00,33.17312,1.4356,33.2041689836,1.29312,-0.1044,1.2973275201,31.88,1.54,31.9171740604,32.58,32.86312,2.4656000000000002,32.9554826925,1.29312,-0.1044,1.2973275201,31.57,2.5700000000000003,31.6744344859,0.0
2021-09-08 15:30:00,33.47444,1.01696,33.4898841586,0.9644400000000001,0.06696,0.9667616848,32.51,0.9500000000000001,32.5238773826,32.58,33.17444,2.04696,33.2375317157,0.9644400000000001,0.06696,0.9667616848,32.21,1.98,32.2707994943,0.0
2021-09-08 16:00:00,34.39624,1.1516,34.4155126171,0.87624,-0.0684,0.878905625,33.52,1.22,33.542194323,32.72,34.08624,2.1616,34.1547108302,0.87624,-0.0684,0.878905625,33.21,2.23,33.2847863145,0.0
2021-09-08 16:30:00,32.90544,0.43944000000000005,32.9083741486,4.46544,0.46944,4.4900476954,28.44,-0.03,28.4400158228,32.63,32.65544,1.49944,32.6898467709,4.46544,0.46944,4.4900476954,28.19,1.03,28.2088106804,0.0
2021-09-08 17:00:00,31.24172,0.07156000000000001,31.2418019549,10.43172,1.1415600000000001,10.4939954923,20.81,-1.07,20.8374902519,32.79,31.01172,1.17156,31.0338416924,10.43172,1.1415600000000001,10.4939954923,20.58,0.03,20.5800218659,0.0
2021-09-08 17:30:00,29.77172,-0.9479200000000001,29.7868068796,15.651720000000001,2.24208,15.811491444,14.12,-3.19,14.4758592146,32.86,29.60172,0.23208,29.6026297495,15.651720000000001,2.24208,15.811491444,13.95,-2.01,14.0940625797,0.0
2021-09-08 18:00:00,29.77056,-1.14144,29.7924340729,16.00056,2.24856,16.1577827188,13.77,-3.39,14.1811494598,33.08,29.58056,0.028560000000000002,29.5805737873,16.00056,2.24856,16.1577827188,13.58,-2.22,13.7602616254,0.0
2021-09-08 18:30:00,29.47464,-1.525,29.5140649205,15.97464,2.205,16.1261014548,13.5,-3.73,14.0058166488,33.21,29.29464,-0.34500000000000003,29.2966714445,15.97464,2.205,16.1261014548,13.32,-2.55,13.561891461,0.0
2021-09-08 19:00:00,29.23324,-2.14596,29.3118997204,15.84324,2.26404,16.0041910392,13.39,-4.41,14.0975246054,33.25,29.05324,-0.95596,29.0689630709,15.84324,2.26404,16.0041910392,13.21,-3.22,13.5967827077,0.0
