Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-08 19:30:00,29.61224,-1.8196400000000001,29.6680947745,15.76224,2.25036,15.922070529500001,13.85,-4.07,14.4356295325,33.25,29.42224,-0.6296400000000001,29.4289764203,15.76224,2.25036,15.922070529500001,13.66,-2.88,13.9603008564,0.0
2021-09-08 20:00:00,29.54752,-2.10672,29.6225287123,15.34752,2.30328,15.5193900946,14.2,-4.41,14.8690315757,33.37,29.34752,-0.9467200000000001,29.3627861231,15.34752,2.30328,15.5193900946,14.0,-3.25,14.3722823518,0.0
2021-09-08 20:30:00,29.44568,-2.46332,29.5485366149,15.11568,2.2366800000000002,15.2802656811,14.33,-4.7,15.0810775477,32.97,29.26568,-1.31332,29.2951333038,15.11568,2.2366800000000002,15.2802656811,14.15,-3.55,14.5885228862,0.0
2021-09-08 21:00:00,28.17388,-2.5306,28.2873019324,15.11388,2.3094,15.2893000826,13.06,-4.84,13.9280005744,32.97,27.99388,-1.3506,28.0264417616,15.11388,2.3094,15.2893000826,12.88,-3.66,13.389921583,0.0
2021-09-08 21:30:00,26.34496,-2.84584,26.4982211234,14.484960000000001,2.14416,14.6427964647,11.86,-4.99,12.8670004275,33.02,26.15496,-1.6658400000000002,26.2079559582,14.484960000000001,2.14416,14.6427964647,11.67,-3.81,12.2761964794,0.0
2021-09-08 22:00:00,29.84724,-2.44908,29.9475496237,0.5972400000000001,0.34092,0.6876932921000001,29.25,-2.79,29.3827602515,33.16,29.54724,-1.38908,29.5798738142,0.5972400000000001,0.34092,0.6876932921000001,28.95,-1.73,29.0016447809,0.0
2021-09-08 22:30:00,28.12256,-2.7282,28.2545829237,0.05256,0.0918,0.1057818207,28.07,-2.8200000000000003,28.2112973824,32.58,27.83256,-1.6682000000000001,27.8825086281,0.05256,0.0918,0.1057818207,27.78,-1.76,27.8356965065,0.0
2021-09-08 23:00:00,26.03872,-2.96924,26.2074669782,0.10872000000000001,-0.039240000000000004,0.1155846703,25.93,-2.93,26.0950148496,32.62,25.768720000000002,-1.88924,25.8378822316,0.10872000000000001,-0.039240000000000004,0.1155846703,25.66,-1.85,25.7266029627,0.0
2021-09-08 23:30:00,23.72532,-3.3388400000000003,23.9591039408,1.70532,0.28116,1.7283423411,22.02,-3.62,22.3155730377,32.66,23.49532,-2.23884,23.6017471058,1.70532,0.28116,1.7283423411,21.79,-2.52,21.9352342135,0.0
2021-09-09 00:00:00,22.59988,-3.60136,22.8850250134,0.11988000000000001,0.09864,0.1552451738,22.48,-3.7,22.7824581641,32.66,22.34988,-2.4913600000000002,22.4883083104,0.11988000000000001,0.09864,0.1552451738,22.23,-2.59,22.3803708638,0.0
2021-09-09 00:30:00,21.5072,-3.7428,21.830442132,0.09720000000000001,0.09720000000000001,0.1374615583,21.41,-3.84,21.75163672,32.76,21.2672,-2.6128,21.4270977895,0.09720000000000001,0.09720000000000001,0.1374615583,21.17,-2.71,21.3427505256,0.0
2021-09-09 01:00:00,20.9,-3.71564,21.2277172727,0.09,-0.035640000000000005,0.09679984300000001,20.81,-3.68,21.1328772296,32.89,20.65,-2.58564,20.8112477812,0.09,-0.035640000000000005,0.09679984300000001,20.56,-2.55,20.717531223599998,0.0
2021-09-09 01:30:00,20.26624,-3.90604,20.6392255722,0.06624000000000001,0.09396,0.1149618163,20.2,-4.0,20.5922315449,33.01,20.03624,-2.75604,20.2249022203,0.06624000000000001,0.09396,0.1149618163,19.97,-2.85,20.172342452,0.0
2021-09-09 02:00:00,19.82628,-4.06288,20.238289763,0.02628,0.08712,0.09099743290000001,19.8,-4.15,20.23023727,33.2,19.57628,-2.90288,19.7903373123,0.02628,0.08712,0.09099743290000001,19.55,-2.99,19.7773254006,0.0
2021-09-09 02:30:00,19.66404,-4.02168,20.0710831582,0.01404,0.14832,0.1489830326,19.65,-4.17,20.0875931858,33.15,19.43404,-2.87168,19.6450618921,0.01404,0.14832,0.1489830326,19.42,-3.02,19.6534170057,0.0
2021-09-09 03:00:00,19.11656,-4.16968,19.5660189496,0.016560000000000002,0.13032000000000002,0.1313679413,19.1,-4.3,19.5780489324,33.27,18.88656,-2.99968,19.1232902173,0.016560000000000002,0.13032000000000002,0.1313679413,18.87,-3.13,19.1278278955,0.0
2021-09-09 03:30:00,19.04044,-4.09968,19.4767998269,0.010440000000000001,0.22032000000000002,0.2205672142,19.03,-4.32,19.514182022299998,33.27,18.800440000000002,-2.9296800000000003,19.0273374148,0.010440000000000001,0.22032000000000002,0.2205672142,18.79,-3.15,19.0522072212,0.0
2021-09-09 04:00:00,18.85368,-4.187,19.3130064605,0.013680000000000001,0.243,0.2433847621,18.84,-4.43,19.3538239116,33.27,18.62368,-3.037,18.8696800647,0.013680000000000001,0.243,0.2433847621,18.61,-3.2800000000000002,18.8968383599,0.0
2021-09-09 04:30:00,19.4526,-3.90984,19.841635406,0.0126,0.29016000000000003,0.2904334444,19.44,-4.2,19.8885293574,33.22,19.2126,-2.74984,19.4083904223,0.0126,0.29016000000000003,0.2904334444,19.2,-3.04,19.4391769373,0.0
2021-09-09 05:00:00,19.67648,-3.7709200000000003,20.0345627064,0.0064800000000000005,0.28908,0.2891526185,19.67,-4.06,20.0846334296,33.28,19.44648,-2.62092,19.6223037902,0.0064800000000000005,0.28908,0.2891526185,19.44,-2.91,19.6565943134,0.0
2021-09-09 05:30:00,20.32,-3.66632,20.6481065074,0.0,0.28368000000000004,0.28368000000000004,20.32,-3.95,20.7003599003,33.1,20.08,-2.52632,20.238297674000002,0.0,0.28368000000000004,0.28368000000000004,20.08,-2.81,20.2756627512,0.0
2021-09-09 06:00:00,21.25,-3.42844,21.5247927013,0.0,0.15156,0.15156,21.25,-3.58,21.5494524292,33.1,21.0,-2.2984400000000003,21.1254071306,0.0,0.15156,0.15156,21.0,-2.45,21.1424336348,0.0
2021-09-09 06:30:00,24.22756,-2.52356,24.3586333489,0.007560000000000001,0.13644,0.13664928540000001,24.22,-2.66,24.365631533,32.96,23.96756,-1.43356,24.0103941373,0.007560000000000001,0.13644,0.13664928540000001,23.96,-1.57,24.0113827174,0.0
2021-09-09 07:00:00,24.92184,-2.15212,25.014590332,4.55184,0.7678800000000001,4.6161550104,20.37,-2.92,20.5782239272,32.78,24.70184,-1.07212,24.7250953624,4.55184,0.7678800000000001,4.6161550104,20.15,-1.8399999999999999,20.2338355237,0.0
2021-09-09 07:30:00,26.98856,-1.40896,27.0253129335,7.73856,0.76104,7.7758917659,19.25,-2.17,19.3719229815,32.64,26.77856,-0.30896,26.7803422673,7.73856,0.76104,7.7758917659,19.04,-1.07,19.0700419507,0.0
2021-09-09 08:00:00,27.17844,-0.8645600000000001,27.1921875697,12.71844,1.49544,12.8060554749,14.46,-2.36,14.6513207596,32.6,26.98844,0.25544,26.9896488163,12.71844,1.49544,12.8060554749,14.27,-1.24,14.323773944,0.0
2021-09-09 08:30:00,27.94,-0.27644,27.9413675233,15.12,1.75356,15.2213459547,12.82,-2.03,12.9797264994,32.65,27.77,0.8435600000000001,27.7828093157,15.12,1.75356,15.2213459547,12.65,-0.91,12.6826889893,0.0
2021-09-09 09:00:00,28.15536,-0.013680000000000001,28.1553633234,15.07536,1.51632,15.1514258561,13.08,-1.53,13.1691799289,32.65,27.96536,1.07632,27.9860648301,15.07536,1.51632,15.1514258561,12.89,-0.44,12.8975075111,0.0
2021-09-09 09:30:00,28.92632,0.45492000000000005,28.929897009,15.28632,1.56492,15.3662146851,13.64,-1.11,13.6850904272,32.61,28.75632,1.57492,28.7994151494,15.28632,1.56492,15.3662146851,13.47,0.01,13.470003712,0.0
2021-09-09 10:00:00,28.8474,0.86972,28.8605076123,16.6374,1.62972,16.7170292229,12.21,-0.76,12.2336298783,32.57,28.6874,1.9497200000000001,28.7535793744,16.6374,1.62972,16.7170292229,12.05,0.32,12.0542482138,0.0
2021-09-09 10:30:00,28.86164,1.083,28.8819520201,17.08164,1.5030000000000001,17.1476363995,11.78,-0.42,11.7874848886,32.5,28.70164,2.173,28.7837813306,17.08164,1.5030000000000001,17.1476363995,11.62,0.67,11.6392998071,0.0
2021-09-09 11:00:00,28.90984,1.09956,28.9307428356,17.16984,1.51956,17.2369506648,11.74,-0.42,11.7475103745,32.5,28.73984,2.16956,28.8216133105,17.16984,1.51956,17.2369506648,11.57,0.65,11.588244043,0.0
2021-09-09 11:30:00,29.31016,1.15592,29.3329444528,16.85016,1.55592,16.9218432528,12.46,-0.4,12.4664188924,32.43,29.15016,2.23592,29.2357857133,16.85016,1.55592,16.9218432528,12.3,0.68,12.3187824074,0.0
2021-09-09 12:00:00,29.16124,1.24228,29.1876888077,17.12124,1.5922800000000001,17.1951218296,12.04,-0.35000000000000003,12.045086135,32.48,28.99124,2.31228,29.0833050999,17.12124,1.5922800000000001,17.1951218296,11.87,0.72,11.8918165139,0.0
2021-09-09 12:30:00,29.77752,1.3891200000000001,29.8099035846,17.05752,1.68912,17.1409484838,12.72,-0.30000000000000004,12.723537244,32.33,29.61752,2.44912,29.7186083073,17.05752,1.68912,17.1409484838,12.56,0.76,12.5829726218,0.0
2021-09-09 13:00:00,29.42888,1.08476,29.4488655522,16.86888,1.8147600000000002,16.9662154387,12.56,-0.73,12.581196286499999,32.42,29.25888,2.1447599999999998,29.337383222,16.86888,1.8147600000000002,16.9662154387,12.39,0.33,12.394393894,0.0
2021-09-09 13:30:00,28.85728,0.891,28.8710320217,17.02728,1.791,17.1212133098,11.83,-0.9,11.864185602100001,32.35,28.69728,1.991,28.766264276,17.02728,1.791,17.1212133098,11.67,0.2,11.6717136702,0.0
2021-09-09 14:00:00,28.18048,0.8797600000000001,28.1942091694,17.16048,1.85976,17.2609611867,11.02,-0.98,11.0634895038,32.54,28.01048,1.9797600000000002,28.0803568262,17.16048,1.85976,17.2609611867,10.85,0.12,10.8506635742,0.0
2021-09-09 14:30:00,27.48068,0.9671200000000001,27.4976925279,17.50068,1.88712,17.6021311879,9.98,-0.92,10.0223151018,32.49,27.34068,2.06712,27.418712004,17.50068,1.88712,17.6021311879,9.84,0.18,9.8416462038,0.0
2021-09-09 15:00:00,27.55656,0.61968,27.5635266672,17.29656,2.20968,17.4371349004,10.26,-1.5899999999999999,10.3824708042,32.49,27.39656,1.75968,27.4530139244,17.29656,2.20968,17.4371349004,10.1,-0.45,10.1100197824,0.0
2021-09-09 15:30:00,27.59704,0.5180400000000001,27.601901786,16.99704,2.22804,17.1424482208,10.6,-1.71,10.7370433547,32.49,27.43704,1.64804,27.4864912239,16.99704,2.22804,17.1424482208,10.44,-0.58,10.4560986988,0.0
2021-09-09 16:00:00,27.7132,0.38888000000000006,27.7159283066,17.2332,2.28888,17.384537782,10.48,-1.9,10.6508403424,32.61,27.5532,1.50888,27.5944840338,17.2332,2.28888,17.384537782,10.32,-0.78,10.3494347672,0.0
2021-09-09 16:30:00,28.923000000000002,0.15384,28.9234091308,16.713,2.28384,16.868322209,12.21,-2.13,12.394393894,32.71,28.743,1.28384,28.7716578275,16.713,2.28384,16.868322209,12.03,-1.0,12.0714912086,0.0
2021-09-09 17:00:00,29.79124,-0.15744000000000002,29.7916560146,16.49124,2.03256,16.6160253036,13.3,-2.19,13.4790986346,32.65,29.62124,0.9825600000000001,29.6375316666,16.49124,2.03256,16.6160253036,13.13,-1.05,13.1719170966,0.0
2021-09-09 17:30:00,29.18664,-0.7003600000000001,29.1950416787,17.12664,1.7996400000000001,17.2209320833,12.06,-2.5,12.3163955766,32.81,29.00664,0.43964000000000003,29.009971517,17.12664,1.7996400000000001,17.2209320833,11.88,-1.3599999999999999,11.9575917308,0.0
2021-09-09 18:00:00,29.05364,-0.8355600000000001,29.0656525432,17.42364,1.68444,17.5048727206,11.63,-2.52,11.8998865541,32.95,28.88364,0.30444000000000004,28.8852443882,17.42364,1.68444,17.5048727206,11.46,-1.38,11.5427899574,0.0
2021-09-09 18:30:00,28.54924,-1.0696,28.569269307,17.94924,1.5804,18.0186814373,10.6,-2.65,10.9262299079,32.95,28.38924,0.09040000000000001,28.3893839302,17.94924,1.5804,18.0186814373,10.44,-1.49,10.5457906294,0.0
2021-09-09 19:00:00,28.45868,-1.26248,28.4866692172,17.24868,1.6675200000000001,17.3290964765,11.21,-2.93,11.586587073,32.99,28.28868,-0.10248,28.288865624,17.24868,1.6675200000000001,17.3290964765,11.04,-1.77,11.1809883284,0.0
2021-09-09 19:30:00,28.46616,-1.309,28.4962409125,16.25616,1.521,16.3271607742,12.21,-2.83,12.5336746407,32.99,28.26616,-0.159,28.266607192,16.25616,1.521,16.3271607742,12.01,-1.6800000000000002,12.1269328356,0.0
2021-09-09 20:00:00,30.82684,-1.08416,30.845898711,11.70684,0.82584,11.7359326213,19.12,-1.9100000000000001,19.2151632832,32.97,30.61684,0.025840000000000002,30.6168509042,11.70684,0.82584,11.7359326213,18.91,-0.8,18.9269146984,0.0
2021-09-09 20:30:00,29.46716,-1.58692,29.5098599379,15.79716,1.51308,15.8694573049,13.67,-3.1,14.0170931366,32.82,29.28716,-0.44692000000000004,29.2905697854,15.79716,1.51308,15.8694573049,13.49,-1.96,13.6316433345,0.0
2021-09-09 21:00:00,28.32024,-1.86284,28.3814405294,15.51024,1.48716,15.5813731655,12.81,-3.35,13.2407930276,32.92,28.13024,-0.71284,28.1392704831,15.51024,1.48716,15.5813731655,12.62,-2.2,12.8103239616,0.0
2021-09-09 21:30:00,29.92032,-1.81948,29.9755910096,5.71032,0.11052000000000001,5.7113894258,24.21,-1.9300000000000002,24.2868071183,32.96,29.65032,-0.73948,29.659539894799998,5.71032,0.11052000000000001,5.7113894258,23.94,-0.85,23.9550850552,0.0
2021-09-09 22:00:00,28.28088,-2.23912,28.3693819451,4.97088,-0.06912,4.971360533,23.31,-2.17,23.4107881115,32.56,28.04088,-1.15912,28.0648269253,4.97088,-0.06912,4.971360533,23.07,-1.09,23.0957355371,0.0
2021-09-09 22:30:00,28.15608,-2.78764,28.293740964,0.31608,-0.017640000000000003,0.3165718497,27.84,-2.77,27.9774641453,32.5,27.86608,-1.72764,27.9195837099,0.31608,-0.017640000000000003,0.3165718497,27.55,-1.71,27.6030179509,0.0
2021-09-09 23:00:00,26.40892,-2.96392,26.574722526,0.17892000000000002,-0.13392,0.2234881044,26.23,-2.83,26.3822250767,32.5,26.13892,-1.89392,26.2074430598,0.17892000000000002,-0.13392,0.2234881044,25.96,-1.76,26.0195926179,0.0
2021-09-09 23:30:00,23.25052,-3.39612,23.4972405045,3.53052,0.26388,3.5403677951,19.72,-3.66,20.0567694308,32.61,23.04052,-2.27612,23.1526733689,3.53052,0.26388,3.5403677951,19.51,-2.54,19.6746461213,0.0
2021-09-10 00:00:00,22.3062,-3.58516,22.5924750894,1.4562,-0.15516000000000002,1.4644429199,20.85,-3.43,21.1302484604,32.68,22.0562,-2.48516,22.1957648813,1.4562,-0.15516000000000002,1.4644429199,20.6,-2.33,20.731350655500002,0.0
2021-09-10 00:30:00,21.43348,-3.67388,21.7460676713,0.48348,-0.17388,0.5137968128,20.95,-3.5,21.2403507504,32.7,21.18348,-2.57388,21.3392756008,0.48348,-0.17388,0.5137968128,20.7,-2.4,20.8386659842,0.0
2021-09-10 01:00:00,20.7306,-3.7991200000000003,21.0758413624,0.30060000000000003,-0.15912,0.3401169422,20.43,-3.64,20.7517348672,32.66,20.5006,-2.66912,20.6736257569,0.30060000000000003,-0.15912,0.3401169422,20.2,-2.51,20.3553457352,0.0
2021-09-10 01:30:00,19.91564,-3.95876,20.3052824986,0.30564,-0.15876,0.3444133377,19.61,-3.8,19.9747866071,32.82,19.67564,-2.83876,19.8793704062,0.30564,-0.15876,0.3444133377,19.37,-2.68,19.5545212163,0.0
2021-09-10 02:00:00,19.53044,-4.0866,19.9534053774,0.28044,-0.0666,0.28823975020000003,19.25,-4.02,19.6652714194,32.86,19.300440000000002,-2.9666,19.5271016732,0.28044,-0.0666,0.28823975020000003,19.02,-2.9,19.2398128889,0.0
2021-09-10 02:30:00,19.39236,-4.22224,19.8466857935,0.16236,0.07776000000000001,0.1800205188,19.23,-4.3,19.7048953309,32.77,19.16236,-3.10224,19.4118503442,0.16236,0.07776000000000001,0.1800205188,19.0,-3.18,19.2642778219,0.0
2021-09-10 03:00:00,19.02624,-4.1004,19.4630698683,0.24624000000000001,-0.0504,0.2513449773,18.78,-4.05,19.2117385991,32.77,18.79624,-2.9704,19.0295011574,0.24624000000000001,-0.0504,0.2513449773,18.55,-2.92,18.7784158011,0.0
2021-09-10 03:30:00,18.68828,-4.0578,19.1237431011,0.72828,-0.21780000000000002,0.7601503788,17.96,-3.84,18.3659249699,32.77,18.45828,-2.9478,18.6921808626,0.72828,-0.21780000000000002,0.7601503788,17.73,-2.73,17.9389464574,0.0
2021-09-10 04:00:00,18.47064,-3.96124,18.8906316556,1.34064,-0.38124,1.3937932225,17.13,-3.58,17.5000942855,32.81,18.26064,-2.83124,18.478822829,1.34064,-0.38124,1.3937932225,16.92,-2.45,17.0964586976,0.0
2021-09-10 04:30:00,18.41652,-3.80172,18.8048207614,1.8565200000000002,-0.44172000000000006,1.9083456366,16.56,-3.36,16.8974317575,32.79,18.19652,-2.66172,18.3901629538,1.8565200000000002,-0.44172000000000006,1.9083456366,16.34,-2.22,16.4901182531,0.0
2021-09-10 05:00:00,18.70396,-3.8292,19.0919064612,1.35396,-0.3492,1.3982661841000001,17.35,-3.48,17.6955615904,32.79,18.47396,-2.7192,18.6730085075,1.35396,-0.3492,1.3982661841000001,17.12,-2.37,17.2832664737,0.0
2021-09-10 05:30:00,19.03276,-3.63076,19.375974076,2.01276,-0.5007600000000001,2.0741174979,17.02,-3.13,17.3054124481,32.79,18.81276,-2.50076,18.9782438438,2.01276,-0.5007600000000001,2.0741174979,16.8,-2.0,16.918628786,0.0
2021-09-10 06:00:00,20.38312,-3.43068,20.6698124374,1.65312,-0.40068000000000004,1.7009850666,18.73,-3.03,18.973502576,32.77,20.16312,-2.33068,20.297376121,1.65312,-0.40068000000000004,1.7009850666,18.51,-1.9300000000000002,18.6103465846,0.0
2021-09-10 06:30:00,23.29672,-2.52592,23.4332548871,2.01672,-0.47592000000000007,2.0721147181,21.28,-2.05,21.3785149157,32.68,23.04672,-1.43592,23.091408987,2.01672,-0.47592000000000007,2.0721147181,21.03,-0.96,21.0519001518,0.0
2021-09-10 07:00:00,25.73504,-1.71404,25.7920572449,2.52504,-0.46404000000000006,2.5673254806,23.21,-1.25,23.2436356881,32.68,25.48504,-0.62404,25.4926791398,2.52504,-0.46404000000000006,2.5673254806,22.96,-0.16,22.9605574845,0.0
2021-09-10 07:30:00,26.33284,-0.46852000000000005,26.3370076785,8.59284,-0.7585200000000001,8.6262536397,17.74,0.29,17.7423701912,32.71,26.12284,0.60148,26.1297636395,8.59284,-0.7585200000000001,8.6262536397,17.53,1.3599999999999999,17.5826761331,0.0
2021-09-10 08:00:00,27.33584,-0.035320000000000004,27.3358628181,11.53584,-0.7153200000000001,11.557996678,15.8,0.68,15.8146261416,32.46,27.13584,1.05468,27.1563282203,11.53584,-0.7153200000000001,11.557996678,15.6,1.77,15.7000923564,0.0
2021-09-10 08:30:00,27.84412,0.14020000000000002,27.8444729635,13.61412,0.25020000000000003,13.616418891,14.23,-0.11,14.2304251518,32.56,27.65412,1.2302,27.6814693435,13.61412,0.25020000000000003,13.616418891,14.04,0.98,14.074160721,0.0
2021-09-10 09:00:00,28.53172,0.5440400000000001,28.5369063789,13.04172,0.37404000000000004,13.047082680799999,15.49,0.17,15.4909328318,32.51,28.34172,1.6540400000000002,28.389944362,13.04172,0.37404000000000004,13.047082680799999,15.3,1.28,15.3534491239,0.0
2021-09-10 09:30:00,29.2338,0.7215600000000001,29.2427035562,13.0338,0.42156000000000005,13.0406156018,16.2,0.30000000000000004,16.2027775397,32.56,29.0338,1.82156,29.0908855705,13.0338,0.42156000000000005,13.0406156018,16.0,1.4,16.0611332103,0.0
2021-09-10 10:00:00,29.33032,0.82084,29.3418037893,13.720320000000001,0.33084,13.724308216,15.61,0.49,15.6176886894,32.47,29.13032,1.92084,29.1935809658,13.720320000000001,0.33084,13.724308216,15.41,1.5899999999999999,15.4918107399,0.0
2021-09-10 10:30:00,29.37716,0.9966800000000001,29.3940623373,13.90716,0.25668,13.9095285286,15.47,0.74,15.4876886591,32.51,29.18716,2.08668,29.2616565199,13.90716,0.25668,13.9095285286,15.28,1.83,15.3891942609,0.0
2021-09-10 11:00:00,29.63256,0.9346000000000001,29.647294806,13.19256,0.4446,13.2000495648,16.44,0.49,16.4473006904,32.49,29.43256,2.0146,29.5014271064,13.19256,0.4446,13.2000495648,16.24,1.57,16.3157132851,0.0
2021-09-10 11:30:00,29.79892,1.03376,29.8168457907,12.95892,0.47376,12.96757711,16.84,0.56,16.8493085912,32.46,29.59892,2.11376,29.6742994273,12.95892,0.47376,12.96757711,16.64,1.6400000000000001,16.720621998,0.0
2021-09-10 12:00:00,29.4226,1.07904,29.4423796267,13.4226,0.41904,13.4291394096,16.0,0.66,16.0136067143,32.46,29.2326,2.14904,29.3114870943,13.4226,0.41904,13.4291394096,15.81,1.73,15.9043704685,0.0
2021-09-10 12:30:00,29.29468,1.09104,29.3149901004,14.04468,0.40104,14.0504045986,15.25,0.6900000000000001,15.2656018552,32.36,29.10468,2.17104,29.1855411563,14.04468,0.40104,14.0504045986,15.06,1.77,15.1636572106,0.0
2021-09-10 13:00:00,29.86304,0.7524400000000001,29.8725178717,9.74304,-0.45756,9.7537782216,20.12,1.21,20.1563513563,32.48,29.62304,1.82244,29.6790462514,9.74304,-0.45756,9.7537782216,19.88,2.2800000000000002,20.0103173388,0.0
2021-09-10 13:30:00,29.35752,0.71872,29.3663164014,9.94752,-0.7912800000000001,9.9789417369,19.41,1.51,19.4686465888,32.41,29.12752,1.77872,29.1817796954,9.94752,-0.7912800000000001,9.9789417369,19.18,2.5700000000000003,19.3514159689,0.0
2021-09-10 14:00:00,29.23316,0.44780000000000003,29.2365895485,9.44316,-0.6822,9.4677699394,19.79,1.13,19.82223499,32.58,29.02316,1.5178,29.0628204623,9.44316,-0.6822,9.4677699394,19.58,2.2,19.7032078607,0.0
2021-09-10 14:30:00,28.9014,0.2748,28.9027063958,9.1314,-0.6552,9.154875914,19.77,0.93,19.7918619639,32.6,28.6714,1.3448,28.7029208444,9.1314,-0.6552,9.154875914,19.54,2.0,19.6420874654,0.0
2021-09-10 15:00:00,28.27908,0.08132,28.2791969226,9.64908,-0.77868,9.6804487184,18.63,0.86,18.6498391414,32.6,28.06908,1.1513200000000001,28.0926821395,9.64908,-0.77868,9.6804487184,18.42,1.9300000000000002,18.5208342145,0.0
2021-09-10 15:30:00,28.0012,-0.25420000000000004,28.0023538132,10.0512,-0.9342,10.0945208445,17.95,0.68,17.962875605,32.71,27.7712,0.8458,27.7840768621,10.0512,-0.9342,10.0945208445,17.72,1.78,17.8091774094,0.0
2021-09-10 16:00:00,28.5802,-0.32868,28.5820898918,9.9702,-0.8686800000000001,10.0079714719,18.61,0.54,18.6178328492,32.71,28.3702,0.7613200000000001,28.380413249,9.9702,-0.8686800000000001,10.0079714719,18.4,1.63,18.4720572758,0.0
2021-09-10 16:30:00,29.7754,-0.29668,29.7768780127,10.2654,-0.9766800000000001,10.3117574148,19.51,0.68,19.5218467364,32.71,29.5354,0.78332,29.5457855435,10.2654,-0.9766800000000001,10.3117574148,19.27,1.76,19.3502067172,0.0
2021-09-10 17:00:00,30.07568,-0.46988,30.0793503034,9.44568,-0.92988,9.4913406575,20.63,0.46,20.6351278164,32.71,29.83568,0.62012,29.8421237494,9.44568,-0.92988,9.4913406575,20.39,1.55,20.4488288173,0.0
2021-09-10 17:30:00,30.301,-0.8266800000000001,30.312274755,9.081,-0.79668,9.1158795529,21.22,-0.03,21.2200212064,32.71,30.071,0.23332000000000003,30.0719051479,9.081,-0.79668,9.1158795529,20.99,1.03,21.0152563629,0.0
2021-09-10 18:00:00,28.43316,-1.00656,28.4509709961,14.39316,0.07344,14.3933473598,14.04,-1.08,14.0814771952,32.67,28.25316,0.13344,28.2534751176,14.39316,0.07344,14.3933473598,13.86,0.06,13.8601298695,0.0
2021-09-10 18:30:00,30.07628,-1.2308,30.101453242,9.92628,-0.6408,9.9469422075,20.15,-0.59,20.1586358665,32.77,29.81628,-0.15080000000000002,29.8166613436,9.92628,-0.6408,9.9469422075,19.89,0.49,19.8960347808,0.0
2021-09-10 19:00:00,30.07388,-1.36624,30.1048977741,9.17388,-0.87624,9.2156318716,20.9,-0.49,20.90574323,32.72,29.85388,-0.26624000000000003,29.8550671544,9.17388,-0.87624,9.2156318716,20.68,0.61,20.688994659,0.0
2021-09-10 19:30:00,27.709,-1.82888,27.7692902872,14.049,0.14112000000000002,14.0497087462,13.66,-1.97,13.8013224004,32.69,27.519,-0.68888,27.527620977,14.049,0.14112000000000002,14.0497087462,13.47,-0.8300000000000001,13.4955474139,0.0
2021-09-10 20:00:00,29.53456,-2.004,29.6024703428,8.76456,-0.504,8.779039127,20.77,-1.5,20.824094218,32.89,29.28456,-0.904,29.2985096958,8.76456,-0.504,8.779039127,20.52,-0.4,20.5238982652,0.0
2021-09-10 20:30:00,27.3432,-2.72692,27.4788405674,12.8232,0.16308,12.8242369491,14.52,-2.89,14.8048134065,32.89,27.1632,-1.56692,27.2083566671,12.8232,0.16308,12.8242369491,14.34,-1.73,14.4439779839,0.0
2021-09-10 21:00:00,27.40536,-0.7460800000000001,27.4155137121,8.77536,-0.7660800000000001,8.8087355333,18.63,0.02,18.6300107354,33.0,26.92536,-3.09608,27.1027807152,8.77536,-0.7660800000000001,8.8087355333,18.15,-2.33,18.298945324800002,0.0
2021-09-10 21:30:00,28.785,1.8542800000000002,28.8446629261,3.195,-0.6757200000000001,3.2656733637,25.59,2.5300000000000002,25.7147622972,32.85,27.675,-6.75572,28.4876355235,3.195,-0.6757200000000001,3.2656733637,24.48,-6.08,25.2237348543,0.0
2021-09-10 22:00:00,27.47912,1.06264,27.4996589023,2.04912,-0.47736000000000006,2.1039879619,25.43,1.54,25.4765872911,33.13,26.41912,-7.21736,27.3872267114,2.04912,-0.47736000000000006,2.1039879619,24.37,-6.74,25.2848670157,0.0
2021-09-10 22:30:00,25.98428,0.8066800000000001,25.9967986441,2.11428,-0.46332000000000007,2.1644503554,23.87,1.27,23.9037612103,33.03,24.96428,-7.50332,26.0675101792,2.11428,-0.46332000000000007,2.1644503554,22.85,-7.04,23.9099163528,0.0
2021-09-10 23:00:00,24.0506,0.64712,24.0593043261,2.9106,-0.63288,2.9786120013,21.14,1.28,21.1787157307,32.97,23.1106,-7.64288,24.3415991064,2.9106,-0.63288,2.9786120013,20.2,-7.01,21.3817702728,0.0
2021-09-10 23:30:00,22.322400000000002,0.43164,22.3265728416,2.9124,-0.64836,2.9836964406,19.41,1.08,19.4400231481,32.97,21.4324,-7.79836,22.8070644417,2.9124,-0.64836,2.9836964406,18.52,-7.15,19.852276947500002,0.0
2021-09-11 00:00:00,21.47532,0.24680000000000002,21.4767380983,1.97532,-0.4932,2.0359605454,19.5,0.74,19.5140359741,32.82,20.56532,-8.0232,22.0749660236,1.97532,-0.4932,2.0359605454,18.59,-7.53,20.0571433659,0.0
2021-09-11 00:30:00,20.23356,0.13212000000000002,20.2339913504,2.02356,-0.49788000000000004,2.0839096833,18.21,0.63,18.2208945993,32.94,19.37356,-8.15788,21.0210806851,2.02356,-0.49788000000000004,2.0839096833,17.35,-7.66,18.9657085288,0.0
2021-09-11 01:00:00,19.45176,-0.039720000000000005,19.451800553600002,1.75176,-0.45972,1.811078567,17.7,0.42,17.7049823496,32.98,18.61176,-8.29972,20.3784926424,1.75176,-0.45972,1.811078567,16.86,-7.84,18.5936871007,0.0
2021-09-11 01:30:00,18.59992,-0.01844,18.5999291407,2.14992,-0.5684400000000001,2.223798561,16.45,0.55,16.4591919607,32.95,17.76992,-8.39844,19.6546139937,2.14992,-0.5684400000000001,2.223798561,15.62,-7.83,17.4726443334,0.0
2021-09-11 02:00:00,17.78156,0.02204,17.7815736591,2.85156,-0.68796,2.9333740633,14.93,0.71,14.9468725826,33.17,17.01156,-8.33796,18.9450455422,2.85156,-0.68796,2.9333740633,14.16,-7.65,16.0943499403,0.0
2021-09-11 02:30:00,17.21256,0.020120000000000002,17.2125717593,3.47256,-0.8398800000000001,3.5726840566,13.74,0.86,13.766887811,33.12,16.47256,-8.39988,18.4906251103,3.47256,-0.8398800000000001,3.5726840566,13.0,-7.5600000000000005,15.0384041707,0.0
2021-09-11 03:00:00,16.4258,0.08072,16.4259983367,4.2858,-0.98928,4.398494806,12.14,1.07,12.1870628127,33.27,15.7258,-8.32928,17.7954401732,4.2858,-0.98928,4.398494806,11.44,-7.34,13.5922477906,0.0
2021-09-11 03:30:00,16.23264,0.06484000000000001,16.2327694986,4.02264,-0.9651600000000001,4.1368063038,12.21,1.03,12.2533668842,33.24,15.53264,-8.37516,17.6467053694,4.02264,-0.9651600000000001,4.1368063038,11.51,-7.41,13.6889809701,0.0
2021-09-11 04:00:00,16.26244,-0.00436,16.2624405845,3.59244,-0.86436,3.6949618893,12.67,0.86,12.6991535151,33.32,15.54244,-8.31436,17.6265715147,3.59244,-0.86436,3.6949618893,11.95,-7.45,14.0820808122,0.0
2021-09-11 04:30:00,16.47016,-0.6350800000000001,16.4823996139,2.54016,-0.59508,2.6089333131,13.93,-0.04,13.9300574299,32.85,15.77016,-8.19508,17.7723741417,2.54016,-0.59508,2.6089333131,13.23,-7.6,15.2575522283,0.0
2021-09-11 05:00:00,17.2074,-0.5710000000000001,17.2168712535,0.8874000000000001,-0.261,0.9249863567000001,16.32,-0.31,16.3229439747,32.85,16.447400000000002,-8.181,18.3696959082,0.8874000000000001,-0.261,0.9249863567000001,15.56,-7.92,17.459667809,0.0
2021-09-11 05:30:00,17.19012,-0.5614800000000001,17.1992873517,1.41012,-0.41148,1.4689296119000002,15.78,-0.15,15.7807129117,32.93,16.45012,-8.15148,18.3590052619,1.41012,-0.41148,1.4689296119000002,15.04,-7.74,16.9147627828,0.0
2021-09-11 06:00:00,17.6436,-0.53564,17.6517288436,1.5336,-0.48564,1.6086563243,16.11,-0.05,16.1100775914,32.85,16.8836,-8.11564,18.7328471293,1.5336,-0.48564,1.6086563243,15.35,-7.63,17.1417443686,0.0
2021-09-11 06:30:00,19.46792,-0.26136000000000004,19.4696743213,0.72792,-0.26136000000000004,0.7734187585000001,18.74,0.0,18.74,32.79,18.64792,-7.82136,20.221735647,0.72792,-0.26136000000000004,0.7734187585000001,17.92,-7.5600000000000005,19.4494215852,0.0
2021-09-11 07:00:00,20.16616,-0.03832,20.166196408,0.7761600000000001,-0.23832000000000003,0.8119241147,19.39,0.2,19.3910314321,32.79,19.31616,-7.58832,20.7532319789,0.7761600000000001,-0.23832000000000003,0.8119241147,18.54,-7.35,19.9437734644,0.0
2021-09-11 07:30:00,21.621760000000002,0.13856000000000002,21.6222039666,0.7617600000000001,-0.18144000000000002,0.7830700934,20.86,0.32,20.8624543139,32.83,20.75176,-7.32144,22.0054317561,0.7617600000000001,-0.18144000000000002,0.7830700934,19.99,-7.14,21.226862698,0.0
2021-09-11 08:00:00,23.48932,0.4314,23.4932811677,0.49932000000000004,-0.1386,0.5181992111,22.99,0.5700000000000001,22.9970650301,32.59,22.55932,-7.0486,23.6348404019,0.49932000000000004,-0.1386,0.5181992111,22.06,-6.91,23.1169137213,0.0
2021-09-11 08:30:00,25.70332,0.82696,25.7166195653,0.46332000000000007,-0.11304000000000002,0.47691033120000004,25.24,0.9400000000000001,25.2574978967,32.59,24.72332,-6.63304,25.5976516787,0.46332000000000007,-0.11304000000000002,0.47691033120000004,24.26,-6.52,25.1208678194,0.0
2021-09-11 09:00:00,27.29756,1.3302800000000001,27.3299547536,0.9975600000000001,-0.27972,1.036035343,26.3,1.6099999999999999,26.3492333854,32.52,26.27756,-6.12972,26.9830247903,0.9975600000000001,-0.27972,1.036035343,25.28,-5.85,25.9480423154,0.0
2021-09-11 09:30:00,28.29032,1.6982,28.3412436026,2.02032,-0.45180000000000003,2.0702212786,26.27,2.15,26.3578337501,32.53,27.29032,-5.7918,27.8981453316,2.02032,-0.45180000000000003,2.0702212786,25.27,-5.34,25.8280564503,0.0
2021-09-11 10:00:00,29.04536,2.11188,29.1220358949,2.11536,-0.43812,2.1602539351,26.93,2.55,27.0504602549,32.53,28.00536,-5.44812,28.5303732935,2.11536,-0.43812,2.1602539351,25.89,-5.01,26.3702901008,0.0
2021-09-11 10:30:00,29.72476,2.23016,29.8083037203,2.08476,-0.42984000000000006,2.1286114449,27.64,2.66,27.767700661,32.64,28.67476,-5.21984,29.1459875572,2.08476,-0.42984000000000006,2.1286114449,26.59,-4.79,27.0179977052,0.0
2021-09-11 11:00:00,30.02472,2.16304,30.1025339983,2.12472,-0.42696000000000006,2.1671940199,27.9,2.59,28.0199589579,32.37,28.97472,-5.33696,29.462137416,2.12472,-0.42696000000000006,2.1671940199,26.85,-4.91,27.2952486708,0.0
2021-09-11 11:30:00,28.1554,2.28572,28.2480276316,4.6854,-0.85428,4.762642909,23.47,3.14,23.6791152706,32.49,27.2254,-5.18428,27.7146020047,4.6854,-0.85428,4.762642909,22.54,-4.33,22.9521349769,0.0
2021-09-11 12:00:00,27.2038,2.2572,27.2972834963,5.6538,-0.8028000000000001,5.7105115603000005,21.55,3.06,21.7661687028,32.42,26.3038,-5.3028,26.8329942846,5.6538,-0.8028000000000001,5.7105115603000005,20.65,-4.5,21.1346279835,0.0
2021-09-11 12:30:00,27.23348,2.2136,27.3232951503,5.34348,-0.7164,5.3912899635,21.89,2.93,22.0852213029,32.67,26.35348,-5.2664,26.8745395695,5.34348,-0.7164,5.3912899635,21.01,-4.55,21.4970370051,0.0
2021-09-11 13:00:00,26.17544,2.3156,26.2776647089,6.80544,-1.0044,6.8791593203,19.37,3.32,19.65246295,32.47,25.34544,-5.1944,25.8722461366,6.80544,-1.0044,6.8791593203,18.54,-4.19,19.0075695448,0.0
2021-09-11 13:30:00,24.57352,2.19976,24.6717820444,8.18352,-1.20024,8.2710685917,16.39,3.4,16.7389396319,32.55,23.82352,-5.31024,24.4081698218,8.18352,-1.20024,8.2710685917,15.64,-4.11,16.1710141921,0.0
2021-09-11 14:00:00,24.0468,2.24896,24.151737232,8.5068,-1.30104,8.6057162004,15.54,3.55,15.9403293567,32.57,23.3168,-5.33104,23.9184687997,8.5068,-1.30104,8.6057162004,14.81,-4.03,15.3485178438,0.0
2021-09-11 14:30:00,23.85428,2.16896,23.952683812,7.87428,-1.2110400000000001,7.966862833,15.98,3.38,16.3335482979,32.69,23.08428,-5.49104,23.7283691686,7.87428,-1.2110400000000001,7.966862833,15.21,-4.28,15.8007120093,0.0
2021-09-11 15:00:00,24.35848,1.9806400000000002,24.4388723701,6.28848,-0.9993600000000001,6.3673935892,18.07,2.98,18.3140738232,32.89,23.54848,-5.75936,24.2425480905,6.28848,-0.9993600000000001,6.3673935892,17.26,-4.76,17.9043346707,0.0
2021-09-11 15:30:00,24.26124,1.6582400000000002,24.3178437826,5.87124,-0.94176,5.9462905273,18.39,2.6,18.5728861516,33.06,23.44124,-6.09176,24.2198528616,5.87124,-0.94176,5.9462905273,17.57,-5.15,18.3092162585,0.0
2021-09-11 16:00:00,25.39332,1.53228,25.4395083015,5.14332,-0.9277200000000001,5.2263184959,20.25,2.46,20.398874969,33.09,24.52332,-6.14772,25.2821613993,5.14332,-0.9277200000000001,5.2263184959,19.38,-5.22,20.0706950552,0.0
2021-09-11 16:30:00,26.17068,1.476,26.2122694108,4.90068,-0.864,4.976259686,21.27,2.34,21.398329374,32.86,25.27068,-6.164,26.0115774928,4.90068,-0.864,4.976259686,20.37,-5.3,21.0482041989,0.0
2021-09-11 17:00:00,27.08488,1.4858,27.1256027814,4.39488,-0.7542,4.4591241129,22.69,2.24,22.8003004366,32.86,26.16488,-6.0942,26.8652232273,4.39488,-0.7542,4.4591241129,21.77,-5.34,22.4153630352,0.0
2021-09-11 17:30:00,28.37884,1.57712,28.422629492,3.76884,-0.7228800000000001,3.8375396337,24.61,2.3,24.7172429692,32.73,27.40884,-5.99288,28.0563561576,3.76884,-0.7228800000000001,3.8375396337,23.64,-5.27,24.22029108,0.0
2021-09-11 18:00:00,28.92236,1.4613200000000002,28.9592535144,3.49236,-0.6886800000000001,3.5596149387000002,25.43,2.15,25.5207249113,32.69,27.92236,-6.02868,28.5657692092,3.49236,-0.6886800000000001,3.5596149387000002,24.43,-5.34,25.0068090727,0.0
2021-09-11 18:30:00,29.4532,1.33464,29.4834233794,2.8332,-0.5853600000000001,2.8930379482,26.62,1.92,26.6891513541,32.48,28.4332,-6.12536,29.085510093,2.8332,-0.5853600000000001,2.8930379482,25.6,-5.54,26.1925867375,0.0
2021-09-11 19:00:00,29.92948,1.2631999999999999,29.9561253721,1.68948,-0.4068,1.7377654935,28.24,1.67,28.2893354464,32.48,28.86948,-6.1568,29.5186900406,1.68948,-0.4068,1.7377654935,27.18,-5.75,27.7815568318,0.0
2021-09-11 19:30:00,30.4362,1.18652,30.4593187736,0.7362000000000001,-0.21348000000000003,0.7665273318,29.7,1.4,29.7329783237,32.38,29.3362,-6.24348,29.993227118,0.7362000000000001,-0.21348000000000003,0.7665273318,28.6,-6.03,29.2287683627,0.0
2021-09-11 20:00:00,30.92708,1.18432,30.9497478372,0.84708,-0.26568,0.8877670803000001,30.08,1.45,30.1149281918,32.42,29.81708,-6.22568,30.4600944054,0.84708,-0.26568,0.8877670803000001,28.97,-5.96,29.576722266,0.0
2021-09-11 20:30:00,30.76964,0.97384,30.7850468584,0.80964,-0.23616,0.8433792001,29.96,1.21,29.98442429,32.36,29.66964,-6.46616,30.3660791489,0.80964,-0.23616,0.8433792001,28.86,-6.23,29.5247777299,0.0
2021-09-11 21:00:00,29.34576,0.7781600000000001,29.356075401200002,1.08576,-0.32184,1.1324556341,28.26,1.1,28.2814002482,32.47,28.28576,-6.69184,29.0665605355,1.08576,-0.32184,1.1324556341,27.2,-6.37,27.9359427978,0.0
2021-09-11 21:30:00,27.53752,0.4176,27.5406862208,1.9375200000000001,-0.4824,1.9966706064,25.6,0.9,25.6158154272,32.32,26.55752,-6.9524,27.4524631738,1.9375200000000001,-0.4824,1.9966706064,24.62,-6.47,25.4559482243,0.0
2021-09-11 22:00:00,26.28224,0.31768,26.2841598686,2.17224,-0.56232,2.2438427752,24.11,0.88,24.1260543811,32.32,25.32224,-7.15232,26.312953464,2.17224,-0.56232,2.2438427752,23.15,-6.59,24.0697029479,0.0
2021-09-11 22:30:00,25.05964,0.03132,25.0596595721,1.97964,-0.50868,2.0439495767,23.08,0.54,23.0863162934,32.57,24.12964,-7.49868,25.26795853,1.97964,-0.50868,2.0439495767,22.15,-6.99,23.2267647338,0.0
2021-09-11 23:00:00,23.92268,-0.14184000000000002,23.9231004882,1.82268,-0.5018400000000001,1.8905041042000001,22.1,0.36,22.1029319322,32.66,23.00268,-7.75184,24.273737054,1.82268,-0.5018400000000001,1.8905041042000001,21.18,-7.25,22.386489229,0.0
2021-09-11 23:30:00,22.84188,-0.5756,22.8491312153,0.82188,-0.2556,0.8607079031,22.02,-0.32,22.0223250362,32.87,21.95188,-8.0756,23.3901763759,0.82188,-0.2556,0.8607079031,21.13,-7.82,22.5306302619,0.0
2021-09-12 00:00:00,21.78876,-0.7063600000000001,21.8002065767,0.69876,-0.21636000000000002,0.7314897041,21.09,-0.49,21.0956915032,32.67,20.89876,-8.23636,22.4632098238,0.69876,-0.21636000000000002,0.7314897041,20.2,-8.02,21.733853777,0.0
2021-09-12 00:30:00,20.30696,-0.8184,20.3234446638,0.96696,-0.2484,0.998355749,19.34,-0.5700000000000001,19.3483978665,32.72,19.47696,-8.3784,21.2025837435,0.96696,-0.2484,0.998355749,18.51,-8.13,20.2167504807,0.0
2021-09-12 01:00:00,19.29436,-0.94264,19.3173729575,0.9543600000000001,-0.24264000000000002,0.9847218791000001,18.34,-0.7000000000000001,18.3533539169,32.85,18.49436,-8.51264,20.3594300406,0.9543600000000001,-0.24264000000000002,0.9847218791000001,17.54,-8.27,19.3918668519,0.0
2021-09-12 01:30:00,18.55784,-1.08944,18.5897903425,0.8978400000000001,-0.19944,0.9197244039,17.66,-0.89,17.6824121658,32.87,17.75784,-8.71944,19.7830613248,0.8978400000000001,-0.19944,0.9197244039,16.86,-8.52,18.8904737897,0.0
2021-09-12 02:00:00,18.12524,-1.20432,18.1652060743,0.52524,-0.00432,0.5252577653,17.6,-1.2,17.640861657,33.0,17.33524,-8.73432,19.4113083464,0.52524,-0.00432,0.5252577653,16.81,-8.73,18.9417264261,0.0
2021-09-12 02:30:00,17.58076,-1.28804,17.6278804517,0.68076,-0.15804,0.698863949,16.9,-1.13,16.9377359762,32.82,16.81076,-8.83804,18.9924354104,0.68076,-0.15804,0.698863949,16.13,-8.68,18.3171859192,0.0
2021-09-12 03:00:00,17.25064,-1.42716,17.3095744048,0.26064000000000004,0.04284,0.264137228,16.99,-1.47,17.0534747192,32.85,16.48064,-8.96716,18.7622347623,0.26064000000000004,0.04284,0.264137228,16.22,-9.01,18.554473854,0.0
2021-09-12 03:30:00,17.00924,-1.3946800000000001,17.0663229103,0.12924000000000002,0.08532000000000001,0.154862778,16.88,-1.48,16.9447573013,32.85,16.23924,-8.96468,18.5493504814,0.12924000000000002,0.08532000000000001,0.154862778,16.11,-9.05,18.4779490204,0.0
2021-09-12 04:00:00,16.80152,-1.3802400000000001,16.8581178299,0.19152000000000002,0.05976000000000001,0.2006269374,16.61,-1.44,16.6723033802,32.85,16.03152,-8.91024,18.3412652336,0.19152000000000002,0.05976000000000001,0.2006269374,15.84,-8.97,18.203474943,0.0
2021-09-12 04:30:00,16.74628,-1.46144,16.8099286349,0.11628000000000001,-0.00144,0.1162889161,16.63,-1.46,16.6939659758,32.81,15.98628,-9.00144,18.3463094466,0.11628000000000001,-0.00144,0.1162889161,15.87,-9.0,18.2443662537,0.0
2021-09-12 05:00:00,16.75224,-1.46716,16.8163641577,0.10224000000000001,0.04284,0.1108525291,16.65,-1.51,16.7183312564,32.84,15.982240000000001,-8.997160000000001,18.3406892859,0.10224000000000001,0.04284,0.1108525291,15.88,-9.04,18.2728213476,0.0
2021-09-12 05:30:00,16.862,-1.48844,16.9275662053,0.07200000000000001,0.24156000000000002,0.2520619638,16.79,-1.73,16.8788921437,32.84,16.102,-9.01844,18.4555320713,0.07200000000000001,0.24156000000000002,0.2520619638,16.03,-9.26,18.5123877444,0.0
2021-09-12 06:00:00,17.28484,-1.46248,17.3466002887,0.02484,0.22752000000000003,0.2288719642,17.26,-1.69,17.342540183,32.81,16.49484,-9.01248,18.7963970584,0.02484,0.22752000000000003,0.2288719642,16.47,-9.24,18.8848749003,0.0
2021-09-12 06:30:00,18.0108,-1.31916,18.0590448182,0.0108,0.24084000000000003,0.24108203090000002,18.0,-1.56,18.0674735367,32.87,17.2208,-8.82916,19.3522613393,0.0108,0.24084000000000003,0.24108203090000002,17.21,-9.07,19.4537657023,0.0
2021-09-12 07:00:00,18.46728,-1.1252,18.5015271164,0.01728,0.24480000000000002,0.24540912450000002,18.45,-1.37,18.5007945775,32.74,17.65728,-8.7352,19.6998288327,0.01728,0.24480000000000002,0.24540912450000002,17.64,-8.98,19.7941910671,0.0
2021-09-12 07:30:00,19.76408,-0.9053200000000001,19.7848038289,0.06408000000000001,0.27468000000000004,0.2820555775,19.7,-1.18,19.7353084597,32.99,18.90408,-8.50532,20.729320031,0.06408000000000001,0.27468000000000004,0.2820555775,18.84,-8.78,20.7854275876,0.0
2021-09-12 08:00:00,21.00568,-0.76756,21.0196988707,0.35568000000000005,0.26244,0.4420215108,20.65,-1.03,20.675671694000002,32.91,20.13568,-8.34756,21.7974165216,0.35568000000000005,0.26244,0.4420215108,19.78,-8.61,21.5726794812,0.0
2021-09-12 08:30:00,22.53968,-0.45396000000000003,22.5442510229,0.9496800000000001,0.26604,0.9862400235000001,21.59,-0.72,21.602002222,32.87,21.63968,-8.01396,23.0759464678,0.9496800000000001,0.26604,0.9862400235000001,20.69,-8.28,22.2852978441,0.0
2021-09-12 09:00:00,24.41108,-0.04036,24.4111133645,1.08108,0.26964000000000005,1.1141991276,23.33,-0.31,23.332059489,32.84,23.47108,-7.56036,24.6586828459,1.08108,0.26964000000000005,1.1141991276,22.39,-7.83,23.7196332181,0.0
2021-09-12 09:30:00,26.46376,0.5638000000000001,26.4697650873,1.19376,0.2538,1.2204414683,25.27,0.31,25.2719013927,32.7,25.46376,-6.8862,26.3784537791,1.19376,0.2538,1.2204414683,24.27,-7.14,25.2984683331,0.0
2021-09-12 10:00:00,27.3008,0.9366800000000001,27.3168638402,1.8108,0.25668,1.8289016547,25.49,0.68,25.4990686104,32.56,26.3108,-6.56332,27.1170677999,1.8108,0.25668,1.8289016547,24.5,-6.82,25.4315237451,0.0
2021-09-12 10:30:00,28.23792,1.28868,28.2673101315,1.89792,0.23868000000000003,1.9128691719000002,26.34,1.05,26.3609199384,32.56,27.21792,-6.22132,27.9198852374,1.89792,0.23868000000000003,1.9128691719000002,25.32,-6.46,26.131092591,0.0
2021-09-12 11:00:00,28.1212,1.4914800000000001,28.1607244586,2.3112,0.14148000000000002,2.3155262966,25.81,1.35,25.8452819679,32.56,27.1112,-5.99852,27.766876087,2.3112,0.14148000000000002,2.3155262966,24.8,-6.14,25.5487690506,0.0
2021-09-12 11:30:00,29.0508,1.80204,29.106637195,1.9908000000000001,0.12204000000000001,1.9945371397,27.06,1.6800000000000002,27.1121006195,32.49,28.0108,-5.77796,28.6005198974,1.9908000000000001,0.12204000000000001,1.9945371397,26.02,-5.9,26.6805247325,0.0
2021-09-12 12:00:00,29.53908,1.84272,29.5965008784,1.9990800000000002,0.16272,2.0056915627,27.54,1.6800000000000002,27.5911942474,32.69,28.48908,-5.65728,29.0453524035,1.9990800000000002,0.16272,2.0056915627,26.49,-5.82,27.121808568,0.0
2021-09-12 12:30:00,30.57324,1.86532,30.6300901533,1.62324,0.17532,1.6326803729,28.95,1.69,28.999286198100002,32.52,29.49324,-5.60468,30.0210533393,1.62324,0.17532,1.6326803729,27.87,-5.78,28.4630514879,0.0
2021-09-12 13:00:00,30.48716,1.73188,30.5363117157,1.66716,0.19188000000000002,1.6781657844,28.82,1.54,28.8611157095,32.42,29.40716,-5.7281200000000005,29.959846762,1.66716,0.19188000000000002,1.6781657844,27.74,-5.92,28.364661112,0.0
2021-09-12 13:30:00,30.45788,1.71272,30.5059971791,1.39788,0.16272,1.4073188313,29.06,1.55,29.1013075308,32.42,29.36788,-5.74728,29.9249662171,1.39788,0.16272,1.4073188313,27.97,-5.91,28.5875672277,0.0
2021-09-12 14:00:00,30.12232,1.53932,30.161625756,1.19232,0.22932000000000002,1.2141724115,28.93,1.31,28.9596443348,32.45,29.03232,-5.97068,29.6399160634,1.19232,0.22932000000000002,1.2141724115,27.84,-6.2,28.5220195638,0.0
2021-09-12 14:30:00,29.08048,1.28064,29.1086646179,1.50048,0.26064000000000004,1.5229489289,27.58,1.02,27.5988550487,32.55,28.03048,-6.22936,28.7143297857,1.50048,0.26064000000000004,1.5229489289,26.53,-6.49,27.3122866124,0.0
2021-09-12 15:00:00,28.90752,1.09756,28.9283485616,1.12752,0.27756000000000003,1.1611808231,27.78,0.8200000000000001,27.7920995968,32.62,27.84752,-6.41244,28.5762796197,1.12752,0.27756000000000003,1.1611808231,26.72,-6.69,27.544772643800002,0.0
2021-09-12 15:30:00,28.95272,1.0082,28.970268598,0.97272,0.2682,1.0090170655,27.98,0.74,27.9897838505,32.62,27.89272,-6.5018,28.6404824023,0.97272,0.2682,1.0090170655,26.92,-6.77,27.7582294104,0.0
2021-09-12 16:00:00,29.32644,1.0682800000000001,29.3458907725,0.8564400000000001,0.27828,0.900516092,28.47,0.79,28.4809585513,32.62,28.25644,-6.41172,28.9747572006,0.8564400000000001,0.27828,0.900516092,27.4,-6.69,28.2048949652,0.0
2021-09-12 16:30:00,29.9476,1.11692,29.9684209802,0.7776000000000001,0.28692,0.8288454901000001,29.17,0.8300000000000001,29.1818059756,32.46,28.8576,-6.33308,29.5443561454,0.7776000000000001,0.28692,0.8288454901000001,28.08,-6.62,28.8497972263,0.0
2021-09-12 17:00:00,28.18256,1.16364,28.2065727483,7.16256,0.5936400000000001,7.1871186301,21.02,0.5700000000000001,21.0277269337,32.46,27.32256,-6.26636,28.0319380815,7.16256,0.5936400000000001,7.1871186301,20.16,-6.86,21.2951919456,0.0
2021-09-12 17:30:00,27.79724,1.1166,27.8196575676,9.41724,0.6966,9.442968854,18.38,0.42,18.384798068,32.49,26.98724,-6.2834,27.7090641917,9.41724,0.6966,9.442968854,17.57,-6.98,18.9056949092,0.0
2021-09-12 18:00:00,29.96608,1.4557600000000002,30.0014197621,5.35608,0.27576,5.3631741109,24.61,1.18,24.6382730726,32.51,29.00608,-5.98424,29.6169513175,5.35608,0.27576,5.3631741109,23.65,-6.26,24.4644660682,0.0
2021-09-12 18:30:00,30.45548,1.45828,30.4903729493,5.14548,0.27828,5.1529995332,25.31,1.18,25.3374919832,32.46,29.47548,-5.98172,30.0763178496,5.14548,0.27828,5.1529995332,24.33,-6.26,25.1224302168,0.0
2021-09-12 19:00:00,31.22736,1.48212,31.2625125712,4.97736,0.31212,4.9871365997,26.25,1.17,26.2760613487,32.43,30.21736,-6.01788,30.8107728735,4.97736,0.31212,4.9871365997,25.24,-6.33,26.0216544439,0.0
2021-09-12 19:30:00,31.35668,1.45436,31.3903893514,4.93668,0.32436000000000004,4.9473244114,26.42,1.13,26.4441543635,32.59,30.34668,-6.05564,30.9449796063,4.93668,0.32436000000000004,4.9473244114,25.41,-6.38,26.1987118004,0.0
2021-09-12 20:00:00,31.47344,1.36184,31.50288929,4.93344,0.32184,4.9439267004000005,26.54,1.04,26.5603689733,32.59,30.46344,-6.08816,31.0658473057,4.93344,0.32184,4.9439267004000005,25.53,-6.41,26.3224049053,0.0
2021-09-12 20:30:00,30.87344,1.08048,30.8923410324,4.93344,0.33048000000000005,4.9444966644,25.94,0.75,25.9508400635,32.48,29.87344,-6.3295200000000005,30.5366213073,4.93344,0.33048000000000005,4.9444966644,24.94,-6.66,25.8139342217,0.0
2021-09-12 21:00:00,29.34704,0.7275200000000001,29.3560563106,4.93704,0.31752,4.9472399287,24.41,0.41000000000000003,24.4134430181,32.38,28.38704,-6.72248,29.17217471,4.93704,0.31752,4.9472399287,23.45,-7.04,24.4839559712,0.0
2021-09-12 21:30:00,27.71992,0.8191600000000001,27.732020985,4.93992,0.29916000000000004,4.9489702274,22.78,0.52,22.7859342578,32.54,26.75992,-7.28084,27.732723442,4.93992,0.29916000000000004,4.9489702274,21.82,-7.58,23.0991082079,0.0
2021-09-12 22:00:00,25.7128,0.49304000000000003,25.7175265584,4.9428,0.29304,4.9514789994,20.77,0.2,20.770962905,32.75,24.7828,-7.77696,25.9743774263,4.9428,0.29304,4.9514789994,19.84,-8.07,21.4184616628,0.0
2021-09-12 22:30:00,24.78944,0.19640000000000002,24.7902179997,3.34944,0.2664,3.3600174514,21.44,-0.07,21.4401142721,32.95,23.83944,-8.0536,25.1630557062,3.34944,0.2664,3.3600174514,20.49,-8.32,22.1147575162,0.0
2021-09-12 23:00:00,24.24,-0.15092,24.2404698149,0.0,0.28908,0.28908,24.24,-0.44,24.2439930704,32.92,23.2,-8.37092,24.663987951,0.0,0.28908,0.28908,23.2,-8.66,24.7635942464,0.0
2021-09-12 23:30:00,22.49,-0.3204,22.4922821465,0.0,0.30960000000000004,0.30960000000000004,22.49,-0.63,22.4988221914,32.83,21.52,-8.6004,23.1749278351,0.0,0.30960000000000004,0.30960000000000004,21.52,-8.91,23.2915971973,0.0
2021-09-13 00:00:00,21.018,-0.47424000000000005,21.0233495803,0.018000000000000002,0.27576,0.2763468429,21.0,-0.75,21.0133885892,32.99,20.078,-8.78424,21.915495805,0.018000000000000002,0.27576,0.2763468429,20.06,-9.06,22.0110699422,0.0
2021-09-13 00:30:00,19.89768,-0.56732,19.9057660331,0.06768,0.29268000000000005,0.3004033369,19.83,-0.86,19.8486397519,33.05,18.98768,-8.89732,20.9688887394,0.06768,0.29268000000000005,0.3004033369,18.92,-9.19,21.0338417794,0.0
2021-09-13 01:00:00,19.1052,-0.67032,19.1169557185,0.0252,0.31968,0.32067170500000003,19.08,-0.99,19.1056666987,33.11,18.2252,-8.970320000000001,20.3131621355,0.0252,0.31968,0.32067170500000003,18.2,-9.29,20.4338958596,0.0
2021-09-13 01:30:00,18.59,-0.71208,18.6036329228,0.0,0.27792,0.27792,18.59,-0.99,18.6163422831,33.04,17.71,-9.01208,19.871126941500002,0.0,0.27792,0.27792,17.71,-9.29,19.9987049581,0.0
2021-09-13 02:00:00,18.12808,-0.6979200000000001,18.1415097721,0.02808,0.17208,0.17435599440000002,18.1,-0.87,18.1208967769,33.04,17.26808,-8.98792,19.4671336568,0.02808,0.17208,0.17435599440000002,17.24,-9.16,19.5223769045,0.0
2021-09-13 02:30:00,17.83844,-0.6024,17.8486085562,0.11844,0.057600000000000005,0.1317034305,17.72,-0.66,17.7322869365,33.04,16.98844,-8.9524,19.2029310105,0.11844,0.057600000000000005,0.1317034305,16.87,-9.01,19.1252973833,0.0
2021-09-13 03:00:00,17.51868,-0.50024,17.525820637,0.23868000000000003,-0.030240000000000003,0.2405880296,17.28,-0.47000000000000003,17.2863906007,33.14,16.67868,-8.89024,18.9001252324,0.23868000000000003,-0.030240000000000003,0.2405880296,16.44,-8.86,18.6754705429,0.0
2021-09-13 03:30:00,17.26756,-0.50056,17.2748137086,0.27756000000000003,-0.07056000000000001,0.28638831540000004,16.99,-0.43,16.995440565,33.21,16.42756,-8.95056,18.7076789546,0.27756000000000003,-0.07056000000000001,0.28638831540000004,16.15,-8.88,18.4303255533,0.0
2021-09-13 04:00:00,16.9704,-1.029,17.0015680794,0.41040000000000004,-0.099,0.42217195550000003,16.56,-0.93,16.5860935726,33.34,16.2204,-8.459,18.2936070024,0.41040000000000004,-0.099,0.42217195550000003,15.81,-8.36,17.8842304839,0.0
2021-09-13 04:30:00,17.24,-0.7758400000000001,17.2574484703,0.45,-0.10584,0.46227925070000003,16.79,-0.67,16.8033627587,32.81,16.45,-8.39584,18.4686932214,0.45,-0.10584,0.46227925070000003,16.0,-8.29,18.0201026634,0.0
2021-09-13 05:00:00,17.72832,-0.5161600000000001,17.735832407,0.41832,-0.14616,0.4431189095,17.31,-0.37,17.3139539101,32.92,16.93832,-8.12616,18.7867283146,0.41832,-0.14616,0.4431189095,16.52,-7.98,18.3464110932,0.0
