Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-13 05:30:00,18.50736,-0.39504000000000006,18.5115755886,0.29736,-0.09504000000000001,0.3121787488,18.21,-0.30000000000000004,18.212471002,32.94,17.69736,-8.02504,19.4318763369,0.29736,-0.09504000000000001,0.3121787488,17.4,-7.93,19.1218435304,0.0
2021-09-13 06:00:00,19.65732,-0.14452,19.6578512461,0.78732,-0.25452,0.8274377395,18.87,0.11,18.870320612,32.94,18.82732,-7.72452,20.3503363022,0.78732,-0.25452,0.8274377395,18.04,-7.47,19.5254321335,0.0
2021-09-13 06:30:00,23.11984,0.90536,23.137559905,1.05984,-0.31464000000000003,1.1055583002,22.06,1.22,22.093709512,32.88,22.21984,-6.61464,23.183501719,1.05984,-0.31464000000000003,1.1055583002,21.16,-6.3,22.0779437448,0.0
2021-09-13 07:00:00,25.73236,1.57952,25.78079197,1.06236,-0.33048000000000005,1.1125761996,24.67,1.9100000000000001,24.7438275131,32.61,24.75236,-5.9604800000000004,25.4599027374,1.06236,-0.33048000000000005,1.1125761996,23.69,-5.63,24.3498049274,0.0
2021-09-13 07:30:00,28.84804,2.45356,28.9521910831,1.14804,-0.31644,1.1908526841,27.7,2.77,27.8381554705,32.42,27.79804,-5.03644,28.2506062893,1.14804,-0.31644,1.1908526841,26.65,-4.72,27.0647538322,0.0
2021-09-13 08:00:00,31.16436,3.22444,31.3307252952,1.49436,-0.29556000000000004,1.5233080855,29.67,3.52,29.8780739004,32.42,30.07436,-4.29556,30.3795813849,1.49436,-0.29556000000000004,1.5233080855,28.58,-4.0,28.8585585226,0.0
2021-09-13 08:30:00,30.7806,3.89996,31.0266824582,5.4306,-0.32004000000000005,5.4400222391,25.35,4.22,25.6988501688,32.45,29.8106,-3.57004,30.0236083435,5.4306,-0.32004000000000005,5.4400222391,24.38,-3.25,24.5956683178,0.0
2021-09-13 09:00:00,31.05924,4.1206,31.3313857615,5.43924,-0.2394,5.4445058672,25.62,4.36,25.9883435409,32.34,30.06924,-3.3294,30.253001479799998,5.43924,-0.2394,5.4445058672,24.63,-3.09,24.8230739434,0.0
2021-09-13 09:30:00,32.4114,4.70448,32.7510455105,5.2614,-0.24552000000000002,5.2671254048,27.15,4.95,27.5975542395,32.3,31.3514,-3.19552,31.5138323603,5.2614,-0.24552000000000002,5.2671254048,26.09,-2.95,26.2562487801,0.0
2021-09-13 10:00:00,32.93724,5.15792,33.338655005,4.91724,-0.26208000000000004,4.9242192421,28.02,5.42,28.5393903229,32.56,31.81724,-3.14208,31.9720100704,4.91724,-0.26208000000000004,4.9242192421,26.9,-2.88,27.0537317204,0.0
2021-09-13 10:30:00,34.48476,4.99552,34.8447111098,1.18476,-0.20448000000000002,1.202276311,33.3,5.2,33.7035606428,32.7,33.21476,-3.27448,33.3757771614,1.18476,-0.20448000000000002,1.202276311,32.03,-3.07,32.1767897715,0.0
2021-09-13 11:00:00,34.94448,5.26004,35.3381479887,1.01448,-0.21996000000000002,1.0380520565,33.93,5.48,34.369685771,32.62,33.65448,-3.01996,33.7897052735,1.01448,-0.21996000000000002,1.0380520565,32.64,-2.8,32.7598778997,0.0
2021-09-13 11:30:00,34.62256,5.25968,35.0197928985,1.49256,-0.22032000000000002,1.5087333283,33.13,5.48,33.5801622986,32.62,33.36256,-3.03032,33.4998992395,1.49256,-0.22032000000000002,1.5087333283,31.87,-2.81,31.993639993,0.0
2021-09-13 12:00:00,34.25316,5.37468,34.67226781,1.8831600000000002,-0.26532,1.9017587355,32.37,5.64,32.8576703374,32.64,33.00316,-2.91532,33.131671565,1.8831600000000002,-0.26532,1.9017587355,31.12,-2.65,31.2326255701,0.0
2021-09-13 12:30:00,34.4376,5.54164,34.8806259641,2.1276,-0.28836,2.1470522233000002,32.31,5.83,32.8317681522,32.64,33.2076,-2.73836,33.3203138228,2.1276,-0.28836,2.1470522233000002,31.08,-2.45,31.1764157658,0.0
2021-09-13 13:00:00,33.6644,5.32068,34.0822749097,2.8044000000000002,-0.22932000000000002,2.8137602994,30.86,5.55,31.3550968744,32.6,32.4744,-2.95932,32.6089593551,2.8044000000000002,-0.22932000000000002,2.8137602994,29.67,-2.73,29.7953318491,0.0
2021-09-13 13:30:00,33.27672,5.02772,33.6543914275,2.19672,-0.24228000000000002,2.2100403518,31.08,5.27,31.5236308188,32.67,32.06672,-3.26228,32.2322354539,2.19672,-0.24228000000000002,2.2100403518,29.87,-3.02,30.02228006,0.0
2021-09-13 14:00:00,33.96556,5.33144,34.381441485,1.3755600000000001,-0.17856000000000002,1.387100929,32.59,5.51,33.0525067128,32.67,32.70556,-2.96856,32.8400061417,1.3755600000000001,-0.17856000000000002,1.387100929,31.33,-2.79,31.4539822598,0.0
2021-09-13 14:30:00,34.0968,5.18728,34.4891235615,1.0368,-0.16272,1.0494913236,33.06,5.35,33.4900895789,32.67,32.8468,-3.12272,32.994903401,1.0368,-0.16272,1.0494913236,31.81,-2.96,31.9474208662,0.0
2021-09-13 15:00:00,33.86268,5.1722,34.2554046775,1.46268,-0.21780000000000002,1.4788068239,32.4,5.39,32.8452751549,32.67,32.61268,-3.1578,32.7652040681,1.46268,-0.21780000000000002,1.4788068239,31.15,-2.94,31.2884339653,0.0
2021-09-13 15:30:00,33.36316,4.81588,33.7089475564,1.52316,-0.20412000000000002,1.5367762882,31.84,5.02,32.2333057566,32.71,32.13316,-3.52412,32.3258316731,1.52316,-0.20412000000000002,1.5367762882,30.61,-3.32,30.7895193207,0.0
2021-09-13 16:00:00,33.43028,5.14292,33.8235605312,4.22028,-0.21708000000000002,4.2258593215,29.21,5.36,29.6977052986,32.77,32.28028,-3.17708,32.4362500022,4.22028,-0.21708000000000002,4.2258593215,28.06,-2.96,28.2156906703,0.0
2021-09-13 16:30:00,33.52476,5.03456,33.9006832889,6.13476,-0.14544,6.1364837693,27.39,5.18,27.8755179324,32.71,32.43476,-3.27544,32.5997264322,6.13476,-0.14544,6.1364837693,26.3,-3.13,26.4855979732,0.0
2021-09-13 17:00:00,33.10308,4.38004,33.3915955876,7.90308,0.05004,7.9032384178,25.2,4.33,25.5692960404,32.74,32.05308,-3.9299600000000003,32.2931033363,7.90308,0.05004,7.9032384178,24.15,-3.98,24.4757614795,0.0
2021-09-13 17:30:00,34.33668,4.14312,34.5857345846,5.92668,-0.14688,5.9284997729,28.41,4.29,28.7320761519,32.76,33.20668,-4.15688,33.4658519682,5.92668,-0.14688,5.9284997729,27.28,-4.01,27.5731481699,0.0
2021-09-13 18:00:00,34.91072,3.94824,35.1332743993,5.67072,-0.041760000000000005,5.6708737612,29.24,3.99,29.5109759242,32.76,33.75072,-4.35176,34.0301177726,5.67072,-0.041760000000000005,5.6708737612,28.08,-4.31,28.4088454535,0.0
2021-09-13 18:30:00,35.52844,4.00568,35.7535385815,5.60844,-0.00432,5.6084416638,29.92,4.01,30.1875222567,32.78,34.35844,-4.30432,34.6270063664,5.60844,-0.00432,5.6084416638,28.75,-4.3,29.0697867209,0.0
2021-09-13 19:00:00,35.24932,3.9324,35.4679902197,5.89932,-0.1476,5.9011661748,29.35,4.08,29.6322273884,32.8,34.08932,-4.3676,34.3679744504,5.89932,-0.1476,5.9011661748,28.19,-4.22,28.5041137382,0.0
2021-09-13 19:30:00,34.37168,3.63624,34.5634869097,5.88168,-0.11376000000000001,5.8827800367,28.49,3.75,28.7357373318,32.77,33.24168,-4.66376,33.567245144,5.88168,-0.11376000000000001,5.8827800367,27.36,-4.55,27.735754902300002,0.0
2021-09-13 20:00:00,34.06548,3.4791600000000003,34.2426850865,6.13548,-0.24084000000000003,6.1402051054,27.93,3.7199999999999998,28.1766445838,32.77,32.93548,-4.8208400000000005,33.2864287832,6.13548,-0.24084000000000003,6.1402051054,26.8,-4.58,27.1885343481,0.0
2021-09-13 20:30:00,33.21052,3.14072,33.3586984277,5.96052,-0.08928000000000001,5.9611886054,27.25,3.23,27.4407616512,32.9,32.12052,-5.18928,32.537000968,5.96052,-0.08928000000000001,5.9611886054,26.16,-5.1,26.6524970688,0.0
2021-09-13 21:00:00,31.12748,2.80648,31.2537412343,6.29748,-0.26352000000000003,6.3029911265,24.83,3.07,25.0190687277,32.9,30.08748,-5.55352,30.5957192617,6.29748,-0.26352000000000003,6.3029911265,23.79,-5.29,24.3710525009,0.0
2021-09-13 21:30:00,31.0582,2.15212,31.1326742786,1.7982,-0.13788,1.8034783432000001,29.26,2.29,29.3494752934,33.02,29.8882,-6.22788,30.5301652228,1.7982,-0.13788,1.8034783432000001,28.09,-6.09,28.7425851308,0.0
2021-09-13 22:00:00,29.29164,1.6960000000000002,29.3406985242,0.79164,-0.234,0.8254997817,28.5,1.9300000000000002,28.5652743729,33.02,28.15164,-6.714,28.9411926273,0.79164,-0.234,0.8254997817,27.36,-6.48,28.1168988333,0.0
2021-09-13 22:30:00,27.191,1.13416,27.2146431155,0.891,-0.19584000000000001,0.9122687683,26.3,1.33,26.3336078045,33.09,26.101,-7.18584,27.0720981364,0.891,-0.19584000000000001,0.9122687683,25.21,-6.99,26.1611200066,0.0
2021-09-13 23:00:00,25.08824,1.09344,25.112056812,1.30824,-0.37656,1.3613556961,23.78,1.47,23.825391917,32.99,24.06824,-7.25656,25.1383738482,1.30824,-0.37656,1.3613556961,22.76,-6.88,23.7771318708,0.0
2021-09-13 23:30:00,21.97164,0.62068,21.9804050907,4.39164,0.31068,4.4026155808,17.58,0.31,17.5827330071,33.02,21.15164,-7.72932,22.5196417012,4.39164,0.31068,4.4026155808,16.76,-8.04,18.5886847302,0.0
2021-09-14 00:00:00,21.02588,0.45208000000000004,21.0307395519,2.76588,0.17208,2.7712278327,18.26,0.28,18.2621466427,33.12,20.13588,-7.96792,21.6550551258,2.76588,0.17208,2.7712278327,17.37,-8.14,19.1827135724,0.0
2021-09-14 00:30:00,21.04008,0.42192,21.0443099885,0.10008,0.06192,0.1176864172,20.94,0.36,20.9430943272,33.2,20.10008,-8.00808,21.6366023509,0.10008,0.06192,0.1176864172,20.0,-8.07,21.5667545078,0.0
2021-09-14 01:00:00,20.17348,0.41864,20.1778233405,0.21348000000000003,0.00864,0.21365476830000002,19.96,0.41000000000000003,19.964210477800002,33.2,19.26348,-8.04136,20.8745091526,0.21348000000000003,0.00864,0.21365476830000002,19.05,-8.05,20.681029955,0.0
2021-09-14 01:30:00,19.55212,0.40828000000000003,19.556382309900002,0.40212000000000003,-0.17172,0.4372507894,19.15,0.58,19.1587812765,33.26,18.65212,-8.08172,20.3277096263,0.40212000000000003,-0.17172,0.4372507894,18.25,-7.91,19.8904650524,0.0
2021-09-14 02:00:00,19.01984,0.43928000000000006,19.0249121035,0.60984,-0.27072,0.6672287044,18.41,0.71,18.4236858419,33.34,18.13984,-8.05072,19.8461051026,0.60984,-0.27072,0.6672287044,17.53,-7.78,19.1788764009,0.0
2021-09-14 02:30:00,18.9044,0.35112000000000004,18.9076604744,0.6444000000000001,-0.30888000000000004,0.7146035365000001,18.26,0.66,18.2719238177,33.34,18.0344,-8.17888,19.802365046,0.6444000000000001,-0.30888000000000004,0.7146035365000001,17.39,-7.87,19.0879281222,0.0
2021-09-14 03:00:00,18.50432,0.29368,18.5066503345,0.6343200000000001,-0.25632000000000005,0.6841504256000001,17.87,0.55,17.8784619025,33.43,17.65432,-8.23632,19.4810672655,0.6343200000000001,-0.25632000000000005,0.6841504256000001,17.02,-7.98,18.797893499,0.0
2021-09-14 03:30:00,18.16452,-0.08092,18.1647002419,0.70452,-0.25092000000000003,0.7478698261000001,17.46,0.17,17.4608275863,33.2,17.34452,-8.05092,19.1219686977,0.70452,-0.25092000000000003,0.7478698261000001,16.64,-7.8,18.377420929,0.0
2021-09-14 04:00:00,17.72648,-0.26768000000000003,17.7285009454,0.72648,-0.24768,0.7675406001,17.0,-0.02,17.0000117647,33.2,16.95648,-7.90768,18.7097198529,0.72648,-0.24768,0.7675406001,16.23,-7.66,17.9468242316,0.0
2021-09-14 04:30:00,18.18244,-0.0442,18.1824937232,0.9824400000000001,-0.3042,1.028458066,17.2,0.26,17.201965004,32.91,17.40244,-7.6542,19.0113570161,0.9824400000000001,-0.3042,1.028458066,16.42,-7.35,17.9899666481,0.0
2021-09-14 05:00:00,18.58644,0.1826,18.587336943,1.12644,-0.34740000000000004,1.1787933804,17.46,0.53,17.4680422486,32.91,17.78644,-7.4574,19.2865306013,1.12644,-0.34740000000000004,1.1787933804,16.66,-7.11,18.1137434011,0.0
2021-09-14 05:30:00,19.30188,0.36784000000000006,19.3053846841,1.27188,-0.36216000000000004,1.3224366147,18.03,0.73,18.0447720961,32.96,18.50188,-7.25216,19.8724278386,1.27188,-0.36216000000000004,1.3224366147,17.23,-6.89,18.5565352369,0.0
2021-09-14 06:00:00,19.935200000000002,0.5187200000000001,19.9419474846,2.1852,-0.5212800000000001,2.246515497,17.75,1.04,17.7804415018,32.89,19.1352,-7.06128,20.3965083845,2.1852,-0.5212800000000001,2.246515497,16.95,-6.54,18.1679415455,0.0
2021-09-14 06:30:00,22.76576,1.35328,22.8059464863,2.70576,-0.21672000000000002,2.7144253049,20.06,1.57,20.1213443885,32.8,21.92576,-6.10672,22.760293951,2.70576,-0.21672000000000002,2.7144253049,19.22,-5.89,20.1022511177,0.0
2021-09-14 07:00:00,23.6818,1.6136400000000002,23.7367117624,7.1118,0.5036400000000001,7.1296109634,16.57,1.11,16.60713702,32.5,22.9218,-5.88636,23.6655477285,7.1118,0.5036400000000001,7.1296109634,15.81,-6.39,17.0525130113,0.0
2021-09-14 07:30:00,29.25196,3.015,29.4069275655,1.91196,-0.315,1.9377347707,27.34,3.33,27.5420496696,32.64,28.17196,-4.6850000000000005,28.5588612385,1.91196,-0.315,1.9377347707,26.26,-4.37,26.6211288266,0.0
2021-09-14 08:00:00,28.44288,4.20324,28.7517764528,9.90288,0.09324,9.9033189382,18.54,4.11,18.9900947865,32.52,27.60288,-4.09676,27.9052401314,9.90288,0.09324,9.9033189382,17.7,-4.19,18.1891753524,0.0
2021-09-14 08:30:00,30.70944,5.03948,31.1201873996,7.12944,-0.47052000000000005,7.1449495298,23.58,5.51,24.215212161,32.84,29.71944,-3.21052,29.8923493989,7.12944,-0.47052000000000005,7.1449495298,22.59,-2.74,22.7555641547,0.0
2021-09-14 09:00:00,30.98408,5.38952,31.4493265314,7.35408,-0.51048,7.3717760734,23.63,5.9,24.355428553,32.62,30.00408,-2.89048,30.1429874312,7.35408,-0.51048,7.3717760734,22.65,-2.38,22.7746986808,0.0
2021-09-14 09:30:00,31.88936,5.5274,32.3648487092,7.38936,-0.4626,7.4038260359,24.5,5.99,25.2216196942,32.65,30.85936,-2.7426,30.9809934374,7.38936,-0.4626,7.4038260359,23.47,-2.2800000000000002,23.580485576,0.0
2021-09-14 10:00:00,30.1728,5.506,30.6710595813,12.2328,0.126,12.2334488939,17.94,5.38,18.7293352792,32.63,29.3628,-2.7439999999999998,29.490736848,12.2328,0.126,12.2334488939,17.13,-2.87,17.3687593109,0.0
2021-09-14 10:30:00,29.58988,5.36376,30.0720953668,13.79988,0.29376,13.8030063012,15.79,5.07,16.5839983116,32.65,28.82988,-2.88624,28.973994584,13.79988,0.29376,13.8030063012,15.03,-3.18,15.3627243678,0.0
2021-09-14 11:00:00,29.74168,5.49564,30.2451580957,12.99168,0.21564000000000003,12.9934695071,16.75,5.28,17.5624855872,32.65,28.92168,-2.73436,29.0506505716,12.99168,0.21564000000000003,12.9934695071,15.93,-2.95,16.2008456569,0.0
2021-09-14 11:30:00,30.4932,5.64104,31.0105881679,10.6632,0.22104000000000001,10.6654907492,19.83,5.42,20.5573660764,32.65,29.6332,-2.63896,29.7504731411,10.6632,0.22104000000000001,10.6654907492,18.97,-2.86,19.1843816684,0.0
2021-09-14 12:00:00,30.83224,5.64956,31.3455666979,9.46224,-0.010440000000000001,9.4622457594,21.37,5.66,22.106842832,32.7,29.90224,-2.6204400000000003,30.016839654,9.46224,-0.010440000000000001,9.4622457594,20.44,-2.61,20.6059627293,0.0
2021-09-14 12:30:00,30.58716,5.69524,31.1128609344,12.10716,0.43524,12.1149806902,18.48,5.26,19.2140053086,32.65,29.73716,-2.55476,29.8466997091,12.10716,0.43524,12.1149806902,17.63,-2.99,17.8817504736,0.0
2021-09-14 13:00:00,30.137,5.37256,30.6121408914,12.987,0.8625600000000001,13.0156128843,17.15,4.51,17.7330933568,32.67,29.327,-2.9074400000000002,29.4707674884,12.987,0.8625600000000001,13.0156128843,16.34,-3.77,16.7692724947,0.0
2021-09-14 13:30:00,31.64804,5.31632,32.0914582745,8.43804,0.25632000000000005,8.4419321831,23.21,5.06,23.7551615444,32.76,30.65804,-2.9936800000000003,30.803855872,8.43804,0.25632000000000005,8.4419321831,22.22,-3.25,22.456422244,0.0
2021-09-14 14:00:00,32.5134,5.4636,32.9692599935,6.3234,0.0936,6.3240927033,26.19,5.37,26.7348648772,32.76,31.4434,-2.8464,31.571971692,6.3234,0.0936,6.3240927033,25.12,-2.94,25.2914610096,0.0
2021-09-14 14:30:00,31.51968,5.45204,31.9877315148,6.79968,0.12204000000000001,6.8007750929,24.72,5.33,25.2880861277,32.74,30.49968,-2.8579600000000003,30.6332893347,6.79968,0.12204000000000001,6.8007750929,23.7,-2.98,23.8866154991,0.0
2021-09-14 15:00:00,31.80028,5.0982,32.2063573122,4.31028,0.1782,4.3139620905000005,27.49,4.92,27.9268061189,32.74,30.69028,-3.2218,30.858925479,4.31028,0.1782,4.3139620905000005,26.38,-3.4,26.5982029468,0.0
2021-09-14 15:30:00,31.4126,4.7094000000000005,31.7636567026,3.9726,0.2394,3.9798069199,27.44,4.47,27.8016995883,32.74,30.3126,-3.6306000000000003,30.5292478636,3.9726,0.2394,3.9798069199,26.34,-3.87,26.6227815977,0.0
2021-09-14 16:00:00,31.75244,4.90624,32.1292489313,6.65244,0.24624000000000001,6.6569957256,25.1,4.66,25.5289169375,32.8,30.71244,-3.43376,30.9037971533,6.65244,0.24624000000000001,6.6569957256,24.06,-3.68,24.339802793,0.0
2021-09-14 16:30:00,33.21132,4.65316,33.5357074493,5.43132,0.26316,5.4376916176,27.78,4.39,28.1247311098,32.84,32.08132,-3.69684,32.2936173094,5.43132,0.26316,5.4376916176,26.65,-3.96,26.9426075204,0.0
2021-09-14 17:00:00,35.5968,4.01508,35.8225213748,0.5868,0.23508,0.6321367308,35.01,3.7800000000000002,35.2134704339,32.88,34.2668,-4.36492,34.5436840659,0.5868,0.23508,0.6321367308,33.68,-4.6,33.9926815653,0.0
2021-09-14 17:30:00,35.04984,4.0102,35.2785060351,3.84984,0.25020000000000003,3.8579616465,31.2,3.76,31.4257474056,32.88,33.83984,-4.3698,34.1208136372,3.84984,0.25020000000000003,3.8579616465,29.99,-4.62,30.3437720134,0.0
2021-09-14 18:00:00,35.17552,4.03676,35.4063926229,5.10552,-0.0032400000000000003,5.1055210281,30.07,4.04,30.3401796303,32.92,33.98552,-4.34324,34.2619220618,5.10552,-0.0032400000000000003,5.1055210281,28.88,-4.34,29.2042805082,0.0
2021-09-14 18:30:00,37.3788,3.71444,37.5629039606,0.2088,0.15444000000000002,0.25970974880000003,37.17,3.56,37.3400923941,32.95,35.9888,-4.66556,36.2899597072,0.2088,0.15444000000000002,0.25970974880000003,35.78,-4.82,36.1031965344,0.0
2021-09-14 19:00:00,36.78404,3.46668,36.9470359967,0.10404000000000001,0.25668,0.2769637955,36.68,3.21,36.8201914715,32.92,35.40404,-4.94332,35.7474818826,0.10404000000000001,0.25668,0.2769637955,35.3,-5.2,35.6809472968,0.0
2021-09-14 19:30:00,36.36304,3.173,36.5012137749,0.02304,0.243,0.24408982280000002,36.34,2.93,36.4579278073,32.96,35.00304,-5.177,35.3838118105,0.02304,0.243,0.24408982280000002,34.98,-5.42,35.3974123348,0.0
2021-09-14 20:00:00,35.36992,3.18752,35.5132584334,3.40992,0.22752000000000003,3.4175019761,31.96,2.96,32.0967786546,32.9,34.13992,-5.11248,34.5205965962,3.40992,0.22752000000000003,3.4175019761,30.73,-5.34,31.1905193929,0.0
2021-09-14 20:30:00,34.8782,2.86508,34.995678571,3.6882,0.14508000000000001,3.6910523495,31.19,2.7199999999999998,31.3083774731,32.79,33.6582,-5.45492,34.0973690986,3.6882,0.14508000000000001,3.6910523495,29.97,-5.6,30.4887011858,0.0
2021-09-14 21:00:00,33.48848,2.61276,33.590248697,3.67848,0.12276000000000001,3.6805278328,29.81,2.49,29.913812863,32.84,32.31848,-5.74724,32.8255223436,3.67848,0.12276000000000001,3.6805278328,28.64,-5.87,29.2353638595,0.0
2021-09-14 21:30:00,31.23416,2.11472,31.3056670842,3.67416,0.23472,3.6816497911,27.56,1.88,27.6240474949,32.95,30.11416,-6.26528,30.7590046325,3.67416,0.23472,3.6816497911,26.44,-6.5,27.2272584004,0.0
2021-09-14 22:00:00,30.52352,1.78516,30.5756777425,0.17352,0.33516,0.3774141174,30.35,1.45,30.3846178189,33.04,29.32352,-6.62484,30.0625569474,0.17352,0.33516,0.3774141174,29.15,-6.96,29.9693860464,0.0
2021-09-14 22:30:00,28.31,1.2496800000000001,28.3375687049,0.0,0.31968,0.31968,28.31,0.93,28.3252714021,33.11,27.17,-7.04032,28.0673298641,0.0,0.31968,0.31968,27.17,-7.36,28.1492184616,0.0
2021-09-14 23:00:00,26.12036,0.9118400000000001,26.1362709413,0.00036,0.32184,0.3218402013,26.12,0.59,26.1266626265,32.86,25.04036,-7.35816,26.0990832696,0.00036,0.32184,0.3218402013,25.04,-7.68,26.1912962642,0.0
2021-09-14 23:30:00,24.28288,0.87248,24.2985489782,0.00288,0.31248000000000004,0.3124932716,24.28,0.56,24.2864571315,32.91,23.24288,-7.53752,24.434518175,0.00288,0.31248000000000004,0.3124932716,23.24,-7.85,24.5299836934,0.0
2021-09-15 00:00:00,22.59764,0.55212,22.6043838683,0.017640000000000003,0.31212,0.31261808010000003,22.58,0.24,22.581275429,33.12,21.60764,-7.89788,23.0057952452,0.017640000000000003,0.31212,0.31261808010000003,21.59,-8.21,23.0983159559,0.0
2021-09-15 00:30:00,21.45708,0.48048,21.4624589262,0.03708,0.24048000000000003,0.2433219201,21.42,0.24,21.4213444956,33.23,20.50708,-7.98952,22.0084701867,0.03708,0.24048000000000003,0.2433219201,20.47,-8.23,22.0624975921,0.0
2021-09-15 01:00:00,20.68556,0.30608,20.6878243776,0.025560000000000003,0.22608000000000003,0.2275202848,20.66,0.08,20.6601548881,33.31,19.75556,-8.17392,21.3797829521,0.025560000000000003,0.22608000000000003,0.2275202848,19.73,-8.4,21.4437146969,0.0
2021-09-15 01:30:00,20.01164,-0.14048000000000002,20.0121330727,0.07164000000000001,0.29952,0.307968375,19.94,-0.44,19.9448539729,33.38,19.14164,-8.03048,20.7579139347,0.07164000000000001,0.29952,0.307968375,19.07,-8.33,20.809944738,0.0
2021-09-15 02:00:00,19.34104,-0.39252000000000004,19.3450226216,0.04104,0.26748,0.2706101107,19.3,-0.66,19.3112816768,33.17,18.51104,-8.03252,20.1787011334,0.04104,0.26748,0.2706101107,18.47,-8.3,20.2492197381,0.0
2021-09-15 02:30:00,19.34144,-0.39052000000000003,19.3453820625,0.00144,0.24948,0.2494841558,19.34,-0.64,19.3505865544,32.97,18.50144,-8.04052,20.1730821627,0.00144,0.24948,0.2494841558,18.5,-8.29,20.2724961463,0.0
2021-09-15 03:00:00,18.854680000000002,-0.45988,18.8602875778,0.00468,0.24012000000000003,0.2401656029,18.85,-0.7000000000000001,18.8629928696,33.0,18.02468,-8.11988,19.7692068712,0.00468,0.24012000000000003,0.2401656029,18.02,-8.36,19.8647929765,0.0
2021-09-15 03:30:00,18.70268,-0.44896,18.7080678923,0.022680000000000002,0.31104000000000004,0.3118657788,18.68,-0.76,18.6954539929,33.05,17.88268,-8.10896,19.6353119727,0.022680000000000002,0.31104000000000004,0.3118657788,17.86,-8.42,19.7452779165,0.0
2021-09-15 04:00:00,18.68528,-0.40536000000000005,18.6896764394,0.035280000000000006,0.31464000000000003,0.3166117623,18.65,-0.72,18.6638929487,33.05,17.86528,-8.07536,19.6056029902,0.035280000000000006,0.31464000000000003,0.3166117623,17.83,-8.39,19.7053546022,0.0
2021-09-15 04:30:00,19.0008,-0.28428000000000003,19.0029265051,0.0108,0.31572,0.3159046666,18.99,-0.6000000000000001,18.9994763086,33.05,18.1808,-7.94428,19.8406923609,0.0108,0.31572,0.3159046666,18.17,-8.26,19.9593712326,0.0
2021-09-15 05:00:00,19.43036,-0.16536,19.4310636266,0.00036,0.31464000000000003,0.3146402059,19.43,-0.48,19.4359280715,33.03,18.58036,-7.80536,20.1532484344,0.00036,0.31464000000000003,0.3146402059,18.58,-8.12,20.2768537993,0.0
2021-09-15 05:30:00,19.87,0.024040000000000002,19.8700145426,0.0,0.28404,0.28404,19.87,-0.26,19.8717009841,33.01,19.02,-7.54596,20.462206927,0.0,0.28404,0.28404,19.02,-7.83,20.5686484729,0.0
2021-09-15 06:00:00,20.88008,0.22808,20.8813256594,0.01008,0.20808000000000001,0.20832400920000002,20.87,0.02,20.8700095831,32.81,20.01008,-7.29192,21.2973096633,0.01008,0.20808000000000001,0.20832400920000002,20.0,-7.5,21.3600093633,0.0
2021-09-15 06:30:00,23.89692,1.02988,23.9191019543,0.01692,0.20988,0.2105609195,23.88,0.8200000000000001,23.8940745793,32.72,22.94692,-6.44012,23.833511766,0.01692,0.20988,0.2105609195,22.93,-6.65,23.8748277481,0.0
2021-09-15 07:00:00,26.94144,1.86304,27.0057791466,0.00144,0.20304000000000003,0.2030451063,26.94,1.6600000000000001,26.9910948277,32.52,25.91144,-5.61696,26.5132601261,0.00144,0.20304000000000003,0.2030451063,25.91,-5.82,26.5556114597,0.0
2021-09-15 07:30:00,30.2958,2.66472,30.4127642663,0.0558,0.23472,0.2412615145,30.24,2.43,30.3374768232,32.47,29.1858,-4.78528,29.5754936784,0.0558,0.23472,0.2412615145,29.13,-5.02,29.5593859882,0.0
2021-09-15 08:00:00,32.6682,3.85152,32.8944599827,0.1782,0.28152000000000005,0.3331797569,32.49,3.5700000000000003,32.6855472648,32.35,31.4382,-4.09848,31.7042261781,0.1782,0.28152000000000005,0.3331797569,31.26,-4.38,31.5653607614,0.0
2021-09-15 08:30:00,32.10708,4.30252,32.3940776142,4.62708,0.9925200000000001,4.7323319069,27.48,3.31,27.67862894,32.57,31.00708,-3.99748,31.2636987012,4.62708,0.9925200000000001,4.7323319069,26.38,-4.99,26.8478025172,0.0
2021-09-15 09:00:00,32.13124,4.94636,32.509737944,4.6112400000000004,0.21636000000000002,4.6163130296,27.52,4.73,27.9235259235,32.79,31.02124,-3.36364,31.2030672401,4.6112400000000004,0.21636000000000002,4.6163130296,26.41,-3.58,26.6515384171,0.0
2021-09-15 09:30:00,31.86036,5.06928,32.2611242682,5.58036,0.17928000000000002,5.5832391179,26.28,4.89,26.731077419400002,32.74,30.80036,-3.22072,30.96829368,5.58036,0.17928000000000002,5.5832391179,25.22,-3.4,25.4481512099,0.0
2021-09-15 10:00:00,31.9342,5.38148,32.3844631981,5.7942,0.23148000000000002,5.7988220037,26.14,5.15,26.6424867458,32.68,30.8542,-2.95852,30.9957174176,5.7942,0.23148000000000002,5.7988220037,25.06,-3.19,25.2622188257,0.0
2021-09-15 10:30:00,31.27716,5.2494,31.7146171036,6.25716,0.2394,6.2617380675,25.02,5.01,25.5166710211,32.77,30.25716,-3.1006,30.4156119719,6.25716,0.2394,6.2617380675,24.0,-3.34,24.2312938161,0.0
2021-09-15 11:00:00,30.96944,5.3096,31.4212995605,6.22944,0.21960000000000002,6.233309464,24.74,5.09,25.2581808529,32.82,29.93944,-3.0104,30.090406705,6.22944,0.21960000000000002,6.233309464,23.71,-3.23,23.9289991433,0.0
2021-09-15 11:30:00,30.58476,5.30096,31.0407429225,6.58476,0.21096,6.5881384608,24.0,5.09,24.5338154391,32.75,29.58476,-3.00904,29.7373896968,6.58476,0.21096,6.5881384608,23.0,-3.22,23.2243062329,0.0
2021-09-15 12:00:00,30.34356,5.30992,30.8046568538,7.06356,0.16992000000000002,7.0656034901,23.28,5.14,23.8406795205,32.75,29.35356,-3.00008,29.5064732674,7.06356,0.16992000000000002,7.0656034901,22.29,-3.17,22.5142843546,0.0
2021-09-15 12:30:00,32.74496,5.40688,33.1883527271,2.42496,0.05688000000000001,2.4256269985,30.32,5.35,30.7883890452,32.75,31.54496,-2.89312,31.6773522368,2.42496,0.05688000000000001,2.4256269985,29.12,-2.95,29.2690433735,0.0
2021-09-15 13:00:00,32.58428,5.39072,33.0271882733,1.84428,-0.08928000000000001,1.8464397192000002,30.74,5.48,31.2246377081,32.67,31.38428,-2.96928,31.5244294926,1.84428,-0.08928000000000001,1.8464397192000002,29.54,-2.88,29.6800606468,0.0
2021-09-15 13:30:00,31.7376,5.2874,32.1750190757,2.3976,-0.19260000000000002,2.4053233712,29.34,5.48,29.8473784443,32.75,30.5776,-3.1326,30.7376447458,2.3976,-0.19260000000000002,2.4053233712,28.18,-2.94,28.332949017,0.0
2021-09-15 14:00:00,30.92444,5.38192,31.3892665126,2.94444,-0.20808000000000001,2.9517832237,27.98,5.59,28.5329371078,32.9,29.79444,-3.07808,29.9530170667,2.94444,-0.20808000000000001,2.9517832237,26.85,-2.87,27.0029516905,0.0
2021-09-15 14:30:00,30.48448,5.2742,30.9373674787,3.26448,-0.2358,3.2729850764,27.22,5.51,27.7720813048,32.99,29.36448,-3.1958,29.5378710017,3.26448,-0.2358,3.2729850764,26.1,-2.96,26.2673104828,0.0
2021-09-15 15:00:00,30.34124,5.273,30.7960285384,2.81124,-0.297,2.8268850945,27.53,5.57,28.0878229843,33.05,29.23124,-3.187,29.4044615822,2.81124,-0.297,2.8268850945,26.42,-2.89,26.5775939468,0.0
2021-09-15 15:30:00,30.58248,4.943,30.979369457,2.65248,-0.387,2.6805632151000003,27.93,5.33,28.4340253921,33.02,29.45248,-3.517,29.661723941,2.65248,-0.387,2.6805632151000003,26.8,-3.13,26.9821589203,0.0
2021-09-15 16:00:00,31.46172,4.92076,31.8442099028,2.69172,-0.39924000000000004,2.7211668703000003,28.77,5.32,29.2577391471,33.06,30.30172,-3.55924,30.5100380914,2.69172,-0.39924000000000004,2.7211668703000003,27.61,-3.16,27.7902446913,0.0
2021-09-15 16:30:00,32.16188,4.60164,32.4894077481,2.17188,-0.28836,2.1909391192,29.99,4.89,30.3860527216,33.06,30.96188,-3.8983600000000003,31.2063330724,2.17188,-0.28836,2.1909391192,28.79,-3.61,29.0154476099,0.0
2021-09-15 17:00:00,32.44516,4.06704,32.6990706563,2.85516,-0.37296,2.8794162233,29.59,4.44,29.9212583292,33.1,31.27516,-4.43296,31.5877629374,2.85516,-0.37296,2.8794162233,28.42,-4.06,28.7085353162,0.0
2021-09-15 17:30:00,31.37752,3.92348,31.6218667485,6.43752,-0.32652000000000003,6.445795456,24.94,4.25,25.2995276636,33.18,30.30752,-4.58652,30.6526007748,6.43752,-0.32652000000000003,6.445795456,23.87,-4.26,24.2471544722,0.0
2021-09-15 18:00:00,32.07344,3.71608,32.287997832,6.01344,-0.31392000000000003,6.0216282183,26.06,4.03,26.3697648833,33.22,30.99344,-4.78392,31.3604721521,6.01344,-0.31392000000000003,6.0216282183,24.98,-4.47,25.3767866366,0.0
2021-09-15 18:30:00,32.89212,3.68732,33.0981553395,5.53212,-0.29268000000000005,5.5398567921,27.36,3.98,27.6479655671,33.22,31.77212,-4.83268,32.1375544383,5.53212,-0.29268000000000005,5.5398567921,26.24,-4.54,26.6298554258,0.0
2021-09-15 19:00:00,32.76124,3.3528000000000002,32.9323566448,5.6912400000000005,-0.3672,5.7030736079,27.07,3.7199999999999998,27.3244085023,33.24,31.65124,-5.1472,32.0670338725,5.6912400000000005,-0.3672,5.7030736079,25.96,-4.78,26.3964012699,0.0
2021-09-15 19:30:00,33.20276,3.3546,33.3717936704,5.70276,-0.3654,5.7144543727,27.5,3.7199999999999998,27.7504666627,33.24,32.08276,-5.1354,32.4911652973,5.70276,-0.3654,5.7144543727,26.38,-4.77,26.8077843172,0.0
2021-09-15 20:00:00,32.76096,2.95236,32.8937217367,8.85096,0.25236000000000003,8.8545569336,23.91,2.7,24.0619637603,33.2,31.75096,-5.52764,32.2285318451,8.85096,0.25236000000000003,8.8545569336,22.9,-5.78,23.6181794387,0.0
2021-09-15 20:30:00,32.33448,2.6576,32.4435114411,7.85448,0.057600000000000005,7.8546911989,24.48,2.6,24.6176847002,33.19,31.28448,-5.7824,31.8143810034,7.85448,0.057600000000000005,7.8546911989,23.43,-5.84,24.146852797,0.0
2021-09-15 21:00:00,31.57896,2.50836,31.6784245911,5.17896,-0.25164000000000003,5.1850698521,26.4,2.76,26.5438806507,33.19,30.48896,-5.95164,31.064428219,5.17896,-0.25164000000000003,5.1850698521,25.31,-5.7,25.9439029446,0.0
2021-09-15 21:30:00,28.10096,1.8391600000000001,28.1610806332,9.21096,0.38916,9.219177275,18.89,1.45,18.9455694029,33.33,27.23096,-6.62084,28.0242877666,9.21096,0.38916,9.219177275,18.02,-7.01,19.3354725828,0.0
2021-09-15 22:00:00,26.69612,0.96264,26.7134703628,7.02612,0.6026400000000001,7.0519172729,19.67,0.36,19.6732940811,33.33,25.81612,-6.87736,26.7164767966,7.02612,0.6026400000000001,7.0519172729,18.79,-7.48,20.2241069024,0.0
2021-09-15 22:30:00,27.50472,0.8882800000000001,27.5190600064,0.23472,0.09828,0.25446500110000003,27.27,0.79,27.2814405778,32.38,26.46472,-6.53172,27.2588475699,0.23472,0.09828,0.25446500110000003,26.23,-6.63,27.0549403991,0.0
2021-09-15 23:00:00,25.42744,0.5652400000000001,25.4337217334,0.12744,0.16524000000000003,0.2086748936,25.3,0.4,25.3031618578,32.38,24.44744,-6.78476,25.3714463681,0.12744,0.16524000000000003,0.2086748936,24.32,-6.95,25.2935742828,0.0
2021-09-15 23:30:00,23.55672,0.43352,23.5607087489,0.12672,0.17352,0.21486542020000002,23.43,0.26,23.4314425506,32.47,22.61672,-6.99648,23.6741790977,0.12672,0.17352,0.21486542020000002,22.49,-7.17,23.6052748342,0.0
2021-09-16 00:00:00,22.12332,0.23876000000000003,22.1246083391,0.10332000000000001,0.24876,0.2693632492,22.02,-0.01,22.0200022707,32.47,21.22332,-7.25124,22.4278798231,0.10332000000000001,0.24876,0.2693632492,21.12,-7.5,22.4121484914,0.0
2021-09-16 00:30:00,21.05436,0.07272,21.054485584,0.054360000000000006,0.16272,0.1715599254,21.0,-0.09,21.0001928563,32.59,20.16436,-7.44728,21.4956598784,0.054360000000000006,0.16272,0.1715599254,20.11,-7.61,21.5017255122,0.0
2021-09-16 01:00:00,19.76028,0.05736,19.7603632519,0.8002800000000001,-0.24264000000000002,0.8362548942,18.96,0.30000000000000004,18.9623732692,32.66,18.94028,-7.46264,20.3574360431,0.8002800000000001,-0.24264000000000002,0.8362548942,18.14,-7.22,19.5240364679,0.0
2021-09-16 01:30:00,19.25072,0.023520000000000003,19.250734368,0.6307200000000001,-0.18648,0.6577100492,18.62,0.21,18.6211841729,32.7,18.44072,-7.51648,19.9137546864,0.6307200000000001,-0.18648,0.6577100492,17.81,-7.33,19.2594132829,0.0
2021-09-16 02:00:00,18.9144,0.08344,18.914584045,0.5544,-0.10656,0.5645479551,18.36,0.19,18.3609830891,32.73,18.1044,-7.46656,19.5836364752,0.5544,-0.10656,0.5645479551,17.55,-7.36,19.0308197406,0.0
2021-09-16 02:30:00,18.85136,0.039400000000000004,18.8514011736,0.35136,-0.030600000000000002,0.3526899624,18.5,0.07,18.500132432,32.79,18.03136,-7.5406,19.5445796018,0.35136,-0.030600000000000002,0.3526899624,17.68,-7.51,19.2089172001,0.0
2021-09-16 03:00:00,18.33488,-0.0644,18.3349930999,0.34488,-0.014400000000000001,0.3451804954,17.99,-0.05,17.9900694829,32.82,17.53488,-7.6844,19.144764819,0.34488,-0.014400000000000001,0.3451804954,17.19,-7.67,18.8235225184,0.0
2021-09-16 03:30:00,18.24432,-0.12888000000000002,18.244775206,0.18432,0.051120000000000006,0.19127759100000002,18.06,-0.18,18.0608969877,32.85,17.44432,-7.72888,19.0798293052,0.18432,0.051120000000000006,0.19127759100000002,17.26,-7.78,18.9324060806,0.0
2021-09-16 04:00:00,18.20696,-0.15536000000000003,18.2076228314,0.06696,0.044640000000000006,0.0804759045,18.14,-0.2,18.1411025023,32.85,17.38696,-7.75536,19.0381718337,0.06696,0.044640000000000006,0.0804759045,17.32,-7.8,18.9953257408,0.0
2021-09-16 04:30:00,18.21836,-0.14108,18.218906242,0.19836,0.08892000000000001,0.2173786006,18.02,-0.23,18.0214677538,32.85,17.41836,-7.75108,19.0651122802,0.19836,0.08892000000000001,0.2173786006,17.22,-7.84,18.9207293728,0.0
2021-09-16 05:00:00,18.86392,0.10016000000000001,18.8641859032,0.04392,0.20016,0.20492191680000002,18.82,-0.1,18.8202656729,32.89,18.04392,-7.49984,19.5404874297,0.04392,0.20016,0.20492191680000002,18.0,-7.7,19.5777935427,0.0
2021-09-16 05:30:00,19.60032,0.24272000000000002,19.6018228005,0.04032,0.16272,0.1676409878,19.56,0.08,19.5601635985,32.84,18.75032,-7.30728,20.1238873258,0.04032,0.16272,0.1676409878,18.71,-7.47,20.1460914323,0.0
2021-09-16 06:00:00,20.69044,0.26844,20.6921813115,0.010440000000000001,0.20844000000000001,0.208701287,20.68,0.06,20.6800870404,32.79,19.81044,-7.23156,21.0890728347,0.010440000000000001,0.20844000000000001,0.208701287,19.8,-7.44,21.1516807843,0.0
2021-09-16 06:30:00,23.32936,0.9008400000000001,23.3467460413,0.00936,0.24084000000000003,0.2410218148,23.32,0.66,23.3293377531,32.76,22.38936,-6.57916,23.3359976756,0.00936,0.24084000000000003,0.2410218148,22.38,-6.82,23.3960851426,0.0
2021-09-16 07:00:00,26.02404,1.71956,26.0807888016,0.01404,0.16956000000000002,0.1701402809,26.01,1.55,26.0561432296,32.54,25.02404,-5.75044,25.6762563104,0.01404,0.16956000000000002,0.1701402809,25.01,-5.92,25.7010991983,0.0
2021-09-16 07:30:00,29.63148,2.72176,29.7562192573,0.051480000000000005,0.22176,0.2276569525,29.58,2.5,29.6854577192,32.59,28.52148,-4.83824,28.9289368572,0.051480000000000005,0.22176,0.2276569525,28.47,-5.06,28.9161633001,0.0
2021-09-16 08:00:00,31.40096,3.40692,31.58524011,0.48096000000000005,0.19692,0.5197114661,30.92,3.21,31.0861786008,32.59,30.27096,-4.17308,30.5572514472,0.48096000000000005,0.19692,0.5197114661,29.79,-4.37,30.108819306,0.0
2021-09-16 08:30:00,30.70208,4.1318,30.9788554916,4.94208,0.0918,4.942932527,25.76,4.04,26.0748767974,32.59,29.71208,-3.3982,29.9057763846,4.94208,0.0918,4.942932527,24.77,-3.49,25.0146557042,0.0
2021-09-16 09:00:00,30.84188,4.42448,31.1576248325,5.23188,0.20448000000000002,5.2358743687,25.61,4.22,25.955355902,32.52,29.85188,-3.09552,30.0119473478,5.23188,0.20448000000000002,5.2358743687,24.62,-3.3,24.840177133,0.0
2021-09-16 09:30:00,31.42068,4.88932,31.798814156,5.62068,0.13932,5.6224063998,25.8,4.75,26.2336139333,32.44,30.43068,-2.61068,30.5424611864,5.62068,0.13932,5.6224063998,24.81,-2.75,24.9619430333,0.0
2021-09-16 10:00:00,31.15052,4.90136,31.5337632724,5.96052,0.08136,5.9610752486,25.19,4.82,25.646997875,32.37,30.17052,-2.62864,30.2848150947,5.96052,0.08136,5.9610752486,24.21,-2.71,24.3612027618,0.0
2021-09-16 10:30:00,33.01836,4.72736,33.3550600308,1.90836,0.11736,1.9119652871000001,31.11,4.61,31.4497090607,32.47,31.87836,-2.81264,32.0021996128,1.90836,0.11736,1.9119652871000001,29.97,-2.93,30.1128842856,0.0
2021-09-16 11:00:00,33.047,4.83528,33.3988643771,1.467,-0.054720000000000005,1.4680201901,31.58,4.89,31.956353046,32.47,31.897,-2.6947200000000002,32.0106251872,1.467,-0.054720000000000005,1.4680201901,30.43,-2.64,30.544303888,0.0
2021-09-16 11:30:00,33.70952,2.29012,33.7872222629,0.9295200000000001,-0.11988000000000001,0.9372185683,32.78,2.41,32.868472736,32.39,33.10952,0.8201200000000001,33.1196755939,0.9295200000000001,-0.11988000000000001,0.9372185683,32.18,0.9400000000000001,32.1937260969,0.0
2021-09-16 12:00:00,33.97912,1.06068,33.995670872,1.14912,-0.13932,1.1575348102,32.83,1.2,32.8519238402,32.79,33.63912,2.14068,33.7071640047,1.14912,-0.13932,1.1575348102,32.49,2.2800000000000002,32.5699017499,0.0
2021-09-16 12:30:00,31.98168,0.40396000000000004,31.9842311038,5.52168,0.36396,5.5336621603000005,26.46,0.04,26.4600302343,33.02,31.68168,1.54396,31.7192789972,5.52168,0.36396,5.5336621603000005,26.16,1.18,26.1865996265,0.0
2021-09-16 13:00:00,32.47388,0.555,32.4786223115,2.42388,-0.225,2.4343005678000003,30.05,0.78,30.0601214236,33.21,32.14388,1.665,32.1869732416,2.42388,-0.225,2.4343005678000003,29.72,1.8900000000000001,29.7800352585,0.0
2021-09-16 13:30:00,30.60544,0.05408,30.6054877798,3.56544,-0.38592000000000004,3.5862649986,27.04,0.44,27.0435796447,33.12,30.29544,1.17408,30.3181818162,3.56544,-0.38592000000000004,3.5862649986,26.73,1.56,26.7754831889,0.0
2021-09-16 14:00:00,30.45908,0.08608,30.4592016345,2.89908,-0.40392000000000006,2.9270832261,27.56,0.49,27.5643556065,33.19,30.14908,1.22608,30.1740003482,2.89908,-0.40392000000000006,2.9270832261,27.25,1.63,27.2987069291,0.0
2021-09-16 14:30:00,29.7282,0.11076000000000001,29.7284063316,3.2382,-0.39924000000000004,3.2627184705,26.49,0.51,26.4949089449,33.28,29.4282,1.25076,29.4547679641,3.2382,-0.39924000000000004,3.2627184705,26.19,1.65,26.2419244721,0.0
2021-09-16 15:00:00,29.39716,0.126,29.3974300248,3.46716,-0.324,3.4822657086,25.93,0.45,25.9339044496,33.32,29.09716,1.286,29.125564648,3.46716,-0.324,3.4822657086,25.63,1.6099999999999999,25.6805179076,0.0
2021-09-16 15:30:00,29.68348,-0.12448000000000001,29.6837410072,3.00348,-0.38448000000000004,3.0279889334,26.68,0.26,26.6812668365,33.32,29.37348,1.02552,29.3913766023,3.00348,-0.38448000000000004,3.0279889334,26.37,1.4100000000000001,26.407669340600002,0.0
2021-09-16 16:00:00,30.24904,-0.10668000000000001,30.2492281148,4.91904,-0.43668,4.9383847505,25.33,0.33,25.3321495337,33.35,29.95904,1.05332,29.9775509464,4.91904,-0.43668,4.9383847505,25.04,1.49,25.0842918975,0.0
2021-09-16 16:30:00,30.37204,-0.43584000000000006,30.3751669998,6.69204,-0.37584,6.7025857001,23.68,-0.06,23.6800760134,33.32,30.08204,0.71416,30.0905160319,6.69204,-0.37584,6.7025857001,23.39,1.09,23.415383832,0.0
2021-09-16 17:00:00,31.0044,-0.8714000000000001,31.016643231,6.4944,-0.40140000000000003,6.5067928598,24.51,-0.47000000000000003,24.5145059098,33.42,30.7044,0.29860000000000003,30.7058519068,6.4944,-0.40140000000000003,6.5067928598,24.21,0.7000000000000001,24.2201176711,0.0
2021-09-16 17:30:00,31.31616,-1.13644,31.3367734941,6.35616,-0.40644,6.3691414978,24.96,-0.73,24.9706727983,33.45,31.02616,0.03356,31.0261781504,6.35616,-0.40644,6.3691414978,24.67,0.44,24.6739234821,0.0
2021-09-16 18:00:00,31.77536,-1.2514,31.7999922184,5.98536,-0.40140000000000003,5.9988045717,25.79,-0.85,25.8040035653,33.45,31.46536,-0.0714,31.465441009,5.98536,-0.40140000000000003,5.9988045717,25.48,0.33,25.4821368806,0.0
2021-09-16 18:30:00,32.2596,-1.4524,32.2922786115,5.7996,-0.3924,5.8128597024,26.46,-1.06,26.4812235367,33.45,31.959600000000002,-0.3124,31.9611267937,5.7996,-0.3924,5.8128597024,26.16,0.08,26.1601223239,0.0
2021-09-16 19:00:00,32.35368,-1.5412,32.390367503,5.32368,-0.3312,5.333972458,27.03,-1.21,27.0570693165,33.47,32.04368,-0.3912,32.0460678615,5.32368,-0.3312,5.333972458,26.72,-0.06,26.7200673652,0.0
2021-09-16 19:30:00,32.74656,-1.68444,32.7898540702,4.60656,-0.15444000000000002,4.6091481585,28.14,-1.53,28.181563122,33.47,32.42656,-0.51444,32.4306404801,4.60656,-0.15444000000000002,4.6091481585,27.82,-0.36,27.822329162,0.0
2021-09-16 20:00:00,33.81984,-1.6688800000000001,33.8609913925,4.56984,-0.12888000000000002,4.571656995,29.25,-1.54,29.2905121157,33.47,33.48984,-0.51888,33.4938594324,4.56984,-0.12888000000000002,4.571656995,28.92,-0.39,28.9226295485,0.0
2021-09-16 20:30:00,33.18896,-1.88476,33.2424335171,4.54896,-0.01476,4.5489839458,28.64,-1.87,28.7009843037,33.4,32.86896,-0.82476,32.8793059619,4.54896,-0.01476,4.5489839458,28.32,-0.81,28.3315813184,0.0
2021-09-16 21:00:00,32.89132,-2.33172,32.9738661594,0.39132000000000006,0.008280000000000001,0.3914075891,32.5,-2.34,32.584131107,33.35,32.57132,-1.27172,32.5961371684,0.39132000000000006,0.008280000000000001,0.3914075891,32.18,-1.28,32.2054467443,0.0
2021-09-16 21:30:00,31.22256,-2.69264,31.3384518304,0.14256000000000002,-0.06264,0.1557148779,31.08,-2.63,31.1910772498,32.96,30.91256,-1.60264,30.9540759953,0.14256000000000002,-0.06264,0.1557148779,30.77,-1.54,30.8085134338,0.0
2021-09-16 22:00:00,29.21444,-2.9965200000000003,29.3677141879,0.33444,-0.14652,0.3651276818,28.88,-2.85,29.0202842853,33.0,28.92444,-1.8965200000000002,28.986548905,0.33444,-0.14652,0.3651276818,28.59,-1.75,28.6435088633,0.0
2021-09-16 22:30:00,27.2694,-3.4192400000000003,27.4829288566,0.2394,-0.12924000000000002,0.2720575998,27.03,-3.29,27.2294876926,33.22,26.9894,-2.29924,27.0871596322,0.2394,-0.12924000000000002,0.2720575998,26.75,-2.17,26.8378724939,0.0
2021-09-16 23:00:00,25.3714,-3.798,25.6540979565,0.2214,-0.108,0.24633708610000002,25.15,-3.69,25.4192564801,33.2,25.1014,-2.668,25.2427911682,0.2214,-0.108,0.24633708610000002,24.88,-2.56,25.0113574202,0.0
2021-09-16 23:30:00,23.3648,-3.952,23.6966702944,0.33480000000000004,-0.162,0.37193418770000003,23.03,-3.79,23.3397729209,33.17,23.1048,-2.8120000000000003,23.2752900528,0.33480000000000004,-0.162,0.37193418770000003,22.77,-2.65,22.92368644,0.0
2021-09-17 00:00:00,21.6312,-4.3748000000000005,22.0691569499,0.3312,-0.15480000000000002,0.3655905907,21.3,-4.22,21.7140139081,33.26,21.4112,-3.1348,21.639465254,0.3312,-0.15480000000000002,0.3655905907,21.08,-2.98,21.2895937021,0.0
2021-09-17 00:30:00,20.17824,-4.67744,20.7132762848,0.49824,-0.12744,0.5142801291,19.68,-4.55,20.1991311694,33.26,19.98824,-3.12744,20.2314265254,0.49824,-0.12744,0.5142801291,19.49,-3.0,19.7195359986,0.0
2021-09-17 01:00:00,19.5112,-4.69608,20.0683854061,0.5112,-0.13608,0.5290020854,19.0,-4.5600000000000005,19.5395394009,32.72,19.3312,-3.14608,19.5855332531,0.5112,-0.13608,0.5290020854,18.82,-3.01,19.0591841378,0.0
2021-09-17 01:30:00,18.86668,-4.80256,19.4683383157,0.43668,-0.14256000000000002,0.4593612696,18.43,-4.66,19.0100105208,32.75,18.68668,-3.25256,18.9676344328,0.43668,-0.14256000000000002,0.4593612696,18.25,-3.11,18.5130926644,0.0
2021-09-17 02:00:00,18.4746,-4.88024,19.1083120034,0.5346000000000001,-0.12024000000000001,0.5479551237,17.94,-4.76,18.5607435196,32.78,18.3046,-3.31024,18.6015071975,0.5346000000000001,-0.12024000000000001,0.5479551237,17.77,-3.19,18.0540577156,0.0
2021-09-17 02:30:00,18.34024,-4.9499200000000005,18.996476285500002,0.48024000000000006,0.01008,0.4803457755,17.86,-4.96,18.5359434613,32.84,18.16024,-3.3799200000000003,18.4720918161,0.48024000000000006,0.01008,0.4803457755,17.68,-3.39,18.0020693255,0.0
2021-09-17 03:00:00,17.93588,-4.90756,18.5951589541,0.42588000000000004,-0.09756000000000001,0.4369115792,17.51,-4.8100000000000005,18.1586398169,32.84,17.76588,-3.33756,18.0766644857,0.42588000000000004,-0.09756000000000001,0.4369115792,17.34,-3.24,17.6401020405,0.0
2021-09-17 03:30:00,17.57772,-4.97264,18.2675501633,0.6577200000000001,-0.15264000000000003,0.6751996505,16.92,-4.82,17.5931463928,32.8,17.40772,-3.40264,17.7371551994,0.6577200000000001,-0.15264000000000003,0.6751996505,16.75,-3.25,17.0623855308,0.0
2021-09-17 04:00:00,17.5166,-4.94036,18.1999569365,0.6066,-0.18036000000000002,0.6328453915000001,16.91,-4.76,17.5671767794,32.8,17.3366,-3.37036,17.6611728401,0.6066,-0.18036000000000002,0.6328453915000001,16.73,-3.19,17.0314121552,0.0
2021-09-17 04:30:00,17.62728,-5.06288,18.3399496753,0.55728,-0.09288,0.5649669838,17.07,-4.97,17.7788019844,32.8,17.44728,-3.49288,17.7934760542,0.55728,-0.09288,0.5649669838,16.89,-3.4,17.2288159779,0.0
2021-09-17 05:00:00,17.84232,-4.8723600000000005,18.4956285363,0.7423200000000001,-0.16236,0.7598682465000001,17.1,-4.71,17.7368007262,32.85,17.66232,-3.30236,17.9683925088,0.7423200000000001,-0.16236,0.7598682465000001,16.92,-3.14,17.2088930498,0.0
2021-09-17 05:30:00,18.54808,-4.5844000000000005,19.106229221,1.01808,-0.2844,1.0570573525,17.53,-4.3,18.0496786675,32.85,18.37808,-3.0344,18.6269001137,1.01808,-0.2844,1.0570573525,17.36,-2.75,17.5764643771,0.0
2021-09-17 06:00:00,19.40384,-4.47964,19.9142205792,1.02384,-0.35964,1.0851678558,18.38,-4.12,18.8361036311,32.69,19.21384,-2.92964,19.435905898,1.02384,-0.35964,1.0851678558,18.19,-2.5700000000000003,18.3706559491,0.0
2021-09-17 06:30:00,22.08788,-3.59716,22.3788740324,1.66788,-0.40716,1.7168584566,20.42,-3.19,20.6676679865,32.77,21.88788,-2.07716,21.9862203337,1.66788,-0.40716,1.7168584566,20.22,-1.67,20.2888466897,0.0
2021-09-17 07:00:00,24.97436,-2.72512,25.1225981225,1.67436,-0.37512,1.7158660857,23.3,-2.35,23.4182087274,32.62,24.77436,-1.20512,24.8036535136,1.67436,-0.37512,1.7158660857,23.1,-0.8300000000000001,23.1149064458,0.0
2021-09-17 07:30:00,27.86952,-2.04496,27.9444450013,1.7395200000000002,-0.44496,1.7955275636999999,26.13,-1.6,26.1789400091,32.6,27.63952,-0.55496,27.645090819700002,1.7395200000000002,-0.44496,1.7955275636999999,25.9,-0.11,25.9002335897,0.0
2021-09-17 08:00:00,27.59264,-1.36376,27.6263212084,8.25264,0.06624000000000001,8.2529058341,19.34,-1.43,19.3927950538,32.6,27.43264,0.14624,27.4330297909,8.25264,0.06624000000000001,8.2529058341,19.18,0.08,19.1801668397,0.0
2021-09-17 08:30:00,27.35412,-1.004,27.3725391035,12.26412,0.396,12.2705116183,15.09,-1.4,15.1548045187,32.51,27.19412,0.486,27.1984624303,12.26412,0.396,12.2705116183,14.93,0.09,14.9302712634,0.0
2021-09-17 09:00:00,30.47472,-0.11760000000000001,30.4749469046,5.54472,-0.057600000000000005,5.5450191739,24.93,-0.06,24.9300722021,32.48,30.18472,0.9224,30.1988102951,5.54472,-0.057600000000000005,5.5450191739,24.64,0.98,24.6594809353,0.0
2021-09-17 09:30:00,31.68252,0.0274,31.6825318482,3.42252,-0.2826,3.4341674261,28.26,0.31,28.2617002319,32.67,31.36252,1.0874,31.3813654819,3.42252,-0.2826,3.4341674261,27.94,1.37,27.9735678811,0.0
2021-09-17 10:00:00,30.89092,0.17184000000000002,30.8913979521,5.20092,-0.48816000000000004,5.2237791906,25.69,0.66,25.698476608500002,32.76,30.64092,1.23184,30.6656714949,5.20092,-0.48816000000000004,5.2237791906,25.44,1.72,25.498078359,0.0
2021-09-17 10:30:00,29.158,0.025880000000000004,29.1580114853,8.748,-0.5641200000000001,8.7661699376,20.41,0.59,20.4185259017,32.76,28.908,1.10588,28.9291450716,8.748,-0.5641200000000001,8.7661699376,20.16,1.67,20.2290508922,0.0
2021-09-17 11:00:00,29.08712,0.29064,29.0885720087,9.35712,-0.63936,9.3789378878,19.73,0.93,19.751906237100002,32.8,28.857120000000002,1.38064,28.89012879,9.35712,-0.63936,9.3789378878,19.5,2.02,19.6043464568,0.0
2021-09-17 11:30:00,30.54176,0.23652,30.5426758096,5.80176,-0.5734800000000001,5.8300341687,24.74,0.81,24.7532563514,32.73,30.25176,1.2965200000000001,30.2795301682,5.80176,-0.5734800000000001,5.8300341687,24.45,1.87,24.5214069743,0.0
2021-09-17 12:00:00,31.359,0.23924,31.3599125761,3.879,-0.5007600000000001,3.9111892792000003,27.48,0.74,27.489961804300002,32.75,31.079,1.29924,31.1061451417,3.879,-0.5007600000000001,3.9111892792000003,27.2,1.8,27.2594937591,0.0
2021-09-17 12:30:00,31.38516,0.0298,31.3851741474,3.48516,-0.4302,3.5116110641000002,27.9,0.46,27.903791857,32.75,31.10516,1.0798,31.123896714,3.48516,-0.4302,3.5116110641000002,27.62,1.51,27.6612454528,0.0
2021-09-17 13:00:00,29.86672,-0.36248,29.8689195538,4.44672,-0.49248000000000003,4.4739082812,25.42,0.13,25.4203324132,32.75,29.58672,0.71752,29.5954191609,4.44672,-0.49248000000000003,4.4739082812,25.14,1.21,25.1691020897,0.0
2021-09-17 13:30:00,29.69708,-0.49504000000000004,29.7012057858,4.62708,-0.5450400000000001,4.6590705004,25.07,0.05,25.0700498603,32.82,29.42708,0.57496,29.4326963822,4.62708,-0.5450400000000001,4.6590705004,24.8,1.12,24.8252774405,0.0
2021-09-17 14:00:00,29.43844,-0.60628,29.4446824583,4.07844,-0.56628,4.1175655273,25.36,-0.04,25.3600315457,32.82,29.16844,0.46372,29.1721258785,4.07844,-0.56628,4.1175655273,25.09,1.03,25.1111329892,0.0
2021-09-17 14:30:00,29.92244,-0.70684,29.9307874661,3.23244,-0.45684,3.2645629323,26.69,-0.25,26.6911708248,32.84,29.63244,0.36316000000000004,29.6346652679,3.23244,-0.45684,3.2645629323,26.4,0.8200000000000001,26.4127317784,0.0
2021-09-17 15:00:00,29.0016,-1.04444,29.0204007118,3.5316,-0.51444,3.5688719609,25.47,-0.53,25.4755137338,32.91,28.7216,0.04556,28.721636135,3.5316,-0.51444,3.5688719609,25.19,0.56,25.1962239234,0.0
