Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-17 15:30:00,28.74308,-1.39044,28.7766914582,3.13308,-0.46044,3.1667325874,25.61,-0.93,25.6268804188,32.98,28.46308,-0.31044000000000005,28.464772897,3.13308,-0.46044,3.1667325874,25.33,0.15,25.3304441335,0.0
2021-09-17 16:00:00,29.2378,-1.5179200000000002,29.277175922,2.8278,-0.45792000000000005,2.864636725,26.41,-1.06,26.4312636853,33.02,28.9578,-0.41792,28.9608155611,2.8278,-0.45792000000000005,2.864636725,26.13,0.04,26.1300306161,0.0
2021-09-17 16:30:00,30.034,-1.67752,30.0808116471,4.194,-0.04752000000000001,4.1942692034,25.84,-1.63,25.8913595626,32.95,29.754,-0.58752,29.7597999951,4.194,-0.04752000000000001,4.1942692034,25.56,-0.54,25.565703589,0.0
2021-09-17 17:00:00,31.19228,-1.7237200000000001,31.2398710343,1.5922800000000001,-0.24372000000000002,1.6108243346000002,29.6,-1.48,29.6369769039,32.95,30.89228,-0.6537200000000001,30.8991959998,1.5922800000000001,-0.24372000000000002,1.6108243346000002,29.3,-0.41000000000000003,29.3028684603,0.0
2021-09-17 17:30:00,31.15592,-1.89348,31.2134044532,1.91592,-0.30348,1.9398065772000002,29.24,-1.5899999999999999,29.2831982543,32.91,30.85592,-0.8134800000000001,30.8666413585,1.91592,-0.30348,1.9398065772000002,28.94,-0.51,28.9444934314,0.0
2021-09-17 18:00:00,30.08148,-2.23284,30.1642340108,5.36148,0.13716,5.3632341601,24.72,-2.37,24.8333505593,32.95,29.84148,-1.12284,29.8625969778,5.36148,0.13716,5.3632341601,24.48,-1.26,24.5124050228,0.0
2021-09-17 18:30:00,27.72128,-2.8088800000000003,27.8632225648,11.23128,0.50112,11.2424539889,16.49,-3.31,16.8189238657,33.07,27.50128,-1.6488800000000001,27.5506661787,11.23128,0.50112,11.2424539889,16.27,-2.15,16.4114411311,0.0
2021-09-17 19:00:00,27.0554,-4.0832,27.3617834104,6.0354,0.1368,6.0369501737,21.02,-4.22,21.439421634,33.2,26.8054,-2.9332000000000003,26.9654061976,6.0354,0.1368,6.0369501737,20.77,-3.07,20.9956614566,0.0
2021-09-17 19:30:00,27.38388,-4.84508,27.809201428,10.52388,0.9349200000000001,10.5653265762,16.86,-5.78,17.8232432514,33.01,27.16388,-3.68508,27.4127012762,10.52388,0.9349200000000001,10.5653265762,16.64,-4.62,17.2694527997,0.0
2021-09-17 20:00:00,28.28428,-4.869,28.7003075962,10.57428,0.891,10.6117519062,17.71,-5.76,18.6231495725,33.1,28.06428,-3.709,28.3083113753,10.57428,0.891,10.6117519062,17.49,-4.6,18.0848030125,0.0
2021-09-17 20:30:00,26.2862,-5.37064,26.8292393565,6.8562,0.9093600000000001,6.9162427697,19.43,-6.28,20.4196792335,33.13,26.0262,-4.19064,26.3614216242,6.8562,0.9093600000000001,6.9162427697,19.17,-5.1,19.8368066987,0.0
2021-09-17 21:00:00,26.08464,-5.9396,26.7523324607,0.044640000000000006,0.1404,0.14732579410000002,26.04,-6.08,26.7403814483,33.22,25.78464,-4.8096,26.2293711722,0.044640000000000006,0.1404,0.14732579410000002,25.74,-4.95,26.2116405438,0.0
2021-09-17 21:30:00,23.75612,-6.03848,24.5115580526,2.34612,0.46152000000000004,2.3910833873,21.41,-6.5,22.3749435753,33.09,23.51612,-4.88848,24.0188496095,2.34612,0.46152000000000004,2.3910833873,21.17,-5.35,21.8355535767,0.0
2021-09-17 22:00:00,23.318,-6.47972,24.2015680335,0.018000000000000002,0.17028000000000001,0.1712287312,23.3,-6.65,24.2304044539,33.12,23.038,-5.32972,23.6464661055,0.018000000000000002,0.17028000000000001,0.1712287312,23.02,-5.5,23.6679192157,0.0
2021-09-17 22:30:00,22.47432,-6.77416,23.4730548325,0.00432,0.19584000000000001,0.1958876413,22.47,-6.97,23.5261939123,33.12,22.21432,-5.5941600000000005,22.9078728643,0.00432,0.19584000000000001,0.1958876413,22.21,-5.79,22.9523027167,0.0
2021-09-17 23:00:00,21.02,-7.0152,22.1597254279,0.0,0.24480000000000002,0.24480000000000002,21.02,-7.26,22.2384351967,33.24,20.76,-5.8552,21.5699088324,0.0,0.24480000000000002,0.24480000000000002,20.76,-6.1,21.6376431249,0.0
2021-09-17 23:30:00,19.58684,-7.10228,20.8347469959,0.006840000000000001,0.20772000000000002,0.2078325865,19.58,-7.31,20.9000598085,33.18,19.34684,-5.94228,20.2388465478,0.006840000000000001,0.20772000000000002,0.2078325865,19.34,-6.15,20.2942873735,0.0
2021-09-18 00:00:00,18.62612,-7.21192,19.973585966,0.0061200000000000004,0.20808000000000001,0.20816998050000002,18.62,-7.42,20.0439716623,33.08,18.37612,-6.03192,19.3407819165,0.0061200000000000004,0.20808000000000001,0.20816998050000002,18.37,-6.24,19.4008891549,0.0
2021-09-18 00:30:00,17.61,-7.35112,19.0827426031,0.0,0.30888000000000004,0.30888000000000004,17.61,-7.66,19.203845969,33.16,17.39,-6.16112,18.4491598631,0.0,0.30888000000000004,0.30888000000000004,17.39,-6.47,18.5545951182,0.0
2021-09-18 01:00:00,16.86,-7.52544,18.463256679,0.0,0.30456,0.30456,16.86,-7.83,18.5894728274,33.28,16.62,-6.32544,17.78301412,0.0,0.30456,0.30456,16.62,-6.63,17.8936105915,0.0
2021-09-18 01:30:00,16.23,-7.55824,17.9036278977,0.0,0.31176000000000004,0.31176000000000004,16.23,-7.87,18.0374554747,33.38,16.0,-6.35824,17.2170617673,0.0,0.31176000000000004,0.31176000000000004,16.0,-6.67,17.3346156577,0.0
2021-09-18 02:00:00,15.93,-7.53376,17.6216469076,0.0,0.15624000000000002,0.15624000000000002,15.93,-7.69,17.6890078863,33.29,15.71,-6.33376,16.9387312316,0.0,0.15624000000000002,0.15624000000000002,15.71,-6.49,16.997770442,0.0
2021-09-18 02:30:00,15.64,-7.57696,17.3787204029,0.0,0.11304000000000002,0.11304000000000002,15.64,-7.69,17.4283016958,33.25,15.42,-6.38696,16.6904061677,0.0,0.11304000000000002,0.11304000000000002,15.42,-6.5,16.733989363,0.0
2021-09-18 03:00:00,15.28,-7.6738,17.0987018934,0.0,0.1062,0.1062,15.28,-7.78,17.1466264904,33.28,15.06,-6.4738,16.3924887201,0.0,0.1062,0.1062,15.06,-6.58,16.4347193466,0.0
2021-09-18 03:30:00,15.05,-7.66384,16.8889592203,0.0,0.14616,0.14616,15.05,-7.8100000000000005,16.955783674,33.35,14.82,-6.46384,16.1682908047,0.0,0.14616,0.14616,14.82,-6.61,16.2272764197,0.0
2021-09-18 04:00:00,14.88072,-7.65232,16.7330161388,0.00072,0.24768,0.2476810465,14.88,-7.9,16.8470887693,33.35,14.66072,-6.43232,16.0097299009,0.00072,0.24768,0.2476810465,14.66,-6.68,16.110183115,0.0
2021-09-18 04:30:00,14.9318,-7.6404,16.7730248733,0.0018000000000000002,0.21960000000000002,0.2196073769,14.93,-7.86,16.8725961251,33.33,14.7118,-6.4404,16.0597575137,0.0018000000000000002,0.21960000000000002,0.2196073769,14.71,-6.66,16.147436329,0.0
2021-09-18 05:00:00,14.86216,-7.65524,16.7178497219,0.00216,0.19476000000000002,0.1947719775,14.86,-7.85,16.8060138046,33.37,14.64216,-6.44524,15.9979363708,0.00216,0.19476000000000002,0.1947719775,14.64,-6.64,16.075422234,0.0
2021-09-18 05:30:00,15.1218,-7.58508,16.9175138199,0.0018000000000000002,0.21492000000000003,0.2149275376,15.12,-7.8,17.0133594566,33.37,14.8918,-6.38508,16.2029304092,0.0018000000000000002,0.21492000000000003,0.2149275376,14.89,-6.6,16.2871759369,0.0
2021-09-18 06:00:00,15.57216,-7.55852,17.3096329151,0.00216,0.14148000000000002,0.1414964876,15.57,-7.7,17.369942429399998,33.37,15.35216,-6.34852,16.6130226887,0.00216,0.14148000000000002,0.1414964876,15.35,-6.49,16.6656112999,0.0
2021-09-18 06:30:00,16.68648,-7.35712,18.2363875119,0.0064800000000000005,0.09288,0.0931057721,16.68,-7.45,18.2681389309,33.37,16.44648,-6.15712,17.5612309103,0.0064800000000000005,0.09288,0.0931057721,16.44,-6.25,17.5879532635,0.0
2021-09-18 07:00:00,16.96288,-2.7312000000000003,17.1813489381,0.00288,0.028800000000000003,0.0289436418,16.96,-2.76,17.1831079843,33.27,16.21288,-9.7512,18.9193916217,0.00288,0.028800000000000003,0.0289436418,16.21,-9.78,18.9317854414,0.0
2021-09-18 07:30:00,18.506,-2.99216,18.7463345075,0.036000000000000004,0.26784,0.2702485256,18.47,-3.26,18.7554925289,32.83,17.706,-10.30216,20.4850417785,0.036000000000000004,0.26784,0.2702485256,17.67,-10.57,20.5901384162,0.0
2021-09-18 08:00:00,20.01592,-3.52928,20.3246862403,0.11592000000000001,0.18072000000000002,0.21470250300000002,19.9,-3.71,20.2428777598,32.77,19.17592,-10.77928,21.9979268379,0.11592000000000001,0.18072000000000002,0.21470250300000002,19.06,-10.96,21.9864776624,0.0
2021-09-18 08:30:00,22.01844,-2.59572,22.1709147838,4.25844,0.04428000000000001,4.2586702093,17.76,-2.64,17.9551441097,32.66,21.24844,-9.82572,23.410275008,4.25844,0.04428000000000001,4.2586702093,16.99,-9.87,19.6488422051,0.0
2021-09-18 09:00:00,23.48656,-2.49824,23.619053828,4.8765600000000004,0.13176000000000002,4.87833969,18.61,-2.63,18.7949195263,32.56,22.67656,-9.69824,24.6633783682,4.8765600000000004,0.13176000000000002,4.87833969,17.8,-9.83,20.3339346906,0.0
2021-09-18 09:30:00,24.94588,-3.53796,25.1955172588,10.23588,1.02204,10.2867781708,14.71,-4.5600000000000005,15.4005746646,32.53,24.38588,-8.46796,25.814288484,10.23588,1.02204,10.2867781708,14.15,-9.49,17.0376817672,0.0
2021-09-18 10:00:00,10.72512,-0.06712,10.7253300233,6.04512,0.27288,6.0512758414,4.68,-0.34,4.6923341739,32.61,33.71512,-4.34712,33.994216698,6.04512,0.27288,6.0512758414,27.67,-4.62,28.0530443981,0.0
2021-09-18 10:30:00,2.48832,0.06588000000000001,2.4891919566,2.48832,0.06588000000000001,2.4891919566,0.0,0.0,0.0,28.62,34.21832,-2.58412,34.3157558535,2.48832,0.06588000000000001,2.4891919566,31.73,-2.65,31.8404679614,0.0
2021-09-18 11:00:00,2.29932,0.10476,2.3017052635,2.29932,0.10476,2.3017052635,0.0,0.0,0.0,0.0,34.16932,-2.50524,34.2610370059,2.29932,0.10476,2.3017052635,31.87,-2.61,31.9766946384,0.0
2021-09-18 11:30:00,2.7302400000000002,0.03996,2.7305324131,2.7302400000000002,0.03996,2.7305324131,0.0,0.0,0.0,0.0,32.69024,-2.64004,32.7966706002,2.7302400000000002,0.03996,2.7305324131,29.96,-2.68,30.0796276573,0.0
2021-09-18 12:00:00,2.8188,0.029160000000000002,2.8189508236,2.8188,0.029160000000000002,2.8189508236,0.0,0.0,0.0,0.0,32.5088,-2.75084,32.6249781325,2.8188,0.029160000000000002,2.8189508236,29.69,-2.7800000000000002,29.8198675383,0.0
2021-09-18 12:30:00,5.63616,-0.09288,5.636925247,5.63616,-0.09288,5.636925247,0.0,0.0,0.0,0.0,35.14616,-2.48288,35.2337516572,5.63616,-0.09288,5.636925247,29.51,-2.39,29.6066242588,0.0
2021-09-18 13:00:00,5.4594000000000005,-0.06732,5.4598150465,5.4594000000000005,-0.06732,5.4598150465,0.0,0.0,0.0,0.0,36.0494,-2.63732,36.1457424483,5.4594000000000005,-0.06732,5.4598150465,30.59,-2.5700000000000003,30.6977686486,0.0
2021-09-18 13:30:00,1.6703999999999999,-0.21672000000000002,1.6844001064,1.6703999999999999,-0.21672000000000002,1.6844001064,0.0,0.0,0.0,0.0,31.8804,-2.54672,31.9819587724,1.6703999999999999,-0.21672000000000002,1.6844001064,30.21,-2.33,30.2997194706,0.0
2021-09-18 14:00:00,4.9057200000000005,-0.15156,4.9080606304,4.9057200000000005,-0.15156,4.9080606304,0.0,0.0,0.0,0.0,34.58572,-2.85156,34.7030751138,4.9057200000000005,-0.15156,4.9080606304,29.68,-2.7,29.8025569373,0.0
2021-09-18 14:30:00,5.85252,-0.0126,5.8525335634,5.85252,-0.0126,5.8525335634,0.0,0.0,0.0,0.0,35.93252,-3.4326,36.0961041708,5.85252,-0.0126,5.8525335634,30.08,-3.42,30.2737972511,0.0
2021-09-18 15:00:00,5.24412,0.11196,5.2453150159,5.24412,0.11196,5.2453150159,0.0,0.0,0.0,0.0,36.51412,-3.55804,36.6870632242,5.24412,0.11196,5.2453150159,31.27,-3.67,31.4846279953,0.0
2021-09-18 15:30:00,14.03576,-2.2908,14.2214740241,4.77576,0.0792,4.7764166713,9.26,-2.37,9.5584779123,0.0,29.76576,-3.4008000000000003,29.9594043502,4.77576,0.0792,4.7764166713,24.99,-3.48,25.2311414724,0.0
2021-09-18 16:00:00,24.898320000000002,-6.82108,25.8157601319,3.74832,0.08892000000000001,3.7493745597,21.15,-6.91,22.2501820217,30.29,24.68832,-5.27108,25.2447505194,3.74832,0.08892000000000001,3.7493745597,20.94,-5.36,21.6151150818,0.0
2021-09-18 16:30:00,23.40216,-7.71008,24.6395297494,1.26216,0.07992,1.264687737,22.14,-7.79,23.4704857214,32.59,23.19216,-6.1700800000000005,23.9988785711,1.26216,0.07992,1.264687737,21.93,-6.25,22.803232227,0.0
2021-09-18 17:00:00,24.55048,-7.34404,25.625397397,4.65048,0.07596,4.6511003163,19.9,-7.42,21.238323851,32.65,24.34048,-5.79404,25.020588845,4.65048,0.07596,4.6511003163,19.69,-5.87,20.5463622084,0.0
2021-09-18 17:30:00,24.94488,-8.546,26.3681845074,4.93488,0.054,4.9351754391,20.01,-8.6,21.7798094574,32.65,24.74488,-6.976,25.7094080487,4.93488,0.054,4.9351754391,19.81,-7.03,21.0203948583,0.0
2021-09-18 18:00:00,24.58504,-8.33176,25.9584748493,5.04504,0.048240000000000005,5.045270627,19.54,-8.38,21.2611382574,32.71,24.37504,-6.7717600000000004,25.2982076144,5.04504,0.048240000000000005,5.045270627,19.33,-6.82,20.4978364712,0.0
2021-09-18 18:30:00,24.77152,-8.41452,26.1616580121,5.59152,-0.25452,5.5973097414,19.18,-8.16,20.8436561092,32.69,24.57152,-6.85452,25.5096852105,5.59152,-0.25452,5.5973097414,18.98,-6.6,20.0947853932,0.0
2021-09-18 19:00:00,26.09108,-8.40092,27.4102154755,5.3110800000000005,-0.25092000000000003,5.3170040071999995,20.78,-8.15,22.3210864431,32.69,25.87108,-6.840920000000001,26.7602497524,5.3110800000000005,-0.25092000000000003,5.3170040071999995,20.56,-6.59,21.5903149583,0.0
2021-09-18 19:30:00,27.28572,-8.713799999999999,28.6433382544,4.54572,0.0162,4.5457488666,22.74,-8.73,24.3581711136,32.69,27.06572,-7.1538,27.9951791128,4.54572,0.0162,4.5457488666,22.52,-7.17,23.6338591855,0.0
2021-09-18 20:00:00,26.59272,-8.77828,28.0041239241,5.20272,-0.27828,5.2101569225,21.39,-8.5,23.0169958943,32.69,26.38272,-7.22828,27.3549985625,5.20272,-0.27828,5.2101569225,21.18,-6.95,22.2911394953,0.0
2021-09-18 20:30:00,25.5312,-9.38464,27.201353668,1.3212000000000002,-0.31464000000000003,1.3581486552,24.21,-9.07,25.8532203023,32.73,25.2912,-7.84464,26.4798635603,1.3212000000000002,-0.31464000000000003,1.3581486552,23.97,-7.53,25.1249238805,0.0
2021-09-18 21:00:00,24.33924,-9.65616,26.1847289412,1.47924,-0.41616000000000003,1.5366652606,22.86,-9.24,24.656788112,32.73,24.11924,-8.08616,25.4386265691,1.47924,-0.41616000000000003,1.5366652606,22.64,-7.67,23.9039431894,0.0
2021-09-18 21:30:00,23.00796,-10.02064,25.0954069377,1.49796,-0.35064,1.5384513548,21.51,-9.67,23.5836595973,32.84,22.78796,-8.44064,24.3009367015,1.49796,-0.35064,1.5384513548,21.29,-8.09,22.7752541149,0.0
2021-09-18 22:00:00,21.9808,-10.12724,24.2015817388,1.3608,-0.32724000000000003,1.3995937473,20.62,-9.8,22.8303394631,32.84,21.7708,-8.58724,23.4031712265,1.3608,-0.32724000000000003,1.3995937473,20.41,-8.26,22.0180766644,0.0
2021-09-18 22:30:00,20.76788,-10.2878,23.1763601226,1.93788,-0.39780000000000004,1.9782880818000002,18.83,-9.89,21.2692501043,32.46,20.56788,-8.7278,22.3430566516,1.93788,-0.39780000000000004,1.9782880818000002,18.63,-8.33,20.4074937217,0.0
2021-09-18 23:00:00,19.50648,-10.46732,22.137469367,1.80648,-0.42732000000000003,1.8563330447,17.7,-10.04,20.3492407721,32.55,19.29648,-8.88732,21.244731045,1.80648,-0.42732000000000003,1.8563330447,17.49,-8.46,19.4286309348,0.0
2021-09-18 23:30:00,18.45936,-10.5828,21.2777730848,0.9093600000000001,-0.26280000000000003,0.9465724746,17.55,-10.32,20.3593934094,32.73,18.25936,-9.0028,20.3581589406,0.9093600000000001,-0.26280000000000003,0.9465724746,17.35,-8.74,19.4270455808,0.0
2021-09-19 00:00:00,17.377,-10.77536,20.4467237505,1.107,-0.31536000000000003,1.1510434091,16.27,-10.46,19.3422982088,32.73,17.197,-9.16536,19.4869349291,1.107,-0.31536000000000003,1.1510434091,16.09,-8.85,18.3632949113,0.0
2021-09-19 00:30:00,16.62392,-10.88256,19.8691929459,0.6739200000000001,-0.23256000000000002,0.7129181720000001,15.95,-10.65,19.178764298,32.87,16.42392,-9.26256,18.8557727479,0.6739200000000001,-0.23256000000000002,0.7129181720000001,15.75,-9.03,18.1549827871,0.0
2021-09-19 01:00:00,15.96704,-10.952,19.3621452934,0.34704,-0.07200000000000001,0.3544301928,15.62,-10.88,19.0357243098,32.93,15.77704,-9.342,18.3354289604,0.34704,-0.07200000000000001,0.3544301928,15.43,-9.27,18.0004944377,0.0
2021-09-19 01:30:00,15.39452,-11.1318,18.9975845115,0.16452000000000003,-0.0018000000000000002,0.1645298465,15.23,-11.13,18.8634514339,32.91,15.20452,-9.511800000000001,17.9346527056,0.16452000000000003,-0.0018000000000000002,0.1645298465,15.04,-9.51,17.7944289035,0.0
2021-09-19 02:00:00,14.82536,-11.18084,18.5688578603,1.03536,-0.33084,1.0869339608,13.79,-10.85,17.546697695,32.91,14.65536,-9.55084,17.4928019893,1.03536,-0.33084,1.0869339608,13.62,-9.22,16.4472733303,0.0
2021-09-19 02:30:00,14.4194,-11.18444,18.2485833553,0.5994,-0.15444000000000002,0.6189766341,13.82,-11.03,17.682004976800002,32.95,14.2394,-9.54444,17.1422532729,0.5994,-0.15444000000000002,0.6189766341,13.64,-9.39,16.5596406966,0.0
2021-09-19 03:00:00,14.03996,-11.25668,17.9953694439,0.57996,-0.07668000000000001,0.5850072,13.46,-11.18,17.4975426846,33.04,13.84996,-9.60668,16.855553762,0.57996,-0.07668000000000001,0.5850072,13.27,-9.53,16.3374967483,0.0
2021-09-19 03:30:00,13.70412,-11.23004,17.7176946406,0.65412,-0.14004,0.6689425805,13.05,-11.09,17.1257291816,33.08,13.52412,-9.59004,16.5792246193,0.65412,-0.14004,0.6689425805,12.87,-9.45,15.9668218503,0.0
2021-09-19 04:00:00,13.62224,-11.30512,17.7022925304,0.37224,-0.015120000000000001,0.3725469527,13.25,-11.29,17.4076592338,33.0,13.44224,-9.67512,16.5620579407,0.37224,-0.015120000000000001,0.3725469527,13.07,-9.66,16.2523998228,0.0
2021-09-19 04:30:00,13.6694,-11.4138,17.8080691486,0.1494,0.1062,0.1832997545,13.52,-11.52,17.7623421879,33.0,13.4794,-9.7738,16.6499666907,0.1494,0.1062,0.1832997545,13.33,-9.88,16.5922662708,0.0
2021-09-19 05:00:00,13.62904,-11.35868,17.7417683071,0.23904000000000003,0.03132,0.24108310600000002,13.39,-11.39,17.5790841627,33.04,13.44904,-9.71868,16.5930533014,0.23904000000000003,0.03132,0.24108310600000002,13.21,-9.75,16.4184834866,0.0
2021-09-19 05:30:00,13.5884,-11.32988,17.6921111056,0.6084,-0.11988000000000001,0.6200981974,12.98,-11.21,17.1506413874,32.98,13.4084,-9.68988,16.5432452975,0.6084,-0.11988000000000001,0.6200981974,12.8,-9.57,15.9820180203,0.0
2021-09-19 06:00:00,13.74324,-11.1638,17.706131032400002,0.90324,-0.2538,0.9382200902000001,12.84,-10.91,16.8491453789,32.95,13.56324,-9.543800000000001,16.5844987183,0.90324,-0.2538,0.9382200902000001,12.66,-9.29,15.7028564281,0.0
2021-09-19 06:30:00,14.60388,-11.06984,18.3252467563,0.9838800000000001,-0.33984000000000003,1.040918383,13.62,-10.73,17.3388955819,32.86,14.42388,-9.45984,17.2492575805,0.9838800000000001,-0.33984000000000003,1.040918383,13.44,-9.12,16.2421673431,0.0
2021-09-19 07:00:00,14.95312,-11.03008,18.5811318961,1.02312,-0.28008,1.060763565,13.93,-10.75,17.5956642387,32.79,14.76312,-9.41008,17.5071219148,1.02312,-0.28008,1.060763565,13.74,-9.13,16.4968027205,0.0
2021-09-19 07:30:00,16.2464,-10.84724,19.5347927703,0.5364,-0.14724,0.5562414742,15.71,-10.7,19.007737898,32.79,16.0564,-9.23724,18.5238922416,0.5364,-0.14724,0.5562414742,15.52,-9.09,17.9860640497,0.0
2021-09-19 08:00:00,17.55076,-10.70856,20.5597284479,0.5007600000000001,-0.08856000000000001,0.5085306787,17.05,-10.62,20.0869833474,32.9,17.35076,-9.08856,19.5870057806,0.5007600000000001,-0.08856000000000001,0.5085306787,16.85,-9.0,19.1029447992,0.0
2021-09-19 08:30:00,19.34784,-10.29836,21.9179180434,0.6278400000000001,-0.10836000000000001,0.6371224021,18.72,-10.19,21.313716241,32.97,19.13784,-8.698360000000001,21.0218549742,0.6278400000000001,-0.10836000000000001,0.6371224021,18.51,-8.59,20.4060824266,0.0
2021-09-19 09:00:00,20.7704,-9.95012,23.0307273913,1.2204,-0.24012000000000003,1.2437981245,19.55,-9.71,21.828573018,32.84,20.5704,-8.38012,22.211883472,1.2204,-0.24012000000000003,1.2437981245,19.35,-8.14,20.9924295878,0.0
2021-09-19 09:30:00,21.38772,-8.7106,23.0934865094,1.8277200000000002,-0.30060000000000003,1.8522744825,19.56,-8.41,21.2913527048,32.8,21.19772,-7.1606,22.3744838054,1.8277200000000002,-0.30060000000000003,1.8522744825,19.37,-6.86,20.5488807481,0.0
2021-09-19 10:00:00,17.36468,-2.49884,17.5435547381,1.8946800000000001,-0.16884000000000002,1.9021880159000002,15.47,-2.33,15.6444814551,32.61,17.19468,-0.9988400000000001,17.2236669048,1.8946800000000001,-0.16884000000000002,1.9021880159000002,15.3,-0.8300000000000001,15.3224965329,0.0
2021-09-19 10:30:00,4.54544,-0.72028,4.6021547206,1.22544,-0.17028000000000001,1.237213996,3.32,-0.55,3.3652488764,32.2,30.51544,-2.4502800000000002,30.6136562742,1.22544,-0.17028000000000001,1.237213996,29.29,-2.2800000000000002,29.3786061616,0.0
2021-09-19 11:00:00,16.64424,-1.9714,16.760583019,1.25424,-0.2214,1.2736310053,15.39,-1.75,15.4891768664,32.07,18.33424,-0.7014,18.3476515755,1.25424,-0.2214,1.2736310053,17.08,-0.48,17.0867433995,0.0
2021-09-19 11:30:00,18.06764,-2.11548,18.1910656862,1.99764,-0.28548,2.0179356779,16.07,-1.83,16.1738616292,32.3,17.86764,-0.62548,17.8785845189,1.99764,-0.28548,2.0179356779,15.87,-0.34,15.8736416742,0.0
2021-09-19 12:00:00,3.63116,-0.51132,3.6669839225,1.63116,-0.21132,1.6447915029,2.0,-0.30000000000000004,2.0223748416,32.34,32.49116,-2.3113200000000003,32.5732663129,1.63116,-0.21132,1.6447915029,30.86,-2.1,30.9313691905,0.0
2021-09-19 12:30:00,3.00816,-0.45532000000000006,3.0424238508,3.00816,-0.35532,3.0290722817,0.0,-0.1,0.1,32.17,34.77816,-2.30532,34.8544819684,3.00816,-0.35532,3.0290722817,31.77,-1.9500000000000002,31.8297879352,0.0
2021-09-19 13:00:00,3.10432,-0.4252,3.1333045978,2.79432,-0.2952,2.8098696237,0.31,-0.13,0.33615472630000004,32.69,33.95432,-2.3752,34.0372945708,2.79432,-0.2952,2.8098696237,31.16,-2.08,31.2293451741,0.0
2021-09-19 13:30:00,7.11448,-0.9212400000000001,7.1738768325,3.26448,-0.38124,3.2866660323,3.85,-0.54,3.8876856869000003,32.18,28.78448,-2.16124,28.8655027188,3.26448,-0.38124,3.2866660323,25.52,-1.78,25.5820014854,0.0
2021-09-19 14:00:00,13.74052,-1.85236,13.8648161704,2.90052,-0.34236000000000005,2.9206551731,10.84,-1.51,10.9446653672,32.18,21.11052,-1.35236,21.1537923843,2.90052,-0.34236000000000005,2.9206551731,18.21,-1.01,18.2379878276,0.0
2021-09-19 14:30:00,6.371,-0.8112,6.4224361764,4.491,-0.5112,4.5200007124,1.88,-0.30000000000000004,1.9037857022,32.43,27.351,-2.4112,27.4570771649,4.491,-0.5112,4.5200007124,22.86,-1.9,22.9388229864,0.0
2021-09-19 15:00:00,12.11608,-2.5275600000000003,12.3769121399,4.27608,-0.45756,4.3004908232,7.84,-2.07,8.1086682014,25.91,24.32608,-3.00756,24.511295056,4.27608,-0.45756,4.3004908232,20.05,-2.55,20.2115066237,0.0
2021-09-19 15:30:00,22.12076,-7.69928,23.4223597337,3.92076,-0.5392800000000001,3.9576737986,18.2,-7.16,19.5577503819,29.3,21.89076,-6.13928,22.7353498389,3.92076,-0.5392800000000001,3.9576737986,17.97,-5.6,18.8223510753,0.0
2021-09-19 16:00:00,22.24904,-7.90492,23.611597598,4.19904,-0.48492,4.2269474007,18.05,-7.42,19.5156065753,32.79,22.01904,-6.34492,22.9149761581,4.19904,-0.48492,4.2269474007,17.82,-5.86,18.7587846088,0.0
2021-09-19 16:30:00,23.11776,-7.7698,24.3885345902,5.11776,-0.5598000000000001,5.1482854872,18.0,-7.21,19.3903094354,32.83,22.87776,-6.2098,23.7055588134,5.11776,-0.5598000000000001,5.1482854872,17.76,-5.65,18.6370625368,0.0
2021-09-19 17:00:00,24.39576,-7.5172,25.5276595445,7.56576,-0.5472,7.5855225407999995,16.83,-6.97,18.2161960903,32.77,24.19576,-5.9472000000000005,24.9159384695,7.56576,-0.5472,7.5855225407999995,16.63,-5.4,17.4847619372,0.0
2021-09-19 17:30:00,24.3388,-7.8211200000000005,25.5645673442,3.4488,-0.50112,3.4850168858,20.89,-7.32,22.1353676274,32.72,24.1288,-6.26112,24.927908317700002,3.4488,-0.50112,3.4850168858,20.68,-5.76,21.4671842588,0.0
2021-09-19 18:00:00,25.13228,-7.7484,26.2996045704,2.49228,-0.4284,2.5288309865,22.64,-7.32,23.7939488106,32.74,24.90228,-6.1984,25.6621065339,2.49228,-0.4284,2.5288309865,22.41,-5.77,23.1408945376,0.0
2021-09-19 18:30:00,25.64004,-7.546,26.7273973144,2.2100400000000002,-0.306,2.2311236634,23.43,-7.24,24.5231013536,32.7,25.43004,-6.006,26.1296569132,2.2100400000000002,-0.306,2.2311236634,23.22,-5.7,23.9093789129,0.0
2021-09-19 19:00:00,26.9086,-7.35804,27.8964783907,5.4486,-0.24804,5.4542429174,21.46,-7.11,22.6071603701,32.69,26.6986,-5.80804,27.3230410204,5.4486,-0.24804,5.4542429174,21.25,-5.5600000000000005,21.9653386043,0.0
2021-09-19 19:30:00,27.49044,-7.31956,28.4482029307,5.05044,-0.16956000000000002,5.0532855438,22.44,-7.15,23.5515625809,32.69,27.28044,-5.77956,27.8859412677,5.05044,-0.16956000000000002,5.0532855438,22.23,-5.61,22.9269492083,0.0
2021-09-19 20:00:00,28.26432,-7.35132,29.2046861104,5.22432,-0.21132,5.2285921245,23.04,-7.14,24.1209701297,32.69,28.05432,-5.8013200000000005,28.6478652678,5.22432,-0.21132,5.2285921245,22.83,-5.59,23.5044038427,0.0
2021-09-19 20:30:00,27.44768,-7.62964,28.4883580417,5.64768,-0.26964000000000005,5.6541131145,21.8,-7.36,23.0089026249,32.69,27.24768,-6.07964,27.9177020529,5.64768,-0.26964000000000005,5.6541131145,21.6,-5.8100000000000005,22.3677468691,0.0
2021-09-19 21:00:00,26.53516,-8.25136,27.7884806723,5.55516,-0.26136000000000004,5.5613048536,20.98,-7.99,22.4499554565,32.75,26.33516,-6.70136,27.1744158737,5.55516,-0.26136000000000004,5.5613048536,20.78,-6.44,21.7550453918,0.0
2021-09-19 21:30:00,24.0586,-8.89288,25.6495526014,1.2186,-0.18288000000000001,1.2322463449,22.84,-8.71,24.4444206313,32.71,23.8386,-7.33288,24.9409297953,1.2186,-0.18288000000000001,1.2322463449,22.62,-7.15,23.7231300633,0.0
2021-09-19 22:00:00,22.60272,-9.072,24.3553717976,0.8827200000000001,-0.07200000000000001,0.8856515107,21.72,-9.0,23.5108145329,32.76,22.38272,-7.492,23.603309484,0.8827200000000001,-0.07200000000000001,0.8856515107,21.5,-7.42,22.7443707321,0.0
2021-09-19 22:30:00,21.36696,-9.42592,23.3536923738,0.96696,0.15408000000000002,0.9791589697,20.4,-9.58,22.5374443982,32.83,21.16696,-7.83592,22.5708182813,0.96696,0.15408000000000002,0.9791589697,20.2,-7.99,21.7228013847,0.0
2021-09-19 23:00:00,19.6612,-9.56872,21.8660281688,1.2312,0.07128000000000001,1.2332616423,18.43,-9.64,20.7989062212,32.91,19.4712,-7.98872,21.0463126623,1.2312,0.07128000000000001,1.2332616423,18.24,-8.06,19.9414442807,0.0
2021-09-19 23:30:00,18.19152,-9.6098,20.5737613467,1.09152,-0.10980000000000001,1.0970286917,17.1,-9.5,19.5616972679,32.81,18.00152,-8.0098,19.7030865184,1.09152,-0.10980000000000001,1.0970286917,16.91,-7.9,18.6643537258,0.0
2021-09-20 00:00:00,17.07456,-9.65548,19.6155268403,0.8445600000000001,0.07452,0.8478412729,16.23,-9.73,18.923155128,32.85,16.88456,-8.05548,18.7077290023,0.8445600000000001,0.07452,0.8478412729,16.04,-8.13,17.9827278242,0.0
2021-09-20 00:30:00,16.21768,-9.78944,18.943238374,0.78768,0.07056000000000001,0.7908340509,15.43,-9.86,18.3113216344,32.92,16.03768,-8.16944,17.998525764500002,0.78768,0.07056000000000001,0.7908340509,15.25,-8.24,17.33378493,0.0
2021-09-20 01:00:00,15.73416,-9.8604,18.5685561923,0.5241600000000001,0.1296,0.5399443171,15.21,-9.99,18.1973679415,32.92,15.55416,-8.2404,17.6021613862,0.5241600000000001,0.1296,0.5399443171,15.03,-8.37,17.2034240778,0.0
2021-09-20 01:30:00,15.12056,-9.91628,18.082144335,0.34056000000000003,0.15372000000000002,0.3736454897,14.78,-10.07,17.8844429603,33.03,14.94056,-8.29628,17.0894293337,0.34056000000000003,0.15372000000000002,0.3736454897,14.6,-8.45,16.8689804078,0.0
2021-09-20 02:00:00,14.86692,-9.86888,17.8443297084,0.19692,0.14112000000000002,0.2422650218,14.67,-10.01,17.7597578812,33.03,14.68692,-8.24888,16.8448698523,0.19692,0.14112000000000002,0.2422650218,14.49,-8.39,16.7437212112,0.0
2021-09-20 02:30:00,14.67616,-9.87012,17.6864055466,0.14616,0.11988000000000001,0.18903428260000002,14.53,-9.99,17.6329521068,33.08,14.49616,-8.24012,16.6744784734,0.14616,0.11988000000000001,0.18903428260000002,14.35,-8.36,16.6075916376,0.0
2021-09-20 03:00:00,14.44532,-9.79364,17.4522965352,0.26532,-0.05364000000000001,0.2706879236,14.18,-9.74,17.2029067311,33.08,14.27532,-8.15364,16.4397872964,0.26532,-0.05364000000000001,0.2706879236,14.01,-8.1,16.1830188778,0.0
2021-09-20 03:30:00,14.25144,-9.83632,17.316371826,0.36144000000000004,0.013680000000000001,0.36169879180000003,13.89,-9.85,17.0280533239,33.13,14.06144,-8.19632,16.2758642295,0.36144000000000004,0.013680000000000001,0.36169879180000003,13.7,-8.21,15.9716655362,0.0
2021-09-20 04:00:00,14.30352,-9.77972,17.3272504359,0.35352000000000006,-0.09972,0.3673152172,13.95,-9.68,16.9795435745,33.19,14.12352,-8.12972,16.2962009213,0.35352000000000006,-0.09972,0.3673152172,13.77,-8.03,15.9403199466,0.0
2021-09-20 04:30:00,14.579039999999999,-9.55088,17.4289333034,0.32904000000000005,-0.020880000000000003,0.3297018289,14.25,-9.53,17.1430277372,33.22,14.39904,-7.91088,16.4290710418,0.32904000000000005,-0.020880000000000003,0.3297018289,14.07,-7.89,16.1312429775,0.0
2021-09-20 05:00:00,14.69948,-9.53184,17.5194373784,0.33948,0.038160000000000006,0.3416179972,14.36,-9.57,17.2567233274,33.2,14.51948,-7.89184,16.5256297325,0.33948,0.038160000000000006,0.3416179972,14.18,-7.93,16.2467627545,0.0
2021-09-20 05:30:00,15.186,-9.38376,17.8513178152,0.756,-0.20376000000000002,0.7829777376,14.43,-9.18,17.1025524411,33.22,15.006,-7.76376,16.8954433306,0.756,-0.20376000000000002,0.7829777376,14.25,-7.5600000000000005,16.1312150813,0.0
2021-09-20 06:00:00,16.3714,-9.14488,18.7523750009,1.2114,-0.34488,1.2595364919,15.16,-8.8,17.5289931257,33.1,16.1814,-7.52488,17.845490326,1.2114,-0.34488,1.2595364919,14.97,-7.18,16.6028100031,0.0
2021-09-20 06:30:00,19.04684,-8.49172,20.8540505069,1.35684,-0.35172000000000003,1.4016853227000001,17.69,-8.14,19.4729479022,33.04,18.84684,-6.91172,20.0742434812,1.35684,-0.35172000000000003,1.4016853227000001,17.49,-6.5600000000000005,18.679767129200002,0.0
2021-09-20 07:00:00,21.16524,-7.80492,22.5584609507,1.15524,-0.30492,1.194803609,20.01,-7.5,21.3693729435,32.89,20.95524,-6.23492,21.8631267403,1.15524,-0.30492,1.194803609,19.8,-5.93,20.6689356281,0.0
2021-09-20 07:30:00,26.0394,-1.19408,26.0667638844,3.5694,-0.15408000000000002,3.5727240317,22.47,-1.04,22.4940547701,32.8,25.4894,-4.07408,25.812935520899998,3.5694,-0.15408000000000002,3.5727240317,21.92,-3.92,22.2677524685,0.0
2021-09-20 08:00:00,28.85396,3.3648,29.0494903005,5.31396,-0.20520000000000002,5.3179204509,23.54,3.5700000000000003,23.8091684021,32.69,27.85396,-4.9952000000000005,28.2983234613,5.31396,-0.20520000000000002,5.3179204509,22.54,-4.79,23.0433439414,0.0
2021-09-20 08:30:00,30.35976,3.8064400000000003,30.5974510823,4.73976,-0.13356,4.7416413963,25.62,3.94,25.9211882444,32.95,29.29976,-4.50356,29.643852461,4.73976,-0.13356,4.7416413963,24.56,-4.37,24.9457511412,0.0
2021-09-20 09:00:00,31.58228,3.9494800000000003,31.8282704882,1.77228,-0.11052000000000001,1.7757226892,29.81,4.06,30.0852073285,32.84,30.40228,-4.35052,30.7119789898,1.77228,-0.11052000000000001,1.7757226892,28.63,-4.24,28.9422614873,0.0
2021-09-20 09:30:00,31.82252,4.21364,32.1002732263,1.98252,-0.12636,1.9865428261,29.84,4.34,30.1539582808,32.8,30.65252,-4.13636,30.9303484688,1.98252,-0.12636,1.9865428261,28.67,-4.01,28.9490759783,0.0
2021-09-20 10:00:00,31.76608,4.4302,32.0735172784,2.29608,-0.10980000000000001,2.2987038536,29.47,4.54,29.8176541666,32.84,30.59608,-3.9098,30.8448804084,2.29608,-0.10980000000000001,2.2987038536,28.3,-3.8,28.5539839602,0.0
2021-09-20 10:30:00,31.37216,4.43456,31.6840298172,2.70216,-0.14544,2.7060712221000003,28.67,4.58,29.0335202826,32.84,30.23216,-3.90544,30.4833718584,2.70216,-0.14544,2.7060712221000003,27.53,-3.76,27.7855807929,0.0
2021-09-20 11:00:00,30.62504,4.47624,30.9504410233,3.15504,-0.11376000000000001,3.157090233,27.47,4.59,27.8508348169,32.84,29.51504,-3.84376,29.7642751825,3.15504,-0.11376000000000001,3.157090233,26.36,-3.73,26.622593788,0.0
2021-09-20 11:30:00,30.44276,4.6614,30.7975694882,3.45276,-0.1386,3.455540707,26.99,4.8,27.4135021477,32.8,29.35276,-3.6686,29.5811281999,3.45276,-0.1386,3.455540707,25.9,-3.5300000000000002,26.1394510271,0.0
2021-09-20 12:00:00,30.14484,4.56296,30.4882269505,3.44484,-0.07704000000000001,3.4457013491,26.7,4.64,27.1001771212,32.8,29.05484,-3.75704,29.2967417469,3.44484,-0.07704000000000001,3.4457013491,25.61,-3.68,25.8730458199,0.0
2021-09-20 12:30:00,30.44444,4.67028,30.8005753549,3.48444,-0.09972,3.4858666343,26.96,4.77,27.3787234911,32.8,29.36444,-3.6097200000000003,29.5854764199,3.48444,-0.09972,3.4858666343,25.88,-3.51,26.1169389477,0.0
2021-09-20 13:00:00,30.17172,4.5448,30.5120942382,3.59172,-0.11520000000000001,3.5935669742,26.58,4.66,26.9854034619,32.72,29.08172,-3.7752,29.3257322705,3.59172,-0.11520000000000001,3.5935669742,25.49,-3.66,25.75142132,0.0
2021-09-20 13:30:00,29.77364,4.4388,30.1027006146,3.65364,-0.2412,3.661592917,26.12,4.68,26.5359529695,32.78,28.71364,-3.8712,28.9734242279,3.65364,-0.2412,3.661592917,25.06,-3.63,25.3215422121,0.0
2021-09-20 14:00:00,29.50752,4.5404,29.8547980852,3.73752,-0.30960000000000004,3.7503210410000003,25.77,4.85,26.2224217036,32.8,28.44752,-3.8096,28.7014711524,3.73752,-0.30960000000000004,3.7503210410000003,24.71,-3.5,24.9566444058,0.0
2021-09-20 14:30:00,29.55916,4.71632,29.933052204,3.62916,-0.28368000000000004,3.6402303015,25.93,5.0,26.4076674472,32.9,28.48916,-3.68368,28.7263247884,3.62916,-0.28368000000000004,3.6402303015,24.86,-3.4,25.09142483,0.0
2021-09-20 15:00:00,29.42444,4.69184,29.7961580057,3.48444,-0.30816000000000004,3.4980401226,25.94,5.0,26.4174866329,33.0,28.36444,-3.71816,28.6070999981,3.48444,-0.30816000000000004,3.4980401226,24.88,-3.41,25.1125964408,0.0
2021-09-20 15:30:00,29.86652,4.51172,30.2053742614,2.9365200000000002,-0.27828,2.9496761634,26.93,4.79,27.3526781139,33.02,28.76652,-3.90828,29.0307996009,2.9365200000000002,-0.27828,2.9496761634,25.83,-3.63,26.0838225726,0.0
2021-09-20 16:00:00,30.66432,4.25232,30.9577574518,2.25432,-0.15768000000000001,2.259827791,28.41,4.41,28.7502382599,33.06,29.52432,-4.16768,29.8170258082,2.25432,-0.15768000000000001,2.259827791,27.27,-4.01,27.5632545248,0.0
2021-09-20 16:30:00,31.60796,3.836,31.8398811455,1.9479600000000001,0.036000000000000004,1.9482926273,29.66,3.8,29.9024346835,33.02,30.42796,-4.574,30.7698265475,1.9479600000000001,0.036000000000000004,1.9482926273,28.48,-4.61,28.8506932326,0.0
2021-09-20 17:00:00,32.72552,3.61404,32.924473335100004,1.4155200000000001,0.01404,1.4155896270000001,31.31,3.6,31.516283093,33.02,31.49552,-4.78596,31.8570744607,1.4155200000000001,0.01404,1.4155896270000001,30.08,-4.8,30.4605712356,0.0
2021-09-20 17:30:00,33.552,3.37408,33.7212265472,1.242,0.06408000000000001,1.2436519796,32.31,3.31,32.4791040517,32.99,32.312,-5.00592,32.6974705298,1.242,0.06408000000000001,1.2436519796,31.07,-5.07,31.480943442,0.0
2021-09-20 18:00:00,32.9262,3.15368,33.0768853428,4.3362,0.10368000000000001,4.3374393347,28.59,3.05,28.7522277398,32.99,31.7962,-5.21632,32.2212403359,4.3362,0.10368000000000001,4.3374393347,27.46,-5.32,27.9705916991,0.0
2021-09-20 18:30:00,31.6638,2.78396,31.7859507286,8.713799999999999,0.9039600000000001,8.7605624318,22.95,1.88,23.0268734308,32.99,30.6838,-5.56604,31.1845536079,8.713799999999999,0.9039600000000001,8.7605624318,21.97,-6.47,22.9028775485,0.0
2021-09-20 19:00:00,32.1,2.5247200000000003,32.1991337007,8.64,1.04472,8.702932832,23.46,1.48,23.5066373605,33.08,31.1,-5.82528,31.6408578752,8.64,1.04472,8.702932832,22.46,-6.87,23.487198641,0.0
2021-09-20 19:30:00,32.09676,2.27976,32.1776212321,8.72676,1.13976,8.8008745563,23.37,1.1400000000000001,23.397788357,33.11,31.08676,-6.07024,31.6738766329,8.72676,1.13976,8.8008745563,22.36,-7.21,23.4936948988,0.0
2021-09-20 20:00:00,32.385,2.23276,32.4618767513,9.225,0.93276,9.2720367891,23.16,1.3,23.196456626,33.14,31.395,-6.09724,31.9815940913,9.225,0.93276,9.2720367891,22.17,-7.03,23.2578975834,0.0
2021-09-20 20:30:00,33.60408,2.27744,33.6811657399,3.6640800000000002,0.30744000000000005,3.6769554797,29.94,1.97,30.004741292,33.08,32.40408,-6.09256,32.9718620645,3.6640800000000002,0.30744000000000005,3.6769554797,28.74,-6.4,29.4439739166,0.0
2021-09-20 21:00:00,32.91076,2.15132,32.9809990983,0.8607600000000001,-0.23868000000000003,0.8932390050000001,32.05,2.39,32.1389887831,33.08,31.67076,-6.19868,32.2716698161,0.8607600000000001,-0.23868000000000003,0.8932390050000001,30.81,-5.96,31.3811679196,0.0
2021-09-20 21:30:00,30.17076,1.6124,30.2138146009,2.48076,0.12240000000000001,2.4837777553000002,27.69,1.49,27.7300595023,32.97,29.05076,-6.6975999999999996,29.8128244609,2.48076,0.12240000000000001,2.4837777553000002,26.57,-6.82,27.4313196912,0.0
2021-09-20 22:00:00,28.96412,1.30504,28.993505769,0.29412000000000005,-0.08496000000000001,0.30614502450000003,28.67,1.3900000000000001,28.7036757228,32.97,27.82412,-7.09496,28.7144582254,0.29412000000000005,-0.08496000000000001,0.30614502450000003,27.53,-7.01,28.4084670477,0.0
2021-09-20 22:30:00,27.14348,1.04576,27.1636175884,0.21348000000000003,0.00576,0.2135576924,26.93,1.04,26.9500742114,33.17,26.03348,-7.41424,27.0686725882,0.21348000000000003,0.00576,0.2135576924,25.82,-7.42,26.8650107017,0.0
2021-09-20 23:00:00,24.8096,-0.7434000000000001,24.820735197,0.1296,0.0666,0.14571108400000002,24.68,-0.81,24.6932885619,33.31,24.0096,-6.2234,24.8030562576,0.1296,0.0666,0.14571108400000002,23.88,-6.29,24.694503437,0.0
2021-09-20 23:30:00,22.66596,-4.52272,23.1127830198,0.16596000000000002,0.10728000000000001,0.1976150804,22.5,-4.63,22.9714366116,33.24,22.47596,-2.9927200000000003,22.6743280147,0.16596000000000002,0.10728000000000001,0.1976150804,22.31,-3.1,22.5243446076,0.0
2021-09-21 00:00:00,21.14164,-4.6964,21.6569876679,0.16164,0.0936,0.1867845004,20.98,-4.79,21.5198629178,32.59,20.96164,-3.1564,21.197953025,0.16164,0.0936,0.1867845004,20.8,-3.25,21.0523751629,0.0
2021-09-21 00:30:00,18.8028,-4.9936,19.4545965982,3.1428,0.4464,3.1743447828,15.66,-5.44,16.5779733381,32.71,18.6428,-3.4236,18.9545516644,3.1428,0.4464,3.1743447828,15.5,-3.87,15.9758223576,0.0
2021-09-21 01:00:00,19.11824,-4.8706,19.7289088664,0.49824,-0.1206,0.5126279914,18.62,-4.75,19.216318586,32.73,18.94824,-3.3205999999999998,19.2370003758,0.49824,-0.1206,0.5126279914,18.45,-3.2,18.7254505954,0.0
2021-09-21 01:30:00,18.66832,-4.9492,19.3132273912,0.32832,-0.0792,0.3377375644,18.34,-4.87,18.9755764076,32.65,18.49832,-3.4092000000000002,18.8098508091,0.32832,-0.0792,0.3377375644,18.17,-3.33,18.4726229865,0.0
2021-09-21 02:00:00,18.46944,-5.0475200000000005,19.1467405076,0.10944000000000001,0.042480000000000004,0.1173953321,18.36,-5.09,19.0524985238,32.72,18.28944,-3.47752,18.6171093584,0.10944000000000001,0.042480000000000004,0.1173953321,18.18,-3.52,18.5176348382,0.0
2021-09-21 02:30:00,18.406,-4.9996,19.0729346499,0.036000000000000004,0.23040000000000002,0.2331955403,18.37,-5.23,19.0999947644,32.78,18.226,-3.4396,18.5477201877,0.036000000000000004,0.23040000000000002,0.2331955403,18.19,-3.67,18.5565352369,0.0
2021-09-21 03:00:00,18.02224,-5.12176,18.735889627,0.012240000000000001,0.22824000000000003,0.2285679663,18.01,-5.35,18.7878311681,32.78,17.852240000000002,-3.55176,18.2021282304,0.012240000000000001,0.22824000000000003,0.2285679663,17.84,-3.7800000000000002,18.2360631716,0.0
2021-09-21 03:30:00,17.82916,-5.11844,18.5493227461,0.029160000000000002,0.24156000000000002,0.2433136642,17.8,-5.36,18.589502414000002,32.83,17.65916,-3.55844,18.0141174399,0.029160000000000002,0.24156000000000002,0.2433136642,17.63,-3.8,18.0348800939,0.0
2021-09-21 04:00:00,17.85844,-5.05416,18.5598602511,0.028440000000000003,0.28584000000000004,0.287251352,17.83,-5.34,18.6124823707,32.83,17.68844,-3.48416,18.0283188495,0.028440000000000003,0.28584000000000004,0.287251352,17.66,-3.77,18.0579206998,0.0
2021-09-21 04:30:00,18.21008,-4.83912,18.8420831115,0.01008,0.29088,0.29105460110000003,18.2,-5.13,18.9091750217,32.85,18.04008,-3.26912,18.3338929849,0.01008,0.29088,0.29105460110000003,18.03,-3.56,18.3780983782,0.0
2021-09-21 05:00:00,18.52684,-4.70876,19.1158630756,0.006840000000000001,0.29124,0.2913203103,18.52,-5.0,19.1830758743,32.82,18.33684,-3.15876,18.6069198398,0.006840000000000001,0.29124,0.2913203103,18.33,-3.45,18.6518470935,0.0
2021-09-21 05:30:00,19.16072,-4.63652,19.7137137199,0.00072,0.30348,0.30348085410000003,19.16,-4.94,19.7865914194,32.79,18.98072,-3.09652,19.231644959,0.00072,0.30348,0.30348085410000003,18.98,-3.4,19.2821264388,0.0
2021-09-21 06:00:00,20.31072,-4.58084,20.8208895589,0.00072,0.29916000000000004,0.2991608664,20.31,-4.88,20.8880468211,32.63,20.13072,-3.04084,20.3590912279,0.00072,0.29916000000000004,0.2991608664,20.13,-3.34,20.4052076686,0.0
2021-09-21 06:30:00,23.3736,-3.6890400000000003,23.6629286666,0.0036000000000000003,0.30096,0.3009815303,23.37,-3.99,23.7081631511,32.61,23.1736,-2.19904,23.2777042227,0.0036000000000000003,0.30096,0.3009815303,23.17,-2.5,23.3044824015,0.0
2021-09-21 07:00:00,26.19016,-3.02832,26.364658216,0.02016,0.30168,0.3023528535,26.17,-3.33,26.381012111,32.52,25.98016,-1.5383200000000001,26.0256631433,0.02016,0.30168,0.3023528535,25.96,-1.8399999999999999,26.0251263205,0.0
2021-09-21 07:30:00,28.5776,-5.69868,29.1402500933,2.3976,0.30132000000000003,2.4164601181,26.18,-6.0,26.8587490401,32.45,28.9576,3.10132,29.1232000903,2.3976,0.30132000000000003,2.4164601181,26.56,2.8,26.7071825545,0.0
2021-09-21 08:00:00,29.40964,-6.03692,30.0228467674,4.58964,0.43308,4.6100275071,24.82,-6.47,25.6494307929,32.83,29.91964,4.55308,30.2640941582,4.58964,0.43308,4.6100275071,25.33,4.12,25.6628778589,0.0
2021-09-21 08:30:00,29.46132,-5.62952,29.994347327,8.22132,1.23048,8.3128926116,21.24,-6.86,22.3203315388,33.04,29.90132,4.9604800000000004,30.309986796,8.22132,1.23048,8.3128926116,21.68,3.73,21.9985294963,0.0
2021-09-21 09:00:00,29.61256,-4.98224,30.0287599673,7.61256,0.8877600000000001,7.6641495008,22.0,-5.87,22.7696486578,33.02,30.07256,5.55776,30.5818174929,7.61256,0.8877600000000001,7.6641495008,22.46,4.67,22.9403683493,0.0
2021-09-21 09:30:00,30.59536,-4.53848,30.9301447497,6.25536,0.37152,6.266382995,24.34,-4.91,24.8302980248,32.76,31.08536,5.92152,31.644336072,6.25536,0.37152,6.266382995,24.83,5.55,25.4427081892,0.0
2021-09-21 10:00:00,31.9506,-4.50124,32.2661122836,2.1006,0.24876,2.1152782081,29.85,-4.75,30.2255686464,32.76,32.5206,5.86876,33.0459039564,2.1006,0.24876,2.1152782081,30.42,5.62,30.934783012,0.0
2021-09-21 10:30:00,31.75532,-4.47204,32.068668355,2.15532,0.23796000000000003,2.1684163032,29.6,-4.71,29.9723889605,32.7,32.31532,5.91796,32.8527343955,2.15532,0.23796000000000003,2.1684163032,30.16,5.68,30.6901938736,0.0
2021-09-21 11:00:00,30.86376,-4.36256,31.1705567979,2.72376,0.21744000000000002,2.7324254228,28.14,-4.58,28.5102788482,32.7,31.41376,6.03744,31.988669855,2.72376,0.21744000000000002,2.7324254228,28.69,5.82,29.2743659197,0.0
2021-09-21 11:30:00,31.17396,-4.29868,31.4689439261,2.52396,0.21132,2.5327909949,28.65,-4.51,29.0028033128,32.67,31.74396,6.09132,32.3231059124,2.52396,0.21132,2.5327909949,29.22,5.88,29.8057511229,0.0
2021-09-21 12:00:00,31.13556,-4.24644,31.4238022713,2.45556,0.22356,2.465715715,28.68,-4.47,29.026251911,32.67,31.68556,6.12356,32.2718561534,2.45556,0.22356,2.465715715,29.23,5.9,29.8195053614,0.0
2021-09-21 12:30:00,31.81148,-4.0912,32.0734809029,2.03148,0.2088,2.0421822716,29.78,-4.3,30.0888417856,32.67,32.40148,6.2988,33.0080412571,2.03148,0.2088,2.0421822716,30.37,6.09,30.9745863572,0.0
2021-09-21 13:00:00,31.50036,-4.2042,31.779678692,2.34036,0.2358,2.3522088703,29.16,-4.44,29.4960878762,32.67,32.07036,6.1958,32.6633728842,2.34036,0.2358,2.3522088703,29.73,5.96,30.3215187614,0.0
2021-09-21 13:30:00,30.85396,-4.50352,31.1809002447,2.79396,0.09648000000000001,2.7956253097,28.06,-4.6,28.4345494074,32.7,31.41396,5.95648,31.9736850687,2.79396,0.09648000000000001,2.7956253097,28.62,5.86,29.2137638794,0.0
2021-09-21 14:00:00,30.57248,-4.38952,30.8859906621,2.38248,-0.02952,2.382662876,28.19,-4.36,28.5251765989,32.79,31.12248,6.06048,31.7070682842,2.38248,-0.02952,2.382662876,28.74,6.09,29.3781500439,0.0
2021-09-21 14:30:00,30.4854,-4.269,30.7828519497,2.1654,-0.189,2.1736324804000002,28.32,-4.08,28.6123889251,32.79,31.0454,6.191,31.6566792662,2.1654,-0.189,2.1736324804000002,28.88,6.38,29.5763216104,0.0
2021-09-21 15:00:00,30.82464,-4.3718,31.1331184813,1.66464,-0.0918,1.6671693284,29.16,-4.28,29.4724277928,32.79,31.39464,6.1182,31.985243347,1.66464,-0.0918,1.6671693284,29.73,6.21,30.3716479632,0.0
2021-09-21 15:30:00,30.92964,-4.44376,31.2472340131,1.70964,-0.11376000000000001,1.7134206335000002,29.22,-4.33,29.5390808929,32.84,31.50964,6.04624,32.0844889482,1.70964,-0.11376000000000001,1.7134206335000002,29.8,6.16,30.4300115018,0.0
2021-09-21 16:00:00,31.58888,-4.60228,31.9223796239,2.10888,-0.15228,2.1143708409,29.48,-4.45,29.813971557,32.84,32.16888,5.88772,32.7032427636,2.10888,-0.15228,2.1143708409,30.06,6.04,30.6608088608,0.0
2021-09-21 16:30:00,32.16904,-4.93672,32.5456347131,1.94904,-0.12672,1.9531551090000001,30.22,-4.8100000000000005,30.6004003242,32.84,32.74904,5.54328,33.2148697736,1.94904,-0.12672,1.9531551090000001,30.8,5.67,31.3175493933,0.0
2021-09-21 17:00:00,31.38208,-5.15232,31.8022223517,5.48208,-0.11232,5.4832305176,25.9,-5.04,26.3858219504,32.87,31.92208,5.36768,32.3702205755,5.48208,-0.11232,5.4832305176,26.44,5.48,27.0019258572,0.0
2021-09-21 17:30:00,32.36828,-5.55492,32.8414781392,3.7882800000000003,-0.12492000000000002,3.7903390831,28.58,-5.43,29.0912581371,32.89,32.91828,4.90508,33.281721229,3.7882800000000003,-0.12492000000000002,3.7903390831,29.13,5.03,29.561085907,0.0
2021-09-21 18:00:00,34.15136,-5.55304,34.5998792352,1.07136,-0.11304000000000002,1.0773069624,33.08,-5.44,33.5243195308,32.84,34.80136,4.86696,35.1400335443,1.07136,-0.11304000000000002,1.0773069624,33.73,4.98,34.0956492826,0.0
2021-09-21 18:30:00,31.97948,-5.88136,32.5158044114,8.79948,0.81864,8.8374781312,23.18,-6.7,24.1288706739,32.8,32.47948,4.62864,32.807635229,8.79948,0.81864,8.8374781312,23.68,3.81,23.9845471085,0.0
2021-09-21 19:00:00,32.95132,-5.97788,33.489170474,5.61132,0.13212000000000002,5.6128751845,27.34,-6.11,28.0144195014,32.91,33.49132,4.50212,33.7925672277,5.61132,0.13212000000000002,5.6128751845,27.88,4.37,28.2204057377,0.0
2021-09-21 19:30:00,29.85944,-6.6936,30.6004973501,14.77944,1.5264,14.8580531589,15.08,-8.22,17.1748304213,32.86,30.24944,3.9064,30.5006324733,14.77944,1.5264,14.8580531589,15.47,2.38,15.6520062612,0.0
2021-09-21 20:00:00,30.4502,-6.937,31.2303802257,15.2802,1.683,15.3726055384,15.17,-8.62,17.4480170793,33.02,30.7902,3.673,31.0085043986,15.2802,1.683,15.3726055384,15.51,1.99,15.6371416825,0.0
2021-09-21 20:30:00,33.12092,-6.67916,33.7876681639,5.38092,0.15084,5.3830337870000005,27.74,-6.83,28.5684528808,33.04,33.67092,3.85084,33.8904090024,5.38092,0.15084,5.3830337870000005,28.29,3.7,28.5309323367,0.0
2021-09-21 21:00:00,32.35564,-6.88696,33.0804724551,2.82564,0.02304,2.8257339314000003,29.53,-6.91,30.3276936149,33.0,32.93564,3.66304,33.1387121695,2.82564,0.02304,2.8257339314000003,30.11,3.64,30.3292218825,0.0
2021-09-21 21:30:00,31.19736,-7.441,32.0724765487,0.11736,0.189,0.2224733009,31.08,-7.63,32.0028639343,33.0,31.79736,3.249,31.9629176386,0.11736,0.189,0.2224733009,31.68,3.06,31.8274409904,0.0
2021-09-21 22:00:00,29.19148,-5.84272,29.770453164,0.051480000000000005,0.28728000000000004,0.2918561098,29.14,-6.13,29.7777853441,33.23,29.38148,0.6472800000000001,29.3886089904,0.051480000000000005,0.28728000000000004,0.2918561098,29.33,0.36,29.3322092588,0.0
2021-09-21 22:30:00,27.69656,0.7108800000000001,27.7056814789,0.016560000000000002,0.29088,0.29135100480000004,27.68,0.42,27.6831862328,33.33,26.63656,-6.90912,27.5180353188,0.016560000000000002,0.29088,0.29135100480000004,26.62,-7.2,27.5765189971,0.0
2021-09-21 23:00:00,25.55656,0.45944,25.5606894302,0.016560000000000002,0.28944000000000003,0.2899133443,25.54,0.17,25.5405657729,32.93,24.56656,-7.18056,25.5944586219,0.016560000000000002,0.28944000000000003,0.2899133443,24.55,-7.47,25.6613210884,0.0
2021-09-21 23:30:00,23.847360000000002,0.34700000000000003,23.8498844435,0.027360000000000002,0.297,0.2982575558,23.82,0.05,23.8200524769,33.01,22.89736,-7.343,24.0459714707,0.027360000000000002,0.297,0.2982575558,22.87,-7.64,24.1123723428,0.0
2021-09-22 00:00:00,22.15756,0.02664,22.1575760146,0.007560000000000001,0.29664,0.2967363193,22.15,-0.27,22.1516455371,33.16,21.23756,-7.69336,22.5880885168,0.007560000000000001,0.29664,0.2967363193,21.23,-7.99,22.6837607111,0.0
2021-09-22 00:30:00,20.86072,-0.16516,20.8613737981,0.00072,0.29484000000000005,0.2948408791,20.86,-0.46,20.8650712915,33.2,19.98072,-7.92516,21.4950536809,0.00072,0.29484000000000005,0.2948408791,19.98,-8.22,21.6048327927,0.0
