Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-22 01:00:00,20.14396,-0.26876,20.1457528134,0.00396,0.29124,0.2912669209,20.14,-0.56,20.1477839973,33.33,19.28396,-7.94876,20.8579456999,0.00396,0.29124,0.2912669209,19.28,-8.24,20.9670217246,0.0
2021-09-22 01:30:00,19.33,-0.66768,19.3415277727,0.0,0.29232,0.29232,19.33,-0.96,19.3538239116,33.41,18.51,-8.07768,20.1957672343,0.0,0.29232,0.29232,18.51,-8.37,20.314452983,0.0
2021-09-22 02:00:00,19.09,-0.64444,19.1008744018,0.0,0.29556000000000004,0.29556000000000004,19.09,-0.9400000000000001,19.1131289955,32.9,18.28,-8.02444,19.9637180233,0.0,0.29556000000000004,0.29556000000000004,18.28,-8.32,20.08434216,0.0
2021-09-22 02:30:00,18.8918,-0.6238,18.9020960129,0.0018000000000000002,0.1962,0.1962082567,18.89,-0.8200000000000001,18.9077894001,32.86,18.0918,-8.0338,19.7953320174,0.0018000000000000002,0.1962,0.1962082567,18.09,-8.23,19.8741289117,0.0
2021-09-22 03:00:00,18.47852,-0.64156,18.4896538806,0.038520000000000006,0.11844,0.1245464733,18.44,-0.76,18.4556549599,32.86,17.69852,-8.01156,19.4273699667,0.038520000000000006,0.11844,0.1245464733,17.66,-8.13,19.4415148587,0.0
2021-09-22 03:30:00,18.16832,-0.5768,18.1774736931,0.23832000000000003,-0.0468,0.2428716995,17.93,-0.53,17.93783153,32.86,17.38832,-7.9668,19.1265149639,0.23832000000000003,-0.0468,0.2428716995,17.15,-7.92,18.8904446745,0.0
2021-09-22 04:00:00,17.8812,-0.43552,17.8865030431,0.7812,-0.24552000000000002,0.8188733177,17.1,-0.19,17.101055523,32.84,17.1312,-7.80552,18.8256249806,0.7812,-0.24552000000000002,0.8188733177,16.35,-7.5600000000000005,18.0132201452,0.0
2021-09-22 04:30:00,18.11528,-0.2702,18.1172949835,1.2052800000000001,-0.3402,1.2523721166000001,16.91,0.07,16.9101448841,32.75,17.35528,-7.6102,18.9504851631,1.2052800000000001,-0.3402,1.2523721166000001,16.15,-7.27,17.7108836595,0.0
2021-09-22 05:00:00,18.48296,-0.08588000000000001,18.4831595171,1.27296,-0.33588,1.316526694,17.21,0.25,17.211815709,32.75,17.73296,-7.43588,19.2288892486,1.27296,-0.33588,1.316526694,16.46,-7.1,17.9260034587,0.0
2021-09-22 05:30:00,19.22764,-0.07404000000000001,19.2277825526,0.7376400000000001,-0.19404000000000002,0.762734745,18.49,0.12,18.4903893956,32.75,18.437640000000002,-7.41404,19.8724572686,0.7376400000000001,-0.19404000000000002,0.762734745,17.7,-7.22,19.1159200668,0.0
2021-09-22 06:00:00,20.67388,0.11908,20.6742229431,0.53388,-0.07092000000000001,0.5385698662,20.14,0.19,20.1408962065,32.75,19.84388,-7.17092,21.099802537,0.53388,-0.07092000000000001,0.5385698662,19.31,-7.1,20.5739179545,0.0
2021-09-22 06:30:00,22.615,0.68044,22.6252342219,3.105,0.010440000000000001,3.1050175513,19.51,0.67,19.5215009669,32.63,21.805,-6.54956,22.7674056755,3.105,0.010440000000000001,3.1050175513,18.7,-6.5600000000000005,19.8172551076,0.0
2021-09-22 07:00:00,25.0842,1.5501200000000002,25.1320504865,3.9042,-0.029880000000000004,3.9043143386,21.18,1.58,21.238851193,32.41,24.2142,-5.84988,24.9108124648,3.9042,-0.029880000000000004,3.9043143386,20.31,-5.82,21.1274347709,0.0
2021-09-22 07:30:00,28.51408,2.56104,28.6288610344,3.84408,0.04104,3.8442990685,24.67,2.52,24.7983729305,32.67,27.53408,-4.88896,27.9647544478,3.84408,0.04104,3.8442990685,23.69,-4.93,24.1975411974,0.0
2021-09-22 08:00:00,27.98936,2.91428,28.140669877,9.54936,0.7642800000000001,9.5798956324,18.44,2.15,18.5649158361,32.46,27.21936,-4.52572,27.5930371711,9.54936,0.7642800000000001,9.5798956324,17.67,-5.29,18.4448637837,0.0
2021-09-22 08:30:00,28.34324,3.44856,28.5522647048,11.52324,0.89856,11.5582208913,16.82,2.55,17.0121985646,32.52,27.60324,-3.95144,27.8846326239,11.52324,0.89856,11.5582208913,16.08,-4.85,16.7955023741,0.0
2021-09-22 09:00:00,28.97056,4.06008,29.2536766291,10.24056,0.82008,10.2733441644,18.73,3.24,19.0081692964,32.45,28.16056,-3.38992,28.3638625212,10.24056,0.82008,10.2733441644,17.92,-4.21,18.4078923291,0.0
2021-09-22 09:30:00,30.12276,4.11272,30.4022225473,8.85276,0.70272,8.8806066806,21.27,3.41,21.5416108961,32.47,29.25276,-3.33728,29.4425101752,8.85276,0.70272,8.8806066806,20.4,-4.04,20.7961919591,0.0
2021-09-22 10:00:00,30.59548,0.21776,30.5962549317,7.21548,0.43776000000000004,7.2287471562,23.38,-0.22,23.3810350498,32.45,30.25548,0.78776,30.2657336909,7.21548,0.43776000000000004,7.2287471562,23.04,0.35000000000000003,23.0426582668,0.0
2021-09-22 10:30:00,32.74092,0.07736000000000001,32.7410113927,1.42092,-0.06264,1.4223000443,31.32,0.14,31.3203128975,33.14,32.40092,1.18736,32.4226686227,1.42092,-0.06264,1.4223000443,30.98,1.25,31.0052076271,0.0
2021-09-22 11:00:00,31.5112,0.24744000000000002,31.512171489700002,4.1112,-0.23256000000000002,4.1177724067,27.4,0.48,27.404204057,33.17,31.2212,1.37744,31.2515706868,4.1112,-0.23256000000000002,4.1177724067,27.11,1.6099999999999999,27.1577650038,0.0
2021-09-22 11:30:00,30.77904,0.22396000000000002,30.7798547983,5.81904,-0.26604,5.825118351,24.96,0.49,24.9648092322,33.17,30.49904,1.35396,30.5290787382,5.81904,-0.26604,5.825118351,24.68,1.62,24.7331114096,0.0
2021-09-22 12:00:00,31.069,0.32576000000000005,31.0707077579,5.589,-0.26424000000000003,5.5952429597,25.48,0.59,25.4868299323,33.24,30.789,1.4557600000000002,30.8233962791,5.589,-0.26424000000000003,5.5952429597,25.2,1.72,25.2586302083,0.0
2021-09-22 12:30:00,31.35572,0.34544,31.3576227656,5.35572,-0.21456000000000003,5.3600161112,26.0,0.56,26.00603007,33.18,31.06572,1.47544,31.100737649,5.35572,-0.21456000000000003,5.3600161112,25.71,1.69,25.7654846646,0.0
2021-09-22 13:00:00,31.3088,0.25408000000000003,31.3098309495,5.9688,-0.20592000000000002,5.9723510016,25.34,0.46,25.3441748731,33.21,31.0188,1.39408,31.050111312,5.9688,-0.20592000000000002,5.9723510016,25.05,1.6,25.1010457949,0.0
2021-09-22 13:30:00,30.58124,-0.11396,30.5814523334,5.6912400000000005,-0.27396000000000004,5.6978300097,24.89,0.16,24.8905142574,33.28,30.29124,1.04604,30.3092959407,5.6912400000000005,-0.27396000000000004,5.6978300097,24.6,1.32,24.635389179,0.0
2021-09-22 14:00:00,31.5244,0.00476,31.5244003594,3.4344,-0.34524000000000005,3.4517088547,28.09,0.35000000000000003,28.0921804067,33.37,31.2044,1.13476,31.2250261748,3.4344,-0.34524000000000005,3.4517088547,27.77,1.48,27.8094102778,0.0
2021-09-22 14:30:00,31.91428,0.06712,31.9143505811,2.74428,-0.45288000000000006,2.7813976725,29.17,0.52,29.1746345307,33.33,31.61428,1.18712,31.6365603979,2.74428,-0.45288000000000006,2.7813976725,28.87,1.6400000000000001,28.9165437077,0.0
2021-09-22 15:00:00,31.31708,0.013000000000000001,31.3170826982,3.18708,-0.5670000000000001,3.237123403,28.13,0.58,28.1359787461,33.33,30.99708,1.143,31.0181465843,3.18708,-0.5670000000000001,3.237123403,27.81,1.71,27.8625232167,0.0
2021-09-22 15:30:00,31.29336,0.08436,31.2934737078,3.93336,-0.66564,3.9892853369,27.36,0.75,27.3702776749,33.33,30.99336,1.21436,31.0171409756,3.93336,-0.66564,3.9892853369,27.06,1.88,27.1252281096,0.0
2021-09-22 16:00:00,32.23392,-0.1602,32.2343180881,3.37392,-0.6102000000000001,3.4286557433000002,28.86,0.45,28.8635081028,33.37,31.91392,0.9698,31.928651738,3.37392,-0.6102000000000001,3.4286557433000002,28.54,1.58,28.5837016497,0.0
2021-09-22 16:30:00,33.39852,-0.50172,33.4022882622,2.64852,-0.5317200000000001,2.7013671259,30.75,0.03,30.7500146341,33.34,33.05852,0.61828,33.0643012137,2.64852,-0.5317200000000001,2.7013671259,30.41,1.15,30.4317367234,0.0
2021-09-22 17:00:00,34.271,-0.6792800000000001,34.277731289,2.511,-0.5392800000000001,2.5682569806,31.76,-0.14,31.7603085627,33.28,33.931,0.43072000000000005,33.933733669,2.511,-0.5392800000000001,2.5682569806,31.42,0.97,31.4349693812,0.0
2021-09-22 17:30:00,34.94908,-0.9569200000000001,34.9621779747,2.08908,-0.46692000000000006,2.1406236317,32.86,-0.49,32.8636531749,33.31,34.58908,0.14308,34.5893759286,2.08908,-0.46692000000000006,2.1406236317,32.5,0.61,32.5057241113,0.0
2021-09-22 18:00:00,35.20244,-0.89204,35.2137404619,2.42244,-0.57204,2.4890651488,32.78,-0.32,32.7815618908,33.24,34.86244,0.21796000000000001,34.8631213364,2.42244,-0.57204,2.4890651488,32.44,0.79,32.4496178714,0.0
2021-09-22 18:30:00,35.52924,-0.9297200000000001,35.5414022551,2.55924,-0.5497200000000001,2.617613695,32.97,-0.38,32.9721897969,33.14,35.17924,0.16028,35.1796051237,2.55924,-0.5497200000000001,2.617613695,32.62,0.71,32.6277259398,0.0
2021-09-22 19:00:00,35.61624,-1.04572,35.6315882618,2.13624,-0.49572000000000005,2.1930024295,33.48,-0.55,33.4845173177,33.12,35.26624,0.04428000000000001,35.2662677988,2.13624,-0.49572000000000005,2.1930024295,33.13,0.54,33.1344005529,0.0
2021-09-22 19:30:00,33.6532,-1.55972,33.68932467,8.1432,0.17028000000000001,8.1449801423,25.51,-1.73,25.5685940169,33.06,33.3932,-0.39972,33.3955922588,8.1432,0.17028000000000001,8.1449801423,25.25,-0.5700000000000001,25.2564328439,0.0
2021-09-22 20:00:00,31.2344,-2.69316,31.3502927282,12.9744,1.44684,13.0548229151,18.26,-4.14,18.7234398549,33.25,30.9944,-1.42316,31.0270561888,12.9744,1.44684,13.0548229151,18.02,-2.87,18.2471175806,0.0
2021-09-22 20:30:00,34.22108,-1.81112,34.2689724389,2.97108,-0.23112000000000002,2.9800558419,31.25,-1.58,31.2899169062,33.02,33.90108,-0.75112,33.9093999714,2.97108,-0.23112000000000002,2.9800558419,30.93,-0.52,30.9343708519,0.0
2021-09-22 21:00:00,32.95872,-1.96692,33.0173590453,1.8187200000000001,-0.46692000000000006,1.8776998495,31.14,-1.5,31.1761062354,32.67,32.65872,-0.9169200000000001,32.6715891001,1.8187200000000001,-0.46692000000000006,1.8776998495,30.84,-0.45,30.8432828992,0.0
2021-09-22 21:30:00,30.91996,-2.43272,31.0155131023,1.65996,-0.43272000000000005,1.7154339976,29.26,-2.0,29.3282730484,32.73,30.62996,-1.3527200000000001,30.6598157366,1.65996,-0.43272000000000005,1.7154339976,28.97,-0.92,28.9846045341,0.0
2021-09-22 22:00:00,28.97092,-2.77484,29.1035039587,1.87092,-0.47484000000000004,1.9302369471,27.1,-2.3,27.1974263488,33.03,28.70092,-1.67484,28.7497460488,1.87092,-0.47484000000000004,1.9302369471,26.83,-1.2,26.8568222245,0.0
2021-09-22 22:30:00,26.75768,-3.05384,26.9313827667,2.31768,-0.57384,2.3876626495,24.44,-2.48,24.5655042692,33.12,26.48768,-1.9438400000000002,26.5589101005,2.31768,-0.57384,2.3876626495,24.17,-1.37,24.2087959221,0.0
2021-09-22 23:00:00,24.6874,-3.28076,24.9044394624,2.5074,-0.5907600000000001,2.5760535976,22.18,-2.69,22.3425267148,33.05,24.4374,-2.15076,24.531862696,2.5074,-0.5907600000000001,2.5760535976,21.93,-1.56,21.9854156204,0.0
2021-09-22 23:30:00,22.81772,-3.54876,23.0920342009,2.3677200000000003,-0.6087600000000001,2.4447263111,20.45,-2.94,20.6602541127,33.16,22.56772,-2.40876,22.6959051535,2.3677200000000003,-0.6087600000000001,2.4447263111,20.2,-1.8,20.2800394477,0.0
2021-09-23 00:00:00,20.8264,-3.8655600000000003,21.1821030843,2.7864,-0.65556,2.8624786241,18.04,-3.21,18.3233648657,33.19,20.6064,-2.70556,20.7832571045,2.7864,-0.65556,2.8624786241,17.82,-2.05,17.9375277003,0.0
2021-09-23 00:30:00,19.71072,-4.44956,20.206708468,2.16072,-0.52956,2.2246673261,17.55,-3.92,17.9824608994,33.36,19.53072,-2.81956,19.7331939207,2.16072,-0.52956,2.2246673261,17.37,-2.29,17.5203025088,0.0
2021-09-23 01:00:00,19.40816,-4.50564,19.9242933725,1.38816,-0.39564000000000005,1.443440056,18.02,-4.11,18.4827622394,33.06,19.23816,-2.9356400000000002,19.4608525609,1.38816,-0.39564000000000005,1.443440056,17.85,-2.54,18.0298114244,0.0
2021-09-23 01:30:00,18.61432,-4.53052,19.1577274365,1.8043200000000001,-0.47052000000000005,1.8646607554,16.81,-4.06,17.2933426497,32.98,18.44432,-2.9405200000000002,18.6772481413,1.8043200000000001,-0.47052000000000005,1.8646607554,16.64,-2.47,16.8223214807,0.0
2021-09-23 02:00:00,18.29544,-4.66436,18.8806615086,1.76544,-0.50436,1.8360711869,16.53,-4.16,17.045424606,33.01,18.11544,-3.06436,18.37279153,1.76544,-0.50436,1.8360711869,16.35,-2.56,16.5492023977,0.0
2021-09-23 02:30:00,17.98684,-4.71792,18.595300006,1.62684,-0.45792000000000005,1.6900589078000001,16.36,-4.26,16.9055375543,33.04,17.88684,-3.14792,18.1617302455,1.62684,-0.45792000000000005,1.6900589078000001,16.26,-2.69,16.4810102846,0.0
2021-09-23 03:00:00,17.55264,-4.71508,18.1749044117,2.04264,-0.5050800000000001,2.1041587336,15.51,-4.21,16.0712227288,33.04,17.37264,-3.11508,17.6497122916,2.04264,-0.5050800000000001,2.1041587336,15.33,-2.61,15.5505948439,0.0
2021-09-23 03:30:00,17.06968,-4.67024,17.6970369542,2.65968,-0.66024,2.740404087,14.41,-4.01,14.9575465903,33.13,16.90968,-3.07024,17.1861470772,2.65968,-0.66024,2.740404087,14.25,-2.41,14.4523562093,0.0
2021-09-23 04:00:00,17.30452,-4.56972,17.8977303955,2.14452,-0.5497200000000001,2.2138559368,15.16,-4.02,15.6839408313,33.13,17.14452,-2.96972,17.3998219218,2.14452,-0.5497200000000001,2.2138559368,15.0,-2.42,15.193959326,0.0
2021-09-23 04:30:00,17.5962,-4.38848,18.1351871,2.5362,-0.5284800000000001,2.5906758868,15.06,-3.86,15.5468067461,33.13,17.4262,-2.78848,17.6478912947,2.5362,-0.5284800000000001,2.5906758868,14.89,-2.26,15.0605345191,0.0
2021-09-23 05:00:00,17.83204,-4.33808,18.3521276327,2.37204,-0.47808000000000006,2.4197384669,15.46,-3.86,15.9345913032,33.1,17.65204,-2.73808,17.8631351741,2.37204,-0.47808000000000006,2.4197384669,15.28,-2.26,15.4462293133,0.0
2021-09-23 05:30:00,18.24184,-4.12856,18.7032011768,3.38184,-0.62856,3.4397571803,14.86,-3.5,15.266617176,33.1,18.08184,-2.54856,18.2605612142,3.38184,-0.62856,3.4397571803,14.7,-1.92,14.8248575035,0.0
2021-09-23 06:00:00,19.3236,-3.9965200000000003,19.7325540433,3.5136000000000003,-0.59652,3.5638772524,15.81,-3.4,16.171459427,33.02,19.1436,-2.42652,19.296772276,3.5136000000000003,-0.59652,3.5638772524,15.63,-1.83,15.736765868500001,0.0
2021-09-23 06:30:00,21.15228,-3.04748,21.3706828049,6.00228,-1.16748,6.1147669415,15.15,-1.88,15.2662012302,32.94,20.98228,-1.4874800000000001,21.0349392856,6.00228,-1.16748,6.1147669415,14.98,-0.32,14.9834175007,0.0
2021-09-23 07:00:00,23.89072,-2.30324,24.0014878001,6.48072,-1.35324,6.6204977317,17.41,-0.9500000000000001,17.4358997474,32.75,23.73072,-0.78324,23.7436420251,6.48072,-1.35324,6.6204977317,17.25,0.5700000000000001,17.2594148221,0.0
2021-09-23 07:30:00,27.54384,-1.0188,27.5626754033,5.61384,-1.1988,5.7404112209000004,21.93,0.18,21.9307387016,32.52,27.32384,0.1512,27.3242583392,5.61384,-1.1988,5.7404112209000004,21.71,1.35,21.7519332474,0.0
2021-09-23 08:00:00,29.3996,-0.157,29.4000192034,6.6996,-1.467,6.8583328266,22.7,1.31,22.7377681403,32.52,29.1396,0.903,29.1535880667,6.6996,-1.467,6.8583328266,22.44,2.37,22.5648066688,0.0
2021-09-23 08:30:00,30.54116,0.38392000000000004,30.5435729526,7.30116,-1.5760800000000001,7.4693350114,23.24,1.96,23.3225041537,32.55,30.28116,1.41392,30.3141521523,7.30116,-1.5760800000000001,7.4693350114,22.98,2.99,23.1737027684,0.0
2021-09-23 09:00:00,30.66764,0.7310800000000001,30.6763528004,8.20764,-1.79892,8.4024679432,22.46,2.5300000000000002,22.6020463675,32.46,30.41764,1.79108,30.4703263969,8.20764,-1.79892,8.4024679432,22.21,3.59,22.4982710447,0.0
2021-09-23 09:30:00,31.68552,0.9016000000000001,31.6983447554,7.80552,-1.6884000000000001,7.9860401345,23.88,2.59,24.0200437135,32.48,31.43552,1.9316,31.4948090363,7.80552,-1.6884000000000001,7.9860401345,23.63,3.62,23.9056750584,0.0
2021-09-23 10:00:00,31.74936,1.086,31.7679281101,7.74936,-1.674,7.9281054742,24.0,2.76,24.1581787393,32.48,31.49936,2.106,31.5696835019,7.74936,-1.674,7.9281054742,23.75,3.7800000000000002,24.048927211,0.0
2021-09-23 10:30:00,32.74232,0.79944,32.7520781523,5.51232,-1.15056,5.631115351,27.23,1.9500000000000002,27.2997325994,32.4,32.47232,1.82944,32.5238130744,5.51232,-1.15056,5.631115351,26.96,2.98,27.1241958406,0.0
2021-09-23 11:00:00,33.396,0.72008,33.4037622313,3.996,-0.7099200000000001,4.0585714736,29.4,1.43,29.4347566662,32.44,33.106,1.73008,33.1511751346,3.996,-0.7099200000000001,4.0585714736,29.11,2.44,29.2120814048,0.0
2021-09-23 11:30:00,33.06592,0.7669600000000001,33.074813576,4.52592,-0.6530400000000001,4.5727905143,28.54,1.42,28.5753040229,32.44,32.78592,1.7969600000000001,32.8351277672,4.52592,-0.6530400000000001,4.5727905143,28.26,2.45,28.3660025382,0.0
2021-09-23 12:00:00,33.36144,0.81664,33.3714335887,3.33144,-0.42336,3.3582325952,30.03,1.24,30.0555901622,32.57,33.08144,1.83664,33.1323847461,3.33144,-0.42336,3.3582325952,29.75,2.26,29.8357185266,0.0
2021-09-23 12:30:00,33.56156,0.88104,33.5731223022,3.3015600000000003,-0.40896000000000005,3.3267922561,30.26,1.29,30.2874842138,32.55,33.27156,1.90104,33.3258256899,3.3015600000000003,-0.40896000000000005,3.3267922561,29.97,2.31,30.0588921952,0.0
2021-09-23 13:00:00,32.95472,0.8456800000000001,32.9655690826,3.65472,-0.45432000000000006,3.6828501111,29.3,1.3,29.3288254112,32.55,32.67472,1.87568,32.7285120734,3.65472,-0.45432000000000006,3.6828501111,29.02,2.33,29.1133869551,0.0
2021-09-23 13:30:00,32.6254,0.57752,32.6305110979,2.9754,-0.40248000000000006,3.0024981783,29.65,0.98,29.6661911947,32.62,32.3354,1.61752,32.3758314814,2.9754,-0.40248000000000006,3.0024981783,29.36,2.02,29.4294070616,0.0
2021-09-23 14:00:00,32.26408,0.72904,32.2723156524,3.48408,-0.48096000000000005,3.5171204085000003,28.78,1.21,28.8054248363,32.78,31.98408,1.7790400000000002,32.0335192692,3.48408,-0.48096000000000005,3.5171204085000003,28.5,2.26,28.5894665917,0.0
2021-09-23 14:30:00,32.15996,0.8264,32.170576062,3.54996,-0.5436,3.5913391599,28.61,1.37,28.642782686,32.88,31.86996,1.8764,31.925150389,3.54996,-0.5436,3.5913391599,28.32,2.42,28.4232088266,0.0
2021-09-23 15:00:00,31.83344,0.6466400000000001,31.8400069963,3.1334400000000002,-0.51336,3.1752141224,28.7,1.16,28.7234329425,32.84,31.55344,1.69664,31.5990215533,3.1334400000000002,-0.51336,3.1752141224,28.42,2.21,28.5057976559,0.0
2021-09-23 15:30:00,31.463,0.36224,31.4650852028,3.303,-0.43776000000000004,3.3318827737,28.16,0.8,28.1713613445,32.84,31.193,1.42224,31.2254065725,3.303,-0.43776000000000004,3.3318827737,27.89,1.8599999999999999,27.9519534201,0.0
2021-09-23 16:00:00,32.31876,0.32080000000000003,32.320352111,3.03876,-0.43920000000000003,3.0703353201,29.28,0.76,29.2898617272,32.82,32.01876,1.3608,32.0476640112,3.03876,-0.43920000000000003,3.0703353201,28.98,1.8,29.0358468105,0.0
2021-09-23 16:30:00,30.5504,-0.4914,30.5543518033,8.330400000000001,0.1386,8.3315529237,22.22,-0.63,22.2289293489,32.72,30.2804,0.6086,30.2865154503,8.330400000000001,0.1386,8.3315529237,21.95,0.47000000000000003,21.955031314,0.0
2021-09-23 17:00:00,28.7978,-1.1878,28.8222857123,13.8078,0.9522,13.8405934006,14.99,-2.14,15.1419846784,32.89,28.5978,-0.057800000000000004,28.5978584107,13.8078,0.9522,13.8405934006,14.79,-1.01,14.8244460267,0.0
2021-09-23 17:30:00,29.25736,-1.1646,29.280529492,13.88736,0.9054000000000001,13.9168429225,15.37,-2.07,15.5087652636,33.02,29.04736,-0.0346,29.047380607,13.88736,0.9054000000000001,13.9168429225,15.16,-0.9400000000000001,15.1891145232,0.0
2021-09-23 18:00:00,30.28396,-1.4819200000000001,30.3201965721,12.33396,0.7480800000000001,12.3566254685,17.95,-2.23,18.0879904909,32.87,30.09396,-0.36192,30.0961362066,12.33396,0.7480800000000001,12.3566254685,17.76,-1.11,17.7946536915,0.0
2021-09-23 18:30:00,30.23132,-1.43788,30.2654953344,14.43132,1.12212,14.4748799731,15.8,-2.56,16.0060488566,32.85,30.02132,-0.31788000000000005,30.0230028851,14.43132,1.12212,14.4748799731,15.59,-1.44,15.6563629237,0.0
2021-09-23 19:00:00,31.3306,-1.27992,31.3567327948,11.0106,0.6400800000000001,11.0291892162,20.32,-1.92,20.4105070981,32.85,31.1106,-0.17992000000000002,31.1111202557,11.0106,0.6400800000000001,11.0291892162,20.1,-0.8200000000000001,20.1167194145,0.0
2021-09-23 19:30:00,31.84732,-1.27336,31.8727663825,10.77732,0.56664,10.7922058576,21.07,-1.8399999999999999,21.1501891244,32.74,31.61732,-0.19336,31.6179112541,10.77732,0.56664,10.7922058576,20.84,-0.76,20.8538533609,0.0
2021-09-23 20:00:00,33.3138,-1.35464,33.3413305069,8.9838,-0.044640000000000006,8.9839109061,24.33,-1.31,24.3652416364,32.69,33.0838,-0.27464,33.0849399209,8.9838,-0.044640000000000006,8.9839109061,24.1,-0.23,24.1010974854,0.0
2021-09-23 20:30:00,35.12296,-1.1246800000000001,35.1409621989,1.72296,-0.45468000000000003,1.7819441809,33.4,-0.67,33.406719384,32.67,34.82296,-0.12468000000000001,34.8231832012,1.72296,-0.45468000000000003,1.7819441809,33.1,0.33,33.1016449742,0.0
2021-09-23 21:00:00,33.72536,-1.5623200000000002,33.7615276744,1.3953600000000002,-0.47232,1.473131261,32.33,-1.09,32.3483693561,32.54,33.40536,-0.52232,33.4094431997,1.3953600000000002,-0.47232,1.473131261,32.01,-0.05,32.0100390503,0.0
2021-09-23 21:30:00,31.68364,-2.16148,31.7572832503,0.5936400000000001,-0.23148000000000002,0.6371745758,31.09,-1.9300000000000002,31.1498475117,32.7,31.38364,-1.10148,31.40296352,0.5936400000000001,-0.23148000000000002,0.6371745758,30.79,-0.87,30.802288876,0.0
2021-09-23 22:00:00,29.72824,-2.64412,29.8455963933,0.40824000000000005,-0.11412000000000001,0.4238906368,29.32,-2.5300000000000002,29.428953430299998,32.91,29.43824,-1.56412,29.4797633246,0.40824000000000005,-0.11412000000000001,0.4238906368,29.03,-1.45,29.0661899808,0.0
2021-09-23 22:30:00,27.79596,-3.05932,27.9638128871,0.5259600000000001,-0.22932000000000002,0.5737783405,27.27,-2.83,27.4164512656,32.96,27.51596,-1.95932,27.5856301285,0.5259600000000001,-0.22932000000000002,0.5737783405,26.99,-1.73,27.0453877768,0.0
2021-09-23 23:00:00,25.59444,-3.422,25.8221889644,0.6044400000000001,-0.252,0.6548677069000001,24.99,-3.17,25.1902560527,33.03,25.32444,-2.302,25.4288510419,0.6044400000000001,-0.252,0.6548677069000001,24.72,-2.05,24.8048563793,0.0
2021-09-23 23:30:00,23.79608,-3.66268,24.0763088564,0.58608,-0.20268000000000003,0.6201362341000001,23.21,-3.46,23.4664803496,33.11,23.53608,-2.5226800000000003,23.6708887909,0.58608,-0.20268000000000003,0.6201362341000001,22.95,-2.32,23.0669655568,0.0
2021-09-24 00:00:00,22.02592,-4.24716,22.4316633336,0.38592000000000004,-0.04716,0.3887908332,21.64,-4.2,22.0438109228,33.25,21.80592,-2.71716,21.9745558661,0.38592000000000004,-0.04716,0.3887908332,21.42,-2.67,21.5857661435,0.0
2021-09-24 00:30:00,20.41648,-4.59488,20.9271492995,0.9064800000000001,-0.25488,0.9416314591,19.51,-4.34,19.986888202,33.22,20.22648,-3.02488,20.4514154083,0.9064800000000001,-0.25488,0.9416314591,19.32,-2.77,19.5175638849,0.0
2021-09-24 01:00:00,19.4284,-4.58348,19.9617387888,1.3284,-0.39348000000000005,1.3854504937,18.1,-4.19,18.5786463447,33.01,19.2484,-3.00348,19.4813191204,1.3284,-0.39348000000000005,1.3854504937,17.92,-2.61,18.109072312,0.0
2021-09-24 01:30:00,18.8504,-4.68992,19.4250593247,1.0404,-0.25992000000000004,1.072376131,17.81,-4.43,18.3526837275,33.0,18.6804,-3.09992,18.9358614319,1.0404,-0.25992000000000004,1.072376131,17.64,-2.84,17.8671542222,0.0
2021-09-24 02:00:00,18.59168,-4.68208,19.1721787585,1.02168,-0.26208000000000004,1.0547587159,17.57,-4.42,18.1174308333,33.0,18.40168,-3.09208,18.65965663,1.02168,-0.26208000000000004,1.0547587159,17.38,-2.83,17.6088983187,0.0
2021-09-24 02:30:00,18.13276,-4.63112,18.7148138562,1.29276,-0.32112,1.3320459722,16.84,-4.31,17.3827989691,33.04,17.97276,-3.05112,18.2299049716,1.29276,-0.32112,1.3320459722,16.68,-2.73,16.9019318422,0.0
2021-09-24 03:00:00,18.00516,-4.70032,18.6085677775,1.14516,-0.31032000000000004,1.1864610942,16.86,-4.39,17.4221611748,33.07,17.81516,-3.09032,18.0812058096,1.14516,-0.31032000000000004,1.1864610942,16.67,-2.7800000000000002,16.900215975000002,0.0
2021-09-24 03:30:00,17.4696,-4.59912,18.064850648,2.0196,-0.51912,2.0852505208,15.45,-4.08,15.9796401712,33.18,17.3096,-2.98912,17.565793194,2.0196,-0.51912,2.0852505208,15.29,-2.47,15.4882213311,0.0
2021-09-24 04:00:00,17.83856,-4.5892,18.4194185444,1.16856,-0.3492,1.2196200694,16.67,-4.24,17.2007703316,33.18,17.66856,-2.9892000000000003,17.9196352952,1.16856,-0.3492,1.2196200694,16.5,-2.64,16.7098653495,0.0
2021-09-24 04:30:00,18.23328,-4.54764,18.7918474113,1.04328,-0.19764,1.0618355466,17.19,-4.35,17.7318526951,33.11,18.05328,-2.95764,18.2939485385,1.04328,-0.19764,1.0618355466,17.01,-2.76,17.2324606484,0.0
2021-09-24 05:00:00,17.97848,-4.5990400000000005,18.5573950767,1.51848,-0.41904,1.5752384047999999,16.46,-4.18,16.9824615412,33.11,17.79848,-3.00904,18.0510446244,1.51848,-0.41904,1.5752384047999999,16.28,-2.59,16.4847353634,0.0
2021-09-24 05:30:00,18.3602,-4.38368,18.8762706693,2.1402,-0.5536800000000001,2.210659988,16.22,-3.83,16.666052322,33.07,18.1902,-2.81368,18.4065252338,2.1402,-0.5536800000000001,2.210659988,16.05,-2.26,16.2083342759,0.0
2021-09-24 06:00:00,19.5036,-4.2022,19.9511628182,2.0736,-0.5922000000000001,2.1565059239,17.43,-3.61,17.7999157301,32.94,19.3236,-2.6422,19.5034032364,2.0736,-0.5922000000000001,2.1565059239,17.25,-2.05,17.3713845159,0.0
2021-09-24 06:30:00,22.69424,-3.21952,22.9214711179,2.24424,-0.56952,2.3153760403,20.45,-2.65,20.6209844576,32.94,22.51424,-1.66952,22.5760558957,2.24424,-0.56952,2.3153760403,20.27,-1.1,20.2998251224,0.0
2021-09-24 07:00:00,25.64,-2.62356,25.7738756704,2.07,-0.40356000000000003,2.1089714729,23.57,-2.22,23.674317308,32.8,25.46,-1.10356,25.483905600900002,2.07,-0.40356000000000003,2.1089714729,23.39,-0.7000000000000001,23.4004722175,0.0
2021-09-24 07:30:00,27.3278,-1.7344400000000002,27.3827853761,5.5278,-0.42444000000000004,5.5440709007999995,21.8,-1.31,21.8393246233,32.8,27.1278,-0.24444000000000002,27.1289012633,5.5278,-0.42444000000000004,5.5440709007999995,21.6,0.18,21.600749987,0.0
2021-09-24 08:00:00,28.71976,-0.9788800000000001,28.7364371576,6.62976,-0.48888000000000004,6.6477606238,22.09,-0.49,22.0954339174,32.5,28.53976,0.50112,28.5441591593,6.62976,-0.48888000000000004,6.6477606238,21.91,0.99,21.9323550947,0.0
2021-09-24 08:30:00,32.22652,3.7016,32.4384098542,3.20652,-0.33840000000000003,3.2243270725,29.02,4.04,29.2998634809,32.42,31.26652,-2.6584,31.3793301947,3.20652,-0.33840000000000003,3.2243270725,28.06,-2.32,28.1557454172,0.0
2021-09-24 09:00:00,32.97332,4.94724,33.3423906677,2.71332,-0.30276000000000003,2.7301591602,30.26,5.25,30.7120513805,32.9,31.78332,-3.48276,31.9735679498,2.71332,-0.30276000000000003,2.7301591602,29.07,-3.18,29.2434146433,0.0
2021-09-24 09:30:00,33.44476,5.2298,33.8511857916,3.34476,-0.4302,3.3723124852,30.1,5.66,30.6275300996,33.05,32.25476,-3.1802,32.4111587991,3.34476,-0.4302,3.3723124852,28.91,-2.75,29.040499307,0.0
2021-09-24 10:00:00,32.98144,5.41892,33.423645499,4.41144,-0.6310800000000001,4.4563510679,28.57,6.05,29.2035511539,32.97,31.84144,-3.01108,31.9834942438,4.41144,-0.6310800000000001,4.4563510679,27.43,-2.38,27.5330583118,0.0
2021-09-24 10:30:00,32.71644,5.5094,33.1770844806,4.81644,-0.8406,4.8892435646,27.9,6.35,28.6135020576,33.0,31.59644,-2.9306,31.7320569304,4.81644,-0.8406,4.8892435646,26.78,-2.09,26.8614314585,0.0
2021-09-24 11:00:00,33.4962,5.67312,33.9732204092,4.2462,-0.77688,4.316683562,29.25,6.45,29.9527127319,33.0,32.3362,-2.7768800000000002,32.4552136486,4.2462,-0.77688,4.316683562,28.09,-2.0,28.1611097082,0.0
2021-09-24 11:30:00,33.31172,5.68404,33.7931797865,4.49172,-0.7959600000000001,4.5616993413,28.82,6.48,29.5395125214,33.0,32.14172,-2.81596,32.2648383737,4.49172,-0.7959600000000001,4.5616993413,27.65,-2.02,27.723688427,0.0
2021-09-24 12:00:00,33.43432,5.69888,33.9165297033,4.59432,-0.77112,4.6585837244,28.84,6.47,29.5568350809,33.11,32.28432,-2.8311200000000003,32.4082174505,4.59432,-0.77112,4.6585837244,27.69,-2.06,27.7665212081,0.0
2021-09-24 12:30:00,33.2166,5.21376,33.623292654,3.3966,-0.51624,3.4356069766,29.82,5.73,30.3655281528,33.16,32.0266,-3.32624,32.1988661306,3.3966,-0.51624,3.4356069766,28.63,-2.81,28.7675685452,0.0
2021-09-24 13:00:00,32.71816,4.92284,33.0864375153,3.00816,-0.49716000000000005,3.048966161,29.71,5.42,30.2003394021,33.22,31.53816,-3.63716,31.7471962392,3.00816,-0.49716000000000005,3.048966161,28.53,-3.14,28.7022734291,0.0
2021-09-24 13:30:00,32.135,4.5454,32.4548746132,2.6550000000000002,-0.4446,2.6919684545,29.48,4.99,29.8993394576,33.22,30.955,-4.0246,31.2155318737,2.6550000000000002,-0.4446,2.6919684545,28.3,-3.58,28.525539434,0.0
2021-09-24 14:00:00,32.07684,4.49648,32.3904615092,2.52684,-0.44352,2.5654688414,29.55,4.94,29.9600751,33.29,30.89684,-4.05352,31.1616069287,2.52684,-0.44352,2.5654688414,28.37,-3.61,28.5987587143,0.0
2021-09-24 14:30:00,31.85536,4.3896,32.1563764888,2.02536,-0.41040000000000004,2.0665215435,29.83,4.8,30.2137203932,33.27,30.66536,-4.1704,30.9476419148,2.02536,-0.41040000000000004,2.0665215435,28.64,-3.76,28.8857611982,0.0
2021-09-24 15:00:00,31.92828,4.16164,32.1983588285,1.3582800000000002,-0.28836,1.3885517808,30.57,4.45,30.8921899515,33.27,30.72828,-4.39836,31.0414684325,1.3582800000000002,-0.28836,1.3885517808,29.37,-4.11,29.6561797944,0.0
2021-09-24 15:30:00,31.53896,3.6268000000000002,31.7468057625,1.57896,-0.2232,1.5946576189,29.96,3.85,30.2063586021,33.3,30.33896,-4.9732,30.7438646257,1.57896,-0.2232,1.5946576189,28.76,-4.75,29.1496157779,0.0
2021-09-24 16:00:00,32.19088,3.67676,32.4001746797,1.28088,-0.27324000000000004,1.3096998404,30.91,3.95,31.1613638983,33.42,30.98088,-4.85324,31.3587127298,1.28088,-0.27324000000000004,1.3096998404,29.7,-4.58,30.0510632091,0.0
2021-09-24 16:30:00,32.85424,3.59288,33.050111538,1.52424,-0.35712000000000005,1.5655166151,31.33,3.95,31.5780208373,33.25,31.62424,-4.90712,32.0026933597,1.52424,-0.35712000000000005,1.5655166151,30.1,-4.55,30.4419529597,0.0
2021-09-24 17:00:00,33.1444,3.5084400000000002,33.3295724934,1.2744,-0.33156,1.3168247391,31.87,3.84,32.1005062265,33.21,31.9044,-4.93156,32.2832932551,1.2744,-0.33156,1.3168247391,30.63,-4.6,30.9734870494,0.0
2021-09-24 17:30:00,31.98016,3.58176,32.180112466,5.15016,-0.31824,5.1599830158,26.83,3.9,27.1119696813,33.06,30.86016,-4.8482400000000005,31.2386764496,5.15016,-0.31824,5.1599830158,25.71,-4.53,26.1060337853,0.0
2021-09-24 18:00:00,31.79836,3.46744,31.9868541567,6.13836,-0.32256,6.1468291373,25.66,3.79,25.9383827561,33.1,30.73836,-4.94256,31.1331924936,6.13836,-0.32256,6.1468291373,24.6,-4.62,25.030069916,0.0
2021-09-24 18:30:00,33.743,3.02668,33.8784716424,1.7730000000000001,-0.28332,1.7954941444,31.97,3.31,32.1408929559,33.1,32.523,-5.33332,32.9573941813,1.7730000000000001,-0.28332,1.7954941444,30.75,-5.05,31.1619158589,0.0
2021-09-24 19:00:00,33.90772,2.92232,34.0334163695,1.73772,-0.33768000000000004,1.7702255733999999,32.17,3.26,32.3347568415,32.97,32.64772,-5.40768,33.0925463538,1.73772,-0.33768000000000004,1.7702255733999999,30.91,-5.07,31.3230426364,0.0
2021-09-24 19:30:00,31.99728,3.03768,32.1411485044,6.49728,-0.38232000000000005,6.508518724,25.5,3.42,25.7283190279,32.92,30.93728,-5.29232,31.3866841954,6.49728,-0.38232000000000005,6.508518724,24.44,-4.91,24.9283312719,0.0
2021-09-24 20:00:00,33.85732,2.46236,33.9467426177,1.59732,-0.37764000000000003,1.6413540604999999,32.26,2.84,32.3847680245,32.95,32.62732,-5.85764,33.1489661491,1.59732,-0.37764000000000003,1.6413540604999999,31.03,-5.48,31.5101777209,0.0
2021-09-24 20:30:00,32.85468,2.14116,32.9243764413,1.08468,-0.34884000000000004,1.1393945971,31.77,2.49,31.8674285125,32.93,31.60468,-6.27884,32.2223467433,1.08468,-0.34884000000000004,1.1393945971,30.52,-5.93,31.0907590773,0.0
2021-09-24 21:00:00,31.16152,1.8256000000000001,31.2149506498,1.27152,-0.3744,1.3254955565,29.89,2.2,29.9708541753,33.13,29.96152,-6.6044,30.6807884526,1.27152,-0.3744,1.3254955565,28.69,-6.23,29.3586273521,0.0
2021-09-24 21:30:00,29.4886,1.39892,29.5217632794,1.2186,-0.36108,1.2709699943000001,28.27,1.76,28.3247330085,33.17,28.3486,-7.04108,29.2099286121,1.2186,-0.36108,1.2709699943000001,27.13,-6.68,27.9402809578,0.0
2021-09-24 22:00:00,28.22956,1.1548,28.2531701024,0.7095600000000001,-0.2952,0.7685170353,27.52,1.45,27.5581730164,33.24,27.08956,-7.3252,28.0624805752,0.7095600000000001,-0.2952,0.7685170353,26.38,-7.03,27.3006465125,0.0
2021-09-24 22:30:00,26.6976,0.2904,26.6991793492,0.1476,-0.0396,0.152819894,26.55,0.33,26.5520507683,33.32,25.6476,-7.5496,26.7356661769,0.1476,-0.0396,0.152819894,25.5,-7.51,26.5828911144,0.0
2021-09-24 23:00:00,24.97812,-0.07432000000000001,24.9782305658,0.16812000000000002,-0.00432,0.16817549410000002,24.81,-0.07,24.8100987503,33.17,23.98812,-7.7243200000000005,25.2010916549,0.16812000000000002,-0.00432,0.16817549410000002,23.82,-7.72,25.0397843441,0.0
2021-09-24 23:30:00,23.0556,-0.302,23.0575778294,0.3456,-0.162,0.3816848962,22.71,-0.14,22.7104315239,33.04,22.1256,-7.902,23.4943350483,0.3456,-0.162,0.3816848962,21.78,-7.74,23.1144110892,0.0
2021-09-25 00:00:00,21.64228,-0.5492400000000001,21.6492482127,0.24228000000000002,-0.12924000000000002,0.2745952949,21.4,-0.42,21.4041210985,32.9,20.75228,-8.13924,22.2913515287,0.24228000000000002,-0.12924000000000002,0.2745952949,20.51,-8.01,22.0186330184,0.0
2021-09-25 00:30:00,20.53716,-0.69176,20.5488070886,0.13716,-0.041760000000000005,0.1433762993,20.4,-0.65,20.4103527652,32.97,19.66716,-8.30176,21.3475151145,0.13716,-0.041760000000000005,0.1433762993,19.53,-8.26,21.2049168826,0.0
2021-09-25 01:00:00,19.70836,-0.76924,19.7233664486,0.19836,0.050760000000000007,0.20475172090000002,19.51,-0.8200000000000001,19.5272245852,32.99,18.85836,-8.43924,20.6605545344,0.19836,0.050760000000000007,0.20475172090000002,18.66,-8.49,20.5006268197,0.0
2021-09-25 01:30:00,19.15104,-0.8479200000000001,19.1698018093,0.04104,0.08208,0.0917682298,19.11,-0.93,19.1326161306,33.13,18.31104,-8.53792,20.2037190588,0.04104,0.08208,0.0917682298,18.27,-8.62,20.201418267,0.0
2021-09-25 02:00:00,18.76312,-0.84452,18.782116125800002,0.033120000000000004,0.10548,0.1105575181,18.73,-0.9500000000000001,18.7540768901,33.15,17.93312,-8.49452,19.8432271308,0.033120000000000004,0.10548,0.1105575181,17.9,-8.6,19.8587512196,0.0
2021-09-25 02:30:00,18.3326,-0.9558000000000001,18.357499187,0.0126,0.1242,0.1248374944,18.32,-1.08,18.3518064506,33.07,17.5126,-8.5858,19.5040283121,0.0126,0.1242,0.1248374944,17.5,-8.71,19.5477389997,0.0
2021-09-25 03:00:00,17.85368,-1.00944,17.8821938994,0.013680000000000001,0.07056000000000001,0.0718738896,17.84,-1.08,17.8726606861,33.07,17.05368,-8.66944,19.1307917101,0.013680000000000001,0.07056000000000001,0.0718738896,17.04,-8.74,19.1506971152,0.0
2021-09-25 03:30:00,17.70828,-0.9086400000000001,17.7315765573,0.008280000000000001,0.08136,0.0817802421,17.7,-0.99,17.7276648208,33.12,16.90828,-8.56864,18.955514343,0.008280000000000001,0.08136,0.0817802421,16.9,-8.65,18.9850599156,0.0
2021-09-25 04:00:00,17.51468,-0.9559200000000001,17.540746807,0.00468,0.06408000000000001,0.0642506716,17.51,-1.02,17.5396835775,33.12,16.71468,-8.65592,18.8230039725,0.00468,0.06408000000000001,0.0642506716,16.71,-8.72,18.8484084209,0.0
2021-09-25 04:30:00,17.4936,-0.9389600000000001,17.5187809748,0.0036000000000000003,0.22104000000000001,0.22106931400000002,17.49,-1.16,17.5284254855,33.19,16.6936,-8.64896,18.8010848102,0.0036000000000000003,0.22104000000000001,0.22106931400000002,16.69,-8.87,18.9006084558,0.0
2021-09-25 05:00:00,17.4518,-0.8977600000000001,17.4748761443,0.0018000000000000002,0.19224000000000002,0.1922484268,17.45,-1.09,17.4840098376,33.25,16.6518,-8.60776,18.7450253523,0.0018000000000000002,0.19224000000000002,0.1922484268,16.65,-8.8,18.8324852316,0.0
2021-09-25 05:30:00,17.79396,-0.90456,17.8169369218,0.00396,0.05544,0.0555812486,17.79,-0.96,17.8158833629,33.22,16.98396,-8.62456,19.0483052389,0.00396,0.05544,0.0555812486,16.98,-8.68,19.0699449396,0.0
2021-09-25 06:00:00,18.4,-0.75212,18.4153654456,0.0,0.22788000000000003,0.22788000000000003,18.4,-0.98,18.4260793442,33.26,17.59,-8.44212,19.5109582054,0.0,0.22788000000000003,0.22788000000000003,17.59,-8.67,19.6106348699,0.0
2021-09-25 06:30:00,19.50612,-0.7272000000000001,19.5196705222,0.63612,0.4428,0.7750616068,18.87,-1.17,18.9062370661,33.17,18.65612,-8.3872,20.4547289714,0.63612,0.4428,0.7750616068,18.02,-8.83,20.0671198731,0.0
2021-09-25 07:00:00,18.82292,-0.57828,18.8318008986,4.82292,0.8017200000000001,4.889101378,14.0,-1.38,14.0678498712,33.14,18.13292,-8.20828,19.904236943,4.82292,0.8017200000000001,4.889101378,13.31,-9.01,16.0728404459,0.0
2021-09-25 07:30:00,30.26692,-4.80264,30.6455836501,5.23692,0.29736,5.2453554747,25.03,-5.1,25.5442929047,33.14,9.07692,-1.9126400000000001,9.2762421516,5.23692,0.29736,5.2453554747,3.84,-2.21,4.4305417276,0.0
2021-09-25 08:00:00,37.29056,-6.838480000000001,37.9124079138,5.29056,0.28152000000000005,5.2980447926,32.0,-7.12,32.7825319339,33.37,5.29056,0.28152000000000005,5.2980447926,5.29056,0.28152000000000005,5.2980447926,0.0,0.0,0.0,0.0
2021-09-25 08:30:00,41.1792,-5.94752,41.6064839513,5.3892,0.22248,5.3937903176,35.79,-6.17,36.3179432237,33.57,5.3892,0.22248,5.3937903176,5.3892,0.22248,5.3937903176,0.0,0.0,0.0,0.0
2021-09-25 09:00:00,44.42972,-5.08564,44.7198362417,5.49972,0.14436000000000002,5.5016142984,38.93,-5.23,39.2797377792,33.57,5.49972,0.14436000000000002,5.5016142984,5.49972,0.14436000000000002,5.5016142984,0.0,0.0,0.0,0.0
2021-09-25 09:30:00,45.4154,-4.42048,45.6300252092,6.8454,0.29952,6.8519496051,38.57,-4.72,38.8577315344,33.51,6.8454,0.29952,6.8519496051,6.8454,0.29952,6.8519496051,0.0,0.0,0.0,0.0
2021-09-25 10:00:00,39.0904,-5.34608,39.454276619,11.2104,1.21392,11.2759332175,27.88,-6.5600000000000005,28.6413686824,33.49,11.2104,1.21392,11.2759332175,11.2104,1.21392,11.2759332175,0.0,0.0,0.0,0.0
2021-09-25 10:30:00,38.5166,-5.00788,38.8407947608,11.4966,1.30212,11.5701049284,27.02,-6.31,27.7470088478,33.57,11.4966,1.30212,11.5701049284,11.4966,1.30212,11.5701049284,0.0,0.0,0.0,0.0
2021-09-25 11:00:00,45.40756,-4.012,45.5844562231,6.93756,0.468,6.9533274591000005,38.47,-4.48,38.7299793442,33.57,6.93756,0.468,6.9533274591000005,6.93756,0.468,6.9533274591000005,0.0,0.0,0.0,0.0
2021-09-25 11:30:00,45.73368,-2.5346,45.8038610109,11.53368,1.2654,11.6028880673,34.2,-3.8,34.4104635249,33.42,11.53368,1.2654,11.6028880673,11.53368,1.2654,11.6028880673,0.0,0.0,0.0,0.0
2021-09-25 12:00:00,45.04764,-2.57792,45.1213424124,11.62764,1.25208,11.6948585411,33.42,-3.83,33.638747004,33.47,11.62764,1.25208,11.6948585411,11.62764,1.25208,11.6948585411,0.0,0.0,0.0,0.0
2021-09-25 12:30:00,44.88,-2.4455999999999998,44.9465834003,11.43,1.0944,11.4822737888,33.45,-3.54,33.6367968154,33.47,11.43,1.0944,11.4822737888,11.43,1.0944,11.4822737888,0.0,0.0,0.0,0.0
2021-09-25 13:00:00,43.69344,-2.5950800000000003,43.770436818,11.59344,1.11492,11.6469265319,32.1,-3.71,32.3136828604,33.22,11.59344,1.11492,11.6469265319,11.59344,1.11492,11.6469265319,0.0,0.0,0.0,0.0
2021-09-25 13:30:00,37.25072,-3.60952,37.4251890463,6.03072,0.33048000000000005,6.0397682695,31.22,-3.94,31.4676341659,33.24,6.03072,0.33048000000000005,6.0397682695,6.03072,0.33048000000000005,6.0397682695,0.0,0.0,0.0,0.0
2021-09-25 14:00:00,33.40132,-3.72228,33.6080875109,1.56132,0.11772,1.5657516217,31.84,-3.84,32.0707218503,33.24,1.56132,0.11772,1.5657516217,1.56132,0.11772,1.5657516217,0.0,0.0,0.0,0.0
2021-09-25 14:30:00,33.15504,-3.7622,33.3678112294,1.44504,0.1278,1.4506803375000001,31.71,-3.89,31.9477104031,33.26,1.44504,0.1278,1.4506803375000001,1.44504,0.1278,1.4506803375000001,0.0,0.0,0.0,0.0
2021-09-25 15:00:00,32.9654,-3.9056800000000003,33.1959626073,1.1754,0.09432,1.1791782827,31.79,-4.0,32.0406632266,33.32,1.1754,0.09432,1.1791782827,1.1754,0.09432,1.1791782827,0.0,0.0,0.0,0.0
2021-09-25 15:30:00,32.65232,-4.08488,32.9068419329,0.7423200000000001,0.10512,0.7497260812000001,31.91,-4.19,32.1839121301,33.35,0.7423200000000001,0.10512,0.7497260812000001,0.7423200000000001,0.10512,0.7497260812000001,0.0,0.0,0.0,0.0
2021-09-25 16:00:00,33.10176,-4.2919599999999996,33.3788471302,0.67176,0.15804,0.6901000936,32.43,-4.45,32.7338876396,33.35,0.67176,0.15804,0.6901000936,0.67176,0.15804,0.6901000936,0.0,0.0,0.0,0.0
2021-09-25 16:30:00,33.11084,-4.2972,33.3885257738,0.69084,0.1728,0.7121234062,32.42,-4.47,32.7267062198,33.35,0.69084,0.1728,0.7121234062,0.69084,0.1728,0.7121234062,0.0,0.0,0.0,0.0
2021-09-25 17:00:00,34.04996,-4.10052,34.2959770275,0.57996,0.15948,0.6014877156,33.47,-4.26,33.7400133373,33.33,0.57996,0.15948,0.6014877156,0.57996,0.15948,0.6014877156,0.0,0.0,0.0,0.0
2021-09-25 17:30:00,34.23752,-4.309,34.507611577,1.48752,0.35100000000000003,1.5283706195,32.75,-4.66,33.0798745463,33.25,1.48752,0.35100000000000003,1.5283706195,1.48752,0.35100000000000003,1.5283706195,0.0,0.0,0.0,0.0
2021-09-25 18:00:00,35.90564,-4.56468,36.194630642,14.97564,1.79532,15.0828699959,20.93,-6.36,21.8749742857,33.22,14.97564,1.79532,15.0828699959,14.97564,1.79532,15.0828699959,0.0,0.0,0.0,0.0
2021-09-25 18:30:00,40.0196,-3.87972,40.2072208868,10.749600000000001,1.07028,10.802749624,29.27,-4.95,29.6856093082,33.4,10.749600000000001,1.07028,10.802749624,10.749600000000001,1.07028,10.802749624,0.0,0.0,0.0,0.0
2021-09-25 19:00:00,34.59408,-4.98724,34.9517229027,9.24408,0.57276,9.2618070086,25.35,-5.5600000000000005,25.9525740535,33.26,9.24408,0.57276,9.2618070086,9.24408,0.57276,9.2618070086,0.0,0.0,0.0,0.0
2021-09-25 19:30:00,39.69372,-4.25252,39.9208633898,6.36372,0.17748000000000003,6.3661944197,33.33,-4.43,33.6231140735,33.31,6.36372,0.17748000000000003,6.3661944197,6.36372,0.17748000000000003,6.3661944197,0.0,0.0,0.0,0.0
2021-09-25 20:00:00,40.69648,-4.38604,40.9321491162,5.58648,0.09396,5.5872701091,35.11,-4.48,35.3946676775,33.15,5.58648,0.09396,5.5872701091,5.58648,0.09396,5.5872701091,0.0,0.0,0.0,0.0
2021-09-25 20:30:00,36.94848,-4.61588,37.2356888279,4.12848,0.024120000000000003,4.1285504581,32.82,-4.64,33.1463723505,33.01,4.12848,0.024120000000000003,4.1285504581,4.12848,0.024120000000000003,4.1285504581,0.0,0.0,0.0,0.0
2021-09-25 21:00:00,31.29368,-4.71352,31.646669315,0.91368,-0.17352,0.9300109315,30.38,-4.54,30.7173566571,33.05,0.91368,-0.17352,0.9300109315,0.91368,-0.17352,0.9300109315,0.0,0.0,0.0,0.0
2021-09-25 21:30:00,30.42864,-5.0148,30.8391042556,0.6386400000000001,-0.0648,0.6419190678000001,29.79,-4.95,30.1984536028,32.95,0.6386400000000001,-0.0648,0.6419190678000001,0.6386400000000001,-0.0648,0.6419190678000001,0.0,0.0,0.0,0.0
2021-09-25 22:00:00,29.29316,-5.15896,29.7439757105,0.71316,-0.13896,0.7265721349,28.58,-5.02,29.0175257388,32.98,0.71316,-0.13896,0.7265721349,0.71316,-0.13896,0.7265721349,0.0,0.0,0.0,0.0
2021-09-25 22:30:00,28.00632,-5.4608,28.5337396179,0.6163200000000001,-0.1008,0.6245085927,27.39,-5.36,27.9095270472,33.4,0.6163200000000001,-0.1008,0.6245085927,0.6163200000000001,-0.1008,0.6245085927,0.0,0.0,0.0,0.0
2021-09-25 23:00:00,26.18448,-5.62792,26.7824658386,0.6544800000000001,-0.18792,0.6809243694,25.53,-5.44,26.1031511508,33.4,0.6544800000000001,-0.18792,0.6809243694,0.6544800000000001,-0.18792,0.6809243694,0.0,0.0,0.0,0.0
2021-09-25 23:30:00,25.4972,-5.79028,26.1464060689,0.2772,-0.08028,0.2885909188,25.22,-5.71,25.8583158771,33.32,0.2772,-0.08028,0.2885909188,0.2772,-0.08028,0.2885909188,0.0,0.0,0.0,0.0
2021-09-26 00:00:00,24.37172,-6.23468,25.1565492558,0.17172,-0.00468,0.1717837617,24.2,-6.23,24.9890556044,33.42,0.17172,-0.00468,0.1717837617,0.17172,-0.00468,0.1717837617,0.0,0.0,0.0,0.0
2021-09-26 00:30:00,23.09308,-6.53996,24.0012795636,0.07308,0.05004,0.0885702433,23.02,-6.59,23.9446966989,33.3,0.07308,0.05004,0.0885702433,0.07308,0.05004,0.0885702433,0.0,0.0,0.0,0.0
2021-09-26 01:00:00,21.85108,-6.51508,22.8016658289,0.18108000000000002,0.03492,0.184416303,21.67,-6.55,22.6382729023,33.19,0.18108000000000002,0.03492,0.184416303,0.18108000000000002,0.03492,0.184416303,0.0,0.0,0.0,0.0
2021-09-26 01:30:00,21.14184,-6.51308,22.1223328262,0.14184000000000002,0.01692,0.142845623,21.0,-6.53,21.991837122,33.29,0.14184000000000002,0.01692,0.142845623,0.14184000000000002,0.01692,0.142845623,0.0,0.0,0.0,0.0
2021-09-26 02:00:00,20.71792,-6.75104,21.7901067048,0.09792000000000001,0.048960000000000004,0.1094778882,20.62,-6.8,21.7123098725,33.47,0.09792000000000001,0.048960000000000004,0.1094778882,0.09792000000000001,0.048960000000000004,0.1094778882,0.0,0.0,0.0,0.0
2021-09-26 02:30:00,20.42304,-6.93036,21.5668832373,0.02304,0.08964000000000001,0.0925536126,20.4,-7.02,21.5740677666,33.57,0.02304,0.08964000000000001,0.0925536126,0.02304,0.08964000000000001,0.0925536126,0.0,0.0,0.0,0.0
2021-09-26 03:00:00,19.93836,-7.02296,21.139067308,0.01836,0.07704000000000001,0.0791975454,19.92,-7.1,21.147491577,33.63,0.01836,0.07704000000000001,0.0791975454,0.01836,0.07704000000000001,0.0791975454,0.0,0.0,0.0,0.0
2021-09-26 03:30:00,19.29632,-6.99024,20.5234358917,0.07632000000000001,0.05976000000000001,0.09693296650000001,19.22,-7.05,20.472198221,33.72,0.07632000000000001,0.05976000000000001,0.09693296650000001,0.07632000000000001,0.05976000000000001,0.09693296650000001,0.0,0.0,0.0,0.0
2021-09-26 04:00:00,19.1344,-7.06596,20.3973786081,0.1044,0.10404000000000001,0.1473895573,19.03,-7.17,20.3359238787,33.6,0.1044,0.10404000000000001,0.1473895573,0.1044,0.10404000000000001,0.1473895573,0.0,0.0,0.0,0.0
2021-09-26 04:30:00,19.11736,-7.17092,20.4180201542,0.11736,0.19908,0.2310978494,19.0,-7.37,20.3793253078,33.6,0.11736,0.19908,0.2310978494,0.11736,0.19908,0.2310978494,0.0,0.0,0.0,0.0
2021-09-26 05:00:00,18.95912,-6.9676,20.1989029636,0.15912,0.0324,0.1623851422,18.8,-7.0,20.0609072576,33.6,0.15912,0.0324,0.1623851422,0.15912,0.0324,0.1623851422,0.0,0.0,0.0,0.0
2021-09-26 05:30:00,18.955,-6.8302,20.148043504,0.225,0.0198,0.2258695199,18.73,-6.85,19.9433046409,33.6,0.225,0.0198,0.2258695199,0.225,0.0198,0.2258695199,0.0,0.0,0.0,0.0
2021-09-26 06:00:00,19.372,-6.5766,20.4579092666,0.252,-0.0666,0.260652182,19.12,-6.51,20.1978835525,33.6,0.252,-0.0666,0.260652182,0.252,-0.0666,0.260652182,0.0,0.0,0.0,0.0
2021-09-26 06:30:00,20.1634,-6.22536,21.1025545063,0.3834,-0.13536,0.40659302700000005,19.78,-6.09,20.6962919384,33.56,0.3834,-0.13536,0.40659302700000005,0.3834,-0.13536,0.40659302700000005,0.0,0.0,0.0,0.0
2021-09-26 07:00:00,19.16028,-5.93748,20.0591624558,1.25028,-0.35748,1.3003814936,17.91,-5.58,18.7591177831,33.48,1.25028,-0.35748,1.3003814936,1.25028,-0.35748,1.3003814936,0.0,0.0,0.0,0.0
2021-09-26 07:30:00,19.987,-5.6834,20.779345624,1.467,-0.3834,1.5162732471,18.52,-5.3,19.2634472512,33.67,1.467,-0.3834,1.5162732471,1.467,-0.3834,1.5162732471,0.0,0.0,0.0,0.0
2021-09-26 08:00:00,22.47684,-5.50064,23.1401248224,1.08684,-0.35064,1.1420024497,21.39,-5.15,22.0012408741,33.6,1.08684,-0.35064,1.1420024497,1.08684,-0.35064,1.1420024497,0.0,0.0,0.0,0.0
2021-09-26 08:30:00,25.19072,-5.3202,25.7463959062,0.8107200000000001,-0.25020000000000003,0.8484497383,24.38,-5.07,24.9015923186,33.4,0.8107200000000001,-0.25020000000000003,0.8484497383,0.8107200000000001,-0.25020000000000003,0.8484497383,0.0,0.0,0.0,0.0
2021-09-26 09:00:00,27.09084,-4.7108,27.4973680294,1.23084,-0.2808,1.2624641562,25.86,-4.43,26.2367013933,33.29,1.23084,-0.2808,1.2624641562,1.23084,-0.2808,1.2624641562,0.0,0.0,0.0,0.0
2021-09-26 09:30:00,29.4332,-4.1684,29.7269039895,1.3032,-0.2484,1.3266622780000001,28.13,-3.92,28.4018186037,33.23,1.3032,-0.2484,1.3266622780000001,1.3032,-0.2484,1.3266622780000001,0.0,0.0,0.0,0.0
2021-09-26 10:00:00,29.57804,-3.7022,29.8088365268,2.13804,-0.4122,2.1774121984,27.44,-3.29,27.6365283637,33.17,2.13804,-0.4122,2.1774121984,2.13804,-0.4122,2.1774121984,0.0,0.0,0.0,0.0
2021-09-26 10:30:00,30.1382,-3.03292,30.2904226277,2.7882,-0.50292,2.8331939161,27.35,-2.5300000000000002,27.4667690128,33.1,2.7882,-0.50292,2.8331939161,2.7882,-0.50292,2.8331939161,0.0,0.0,0.0,0.0
2021-09-26 11:00:00,30.02996,-2.88532,30.1682543264,3.54996,-0.53532,3.5900951943,26.48,-2.35,26.584072299,33.1,3.54996,-0.53532,3.5900951943,3.54996,-0.53532,3.5900951943,0.0,0.0,0.0,0.0
2021-09-26 11:30:00,30.92692,-2.71908,31.0462200072,4.60692,-0.6490800000000001,4.6524205241,26.32,-2.07,26.4012745904,33.23,4.60692,-0.6490800000000001,4.6524205241,4.60692,-0.6490800000000001,4.6524205241,0.0,0.0,0.0,0.0
2021-09-26 12:00:00,30.3746,-2.40924,30.4699977443,5.3946,-0.75924,5.4477660135,24.98,-1.65,25.0344342856,33.23,5.3946,-0.75924,5.4477660135,5.3946,-0.75924,5.4477660135,0.0,0.0,0.0,0.0
2021-09-26 12:30:00,29.64548,-2.25972,29.731478586,5.77548,-0.8197200000000001,5.8333618188,23.87,-1.44,23.9133958274,33.2,5.77548,-0.8197200000000001,5.8333618188,5.77548,-0.8197200000000001,5.8333618188,0.0,0.0,0.0,0.0
