Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-26 13:00:00,30.5016,-2.16468,30.5783165341,5.1516,-0.7246800000000001,5.202320988,25.35,-1.44,25.3908664681,33.2,5.1516,-0.7246800000000001,5.202320988,5.1516,-0.7246800000000001,5.202320988,0.0,0.0,0.0,0.0
2021-09-26 13:30:00,32.8534,-2.51144,32.9492522287,3.1734,-0.54144,3.2192584291,29.68,-1.97,29.7453071929,33.29,3.1734,-0.54144,3.2192584291,3.1734,-0.54144,3.2192584291,0.0,0.0,0.0,0.0
2021-09-26 14:00:00,34.64284,-2.70596,34.7483608648,2.11284,-0.43596,2.157348833,32.53,-2.27,32.6091060902,33.35,2.11284,-0.43596,2.157348833,2.11284,-0.43596,2.157348833,0.0,0.0,0.0,0.0
2021-09-26 14:30:00,34.69368,-2.94928,34.8188122207,1.72368,-0.35928000000000004,1.7607256631000001,32.97,-2.59,33.0715738966,33.4,1.72368,-0.35928000000000004,1.7607256631000001,1.72368,-0.35928000000000004,1.7607256631000001,0.0,0.0,0.0,0.0
2021-09-26 15:00:00,32.86768,-3.08352,33.0120051523,2.49768,-0.44352,2.5367529191,30.37,-2.64,30.484528863,33.27,2.49768,-0.44352,2.5367529191,2.49768,-0.44352,2.5367529191,0.0,0.0,0.0,0.0
2021-09-26 15:30:00,30.02764,-3.05768,30.1829185294,3.43764,-0.60768,3.4909373744,26.59,-2.45,26.702632829,33.35,3.43764,-0.60768,3.4909373744,3.43764,-0.60768,3.4909373744,0.0,0.0,0.0,0.0
2021-09-26 16:00:00,27.43444,-2.8018400000000003,27.5771428088,4.83444,-0.7718400000000001,4.8956661548,22.6,-2.03,22.6909871976,33.45,4.83444,-0.7718400000000001,4.8956661548,4.83444,-0.7718400000000001,4.8956661548,0.0,0.0,0.0,0.0
2021-09-26 16:30:00,30.0278,-2.989,30.1761974715,3.5478,-0.639,3.6048863838000003,26.48,-2.35,26.584072299,33.42,3.5478,-0.639,3.6048863838000003,3.5478,-0.639,3.6048863838000003,0.0,0.0,0.0,0.0
2021-09-26 17:00:00,31.734560000000002,-3.22304,31.8978100382,2.6445600000000002,-0.47304,2.6865339073000003,29.09,-2.75,29.2196954125,33.32,2.6445600000000002,-0.47304,2.6865339073000003,2.6445600000000002,-0.47304,2.6865339073000003,0.0,0.0,0.0,0.0
2021-09-26 17:30:00,32.53552,-3.35072,32.7076044092,2.58552,-0.45072,2.6245118001,29.95,-2.9,30.0900731139,33.11,2.58552,-0.45072,2.6245118001,2.58552,-0.45072,2.6245118001,0.0,0.0,0.0,0.0
2021-09-26 18:00:00,27.50132,-2.10544,27.5817961586,5.52132,-1.04544,5.6194233989,21.98,-1.06,22.0055447558,32.93,5.52132,-1.04544,5.6194233989,5.52132,-1.04544,5.6194233989,0.0,0.0,0.0,0.0
2021-09-26 18:30:00,27.10204,-2.1181200000000002,27.1846832701,6.15204,-1.06812,6.2440753115,20.95,-1.05,20.9762961459,32.74,6.15204,-1.06812,6.2440753115,6.15204,-1.06812,6.2440753115,0.0,0.0,0.0,0.0
2021-09-26 19:00:00,27.07196,-2.16664,27.1585225506,6.23196,-1.01664,6.3143394216,20.84,-1.15,20.8717057281,32.74,6.23196,-1.01664,6.3143394216,6.23196,-1.01664,6.3143394216,0.0,0.0,0.0,0.0
2021-09-26 19:30:00,27.09012,-1.8476400000000002,27.1530546198,6.81012,-1.18764,6.9129026598,20.28,-0.66,20.2907368028,32.68,6.81012,-1.18764,6.9129026598,6.81012,-1.18764,6.9129026598,0.0,0.0,0.0,0.0
2021-09-26 20:00:00,28.265,-2.499,28.3752572852,5.985,-0.999,6.0678024028,22.28,-1.5,22.3304366281,32.64,5.985,-0.999,6.0678024028,5.985,-0.999,6.0678024028,0.0,0.0,0.0,0.0
2021-09-26 20:30:00,23.00348,-1.5585200000000001,23.0562155763,8.31348,-1.56852,8.4601539407,14.69,0.01,14.6900034037,32.73,8.31348,-1.56852,8.4601539407,8.31348,-1.56852,8.4601539407,0.0,0.0,0.0,0.0
2021-09-26 21:00:00,21.52844,-2.0444,21.6252930661,8.12844,-1.5444,8.2738569116,13.4,-0.5,13.4093251135,32.75,8.12844,-1.5444,8.2738569116,8.12844,-1.5444,8.2738569116,0.0,0.0,0.0,0.0
2021-09-26 21:30:00,19.10824,-2.21128,19.2357634404,8.32824,-1.60128,8.4807829318,10.78,-0.61,10.797245019,33.05,8.32824,-1.60128,8.4807829318,8.32824,-1.60128,8.4807829318,0.0,0.0,0.0,0.0
2021-09-26 22:00:00,19.53656,-3.02556,19.7694509268,7.03656,-1.28556,7.1530302073,12.5,-1.74,12.6205229686,33.17,7.03656,-1.28556,7.1530302073,7.03656,-1.28556,7.1530302073,0.0,0.0,0.0,0.0
2021-09-26 22:30:00,16.41704,-2.94408,16.6789331016,7.90704,-1.50408,8.0488221628,8.51,-1.44,8.6309732939,33.32,7.90704,-1.50408,8.0488221628,7.90704,-1.50408,8.0488221628,0.0,0.0,0.0,0.0
2021-09-26 23:00:00,10.81888,-2.0452,11.0104953337,10.02888,-2.0052,10.2273780166,0.79,-0.04,0.79101201,33.08,10.02888,-2.0052,10.2273780166,10.02888,-2.0052,10.2273780166,0.0,0.0,0.0,0.0
2021-09-26 23:30:00,11.45436,-2.87688,11.8101143747,8.42436,-1.6768800000000001,8.5896314207,3.03,-1.2,3.2589722306,33.27,8.42436,-1.6768800000000001,8.5896314207,8.42436,-1.6768800000000001,8.5896314207,0.0,0.0,0.0,0.0
2021-09-27 00:00:00,11.84068,-3.58404,12.3712184357,7.42068,-1.3640400000000001,7.5450047571,4.42,-2.22,4.9461904533,33.42,7.42068,-1.3640400000000001,7.5450047571,7.42068,-1.3640400000000001,7.5450047571,0.0,0.0,0.0,0.0
2021-09-27 00:30:00,7.05144,-2.49808,7.4808562184,9.54144,-1.82808,9.7149860401,-2.49,-0.67,2.5785654927,33.57,9.54144,-1.82808,9.7149860401,9.54144,-1.82808,9.7149860401,0.0,0.0,0.0,0.0
2021-09-27 01:00:00,9.56124,-3.6236800000000002,10.2248895877,7.58124,-1.45368,7.7193513638999995,1.98,-2.17,2.9375670205,33.4,7.58124,-1.45368,7.7193513638999995,7.58124,-1.45368,7.7193513638999995,0.0,0.0,0.0,0.0
2021-09-27 01:30:00,6.70944,-3.10616,7.3935657878,8.83944,-1.67616,8.9969556995,-2.13,-1.43,2.5655019002,33.45,8.83944,-1.67616,8.9969556995,8.83944,-1.67616,8.9969556995,0.0,0.0,0.0,0.0
2021-09-27 02:00:00,6.1844,-3.10504,6.9201211522,9.0144,-1.7150400000000001,9.1760977306,-2.83,-1.3900000000000001,3.1529351405,33.27,9.0144,-1.7150400000000001,9.1760977306,9.0144,-1.7150400000000001,9.1760977306,0.0,0.0,0.0,0.0
2021-09-27 02:30:00,1.99884,-2.62544,3.2997418898,11.41884,-1.67544,11.5411007334,-9.42,-0.9500000000000001,9.4677822113,33.29,11.41884,-1.67544,11.5411007334,11.41884,-1.67544,11.5411007334,0.0,0.0,0.0,0.0
2021-09-27 03:00:00,-4.67424,-1.33232,4.8604111102,15.12576,-1.91232,15.2461661856,-19.8,0.58,19.8084931279,33.29,15.12576,-1.91232,15.2461661856,15.12576,-1.91232,15.2461661856,0.0,0.0,0.0,0.0
2021-09-27 03:30:00,-5.5396,-2.4326,6.0501827179,15.5304,-1.2726,15.582452789,-21.07,-1.16,21.1019074967,33.21,15.5304,-1.2726,15.582452789,15.5304,-1.2726,15.582452789,0.0,0.0,0.0,0.0
2021-09-27 04:00:00,1.37656,-2.14788,2.5511381633,11.44656,-1.84788,11.5947572777,-10.07,-0.30000000000000004,10.0744677279,33.32,11.44656,-1.84788,11.5947572777,11.44656,-1.84788,11.5947572777,0.0,0.0,0.0,0.0
2021-09-27 04:30:00,4.4385200000000005,-1.83732,4.8037698293,10.11852,-1.9573200000000002,10.3060927889,-5.68,0.12,5.6812674642,33.32,10.11852,-1.9573200000000002,10.3060927889,10.11852,-1.9573200000000002,10.3060927889,0.0,0.0,0.0,0.0
2021-09-27 05:00:00,7.92208,-2.1906,8.2193722319,8.36208,-1.6506,8.5234301948,-0.44,-0.54,0.6965629907,33.28,8.36208,-1.6506,8.5234301948,8.36208,-1.6506,8.5234301948,0.0,0.0,0.0,0.0
2021-09-27 05:30:00,6.90228,-1.54516,7.0731173201,9.24228,-1.86516,9.4286033655,-2.34,0.32,2.3617789905,33.28,9.24228,-1.86516,9.4286033655,9.24228,-1.86516,9.4286033655,0.0,0.0,0.0,0.0
2021-09-27 06:00:00,9.38912,-1.17296,9.4621038642,8.97912,-1.99296,9.1976347794,0.41000000000000003,0.8200000000000001,0.9167878708,33.15,8.97912,-1.99296,9.1976347794,8.97912,-1.99296,9.1976347794,0.0,0.0,0.0,0.0
2021-09-27 06:30:00,15.51316,-1.40996,15.5771024387,7.46316,-1.4799600000000002,7.6084846577,8.05,0.07,8.0503043421,33.36,7.46316,-1.4799600000000002,7.6084846577,7.46316,-1.4799600000000002,7.6084846577,0.0,0.0,0.0,0.0
2021-09-27 07:00:00,26.18,-2.04736,26.2599330344,3.06,-0.65736,3.1298118425,23.12,-1.3900000000000001,23.1617464799,33.36,3.06,-0.65736,3.1298118425,3.06,-0.65736,3.1298118425,0.0,0.0,0.0,0.0
2021-09-27 07:30:00,21.06948,0.63604,21.0790781191,7.80948,-1.7139600000000002,7.9953509461,13.26,2.35,13.4666291254,33.36,7.80948,-1.7139600000000002,7.9953509461,7.80948,-1.7139600000000002,7.9953509461,0.0,0.0,0.0,0.0
2021-09-27 08:00:00,23.0578,1.56404,23.110784538,8.4978,-1.7859600000000002,8.6834473547,14.56,3.35,14.9404183342,32.79,8.4978,-1.7859600000000002,8.6834473547,8.4978,-1.7859600000000002,8.6834473547,0.0,0.0,0.0,0.0
2021-09-27 08:30:00,25.3664,2.37108,25.4769752782,8.5464,-1.79892,8.7336742627,16.82,4.17,17.3292036747,32.47,8.5464,-1.79892,8.7336742627,8.5464,-1.79892,8.7336742627,0.0,0.0,0.0,0.0
2021-09-27 09:00:00,30.65028,1.5994000000000002,30.6919817613,6.38028,-1.1106,6.4762184366,24.27,2.71,24.4208312717,32.3,6.38028,-1.1106,6.4762184366,6.38028,-1.1106,6.4762184366,0.0,0.0,0.0,0.0
2021-09-27 09:30:00,27.88664,2.98076,28.0454919848,8.57664,-1.5692400000000002,8.7190175976,19.31,4.55,19.8388154888,32.4,8.57664,-1.5692400000000002,8.7190175976,8.57664,-1.5692400000000002,8.7190175976,0.0,0.0,0.0,0.0
2021-09-27 10:00:00,26.197,3.85624,26.4793012736,10.107,-1.9137600000000001,10.2865896359,16.09,5.77,17.0933027821,32.28,10.107,-1.9137600000000001,10.2865896359,10.107,-1.9137600000000001,10.2865896359,0.0,0.0,0.0,0.0
2021-09-27 10:30:00,23.44576,4.25424,23.8286008812,11.52576,-2.16576,11.727474577,11.92,6.42,13.5389364427,32.28,11.52576,-2.16576,11.727474577,11.52576,-2.16576,11.727474577,0.0,0.0,0.0,0.0
2021-09-27 11:00:00,22.83544,4.6872,23.3115242709,11.75544,-2.2428,11.9674776554,11.08,6.93,13.0687145504,32.24,11.75544,-2.2428,11.9674776554,11.75544,-2.2428,11.9674776554,0.0,0.0,0.0,0.0
2021-09-27 11:30:00,24.96584,3.7736,25.2494202679,10.72584,-1.8864,10.8904613615,14.24,5.66,15.3236157613,32.21,10.72584,-1.8864,10.8904613615,10.72584,-1.8864,10.8904613615,0.0,0.0,0.0,0.0
2021-09-27 12:00:00,20.56212,4.81944,21.1193698014,14.44212,-2.4105600000000003,14.6419134545,6.12,7.23,9.4724495248,32.31,14.44212,-2.4105600000000003,14.6419134545,14.44212,-2.4105600000000003,14.6419134545,0.0,0.0,0.0,0.0
2021-09-27 12:30:00,20.0682,5.79864,20.8891569263,14.3982,-2.69136,14.6475793867,5.67,8.49,10.2092605021,32.38,14.3982,-2.69136,14.6475793867,14.3982,-2.69136,14.6475793867,0.0,0.0,0.0,0.0
2021-09-27 13:00:00,18.45532,5.84164,19.3577786482,15.29532,-2.8983600000000003,15.5675079763,3.16,8.74,9.2937183086,32.34,15.29532,-2.8983600000000003,15.5675079763,15.29532,-2.8983600000000003,15.5675079763,0.0,0.0,0.0,0.0
2021-09-27 13:30:00,18.99652,6.02288,19.9284433814,14.00652,-2.87712,14.298965767,4.99,8.9,10.2034356959,32.41,14.00652,-2.87712,14.298965767,14.00652,-2.87712,14.298965767,0.0,0.0,0.0,0.0
2021-09-27 14:00:00,25.56124,3.42424,25.7895794831,10.64124,-1.80576,10.7933663847,14.92,5.23,15.8101012014,32.41,10.64124,-1.80576,10.7933663847,10.64124,-1.80576,10.7933663847,0.0,0.0,0.0,0.0
2021-09-27 14:30:00,32.6708,2.42548,32.7607100941,6.0408,-1.06452,6.1338786645,26.63,3.49,26.857717699,32.64,6.0408,-1.06452,6.1338786645,6.0408,-1.06452,6.1338786645,0.0,0.0,0.0,0.0
2021-09-27 15:00:00,36.3432,1.07272,36.3590279633,4.0932,-0.46728000000000003,4.1197860185,32.25,1.54,32.2867480555,32.68,4.0932,-0.46728000000000003,4.1197860185,4.0932,-0.46728000000000003,4.1197860185,0.0,0.0,0.0,0.0
2021-09-27 15:30:00,32.92124,0.5482400000000001,32.9258046255,4.43124,-0.58176,4.4692653351,28.49,1.13,28.5124008109,32.77,4.43124,-0.58176,4.4692653351,4.43124,-0.58176,4.4692653351,0.0,0.0,0.0,0.0
2021-09-27 16:00:00,29.66624,1.39792,29.6991578343,7.44624,-1.25208,7.5507744281,22.22,2.65,22.3774641101,32.88,7.44624,-1.25208,7.5507744281,7.44624,-1.25208,7.5507744281,0.0,0.0,0.0,0.0
2021-09-27 16:30:00,24.47028,2.30372,24.5784810173,10.07028,-1.91628,10.2509837731,14.4,4.22,15.0056122834,32.77,10.07028,-1.91628,10.2509837731,10.07028,-1.91628,10.2509837731,0.0,0.0,0.0,0.0
2021-09-27 17:00:00,26.91868,1.66548,26.9701530691,9.23868,-1.69452,9.3927954397,17.68,3.36,17.9964440932,32.68,9.23868,-1.69452,9.3927954397,9.23868,-1.69452,9.3927954397,0.0,0.0,0.0,0.0
2021-09-27 17:30:00,29.12064,1.14952,29.1433194787,7.64064,-1.50048,7.7865794698,21.48,2.65,21.6428487034,32.68,7.64064,-1.50048,7.7865794698,7.64064,-1.50048,7.7865794698,0.0,0.0,0.0,0.0
2021-09-27 18:00:00,25.82936,1.7747600000000001,25.8902609308,9.81936,-1.96524,10.0140900269,16.01,3.74,16.4410370719,32.6,9.81936,-1.96524,10.0140900269,9.81936,-1.96524,10.0140900269,0.0,0.0,0.0,0.0
2021-09-27 18:30:00,26.25564,1.42928,26.2945141261,9.57564,-1.98072,9.7783502253,16.68,3.41,17.0249963289,32.53,9.57564,-1.98072,9.7783502253,9.57564,-1.98072,9.7783502253,0.0,0.0,0.0,0.0
2021-09-27 19:00:00,32.47244,-0.1786,32.4729311506,5.93244,-1.1286,6.038839484,26.54,0.9500000000000001,26.5569971947,32.43,5.93244,-1.1286,6.038839484,5.93244,-1.1286,6.038839484,0.0,0.0,0.0,0.0
2021-09-27 19:30:00,37.29252,-1.1252,37.3094910578,3.15252,-0.6552,3.2198865493,34.14,-0.47000000000000003,34.1432350547,32.28,3.15252,-0.6552,3.2198865493,3.15252,-0.6552,3.2198865493,0.0,0.0,0.0,0.0
2021-09-27 20:00:00,33.71872,-0.8363600000000001,33.729090952600004,5.14872,-0.9363600000000001,5.2331718573,28.57,0.1,28.5701750082,32.35,5.14872,-0.9363600000000001,5.2331718573,5.14872,-0.9363600000000001,5.2331718573,0.0,0.0,0.0,0.0
2021-09-27 20:30:00,28.66664,-0.1114,28.6668564522,6.86664,-1.3914,7.0061928927,21.8,1.28,21.8375456496,32.4,6.86664,-1.3914,7.0061928927,6.86664,-1.3914,7.0061928927,0.0,0.0,0.0,0.0
2021-09-27 21:00:00,29.97696,-1.2665600000000001,30.0037048558,5.01696,-1.00656,5.1169376267,24.96,-0.26,24.9613541299,32.5,5.01696,-1.00656,5.1169376267,5.01696,-1.00656,5.1169376267,0.0,0.0,0.0,0.0
2021-09-27 21:30:00,27.34336,-1.9640400000000002,27.4138065436,5.19336,-1.00404,5.2895259155,22.15,-0.96,22.1707938514,32.82,5.19336,-1.00404,5.2895259155,5.19336,-1.00404,5.2895259155,0.0,0.0,0.0,0.0
2021-09-27 22:00:00,24.15532,-2.2166,24.2568093504,5.66532,-1.1466,5.7801853138,18.49,-1.07,18.5209341017,33.07,5.66532,-1.1466,5.7801853138,5.66532,-1.1466,5.7801853138,0.0,0.0,0.0,0.0
2021-09-27 22:30:00,21.98756,-2.70092,22.1528274403,5.67756,-1.15092,5.7930393059,16.31,-1.55,16.3834855876,33.17,5.67756,-1.15092,5.7930393059,5.67756,-1.15092,5.7930393059,0.0,0.0,0.0,0.0
2021-09-27 23:00:00,25.00768,-4.13188,25.3467254555,2.58768,-0.55188,2.6458759072999998,22.42,-3.58,22.7040260747,33.08,2.58768,-0.55188,2.6458759072999998,2.58768,-0.55188,2.6458759072999998,0.0,0.0,0.0,0.0
2021-09-27 23:30:00,22.52776,-4.19804,22.9155735355,2.7777600000000002,-0.60804,2.84353007,19.75,-3.59,20.0736294675,33.27,2.7777600000000002,-0.60804,2.84353007,2.7777600000000002,-0.60804,2.84353007,0.0,0.0,0.0,0.0
2021-09-28 00:00:00,22.85256,-4.77644,23.3463889633,1.49256,-0.40644,1.5469094438000002,21.36,-4.37,21.8024425237,33.38,1.49256,-0.40644,1.5469094438000002,1.49256,-0.40644,1.5469094438000002,0.0,0.0,0.0,0.0
2021-09-28 00:30:00,20.36248,-4.47544,20.8485048611,2.20248,-0.5954400000000001,2.2815492421,18.16,-3.88,18.5698680663,33.43,2.20248,-0.5954400000000001,2.2815492421,2.20248,-0.5954400000000001,2.2815492421,0.0,0.0,0.0,0.0
2021-09-28 01:00:00,18.20544,-4.1712,18.677177384,3.02544,-0.7812,3.1246696839,15.18,-3.39,15.5539223349,33.39,3.02544,-0.7812,3.1246696839,3.02544,-0.7812,3.1246696839,0.0,0.0,0.0,0.0
2021-09-28 01:30:00,14.63612,-3.6083600000000002,15.0743580475,4.59612,-1.09836,4.7255384607,10.04,-2.51,10.3489951203,33.36,4.59612,-1.09836,4.7255384607,4.59612,-1.09836,4.7255384607,0.0,0.0,0.0,0.0
2021-09-28 02:00:00,12.7882,-3.68548,13.3086746925,5.4882,-1.09548,5.5964645689,7.3,-2.59,7.745844047,33.38,5.4882,-1.09548,5.5964645689,5.4882,-1.09548,5.5964645689,0.0,0.0,0.0,0.0
2021-09-28 02:30:00,12.7532,-3.67092,13.2710121651,5.4432,-1.06092,5.5456268795,7.31,-2.61,7.7619713991,33.47,5.4432,-1.06092,5.5456268795,5.4432,-1.06092,5.5456268795,0.0,0.0,0.0,0.0
2021-09-28 03:00:00,11.08076,-3.5526400000000002,11.6363436331,6.08076,-1.23264,6.2044374078,5.0,-2.32,5.512023222,33.47,6.08076,-1.23264,6.2044374078,6.08076,-1.23264,6.2044374078,0.0,0.0,0.0,0.0
2021-09-28 03:30:00,12.16016,-4.0966,12.8316648486,5.51016,-0.9666,5.5942987751,6.65,-3.13,7.3497891126,33.47,5.51016,-0.9666,5.5942987751,5.51016,-0.9666,5.5942987751,0.0,0.0,0.0,0.0
2021-09-28 04:00:00,13.36208,-3.60976,13.8410819369,5.03208,-0.9597600000000001,5.1227891216,8.33,-2.65,8.74136145,33.51,5.03208,-0.9597600000000001,5.1227891216,5.03208,-0.9597600000000001,5.1227891216,0.0,0.0,0.0,0.0
2021-09-28 04:30:00,17.84388,-4.03788,18.2950410863,2.96388,-0.5878800000000001,3.0216200206,14.88,-3.45,15.2747143999,33.51,2.96388,-0.5878800000000001,3.0216200206,2.96388,-0.5878800000000001,3.0216200206,0.0,0.0,0.0,0.0
2021-09-28 05:00:00,17.96276,-4.0062,18.4040861022,2.55276,-0.5562,2.6126503895,15.41,-3.45,15.7914723823,33.55,2.55276,-0.5562,2.6126503895,2.55276,-0.5562,2.6126503895,0.0,0.0,0.0,0.0
2021-09-28 05:30:00,18.15196,-3.59652,18.5048266123,2.90196,-0.68652,2.9820599511,15.25,-2.91,15.5251602246,33.45,2.90196,-0.68652,2.9820599511,2.90196,-0.68652,2.9820599511,0.0,0.0,0.0,0.0
2021-09-28 06:00:00,19.4628,-3.57456,19.7883314869,3.0528,-0.66456,3.1242963742,16.41,-2.91,16.6660193208,33.3,3.0528,-0.66456,3.1242963742,3.0528,-0.66456,3.1242963742,0.0,0.0,0.0,0.0
2021-09-28 06:30:00,23.05148,-2.4104,23.1771602736,3.38148,-0.6804,3.4492537092,19.67,-1.73,19.7459312265,33.38,3.38148,-0.6804,3.4492537092,3.38148,-0.6804,3.4492537092,0.0,0.0,0.0,0.0
2021-09-28 07:00:00,25.39264,-1.39296,25.4308179918,3.93264,-0.82296,4.0178253485,21.46,-0.5700000000000001,21.4675685628,33.08,3.93264,-0.82296,4.0178253485,3.93264,-0.82296,4.0178253485,0.0,0.0,0.0,0.0
2021-09-28 07:30:00,28.15184,-0.52612,28.1567558082,4.28184,-0.7261200000000001,4.3429717982,23.87,0.2,23.8708378571,32.98,4.28184,-0.7261200000000001,4.3429717982,4.28184,-0.7261200000000001,4.3429717982,0.0,0.0,0.0,0.0
2021-09-28 08:00:00,19.78396,-0.8593600000000001,19.8026153043,10.53396,-0.00936,10.5339641584,9.25,-0.85,9.288971956,32.63,10.53396,-0.00936,10.5339641584,10.53396,-0.00936,10.5339641584,0.0,0.0,0.0,0.0
2021-09-28 08:30:00,19.31204,0.31636000000000003,19.3146310504,12.18204,-0.23364000000000001,12.1842802911,7.13,0.55,7.1511817205,32.65,12.18204,-0.23364000000000001,12.1842802911,12.18204,-0.23364000000000001,12.1842802911,0.0,0.0,0.0,0.0
2021-09-28 09:00:00,19.82984,0.7760800000000001,19.8450209018,12.30984,-0.22392,12.3118764204,7.52,1.0,7.5861979937,32.5,12.30984,-0.22392,12.3118764204,12.30984,-0.22392,12.3118764204,0.0,0.0,0.0,0.0
2021-09-28 09:30:00,23.4472,0.6017600000000001,23.4549206551,11.1672,0.041760000000000005,11.167278081,12.28,0.56,12.2927620981,32.38,11.1672,0.041760000000000005,11.167278081,11.1672,0.041760000000000005,11.167278081,0.0,0.0,0.0,0.0
2021-09-28 10:00:00,26.93304,3.20392,27.1229376545,9.38304,-1.39608,9.4863311669,17.55,4.6,18.1428360517,32.5,9.38304,-1.39608,9.4863311669,9.38304,-1.39608,9.4863311669,0.0,0.0,0.0,0.0
2021-09-28 10:30:00,28.61416,3.5956,28.8391832732,9.25416,-1.6344,9.3973794574,19.36,5.23,20.053989628,32.28,9.25416,-1.6344,9.3973794574,9.25416,-1.6344,9.3973794574,0.0,0.0,0.0,0.0
2021-09-28 11:00:00,30.86964,3.42512,31.0590746923,7.91964,-1.33488,8.0313512153,22.95,4.76,23.4384321148,32.25,7.91964,-1.33488,8.0313512153,7.91964,-1.33488,8.0313512153,0.0,0.0,0.0,0.0
2021-09-28 11:30:00,31.27604,3.7092400000000003,31.4952240738,8.09604,-1.40076,8.2163247416,23.18,5.11,23.7365646209,32.17,8.09604,-1.40076,8.2163247416,8.09604,-1.40076,8.2163247416,0.0,0.0,0.0,0.0
2021-09-28 12:00:00,30.04324,3.3568,30.2301898098,8.37324,-1.3932,8.4883540417,21.67,4.75,22.1844855699,32.19,8.37324,-1.3932,8.4883540417,8.37324,-1.3932,8.4883540417,0.0,0.0,0.0,0.0
2021-09-28 12:30:00,26.77908,3.84348,27.0534926425,11.17908,-1.3165200000000001,11.256333975,15.6,5.16,16.4312385413,32.17,11.17908,-1.3165200000000001,11.256333975,11.17908,-1.3165200000000001,11.256333975,0.0,0.0,0.0,0.0
2021-09-28 13:00:00,22.41096,2.8858800000000002,22.5960047685,13.71096,-0.7441200000000001,13.7311375602,8.7,3.63,9.4269242068,32.11,13.71096,-0.7441200000000001,13.7311375602,13.71096,-0.7441200000000001,13.7311375602,0.0,0.0,0.0,0.0
2021-09-28 13:30:00,24.04916,2.46756,24.1754203492,12.26916,-0.7124400000000001,12.2898274137,11.78,3.18,12.2016720166,32.28,12.26916,-0.7124400000000001,12.2898274137,12.26916,-0.7124400000000001,12.2898274137,0.0,0.0,0.0,0.0
2021-09-28 14:00:00,32.40656,2.75188,32.5231913343,7.03656,-1.15812,7.1312284053,25.37,3.91,25.6695344718,32.28,7.03656,-1.15812,7.1312284053,7.03656,-1.15812,7.1312284053,0.0,0.0,0.0,0.0
2021-09-28 14:30:00,30.19364,3.76868,30.4279287069,8.15364,-1.56132,8.3017808567,22.04,5.33,22.675328002,32.21,8.15364,-1.56132,8.3017808567,8.15364,-1.56132,8.3017808567,0.0,0.0,0.0,0.0
2021-09-28 15:00:00,28.91092,0.48,28.914904379,8.53092,0.18,8.5328187632,20.38,0.30000000000000004,20.3822079275,32.16,8.53092,0.18,8.5328187632,8.53092,0.18,8.5328187632,0.0,0.0,0.0,0.0
2021-09-28 15:30:00,39.14816,0.37516000000000005,39.1499575531,2.55816,0.06516000000000001,2.5589897247,36.59,0.31,36.5913131768,32.51,2.55816,0.06516000000000001,2.5589897247,2.55816,0.06516000000000001,2.5589897247,0.0,0.0,0.0,0.0
2021-09-28 16:00:00,42.93916,1.0642,42.9523454906,1.01916,-0.2358,1.0460825711,41.92,1.3,41.9401525987,32.4,1.01916,-0.2358,1.0460825711,1.01916,-0.2358,1.0460825711,0.0,0.0,0.0,0.0
2021-09-28 16:30:00,43.50744,0.5814400000000001,43.5113250525,1.47744,-0.26856,1.5016502346,42.03,0.85,42.0385941725,32.25,1.47744,-0.26856,1.5016502346,1.47744,-0.26856,1.5016502346,0.0,0.0,0.0,0.0
2021-09-28 17:00:00,52.13916,1.2296,52.1536568389,9.38916,0.7596,9.4198363927,42.75,0.47000000000000003,42.7525835477,32.25,9.38916,0.7596,9.4198363927,9.38916,0.7596,9.4198363927,0.0,0.0,0.0,0.0
2021-09-28 17:30:00,54.788,1.10024,54.7990462696,11.898,0.8402400000000001,11.9276320893,42.89,0.26,42.8907880552,32.25,11.898,0.8402400000000001,11.9276320893,11.898,0.8402400000000001,11.9276320893,0.0,0.0,0.0,0.0
2021-09-28 18:00:00,55.94628,0.31696,55.9471778509,11.18628,1.05696,11.2361036254,44.76,-0.74,44.7661166509,32.31,11.18628,1.05696,11.2361036254,11.18628,1.05696,11.2361036254,0.0,0.0,0.0,0.0
2021-09-28 18:30:00,48.5992,-1.9948800000000002,48.6401252759,15.2892,1.9051200000000001,15.407437128,33.31,-3.9,33.5375327059,32.36,15.2892,1.9051200000000001,15.407437128,15.2892,1.9051200000000001,15.407437128,0.0,0.0,0.0,0.0
2021-09-28 19:00:00,47.276,-1.73468,47.3078142668,16.056,1.70532,16.1463076987,31.22,-3.44,31.4089477697,32.62,16.056,1.70532,16.1463076987,16.056,1.70532,16.1463076987,0.0,0.0,0.0,0.0
2021-09-28 19:30:00,47.50136,-1.99296,47.5431497843,15.38136,1.60704,15.4650836729,32.12,-3.6,32.3211138422,32.59,15.38136,1.60704,15.4650836729,15.38136,1.60704,15.4650836729,0.0,0.0,0.0,0.0
2021-09-28 20:00:00,44.66888,-2.03652,44.7152798735,16.23888,1.5634800000000002,16.3139723355,28.43,-3.6,28.6570218271,32.59,16.23888,1.5634800000000002,16.3139723355,16.23888,1.5634800000000002,16.3139723355,0.0,0.0,0.0,0.0
2021-09-28 20:30:00,43.81544,-1.76072,43.8508029267,15.80544,1.16928,15.8486324114,28.01,-2.93,28.1628301135,32.55,15.80544,1.16928,15.8486324114,15.80544,1.16928,15.8486324114,0.0,0.0,0.0,0.0
2021-09-28 21:00:00,37.58996,-1.89872,37.6378829166,4.08996,0.07128000000000001,4.0905810883000004,33.5,-1.97,33.5578738897,32.55,4.08996,0.07128000000000001,4.0905810883000004,4.08996,0.07128000000000001,4.0905810883000004,0.0,0.0,0.0,0.0
2021-09-28 21:30:00,35.15212,-2.9002,35.2715565369,1.39212,-0.25020000000000003,1.414425019,33.76,-2.65,33.8638465033,32.43,1.39212,-0.25020000000000003,1.414425019,1.39212,-0.25020000000000003,1.414425019,0.0,0.0,0.0,0.0
2021-09-28 22:00:00,32.24128,-3.16136,32.3958999426,1.69128,-0.35136,1.7273916429,30.55,-2.81,30.6789602171,32.51,1.69128,-0.35136,1.7273916429,1.69128,-0.35136,1.7273916429,0.0,0.0,0.0,0.0
2021-09-28 22:30:00,28.88204,-3.5602400000000003,29.1006450688,2.28204,-0.48024000000000006,2.3320242321,26.6,-3.08,26.7777220839,32.68,2.28204,-0.48024000000000006,2.3320242321,2.28204,-0.48024000000000006,2.3320242321,0.0,0.0,0.0,0.0
2021-09-28 23:00:00,26.6238,-4.21444,26.955300609600002,1.9638,-0.42444000000000004,2.0091440351,24.66,-3.79,24.949543082,32.91,1.9638,-0.42444000000000004,2.0091440351,1.9638,-0.42444000000000004,2.0091440351,0.0,0.0,0.0,0.0
2021-09-28 23:30:00,25.12632,-4.4298,25.5138214461,1.78632,-0.3798,1.8262494853,23.34,-4.05,23.6887758232,33.01,1.78632,-0.3798,1.8262494853,1.78632,-0.3798,1.8262494853,0.0,0.0,0.0,0.0
2021-09-29 00:00:00,22.72684,-4.71684,23.211157575,2.07684,-0.45684,2.126491752,20.65,-4.26,21.0848310403,33.17,2.07684,-0.45684,2.126491752,2.07684,-0.45684,2.126491752,0.0,0.0,0.0,0.0
2021-09-29 00:30:00,21.51016,-4.787,22.0363870048,2.09016,-0.47700000000000004,2.1438978114,19.42,-4.31,19.8925237212,33.41,2.09016,-0.47700000000000004,2.1438978114,2.09016,-0.47700000000000004,2.1438978114,0.0,0.0,0.0,0.0
2021-09-29 01:00:00,20.3962,-4.83428,20.9612794829,2.1762,-0.49428000000000005,2.2316270204,18.22,-4.34,18.7297624117,33.41,2.1762,-0.49428000000000005,2.2316270204,2.1762,-0.49428000000000005,2.2316270204,0.0,0.0,0.0,0.0
2021-09-29 01:30:00,19.97432,-5.151,20.6278030935,1.98432,-0.441,2.0327338395,17.99,-4.71,18.5963491041,33.36,1.98432,-0.441,2.0327338395,1.98432,-0.441,2.0327338395,0.0,0.0,0.0,0.0
2021-09-29 02:00:00,19.46364,-5.07228,20.1137094154,2.21364,-0.5122800000000001,2.2721427878,17.25,-4.5600000000000005,17.8425362547,33.3,2.21364,-0.5122800000000001,2.2721427878,2.21364,-0.5122800000000001,2.2721427878,0.0,0.0,0.0,0.0
2021-09-29 02:30:00,18.18432,-4.89452,18.8315113545,2.79432,-0.6145200000000001,2.8610940377,15.39,-4.28,15.9740570927,33.3,2.79432,-0.6145200000000001,2.8610940377,2.79432,-0.6145200000000001,2.8610940377,0.0,0.0,0.0,0.0
2021-09-29 03:00:00,16.53396,-4.88812,17.2413906172,3.51396,-0.7081200000000001,3.5845988361,13.02,-4.18,13.6745310706,33.18,3.51396,-0.7081200000000001,3.5845988361,3.51396,-0.7081200000000001,3.5845988361,0.0,0.0,0.0,0.0
2021-09-29 03:30:00,14.98512,-4.71032,15.7079895568,4.24512,-0.8503200000000001,4.3294442965,10.74,-3.86,11.4125895396,33.23,4.24512,-0.8503200000000001,4.3294442965,4.24512,-0.8503200000000001,4.3294442965,0.0,0.0,0.0,0.0
2021-09-29 04:00:00,16.4268,-4.70268,17.0866894811,3.4668,-0.74268,3.5454584784,12.96,-3.96,13.5515017618,33.23,3.4668,-0.74268,3.5454584784,3.4668,-0.74268,3.5454584784,0.0,0.0,0.0,0.0
2021-09-29 04:30:00,17.99408,-4.30016,18.5007646078,3.03408,-0.74016,3.1230559188,14.96,-3.56,15.3777501605,33.3,3.03408,-0.74016,3.1230559188,3.03408,-0.74016,3.1230559188,0.0,0.0,0.0,0.0
2021-09-29 05:00:00,19.2428,-4.28576,19.7142864598,2.6928,-0.6357600000000001,2.7668325966,16.55,-3.65,16.9477137101,33.3,2.6928,-0.6357600000000001,2.7668325966,2.6928,-0.6357600000000001,2.7668325966,0.0,0.0,0.0,0.0
2021-09-29 05:30:00,19.7718,-4.12284,20.1970761474,2.8818,-0.6728400000000001,2.9593048011,16.89,-3.45,17.2387528551,33.41,2.8818,-0.6728400000000001,2.9593048011,2.8818,-0.6728400000000001,2.9593048011,0.0,0.0,0.0,0.0
2021-09-29 06:00:00,20.61376,-3.79728,20.960592471000002,3.26376,-0.73728,3.3459992732,17.35,-3.06,17.617777953,33.37,3.26376,-0.73728,3.3459992732,3.26376,-0.73728,3.3459992732,0.0,0.0,0.0,0.0
2021-09-29 06:30:00,24.469,-2.7688800000000002,24.625163095,3.429,-0.66888,3.4936286944,21.04,-2.1,21.1445406666,33.27,3.429,-0.66888,3.4936286944,3.429,-0.66888,3.4936286944,0.0,0.0,0.0,0.0
2021-09-29 07:00:00,27.85816,-1.9245200000000002,27.9245565017,3.45816,-0.70452,3.5291952363,24.4,-1.22,24.4304809613,33.11,3.45816,-0.70452,3.5291952363,3.45816,-0.70452,3.5291952363,0.0,0.0,0.0,0.0
2021-09-29 07:30:00,33.79348,-0.8739600000000001,33.8047791975,2.73348,-0.45396000000000003,2.7709190880000003,31.06,-0.42,31.0628395354,32.94,2.73348,-0.45396000000000003,2.7709190880000003,2.73348,-0.45396000000000003,2.7709190880000003,0.0,0.0,0.0,0.0
2021-09-29 08:00:00,42.45664,1.16704,42.4726766575,8.48664,0.5270400000000001,8.5029894538,33.97,0.64,33.9760283141,32.54,8.48664,0.5270400000000001,8.5029894538,8.48664,0.5270400000000001,8.5029894538,0.0,0.0,0.0,0.0
2021-09-29 08:30:00,45.19888,1.0378,45.2107927612,8.31888,-0.1422,8.3200952696,36.88,1.18,36.8988726115,32.4,8.31888,-0.1422,8.3200952696,8.31888,-0.1422,8.3200952696,0.0,0.0,0.0,0.0
2021-09-29 09:00:00,39.7606,1.11508,39.7762330515,2.3706,-0.30492,2.3901298221,37.39,1.42,37.4169547131,32.32,2.3706,-0.30492,2.3901298221,2.3706,-0.30492,2.3901298221,0.0,0.0,0.0,0.0
2021-09-29 09:30:00,39.22156,1.50968,39.2506038493,3.03156,-0.40032,3.0578770636,36.19,1.9100000000000001,36.2403669959,32.29,3.03156,-0.40032,3.0578770636,3.03156,-0.40032,3.0578770636,0.0,0.0,0.0,0.0
2021-09-29 10:00:00,37.0876,1.42916,37.1151259201,4.0176,-0.5108400000000001,4.0499465756,33.07,1.94,33.1268546651,32.23,4.0176,-0.5108400000000001,4.0499465756,4.0176,-0.5108400000000001,4.0499465756,0.0,0.0,0.0,0.0
2021-09-29 10:30:00,34.89056,1.70304,34.9320987396,5.29056,-0.69696,5.3362700789,29.6,2.4,29.6971379092,32.3,5.29056,-0.69696,5.3362700789,5.29056,-0.69696,5.3362700789,0.0,0.0,0.0,0.0
2021-09-29 11:00:00,32.98784,2.36192,33.0722883084,6.29784,-0.9280800000000001,6.3658558853,26.69,3.29,26.8920099658,32.3,6.29784,-0.9280800000000001,6.3658558853,6.29784,-0.9280800000000001,6.3658558853,0.0,0.0,0.0,0.0
2021-09-29 11:30:00,31.9394,2.58876,32.0441406609,6.9894,-1.10124,7.0756230749,24.95,3.69,25.2213917142,32.26,6.9894,-1.10124,7.0756230749,6.9894,-1.10124,7.0756230749,0.0,0.0,0.0,0.0
2021-09-29 12:00:00,31.3632,2.819,31.4896344094,7.4232,-1.161,7.5134425692,23.94,3.98,24.2685805106,32.26,7.4232,-1.161,7.5134425692,7.4232,-1.161,7.5134425692,0.0,0.0,0.0,0.0
2021-09-29 12:30:00,29.97732,3.00196,30.1272547409,8.16732,-1.32804,8.2745879791,21.81,4.33,22.2356695424,32.2,8.16732,-1.32804,8.2745879791,8.16732,-1.32804,8.2745879791,0.0,0.0,0.0,0.0
2021-09-29 13:00:00,27.04372,3.48104,27.2668375673,9.69372,-1.6689600000000002,9.8363425581,17.35,5.15,18.0982043308,32.14,9.69372,-1.6689600000000002,9.8363425581,9.69372,-1.6689600000000002,9.8363425581,0.0,0.0,0.0,0.0
2021-09-29 13:30:00,26.528480000000002,3.05084,26.7033308,9.43848,-1.5591599999999999,9.566393501,17.09,4.61,17.7008530868,32.06,9.43848,-1.5591599999999999,9.566393501,9.43848,-1.5591599999999999,9.566393501,0.0,0.0,0.0,0.0
2021-09-29 14:00:00,27.66128,2.99632,27.8230901372,10.33128,-1.63368,10.4596489798,17.33,4.63,17.93783153,32.21,10.33128,-1.63368,10.4596489798,10.33128,-1.63368,10.4596489798,0.0,0.0,0.0,0.0
2021-09-29 14:30:00,29.43576,2.54328,29.5454267178,9.09576,-1.29672,9.1877272889,20.34,3.84,20.6993043361,32.38,9.09576,-1.29672,9.1877272889,9.09576,-1.29672,9.1877272889,0.0,0.0,0.0,0.0
2021-09-29 15:00:00,31.43352,1.86128,31.4885779741,7.6435200000000005,-1.00872,7.7097933843,23.79,2.87,23.9624915232,32.62,7.6435200000000005,-1.00872,7.7097933843,7.6435200000000005,-1.00872,7.7097933843,0.0,0.0,0.0,0.0
2021-09-29 15:30:00,31.34648,1.36908,31.3763635311,6.75648,-0.9709200000000001,6.8258851175,24.59,2.34,24.7010870206,32.78,6.75648,-0.9709200000000001,6.8258851175,6.75648,-0.9709200000000001,6.8258851175,0.0,0.0,0.0,0.0
2021-09-29 16:00:00,34.2218,0.7204400000000001,34.2293825395,5.3118,-0.7095600000000001,5.3589826118,28.91,1.43,28.9453450489,32.78,5.3118,-0.7095600000000001,5.3589826118,5.3118,-0.7095600000000001,5.3589826118,0.0,0.0,0.0,0.0
2021-09-29 16:30:00,34.90208,-0.2416,34.9029161946,4.67208,-0.6516000000000001,4.7172994485,30.23,0.41000000000000003,30.2327802228,32.78,4.67208,-0.6516000000000001,4.7172994485,4.67208,-0.6516000000000001,4.7172994485,0.0,0.0,0.0,0.0
2021-09-29 17:00:00,35.6474,-0.90312,35.6588383503,3.9474,-0.5731200000000001,3.9887884494,31.7,-0.33,31.701717619100002,32.74,3.9474,-0.5731200000000001,3.9887884494,3.9474,-0.5731200000000001,3.9887884494,0.0,0.0,0.0,0.0
2021-09-29 17:30:00,38.62768,-1.48004,38.656023859,2.13768,-0.32004000000000005,2.1615044261,36.49,-1.16,36.5084332723,32.79,2.13768,-0.32004000000000005,2.1615044261,2.13768,-0.32004000000000005,2.1615044261,0.0,0.0,0.0,0.0
2021-09-29 18:00:00,37.11372,-2.2316,37.180751079,2.94372,-0.0216,2.9437992456,34.17,-2.21,34.2413930791,32.76,2.94372,-0.0216,2.9437992456,2.94372,-0.0216,2.9437992456,0.0,0.0,0.0,0.0
2021-09-29 18:30:00,39.1986,-1.73676,39.2370561747,1.8486,-0.35676,1.8827107206,37.35,-1.38,37.3754852811,32.48,1.8486,-0.35676,1.8827107206,1.8486,-0.35676,1.8827107206,0.0,0.0,0.0,0.0
2021-09-29 19:00:00,50.85096,-0.732,50.8562283002,10.65096,0.8280000000000001,10.6830956619,40.2,-1.56,40.2302572699,32.48,10.65096,0.8280000000000001,10.6830956619,10.65096,0.8280000000000001,10.6830956619,0.0,0.0,0.0,0.0
2021-09-29 19:30:00,49.30532,-1.3886,49.3248698961,14.03532,1.3014000000000001,14.0955258668,35.27,-2.69,35.372432769,32.45,14.03532,1.3014000000000001,14.0955258668,14.03532,1.3014000000000001,14.0955258668,0.0,0.0,0.0,0.0
2021-09-29 20:00:00,43.6702,-2.84232,43.7625999116,17.0802,1.7776800000000001,17.1724598769,26.59,-4.62,26.9883771279,32.41,17.0802,1.7776800000000001,17.1724598769,17.0802,1.7776800000000001,17.1724598769,0.0,0.0,0.0,0.0
2021-09-29 20:30:00,42.0986,-2.3632400000000002,42.1648790495,9.4086,0.08676,9.4090000137,32.69,-2.45,32.7816808599,32.65,9.4086,0.08676,9.4090000137,9.4086,0.08676,9.4090000137,0.0,0.0,0.0,0.0
2021-09-29 21:00:00,37.56148,-2.3424,37.6344472199,1.85148,-0.3924,1.8926055982,35.71,-1.9500000000000002,35.7632017582,32.56,1.85148,-0.3924,1.8926055982,1.85148,-0.3924,1.8926055982,0.0,0.0,0.0,0.0
2021-09-29 21:30:00,35.07328,-2.88028,35.1913481247,1.40328,-0.35028000000000004,1.4463370412,33.67,-2.5300000000000002,33.7649196652,32.44,1.40328,-0.35028000000000004,1.4463370412,1.40328,-0.35028000000000004,1.4463370412,0.0,0.0,0.0,0.0
2021-09-29 22:00:00,32.75408,-3.394,32.9294547882,1.32408,-0.324,1.3631448369,31.43,-3.07,31.5795788446,32.26,1.32408,-0.324,1.3631448369,1.32408,-0.324,1.3631448369,0.0,0.0,0.0,0.0
2021-09-29 22:30:00,29.809,-3.90424,30.063592117,1.449,-0.35424000000000005,1.4916725437,28.36,-3.55,28.581324322,32.48,1.449,-0.35424000000000005,1.4916725437,1.449,-0.35424000000000005,1.4916725437,0.0,0.0,0.0,0.0
2021-09-29 23:00:00,27.38688,-4.6296800000000005,27.7754411853,1.31688,-0.31968,1.3551266497,26.07,-4.31,26.4238717829,32.7,1.31688,-0.31968,1.3551266497,1.31688,-0.31968,1.3551266497,0.0,0.0,0.0,0.0
2021-09-29 23:30:00,26.39312,-4.72264,26.8123126922,0.8431200000000001,-0.24264000000000002,0.8773400162,25.55,-4.48,25.939793754,33.1,0.8431200000000001,-0.24264000000000002,0.8773400162,0.8431200000000001,-0.24264000000000002,0.8773400162,0.0,0.0,0.0,0.0
2021-09-30 00:00:00,24.1288,-5.0344,24.6484111618,0.9288000000000001,-0.2844,0.9713664602000001,23.2,-4.75,23.6812689694,33.28,0.9288000000000001,-0.2844,0.9713664602000001,0.9288000000000001,-0.2844,0.9713664602000001,0.0,0.0,0.0,0.0
2021-09-30 00:30:00,19.75328,-4.84528,20.3388497471,2.57328,-0.57528,2.6368005303,17.18,-4.27,17.7026918857,33.23,2.57328,-0.57528,2.6368005303,2.57328,-0.57528,2.6368005303,0.0,0.0,0.0,0.0
2021-09-30 01:00:00,18.51396,-4.77888,19.1207847364,2.97396,-0.66888,3.048251718,15.54,-4.11,16.074318026,33.23,2.97396,-0.66888,3.048251718,2.97396,-0.66888,3.048251718,0.0,0.0,0.0,0.0
2021-09-30 01:30:00,15.56956,-4.36324,16.1693865651,4.48956,-0.90324,4.5795186965,11.08,-3.46,11.6076698781,33.36,4.48956,-0.90324,4.5795186965,4.48956,-0.90324,4.5795186965,0.0,0.0,0.0,0.0
2021-09-30 02:00:00,14.8912,-4.41924,15.5331104296,4.4712,-0.9392400000000001,4.5687855297999995,10.42,-3.48,10.985754412,33.36,4.4712,-0.9392400000000001,4.5687855297999995,4.4712,-0.9392400000000001,4.5687855297999995,0.0,0.0,0.0,0.0
2021-09-30 02:30:00,12.73724,-4.0475200000000005,13.3648681613,5.72724,-1.12752,5.8371722065,7.01,-2.92,7.5938461928,33.36,5.72724,-1.12752,5.8371722065,5.72724,-1.12752,5.8371722065,0.0,0.0,0.0,0.0
2021-09-30 03:00:00,10.77256,-3.81768,11.4290301223,6.53256,-1.2376800000000001,6.6487737167,4.24,-2.58,4.9632650544,33.36,6.53256,-1.2376800000000001,6.6487737167,6.53256,-1.2376800000000001,6.6487737167,0.0,0.0,0.0,0.0
2021-09-30 03:30:00,8.02788,-3.14236,8.6209792752,7.96788,-1.5123600000000001,8.1101383751,0.06,-1.63,1.6311039207,33.31,7.96788,-1.5123600000000001,8.1101383751,7.96788,-1.5123600000000001,8.1101383751,0.0,0.0,0.0,0.0
2021-09-30 04:00:00,7.51856,-2.4268,7.9005128133,8.63856,-1.6668,8.7978941295,-1.12,-0.76,1.3535139453,33.09,8.63856,-1.6668,8.7978941295,8.63856,-1.6668,8.7978941295,0.0,0.0,0.0,0.0
2021-09-30 04:30:00,6.19812,-1.27708,6.3283192761,9.79812,-1.9270800000000001,9.985829603,-3.6,0.65,3.6582099448000003,33.12,9.79812,-1.9270800000000001,9.985829603,9.79812,-1.9270800000000001,9.985829603,0.0,0.0,0.0,0.0
2021-09-30 05:00:00,9.07136,-2.36456,9.3744715181,8.00136,-1.47456,8.1360979003,1.07,-0.89,1.3917614738,33.03,8.00136,-1.47456,8.1360979003,8.00136,-1.47456,8.1360979003,0.0,0.0,0.0,0.0
2021-09-30 05:30:00,9.68012,-2.0262000000000002,9.889904431,8.16012,-1.5462,8.3053171435,1.52,-0.48,1.5939887075999999,33.11,8.16012,-1.5462,8.3053171435,8.16012,-1.5462,8.3053171435,0.0,0.0,0.0,0.0
2021-09-30 06:00:00,10.87828,-1.49108,10.9799952334,8.46828,-1.71108,8.6394190155,2.41,0.22,2.4200206611,32.84,8.46828,-1.71108,8.6394190155,8.46828,-1.71108,8.6394190155,0.0,0.0,0.0,0.0
2021-09-30 06:30:00,16.56304,-1.02584,16.5947775444,7.31304,-1.45584,7.4565423721,9.25,0.43,9.2599892009,32.84,7.31304,-1.45584,7.4565423721,7.31304,-1.45584,7.4565423721,0.0,0.0,0.0,0.0
2021-09-30 07:00:00,23.63312,-1.2176,23.664465147,5.34312,-0.9576,5.4282528584,18.29,-0.26,18.291847911,32.77,5.34312,-0.9576,5.4282528584,5.34312,-0.9576,5.4282528584,0.0,0.0,0.0,0.0
2021-09-30 07:30:00,26.34756,-0.20844000000000001,26.3483844891,5.94756,-0.92844,6.019590583,20.4,0.72,20.412701928,32.82,5.94756,-0.92844,6.019590583,5.94756,-0.92844,6.019590583,0.0,0.0,0.0,0.0
2021-09-30 08:00:00,26.20436,1.8624800000000001,26.2704646849,7.79436,-1.39752,7.9186558178,18.41,3.26,18.6964087461,32.47,7.79436,-1.39752,7.9186558178,7.79436,-1.39752,7.9186558178,0.0,0.0,0.0,0.0
2021-09-30 08:30:00,24.02944,3.8688000000000002,24.3388906927,10.36944,-2.0412,10.5684333443,13.66,5.91,14.8836722619,32.19,10.36944,-2.0412,10.5684333443,10.36944,-2.0412,10.5684333443,0.0,0.0,0.0,0.0
2021-09-30 09:00:00,25.24876,4.01088,25.5653484215,10.05876,-1.95912,10.2477706801,15.19,5.97,16.3210600146,32.19,10.05876,-1.95912,10.2477706801,10.05876,-1.95912,10.2477706801,0.0,0.0,0.0,0.0
2021-09-30 09:30:00,24.5954,5.91256,25.2960879765,11.5254,-2.37744,11.7680527749,13.07,8.29,15.4773705777,32.11,11.5254,-2.37744,11.7680527749,11.5254,-2.37744,11.7680527749,0.0,0.0,0.0,0.0
2021-09-30 10:00:00,25.86232,6.52084,26.6717256676,14.42232,-2.54916,14.6458707794,11.44,9.07,14.5992636801,32.04,14.42232,-2.54916,14.6458707794,14.42232,-2.54916,14.6458707794,0.0,0.0,0.0,0.0
2021-09-30 10:30:00,26.163,7.16748,27.1270222942,16.623,-2.88252,16.8710714109,9.54,10.05,13.8569152411,32.25,16.623,-2.88252,16.8710714109,16.623,-2.88252,16.8710714109,0.0,0.0,0.0,0.0
2021-09-30 11:00:00,22.46128,7.53368,23.6910412093,13.931280000000001,-3.04632,14.2604567943,8.53,10.58,13.59033848,32.25,13.931280000000001,-3.04632,14.2604567943,13.931280000000001,-3.04632,14.2604567943,0.0,0.0,0.0,0.0
2021-09-30 11:30:00,22.38204,7.6216,23.6441219148,13.98204,-3.0384,14.3083652847,8.4,10.66,13.5718679628,32.2,13.98204,-3.0384,14.3083652847,13.98204,-3.0384,14.3083652847,0.0,0.0,0.0,0.0
2021-09-30 12:00:00,22.3148,7.66104,23.5932582091,13.9248,-3.01896,14.2483042683,8.39,10.68,13.5814027258,32.1,13.9248,-3.01896,14.2483042683,13.9248,-3.01896,14.2483042683,0.0,0.0,0.0,0.0
2021-09-30 12:30:00,24.46376,7.09628,25.4721954919,13.43376,-2.76372,13.7151032069,11.03,9.86,14.7946105052,32.1,13.43376,-2.76372,13.7151032069,13.43376,-2.76372,13.7151032069,0.0,0.0,0.0,0.0
2021-09-30 13:00:00,23.80692,6.73904,24.7423543748,13.24692,-2.73096,13.5254956289,10.56,9.47,14.1843047063,32.16,13.24692,-2.73096,13.5254956289,13.24692,-2.73096,13.5254956289,0.0,0.0,0.0,0.0
2021-09-30 13:30:00,22.88532,6.76508,23.8642866834,13.58532,-2.82492,13.8759177177,9.3,9.59,13.3588210558,32.01,13.58532,-2.82492,13.8759177177,13.58532,-2.82492,13.8759177177,0.0,0.0,0.0,0.0
2021-09-30 14:00:00,22.5412,7.19316,23.661091442,13.9212,-2.97684,14.2359188613,8.62,10.17,13.3316653123,32.07,13.9212,-2.97684,14.2359188613,13.9212,-2.97684,14.2359188613,0.0,0.0,0.0,0.0
2021-09-30 14:30:00,22.18968,7.7434,23.5019603876,14.26968,-3.1266,14.6081961536,7.92,10.87,13.4492862264,32.04,14.26968,-3.1266,14.6081961536,14.26968,-3.1266,14.6081961536,0.0,0.0,0.0,0.0
2021-09-30 15:00:00,21.6572,7.37056,22.8770510895,14.1372,-3.07944,14.4687032782,7.52,10.45,12.8745058158,32.11,14.1372,-3.07944,14.4687032782,14.1372,-3.07944,14.4687032782,0.0,0.0,0.0,0.0
2021-09-30 15:30:00,21.01976,7.22024,22.2252598661,14.27976,-3.11976,14.6165812732,6.74,10.34,12.342738756,32.14,14.27976,-3.11976,14.6165812732,14.27976,-3.11976,14.6165812732,0.0,0.0,0.0,0.0
2021-09-30 16:00:00,21.32632,6.89356,22.412788631,14.20632,-3.10644,14.541990834,7.12,10.0,12.275764742,32.34,14.20632,-3.10644,14.541990834,14.20632,-3.10644,14.541990834,0.0,0.0,0.0,0.0
2021-09-30 16:30:00,21.58068,6.00356,22.4001893281,13.99068,-3.01644,14.3121639571,7.59,9.02,11.7884901493,32.18,13.99068,-3.01644,14.3121639571,13.99068,-3.01644,14.3121639571,0.0,0.0,0.0,0.0
2021-09-30 17:00:00,21.84936,5.24764,22.4706977635,13.77936,-2.95236,14.0920967772,8.07,8.2,11.5049945676,32.32,13.77936,-2.95236,14.0920967772,13.77936,-2.95236,14.0920967772,0.0,0.0,0.0,0.0
2021-09-30 17:30:00,22.31316,4.53632,22.7696137062,13.58316,-2.89368,13.8879667168,8.73,7.43,11.4637602906,32.26,13.58316,-2.89368,13.8879667168,13.58316,-2.89368,13.8879667168,0.0,0.0,0.0,0.0
2021-09-30 18:00:00,23.43844,4.52104,23.8704895701,13.61844,-2.83896,13.9112041864,9.82,7.36,12.272000651900001,32.22,13.61844,-2.83896,13.9112041864,13.61844,-2.83896,13.9112041864,0.0,0.0,0.0,0.0
2021-09-30 18:30:00,29.09648,5.39476,29.5923737447,18.45648,-1.78524,18.5426194441,10.64,7.18,12.8359650981,32.22,18.45648,-1.78524,18.5426194441,18.45648,-1.78524,18.5426194441,0.0,0.0,0.0,0.0
2021-09-30 19:00:00,29.01512,3.96952,29.2853935887,19.09512,-0.7804800000000001,19.1110637288,9.92,4.75,10.9985862728,32.26,19.09512,-0.7804800000000001,19.1110637288,19.09512,-0.7804800000000001,19.1110637288,0.0,0.0,0.0,0.0
2021-09-30 19:30:00,31.70164,3.74328,31.9218753185,18.88164,-0.9367200000000001,18.9048611063,12.82,4.68,13.6475199212,32.35,18.88164,-0.9367200000000001,18.9048611063,18.88164,-0.9367200000000001,18.9048611063,0.0,0.0,0.0,0.0
2021-09-30 20:00:00,32.260040000000004,3.05216,32.4041025407,14.81004,-0.8078400000000001,14.8320561713,17.45,3.86,17.8718241934,32.54,14.81004,-0.8078400000000001,14.8320561713,14.81004,-0.8078400000000001,14.8320561713,0.0,0.0,0.0,0.0
2021-09-30 20:30:00,29.1484,0.9683600000000001,29.1644808569,8.9784,-1.24164,9.0638477729,20.17,2.21,20.290712161,32.16,8.9784,-1.24164,9.0638477729,8.9784,-1.24164,9.0638477729,0.0,0.0,0.0,0.0
2021-09-30 21:00:00,27.1958,-0.09172000000000001,27.1959546661,7.7058,-1.34172,7.8217367763,19.49,1.25,19.5300435227,32.22,7.7058,-1.34172,7.8217367763,7.7058,-1.34172,7.8217367763,0.0,0.0,0.0,0.0
2021-09-30 21:30:00,33.01084,-0.55576,33.0155179678,10.41084,-0.00576,10.4108415934,22.6,-0.55,22.6066914873,32.17,10.41084,-0.00576,10.4108415934,10.41084,-0.00576,10.4108415934,0.0,0.0,0.0,0.0
2021-09-30 22:00:00,25.89564,-1.91348,25.9662391717,6.33564,-0.75348,6.3802873227,19.56,-1.16,19.5943665373,32.45,6.33564,-0.75348,6.3802873227,6.33564,-0.75348,6.3802873227,0.0,0.0,0.0,0.0
2021-09-30 22:30:00,22.87816,-2.34908,22.9984430306,6.06816,-1.00908,6.1514882941,16.81,-1.34,16.8633241088,32.45,6.06816,-1.00908,6.1514882941,6.06816,-1.00908,6.1514882941,0.0,0.0,0.0,0.0
2021-09-30 23:00:00,17.4942,-1.88372,17.5953242277,7.7742,-1.41372,7.90169538,9.72,-0.47000000000000003,9.7313565344,32.81,7.7742,-1.41372,7.90169538,7.7742,-1.41372,7.90169538,0.0,0.0,0.0,0.0
2021-09-30 23:30:00,12.9276,-1.34552,12.9974330477,9.2376,-1.7755200000000002,9.4066851244,3.69,0.43,3.7149697172,32.92,9.2376,-1.7755200000000002,9.4066851244,9.2376,-1.7755200000000002,9.4066851244,0.0,0.0,0.0,0.0
2021-10-01 00:00:00,8.31604,-0.48132,8.3299573963,10.61604,-2.28132,10.8583942747,-2.3,1.8,2.9206163733,32.89,10.61604,-2.28132,10.8583942747,10.61604,-2.28132,10.8583942747,0.0,0.0,0.0,0.0
2021-10-01 00:30:00,5.43156,-0.42664,5.4482901651,11.67156,-2.36664,11.9090846719,-6.24,1.94,6.5346155204,32.79,11.67156,-2.36664,11.9090846719,11.67156,-2.36664,11.9090846719,0.0,0.0,0.0,0.0
2021-10-01 01:00:00,6.13932,-1.0856,6.23456313,10.75932,-2.1456,10.9711697746,-4.62,1.06,4.7400421939,32.79,10.75932,-2.1456,10.9711697746,10.75932,-2.1456,10.9711697746,0.0,0.0,0.0,0.0
2021-10-01 01:30:00,5.26292,-1.04308,5.3652905618,11.03292,-2.14308,11.2391332234,-5.77,1.1,5.8739169214,32.68,11.03292,-2.14308,11.2391332234,11.03292,-2.14308,11.2391332234,0.0,0.0,0.0,0.0
2021-10-01 02:00:00,5.64364,-1.40924,5.8169261494,10.58364,-2.01924,10.7745424881,-4.94,0.61,4.9775194625,32.75,10.58364,-2.01924,10.7745424881,10.58364,-2.01924,10.7745424881,0.0,0.0,0.0,0.0
2021-10-01 02:30:00,5.15644,-1.18464,5.2907698309,10.84644,-2.11464,11.0506544152,-5.69,0.93,5.7655008455,32.66,10.84644,-2.11464,11.0506544152,10.84644,-2.11464,11.0506544152,0.0,0.0,0.0,0.0
2021-10-01 03:00:00,4.63084,-1.16272,4.7745781912,10.95084,-2.14272,11.1585010509,-6.32,0.98,6.3955296888,32.76,10.95084,-2.14272,11.1585010509,10.95084,-2.14272,11.1585010509,0.0,0.0,0.0,0.0
2021-10-01 03:30:00,1.56136,-0.056440000000000004,1.5623797628,12.59136,-2.56644,12.8502513953,-11.03,2.51,11.3119847949,32.73,12.59136,-2.56644,12.8502513953,12.59136,-2.56644,12.8502513953,0.0,0.0,0.0,0.0
2021-10-01 04:00:00,0.61656,0.56332,0.8351500799,13.24656,-2.77668,13.5344487755,-12.63,3.34,13.0641685537,32.86,13.24656,-2.77668,13.5344487755,13.24656,-2.77668,13.5344487755,0.0,0.0,0.0,0.0
2021-10-01 04:30:00,4.1382,-0.07824,4.1389395668,11.3382,-2.38824,11.586995708,-7.2,2.31,7.5614879488,32.78,11.3382,-2.38824,11.586995708,11.3382,-2.38824,11.586995708,0.0,0.0,0.0,0.0
2021-10-01 05:00:00,11.88224,-2.60896,12.1652907774,6.67224,-1.30896,6.7994237182,5.21,-1.3,5.369739286,32.81,6.67224,-1.30896,6.7994237182,6.67224,-1.30896,6.7994237182,0.0,0.0,0.0,0.0
2021-10-01 05:30:00,6.5144,-0.49124000000000007,6.532895537,10.0044,-2.18124,10.2394251449,-3.49,1.69,3.8776539299,33.0,10.0044,-2.18124,10.2394251449,10.0044,-2.18124,10.2394251449,0.0,0.0,0.0,0.0
2021-10-01 06:00:00,9.01876,-0.5091600000000001,9.0331210466,9.60876,-2.09916,9.8353821198,-0.59,1.5899999999999999,1.6959363196,32.68,9.60876,-2.09916,9.8353821198,9.60876,-2.09916,9.8353821198,0.0,0.0,0.0,0.0
2021-10-01 06:30:00,16.67356,-0.3108,16.6764564495,9.22356,-1.4508,9.3369630884,7.45,1.1400000000000001,7.5367167918,32.74,9.22356,-1.4508,9.3369630884,9.22356,-1.4508,9.3369630884,0.0,0.0,0.0,0.0
2021-10-01 07:00:00,19.06836,0.20704000000000003,19.0694839639,8.29836,-1.45296,8.4245991864,10.77,1.6600000000000001,10.8971785339,33.0,8.29836,-1.45296,8.4245991864,8.29836,-1.45296,8.4245991864,0.0,0.0,0.0,0.0
2021-10-01 07:30:00,23.53848,2.95292,23.7229799401,13.93848,-1.02708,13.9762698184,9.6,3.98,10.3923240904,32.35,13.93848,-1.02708,13.9762698184,13.93848,-1.02708,13.9762698184,0.0,0.0,0.0,0.0
2021-10-01 08:00:00,27.21392,3.64896,27.4574643922,13.63392,-0.9410400000000001,13.6663576292,13.58,4.59,14.3347305521,32.35,13.63392,-0.9410400000000001,13.6663576292,13.63392,-0.9410400000000001,13.6663576292,0.0,0.0,0.0,0.0
2021-10-01 08:30:00,31.05052,3.81672,31.28421557,12.17052,-0.6832800000000001,12.1896853376,18.88,4.5,19.408874259,32.48,12.17052,-0.6832800000000001,12.1896853376,12.17052,-0.6832800000000001,12.1896853376,0.0,0.0,0.0,0.0
2021-10-01 09:00:00,35.08048,3.21332,35.2273402694,9.87048,-0.34668000000000004,9.8765663291,25.21,3.56,25.4601197955,32.71,9.87048,-0.34668000000000004,9.8765663291,9.87048,-0.34668000000000004,9.8765663291,0.0,0.0,0.0,0.0
2021-10-01 09:30:00,30.10544,3.87724,30.3540855176,8.69544,-1.47276,8.8192799486,21.41,5.35,22.0683166553,32.88,8.69544,-1.47276,8.8192799486,8.69544,-1.47276,8.8192799486,0.0,0.0,0.0,0.0
2021-10-01 10:00:00,36.3046,2.63732,36.4002670037,5.0346,-0.8326800000000001,5.102994527,31.27,3.47,31.4619420888,32.55,5.0346,-0.8326800000000001,5.102994527,5.0346,-0.8326800000000001,5.102994527,0.0,0.0,0.0,0.0
