Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-01 10:30:00,37.86352,2.19804,37.9272662689,4.22352,-0.6519600000000001,4.2735433813,33.64,2.85,33.7605109558,32.89,4.22352,-0.6519600000000001,4.2735433813,4.22352,-0.6519600000000001,4.2735433813,0.0,0.0,0.0,0.0
2021-10-01 11:00:00,34.43832,2.73952,34.5471106498,6.80832,-0.87048,6.8637421756,27.63,3.61,27.8648344693,32.96,6.80832,-0.87048,6.8637421756,6.80832,-0.87048,6.8637421756,0.0,0.0,0.0,0.0
2021-10-01 11:30:00,33.80036,2.7698,33.9136569566,7.47036,-1.0602,7.5452171983,26.33,3.83,26.6071005561,32.86,7.47036,-1.0602,7.5452171983,7.47036,-1.0602,7.5452171983,0.0,0.0,0.0,0.0
2021-10-01 12:00:00,34.0108,2.54908,34.1061918936,7.3908000000000005,-0.9709200000000001,7.454301462,26.62,3.52,26.8517187532,33.06,7.3908000000000005,-0.9709200000000001,7.454301462,7.3908000000000005,-0.9709200000000001,7.454301462,0.0,0.0,0.0,0.0
2021-10-01 12:30:00,35.3046,1.96812,35.3594156837,6.5646,-0.82188,6.6158491439,28.74,2.79,28.8751051946,32.74,6.5646,-0.82188,6.6158491439,6.5646,-0.82188,6.6158491439,0.0,0.0,0.0,0.0
2021-10-01 13:00:00,32.03876,1.56848,32.0771300438,7.62876,-1.09152,7.7064515212,24.41,2.66,24.5545046784,32.74,7.62876,-1.09152,7.7064515212,7.62876,-1.09152,7.7064515212,0.0,0.0,0.0,0.0
2021-10-01 13:30:00,31.1,1.46636,31.1345501276,8.19,-1.13364,8.2680856097,22.91,2.6,23.057061825,32.76,8.19,-1.13364,8.2680856097,8.19,-1.13364,8.2680856097,0.0,0.0,0.0,0.0
2021-10-01 14:00:00,33.5728,0.6197600000000001,33.5785199539,6.0228,-0.75024,6.0693475677,27.55,1.37,27.5840424884,32.79,6.0228,-0.75024,6.0693475677,6.0228,-0.75024,6.0693475677,0.0,0.0,0.0,0.0
2021-10-01 14:30:00,27.54456,1.6098400000000002,27.5915633921,8.31456,-1.37016,8.4266984293,19.23,2.98,19.459529799,33.01,8.31456,-1.37016,8.4266984293,8.31456,-1.37016,8.4266984293,0.0,0.0,0.0,0.0
2021-10-01 15:00:00,24.98888,1.70656,25.0470850737,8.85888,-1.60344,9.0028203741,16.13,3.31,16.466116725,32.96,8.85888,-1.60344,9.0028203741,8.85888,-1.60344,9.0028203741,0.0,0.0,0.0,0.0
2021-10-01 15:30:00,26.88372,0.47068000000000004,26.8878400155,8.52372,-1.30932,8.6236953506,18.36,1.78,18.4460835952,33.16,8.52372,-1.30932,8.6236953506,8.52372,-1.30932,8.6236953506,0.0,0.0,0.0,0.0
2021-10-01 16:00:00,25.11268,0.8236800000000001,25.1261844601,8.75268,-1.51632,8.8830531646,16.36,2.34,16.5264999319,33.16,8.75268,-1.51632,8.8830531646,8.75268,-1.51632,8.8830531646,0.0,0.0,0.0,0.0
2021-10-01 16:30:00,28.775,0.11344000000000001,28.775223607,6.795,-1.18656,6.8978220935,21.98,1.3,22.0184104785,33.02,6.795,-1.18656,6.8978220935,6.795,-1.18656,6.8978220935,0.0,0.0,0.0,0.0
2021-10-01 17:00:00,27.07484,-0.21172000000000002,27.075667792,7.22484,-1.25172,7.3324699784,19.85,1.04,19.8772256615,32.95,7.22484,-1.25172,7.3324699784,7.22484,-1.25172,7.3324699784,0.0,0.0,0.0,0.0
2021-10-01 17:30:00,30.34336,-0.5742,30.3487924262,5.55336,-1.1142,5.6640311554,24.79,0.54,24.7958807063,32.39,5.55336,-1.1142,5.6640311554,5.55336,-1.1142,5.6640311554,0.0,0.0,0.0,0.0
2021-10-01 18:00:00,24.14596,-2.31044,24.2562469751,9.07596,-0.28044,9.0802916536,15.07,-2.03,15.2061106138,32.39,9.07596,-0.28044,9.0802916536,9.07596,-0.28044,9.0802916536,0.0,0.0,0.0,0.0
2021-10-01 18:30:00,25.92028,-3.0648400000000002,26.1008459538,8.45028,0.06516000000000001,8.4505312202,17.47,-3.13,17.7481773712,32.54,8.45028,0.06516000000000001,8.4505312202,8.45028,0.06516000000000001,8.4505312202,0.0,0.0,0.0,0.0
2021-10-01 19:00:00,40.81136,-1.31084,40.8324063282,7.37136,0.6591600000000001,7.4007729431,33.44,-1.97,33.4979775509,32.58,7.37136,0.6591600000000001,7.4007729431,7.37136,0.6591600000000001,7.4007729431,0.0,0.0,0.0,0.0
2021-10-01 19:30:00,35.47788,-3.12,35.6148054788,12.19788,1.71,12.3171578091,23.28,-4.83,23.7757712809,32.58,12.19788,1.71,12.3171578091,12.19788,1.71,12.3171578091,0.0,0.0,0.0,0.0
2021-10-01 20:00:00,42.05636,-2.1018,42.1088468103,9.30636,1.1682000000000001,9.3793937805,32.75,-3.27,32.9128455166,32.6,9.30636,1.1682000000000001,9.3793937805,9.30636,1.1682000000000001,9.3793937805,0.0,0.0,0.0,0.0
2021-10-01 20:30:00,35.771,-2.4496,35.854776267,2.691,-0.21960000000000002,2.6999453994,33.08,-2.23,33.1550795505,32.69,2.691,-0.21960000000000002,2.6999453994,2.691,-0.21960000000000002,2.6999453994,0.0,0.0,0.0,0.0
2021-10-01 21:00:00,32.6626,-2.76104,32.7790906012,2.6226000000000003,-0.58104,2.6861940067,30.04,-2.18,30.1189973273,32.57,2.6226000000000003,-0.58104,2.6861940067,2.6226000000000003,-0.58104,2.6861940067,0.0,0.0,0.0,0.0
2021-10-01 21:30:00,31.6682,-3.552,31.8667788651,2.0682,-0.432,2.1128358289,29.6,-3.12,29.7639782287,32.72,2.0682,-0.432,2.1128358289,2.0682,-0.432,2.1128358289,0.0,0.0,0.0,0.0
2021-10-01 22:00:00,31.73596,-4.39064,32.0382408495,1.06596,-0.26064000000000004,1.0973622607,30.67,-4.13,30.9468221309,32.52,1.06596,-0.26064000000000004,1.0973622607,1.06596,-0.26064000000000004,1.0973622607,0.0,0.0,0.0,0.0
2021-10-01 22:30:00,28.9898,-4.71128,29.3701321631,1.3698000000000001,-0.34128000000000003,1.4116742111,27.62,-4.37,27.9635709451,32.88,1.3698000000000001,-0.34128000000000003,1.4116742111,1.3698000000000001,-0.34128000000000003,1.4116742111,0.0,0.0,0.0,0.0
2021-10-01 23:00:00,27.35132,-5.3984,27.8789782507,0.93132,-0.2484,0.9638773275,26.42,-5.15,26.9172602618,33.05,0.93132,-0.2484,0.9638773275,0.93132,-0.2484,0.9638773275,0.0,0.0,0.0,0.0
2021-10-01 23:30:00,25.26304,-5.41828,25.8375491911,1.10304,-0.27828,1.137601424,24.16,-5.14,24.7007125403,33.07,1.10304,-0.27828,1.137601424,1.10304,-0.27828,1.137601424,0.0,0.0,0.0,0.0
2021-10-02 00:00:00,24.65456,-5.72708,25.3110010493,0.5745600000000001,-0.21708000000000002,0.614201042,24.08,-5.51,24.702358187,32.96,0.5745600000000001,-0.21708000000000002,0.614201042,0.5745600000000001,-0.21708000000000002,0.614201042,0.0,0.0,0.0,0.0
2021-10-02 00:30:00,19.512,-5.11556,20.1714426384,2.682,-0.65556,2.7609568837,16.83,-4.46,17.4109304748,33.05,2.682,-0.65556,2.7609568837,2.682,-0.65556,2.7609568837,0.0,0.0,0.0,0.0
2021-10-02 01:00:00,18.46352,-5.23344,19.190895368,2.87352,-0.7034400000000001,2.9583686423,15.59,-4.53,16.2348082834,33.05,2.87352,-0.7034400000000001,2.9583686423,2.87352,-0.7034400000000001,2.9583686423,0.0,0.0,0.0,0.0
2021-10-02 01:30:00,17.15584,-5.3316,17.9652109552,3.16584,-0.7416,3.2515401682,13.99,-4.59,14.7237291472,33.16,3.16584,-0.7416,3.2515401682,3.16584,-0.7416,3.2515401682,0.0,0.0,0.0,0.0
2021-10-02 02:00:00,14.61936,-4.88192,15.4129435766,4.32936,-0.9619200000000001,4.4349349596,10.29,-3.92,11.0113804766,33.27,4.32936,-0.9619200000000001,4.4349349596,4.32936,-0.9619200000000001,4.4349349596,0.0,0.0,0.0,0.0
2021-10-02 02:30:00,14.26876,-4.80712,15.0567564446,4.47876,-0.89712,4.5677254112,9.79,-3.91,10.5419258203,33.27,4.47876,-0.89712,4.5677254112,4.47876,-0.89712,4.5677254112,0.0,0.0,0.0,0.0
2021-10-02 03:00:00,15.58516,-5.31612,16.4668862898,3.39516,-0.7261200000000001,3.4719391815,12.19,-4.59,13.0255211028,33.29,3.39516,-0.7261200000000001,3.4719391815,3.39516,-0.7261200000000001,3.4719391815,0.0,0.0,0.0,0.0
2021-10-02 03:30:00,14.59088,-5.2614,15.5105160821,3.8008800000000003,-0.7614000000000001,3.8763924897,10.79,-4.5,11.6907698634,33.41,3.8008800000000003,-0.7614000000000001,3.8763924897,3.8008800000000003,-0.7614000000000001,3.8763924897,0.0,0.0,0.0,0.0
2021-10-02 04:00:00,12.9086,-5.04724,13.8602520027,4.8186,-0.8672400000000001,4.8960199323,8.09,-4.18,9.1060694045,33.51,4.8186,-0.8672400000000001,4.8960199323,4.8186,-0.8672400000000001,4.8960199323,0.0,0.0,0.0,0.0
2021-10-02 04:30:00,12.31908,-4.97548,13.2858997918,4.96908,-0.9154800000000001,5.0527081527,7.35,-4.06,8.3967910537,33.48,4.96908,-0.9154800000000001,5.0527081527,4.96908,-0.9154800000000001,5.0527081527,0.0,0.0,0.0,0.0
2021-10-02 05:00:00,14.40068,-5.26716,15.3337066272,3.91068,-0.7671600000000001,3.9852167479,10.49,-4.5,11.4144688882,33.42,3.91068,-0.7671600000000001,3.9852167479,3.91068,-0.7671600000000001,3.9852167479,0.0,0.0,0.0,0.0
2021-10-02 05:30:00,13.45836,-5.06152,14.378680002,4.51836,-0.82152,4.5924364122,8.94,-4.24,9.8945035247,33.49,4.51836,-0.82152,4.5924364122,4.51836,-0.82152,4.5924364122,0.0,0.0,0.0,0.0
2021-10-02 06:00:00,15.045,-5.09232,15.8834425734,3.915,-0.7423200000000001,3.9847539425000003,11.13,-4.35,11.9498702922,33.42,3.915,-0.7423200000000001,3.9847539425000003,3.915,-0.7423200000000001,3.9847539425000003,0.0,0.0,0.0,0.0
2021-10-02 06:30:00,17.44712,-4.3024000000000004,17.9697702282,3.95712,-0.7524000000000001,4.0280149521,13.49,-3.55,13.9492867201,33.27,3.95712,-0.7524000000000001,4.0280149521,3.95712,-0.7524000000000001,4.0280149521,0.0,0.0,0.0,0.0
2021-10-02 07:00:00,17.53604,-3.60948,17.9036600937,4.94604,-0.9694800000000001,5.0401590403,12.59,-2.64,12.863813587,33.1,4.94604,-0.9694800000000001,5.0401590403,4.94604,-0.9694800000000001,5.0401590403,0.0,0.0,0.0,0.0
2021-10-02 07:30:00,16.14124,-2.4728,16.3295550637,6.77124,-1.3428,6.9031009682,9.37,-1.13,9.437891713700001,33.07,6.77124,-1.3428,6.9031009682,6.77124,-1.3428,6.9031009682,0.0,0.0,0.0,0.0
2021-10-02 08:00:00,15.36088,-1.7947600000000001,15.4653741575,8.12088,-1.5447600000000001,8.2664971682,7.24,-0.25,7.2443150125,33.32,8.12088,-1.5447600000000001,8.2664971682,8.12088,-1.5447600000000001,8.2664971682,0.0,0.0,0.0,0.0
2021-10-02 08:30:00,16.49252,-0.9391600000000001,16.5192384042,8.91252,-1.73916,9.0806216888,7.58,0.8,7.6220994483,33.14,8.91252,-1.73916,9.0806216888,8.91252,-1.73916,9.0806216888,0.0,0.0,0.0,0.0
2021-10-02 09:00:00,22.34992,-1.4396,22.3962356696,7.45992,-1.1196,7.5434680729,14.89,-0.32,14.8934381524,32.87,7.45992,-1.1196,7.5434680729,7.45992,-1.1196,7.5434680729,0.0,0.0,0.0,0.0
2021-10-02 09:30:00,28.6702,-1.9699200000000001,28.73779659,4.8402,-0.7099200000000001,4.8919855321,23.83,-1.26,23.8632877031,32.62,4.8402,-0.7099200000000001,4.8919855321,4.8402,-0.7099200000000001,4.8919855321,0.0,0.0,0.0,0.0
2021-10-02 10:00:00,29.51004,-1.1094,29.5308860206,5.18004,-0.9594,5.2681365549,24.33,-0.15,24.3304623877,32.44,5.18004,-0.9594,5.2681365549,5.18004,-0.9594,5.2681365549,0.0,0.0,0.0,0.0
2021-10-02 10:30:00,28.09088,-0.80064,28.1022875151,6.68088,-1.07064,6.7661235270999995,21.41,0.27,21.4117024078,32.49,6.68088,-1.07064,6.7661235270999995,6.68088,-1.07064,6.7661235270999995,0.0,0.0,0.0,0.0
2021-10-02 11:00:00,27.12612,-0.08352000000000001,27.1262485767,7.56612,-1.34352,7.6844790223,19.56,1.26,19.6005408089,32.42,7.56612,-1.34352,7.6844790223,7.56612,-1.34352,7.6844790223,0.0,0.0,0.0,0.0
2021-10-02 11:30:00,29.16704,-1.24564,29.1936267252,5.92704,-0.93564,6.0004354318,23.24,-0.31,23.242067464,32.4,5.92704,-0.93564,6.0004354318,5.92704,-0.93564,6.0004354318,0.0,0.0,0.0,0.0
2021-10-02 12:00:00,32.76804,-1.90272,32.8232355023,3.93804,-0.61272,3.9854215386,28.83,-1.29,28.8588461308,32.69,3.93804,-0.61272,3.9854215386,3.93804,-0.61272,3.9854215386,0.0,0.0,0.0,0.0
2021-10-02 12:30:00,35.49452,-2.52068,35.5839117818,2.41452,-0.31068,2.434425783,33.08,-2.21,33.1537403621,32.63,2.41452,-0.31068,2.434425783,2.41452,-0.31068,2.434425783,0.0,0.0,0.0,0.0
2021-10-02 13:00:00,36.12496,-2.68116,36.2243199239,1.97496,-0.28116,1.9948729150000002,34.15,-2.4,34.2342299461,32.63,1.97496,-0.28116,1.9948729150000002,1.97496,-0.28116,1.9948729150000002,0.0,0.0,0.0,0.0
2021-10-02 13:30:00,35.47876,-2.57016,35.5717322261,2.13876,-0.38016000000000005,2.1722835826,33.34,-2.19,33.4118496944,32.72,2.13876,-0.38016000000000005,2.1722835826,2.13876,-0.38016000000000005,2.1722835826,0.0,0.0,0.0,0.0
2021-10-02 14:00:00,34.22716,-2.66848,34.3310248489,2.56716,-0.43848000000000004,2.6043377615,31.66,-2.23,31.73843884,32.72,2.56716,-0.43848000000000004,2.6043377615,2.56716,-0.43848000000000004,2.6043377615,0.0,0.0,0.0,0.0
2021-10-02 14:30:00,33.5396,-2.9864800000000002,33.6723006483,2.5596,-0.45648000000000005,2.5999857981,30.98,-2.5300000000000002,31.0831352987,32.87,2.5596,-0.45648000000000005,2.5999857981,2.5596,-0.45648000000000005,2.5999857981,0.0,0.0,0.0,0.0
2021-10-02 15:00:00,34.15836,-3.60448,34.3480106259,1.63836,-0.29448,1.6646146581,32.52,-3.31,32.6880176823,32.96,1.63836,-0.29448,1.6646146581,1.63836,-0.29448,1.6646146581,0.0,0.0,0.0,0.0
2021-10-02 15:30:00,35.28236,-4.30836,35.5444354725,1.06236,0.07164000000000001,1.0647727735,34.22,-4.38,34.4991710045,33.09,1.06236,0.07164000000000001,1.0647727735,1.06236,0.07164000000000001,1.0647727735,0.0,0.0,0.0,0.0
2021-10-02 16:00:00,34.43272,-4.09076,34.6748687665,1.3327200000000001,-0.14076000000000002,1.3401328203,33.1,-3.95,33.334854132,33.12,1.3327200000000001,-0.14076000000000002,1.3401328203,1.3327200000000001,-0.14076000000000002,1.3401328203,0.0,0.0,0.0,0.0
2021-10-02 16:30:00,33.8884,-3.69024,34.0887301878,1.7784,-0.30024,1.8035660835,32.11,-3.39,32.2884530444,33.16,1.7784,-0.30024,1.8035660835,1.7784,-0.30024,1.8035660835,0.0,0.0,0.0,0.0
2021-10-02 17:00:00,34.59428,-3.4678,34.7676551634,1.6642800000000002,-0.3078,1.6925036952,32.93,-3.16,33.0812711364,33.16,1.6642800000000002,-0.3078,1.6925036952,1.6642800000000002,-0.3078,1.6925036952,0.0,0.0,0.0,0.0
2021-10-02 17:30:00,34.95092,-3.14256,35.0919149121,1.9609200000000002,-0.41256000000000004,2.0038495453,32.99,-2.73,33.102764235,32.9,1.9609200000000002,-0.41256000000000004,2.0038495453,1.9609200000000002,-0.41256000000000004,2.0038495453,0.0,0.0,0.0,0.0
2021-10-02 18:00:00,31.42208,-2.37916,31.5120217351,4.22208,-0.83916,4.3046659606,27.2,-1.54,27.2435607071,32.9,4.22208,-0.83916,4.3046659606,4.22208,-0.83916,4.3046659606,0.0,0.0,0.0,0.0
2021-10-02 18:30:00,33.05072,-2.55288,33.1491672416,3.51072,-0.7228800000000001,3.5843702952000003,29.54,-1.83,29.5966298757,32.83,3.51072,-0.7228800000000001,3.5843702952000003,3.51072,-0.7228800000000001,3.5843702952000003,0.0,0.0,0.0,0.0
2021-10-02 19:00:00,30.94808,-2.1062,31.0196668926,4.88808,-1.0062,4.9905675555,26.06,-1.1,26.0832053245,32.83,4.88808,-1.0062,4.9905675555,4.88808,-1.0062,4.9905675555,0.0,0.0,0.0,0.0
2021-10-02 19:30:00,28.14028,-1.49496,28.1799620986,6.65028,-1.43496,6.8033325863,21.49,-0.06,21.4900837597,32.79,6.65028,-1.43496,6.8033325863,6.65028,-1.43496,6.8033325863,0.0,0.0,0.0,0.0
2021-10-02 20:00:00,28.78796,-2.05612,28.8612936373,5.99796,-1.26612,6.130137357,22.79,-0.79,22.8036882982,32.68,5.99796,-1.26612,6.130137357,5.99796,-1.26612,6.130137357,0.0,0.0,0.0,0.0
2021-10-02 20:30:00,28.38444,-2.90796,28.5330101019,5.19444,-1.04796,5.2990968169,23.19,-1.8599999999999999,23.2644729147,32.77,5.19444,-1.04796,5.2990968169,5.19444,-1.04796,5.2990968169,0.0,0.0,0.0,0.0
2021-10-02 21:00:00,29.71816,-3.80136,29.9602965879,3.45816,-0.7113600000000001,3.5305670416,26.26,-3.09,26.441174331,32.75,3.45816,-0.7113600000000001,3.5305670416,3.45816,-0.7113600000000001,3.5305670416,0.0,0.0,0.0,0.0
2021-10-02 21:30:00,28.54444,-4.34596,28.8733860715,3.12444,-0.6159600000000001,3.1845772145,25.42,-3.73,25.6922030974,32.92,3.12444,-0.6159600000000001,3.1845772145,3.12444,-0.6159600000000001,3.1845772145,0.0,0.0,0.0,0.0
2021-10-02 22:00:00,27.5946,-4.63712,27.9815087344,2.7846,-0.62712,2.8543434717,24.81,-4.01,25.1319756486,32.92,2.7846,-0.62712,2.8543434717,2.7846,-0.62712,2.8543434717,0.0,0.0,0.0,0.0
2021-10-02 22:30:00,25.71848,-4.9256400000000005,26.185914972,2.77848,-0.66564,2.8571012793,22.94,-4.26,23.3321923531,33.14,2.77848,-0.66564,2.8571012793,2.77848,-0.66564,2.8571012793,0.0,0.0,0.0,0.0
2021-10-02 23:00:00,23.8238,-5.15968,24.3761306229,2.8638,-0.6796800000000001,2.9433510396,20.96,-4.48,21.4334318297,32.98,2.8638,-0.6796800000000001,2.9433510396,2.8638,-0.6796800000000001,2.9433510396,0.0,0.0,0.0,0.0
2021-10-02 23:30:00,23.43884,-5.62164,24.1035693796,2.14884,-0.52164,2.2112488859,21.29,-5.1,21.892329707000002,33.2,2.14884,-0.52164,2.2112488859,2.14884,-0.52164,2.2112488859,0.0,0.0,0.0,0.0
2021-10-03 00:00:00,21.6882,-5.76744,22.4419558727,2.2482,-0.5774400000000001,2.3211721594,19.44,-5.19,20.1208772175,33.2,2.2482,-0.5774400000000001,2.3211721594,2.2482,-0.5774400000000001,2.3211721594,0.0,0.0,0.0,0.0
2021-10-03 00:30:00,20.48344,-5.99196,21.3418579059,2.05344,-0.56196,2.1289468935,18.43,-5.43,19.2132714549,33.53,2.05344,-0.56196,2.1289468935,2.05344,-0.56196,2.1289468935,0.0,0.0,0.0,0.0
2021-10-03 01:00:00,19.96728,-6.07444,20.8708191481,1.8172800000000002,-0.51444,1.8886913755,18.15,-5.5600000000000005,18.9825209074,33.67,1.8172800000000002,-0.51444,1.8886913755,1.8172800000000002,-0.51444,1.8886913755,0.0,0.0,0.0,0.0
2021-10-03 01:30:00,18.74748,-6.06756,19.7049052447,1.9774800000000001,-0.54756,2.0518891549,16.77,-5.52,17.6551210701,33.64,1.9774800000000001,-0.54756,2.0518891549,1.9774800000000001,-0.54756,2.0518891549,0.0,0.0,0.0,0.0
2021-10-03 02:00:00,18.39384,-6.18832,19.4069228464,1.83384,-0.50832,1.9029866967,16.56,-5.68,17.5070271605,33.47,1.83384,-0.50832,1.9029866967,1.83384,-0.50832,1.9029866967,0.0,0.0,0.0,0.0
2021-10-03 02:30:00,17.78864,-6.18188,18.8321892881,1.9886400000000002,-0.55188,2.0637976122,15.8,-5.63,16.7731004886,33.4,1.9886400000000002,-0.55188,2.0637976122,1.9886400000000002,-0.55188,2.0637976122,0.0,0.0,0.0,0.0
2021-10-03 03:00:00,16.36328,-6.07908,17.4560060153,2.48328,-0.6490800000000001,2.5667069184,13.88,-5.43,14.9043382946,33.54,2.48328,-0.6490800000000001,2.5667069184,2.48328,-0.6490800000000001,2.5667069184,0.0,0.0,0.0,0.0
2021-10-03 03:30:00,15.36676,-6.05208,16.51559824,2.78676,-0.71208,2.876297833,12.58,-5.34,13.6664552829,33.56,2.78676,-0.71208,2.876297833,2.78676,-0.71208,2.876297833,0.0,0.0,0.0,0.0
2021-10-03 04:00:00,15.5116,-6.2298,16.7158649971,2.5416,-0.6498,2.6233510249,12.97,-5.58,14.1193944629,33.56,2.5416,-0.6498,2.6233510249,2.5416,-0.6498,2.6233510249,0.0,0.0,0.0,0.0
2021-10-03 04:30:00,13.69576,-5.79484,14.8712478496,3.51576,-0.83484,3.6135199186999998,10.18,-4.96,11.3240452136,33.34,3.51576,-0.83484,3.6135199186999998,3.51576,-0.83484,3.6135199186999998,0.0,0.0,0.0,0.0
2021-10-03 05:00:00,12.34508,-5.61328,13.5613388928,4.28508,-0.9532800000000001,4.3898352321,8.06,-4.66,9.3101664862,33.46,4.28508,-0.9532800000000001,4.3898352321,4.28508,-0.9532800000000001,4.3898352321,0.0,0.0,0.0,0.0
2021-10-03 05:30:00,12.30284,-5.42308,13.4450611286,4.45284,-0.9730800000000001,4.5579237326,7.85,-4.45,9.0235802207,33.33,4.45284,-0.9730800000000001,4.5579237326,4.45284,-0.9730800000000001,4.5579237326,0.0,0.0,0.0,0.0
2021-10-03 06:00:00,12.695640000000001,-5.3434,13.7742948484,4.44564,-1.0134,4.559681411,8.25,-4.33,9.3172635468,33.41,4.44564,-1.0134,4.559681411,4.44564,-1.0134,4.559681411,0.0,0.0,0.0,0.0
2021-10-03 06:30:00,13.31744,-5.09712,14.2595526034,4.98744,-1.07712,5.102425428,8.33,-4.02,9.249286459,33.27,4.98744,-1.07712,5.102425428,4.98744,-1.07712,5.102425428,0.0,0.0,0.0,0.0
2021-10-03 07:00:00,15.02876,-5.24484,15.9176623209,4.56876,-0.9248400000000001,4.6614264945,10.46,-4.32,11.3169783953,33.41,4.56876,-0.9248400000000001,4.6614264945,4.56876,-0.9248400000000001,4.6614264945,0.0,0.0,0.0,0.0
2021-10-03 07:30:00,12.29052,-3.92952,12.9034107623,6.86052,-1.37952,6.9978432464,5.43,-2.55,5.9989499081,33.28,6.86052,-1.37952,6.9978432464,6.86052,-1.37952,6.9978432464,0.0,0.0,0.0,0.0
2021-10-03 08:00:00,13.51364,-3.40368,13.9356917156,7.16364,-1.45368,7.309645928,6.35,-1.9500000000000002,6.6426651278,33.15,7.16364,-1.45368,7.309645928,7.16364,-1.45368,7.309645928,0.0,0.0,0.0,0.0
2021-10-03 08:30:00,12.60572,-1.44568,12.688347701,9.31572,-2.15568,9.5618824183,3.29,0.71,3.3657391462,32.95,9.31572,-2.15568,9.5618824183,9.31572,-2.15568,9.5618824183,0.0,0.0,0.0,0.0
2021-10-03 09:00:00,19.93524,-2.8088800000000003,20.1321534047,7.00524,-1.29888,7.1246387075,12.93,-1.51,13.01787233,32.55,7.00524,-1.29888,7.1246387075,7.00524,-1.29888,7.1246387075,0.0,0.0,0.0,0.0
2021-10-03 09:30:00,15.70628,-0.36376000000000003,15.7104918057,10.82628,-2.18376,11.0443264338,4.88,1.82,5.2083394667,32.74,10.82628,-2.18376,11.0443264338,10.82628,-2.18376,11.0443264338,0.0,0.0,0.0,0.0
2021-10-03 10:00:00,20.62832,-0.7488,20.6419061005,9.14832,-1.8288000000000002,9.3293230334,11.48,1.08,11.530689485,32.53,9.14832,-1.8288000000000002,9.3293230334,9.14832,-1.8288000000000002,9.3293230334,0.0,0.0,0.0,0.0
2021-10-03 10:30:00,26.44104,-1.5230000000000001,26.4848659668,7.24104,-1.323,7.3609095417,19.2,-0.2,19.2010416384,32.79,7.24104,-1.323,7.3609095417,7.24104,-1.323,7.3609095417,0.0,0.0,0.0,0.0
2021-10-03 11:00:00,23.37316,0.14508000000000001,23.3736102601,9.26316,-2.01492,9.4797698175,14.11,2.16,14.2743721403,32.66,9.26316,-2.01492,9.4797698175,9.26316,-2.01492,9.4797698175,0.0,0.0,0.0,0.0
2021-10-03 11:30:00,28.929,-0.71252,28.9377733378,7.029,-1.3525200000000002,7.1579432346,21.9,0.64,21.9093496024,32.63,7.029,-1.3525200000000002,7.1579432346,7.029,-1.3525200000000002,7.1579432346,0.0,0.0,0.0,0.0
2021-10-03 12:00:00,32.8642,-1.34576,32.8917423013,4.9842,-0.9957600000000001,5.0826949168,27.88,-0.35000000000000003,27.8821968288,32.63,4.9842,-0.9957600000000001,5.0826949168,4.9842,-0.9957600000000001,5.0826949168,0.0,0.0,0.0,0.0
2021-10-03 12:30:00,36.73296,-1.66256,36.7705650775,4.06296,-0.6825600000000001,4.1198946728,32.67,-0.98,32.6846951952,32.8,4.06296,-0.6825600000000001,4.1198946728,4.06296,-0.6825600000000001,4.1198946728,0.0,0.0,0.0,0.0
2021-10-03 13:00:00,32.32356,-0.8726400000000001,32.335337197,6.61356,-1.23264,6.7274495348,25.71,0.36,25.7125202965,32.83,6.61356,-1.23264,6.7274495348,6.61356,-1.23264,6.7274495348,0.0,0.0,0.0,0.0
2021-10-03 13:30:00,28.77048,-0.61224,28.7769935408,8.52048,-1.54224,8.6589308606,20.25,0.93,20.2713443067,33.03,8.52048,-1.54224,8.6589308606,8.52048,-1.54224,8.6589308606,0.0,0.0,0.0,0.0
2021-10-03 14:00:00,23.49568,0.38520000000000004,23.4988373692,11.24568,-2.2248,11.4636405083,12.25,2.61,12.5249590818,33.13,11.24568,-2.2248,11.4636405083,11.24568,-2.2248,11.4636405083,0.0,0.0,0.0,0.0
2021-10-03 14:30:00,21.2746,0.5492,21.2816875694,11.9646,-2.3508,12.1933553134,9.31,2.9,9.7512101813,33.14,11.9646,-2.3508,12.1933553134,11.9646,-2.3508,12.1933553134,0.0,0.0,0.0,0.0
2021-10-03 15:00:00,18.21708,0.91012,18.2398004962,12.54708,-2.54988,12.8035582765,5.67,3.46,6.6423263997,33.14,12.54708,-2.54988,12.8035582765,12.54708,-2.54988,12.8035582765,0.0,0.0,0.0,0.0
2021-10-03 15:30:00,17.04012,1.1588,17.0794761938,12.84012,-2.6712,13.1150292052,4.2,3.83,5.684091836,33.14,12.84012,-2.6712,13.1150292052,12.84012,-2.6712,13.1150292052,0.0,0.0,0.0,0.0
2021-10-03 16:00:00,16.71452,1.469,16.7789493065,14.29452,-2.871,14.5799843289,2.42,4.34,4.9691045471,33.19,14.29452,-2.871,14.5799843289,14.29452,-2.871,14.5799843289,0.0,0.0,0.0,0.0
2021-10-03 16:30:00,20.14088,0.28972000000000003,20.1429636561,11.36088,-2.33028,11.5974048499,8.78,2.62,9.162576057,33.09,11.36088,-2.33028,11.5974048499,11.36088,-2.33028,11.5974048499,0.0,0.0,0.0,0.0
2021-10-03 17:00:00,24.01352,-0.39656,24.0167941787,9.08352,-1.90656,9.2814495971,14.93,1.51,15.0061653996,32.97,9.08352,-1.90656,9.2814495971,9.08352,-1.90656,9.2814495971,0.0,0.0,0.0,0.0
2021-10-03 17:30:00,23.49856,-0.05272,23.4986191397,9.53856,-2.05272,9.756935291,13.96,2.0,14.1025387785,32.71,9.53856,-2.05272,9.756935291,9.53856,-2.05272,9.756935291,0.0,0.0,0.0,0.0
2021-10-03 18:00:00,26.75076,-1.0232,26.7703212311,7.97076,-1.5732,8.1245291074,18.78,0.55,18.7880520544,32.62,7.97076,-1.5732,8.1245291074,7.97076,-1.5732,8.1245291074,0.0,0.0,0.0,0.0
2021-10-03 18:30:00,24.87756,-0.48264,24.8822413163,8.91756,-1.86264,9.1100112032,15.96,1.38,16.0195505555,32.6,8.91756,-1.86264,9.1100112032,8.91756,-1.86264,9.1100112032,0.0,0.0,0.0,0.0
2021-10-03 19:00:00,26.39632,-0.38016000000000005,26.3990573917,8.35632,-1.7301600000000001,8.5335536307,18.04,1.35,18.0904422279,32.54,8.35632,-1.7301600000000001,8.5335536307,8.35632,-1.7301600000000001,8.5335536307,0.0,0.0,0.0,0.0
2021-10-03 19:30:00,29.6066,-0.40168000000000004,29.6093247201,10.5966,-1.7416800000000001,10.7387792967,19.01,1.34,19.0571692546,32.39,10.5966,-1.7416800000000001,10.7387792967,10.5966,-1.7416800000000001,10.7387792967,0.0,0.0,0.0,0.0
2021-10-03 20:00:00,30.07624,-0.65632,30.0834002147,12.84624,-1.78632,12.9698427623,17.23,1.13,17.267014797,32.39,12.84624,-1.78632,12.9698427623,12.84624,-1.78632,12.9698427623,0.0,0.0,0.0,0.0
2021-10-03 20:30:00,26.9476,-1.3924400000000001,26.9835511917,7.8876,-1.52244,8.0331847554,19.06,0.13,19.0604433317,32.64,7.8876,-1.52244,8.0331847554,7.8876,-1.52244,8.0331847554,0.0,0.0,0.0,0.0
2021-10-03 21:00:00,23.0104,-1.53936,23.0618329144,7.9704,-1.71936,8.1537399376,15.04,0.18,15.0410770891,32.64,7.9704,-1.71936,8.1537399376,7.9704,-1.71936,8.1537399376,0.0,0.0,0.0,0.0
2021-10-03 21:30:00,25.80324,-3.2102,26.0021648817,5.13324,-1.0602,5.2415815302,20.67,-2.15,20.7815158254,32.72,5.13324,-1.0602,5.2415815302,5.13324,-1.0602,5.2415815302,0.0,0.0,0.0,0.0
2021-10-03 22:00:00,23.89124,-3.67776,24.1726553642,5.06124,-1.06776,5.1726455277,18.83,-2.61,19.0100236717,32.76,5.06124,-1.06776,5.1726455277,5.06124,-1.06776,5.1726455277,0.0,0.0,0.0,0.0
2021-10-03 22:30:00,21.01328,-3.9156400000000002,21.3749894261,5.54328,-1.11564,5.6544324002,15.47,-2.8,15.7213517231,33.12,5.54328,-1.11564,5.6544324002,5.54328,-1.11564,5.6544324002,0.0,0.0,0.0,0.0
2021-10-03 23:00:00,14.86212,-3.15644,15.1936080102,7.69212,-1.6664400000000001,7.8705611215,7.17,-1.49,7.3231823683,33.12,7.69212,-1.6664400000000001,7.8705611215,7.69212,-1.6664400000000001,7.8705611215,0.0,0.0,0.0,0.0
2021-10-03 23:30:00,16.05792,-4.23896,16.607997369,6.03792,-1.21896,6.1597354982,10.02,-3.02,10.4652185835,33.05,6.03792,-1.21896,6.1597354982,6.03792,-1.21896,6.1597354982,0.0,0.0,0.0,0.0
2021-10-04 00:00:00,17.63704,-5.37644,18.4383103086,4.03704,-0.67644,4.0933193175,13.6,-4.7,14.3892320851,33.21,4.03704,-0.67644,4.0933193175,4.03704,-0.67644,4.0933193175,0.0,0.0,0.0,0.0
2021-10-04 00:30:00,18.319960000000002,-5.62412,19.1638112122,2.91996,-0.65412,2.9923300914,15.4,-4.97,16.1821166724,33.48,2.91996,-0.65412,2.9923300914,2.91996,-0.65412,2.9923300914,0.0,0.0,0.0,0.0
2021-10-04 01:00:00,16.56496,-5.48296,17.4488036886,3.41496,-0.7329600000000001,3.4927327644,13.15,-4.75,13.9815950449,33.48,3.41496,-0.7329600000000001,3.4927327644,3.41496,-0.7329600000000001,3.4927327644,0.0,0.0,0.0,0.0
2021-10-04 01:30:00,12.02688,-4.35896,12.7924342803,5.72688,-1.30896,5.8745664364,6.3,-3.05,6.9994642652,33.39,5.72688,-1.30896,5.8745664364,5.72688,-1.30896,5.8745664364,0.0,0.0,0.0,0.0
2021-10-04 02:00:00,13.75068,-4.95624,14.6166177825,4.81068,-0.9662400000000001,4.9067567496,8.94,-3.99,9.789979571,33.29,4.81068,-0.9662400000000001,4.9067567496,4.81068,-0.9662400000000001,4.9067567496,0.0,0.0,0.0,0.0
2021-10-04 02:30:00,15.40148,-5.31256,16.2919882134,3.6514800000000003,-0.77256,3.7323123053,11.75,-4.54,12.5965908086,33.34,3.6514800000000003,-0.77256,3.7323123053,3.6514800000000003,-0.77256,3.7323123053,0.0,0.0,0.0,0.0
2021-10-04 03:00:00,16.47156,-5.6376,17.4096186803,2.7615600000000002,-0.5976,2.8254803828,13.71,-5.04,14.6070428219,33.44,2.7615600000000002,-0.5976,2.8254803828,2.7615600000000002,-0.5976,2.8254803828,0.0,0.0,0.0,0.0
2021-10-04 03:30:00,17.57656,-5.84656,18.5234371883,1.90656,-0.46656000000000003,1.9628166667,15.67,-5.38,16.567839328,33.52,1.90656,-0.46656000000000003,1.9628166667,1.90656,-0.46656000000000003,1.9628166667,0.0,0.0,0.0,0.0
2021-10-04 04:00:00,16.59372,-5.53768,17.4933542587,2.40372,-0.60768,2.479343627,14.19,-4.93,15.0220171748,33.52,2.40372,-0.60768,2.479343627,2.40372,-0.60768,2.479343627,0.0,0.0,0.0,0.0
2021-10-04 04:30:00,17.43816,-5.14168,18.1803822129,2.28816,-0.5716800000000001,2.3584940551,15.15,-4.57,15.8242661757,33.34,2.28816,-0.5716800000000001,2.3584940551,2.28816,-0.5716800000000001,2.3584940551,0.0,0.0,0.0,0.0
2021-10-04 05:00:00,17.63816,-4.83984,18.2901268287,2.46816,-0.60984,2.5423844342,15.17,-4.23,15.7487078835,33.34,2.46816,-0.60984,2.5423844342,2.46816,-0.60984,2.5423844342,0.0,0.0,0.0,0.0
2021-10-04 05:30:00,19.31884,-4.5526800000000005,19.8480345155,2.05884,-0.5626800000000001,2.1343455503,17.26,-3.99,17.7151827538,33.4,2.05884,-0.5626800000000001,2.1343455503,2.05884,-0.5626800000000001,2.1343455503,0.0,0.0,0.0,0.0
2021-10-04 06:00:00,23.40828,-4.6814800000000005,23.8718207841,1.08828,-0.23148000000000002,1.11262588,22.32,-4.45,22.7592816231,33.28,1.08828,-0.23148000000000002,1.11262588,1.08828,-0.23148000000000002,1.11262588,0.0,0.0,0.0,0.0
2021-10-04 06:30:00,23.87816,-2.49728,24.0083929571,3.36816,-0.82728,3.4682695950999998,20.51,-1.67,20.5778764696,33.18,3.36816,-0.82728,3.4682695950999998,3.36816,-0.82728,3.4682695950999998,0.0,0.0,0.0,0.0
2021-10-04 07:00:00,30.21372,-2.57452,30.323209419,1.32372,-0.34452000000000005,1.3678189459,28.89,-2.23,28.9759382937,33.18,1.32372,-0.34452000000000005,1.3678189459,1.32372,-0.34452000000000005,1.3678189459,0.0,0.0,0.0,0.0
2021-10-04 07:30:00,33.52792,-1.2324,33.5505622797,1.62792,-0.3924,1.6745450982999999,31.9,-0.84,31.9110576446,33.18,1.62792,-0.3924,1.6745450982999999,1.62792,-0.3924,1.6745450982999999,0.0,0.0,0.0,0.0
2021-10-04 08:00:00,34.15876,0.16652,34.1591658804,2.7687600000000003,-0.5734800000000001,2.8275274089,31.39,0.74,31.3987213115,32.8,2.7687600000000003,-0.5734800000000001,2.8275274089,2.7687600000000003,-0.5734800000000001,2.8275274089,0.0,0.0,0.0,0.0
2021-10-04 08:30:00,38.16736,0.6346400000000001,38.1726359753,1.91736,-0.40536000000000005,1.9597413348,36.25,1.04,36.2649155521,32.49,1.91736,-0.40536000000000005,1.9597413348,1.91736,-0.40536000000000005,1.9597413348,0.0,0.0,0.0,0.0
2021-10-04 09:00:00,36.85392,1.53424,36.8858416163,3.37392,-0.6357600000000001,3.4332968039000002,33.48,2.17,33.5502503716,32.42,3.37392,-0.6357600000000001,3.4332968039000002,3.37392,-0.6357600000000001,3.4332968039000002,0.0,0.0,0.0,0.0
2021-10-04 09:30:00,35.5992,2.5898,35.6932781442,5.2092,-0.8802000000000001,5.2830404768,30.39,3.47,30.5874647527,32.32,5.2092,-0.8802000000000001,5.2830404768,5.2092,-0.8802000000000001,5.2830404768,0.0,0.0,0.0,0.0
2021-10-04 10:00:00,32.79332,2.99524,32.9298238574,7.39332,-1.18476,7.4876456166,25.4,4.18,25.7416471889,32.27,7.39332,-1.18476,7.4876456166,7.39332,-1.18476,7.4876456166,0.0,0.0,0.0,0.0
2021-10-04 10:30:00,29.92988,3.293,30.1104892988,9.11988,-1.377,9.2232499811,20.81,4.67,21.3275643241,32.3,9.11988,-1.377,9.2232499811,9.11988,-1.377,9.2232499811,0.0,0.0,0.0,0.0
2021-10-04 11:00:00,26.61384,4.275,26.9550014755,11.10384,-1.845,11.2560778136,15.51,6.12,16.673766821,32.28,11.10384,-1.845,11.2560778136,11.10384,-1.845,11.2560778136,0.0,0.0,0.0,0.0
2021-10-04 11:30:00,27.89596,4.21172,28.2121103372,10.06596,-1.6282800000000002,10.1968056998,17.83,5.84,18.7620494616,32.2,10.06596,-1.6282800000000002,10.1968056998,10.06596,-1.6282800000000002,10.1968056998,0.0,0.0,0.0,0.0
2021-10-04 12:00:00,33.26932,2.7242,33.3806668433,6.97932,-0.9558000000000001,7.0444631664,26.29,3.68,26.5463085946,32.12,6.97932,-0.9558000000000001,7.0444631664,6.97932,-0.9558000000000001,7.0444631664,0.0,0.0,0.0,0.0
2021-10-04 12:30:00,33.2842,3.56768,33.4748608694,7.5942,-1.19232,7.6872297105000005,25.69,4.76,26.1272597109,32.21,7.5942,-1.19232,7.6872297105000005,7.5942,-1.19232,7.6872297105000005,0.0,0.0,0.0,0.0
2021-10-04 13:00:00,30.64628,3.50292,30.8458251043,9.11628,-1.38708,9.2212012214,21.53,4.89,22.0783377998,32.08,9.11628,-1.38708,9.2212012214,9.11628,-1.38708,9.2212012214,0.0,0.0,0.0,0.0
2021-10-04 13:30:00,30.356,2.95988,30.4999610756,9.216,-1.32012,9.3100683571,21.14,4.28,21.5689128145,32.12,9.216,-1.32012,9.3100683571,9.216,-1.32012,9.3100683571,0.0,0.0,0.0,0.0
2021-10-04 14:00:00,28.3828,3.91832,28.651990637,10.0728,-1.65168,10.2073182895,18.31,5.57,19.1384691133,32.2,10.0728,-1.65168,10.2073182895,10.0728,-1.65168,10.2073182895,0.0,0.0,0.0,0.0
2021-10-04 14:30:00,29.31124,3.75896,29.5512871229,9.83124,-1.57104,9.9559754228,19.48,5.33,20.1960218855,32.06,9.83124,-1.57104,9.9559754228,9.83124,-1.57104,9.9559754228,0.0,0.0,0.0,0.0
2021-10-04 15:00:00,31.85764,3.11856,32.0099147584,7.57764,-1.08144,7.6544196673,24.28,4.2,24.6405844087,32.31,7.57764,-1.08144,7.6544196673,7.57764,-1.08144,7.6544196673,0.0,0.0,0.0,0.0
2021-10-04 15:30:00,28.84292,3.08404,29.0073324669,7.97292,-1.4259600000000001,8.0994330202,20.87,4.51,21.3517446594,32.36,7.97292,-1.4259600000000001,8.0994330202,7.97292,-1.4259600000000001,8.0994330202,0.0,0.0,0.0,0.0
2021-10-04 16:00:00,31.0232,2.7507200000000003,31.1449096765,7.6932,-1.34928,7.8106262718,23.33,4.1,23.6875262533,32.45,7.6932,-1.34928,7.8106262718,7.6932,-1.34928,7.8106262718,0.0,0.0,0.0,0.0
2021-10-04 16:30:00,35.05648,1.34024,35.0820899213,5.49648,-0.9597600000000001,5.5796444015999995,29.56,2.3,29.6493440062,32.45,5.49648,-0.9597600000000001,5.5796444015999995,5.49648,-0.9597600000000001,5.5796444015999995,0.0,0.0,0.0,0.0
2021-10-04 17:00:00,37.18572,0.5632,37.1899847561,4.9057200000000005,-0.7668,4.9652865938,32.28,1.33,32.3073877,32.5,4.9057200000000005,-0.7668,4.9652865938,4.9057200000000005,-0.7668,4.9652865938,0.0,0.0,0.0,0.0
2021-10-04 17:30:00,39.89628,-0.26116,39.8971347641,2.90628,-0.5511600000000001,2.9580805912,36.99,0.29,36.9911367763,32.47,2.90628,-0.5511600000000001,2.9580805912,2.90628,-0.5511600000000001,2.9580805912,0.0,0.0,0.0,0.0
2021-10-04 18:00:00,41.80504,-0.46904,41.8076711612,2.16504,-0.41904,2.2052194274,39.64,-0.05,39.6400315338,32.55,2.16504,-0.41904,2.2052194274,2.16504,-0.41904,2.2052194274,0.0,0.0,0.0,0.0
2021-10-04 18:30:00,42.06672,-0.40808000000000005,42.0686993006,2.64672,-0.38808000000000004,2.6750201578,39.42,-0.02,39.4200050736,32.62,2.64672,-0.38808000000000004,2.6750201578,2.64672,-0.38808000000000004,2.6750201578,0.0,0.0,0.0,0.0
2021-10-04 19:00:00,43.65968,1.05884,43.6725176724,10.21968,0.25884,10.2229573729,33.44,0.8,33.4495680092,32.59,10.21968,0.25884,10.2229573729,10.21968,0.25884,10.2229573729,0.0,0.0,0.0,0.0
2021-10-04 19:30:00,31.23292,-0.33268000000000003,31.2346917339,17.15292,0.78732,17.1709795093,14.08,-1.12,14.1244752115,32.51,17.15292,0.78732,17.1709795093,17.15292,0.78732,17.1709795093,0.0,0.0,0.0,0.0
2021-10-04 20:00:00,35.6162,-0.7689600000000001,35.6245000235,5.6862,-0.58896,5.7166200085,29.93,-0.18,29.9305412581,32.63,5.6862,-0.58896,5.7166200085,5.6862,-0.58896,5.7166200085,0.0,0.0,0.0,0.0
2021-10-04 20:30:00,36.6178,-1.6464,36.6547938175,3.1878,-0.5364,3.2326140815,33.43,-1.11,33.4484229823,32.35,3.1878,-0.5364,3.2326140815,3.1878,-0.5364,3.2326140815,0.0,0.0,0.0,0.0
2021-10-04 21:00:00,30.36756,-1.07224,30.3864838205,5.58756,-1.09224,5.6933131805,24.78,0.02,24.780008071,32.45,5.58756,-1.09224,5.6933131805,5.58756,-1.09224,5.6933131805,0.0,0.0,0.0,0.0
2021-10-04 21:30:00,22.52748,0.23668000000000003,22.5287232788,9.35748,-1.9033200000000001,9.5490868136,13.17,2.14,13.342732104,32.42,9.35748,-1.9033200000000001,9.5490868136,9.35748,-1.9033200000000001,9.5490868136,0.0,0.0,0.0,0.0
2021-10-04 22:00:00,20.25688,-0.6449600000000001,20.267144859,9.23688,-1.70496,9.3929143899,11.02,1.06,11.0708626583,32.46,9.23688,-1.70496,9.3929143899,9.23688,-1.70496,9.3929143899,0.0,0.0,0.0,0.0
2021-10-04 22:30:00,26.35684,-3.55916,26.5960642707,3.96684,-0.47916000000000003,3.9956743975,22.39,-3.08,22.6008517539,32.74,3.96684,-0.47916000000000003,3.9956743975,3.96684,-0.47916000000000003,3.9956743975,0.0,0.0,0.0,0.0
2021-10-04 23:00:00,22.54248,-3.08988,22.753258293400002,5.08248,-0.8398800000000001,5.1514077071,17.46,-2.25,17.6043772966,32.74,5.08248,-0.8398800000000001,5.1514077071,5.08248,-0.8398800000000001,5.1514077071,0.0,0.0,0.0,0.0
2021-10-04 23:30:00,21.2382,-3.49632,21.5240654334,4.3182,-0.79632,4.3910109067,16.92,-2.7,17.13407132,32.81,4.3182,-0.79632,4.3910109067,4.3182,-0.79632,4.3910109067,0.0,0.0,0.0,0.0
2021-10-05 00:00:00,16.34264,-3.05588,16.6258919984,6.00264,-1.14588,6.1110332959,10.34,-1.9100000000000001,10.5149274843,33.03,6.00264,-1.14588,6.1110332959,6.00264,-1.14588,6.1110332959,0.0,0.0,0.0,0.0
2021-10-05 00:30:00,13.54664,-2.6696,13.8071799963,6.95664,-1.3896,7.0940699355,6.59,-1.28,6.71315872,32.95,6.95664,-1.3896,7.0940699355,6.95664,-1.3896,7.0940699355,0.0,0.0,0.0,0.0
2021-10-05 01:00:00,12.50436,-2.73952,12.8009370298,6.89436,-1.37952,7.0310223467,5.61,-1.3599999999999999,5.7724951278,33.09,6.89436,-1.37952,7.0310223467,6.89436,-1.37952,7.0310223467,0.0,0.0,0.0,0.0
2021-10-05 01:30:00,9.89028,-2.35512,10.1668199892,8.09028,-1.6351200000000001,8.2538626044,1.8,-0.72,1.9386593306000002,33.13,8.09028,-1.6351200000000001,8.2538626044,8.09028,-1.6351200000000001,8.2538626044,0.0,0.0,0.0,0.0
2021-10-05 02:00:00,13.4638,-3.48488,13.9074907533,5.8338,-1.15488,5.9470135576,7.63,-2.33,7.9778317856,33.13,5.8338,-1.15488,5.9470135576,5.8338,-1.15488,5.9470135576,0.0,0.0,0.0,0.0
2021-10-05 02:30:00,18.12512,-4.55312,18.6882550483,2.98512,-0.66312,3.0578864513,15.14,-3.89,15.6317529407,33.09,2.98512,-0.66312,3.0578864513,2.98512,-0.66312,3.0578864513,0.0,0.0,0.0,0.0
2021-10-05 03:00:00,19.24336,-4.6564,19.7987111967,2.13336,-0.5364,2.1997613165,17.11,-4.12,17.5990482697,33.18,2.13336,-0.5364,2.1997613165,2.13336,-0.5364,2.1997613165,0.0,0.0,0.0,0.0
2021-10-05 03:30:00,17.33944,-4.23076,17.8481234221,3.07944,-0.7707600000000001,3.1744324991,14.26,-3.46,14.6737588913,33.3,3.07944,-0.7707600000000001,3.1744324991,3.07944,-0.7707600000000001,3.1744324991,0.0,0.0,0.0,0.0
2021-10-05 04:00:00,13.61452,-3.31964,14.0133923288,5.11452,-1.16964,5.2465581632,8.5,-2.15,8.7676963907,33.37,5.11452,-1.16964,5.2465581632,5.11452,-1.16964,5.2465581632,0.0,0.0,0.0,0.0
2021-10-05 04:30:00,16.3328,-3.31168,16.6651606732,4.1328,-0.9316800000000001,4.2365154859,12.2,-2.38,12.4299798874,33.41,4.1328,-0.9316800000000001,4.2365154859,4.1328,-0.9316800000000001,4.2365154859,0.0,0.0,0.0,0.0
2021-10-05 05:00:00,15.41108,-2.90072,15.6816951662,4.86108,-1.08072,4.9797645009,10.55,-1.82,10.7058348577,33.44,4.86108,-1.08072,4.9797645009,4.86108,-1.08072,4.9797645009,0.0,0.0,0.0,0.0
2021-10-05 05:30:00,14.27948,-2.0436,14.4249731379,6.18948,-1.3536000000000001,6.335763224,8.09,-0.6900000000000001,8.1193718969,33.41,6.18948,-1.3536000000000001,6.335763224,6.18948,-1.3536000000000001,6.335763224,0.0,0.0,0.0,0.0
2021-10-05 06:00:00,14.2878,-1.4772,14.3639600626,7.2378,-1.5372,7.3992386554,7.05,0.06,7.0502553145,33.39,7.2378,-1.5372,7.3992386554,7.2378,-1.5372,7.3992386554,0.0,0.0,0.0,0.0
2021-10-05 06:30:00,17.88188,-0.5942000000000001,17.8917496622,7.3918800000000005,-1.4742,7.5374502038,10.49,0.88,10.5268466314,33.27,7.3918800000000005,-1.4742,7.5374502038,7.3918800000000005,-1.4742,7.5374502038,0.0,0.0,0.0,0.0
2021-10-05 07:00:00,24.47804,-0.7182000000000001,24.4885739373,5.46804,-1.0782,5.5733272541000005,19.01,0.36,19.0134084267,33.02,5.46804,-1.0782,5.5733272541000005,5.46804,-1.0782,5.5733272541000005,0.0,0.0,0.0,0.0
2021-10-05 07:30:00,29.15532,1.148,29.177912679,5.48532,-1.152,5.6049834525,23.67,2.3,23.7814822919,33.0,5.48532,-1.152,5.6049834525,5.48532,-1.152,5.6049834525,0.0,0.0,0.0,0.0
2021-10-05 08:00:00,30.43416,2.12332,30.5081396143,6.28416,-1.24668,6.4066276564,24.15,3.37,24.3839988517,32.52,6.28416,-1.24668,6.4066276564,6.28416,-1.24668,6.4066276564,0.0,0.0,0.0,0.0
2021-10-05 08:30:00,31.58552,2.8310400000000002,31.7121405956,6.90552,-1.30896,7.0284836737,24.68,4.14,25.0248276717,32.26,6.90552,-1.30896,7.0284836737,6.90552,-1.30896,7.0284836737,0.0,0.0,0.0,0.0
2021-10-05 09:00:00,30.7768,3.4236,30.9666345475,8.1468,-1.3464,8.2573084719,22.63,4.77,23.1272523227,32.14,8.1468,-1.3464,8.2573084719,8.1468,-1.3464,8.2573084719,0.0,0.0,0.0,0.0
2021-10-05 09:30:00,32.7768,3.39168,32.951814995,7.7868,-1.13832,7.8695633082,24.99,4.53,25.3972636321,32.04,7.7868,-1.13832,7.8695633082,7.7868,-1.13832,7.8695633082,0.0,0.0,0.0,0.0
2021-10-05 10:00:00,31.780920000000002,4.46348,32.0928267648,8.17092,-1.49652,8.306834882,23.61,5.96,24.3506406487,32.04,8.17092,-1.49652,8.306834882,8.17092,-1.49652,8.306834882,0.0,0.0,0.0,0.0
2021-10-05 10:30:00,33.02688,4.42312,33.3217465489,7.52688,-1.49688,7.6742799186,25.5,5.92,26.1781664751,31.99,7.52688,-1.49688,7.6742799186,7.52688,-1.49688,7.6742799186,0.0,0.0,0.0,0.0
2021-10-05 11:00:00,30.19628,4.67756,30.5564214756,9.29628,-1.61244,9.4350826489,20.9,6.29,21.8259959681,32.01,9.29628,-1.61244,9.4350826489,9.29628,-1.61244,9.4350826489,0.0,0.0,0.0,0.0
2021-10-05 11:30:00,29.21244,5.00984,29.638912726,10.34244,-1.7301600000000001,10.4861584376,18.87,6.74,20.0375771989,31.95,10.34244,-1.7301600000000001,10.4861584376,10.34244,-1.7301600000000001,10.4861584376,0.0,0.0,0.0,0.0
2021-10-05 12:00:00,27.7176,5.31828,28.223207683,11.1276,-1.88172,11.2855815942,16.59,7.2,18.0850241913,31.96,11.1276,-1.88172,11.2855815942,11.1276,-1.88172,11.2855815942,0.0,0.0,0.0,0.0
2021-10-05 12:30:00,30.86196,5.10764,31.2817608426,11.36196,-1.7823600000000002,11.5009104949,19.5,6.89,20.6814433732,31.92,11.36196,-1.7823600000000002,11.5009104949,11.36196,-1.7823600000000002,11.5009104949,0.0,0.0,0.0,0.0
2021-10-05 13:00:00,29.84828,5.1162,30.2835817135,11.52828,-1.8738000000000001,11.6795704629,18.32,6.99,19.6082253149,31.92,11.52828,-1.8738000000000001,11.6795704629,11.52828,-1.8738000000000001,11.6795704629,0.0,0.0,0.0,0.0
2021-10-05 13:30:00,27.68224,5.39456,28.2029730527,11.17224,-2.03544,11.3561420655,16.51,7.43,18.1048336087,32.06,11.17224,-2.03544,11.3561420655,11.17224,-2.03544,11.3561420655,0.0,0.0,0.0,0.0
2021-10-05 14:00:00,28.00996,5.33328,28.5131852791,10.74996,-2.10672,10.9544470038,17.26,7.44,18.7952440793,32.24,10.74996,-2.10672,10.9544470038,10.74996,-2.10672,10.9544470038,0.0,0.0,0.0,0.0
2021-10-05 14:30:00,29.319960000000002,5.06648,29.7544832587,9.21996,-1.79352,9.392783208,20.1,6.86,21.2383991864,32.47,9.21996,-1.79352,9.392783208,9.21996,-1.79352,9.392783208,0.0,0.0,0.0,0.0
2021-10-05 15:00:00,32.34,4.3784,32.6350423098,8.37,-1.4616,8.4966566695,23.97,5.84,24.6711673822,32.47,8.37,-1.4616,8.4966566695,8.37,-1.4616,8.4966566695,0.0,0.0,0.0,0.0
2021-10-05 15:30:00,30.26888,3.7594000000000003,30.5014456184,9.39888,-1.5606,9.5275609478,20.87,5.32,21.5373930642,32.6,9.39888,-1.5606,9.5275609478,9.39888,-1.5606,9.5275609478,0.0,0.0,0.0,0.0
2021-10-05 16:00:00,31.45892,3.16432,31.6176622891,8.45892,-1.34568,8.5652893838,23.0,4.51,23.4380054612,32.69,8.45892,-1.34568,8.5652893838,8.45892,-1.34568,8.5652893838,0.0,0.0,0.0,0.0
2021-10-05 16:30:00,33.41824,2.07044,33.4823160264,7.69824,-1.15956,7.7850805064,25.72,3.23,25.922023455,32.66,7.69824,-1.15956,7.7850805064,7.69824,-1.15956,7.7850805064,0.0,0.0,0.0,0.0
2021-10-05 17:00:00,32.94132,1.42808,32.9722607024,7.59132,-1.14192,7.6767259055,25.35,2.5700000000000003,25.4799411302,32.63,7.59132,-1.14192,7.6767259055,7.59132,-1.14192,7.6767259055,0.0,0.0,0.0,0.0
2021-10-05 17:30:00,34.88908,0.87136,34.899959477,6.58908,-0.9986400000000001,6.6643272051,28.3,1.87,28.3617153924,32.55,6.58908,-0.9986400000000001,6.6643272051,6.58908,-0.9986400000000001,6.6643272051,0.0,0.0,0.0,0.0
2021-10-05 18:00:00,30.9736,1.70424,31.0204502053,8.6436,-1.53576,8.7789737292,22.33,3.24,22.5638316782,32.5,8.6436,-1.53576,8.7789737292,8.6436,-1.53576,8.7789737292,0.0,0.0,0.0,0.0
2021-10-05 18:30:00,30.8552,1.9593600000000002,30.9173488296,8.8452,-1.70064,9.0072048633,22.01,3.66,22.3122320712,32.2,8.8452,-1.70064,9.0072048633,8.8452,-1.70064,9.0072048633,0.0,0.0,0.0,0.0
2021-10-05 19:00:00,35.17096,1.2312400000000001,35.1925045892,7.68096,-1.14876,7.7663888687,27.49,2.38,27.5928342147,32.14,7.68096,-1.14876,7.7663888687,7.68096,-1.14876,7.7663888687,0.0,0.0,0.0,0.0
2021-10-05 19:30:00,42.44528,1.03336,42.4578570723,11.82528,-1.10664,11.8769482262,30.62,2.14,30.6946900945,32.14,11.82528,-1.10664,11.8769482262,11.82528,-1.10664,11.8769482262,0.0,0.0,0.0,0.0
2021-10-05 20:00:00,36.79176,0.7786400000000001,36.7999984259,8.95176,-1.16136,9.0267803866,27.84,1.94,27.9075115336,32.44,8.95176,-1.16136,9.0267803866,8.95176,-1.16136,9.0267803866,0.0,0.0,0.0,0.0
2021-10-05 20:30:00,32.6016,0.16796000000000003,32.6020326532,6.9516,-1.11204,7.0399840569,25.65,1.28,25.6819177633,32.24,6.9516,-1.11204,7.0399840569,6.9516,-1.11204,7.0399840569,0.0,0.0,0.0,0.0
2021-10-05 21:00:00,31.60192,-0.028640000000000002,31.6019329778,6.54192,-1.08864,6.6318816588,25.06,1.06,25.0824081778,32.24,6.54192,-1.08864,6.6318816588,6.54192,-1.08864,6.6318816588,0.0,0.0,0.0,0.0
2021-10-05 21:30:00,29.39132,-0.9690400000000001,29.4072904203,6.42132,-1.04904,6.5064456859,22.97,0.08,22.9701393117,32.29,6.42132,-1.04904,6.5064456859,6.42132,-1.04904,6.5064456859,0.0,0.0,0.0,0.0
2021-10-05 22:00:00,24.40096,-1.194,24.4301552374,7.50096,-1.314,7.6151820019,16.9,0.12,16.9004260301,32.6,7.50096,-1.314,7.6151820019,7.50096,-1.314,7.6151820019,0.0,0.0,0.0,0.0
2021-10-05 22:30:00,25.55824,-2.5366,25.6838075732,5.44824,-0.8766,5.518310127,20.11,-1.6600000000000001,20.178396864,32.63,5.44824,-0.8766,5.518310127,5.44824,-0.8766,5.518310127,0.0,0.0,0.0,0.0
2021-10-05 23:00:00,22.70016,-2.86684,22.8804728013,5.6901600000000006,-0.9068400000000001,5.7619683799,17.01,-1.96,17.1225494597,32.85,5.6901600000000006,-0.9068400000000001,5.7619683799,5.6901600000000006,-0.9068400000000001,5.7619683799,0.0,0.0,0.0,0.0
2021-10-05 23:30:00,23.2368,-2.59896,23.3816908568,11.8368,-1.12896,11.8905165961,11.4,-1.47,11.494385586,33.01,11.8368,-1.12896,11.8905165961,11.8368,-1.12896,11.8905165961,0.0,0.0,0.0,0.0
2021-10-06 00:00:00,15.34496,-2.6108000000000002,15.5654769937,7.73496,-1.2708,7.8386566988,7.61,-1.34,7.7270757729,32.85,7.73496,-1.2708,7.8386566988,7.73496,-1.2708,7.8386566988,0.0,0.0,0.0,0.0
2021-10-06 00:30:00,11.9682,-3.24996,12.4016148643,8.5482,-0.9399600000000001,8.5997237189,3.42,-2.31,4.1270449477,32.98,8.5482,-0.9399600000000001,8.5997237189,8.5482,-0.9399600000000001,8.5997237189,0.0,0.0,0.0,0.0
2021-10-06 01:00:00,14.9716,-3.18996,15.3076664244,6.2316,-1.11996,6.3314413021,8.74,-2.07,8.9817871273,33.1,6.2316,-1.11996,6.3314413021,6.2316,-1.11996,6.3314413021,0.0,0.0,0.0,0.0
2021-10-06 01:30:00,15.04848,-3.31936,15.4102206707,6.01848,-1.08936,6.1162739245,9.03,-2.23,9.3012794819,33.36,6.01848,-1.08936,6.1162739245,6.01848,-1.08936,6.1162739245,0.0,0.0,0.0,0.0
2021-10-06 02:00:00,13.390320000000001,-3.29788,13.7904561997,6.61032,-1.21788,6.7215743838,6.78,-2.08,7.0918826837,33.36,6.61032,-1.21788,6.7215743838,6.61032,-1.21788,6.7215743838,0.0,0.0,0.0,0.0
2021-10-06 02:30:00,12.07008,-2.84152,12.4000430288,7.03008,-1.45152,7.1783657692,5.04,-1.3900000000000001,5.2281641137,33.36,7.03008,-1.45152,7.1783657692,7.03008,-1.45152,7.1783657692,0.0,0.0,0.0,0.0
2021-10-06 03:00:00,12.36668,-2.89256,12.7004597388,6.64668,-1.40256,6.7930500937,5.72,-1.49,5.9108797992,33.38,6.64668,-1.40256,6.7930500937,6.64668,-1.40256,6.7930500937,0.0,0.0,0.0,0.0
2021-10-06 03:30:00,10.23724,-2.17088,10.4648842704,7.79724,-1.73088,7.9870455859,2.44,-0.44,2.4793547548,33.42,7.79724,-1.73088,7.9870455859,7.79724,-1.73088,7.9870455859,0.0,0.0,0.0,0.0
2021-10-06 04:00:00,12.20576,-2.387,12.4369749609,7.02576,-1.557,7.1962179357,5.18,-0.8300000000000001,5.2460747231,33.42,7.02576,-1.557,7.1962179357,7.02576,-1.557,7.1962179357,0.0,0.0,0.0,0.0
2021-10-06 04:30:00,16.79644,-2.87976,17.0415203057,4.90644,-1.04976,5.0174843828,11.89,-1.83,12.0300041563,33.49,4.90644,-1.04976,5.0174843828,4.90644,-1.04976,5.0174843828,0.0,0.0,0.0,0.0
2021-10-06 05:00:00,19.34364,-3.18112,19.6034673694,3.65364,-0.77112,3.7341279175,15.69,-2.41,15.8740102054,33.58,3.65364,-0.77112,3.7341279175,3.65364,-0.77112,3.7341279175,0.0,0.0,0.0,0.0
2021-10-06 05:30:00,19.8906,-3.13872,20.1367209743,3.7206,-0.73872,3.7932270692000003,16.17,-2.4,16.3471373641,33.58,3.7206,-0.73872,3.7932270692000003,3.7206,-0.73872,3.7932270692000003,0.0,0.0,0.0,0.0
2021-10-06 06:00:00,20.76032,-2.74324,20.9407796464,4.18032,-0.8132400000000001,4.2586893054,16.58,-1.9300000000000002,16.6919531511,33.43,4.18032,-0.8132400000000001,4.2586893054,4.18032,-0.8132400000000001,4.2586893054,0.0,0.0,0.0,0.0
2021-10-06 06:30:00,24.65888,-2.44748,24.7800428007,3.81888,-0.44748000000000004,3.8450075169,20.84,-2.0,20.9357493298,33.3,3.81888,-0.44748000000000004,3.8450075169,3.81888,-0.44748000000000004,3.8450075169,0.0,0.0,0.0,0.0
