Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-06 07:00:00,20.93096,-3.06888,21.1547420447,7.7709600000000005,0.41112000000000004,7.7818274831,13.16,-3.48,13.6123473362,33.14,7.7709600000000005,0.41112000000000004,7.7818274831,7.7709600000000005,0.41112000000000004,7.7818274831,0.0,0.0,0.0,0.0
2021-10-06 07:30:00,25.1932,-1.87148,25.2626159301,7.9632000000000005,0.48852000000000007,7.9781705942,17.23,-2.36,17.3908740436,33.16,7.9632000000000005,0.48852000000000007,7.9781705942,7.9632000000000005,0.48852000000000007,7.9781705942,0.0,0.0,0.0,0.0
2021-10-06 08:00:00,29.73708,-1.4942,29.7745958926,6.7870800000000004,0.5958,6.8131807965,22.95,-2.09,23.0449690822,32.81,6.7870800000000004,0.5958,6.8131807965,6.7870800000000004,0.5958,6.8131807965,0.0,0.0,0.0,0.0
2021-10-06 08:30:00,35.2974,-0.8496800000000001,35.3076252793,11.1474,0.5803200000000001,11.162495154,24.15,-1.43,24.192300428,32.7,11.1474,0.5803200000000001,11.162495154,11.1474,0.5803200000000001,11.162495154,0.0,0.0,0.0,0.0
2021-10-06 09:00:00,36.21984,-0.6662,36.2259662682,12.57984,0.6138,12.5948054715,23.64,-1.28,23.674627769,32.65,12.57984,0.6138,12.5948054715,12.57984,0.6138,12.5948054715,0.0,0.0,0.0,0.0
2021-10-06 09:30:00,36.95996,-0.12084,36.9601575417,13.44996,0.6591600000000001,13.4661024765,23.51,-0.78,23.5229356161,32.67,13.44996,0.6591600000000001,13.4661024765,13.44996,0.6591600000000001,13.4661024765,0.0,0.0,0.0,0.0
2021-10-06 10:00:00,42.48524,1.67528,42.5182570308,10.51524,0.035280000000000006,10.5152991843,31.97,1.6400000000000001,32.0120367987,32.61,10.51524,0.035280000000000006,10.5152991843,10.51524,0.035280000000000006,10.5152991843,0.0,0.0,0.0,0.0
2021-10-06 10:30:00,45.57356,2.73056,45.6552880725,7.51356,-0.37944000000000006,7.5231348909,38.06,3.11,38.1868524495,32.44,7.51356,-0.37944000000000006,7.5231348909,7.51356,-0.37944000000000006,7.5231348909,0.0,0.0,0.0,0.0
2021-10-06 11:00:00,40.24764,3.08608,40.3657827291,3.97764,-0.58392,4.0202714505,36.27,3.67,36.4552026465,32.33,3.97764,-0.58392,4.0202714505,3.97764,-0.58392,4.0202714505,0.0,0.0,0.0,0.0
2021-10-06 11:30:00,38.92108,3.12984,39.0467203078,4.14108,-0.6501600000000001,4.1918076759,34.78,3.7800000000000002,34.9848081315,32.3,4.14108,-0.6501600000000001,4.1918076759,4.14108,-0.6501600000000001,4.1918076759,0.0,0.0,0.0,0.0
2021-10-06 12:00:00,40.98092,2.8852,41.0823585385,3.04092,-0.4248,3.0704477664,37.94,3.31,38.0841134858,32.3,3.04092,-0.4248,3.0704477664,3.04092,-0.4248,3.0704477664,0.0,0.0,0.0,0.0
2021-10-06 12:30:00,43.57168,2.63192,43.651097362,2.46168,-0.20808000000000001,2.4704586029,41.11,2.84,41.2079810231,32.33,2.46168,-0.20808000000000001,2.4704586029,2.46168,-0.20808000000000001,2.4704586029,0.0,0.0,0.0,0.0
2021-10-06 13:00:00,39.99848,2.43244,40.0723741082,4.21848,-0.45756,4.243222203,35.78,2.89,35.8965249014,32.35,4.21848,-0.45756,4.243222203,4.21848,-0.45756,4.243222203,0.0,0.0,0.0,0.0
2021-10-06 13:30:00,38.03344,2.20496,38.0973018314,4.48344,-0.5450400000000001,4.516448033,33.55,2.75,33.6625162458,32.42,4.48344,-0.5450400000000001,4.516448033,4.48344,-0.5450400000000001,4.516448033,0.0,0.0,0.0,0.0
2021-10-06 14:00:00,36.54488,2.41464,36.6245647147,5.5648800000000005,-0.6753600000000001,5.6057114218,30.98,3.09,31.1337196621,32.46,5.5648800000000005,-0.6753600000000001,5.6057114218,5.5648800000000005,-0.6753600000000001,5.6057114218,0.0,0.0,0.0,0.0
2021-10-06 14:30:00,35.80752,2.73532,35.9118429498,5.89752,-0.8146800000000001,5.9535238013,29.91,3.55,30.1199369189,32.51,5.89752,-0.8146800000000001,5.9535238013,5.89752,-0.8146800000000001,5.9535238013,0.0,0.0,0.0,0.0
2021-10-06 15:00:00,37.58988,2.5153600000000003,37.6739447675,4.34988,-0.58464,4.3889930444,33.24,3.1,33.3842417916,32.56,4.34988,-0.58464,4.3889930444,4.34988,-0.58464,4.3889930444,0.0,0.0,0.0,0.0
2021-10-06 15:30:00,34.2542,2.39556,34.3378643097,4.8042,-0.78444,4.8678212533,29.45,3.18,29.6211900504,32.65,4.8042,-0.78444,4.8678212533,4.8042,-0.78444,4.8678212533,0.0,0.0,0.0,0.0
2021-10-06 16:00:00,36.38124,1.9344800000000002,36.4326342282,4.25124,-0.69552,4.3077592328,32.13,2.63,32.2374595773,32.65,4.25124,-0.69552,4.3077592328,4.25124,-0.69552,4.3077592328,0.0,0.0,0.0,0.0
2021-10-06 16:30:00,36.87588,1.43368,36.9037391617,4.20588,-0.7063200000000001,4.2647760219,32.67,2.14,32.7400137447,32.65,4.20588,-0.7063200000000001,4.2647760219,4.20588,-0.7063200000000001,4.2647760219,0.0,0.0,0.0,0.0
2021-10-06 17:00:00,37.95256,0.9349600000000001,37.9640746069,3.47256,-0.63504,3.5301485458,34.48,1.57,34.5157254016,32.55,3.47256,-0.63504,3.5301485458,3.47256,-0.63504,3.5301485458,0.0,0.0,0.0,0.0
2021-10-06 17:30:00,38.1922,0.63024,38.1973996929,3.7422,-0.68976,3.8052371408,34.45,1.32,34.4752795493,32.48,3.7422,-0.68976,3.8052371408,3.7422,-0.68976,3.8052371408,0.0,0.0,0.0,0.0
2021-10-06 18:00:00,43.795,0.27636000000000005,43.7958719499,6.435,-0.5036400000000001,6.4546787875,37.36,0.78,37.3681415112,32.42,6.435,-0.5036400000000001,6.4546787875,6.435,-0.5036400000000001,6.4546787875,0.0,0.0,0.0,0.0
2021-10-06 18:30:00,50.0598,0.8238000000000001,50.0665778986,11.1798,0.5238,11.1920639062,38.88,0.30000000000000004,38.8811573902,32.44,11.1798,0.5238,11.1920639062,11.1798,0.5238,11.1920639062,0.0,0.0,0.0,0.0
2021-10-06 19:00:00,40.92516,0.040600000000000004,40.9251801387,2.85516,-0.5094000000000001,2.9002460216,38.07,0.55,38.0739727373,32.5,2.85516,-0.5094000000000001,2.9002460216,2.85516,-0.5094000000000001,2.9002460216,0.0,0.0,0.0,0.0
2021-10-06 19:30:00,32.99796,-2.088,33.0639548173,7.43796,0.252,7.4422276881,25.56,-2.34,25.6668891765,32.32,7.43796,0.252,7.4422276881,7.43796,0.252,7.4422276881,0.0,0.0,0.0,0.0
2021-10-06 20:00:00,36.30532,-1.6851600000000002,36.3444084355,4.58532,-0.06516000000000001,4.5857829569,31.72,-1.62,31.761341281500002,32.6,4.58532,-0.06516000000000001,4.5857829569,4.58532,-0.06516000000000001,4.5857829569,0.0,0.0,0.0,0.0
2021-10-06 20:30:00,41.88024,-1.36888,41.9026053475,0.66024,-0.12888000000000002,0.6727012056,41.22,-1.24,41.2386469225,32.62,0.66024,-0.12888000000000002,0.6727012056,0.66024,-0.12888000000000002,0.6727012056,0.0,0.0,0.0,0.0
2021-10-06 21:00:00,40.45624,-1.71264,40.4924744947,0.51624,-0.06264,0.5200264486,39.94,-1.65,39.974067844,32.67,0.51624,-0.06264,0.5200264486,0.51624,-0.06264,0.5200264486,0.0,0.0,0.0,0.0
2021-10-06 21:30:00,38.17456,-2.47724,38.254852623,0.39456,0.032760000000000004,0.3959176824,37.78,-2.51,37.8632869677,32.94,0.39456,0.032760000000000004,0.3959176824,0.39456,0.032760000000000004,0.3959176824,0.0,0.0,0.0,0.0
2021-10-06 22:00:00,35.46328,-3.419,35.6277109756,0.23328000000000002,0.081,0.2469424192,35.23,-3.5,35.4034306247,32.94,0.23328000000000002,0.081,0.2469424192,0.23328000000000002,0.081,0.2469424192,0.0,0.0,0.0,0.0
2021-10-06 22:30:00,32.87368,-4.33492,33.1582624416,0.19368000000000002,0.23508,0.3045891475,32.68,-4.57,32.9979893327,33.04,0.19368000000000002,0.23508,0.3045891475,0.19368000000000002,0.23508,0.3045891475,0.0,0.0,0.0,0.0
2021-10-06 23:00:00,31.11916,-4.53428,31.4477632627,0.11916000000000002,0.31572,0.3374584774,31.0,-4.85,31.3771015232,32.88,0.11916000000000002,0.31572,0.3374584774,0.11916000000000002,0.31572,0.3374584774,0.0,0.0,0.0,0.0
2021-10-06 23:30:00,26.1358,-5.29836,26.6674457031,1.6758000000000002,0.52164,1.7551108027,24.46,-5.82,25.1428717532,32.99,1.6758000000000002,0.52164,1.7551108027,1.6758000000000002,0.52164,1.7551108027,0.0,0.0,0.0,0.0
2021-10-07 00:00:00,26.75704,-5.03824,27.2272483343,0.16704000000000002,0.22176,0.2776325975,26.59,-5.26,27.1052707052,33.37,0.16704000000000002,0.22176,0.2776325975,0.16704000000000002,0.22176,0.2776325975,0.0,0.0,0.0,0.0
2021-10-07 00:30:00,25.47176,-5.20432,25.997990387,0.13176000000000002,0.17568,0.21960000000000002,25.34,-5.38,25.9048258052,33.43,0.13176000000000002,0.17568,0.21960000000000002,0.13176000000000002,0.17568,0.21960000000000002,0.0,0.0,0.0,0.0
2021-10-07 01:00:00,24.58644,-5.31416,25.1541910699,0.13644,0.19584000000000001,0.23868217190000002,24.45,-5.51,25.0631721855,33.43,0.13644,0.19584000000000001,0.23868217190000002,0.13644,0.19584000000000001,0.23868217190000002,0.0,0.0,0.0,0.0
2021-10-07 01:30:00,24.10552,-5.61064,24.7498560739,0.15552000000000002,0.27936,0.3197318877,23.95,-5.89,24.6636290922,33.45,0.15552000000000002,0.27936,0.3197318877,0.15552000000000002,0.27936,0.3197318877,0.0,0.0,0.0,0.0
2021-10-07 02:00:00,23.45448,-5.68804,24.1343413234,0.11448000000000001,0.20196000000000003,0.232149762,23.34,-5.89,24.0717199219,33.5,0.11448000000000001,0.20196000000000003,0.232149762,0.11448000000000001,0.20196000000000003,0.232149762,0.0,0.0,0.0,0.0
2021-10-07 02:30:00,23.59728,-5.5184,24.2339506057,0.10728000000000001,0.2016,0.22836715700000002,23.49,-5.72,24.1764037855,33.53,0.10728000000000001,0.2016,0.22836715700000002,0.10728000000000001,0.2016,0.22836715700000002,0.0,0.0,0.0,0.0
2021-10-07 03:00:00,23.06996,-5.402,23.6939793703,0.12996000000000002,0.108,0.1689781098,22.94,-5.51,23.5924500635,33.53,0.12996000000000002,0.108,0.1689781098,0.12996000000000002,0.108,0.1689781098,0.0,0.0,0.0,0.0
2021-10-07 03:30:00,22.58824,-5.5578,23.2619373041,0.13824,0.1422,0.1983207947,22.45,-5.7,23.1623077434,33.67,0.13824,0.1422,0.1983207947,0.13824,0.1422,0.1983207947,0.0,0.0,0.0,0.0
2021-10-07 04:00:00,22.64096,-5.41244,23.2789084039,0.12096000000000001,0.18756,0.2231817089,22.52,-5.6,23.2058268545,33.67,0.12096000000000001,0.18756,0.2231817089,0.12096000000000001,0.18756,0.2231817089,0.0,0.0,0.0,0.0
2021-10-07 04:30:00,23.60872,-4.91492,24.11489371,0.10872000000000001,0.14508000000000001,0.1812960143,23.5,-5.06,24.0385856489,33.67,0.10872000000000001,0.14508000000000001,0.1812960143,0.10872000000000001,0.14508000000000001,0.1812960143,0.0,0.0,0.0,0.0
2021-10-07 05:00:00,24.19188,-4.66652,24.6378462298,0.10188000000000001,0.21348000000000003,0.23654438230000002,24.09,-4.88,24.5793104053,33.65,0.10188000000000001,0.21348000000000003,0.23654438230000002,0.10188000000000001,0.21348000000000003,0.23654438230000002,0.0,0.0,0.0,0.0
2021-10-07 05:30:00,25.12448,-4.43492,25.5128989077,0.11448000000000001,0.23508,0.2614732812,25.01,-4.67,25.4422679807,33.65,0.11448000000000001,0.23508,0.2614732812,0.11448000000000001,0.23508,0.2614732812,0.0,0.0,0.0,0.0
2021-10-07 06:00:00,26.39848,-4.28168,26.7434577034,0.43848000000000004,0.14832,0.4628860905,25.96,-4.43,26.3352710258,33.51,0.43848000000000004,0.14832,0.4628860905,0.43848000000000004,0.14832,0.4628860905,0.0,0.0,0.0,0.0
2021-10-07 06:30:00,35.02528,-2.08976,35.0875666859,5.88528,1.1102400000000001,5.9890862021,29.14,-3.2,29.3151769567,33.46,5.88528,1.1102400000000001,5.9890862021,5.88528,1.1102400000000001,5.9890862021,0.0,0.0,0.0,0.0
2021-10-07 07:00:00,38.12312,-1.29628,38.1451519904,5.79312,1.14372,5.9049415554,32.33,-2.44,32.4219447288,33.04,5.79312,1.14372,5.9049415554,5.79312,1.14372,5.9049415554,0.0,0.0,0.0,0.0
2021-10-07 07:30:00,38.0434,-0.45816,38.0461587305,1.2834,0.23184000000000002,1.3041722837,36.76,-0.6900000000000001,36.7664752186,32.61,1.2834,0.23184000000000002,1.3041722837,1.2834,0.23184000000000002,1.3041722837,0.0,0.0,0.0,0.0
2021-10-07 08:00:00,44.47892,1.4712800000000001,44.5032469513,6.29892,0.97128,6.3733647318,38.18,0.5,38.1832738251,32.61,6.29892,0.97128,6.3733647318,6.29892,0.97128,6.3733647318,0.0,0.0,0.0,0.0
2021-10-07 08:30:00,41.46076,1.34664,41.4826235798,1.5807600000000002,0.11664000000000001,1.5850574334,39.88,1.23,39.8989636457,32.49,1.5807600000000002,0.11664000000000001,1.5850574334,1.5807600000000002,0.11664000000000001,1.5850574334,0.0,0.0,0.0,0.0
2021-10-07 09:00:00,41.5854,1.4228800000000001,41.6097354072,0.9054000000000001,-0.17712000000000003,0.9225620057,40.68,1.6,40.711452934,32.39,0.9054000000000001,-0.17712000000000003,0.9225620057,0.9054000000000001,-0.17712000000000003,0.9225620057,0.0,0.0,0.0,0.0
2021-10-07 09:30:00,43.4866,2.22668,43.543569943,1.0566,-0.19332000000000002,1.0741397406,42.43,2.42,42.4989564578,32.42,1.0566,-0.19332000000000002,1.0741397406,1.0566,-0.19332000000000002,1.0741397406,0.0,0.0,0.0,0.0
2021-10-07 10:00:00,42.90284,1.9647999999999999,42.9478069185,1.03284,-0.11520000000000001,1.0392446803,41.87,2.08,41.9216328403,32.36,1.03284,-0.11520000000000001,1.0392446803,1.03284,-0.11520000000000001,1.0392446803,0.0,0.0,0.0,0.0
2021-10-07 10:30:00,42.26524,1.99248,42.3121789655,1.15524,-0.13752,1.1633964105,41.11,2.13,41.1651430217,32.41,1.15524,-0.13752,1.1633964105,1.15524,-0.13752,1.1633964105,0.0,0.0,0.0,0.0
2021-10-07 11:00:00,43.65212,2.30028,43.7126854422,1.12212,-0.18972000000000003,1.138045242,42.53,2.49,42.6028285446,32.41,1.12212,-0.18972000000000003,1.138045242,1.12212,-0.18972000000000003,1.138045242,0.0,0.0,0.0,0.0
2021-10-07 11:30:00,42.88252,2.30276,42.9443037569,1.6225200000000002,-0.23724,1.6397725354000001,41.26,2.54,41.3381083263,32.37,1.6225200000000002,-0.23724,1.6397725354000001,1.6225200000000002,-0.23724,1.6397725354000001,0.0,0.0,0.0,0.0
2021-10-07 12:00:00,39.59996,2.38992,39.6720121699,3.00996,-0.55008,3.0598116295,36.59,2.94,36.7079242126,32.37,3.00996,-0.55008,3.0598116295,3.00996,-0.55008,3.0598116295,0.0,0.0,0.0,0.0
2021-10-07 12:30:00,39.11296,2.33072,39.1823416309,3.07296,-0.44928,3.1056296753,36.04,2.7800000000000002,36.147060738,32.34,3.07296,-0.44928,3.1056296753,3.07296,-0.44928,3.1056296753,0.0,0.0,0.0,0.0
2021-10-07 13:00:00,39.8996,2.38,39.9705201387,3.0096,-0.45,3.0430563846,36.89,2.83,36.9983918569,32.36,3.0096,-0.45,3.0430563846,3.0096,-0.45,3.0430563846,0.0,0.0,0.0,0.0
2021-10-07 13:30:00,39.64952,2.22052,39.7116499947,3.44952,-0.42948000000000003,3.4761532332,36.2,2.65,36.2968662559,32.34,3.44952,-0.42948000000000003,3.4761532332,3.44952,-0.42948000000000003,3.4761532332,0.0,0.0,0.0,0.0
2021-10-07 14:00:00,39.105,2.40688,39.1790007062,2.745,-0.48312000000000005,2.7871903298,36.36,2.89,36.4746720342,32.37,2.745,-0.48312000000000005,2.7871903298,2.745,-0.48312000000000005,2.7871903298,0.0,0.0,0.0,0.0
2021-10-07 14:30:00,40.06044,2.26724,40.1245464798,2.26044,-0.39276000000000005,2.2943080463,37.8,2.66,37.8934770112,32.34,2.26044,-0.39276000000000005,2.2943080463,2.26044,-0.39276000000000005,2.2943080463,0.0,0.0,0.0,0.0
2021-10-07 15:00:00,38.66292,2.06328,38.7179352146,2.75292,-0.39672,2.7813585322,35.91,2.46,35.9941620266,32.34,2.75292,-0.39672,2.7813585322,2.75292,-0.39672,2.7813585322,0.0,0.0,0.0,0.0
2021-10-07 15:30:00,40.04588,1.27708,40.0662381351,1.95588,-0.23292000000000002,1.9697000535,38.09,1.51,38.1199186778,32.39,1.95588,-0.23292000000000002,1.9697000535,1.95588,-0.23292000000000002,1.9697000535,0.0,0.0,0.0,0.0
2021-10-07 16:00:00,42.22012,1.11288,42.2347846533,2.4001200000000003,-0.17712000000000003,2.4066465276,39.82,1.29,39.8408897993,32.43,2.4001200000000003,-0.17712000000000003,2.4066465276,2.4001200000000003,-0.17712000000000003,2.4066465276,0.0,0.0,0.0,0.0
2021-10-07 16:30:00,45.99836,0.35736,45.9997481391,4.69836,-0.06264,4.6987775494,41.3,0.42,41.302135538,32.4,4.69836,-0.06264,4.6987775494,4.69836,-0.06264,4.6987775494,0.0,0.0,0.0,0.0
2021-10-07 17:00:00,49.68296,0.8039600000000001,49.6894643364,8.29296,0.9039600000000001,8.3420818291,41.39,-0.1,41.3901208019,32.46,8.29296,0.9039600000000001,8.3420818291,8.29296,0.9039600000000001,8.3420818291,0.0,0.0,0.0,0.0
2021-10-07 17:30:00,42.6466,-0.3538,42.6480675529,1.8666,0.1062,1.8696186777000001,40.78,-0.46,40.7825943265,32.51,1.8666,0.1062,1.8696186777000001,1.8666,0.1062,1.8696186777000001,0.0,0.0,0.0,0.0
2021-10-07 18:00:00,45.90736,-0.58352,45.9110683579,4.16736,-0.08352000000000001,4.1681968476,41.74,-0.5,41.7429946219,32.45,4.16736,-0.08352000000000001,4.1681968476,4.16736,-0.08352000000000001,4.1681968476,0.0,0.0,0.0,0.0
2021-10-07 18:30:00,43.70084,-0.6618400000000001,43.7058514262,0.5108400000000001,0.038160000000000006,0.5122633026,43.19,-0.7000000000000001,43.1956722369,32.45,0.5108400000000001,0.038160000000000006,0.5122633026,0.5108400000000001,0.038160000000000006,0.5122633026,0.0,0.0,0.0,0.0
2021-10-07 19:00:00,47.6566,-0.33872,47.6578037135,2.9466,0.07128000000000001,2.9474620266000002,44.71,-0.41000000000000003,44.7118798531,32.42,2.9466,0.07128000000000001,2.9474620266000002,2.9466,0.07128000000000001,2.9474620266000002,0.0,0.0,0.0,0.0
2021-10-07 19:30:00,52.27492,0.55132,52.2778271808,6.78492,1.20132,6.8904505766,45.49,-0.65,45.4946436408,32.35,6.78492,1.20132,6.8904505766,6.78492,1.20132,6.8904505766,0.0,0.0,0.0,0.0
2021-10-07 20:00:00,50.2238,0.22252000000000002,50.2242929427,5.7438,1.26252,5.8809178867,44.48,-1.04,44.4921566121,32.42,5.7438,1.26252,5.8809178867,5.7438,1.26252,5.8809178867,0.0,0.0,0.0,0.0
2021-10-07 20:30:00,43.20832,-1.1922,43.2247644073,0.8683200000000001,0.3078,0.9212602577000001,42.34,-1.5,42.3665622868,32.55,0.8683200000000001,0.3078,0.9212602577000001,0.8683200000000001,0.3078,0.9212602577000001,0.0,0.0,0.0,0.0
2021-10-07 21:00:00,40.386,-1.45252,40.4121121738,0.306,-0.00252,0.3060103763,40.08,-1.45,40.1062202158,32.59,0.306,-0.00252,0.3060103763,0.306,-0.00252,0.3060103763,0.0,0.0,0.0,0.0
2021-10-07 21:30:00,38.11264,-2.25936,38.179549963,0.24264000000000002,-0.00936,0.242820467,37.87,-2.25,37.9367816242,32.57,0.24264000000000002,-0.00936,0.242820467,0.24264000000000002,-0.00936,0.242820467,0.0,0.0,0.0,0.0
2021-10-07 22:00:00,35.20608,-3.18376,35.3497439411,0.31608,0.06624000000000001,0.3229462866,34.89,-3.25,35.0410416512,32.79,0.31608,0.06624000000000001,0.3229462866,0.31608,0.06624000000000001,0.3229462866,0.0,0.0,0.0,0.0
2021-10-07 22:30:00,32.79648,-3.63516,32.9973254767,0.36648000000000003,0.02484,0.3673208625,32.43,-3.66,32.635877497,32.92,0.36648000000000003,0.02484,0.3673208625,0.36648000000000003,0.02484,0.3673208625,0.0,0.0,0.0,0.0
2021-10-07 23:00:00,30.76848,-3.8858,31.0128812455,0.25848000000000004,-0.0558,0.2644343972,30.51,-3.83,30.7494552797,32.92,0.25848000000000004,-0.0558,0.2644343972,0.25848000000000004,-0.0558,0.2644343972,0.0,0.0,0.0,0.0
2021-10-07 23:30:00,28.67184,-4.62144,29.0419027727,0.23184000000000002,0.08856000000000001,0.248178684,28.44,-4.71,28.8273776123,33.2,0.23184000000000002,0.08856000000000001,0.248178684,0.23184000000000002,0.08856000000000001,0.248178684,0.0,0.0,0.0,0.0
2021-10-08 00:00:00,26.45368,-4.85204,26.8949712345,0.28368000000000004,-0.032040000000000006,0.2854836318,26.17,-4.82,26.6101728668,33.58,0.28368000000000004,-0.032040000000000006,0.2854836318,0.28368000000000004,-0.032040000000000006,0.2854836318,0.0,0.0,0.0,0.0
2021-10-08 00:30:00,24.50648,-4.7999600000000004,24.9721280229,0.45648000000000005,-0.03996,0.4582256998,24.05,-4.76,24.5165270787,33.58,0.45648000000000005,-0.03996,0.4582256998,0.45648000000000005,-0.03996,0.4582256998,0.0,0.0,0.0,0.0
2021-10-08 01:00:00,24.23156,-5.10344,24.7631500393,0.24156000000000002,0.016560000000000002,0.24212696500000003,23.99,-5.12,24.53027721,33.63,0.24156000000000002,0.016560000000000002,0.24212696500000003,0.24156000000000002,0.016560000000000002,0.24212696500000003,0.0,0.0,0.0,0.0
2021-10-08 01:30:00,23.69652,-5.43448,24.3116974517,0.14652,0.06552000000000001,0.1605022766,23.55,-5.5,24.1837238654,33.68,0.14652,0.06552000000000001,0.1605022766,0.14652,0.06552000000000001,0.1605022766,0.0,0.0,0.0,0.0
2021-10-08 02:00:00,23.20576,-5.65596,23.885082807,0.09576000000000001,0.19404000000000002,0.2163827609,23.11,-5.85,23.8389303451,33.71,0.09576000000000001,0.19404000000000002,0.2163827609,0.09576000000000001,0.19404000000000002,0.2163827609,0.0,0.0,0.0,0.0
2021-10-08 02:30:00,23.10016,-5.7068,23.7946413771,0.11016000000000001,0.2232,0.24890453110000002,22.99,-5.93,23.7424724913,33.68,0.11016000000000001,0.2232,0.24890453110000002,0.11016000000000001,0.2232,0.24890453110000002,0.0,0.0,0.0,0.0
2021-10-08 03:00:00,22.67456,-5.6428,23.3661478005,0.12456,0.09720000000000001,0.1579969417,22.55,-5.74,23.2690803428,33.7,0.12456,0.09720000000000001,0.1579969417,0.12456,0.09720000000000001,0.1579969417,0.0,0.0,0.0,0.0
2021-10-08 03:30:00,22.47276,-5.45324,23.1249382381,0.12276000000000001,0.08676,0.15032403400000002,22.35,-5.54,23.0263783518,33.75,0.12276000000000001,0.08676,0.15032403400000002,0.12276000000000001,0.08676,0.15032403400000002,0.0,0.0,0.0,0.0
2021-10-08 04:00:00,22.42252,-5.44372,23.0738702993,0.09252,0.11628000000000001,0.14859673210000002,22.33,-5.5600000000000005,23.0117904562,33.72,0.09252,0.11628000000000001,0.14859673210000002,0.09252,0.11628000000000001,0.14859673210000002,0.0,0.0,0.0,0.0
2021-10-08 04:30:00,23.12296,-5.196,23.699571624,0.10296000000000001,0.234,0.2556496853,23.02,-5.43,23.6517504638,33.74,0.10296000000000001,0.234,0.2556496853,0.10296000000000001,0.234,0.2556496853,0.0,0.0,0.0,0.0
2021-10-08 05:00:00,23.44828,-5.00724,23.9769532547,0.09828,0.21276,0.23436248850000002,23.35,-5.22,23.9263641199,33.74,0.09828,0.21276,0.23436248850000002,0.09828,0.21276,0.23436248850000002,0.0,0.0,0.0,0.0
2021-10-08 05:30:00,24.25432,-4.61908,24.6902397459,0.09432,0.16092,0.1865248209,24.16,-4.78,24.6283170355,33.71,0.09432,0.16092,0.1865248209,0.09432,0.16092,0.1865248209,0.0,0.0,0.0,0.0
2021-10-08 06:00:00,22.93972,-4.99868,23.4780228175,1.7197200000000001,0.48132,1.7858067703,21.22,-5.48,21.9161766739,33.65,1.7197200000000001,0.48132,1.7858067703,1.7197200000000001,0.48132,1.7858067703,0.0,0.0,0.0,0.0
2021-10-08 06:30:00,29.5308,-3.59944,29.7493548998,0.1008,0.16056,0.1895788849,29.43,-3.76,29.6692180551,33.4,0.1008,0.16056,0.1895788849,0.1008,0.16056,0.1895788849,0.0,0.0,0.0,0.0
2021-10-08 07:00:00,33.25368,-2.28288,33.3319482574,0.10368000000000001,0.08712,0.1354231767,33.15,-2.37,33.2346114766,33.4,0.10368000000000001,0.08712,0.1354231767,0.10368000000000001,0.08712,0.1354231767,0.0,0.0,0.0,0.0
2021-10-08 07:30:00,37.33808,-0.83796,37.3474817765,0.11808,0.12204000000000001,0.1698135684,37.22,-0.96,37.2323783823,33.07,0.11808,0.12204000000000001,0.1698135684,0.11808,0.12204000000000001,0.1698135684,0.0,0.0,0.0,0.0
2021-10-08 08:00:00,41.09692,0.4828,41.0997558305,0.46692000000000006,0.1728,0.4978695877,40.63,0.31,40.6311826065,32.76,0.46692000000000006,0.1728,0.4978695877,0.46692000000000006,0.1728,0.4978695877,0.0,0.0,0.0,0.0
2021-10-08 08:30:00,48.094,2.20708,48.1446158789,5.724,1.20708,5.8498904371,42.37,1.0,42.3817991595,32.45,5.724,1.20708,5.8498904371,5.724,1.20708,5.8498904371,0.0,0.0,0.0,0.0
2021-10-08 09:00:00,48.91236,2.87036,48.9965093379,5.83236,1.26036,5.9669867185,43.08,1.6099999999999999,43.1100742287,32.45,5.83236,1.26036,5.9669867185,5.83236,1.26036,5.9669867185,0.0,0.0,0.0,0.0
2021-10-08 09:30:00,44.69008,2.377,44.7532499312,1.00008,0.20700000000000002,1.0212781239,43.69,2.17,43.7438567115,32.55,1.00008,0.20700000000000002,1.0212781239,1.00008,0.20700000000000002,1.0212781239,0.0,0.0,0.0,0.0
2021-10-08 10:00:00,43.88728,1.8521200000000002,43.9263439668,0.46728000000000003,0.042120000000000005,0.4691744801,43.42,1.81,43.4577093276,32.49,0.46728000000000003,0.042120000000000005,0.4691744801,0.46728000000000003,0.042120000000000005,0.4691744801,0.0,0.0,0.0,0.0
2021-10-08 10:30:00,44.47596,1.7271200000000002,44.5094817024,0.5259600000000001,0.08712,0.533126454,43.95,1.6400000000000001,43.9805877632,32.56,0.5259600000000001,0.08712,0.533126454,0.5259600000000001,0.08712,0.533126454,0.0,0.0,0.0,0.0
2021-10-08 11:00:00,44.41172,1.81616,44.4488392481,0.62172,0.05616,0.6242513148000001,43.79,1.76,43.8253545336,32.79,0.62172,0.05616,0.6242513148000001,0.62172,0.05616,0.6242513148000001,0.0,0.0,0.0,0.0
2021-10-08 11:30:00,44.07312,1.7263600000000001,44.1069181125,0.8431200000000001,0.12636,0.8525363242,43.23,1.6,43.2595989348,32.79,0.8431200000000001,0.12636,0.8525363242,0.8431200000000001,0.12636,0.8525363242,0.0,0.0,0.0,0.0
2021-10-08 12:00:00,43.11684,1.49404,43.1427171966,1.08684,0.19404000000000002,1.1040256823,42.03,1.3,42.050099881,32.83,1.08684,0.19404000000000002,1.1040256823,1.08684,0.19404000000000002,1.1040256823,0.0,0.0,0.0,0.0
2021-10-08 12:30:00,43.79076,1.34776,43.8114952769,1.04076,0.16776000000000002,1.0541939078,42.75,1.18,42.7662822794,32.83,1.04076,0.16776000000000002,1.0541939078,1.04076,0.16776000000000002,1.0541939078,0.0,0.0,0.0,0.0
2021-10-08 13:00:00,42.2266,0.67588,42.2320087296,1.0566,0.15588000000000002,1.0680365791,41.17,0.52,41.1732838137,32.83,1.0566,0.15588000000000002,1.0680365791,1.0566,0.15588000000000002,1.0680365791,0.0,0.0,0.0,0.0
2021-10-08 13:30:00,41.88496,0.441,41.8872815447,0.9849600000000001,0.081,0.98828498,40.9,0.36,40.9015843214,32.87,0.9849600000000001,0.081,0.98828498,0.9849600000000001,0.081,0.98828498,0.0,0.0,0.0,0.0
2021-10-08 14:00:00,41.44048,0.19456,41.4409367199,1.05048,0.12456,1.057839035,40.39,0.07,40.3900606585,32.93,1.05048,0.12456,1.057839035,1.05048,0.12456,1.057839035,0.0,0.0,0.0,0.0
2021-10-08 14:30:00,40.73428,-0.10764000000000001,40.7344222187,0.9442800000000001,0.07236000000000001,0.9470484085,39.79,-0.18,39.7904071354,33.03,0.9442800000000001,0.07236000000000001,0.9470484085,0.9442800000000001,0.07236000000000001,0.9470484085,0.0,0.0,0.0,0.0
2021-10-08 15:00:00,39.71144,-0.46868000000000004,39.7142056173,0.7214400000000001,0.03132,0.7221195303,38.99,-0.5,38.9932058184,33.08,0.7214400000000001,0.03132,0.7221195303,0.7214400000000001,0.03132,0.7221195303,0.0,0.0,0.0,0.0
2021-10-08 15:30:00,38.7874,-1.36212,38.8113098163,0.6174000000000001,0.047880000000000006,0.6192537884,38.17,-1.4100000000000001,38.1960338255,33.1,0.6174000000000001,0.047880000000000006,0.6192537884,0.6174000000000001,0.047880000000000006,0.6192537884,0.0,0.0,0.0,0.0
2021-10-08 16:00:00,39.65988,-1.439,39.6859774053,0.47988000000000003,0.081,0.4866680742,39.18,-1.52,39.2094733451,33.17,0.47988000000000003,0.081,0.4866680742,0.47988000000000003,0.081,0.4866680742,0.0,0.0,0.0,0.0
2021-10-08 16:30:00,40.41968,-1.53808,40.4489335013,0.31968,0.06192,0.3256215423,40.1,-1.6,40.1319075051,33.11,0.31968,0.06192,0.3256215423,0.31968,0.06192,0.3256215423,0.0,0.0,0.0,0.0
2021-10-08 17:00:00,46.51396,-1.6338400000000002,46.5426461219,5.85396,0.41616000000000003,5.8687338351000005,40.66,-2.05,40.711645754,33.11,5.85396,0.41616000000000003,5.8687338351000005,5.85396,0.41616000000000003,5.8687338351000005,0.0,0.0,0.0,0.0
2021-10-08 17:30:00,51.39592,-0.9004000000000001,51.4038064039,10.37592,1.2096,10.4461882046,41.02,-2.11,41.0742315814,33.15,10.37592,1.2096,10.4461882046,10.37592,1.2096,10.4461882046,0.0,0.0,0.0,0.0
2021-10-08 18:00:00,42.4514,-1.8880400000000002,42.4933648585,0.6714,0.38196,0.77244508,41.78,-2.27,41.8416216225,33.17,0.6714,0.38196,0.77244508,0.6714,0.38196,0.77244508,0.0,0.0,0.0,0.0
2021-10-08 18:30:00,42.09088,-2.42716,42.1608027063,0.11088,0.22284,0.24890166730000002,41.98,-2.65,42.0635578619,33.06,0.11088,0.22284,0.24890166730000002,0.11088,0.22284,0.24890166730000002,0.0,0.0,0.0,0.0
2021-10-08 19:00:00,42.54892,-2.48984,42.6217068686,0.08892000000000001,0.20016,0.219022355,42.46,-2.69,42.5451254552,33.06,0.08892000000000001,0.20016,0.219022355,0.08892000000000001,0.20016,0.219022355,0.0,0.0,0.0,0.0
2021-10-08 19:30:00,41.87748,-2.8259600000000002,41.9727218688,0.08748,0.19404000000000002,0.21284800210000002,41.79,-3.02,41.8989797012,33.06,0.08748,0.19404000000000002,0.21284800210000002,0.08748,0.19404000000000002,0.21284800210000002,0.0,0.0,0.0,0.0
2021-10-08 20:00:00,40.12964,-3.24792,40.2608617749,0.08964000000000001,0.17208,0.1940279774,40.04,-3.42,40.1857935096,33.12,0.08964000000000001,0.17208,0.1940279774,0.08964000000000001,0.17208,0.1940279774,0.0,0.0,0.0,0.0
2021-10-08 20:30:00,38.24448,-3.6138,38.4148382908,0.11448000000000001,0.1062,0.1561541239,38.13,-3.7199999999999998,38.3110336587,32.73,0.11448000000000001,0.1062,0.1561541239,0.11448000000000001,0.1062,0.1561541239,0.0,0.0,0.0,0.0
2021-10-08 21:00:00,36.3292,-4.0706,36.5565391825,0.16920000000000002,0.0594,0.1793237296,36.16,-4.13,36.3950889544,32.64,0.16920000000000002,0.0594,0.1793237296,0.16920000000000002,0.0594,0.1793237296,0.0,0.0,0.0,0.0
2021-10-08 21:30:00,34.66156,-4.47836,34.9496702406,0.15156,0.07164000000000001,0.1676386686,34.51,-4.55,34.8086569692,32.92,0.15156,0.07164000000000001,0.1676386686,0.15156,0.07164000000000001,0.1676386686,0.0,0.0,0.0,0.0
2021-10-08 22:00:00,32.88228,-5.02324,33.2637532172,0.15228,0.08676,0.1752612222,32.73,-5.11,33.126499966,32.92,0.15228,0.08676,0.1752612222,0.15228,0.08676,0.1752612222,0.0,0.0,0.0,0.0
2021-10-08 22:30:00,31.0042,-5.43892,31.4776471231,0.1242,0.09108000000000001,0.154016903,30.88,-5.53,31.3712495766,33.02,0.1242,0.09108000000000001,0.154016903,0.1242,0.09108000000000001,0.154016903,0.0,0.0,0.0,0.0
2021-10-08 23:00:00,28.8878,-5.80712,29.4657026309,0.1278,0.09288,0.1579858677,28.76,-5.9,29.3589441227,33.06,0.1278,0.09288,0.1579858677,0.1278,0.09288,0.1579858677,0.0,0.0,0.0,0.0
2021-10-08 23:30:00,27.10116,-5.98856,27.7549225223,0.19116000000000002,0.09144000000000001,0.211904269,26.91,-6.08,27.5883036811,33.28,0.19116000000000002,0.09144000000000001,0.211904269,0.19116000000000002,0.09144000000000001,0.211904269,0.0,0.0,0.0,0.0
2021-10-09 00:00:00,25.20708,-6.08516,25.9311791932,0.21708000000000002,0.02484,0.2184965721,24.99,-6.11,25.7260995878,33.46,0.21708000000000002,0.02484,0.2184965721,0.21708000000000002,0.02484,0.2184965721,0.0,0.0,0.0,0.0
2021-10-09 00:30:00,23.80072,-6.2222,24.600610670400002,0.27072,0.0378,0.2733462244,23.53,-6.26,24.3484804454,33.61,0.27072,0.0378,0.2733462244,0.27072,0.0378,0.2733462244,0.0,0.0,0.0,0.0
2021-10-09 01:00:00,22.88664,-6.41104,23.7676192407,0.20664000000000002,0.048960000000000004,0.21236094560000002,22.68,-6.46,23.5820694597,33.63,0.20664000000000002,0.048960000000000004,0.21236094560000002,0.20664000000000002,0.048960000000000004,0.21236094560000002,0.0,0.0,0.0,0.0
2021-10-09 01:30:00,22.4384,-6.57744,23.3825685397,0.1584,0.05256,0.1668925211,22.28,-6.63,23.2455436589,33.39,0.1584,0.05256,0.1668925211,0.1584,0.05256,0.1668925211,0.0,0.0,0.0,0.0
2021-10-09 02:00:00,21.87308,-6.5868,22.8433264418,0.16308,0.0432,0.16870485000000002,21.71,-6.63,22.6998017612,33.46,0.16308,0.0432,0.16870485000000002,0.16308,0.0432,0.16870485000000002,0.0,0.0,0.0,0.0
2021-10-09 02:30:00,21.4618,-6.69772,22.4826224547,0.18180000000000002,0.06228,0.192171898,21.28,-6.76,22.3279197419,33.35,0.18180000000000002,0.06228,0.192171898,0.18180000000000002,0.06228,0.192171898,0.0,0.0,0.0,0.0
2021-10-09 03:00:00,20.653,-6.65292,21.6981048372,0.243,0.03708,0.2458127873,20.41,-6.69,21.4784589764,33.59,0.243,0.03708,0.2458127873,0.243,0.03708,0.2458127873,0.0,0.0,0.0,0.0
2021-10-09 03:30:00,20.80068,-6.64804,21.8372325239,0.13068000000000002,0.11196,0.1720822594,20.67,-6.76,21.7473331698,33.59,0.13068000000000002,0.11196,0.1720822594,0.13068000000000002,0.11196,0.1720822594,0.0,0.0,0.0,0.0
2021-10-09 04:00:00,20.57632,-6.59404,21.6070893057,0.16632000000000002,0.07596,0.18284491790000001,20.41,-6.67,21.4722378899,33.39,0.16632000000000002,0.07596,0.18284491790000001,0.16632000000000002,0.07596,0.18284491790000001,0.0,0.0,0.0,0.0
2021-10-09 04:30:00,20.25716,-6.24792,21.1987979752,0.31716000000000005,-0.09792000000000001,0.3319319087,19.94,-6.15,20.86686608,33.43,0.31716000000000005,-0.09792000000000001,0.3319319087,0.31716000000000005,-0.09792000000000001,0.3319319087,0.0,0.0,0.0,0.0
2021-10-09 05:00:00,20.51588,-6.52928,21.5298125745,0.15588000000000002,0.00072,0.15588166280000001,20.36,-6.53,21.3815457814,33.43,0.15588000000000002,0.00072,0.15588166280000001,0.15588000000000002,0.00072,0.15588166280000001,0.0,0.0,0.0,0.0
2021-10-09 05:30:00,20.845,-6.49448,21.8332841201,0.135,0.06552000000000001,0.1500595562,20.71,-6.5600000000000005,21.7241271401,33.54,0.135,0.06552000000000001,0.1500595562,0.135,0.06552000000000001,0.1500595562,0.0,0.0,0.0,0.0
2021-10-09 06:00:00,21.5838,-6.3398,22.495632609,0.1638,0.0702,0.17820909070000002,21.42,-6.41,22.3585442281,33.51,0.1638,0.0702,0.17820909070000002,0.1638,0.0702,0.17820909070000002,0.0,0.0,0.0,0.0
2021-10-09 06:30:00,23.888560000000002,-6.00052,24.6306625803,0.17856000000000002,0.06948,0.19160152400000002,23.71,-6.07,24.4746603654,33.39,0.17856000000000002,0.06948,0.19160152400000002,0.17856000000000002,0.06948,0.19160152400000002,0.0,0.0,0.0,0.0
2021-10-09 07:00:00,25.31656,-5.7511600000000005,25.9615880019,0.10656,0.07884000000000001,0.1325548158,25.21,-5.83,25.8753357466,33.39,0.10656,0.07884000000000001,0.1325548158,0.10656,0.07884000000000001,0.1325548158,0.0,0.0,0.0,0.0
2021-10-09 07:30:00,27.3082,-5.191,27.7971989279,0.0882,0.189,0.2085671115,27.22,-5.38,27.7465817715,33.26,0.0882,0.189,0.2085671115,0.0882,0.189,0.2085671115,0.0,0.0,0.0,0.0
2021-10-09 08:00:00,28.81684,-5.03184,29.2528576616,0.09684000000000001,0.21816000000000002,0.2386876017,28.72,-5.25,29.1959055349,33.21,0.09684000000000001,0.21816000000000002,0.2386876017,0.09684000000000001,0.21816000000000002,0.2386876017,0.0,0.0,0.0,0.0
2021-10-09 08:30:00,31.4538,-4.56364,31.7831456041,0.1638,0.21636000000000002,0.2713707604,31.29,-4.78,31.6530014375,33.15,0.1638,0.21636000000000002,0.2713707604,0.1638,0.21636000000000002,0.2713707604,0.0,0.0,0.0,0.0
2021-10-09 09:00:00,33.82664,-3.88388,34.0488780659,0.29664,0.18612,0.35019415190000003,33.53,-4.07,33.776112861,32.91,0.29664,0.18612,0.35019415190000003,0.29664,0.18612,0.35019415190000003,0.0,0.0,0.0,0.0
2021-10-09 09:30:00,35.57896,-3.42664,35.7435904236,0.49896,0.24336000000000002,0.5551442796,35.08,-3.67,35.2714516288,32.89,0.49896,0.24336000000000002,0.5551442796,0.49896,0.24336000000000002,0.5551442796,0.0,0.0,0.0,0.0
2021-10-09 10:00:00,36.1324,-3.08044,36.2634725358,0.7524000000000001,0.16956000000000002,0.7712693133,35.38,-3.25,35.5289586113,32.97,0.7524000000000001,0.16956000000000002,0.7712693133,0.7524000000000001,0.16956000000000002,0.7712693133,0.0,0.0,0.0,0.0
2021-10-09 10:30:00,36.65236,-2.78892,36.7583129147,0.7923600000000001,0.18108000000000002,0.8127880019,35.86,-2.9699999999999998,35.9827806041,32.79,0.7923600000000001,0.18108000000000002,0.8127880019,0.7923600000000001,0.18108000000000002,0.8127880019,0.0,0.0,0.0,0.0
2021-10-09 11:00:00,36.4682,-2.8592400000000002,36.5801156999,0.8082,0.23076000000000002,0.840498315,35.66,-3.09,35.7936265276,32.76,0.8082,0.23076000000000002,0.840498315,0.8082,0.23076000000000002,0.840498315,0.0,0.0,0.0,0.0
2021-10-09 11:30:00,35.44164,-2.94396,35.5636998409,1.06164,0.17604,1.0761364092,34.38,-3.12,34.5212803934,32.69,1.06164,0.17604,1.0761364092,1.06164,0.17604,1.0761364092,0.0,0.0,0.0,0.0
2021-10-09 12:00:00,35.2154,-3.07516,35.3494130953,1.0854,0.20484000000000002,1.1045599058,34.13,-3.2800000000000002,34.2872469003,32.78,1.0854,0.20484000000000002,1.1045599058,1.0854,0.20484000000000002,1.1045599058,0.0,0.0,0.0,0.0
2021-10-09 12:30:00,35.28144,-3.19312,35.4256407678,1.17144,0.23688,1.1951501194,34.11,-3.43,34.2820215273,32.74,1.17144,0.23688,1.1951501194,1.17144,0.23688,1.1951501194,0.0,0.0,0.0,0.0
2021-10-09 13:00:00,36.16672,-3.36684,36.3230952308,0.9367200000000001,0.26316,0.9729838354,35.23,-3.63,35.4165187448,32.74,0.9367200000000001,0.26316,0.9729838354,0.9367200000000001,0.26316,0.9729838354,0.0,0.0,0.0,0.0
2021-10-09 13:30:00,36.0422,-3.57812,36.2193749749,0.6822,0.28188,0.7381417035000001,35.36,-3.86,35.5700604441,32.84,0.6822,0.28188,0.7381417035000001,0.6822,0.28188,0.7381417035000001,0.0,0.0,0.0,0.0
2021-10-09 14:00:00,35.269,-3.93712,35.4880722905,0.549,0.27288,0.6130778861,34.72,-4.21,34.9743120018,32.82,0.549,0.27288,0.6130778861,0.549,0.27288,0.6130778861,0.0,0.0,0.0,0.0
2021-10-09 14:30:00,35.01556,-4.06892,35.251178024,0.47556000000000004,0.27108000000000004,0.5473953599,34.54,-4.34,34.8115957692,32.91,0.47556000000000004,0.27108000000000004,0.5473953599,0.47556000000000004,0.27108000000000004,0.5473953599,0.0,0.0,0.0,0.0
2021-10-09 15:00:00,34.60708,-4.31252,34.8747446568,0.48708,0.26748,0.5556909904,34.12,-4.58,34.4260192296,32.91,0.48708,0.26748,0.5556909904,0.48708,0.26748,0.5556909904,0.0,0.0,0.0,0.0
2021-10-09 15:30:00,34.54848,-4.36856,34.8235809012,0.34848,0.27144,0.4417216137,34.2,-4.64,34.513324963,32.95,0.34848,0.27144,0.4417216137,0.34848,0.27144,0.4417216137,0.0,0.0,0.0,0.0
2021-10-09 16:00:00,34.69,-4.5036000000000005,34.9811165196,0.36,0.2664,0.4478492604,34.33,-4.77,34.6598009227,32.88,0.36,0.2664,0.4478492604,0.36,0.2664,0.4478492604,0.0,0.0,0.0,0.0
2021-10-09 16:30:00,35.05212,-4.44208,35.3324665318,0.40212000000000003,0.27792,0.4888149147,34.65,-4.72,34.97,32.94,0.40212000000000003,0.27792,0.4888149147,0.40212000000000003,0.27792,0.4888149147,0.0,0.0,0.0,0.0
2021-10-09 17:00:00,35.64576,-4.42696,35.9196071919,0.36576000000000003,0.29304,0.46867133390000004,35.28,-4.72,35.5943366282,32.85,0.36576000000000003,0.29304,0.46867133390000004,0.36576000000000003,0.29304,0.46867133390000004,0.0,0.0,0.0,0.0
2021-10-09 17:30:00,36.92936,-4.51616,37.2044799877,0.18936000000000003,0.30384,0.35801669680000003,36.74,-4.82,37.0548242473,32.79,0.18936000000000003,0.30384,0.35801669680000003,0.18936000000000003,0.30384,0.35801669680000003,0.0,0.0,0.0,0.0
2021-10-09 18:00:00,38.2064,-4.32212,38.4500939174,0.4464,0.31788000000000005,0.5480151954,37.76,-4.64,38.0440166123,32.79,0.4464,0.31788000000000005,0.5480151954,0.4464,0.31788000000000005,0.5480151954,0.0,0.0,0.0,0.0
2021-10-09 18:30:00,43.21468,-3.40212,43.3483908351,5.13468,1.30788,5.2986308417,38.08,-4.71,38.3701772214,32.74,5.13468,1.30788,5.2986308417,5.13468,1.30788,5.2986308417,0.0,0.0,0.0,0.0
2021-10-09 19:00:00,43.74944,-3.126,43.8609778313,5.05944,1.404,5.2506332107,38.69,-4.53,38.95429373,32.83,5.05944,1.404,5.2506332107,5.05944,1.404,5.2506332107,0.0,0.0,0.0,0.0
2021-10-09 19:30:00,43.6946,-3.28324,43.817778744,4.9446,1.34676,5.1247274715,38.75,-4.63,39.0256249149,32.4,4.9446,1.34676,5.1247274715,4.9446,1.34676,5.1247274715,0.0,0.0,0.0,0.0
2021-10-09 20:00:00,41.41412,-3.6901200000000003,41.5781952589,4.25412,1.2898800000000001,4.4453714568,37.16,-4.98,37.4922125247,32.42,4.25412,1.2898800000000001,4.4453714568,4.25412,1.2898800000000001,4.4453714568,0.0,0.0,0.0,0.0
2021-10-09 20:30:00,35.71512,-4.83756,36.0412511349,0.10512,0.26244,0.2827100423,35.61,-5.1,35.9733526378,32.46,0.10512,0.26244,0.2827100423,0.10512,0.26244,0.2827100423,0.0,0.0,0.0,0.0
2021-10-09 21:00:00,34.25524,-5.26468,34.6574425335,0.07524,0.26532,0.27578208790000003,34.18,-5.53,34.6244610066,32.58,0.07524,0.26532,0.27578208790000003,0.07524,0.26532,0.27578208790000003,0.0,0.0,0.0,0.0
2021-10-09 21:30:00,32.63352,-5.5052,33.0946197233,0.08352000000000001,0.24480000000000002,0.2586554279,32.55,-5.75,33.0539710171,32.7,0.08352000000000001,0.24480000000000002,0.2586554279,0.08352000000000001,0.24480000000000002,0.2586554279,0.0,0.0,0.0,0.0
2021-10-09 22:00:00,31.28316,-5.90424,31.8354542855,0.08316000000000001,0.27576,0.2880263238,31.2,-6.18,31.8061692129,32.81,0.08316000000000001,0.27576,0.2880263238,0.08316000000000001,0.27576,0.2880263238,0.0,0.0,0.0,0.0
2021-10-09 22:30:00,29.62044,-6.14548,30.2512378296,0.10044,0.16452000000000003,0.1927563851,29.52,-6.31,30.1868597241,32.92,0.10044,0.16452000000000003,0.1927563851,0.10044,0.16452000000000003,0.1927563851,0.0,0.0,0.0,0.0
2021-10-09 23:00:00,27.44452,-6.3338,28.165913805,0.25452,0.1062,0.2757877271,27.19,-6.44,27.9422565302,33.02,0.25452,0.1062,0.2757877271,0.25452,0.1062,0.2757877271,0.0,0.0,0.0,0.0
2021-10-09 23:30:00,25.61656,-6.24348,26.3664405778,0.28656000000000004,-0.03348,0.2885091749,25.33,-6.21,26.0801265334,33.08,0.28656000000000004,-0.03348,0.2885091749,0.28656000000000004,-0.03348,0.2885091749,0.0,0.0,0.0,0.0
2021-10-10 00:00:00,24.26004,-6.37976,25.084873499,0.23004000000000002,-0.05976000000000001,0.2376755334,24.03,-6.32,24.8471990373,33.08,0.23004000000000002,-0.05976000000000001,0.2376755334,0.23004000000000002,-0.05976000000000001,0.2376755334,0.0,0.0,0.0,0.0
2021-10-10 00:30:00,23.2438,-6.6526,24.1770826445,0.1638,-0.0126,0.1642839006,23.08,-6.64,24.0161612253,33.14,0.1638,-0.0126,0.1642839006,0.1638,-0.0126,0.1642839006,0.0,0.0,0.0,0.0
2021-10-10 01:00:00,22.01752,-6.67392,23.0067901959,0.31752,0.04608,0.320846251,21.7,-6.72,22.7166987038,33.18,0.31752,0.04608,0.320846251,0.31752,0.04608,0.320846251,0.0,0.0,0.0,0.0
2021-10-10 01:30:00,21.40208,-6.75256,22.442060843,0.35208,0.03744,0.3540650788,21.05,-6.79,22.1180152817,33.11,0.35208,0.03744,0.3540650788,0.35208,0.03744,0.3540650788,0.0,0.0,0.0,0.0
2021-10-10 02:00:00,21.34736,-7.13824,22.5092036569,0.11736,0.13176000000000002,0.1764484831,21.23,-7.27,22.4402718344,33.29,0.11736,0.13176000000000002,0.1764484831,0.11736,0.13176000000000002,0.1764484831,0.0,0.0,0.0,0.0
2021-10-10 02:30:00,20.81296,-7.23072,22.0332161901,0.19296000000000002,0.08928000000000001,0.21261345210000002,20.62,-7.32,21.8807403897,33.53,0.19296000000000002,0.08928000000000001,0.21261345210000002,0.19296000000000002,0.08928000000000001,0.21261345210000002,0.0,0.0,0.0,0.0
2021-10-10 03:00:00,19.8284,-7.17232,21.0857207783,0.33840000000000003,0.06768,0.3451016407,19.49,-7.24,20.7912890413,33.53,0.33840000000000003,0.06768,0.3451016407,0.33840000000000003,0.06768,0.3451016407,0.0,0.0,0.0,0.0
2021-10-10 03:30:00,19.24196,-6.65068,20.3588941032,0.47196000000000005,-0.13068000000000002,0.48971778,18.77,-6.52,19.8701610462,33.5,0.47196000000000005,-0.13068000000000002,0.48971778,0.47196000000000005,-0.13068000000000002,0.48971778,0.0,0.0,0.0,0.0
2021-10-10 04:00:00,19.08528,-6.7618,20.2477122638,0.48528000000000004,-0.0918,0.4938865441,18.6,-6.67,19.7597798571,33.5,0.48528000000000004,-0.0918,0.4938865441,0.48528000000000004,-0.0918,0.4938865441,0.0,0.0,0.0,0.0
2021-10-10 04:30:00,18.41124,-6.8408,19.6410361992,0.8312400000000001,-0.1908,0.8528567158,17.58,-6.65,18.7957149372,33.72,0.8312400000000001,-0.1908,0.8528567158,0.8312400000000001,-0.1908,0.8528567158,0.0,0.0,0.0,0.0
2021-10-10 05:00:00,18.17264,-6.85408,19.4222361539,0.8726400000000001,-0.15408000000000002,0.8861383729000001,17.3,-6.7,18.5520888312,33.64,0.8726400000000001,-0.15408000000000002,0.8861383729000001,0.8726400000000001,-0.15408000000000002,0.8861383729000001,0.0,0.0,0.0,0.0
2021-10-10 05:30:00,18.3164,-6.60836,19.4720551265,0.8964000000000001,-0.19836,0.9180847726,17.42,-6.41,18.5619099233,33.64,0.8964000000000001,-0.19836,0.9180847726,0.8964000000000001,-0.19836,0.9180847726,0.0,0.0,0.0,0.0
2021-10-10 06:00:00,19.10436,-6.60712,20.2146136669,0.77436,-0.17712000000000003,0.7943581711000001,18.33,-6.43,19.425081724400002,33.5,0.77436,-0.17712000000000003,0.7943581711000001,0.77436,-0.17712000000000003,0.7943581711000001,0.0,0.0,0.0,0.0
2021-10-10 06:30:00,20.29624,-6.06572,21.1832555868,1.05624,-0.31572,1.1024164621,19.24,-5.75,20.0808391259,33.62,1.05624,-0.31572,1.1024164621,1.05624,-0.31572,1.1024164621,0.0,0.0,0.0,0.0
2021-10-10 07:00:00,21.34456,-6.10348,22.2000610293,0.75456,-0.21348000000000003,0.7841775972,20.59,-5.89,21.4158866265,33.62,0.75456,-0.21348000000000003,0.7841775972,0.75456,-0.21348000000000003,0.7841775972,0.0,0.0,0.0,0.0
2021-10-10 07:30:00,23.47864,-5.98588,24.2296779926,0.36864,-0.06588000000000001,0.3744804721,23.11,-5.92,23.8562046437,33.39,0.36864,-0.06588000000000001,0.3744804721,0.36864,-0.06588000000000001,0.3744804721,0.0,0.0,0.0,0.0
2021-10-10 08:00:00,24.91556,-5.73052,25.5660710627,0.47556000000000004,-0.11052000000000001,0.4882335343,24.44,-5.62,25.0778388224,33.25,0.47556000000000004,-0.11052000000000001,0.4882335343,0.47556000000000004,-0.11052000000000001,0.4882335343,0.0,0.0,0.0,0.0
2021-10-10 08:30:00,26.99776,-5.17216,27.4887301286,0.9777600000000001,-0.18216000000000002,0.9945837738000001,26.02,-4.99,26.4941597338,33.25,0.9777600000000001,-0.18216000000000002,0.9945837738000001,0.9777600000000001,-0.18216000000000002,0.9945837738000001,0.0,0.0,0.0,0.0
2021-10-10 09:00:00,28.78528,-4.4911200000000004,29.1335288548,1.65528,-0.23112000000000002,1.6713372888,27.13,-4.26,27.4624197769,33.08,1.65528,-0.23112000000000002,1.6713372888,1.65528,-0.23112000000000002,1.6713372888,0.0,0.0,0.0,0.0
2021-10-10 09:30:00,30.53892,-3.7893600000000003,30.7731195035,2.51892,-0.36936,2.5458563934000003,28.02,-3.42,28.227943602,32.98,2.51892,-0.36936,2.5458563934000003,2.51892,-0.36936,2.5458563934000003,0.0,0.0,0.0,0.0
2021-10-10 10:00:00,30.04632,-3.03144,30.1988571641,3.7663200000000003,-0.54144,3.8050392397,26.28,-2.49,26.3976987633,32.95,3.7663200000000003,-0.54144,3.8050392397,3.7663200000000003,-0.54144,3.8050392397,0.0,0.0,0.0,0.0
2021-10-10 10:30:00,32.00956,-2.66188,32.1200488251,3.85956,-0.46188,3.8870987289,28.15,-2.2,28.2358371578,32.9,3.85956,-0.46188,3.8870987289,3.85956,-0.46188,3.8870987289,0.0,0.0,0.0,0.0
2021-10-10 11:00:00,33.10892,-2.6274800000000003,33.2130130328,3.41892,-0.35748,3.4375581329,29.69,-2.27,29.7766519273,32.99,3.41892,-0.35748,3.4375581329,3.41892,-0.35748,3.4375581329,0.0,0.0,0.0,0.0
2021-10-10 11:30:00,32.34536,-2.51204,32.4427597237,4.45536,-0.48204,4.4813608749,27.89,-2.03,27.963780145,32.96,4.45536,-0.48204,4.4813608749,4.45536,-0.48204,4.4813608749,0.0,0.0,0.0,0.0
2021-10-10 12:00:00,32.56228,-2.55732,32.6625468141,4.65228,-0.51732,4.6809538751,27.91,-2.04,27.9844546132,32.92,4.65228,-0.51732,4.6809538751,4.65228,-0.51732,4.6809538751,0.0,0.0,0.0,0.0
2021-10-10 12:30:00,34.91788,-2.901,35.0381812412,3.46788,-0.261,3.4776878374,31.45,-2.64,31.5606099434,32.72,3.46788,-0.261,3.4776878374,3.46788,-0.261,3.4776878374,0.0,0.0,0.0,0.0
2021-10-10 13:00:00,34.9988,-2.89016,35.1179302674,3.4488,-0.29016000000000003,3.4609845804,31.55,-2.6,31.6569502637,32.65,3.4488,-0.29016000000000003,3.4609845804,3.4488,-0.29016000000000003,3.4609845804,0.0,0.0,0.0,0.0
2021-10-10 13:30:00,33.94408,-2.95728,34.072658717,3.57408,-0.28728000000000004,3.585607012,30.37,-2.67,30.4871415518,32.75,3.57408,-0.28728000000000004,3.585607012,3.57408,-0.28728000000000004,3.585607012,0.0,0.0,0.0,0.0
2021-10-10 14:00:00,33.55308,-3.48504,33.7335838785,3.22308,-0.18504,3.228387289,30.33,-3.3,30.5089970337,32.97,3.22308,-0.18504,3.228387289,3.22308,-0.18504,3.228387289,0.0,0.0,0.0,0.0
2021-10-10 14:30:00,32.66632,-3.79916,32.8865029921,3.04632,-0.11916000000000002,3.0486496434,29.62,-3.68,29.8477268816,32.99,3.04632,-0.11916000000000002,3.0486496434,3.04632,-0.11916000000000002,3.0486496434,0.0,0.0,0.0,0.0
2021-10-10 15:00:00,31.60308,-3.74064,31.8236869815,3.13308,-0.26064000000000004,3.1439025901,28.47,-3.48,28.6818984727,33.07,3.13308,-0.26064000000000004,3.1439025901,3.13308,-0.26064000000000004,3.1439025901,0.0,0.0,0.0,0.0
2021-10-10 15:30:00,32.07956,-3.86276,32.3112841684,2.5995600000000003,-0.21276,2.6082520989,29.48,-3.65,29.7050988889,33.15,2.5995600000000003,-0.21276,2.6082520989,2.5995600000000003,-0.21276,2.6082520989,0.0,0.0,0.0,0.0
2021-10-10 16:00:00,32.50848,-4.02328,32.7564963613,2.32848,-0.14328000000000002,2.3328841096,30.18,-3.88,30.4283880612,33.22,2.32848,-0.14328000000000002,2.3328841096,2.32848,-0.14328000000000002,2.3328841096,0.0,0.0,0.0,0.0
2021-10-10 16:30:00,32.88904,-4.0022,33.1316549083,1.94904,-0.1422,1.9542204997,30.94,-3.86,31.1798524692,33.16,1.94904,-0.1422,1.9542204997,1.94904,-0.1422,1.9542204997,0.0,0.0,0.0,0.0
2021-10-10 17:00:00,33.34232,-3.75168,33.5527257582,1.91232,-0.21168,1.9240000532,31.43,-3.54,31.6287290292,32.98,1.91232,-0.21168,1.9240000532,1.91232,-0.21168,1.9240000532,0.0,0.0,0.0,0.0
2021-10-10 17:30:00,34.39676,-3.48164,34.5725167667,1.43676,-0.25164000000000003,1.4586301749000001,32.96,-3.23,33.1178879157,32.79,1.43676,-0.25164000000000003,1.4586301749000001,1.43676,-0.25164000000000003,1.4586301749000001,0.0,0.0,0.0,0.0
2021-10-10 18:00:00,36.07048,-3.38852,36.2292919503,1.6804800000000002,-0.21852000000000002,1.6946279889,34.39,-3.17,34.5357930269,32.56,1.6804800000000002,-0.21852000000000002,1.6946279889,1.6804800000000002,-0.21852000000000002,1.6946279889,0.0,0.0,0.0,0.0
2021-10-10 18:30:00,41.57676,-1.806,41.6159657835,7.55676,0.774,7.5962949981,34.02,-2.58,34.1176904259,32.83,7.55676,0.774,7.5962949981,7.55676,0.774,7.5962949981,0.0,0.0,0.0,0.0
2021-10-10 19:00:00,43.57212,-1.6715200000000001,43.6041697594,7.15212,0.7984800000000001,7.1965540924,36.42,-2.47,36.5036614602,32.86,7.15212,0.7984800000000001,7.1965540924,7.15212,0.7984800000000001,7.1965540924,0.0,0.0,0.0,0.0
