Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-10 19:30:00,42.85188,-1.7577600000000002,42.8879160108,7.03188,0.7322400000000001,7.0699018205,35.82,-2.49,35.9064409264,32.8,7.03188,0.7322400000000001,7.0699018205,7.03188,0.7322400000000001,7.0699018205,0.0,0.0,0.0,0.0
2021-10-10 20:00:00,36.78108,-3.23684,36.9232308872,1.71108,-0.36684000000000005,1.7499618144,35.07,-2.87,35.1872391642,32.75,1.71108,-0.36684000000000005,1.7499618144,1.71108,-0.36684000000000005,1.7499618144,0.0,0.0,0.0,0.0
2021-10-10 20:30:00,25.6582,-4.85496,26.1134805003,7.1082,0.27504,7.113519118,18.55,-5.13,19.246282758,32.96,7.1082,0.27504,7.113519118,7.1082,0.27504,7.113519118,0.0,0.0,0.0,0.0
2021-10-10 21:00:00,30.83436,-3.93692,31.0846762199,3.02436,-0.46692000000000006,3.0601907941,27.81,-3.47,28.0256489666,32.67,3.02436,-0.46692000000000006,3.0601907941,3.02436,-0.46692000000000006,3.0601907941,0.0,0.0,0.0,0.0
2021-10-10 21:30:00,29.7508,-4.1394,30.0373889178,2.3508,-0.5094000000000001,2.4053583933000002,27.4,-3.63,27.6394084597,32.67,2.3508,-0.5094000000000001,2.4053583933000002,2.3508,-0.5094000000000001,2.4053583933000002,0.0,0.0,0.0,0.0
2021-10-10 22:00:00,29.62832,-4.9558,30.0399284231,1.31832,-0.32580000000000003,1.3579813189,28.31,-4.63,28.6861116222,32.76,1.31832,-0.32580000000000003,1.3579813189,1.31832,-0.32580000000000003,1.3579813189,0.0,0.0,0.0,0.0
2021-10-10 22:30:00,27.82948,-5.2236,28.3154719902,1.23948,-0.36360000000000003,1.2917103508,26.59,-4.86,27.0304957409,33.02,1.23948,-0.36360000000000003,1.2917103508,1.23948,-0.36360000000000003,1.2917103508,0.0,0.0,0.0,0.0
2021-10-10 23:00:00,25.34396,-5.42828,25.9187679537,1.4439600000000001,-0.36828000000000005,1.4901847671000001,23.9,-5.06,24.4297687259,33.09,1.4439600000000001,-0.36828000000000005,1.4901847671000001,1.4439600000000001,-0.36828000000000005,1.4901847671000001,0.0,0.0,0.0,0.0
2021-10-10 23:30:00,23.12504,-5.57416,23.7873650224,1.62504,-0.43416000000000005,1.6820374274,21.5,-5.14,22.1058725229,33.13,1.62504,-0.43416000000000005,1.6820374274,1.62504,-0.43416000000000005,1.6820374274,0.0,0.0,0.0,0.0
2021-10-11 00:00:00,21.0544,-5.91532,21.8695855028,1.6344,-0.44532000000000005,1.6939814823,19.42,-5.47,20.1756610796,33.37,1.6344,-0.44532000000000005,1.6939814823,1.6344,-0.44532000000000005,1.6939814823,0.0,0.0,0.0,0.0
2021-10-11 00:30:00,20.39988,-5.93336,21.2452315804,1.5598800000000002,-0.42336,1.6163103984,18.84,-5.51,19.6292052819,33.39,1.5598800000000002,-0.42336,1.6163103984,1.5598800000000002,-0.42336,1.6163103984,0.0,0.0,0.0,0.0
2021-10-11 01:00:00,20.57056,-6.20188,21.4851403125,1.06056,-0.28188,1.0973804482,19.51,-5.92,20.3883913049,33.34,1.06056,-0.28188,1.0973804482,1.06056,-0.28188,1.0973804482,0.0,0.0,0.0,0.0
2021-10-11 01:30:00,20.32328,-6.57508,21.3604163575,0.9532800000000001,-0.14508000000000001,0.9642566903,19.37,-6.43,20.4093556978,33.37,0.9532800000000001,-0.14508000000000001,0.9642566903,0.9532800000000001,-0.14508000000000001,0.9642566903,0.0,0.0,0.0,0.0
2021-10-11 02:00:00,20.77776,-6.25996,21.7002859387,0.6177600000000001,-0.21996000000000002,0.6557513395,20.16,-6.04,21.0453605339,33.56,0.6177600000000001,-0.21996000000000002,0.6557513395,0.6177600000000001,-0.21996000000000002,0.6557513395,0.0,0.0,0.0,0.0
2021-10-11 02:30:00,20.04256,-6.37792,21.0328808032,0.77256,-0.18792,0.7950867123,19.27,-6.19,20.2397875483,33.54,0.77256,-0.18792,0.7950867123,0.77256,-0.18792,0.7950867123,0.0,0.0,0.0,0.0
2021-10-11 03:00:00,19.2802,-6.18108,20.2467741136,1.0602,-0.27108000000000004,1.0943072724,18.22,-5.91,19.1545425422,33.39,1.0602,-0.27108000000000004,1.0943072724,1.0602,-0.27108000000000004,1.0943072724,0.0,0.0,0.0,0.0
2021-10-11 03:30:00,18.85064,-6.21816,19.8497390964,1.07064,-0.21816000000000002,1.0926407439,17.78,-6.0,18.7650845988,33.41,1.07064,-0.21816000000000002,1.0926407439,1.07064,-0.21816000000000002,1.0926407439,0.0,0.0,0.0,0.0
2021-10-11 04:00:00,18.91644,-6.10788,19.8780758719,1.12644,-0.22788000000000003,1.1492590517,17.79,-5.88,18.7365551796,33.38,1.12644,-0.22788000000000003,1.1492590517,1.12644,-0.22788000000000003,1.1492590517,0.0,0.0,0.0,0.0
2021-10-11 04:30:00,18.91148,-5.86316,19.79951315,1.2214800000000001,-0.26316,1.249506533,17.69,-5.6,18.5552175951,33.52,1.2214800000000001,-0.26316,1.249506533,1.2214800000000001,-0.26316,1.249506533,0.0,0.0,0.0,0.0
2021-10-11 05:00:00,18.78544,-5.894,19.6883719996,1.49544,-0.14400000000000002,1.5023570793,17.29,-5.75,18.2210482684,33.4,1.49544,-0.14400000000000002,1.5023570793,1.49544,-0.14400000000000002,1.5023570793,0.0,0.0,0.0,0.0
2021-10-11 05:30:00,18.80604,-5.58024,19.6164782502,2.24604,-0.12024000000000001,2.2492561746,16.56,-5.46,17.4368919249,33.58,2.24604,-0.12024000000000001,2.2492561746,2.24604,-0.12024000000000001,2.2492561746,0.0,0.0,0.0,0.0
2021-10-11 06:00:00,22.01032,-5.37552,22.6572372935,1.5703200000000002,-0.06552000000000001,1.5716862832,20.44,-5.31,21.118468221,33.38,1.5703200000000002,-0.06552000000000001,1.5716862832,1.5703200000000002,-0.06552000000000001,1.5716862832,0.0,0.0,0.0,0.0
2021-10-11 06:30:00,27.4394,-4.3016,27.7745285274,1.0493999999999999,0.0684,1.0516267969,26.39,-4.37,26.7493738244,32.89,1.0493999999999999,0.0684,1.0516267969,1.0493999999999999,0.0684,1.0516267969,0.0,0.0,0.0,0.0
2021-10-11 07:00:00,31.10144,-3.44736,31.2919136686,0.9914400000000001,0.15264000000000003,1.0031212505,30.11,-3.6,30.3244472332,32.89,0.9914400000000001,0.15264000000000003,1.0031212505,0.9914400000000001,0.15264000000000003,1.0031212505,0.0,0.0,0.0,0.0
2021-10-11 07:30:00,35.72632,-2.31848,35.8014705041,0.9763200000000001,0.28152000000000005,1.0160975607,34.75,-2.6,34.8471304414,32.75,0.9763200000000001,0.28152000000000005,1.0160975607,0.9763200000000001,0.28152000000000005,1.0160975607,0.0,0.0,0.0,0.0
2021-10-11 08:00:00,38.6998,-1.4254,38.7260414347,0.8298000000000001,0.2646,0.8709656710000001,37.87,-1.69,37.9076905126,32.75,0.8298000000000001,0.2646,0.8709656710000001,0.8298000000000001,0.2646,0.8709656710000001,0.0,0.0,0.0,0.0
2021-10-11 08:30:00,40.84964,-0.38512,40.8514553663,0.8996400000000001,0.25488,0.9350486319,39.95,-0.64,39.9551260791,32.65,0.8996400000000001,0.25488,0.9350486319,0.8996400000000001,0.25488,0.9350486319,0.0,0.0,0.0,0.0
2021-10-11 09:00:00,41.1952,-0.07792,41.1952736921,0.9252,0.26208000000000004,0.9616033311000001,40.27,-0.34,40.2714352861,32.51,0.9252,0.26208000000000004,0.9616033311000001,0.9252,0.26208000000000004,0.9616033311000001,0.0,0.0,0.0,0.0
2021-10-11 09:30:00,42.94848,0.39532,42.9502993262,1.06848,0.26532,1.1009287955,41.88,0.13,41.8802017665,32.55,1.06848,0.26532,1.1009287955,1.06848,0.26532,1.1009287955,0.0,0.0,0.0,0.0
2021-10-11 10:00:00,42.64024,0.83372,42.6483898441,1.56024,0.24372000000000002,1.5791606302,41.08,0.59,41.0842366365,32.44,1.56024,0.24372000000000002,1.5791606302,1.56024,0.24372000000000002,1.5791606302,0.0,0.0,0.0,0.0
2021-10-11 10:30:00,42.6006,0.971,42.6116646162,1.6506,0.171,1.6594340481,40.95,0.8,40.9578136624,32.59,1.6506,0.171,1.6594340481,1.6506,0.171,1.6594340481,0.0,0.0,0.0,0.0
2021-10-11 11:00:00,42.10992,0.7202000000000001,42.116078289,2.05992,0.25020000000000003,2.0750591429,40.05,0.47000000000000003,40.0527577078,32.5,2.05992,0.25020000000000003,2.0750591429,2.05992,0.25020000000000003,2.0750591429,0.0,0.0,0.0,0.0
2021-10-11 11:30:00,42.25832,1.1062400000000001,42.2727971178,1.85832,0.24624000000000001,1.8745632451,40.4,0.86,40.4091524286,32.5,1.85832,0.24624000000000001,1.8745632451,1.85832,0.24624000000000001,1.8745632451,0.0,0.0,0.0,0.0
2021-10-11 12:00:00,41.74644,0.9422800000000001,41.757072985,1.75644,0.24228000000000002,1.7730710849,39.99,0.7000000000000001,39.9961260624,32.4,1.75644,0.24228000000000002,1.7730710849,1.75644,0.24228000000000002,1.7730710849,0.0,0.0,0.0,0.0
2021-10-11 12:30:00,42.56868,1.10208,42.5829437365,1.31868,0.26208000000000004,1.3444712227,41.25,0.84,41.2585518408,32.48,1.31868,0.26208000000000004,1.3444712227,1.31868,0.26208000000000004,1.3444712227,0.0,0.0,0.0,0.0
2021-10-11 13:00:00,41.85888,0.5914,41.8630575665,2.10888,0.2214,2.1204699513,39.75,0.37,39.7517219753,32.48,2.10888,0.2214,2.1204699513,2.10888,0.2214,2.1204699513,0.0,0.0,0.0,0.0
2021-10-11 13:30:00,41.36584,0.4676,41.3684827939,2.35584,0.2376,2.3677913476,39.01,0.23,39.0106780254,32.54,2.35584,0.2376,2.3677913476,2.35584,0.2376,2.3677913476,0.0,0.0,0.0,0.0
2021-10-11 14:00:00,40.61016,0.54212,40.6137783187,2.54016,0.22212,2.5498529605,38.07,0.32,38.0713448672,32.74,2.54016,0.22212,2.5498529605,2.54016,0.22212,2.5498529605,0.0,0.0,0.0,0.0
2021-10-11 14:30:00,39.85068,0.22240000000000001,39.8513005838,2.56068,0.2124,2.5694738415,37.29,0.01,37.2900013408,32.77,2.56068,0.2124,2.5694738415,2.56068,0.2124,2.5694738415,0.0,0.0,0.0,0.0
2021-10-11 15:00:00,39.22924,0.25492000000000004,39.2300682536,2.46924,0.21492000000000003,2.4785755554,36.76,0.04,36.7600217628,32.81,2.46924,0.21492000000000003,2.4785755554,2.46924,0.21492000000000003,2.4785755554,0.0,0.0,0.0,0.0
2021-10-11 15:30:00,38.74344,-0.055920000000000004,38.7434803558,2.23344,0.15408000000000002,2.2387485075,36.51,-0.21,36.5106039391,32.84,2.23344,0.15408000000000002,2.2387485075,2.23344,0.15408000000000002,2.2387485075,0.0,0.0,0.0,0.0
2021-10-11 16:00:00,39.8602,0.17652,39.8605908555,1.5102,0.05652000000000001,1.5112572747000002,38.35,0.12,38.350187744,32.84,1.5102,0.05652000000000001,1.5112572747000002,1.5102,0.05652000000000001,1.5112572747000002,0.0,0.0,0.0,0.0
2021-10-11 16:30:00,39.811840000000004,-0.5912000000000001,39.8162293748,1.40184,0.028800000000000003,1.4021358085,38.41,-0.62,38.4150035793,32.81,1.40184,0.028800000000000003,1.4021358085,1.40184,0.028800000000000003,1.4021358085,0.0,0.0,0.0,0.0
2021-10-11 17:00:00,39.87268,-1.3214000000000001,39.8945699105,1.19268,-0.0414,1.1933983167,38.68,-1.28,38.7011731088,32.76,1.19268,-0.0414,1.1933983167,1.19268,-0.0414,1.1933983167,0.0,0.0,0.0,0.0
2021-10-11 17:30:00,40.875280000000004,-1.677,40.9096668781,0.7552800000000001,-0.027,0.7557624484000001,40.12,-1.65,40.1539151267,32.78,0.7552800000000001,-0.027,0.7557624484000001,0.7552800000000001,-0.027,0.7557624484000001,0.0,0.0,0.0,0.0
2021-10-11 18:00:00,42.73724,-1.8705600000000002,42.778156546700004,1.04724,0.019440000000000002,1.0474204176,41.69,-1.8900000000000001,41.7328192194,32.78,1.04724,0.019440000000000002,1.0474204176,1.04724,0.019440000000000002,1.0474204176,0.0,0.0,0.0,0.0
2021-10-11 18:30:00,53.6532,-0.63268,53.6569301603,10.7532,1.1473200000000001,10.8142338343,42.9,-1.78,42.9369118591,32.78,10.7532,1.1473200000000001,10.8142338343,10.7532,1.1473200000000001,10.8142338343,0.0,0.0,0.0,0.0
2021-10-11 19:00:00,52.8448,-0.638,52.8486511752,7.8948,0.7020000000000001,7.9259492201,44.95,-1.34,44.9699688681,32.67,7.8948,0.7020000000000001,7.9259492201,7.8948,0.7020000000000001,7.9259492201,0.0,0.0,0.0,0.0
2021-10-11 19:30:00,50.82048,-1.70824,50.8491816191,5.55048,0.22176,5.5549082556,45.27,-1.9300000000000002,45.3111222549,32.49,5.55048,0.22176,5.5549082556,5.55048,0.22176,5.5549082556,0.0,0.0,0.0,0.0
2021-10-11 20:00:00,52.47436,-1.1764000000000001,52.4875449452,8.51436,1.3536000000000001,8.6212852388,43.96,-2.5300000000000002,44.0327434984,32.56,8.51436,1.3536000000000001,8.6212852388,8.51436,1.3536000000000001,8.6212852388,0.0,0.0,0.0,0.0
2021-10-11 20:30:00,42.35288,-2.5304,42.4284028506,0.7228800000000001,0.48960000000000004,0.8730771182,41.63,-3.02,41.7393974561,32.8,0.7228800000000001,0.48960000000000004,0.8730771182,0.7228800000000001,0.48960000000000004,0.8730771182,0.0,0.0,0.0,0.0
2021-10-11 21:00:00,39.5512,-3.35996,39.693661366,0.1512,0.32004000000000005,0.3539590959,39.4,-3.68,39.5714846828,32.66,0.1512,0.32004000000000005,0.3539590959,0.1512,0.32004000000000005,0.3539590959,0.0,0.0,0.0,0.0
2021-10-11 21:30:00,37.51728,-3.8067200000000003,37.709911373,0.10728000000000001,0.32328,0.3406155557,37.41,-4.13,37.6372820485,32.61,0.10728000000000001,0.32328,0.3406155557,0.10728000000000001,0.32328,0.3406155557,0.0,0.0,0.0,0.0
2021-10-11 22:00:00,34.94192,-4.35808,35.2126487867,0.15192,0.33192000000000005,0.3650350296,34.79,-4.69,35.1047033886,32.58,0.15192,0.33192000000000005,0.3650350296,0.15192,0.33192000000000005,0.3650350296,0.0,0.0,0.0,0.0
2021-10-11 22:30:00,32.34924,-4.77608,32.699912366,0.21924000000000002,0.31392000000000003,0.3828993915,32.13,-5.09,32.5306778288,32.67,0.21924000000000002,0.31392000000000003,0.3828993915,0.21924000000000002,0.31392000000000003,0.3828993915,0.0,0.0,0.0,0.0
2021-10-11 23:00:00,29.9136,-5.23608,30.3684046128,0.1836,0.31392000000000003,0.36366842920000003,29.73,-5.55,30.2436009761,32.78,0.1836,0.31392000000000003,0.36366842920000003,0.1836,0.31392000000000003,0.36366842920000003,0.0,0.0,0.0,0.0
2021-10-11 23:30:00,27.85364,-5.58564,28.408179024,0.14364000000000002,0.32436000000000004,0.3547419614,27.71,-5.91,28.3332349018,33.01,0.14364000000000002,0.32436000000000004,0.3547419614,0.14364000000000002,0.32436000000000004,0.3547419614,0.0,0.0,0.0,0.0
2021-10-12 00:00:00,25.83296,-6.0296,26.527304773,0.10296000000000001,0.3204,0.3365366571,25.73,-6.35,26.5019886046,33.25,0.10296000000000001,0.3204,0.3365366571,0.10296000000000001,0.3204,0.3365366571,0.0,0.0,0.0,0.0
2021-10-12 00:30:00,24.66992,-6.21068,25.439683545,0.07992,0.31932000000000005,0.3291693619,24.59,-6.53,25.4422679807,33.3,0.07992,0.31932000000000005,0.3291693619,0.07992,0.31932000000000005,0.3291693619,0.0,0.0,0.0,0.0
2021-10-12 01:00:00,24.16128,-6.26384,24.960030905099998,0.07128000000000001,0.32616,0.3338580297,24.09,-6.59,24.9751116114,33.3,0.07128000000000001,0.32616,0.3338580297,0.07128000000000001,0.32616,0.3338580297,0.0,0.0,0.0,0.0
2021-10-12 01:30:00,23.512,-6.32536,24.3479839644,0.07200000000000001,0.31464000000000003,0.3227728762,23.44,-6.64,24.3623315797,33.59,0.07200000000000001,0.31464000000000003,0.3227728762,0.07200000000000001,0.31464000000000003,0.3227728762,0.0,0.0,0.0,0.0
2021-10-12 02:00:00,23.4268,-6.00884,24.1851424719,0.1368,0.19116000000000002,0.23506676840000001,23.29,-6.2,24.1011223805,33.59,0.1368,0.19116000000000002,0.23506676840000001,0.1368,0.19116000000000002,0.23506676840000001,0.0,0.0,0.0,0.0
2021-10-12 02:30:00,22.79008,-5.92236,23.5470188002,0.28008,0.10764000000000001,0.3000519555,22.51,-6.03,23.303669239,33.59,0.28008,0.10764000000000001,0.3000519555,0.28008,0.10764000000000001,0.3000519555,0.0,0.0,0.0,0.0
2021-10-12 03:00:00,21.9698,-6.00028,22.7744477895,0.3798,0.09972,0.3926730426,21.59,-6.1,22.4351977928,33.65,0.3798,0.09972,0.3926730426,0.3798,0.09972,0.3926730426,0.0,0.0,0.0,0.0
2021-10-12 03:30:00,21.81872,-6.12456,22.6620117737,0.55872,0.23544,0.6063002820000001,21.26,-6.36,22.190926073500002,33.49,0.55872,0.23544,0.6063002820000001,0.55872,0.23544,0.6063002820000001,0.0,0.0,0.0,0.0
2021-10-12 04:00:00,21.9534,-6.06156,22.7748607283,0.47340000000000004,0.29844000000000004,0.5596195079,21.48,-6.36,22.4017856431,33.56,0.47340000000000004,0.29844000000000004,0.5596195079,0.47340000000000004,0.29844000000000004,0.5596195079,0.0,0.0,0.0,0.0
2021-10-12 04:30:00,22.20752,-5.8202,22.9575406477,0.49752,0.2898,0.5757692163,21.71,-6.11,22.5534077248,33.56,0.49752,0.2898,0.5757692163,0.49752,0.2898,0.5757692163,0.0,0.0,0.0,0.0
2021-10-12 05:00:00,22.7076,-5.47744,23.3588836787,0.5076,0.23256000000000002,0.5583385296,22.2,-5.71,22.9225674827,33.56,0.5076,0.23256000000000002,0.5583385296,0.5076,0.23256000000000002,0.5583385296,0.0,0.0,0.0,0.0
2021-10-12 05:30:00,23.395,-4.89412,23.9014316637,0.495,0.06588000000000001,0.49936477090000003,22.9,-4.96,23.4309965644,33.48,0.495,0.06588000000000001,0.49936477090000003,0.495,0.06588000000000001,0.49936477090000003,0.0,0.0,0.0,0.0
2021-10-12 06:00:00,24.99884,-4.55416,25.4102808849,0.5288400000000001,0.01584,0.5290771694,24.47,-4.57,24.8930873939,33.47,0.5288400000000001,0.01584,0.5290771694,0.5288400000000001,0.01584,0.5290771694,0.0,0.0,0.0,0.0
2021-10-12 06:30:00,30.2258,-3.76584,30.45949009,0.1458,0.25416,0.2930101459,30.08,-4.02,30.3474348175,33.27,0.1458,0.25416,0.2930101459,0.1458,0.25416,0.2930101459,0.0,0.0,0.0,0.0
2021-10-12 07:00:00,33.99392,-2.80744,34.1096513661,0.13392,0.32256,0.3492556657,33.86,-3.13,34.0043600146,33.02,0.13392,0.32256,0.3492556657,0.13392,0.32256,0.3492556657,0.0,0.0,0.0,0.0
2021-10-12 07:30:00,38.70984,-1.39248,38.7348772216,0.15984,0.31752,0.3554824553,38.55,-1.71,38.5879074323,32.83,0.15984,0.31752,0.3554824553,0.15984,0.31752,0.3554824553,0.0,0.0,0.0,0.0
2021-10-12 08:00:00,41.5814,-0.08276,41.5814823591,0.2214,0.23724,0.3245008129,41.36,-0.32,41.3612378925,32.44,0.2214,0.23724,0.3245008129,0.2214,0.23724,0.3245008129,0.0,0.0,0.0,0.0
2021-10-12 08:30:00,37.91896,-0.13792000000000001,37.9192108226,3.73896,0.6220800000000001,3.7903568972,34.18,-0.76,34.1884483415,32.51,3.73896,0.6220800000000001,3.7903568972,3.73896,0.6220800000000001,3.7903568972,0.0,0.0,0.0,0.0
2021-10-12 09:00:00,47.18508,2.03376,47.2288889806,5.36508,0.92376,5.4440257112,41.82,1.11,41.8347283964,32.77,5.36508,0.92376,5.4440257112,5.36508,0.92376,5.4440257112,0.0,0.0,0.0,0.0
2021-10-12 09:30:00,51.19824,2.9012000000000002,51.2803738338,6.43824,1.2312,6.5549056239,44.76,1.67,44.7911430977,32.77,6.43824,1.2312,6.5549056239,6.43824,1.2312,6.5549056239,0.0,0.0,0.0,0.0
2021-10-12 10:00:00,45.9784,1.83224,46.014892915,1.5984,0.28224000000000005,1.6231272216,44.38,1.55,44.4070591235,32.74,1.5984,0.28224000000000005,1.6231272216,1.5984,0.28224000000000005,1.6231272216,0.0,0.0,0.0,0.0
2021-10-12 10:30:00,44.67892,1.7236,44.7121537093,1.6189200000000001,0.0936,1.6216235464,43.06,1.63,43.0908400939,32.79,1.6189200000000001,0.0936,1.6216235464,1.6189200000000001,0.0936,1.6216235464,0.0,0.0,0.0,0.0
2021-10-12 11:00:00,44.10292,2.04412,44.1502659007,1.94292,0.024120000000000003,1.9430697107000001,42.16,2.02,42.2083641,32.85,1.94292,0.024120000000000003,1.9430697107000001,1.94292,0.024120000000000003,1.9430697107000001,0.0,0.0,0.0,0.0
2021-10-12 11:30:00,42.799,2.11908,42.8514282264,3.609,-0.16092,3.6125858116,39.19,2.2800000000000002,39.2562670156,32.91,3.609,-0.16092,3.6125858116,3.609,-0.16092,3.6125858116,0.0,0.0,0.0,0.0
2021-10-12 12:00:00,41.97248,2.3756,42.0396545265,3.73248,-0.2844,3.7432993883,38.24,2.66,38.3324040467,32.89,3.73248,-0.2844,3.7432993883,3.73248,-0.2844,3.7432993883,0.0,0.0,0.0,0.0
2021-10-12 12:30:00,42.19896,2.41616,42.268073699,3.91896,-0.39384,3.9386999665999998,38.28,2.81,38.382997538,32.95,3.91896,-0.39384,3.9386999665999998,3.91896,-0.39384,3.9386999665999998,0.0,0.0,0.0,0.0
2021-10-12 13:00:00,42.49928,2.11,42.551626297,3.32928,-0.27,3.3402103704,39.17,2.38,39.2422387231,32.86,3.32928,-0.27,3.3402103704,3.32928,-0.27,3.3402103704,0.0,0.0,0.0,0.0
2021-10-12 13:30:00,41.53288,1.51972,41.5606745611,2.88288,-0.17028000000000001,2.8879044951,38.65,1.69,38.6869306097,32.9,2.88288,-0.17028000000000001,2.8879044951,2.88288,-0.17028000000000001,2.8879044951,0.0,0.0,0.0,0.0
2021-10-12 14:00:00,42.23692,1.4368400000000001,42.2613525608,2.44692,-0.17316,2.4530393132,39.79,1.6099999999999999,39.8225589333,32.93,2.44692,-0.17316,2.4530393132,2.44692,-0.17316,2.4530393132,0.0,0.0,0.0,0.0
2021-10-12 14:30:00,40.86852,1.58424,40.8992144591,1.47852,-0.18576,1.4901436736,39.39,1.77,39.4297476533,33.1,1.47852,-0.18576,1.4901436736,1.47852,-0.18576,1.4901436736,0.0,0.0,0.0,0.0
2021-10-12 15:00:00,41.12684,1.52244,41.1550093177,1.08684,-0.18756,1.1029052268,40.04,1.71,40.0764981005,33.03,1.08684,-0.18756,1.1029052268,1.08684,-0.18756,1.1029052268,0.0,0.0,0.0,0.0
2021-10-12 15:30:00,41.28472,1.24536,41.3034989681,0.9547200000000001,-0.22464,0.9807922349,40.33,1.47,40.3567813385,33.1,0.9547200000000001,-0.22464,0.9807922349,0.9547200000000001,-0.22464,0.9807922349,0.0,0.0,0.0,0.0
2021-10-12 16:00:00,41.79064,1.06048,41.8040932139,1.25064,-0.20952,1.2680690202,40.54,1.27,40.5598878204,33.19,1.25064,-0.20952,1.2680690202,1.25064,-0.20952,1.2680690202,0.0,0.0,0.0,0.0
2021-10-12 16:30:00,47.9154,1.21624,47.9308334676,7.5654,0.9662400000000001,7.6268536696,40.35,0.25,40.3507744659,33.19,7.5654,0.9662400000000001,7.6268536696,7.5654,0.9662400000000001,7.6268536696,0.0,0.0,0.0,0.0
2021-10-12 17:00:00,49.8512,0.1874,49.8515522346,8.9712,0.6174000000000001,8.9924197077,40.88,-0.43,40.8822614345,33.36,8.9712,0.6174000000000001,8.9924197077,8.9712,0.6174000000000001,8.9924197077,0.0,0.0,0.0,0.0
2021-10-12 17:30:00,47.46564,-0.9975600000000001,47.4761214356,5.34564,-0.007560000000000001,5.3456453458,42.12,-0.99,42.1316330089,33.27,5.34564,-0.007560000000000001,5.3456453458,5.34564,-0.007560000000000001,5.3456453458,0.0,0.0,0.0,0.0
2021-10-12 18:00:00,48.70104,-0.85448,48.7085355267,5.26104,0.06552000000000001,5.261447971,43.44,-0.92,43.4497410809,33.2,5.26104,0.06552000000000001,5.261447971,5.26104,0.06552000000000001,5.261447971,0.0,0.0,0.0,0.0
2021-10-12 18:30:00,53.9454,0.15652000000000002,53.9456270672,9.8154,1.13652,9.8809794489,44.13,-0.98,44.1408801453,33.24,9.8154,1.13652,9.8809794489,9.8154,1.13652,9.8809794489,0.0,0.0,0.0,0.0
2021-10-12 19:00:00,55.03236,0.19324000000000002,55.0326992693,9.61236,1.08324,9.6732038988,45.42,-0.89,45.4287188901,33.24,9.61236,1.08324,9.6732038988,9.61236,1.08324,9.6732038988,0.0,0.0,0.0,0.0
2021-10-12 19:30:00,54.04232,-0.1004,54.0424132616,8.57232,1.0296,8.6339299477,45.47,-1.13,45.4840389587,33.19,8.57232,1.0296,8.6339299477,8.57232,1.0296,8.6339299477,0.0,0.0,0.0,0.0
2021-10-12 20:00:00,46.73896,-1.25692,46.7558577054,4.72896,-0.19692,4.7330582257,42.01,-1.06,42.0233708786,33.12,4.72896,-0.19692,4.7330582257,4.72896,-0.19692,4.7330582257,0.0,0.0,0.0,0.0
2021-10-12 20:30:00,43.359,-1.76384,43.3948615915,5.229,-0.30384,5.237820133,38.13,-1.46,38.1579415063,33.25,5.229,-0.30384,5.237820133,5.229,-0.30384,5.237820133,0.0,0.0,0.0,0.0
2021-10-12 21:00:00,41.7808,-2.1471999999999998,41.8359380973,4.9608,-0.2772,4.9685386664,36.82,-1.87,36.8674558384,32.81,4.9608,-0.2772,4.9685386664,4.9608,-0.2772,4.9685386664,0.0,0.0,0.0,0.0
2021-10-12 21:30:00,37.2752,-2.85276,37.384204882,0.7452000000000001,-0.12276000000000001,0.7552437074,36.53,-2.73,36.6318686392,32.57,0.7452000000000001,-0.12276000000000001,0.7552437074,0.7452000000000001,-0.12276000000000001,0.7552437074,0.0,0.0,0.0,0.0
2021-10-12 22:00:00,35.17116,-3.6737200000000003,35.3625043568,0.28116,0.02628,0.28238552370000003,34.89,-3.7,35.0856395125,32.39,0.28116,0.02628,0.28238552370000003,0.28116,0.02628,0.28238552370000003,0.0,0.0,0.0,0.0
2021-10-12 22:30:00,32.24388,-4.12852,32.507114219,0.35388000000000003,0.051480000000000005,0.3576048725,31.89,-4.18,32.1627812852,32.51,0.35388000000000003,0.051480000000000005,0.3576048725,0.35388000000000003,0.051480000000000005,0.3576048725,0.0,0.0,0.0,0.0
2021-10-12 23:00:00,30.10448,-4.19552,30.3954290008,0.38448000000000004,-0.06552000000000001,0.39002274400000003,29.72,-4.13,30.0055878129,32.62,0.38448000000000004,-0.06552000000000001,0.39002274400000003,0.38448000000000004,-0.06552000000000001,0.39002274400000003,0.0,0.0,0.0,0.0
2021-10-12 23:30:00,28.23,-4.71284,28.6206876379,0.18,0.04716,0.1860754299,28.05,-4.76,28.4510122843,32.77,0.18,0.04716,0.1860754299,0.18,0.04716,0.1860754299,0.0,0.0,0.0,0.0
2021-10-13 00:00:00,26.0856,-5.44144,26.6470973397,0.1656,0.17856000000000002,0.2435303546,25.92,-5.62,26.5222698878,32.84,0.1656,0.17856000000000002,0.2435303546,0.1656,0.17856000000000002,0.2435303546,0.0,0.0,0.0,0.0
2021-10-13 00:30:00,25.09928,-5.79992,25.7606857153,0.17928000000000002,0.28008,0.33254492150000003,24.92,-6.08,25.6509804881,33.25,0.17928000000000002,0.28008,0.33254492150000003,0.17928000000000002,0.28008,0.33254492150000003,0.0,0.0,0.0,0.0
2021-10-13 01:00:00,24.4514,-5.59164,25.0826115038,0.13140000000000002,0.19836,0.2379341287,24.32,-5.79,24.9997299985,33.19,0.13140000000000002,0.19836,0.2379341287,0.13140000000000002,0.19836,0.2379341287,0.0,0.0,0.0,0.0
2021-10-13 01:30:00,23.84656,-5.62136,24.5001655522,0.19656,0.09864,0.21992199340000002,23.65,-5.72,24.3318905965,33.32,0.19656,0.09864,0.21992199340000002,0.19656,0.09864,0.21992199340000002,0.0,0.0,0.0,0.0
2021-10-13 02:00:00,23.5638,-5.57064,24.2133165933,0.1638,0.09936,0.1915798779,23.4,-5.67,24.0771447643,33.24,0.1638,0.09936,0.1915798779,0.1638,0.09936,0.1915798779,0.0,0.0,0.0,0.0
2021-10-13 02:30:00,23.430320000000002,-5.636,24.0986387853,0.13032000000000002,0.054,0.14106488720000002,23.3,-5.69,23.9847055433,33.49,0.13032000000000002,0.054,0.14106488720000002,0.13032000000000002,0.054,0.14106488720000002,0.0,0.0,0.0,0.0
2021-10-13 03:00:00,22.85764,-5.87848,23.601445580300002,0.10764000000000001,0.10152000000000001,0.1479617518,22.75,-5.98,23.5228165831,33.49,0.10764000000000001,0.10152000000000001,0.1479617518,0.10764000000000001,0.10152000000000001,0.1479617518,0.0,0.0,0.0,0.0
2021-10-13 03:30:00,22.7792,-5.7728,23.4993015317,0.0792,0.09720000000000001,0.1253813383,22.7,-5.87,23.446682068,33.46,0.0792,0.09720000000000001,0.1253813383,0.0792,0.09720000000000001,0.1253813383,0.0,0.0,0.0,0.0
2021-10-13 04:00:00,22.94272,-5.53712,23.6014427291,0.07272,0.09288,0.1179614039,22.87,-5.63,23.5527875208,33.61,0.07272,0.09288,0.1179614039,0.07272,0.09288,0.1179614039,0.0,0.0,0.0,0.0
2021-10-13 04:30:00,23.5296,-5.3476,24.1296270572,0.0396,0.12240000000000001,0.1286464924,23.49,-5.47,24.1184783931,33.47,0.0396,0.12240000000000001,0.1286464924,0.0396,0.12240000000000001,0.1286464924,0.0,0.0,0.0,0.0
2021-10-13 05:00:00,24.1776,-4.93704,24.6765213456,0.057600000000000005,0.19296000000000002,0.2013735871,24.12,-5.13,24.6595072943,33.55,0.057600000000000005,0.19296000000000002,0.2013735871,0.057600000000000005,0.19296000000000002,0.2013735871,0.0,0.0,0.0,0.0
2021-10-13 05:30:00,25.18148,-4.85004,25.6442941605,0.051480000000000005,0.21996000000000002,0.2259039442,25.13,-5.07,25.6363374919,33.61,0.051480000000000005,0.21996000000000002,0.2259039442,0.051480000000000005,0.21996000000000002,0.2259039442,0.0,0.0,0.0,0.0
2021-10-13 06:00:00,26.48544,-4.87904,26.9310891595,0.05544,0.30096,0.3060237167,26.43,-5.18,26.932829409500002,33.61,0.05544,0.30096,0.3060237167,0.05544,0.30096,0.3060237167,0.0,0.0,0.0,0.0
2021-10-13 06:30:00,30.55232,-3.6616,30.7709533805,0.47232,0.33840000000000003,0.5810342007,30.08,-4.0,30.3447919749,33.52,0.47232,0.33840000000000003,0.5810342007,0.47232,0.33840000000000003,0.5810342007,0.0,0.0,0.0,0.0
2021-10-13 07:00:00,42.11248,-1.73944,42.1483881455,8.68248,1.42056,8.7979230313,33.43,-3.16,33.5790187468,33.22,8.68248,1.42056,8.7979230313,8.68248,1.42056,8.7979230313,0.0,0.0,0.0,0.0
2021-10-13 07:30:00,39.1214,-1.20316,39.1398969333,0.7614000000000001,0.54684,0.9374241012000001,38.36,-1.75,38.3998971353,32.86,0.7614000000000001,0.54684,0.9374241012000001,0.7614000000000001,0.54684,0.9374241012000001,0.0,0.0,0.0,0.0
2021-10-13 08:00:00,46.8454,0.59116,46.8491298885,5.5854,1.36116,5.7488650798,41.26,-0.77,41.2671842994,32.66,5.5854,1.36116,5.7488650798,5.5854,1.36116,5.7488650798,0.0,0.0,0.0,0.0
2021-10-13 08:30:00,43.98832,0.6560400000000001,43.9932118048,0.9583200000000001,0.5360400000000001,1.098051048,43.03,0.12,43.0301673248,32.52,0.9583200000000001,0.5360400000000001,1.098051048,0.9583200000000001,0.5360400000000001,1.098051048,0.0,0.0,0.0,0.0
2021-10-13 09:00:00,43.47472,0.93944,43.4848689384,0.41472000000000003,0.28944000000000003,0.5057352984,43.06,0.65,43.0649056658,32.5,0.41472000000000003,0.28944000000000003,0.5057352984,0.41472000000000003,0.28944000000000003,0.5057352984,0.0,0.0,0.0,0.0
2021-10-13 09:30:00,44.17548,1.15432,44.1905588095,1.27548,0.27432,1.3046458112,42.9,0.88,42.9090246918,32.72,1.27548,0.27432,1.3046458112,1.27548,0.27432,1.3046458112,0.0,0.0,0.0,0.0
2021-10-13 10:00:00,43.5122,1.2482,43.5300993805,1.4022000000000001,0.2682,1.4276190248,42.11,0.98,42.1214019235,32.62,1.4022000000000001,0.2682,1.4276190248,1.4022000000000001,0.2682,1.4276190248,0.0,0.0,0.0,0.0
2021-10-13 10:30:00,43.02476,1.0872,43.0384941291,0.9147600000000001,0.2772,0.9558376942000001,42.11,0.81,42.1177895906,32.74,0.9147600000000001,0.2772,0.9558376942000001,0.9147600000000001,0.2772,0.9558376942000001,0.0,0.0,0.0,0.0
2021-10-13 11:00:00,43.19308,1.44424,43.2172186641,1.15308,0.26424000000000003,1.1829692574,42.04,1.18,42.0565571582,32.68,1.15308,0.26424000000000003,1.1829692574,1.15308,0.26424000000000003,1.1829692574,0.0,0.0,0.0,0.0
2021-10-13 11:30:00,43.58924,1.62064,43.6193571455,1.29924,0.26064000000000004,1.3251255741,42.29,1.3599999999999999,42.3118624029,32.68,1.29924,0.26064000000000004,1.3251255741,1.29924,0.26064000000000004,1.3251255741,0.0,0.0,0.0,0.0
2021-10-13 12:00:00,43.51276,1.34936,43.5336772537,1.02276,0.27936,1.0602264037,42.49,1.07,42.5034704465,32.68,1.02276,0.27936,1.0602264037,1.02276,0.27936,1.0602264037,0.0,0.0,0.0,0.0
2021-10-13 12:30:00,44.095,1.4964,44.1203834748,1.035,0.2664,1.0687347473,43.06,1.23,43.0775637658,32.68,1.035,0.2664,1.0687347473,1.035,0.2664,1.0687347473,0.0,0.0,0.0,0.0
2021-10-13 13:00:00,44.0202,1.32548,44.0401510587,0.9702000000000001,0.28548,1.0113292591,43.05,1.04,43.0625603047,32.53,0.9702000000000001,0.28548,1.0113292591,0.9702000000000001,0.28548,1.0113292591,0.0,0.0,0.0,0.0
2021-10-13 13:30:00,43.2634,0.9605600000000001,43.2740621513,0.8334,0.25056,0.870250466,42.43,0.71,42.4359399566,32.53,0.8334,0.25056,0.870250466,0.8334,0.25056,0.870250466,0.0,0.0,0.0,0.0
2021-10-13 14:00:00,42.94548,1.05768,42.9585025276,0.5554800000000001,0.15768000000000001,0.5774261968000001,42.39,0.9,42.3995530637,32.6,0.5554800000000001,0.15768000000000001,0.5774261968000001,0.5554800000000001,0.15768000000000001,0.5774261968000001,0.0,0.0,0.0,0.0
2021-10-13 14:30:00,42.8004,1.23164,42.818117395,0.5004000000000001,0.07164000000000001,0.5055021757,42.3,1.16,42.3159024481,32.67,0.5004000000000001,0.07164000000000001,0.5055021757,0.5004000000000001,0.07164000000000001,0.5055021757,0.0,0.0,0.0,0.0
2021-10-13 15:00:00,43.04952,1.18632,43.0658626684,0.7495200000000001,0.07632000000000001,0.7533956283000001,42.3,1.11,42.3145613235,32.6,0.7495200000000001,0.07632000000000001,0.7533956283000001,0.7495200000000001,0.07632000000000001,0.7533956283000001,0.0,0.0,0.0,0.0
2021-10-13 15:30:00,42.27588,1.06476,42.289286393,0.69588,0.01476,0.6960365163000001,41.58,1.05,41.5932554629,32.72,0.69588,0.01476,0.6960365163000001,0.69588,0.01476,0.6960365163000001,0.0,0.0,0.0,0.0
2021-10-13 16:00:00,42.78924,1.2865199999999999,42.8085761675,0.6692400000000001,-0.12348,0.6805361768,42.12,1.4100000000000001,42.1435938192,32.63,0.6692400000000001,-0.12348,0.6805361768,0.6692400000000001,-0.12348,0.6805361768,0.0,0.0,0.0,0.0
2021-10-13 16:30:00,49.33504,0.6697200000000001,49.3395854936,6.21504,0.36972000000000005,6.2260272309,43.12,0.30000000000000004,43.1210435866,32.63,6.21504,0.36972000000000005,6.2260272309,6.21504,0.36972000000000005,6.2260272309,0.0,0.0,0.0,0.0
2021-10-13 17:00:00,52.8908,1.05624,52.9013456122,9.6408,0.78624,9.6728071405,43.25,0.27,43.2508427664,32.68,9.6408,0.78624,9.6728071405,9.6408,0.78624,9.6728071405,0.0,0.0,0.0,0.0
2021-10-13 17:30:00,44.84784,0.15808000000000003,44.8481185999,2.06784,-0.06192,2.0687668675,42.78,0.22,42.7805656812,32.65,2.06784,-0.06192,2.0687668675,2.06784,-0.06192,2.0687668675,0.0,0.0,0.0,0.0
2021-10-13 18:00:00,54.33988,1.16748,54.3524200746,10.73988,0.89748,10.777313801,43.6,0.27,43.6008360012,32.47,10.73988,0.89748,10.777313801,10.73988,0.89748,10.777313801,0.0,0.0,0.0,0.0
2021-10-13 18:30:00,56.08236,1.07416,56.0926458894,11.32236,1.06416,11.3722588994,44.76,0.01,44.7600011171,32.74,11.32236,1.06416,11.3722588994,11.32236,1.06416,11.3722588994,0.0,0.0,0.0,0.0
2021-10-13 19:00:00,57.2594,0.47432,57.2613645299,11.0394,1.26432,11.1115641303,46.22,-0.79,46.2267509133,32.74,11.0394,1.26432,11.1115641303,11.0394,1.26432,11.1115641303,0.0,0.0,0.0,0.0
2021-10-13 19:30:00,51.60808,-0.9160800000000001,51.6162098943,5.87808,0.31392000000000003,5.8864565107,45.73,-1.23,45.7465386669,32.71,5.87808,0.31392000000000003,5.8864565107,5.87808,0.31392000000000003,5.8864565107,0.0,0.0,0.0,0.0
2021-10-13 20:00:00,44.41828,-1.4222000000000001,44.4410424157,0.45828,0.1278,0.4757661173,43.96,-1.55,43.9873174904,32.61,0.45828,0.1278,0.4757661173,0.45828,0.1278,0.4757661173,0.0,0.0,0.0,0.0
2021-10-13 20:30:00,42.41084,-2.01048,42.4584665212,0.15084,0.11952000000000002,0.1924519057,42.26,-2.13,42.3136443715,32.76,0.15084,0.11952000000000002,0.1924519057,0.15084,0.11952000000000002,0.1924519057,0.0,0.0,0.0,0.0
2021-10-13 21:00:00,40.24468,-2.55084,40.3254392785,0.18468,0.11916000000000002,0.21978582300000002,40.06,-2.67,40.1488791873,32.47,0.18468,0.11916000000000002,0.21978582300000002,0.18468,0.11916000000000002,0.21978582300000002,0.0,0.0,0.0,0.0
2021-10-13 21:30:00,37.98444,-3.02064,38.1043560256,0.15444000000000002,0.09936,0.1836412895,37.83,-3.12,37.9584417488,32.49,0.15444000000000002,0.09936,0.1836412895,0.15444000000000002,0.09936,0.1836412895,0.0,0.0,0.0,0.0
2021-10-13 22:00:00,35.33348,-3.71264,35.527996069,0.12348,0.11736,0.17035457140000002,35.21,-3.83,35.4176933185,32.49,0.12348,0.11736,0.17035457140000002,0.12348,0.11736,0.17035457140000002,0.0,0.0,0.0,0.0
2021-10-13 22:30:00,32.71796,-4.35016,33.005890362,0.057960000000000005,0.15984,0.17002407830000002,32.66,-4.51,32.9699211403,32.59,0.057960000000000005,0.15984,0.17002407830000002,0.057960000000000005,0.15984,0.17002407830000002,0.0,0.0,0.0,0.0
2021-10-13 23:00:00,30.7548,-4.48912,31.0807001436,0.0648,0.11088,0.1284266888,30.69,-4.6,31.032822946,32.95,0.0648,0.11088,0.1284266888,0.0648,0.11088,0.1284266888,0.0,0.0,0.0,0.0
2021-10-13 23:30:00,28.89652,-4.7494,29.2842221763,0.05652000000000001,0.1206,0.1331873508,28.84,-4.87,29.2482905483,33.2,0.05652000000000001,0.1206,0.1331873508,0.05652000000000001,0.1206,0.1331873508,0.0,0.0,0.0,0.0
2021-10-14 00:00:00,26.62272,-4.90776,27.0713008261,0.07272,0.012240000000000001,0.0737429047,26.55,-4.92,27.0020165914,33.2,0.07272,0.012240000000000001,0.0737429047,0.07272,0.012240000000000001,0.0737429047,0.0,0.0,0.0,0.0
2021-10-14 00:30:00,25.17748,-5.12144,25.6930855839,0.08748,-0.00144,0.08749185100000001,25.09,-5.12,25.6070790993,33.23,0.08748,-0.00144,0.08749185100000001,0.08748,-0.00144,0.08749185100000001,0.0,0.0,0.0,0.0
2021-10-14 01:00:00,24.5768,-4.96484,25.0732673273,0.1368,-0.02484,0.1390369217,24.44,-4.94,24.9342575586,33.19,0.1368,-0.02484,0.1390369217,0.1368,-0.02484,0.1390369217,0.0,0.0,0.0,0.0
2021-10-14 01:30:00,23.29568,-4.83228,23.7915875187,0.62568,-0.24228000000000002,0.6709508632,22.67,-4.59,23.1300021617,33.36,0.62568,-0.24228000000000002,0.6709508632,0.62568,-0.24228000000000002,0.6709508632,0.0,0.0,0.0,0.0
2021-10-14 02:00:00,22.09496,-4.90944,22.6338211205,0.8049600000000001,-0.28944000000000003,0.8554157558000001,21.29,-4.62,21.7855112403,33.36,0.8049600000000001,-0.28944000000000003,0.8554157558000001,0.8049600000000001,-0.28944000000000003,0.8554157558000001,0.0,0.0,0.0,0.0
2021-10-14 02:30:00,22.50976,-5.17484,23.0969319236,0.50976,-0.11484000000000001,0.5225356286,22.0,-5.06,22.5744014317,33.43,0.50976,-0.11484000000000001,0.5225356286,0.50976,-0.11484000000000001,0.5225356286,0.0,0.0,0.0,0.0
2021-10-14 03:00:00,22.69504,-5.38236,23.3245501515,0.27504,-0.07236000000000001,0.2843993165,22.42,-5.31,23.0402365439,33.4,0.27504,-0.07236000000000001,0.2843993165,0.27504,-0.07236000000000001,0.2843993165,0.0,0.0,0.0,0.0
2021-10-14 03:30:00,22.24312,-5.30556,22.8671238735,0.30312,-0.025560000000000003,0.3041957396,21.94,-5.28,22.5663909387,33.63,0.30312,-0.025560000000000003,0.3041957396,0.30312,-0.025560000000000003,0.3041957396,0.0,0.0,0.0,0.0
2021-10-14 04:00:00,22.60448,-5.0516,23.16206335,0.38448000000000004,-0.1116,0.4003491356,22.22,-4.94,22.7625130423,33.51,0.38448000000000004,-0.1116,0.4003491356,0.38448000000000004,-0.1116,0.4003491356,0.0,0.0,0.0,0.0
2021-10-14 04:30:00,23.1296,-4.6982800000000005,23.6019539682,0.30960000000000004,-0.09828,0.3248247503,22.82,-4.6,23.2790120065,33.64,0.30960000000000004,-0.09828,0.3248247503,0.30960000000000004,-0.09828,0.3248247503,0.0,0.0,0.0,0.0
2021-10-14 05:00:00,23.12372,-4.23432,23.5082090449,0.42372000000000004,-0.18432,0.4620741291,22.7,-4.05,23.0584583179,33.57,0.42372000000000004,-0.18432,0.4620741291,0.42372000000000004,-0.18432,0.4620741291,0.0,0.0,0.0,0.0
2021-10-14 05:30:00,24.08508,-3.85476,24.3916021053,0.59508,-0.19476000000000002,0.626140291,23.49,-3.66,23.773424238,33.54,0.59508,-0.19476000000000002,0.626140291,0.59508,-0.19476000000000002,0.626140291,0.0,0.0,0.0,0.0
2021-10-14 06:00:00,24.60032,-3.70756,24.8781378977,0.94032,-0.27756000000000003,0.9804291183,23.66,-3.43,23.9073315115,33.35,0.94032,-0.27756000000000003,0.9804291183,0.94032,-0.27756000000000003,0.9804291183,0.0,0.0,0.0,0.0
2021-10-14 06:30:00,28.60784,-2.60876,28.7265406585,0.98784,-0.24876,1.0186802262,27.62,-2.36,27.7206421282,33.33,0.98784,-0.24876,1.0186802262,0.98784,-0.24876,1.0186802262,0.0,0.0,0.0,0.0
2021-10-14 07:00:00,31.55264,-1.4175200000000001,31.5844653892,1.32264,-0.31752,1.3602189236,30.23,-1.1,30.2500066116,33.03,1.32264,-0.31752,1.3602189236,1.32264,-0.31752,1.3602189236,0.0,0.0,0.0,0.0
2021-10-14 07:30:00,36.16588,-0.69196,36.1724990126,0.9658800000000001,-0.20196000000000003,0.9867684713,35.2,-0.49,35.2034103462,32.52,0.9658800000000001,-0.20196000000000003,0.9867684713,0.9658800000000001,-0.20196000000000003,0.9867684713,0.0,0.0,0.0,0.0
2021-10-14 08:00:00,39.73512,0.41228000000000004,39.7372587909,1.09512,-0.11772,1.1014289867,38.64,0.53,38.6436346634,32.52,1.09512,-0.11772,1.1014289867,1.09512,-0.11772,1.1014289867,0.0,0.0,0.0,0.0
2021-10-14 08:30:00,47.19724,2.42352,47.2594214185,6.53724,0.8935200000000001,6.5980212797,40.66,1.53,40.6887760937,32.48,6.53724,0.8935200000000001,6.5980212797,6.53724,0.8935200000000001,6.5980212797,0.0,0.0,0.0,0.0
2021-10-14 09:00:00,47.48896,1.8305600000000002,47.5242282609,6.52896,0.07056000000000001,6.5293412681,40.96,1.76,40.9977950627,32.76,6.52896,0.07056000000000001,6.5293412681,6.52896,0.07056000000000001,6.5293412681,0.0,0.0,0.0,0.0
2021-10-14 09:30:00,44.19812,2.18692,44.2521912522,2.14812,-0.16308,2.1543014229,42.05,2.35,42.1156146815,32.8,2.14812,-0.16308,2.1543014229,2.14812,-0.16308,2.1543014229,0.0,0.0,0.0,0.0
2021-10-14 10:00:00,40.16716,2.31684,40.2339221311,2.20716,-0.44316000000000005,2.2512099083,37.96,2.76,38.060204939,32.7,2.20716,-0.44316000000000005,2.2512099083,2.20716,-0.44316000000000005,2.2512099083,0.0,0.0,0.0,0.0
2021-10-14 10:30:00,37.20436,2.8526800000000003,37.3135657126,3.92436,-0.69732,3.9858319824,33.28,3.55,33.4688048786,32.77,3.92436,-0.69732,3.9858319824,3.92436,-0.69732,3.9858319824,0.0,0.0,0.0,0.0
2021-10-14 11:00:00,36.23724,3.058,36.3660408461,4.91724,-0.792,4.980613739,31.32,3.85,31.555742742,32.77,4.91724,-0.792,4.980613739,4.91724,-0.792,4.980613739,0.0,0.0,0.0,0.0
2021-10-14 11:30:00,36.75152,2.95176,36.869867228,5.05152,-0.6782400000000001,5.0968484192,31.7,3.63,31.9071606383,32.8,5.05152,-0.6782400000000001,5.0968484192,5.05152,-0.6782400000000001,5.0968484192,0.0,0.0,0.0,0.0
2021-10-14 12:00:00,35.19996,3.09684,35.3359250903,5.16996,-0.8031600000000001,5.2319740431,30.03,3.9,30.2821878338,32.85,5.16996,-0.8031600000000001,5.2319740431,5.16996,-0.8031600000000001,5.2319740431,0.0,0.0,0.0,0.0
2021-10-14 12:30:00,35.1344,3.37424,35.2960558553,5.8644,-0.9057600000000001,5.9339353331,29.27,4.28,29.5812660311,32.85,5.8644,-0.9057600000000001,5.9339353331,5.8644,-0.9057600000000001,5.9339353331,0.0,0.0,0.0,0.0
2021-10-14 13:00:00,35.02524,3.26612,35.1771939886,5.47524,-0.8938800000000001,5.547726968,29.55,4.16,29.8413823406,32.77,5.47524,-0.8938800000000001,5.547726968,5.47524,-0.8938800000000001,5.547726968,0.0,0.0,0.0,0.0
2021-10-14 13:30:00,35.61072,2.88448,35.7273509204,5.40072,-0.8755200000000001,5.4712258031,30.21,3.76,30.4430895278,32.81,5.40072,-0.8755200000000001,5.4712258031,5.40072,-0.8755200000000001,5.4712258031,0.0,0.0,0.0,0.0
2021-10-14 14:00:00,35.33472,2.67612,35.4359147721,5.09472,-0.80388,5.1577509568,30.24,3.48,30.4395794978,32.87,5.09472,-0.80388,5.1577509568,5.09472,-0.80388,5.1577509568,0.0,0.0,0.0,0.0
2021-10-14 14:30:00,35.36148,2.63888,35.4598076059,4.64148,-0.77112,4.7050996424000004,30.72,3.41,30.9086800106,33.05,4.64148,-0.77112,4.7050996424000004,4.64148,-0.77112,4.7050996424000004,0.0,0.0,0.0,0.0
2021-10-14 15:00:00,35.59856,2.59528,35.6930378695,4.58856,-0.7747200000000001,4.6535012573,31.01,3.37,31.1925792457,33.05,4.58856,-0.7747200000000001,4.6535012573,4.58856,-0.7747200000000001,4.6535012573,0.0,0.0,0.0,0.0
2021-10-14 15:30:00,35.232,2.08668,35.293739635,4.572,-0.82332,4.6455397773,30.66,2.91,30.7977872582,33.05,4.572,-0.82332,4.6455397773,4.572,-0.82332,4.6455397773,0.0,0.0,0.0,0.0
2021-10-14 16:00:00,34.32,2.0722,34.3825015501,5.13,-0.9378000000000001,5.215013791,29.19,3.01,29.3447814781,33.09,5.13,-0.9378000000000001,5.215013791,5.13,-0.9378000000000001,5.215013791,0.0,0.0,0.0,0.0
2021-10-14 16:30:00,37.32916,1.29404,37.3515826415,7.04916,-0.8859600000000001,7.1046169374,30.28,2.18,30.3583728154,33.0,7.04916,-0.8859600000000001,7.1046169374,7.04916,-0.8859600000000001,7.1046169374,0.0,0.0,0.0,0.0
2021-10-14 17:00:00,41.01884,0.56196,41.0226892584,9.34884,-0.7880400000000001,9.3819942649,31.67,1.35,31.6987602281,32.94,9.34884,-0.7880400000000001,9.3819942649,9.34884,-0.7880400000000001,9.3819942649,0.0,0.0,0.0,0.0
2021-10-14 17:30:00,41.3906,0.27144,41.3914900437,9.3906,-0.8085600000000001,9.4253454915,32.0,1.08,32.0182198131,32.9,9.3906,-0.8085600000000001,9.4253454915,9.3906,-0.8085600000000001,9.4253454915,0.0,0.0,0.0,0.0
2021-10-14 18:00:00,37.42672,0.49512000000000006,37.4299948407,5.70672,-0.8848800000000001,5.7749169494,31.72,1.38,31.7500047244,32.83,5.70672,-0.8848800000000001,5.7749169494,5.70672,-0.8848800000000001,5.7749169494,0.0,0.0,0.0,0.0
2021-10-14 18:30:00,40.12316,0.267,40.1240483674,2.9631600000000002,-0.603,3.0238925552,37.16,0.87,37.1701829428,32.75,2.9631600000000002,-0.603,3.0238925552,2.9631600000000002,-0.603,3.0238925552,0.0,0.0,0.0,0.0
2021-10-14 19:00:00,41.61812,0.6096400000000001,41.6225848941,3.04812,-0.63036,3.112617751,38.57,1.24,38.5899274423,32.79,3.04812,-0.63036,3.112617751,3.04812,-0.63036,3.112617751,0.0,0.0,0.0,0.0
2021-10-14 19:30:00,40.73816,0.36236,40.7397715378,3.00816,-0.6476400000000001,3.0770869593,37.73,1.01,37.7435159994,32.77,3.00816,-0.6476400000000001,3.0770869593,3.00816,-0.6476400000000001,3.0770869593,0.0,0.0,0.0,0.0
2021-10-14 20:00:00,39.01516,-0.29684000000000005,39.0162892112,3.03516,-0.6368400000000001,3.1012515879,35.98,0.34,35.9816064122,32.87,3.03516,-0.6368400000000001,3.1012515879,3.03516,-0.6368400000000001,3.1012515879,0.0,0.0,0.0,0.0
2021-10-14 20:30:00,34.73736,-0.369,34.7393198087,4.43736,-0.909,4.529508226,30.3,0.54,30.3048114992,32.99,4.43736,-0.909,4.529508226,4.43736,-0.909,4.529508226,0.0,0.0,0.0,0.0
2021-10-14 21:00:00,33.96888,-1.12656,33.9875557504,3.72888,-0.7365600000000001,3.8009297136,30.24,-0.39,30.2425147764,33.05,3.72888,-0.7365600000000001,3.8009297136,3.72888,-0.7365600000000001,3.8009297136,0.0,0.0,0.0,0.0
2021-10-14 21:30:00,32.89644,-2.04432,32.959900014,2.74644,-0.54432,2.7998601637,30.15,-1.5,30.1872903719,32.77,2.74644,-0.54432,2.7998601637,2.74644,-0.54432,2.7998601637,0.0,0.0,0.0,0.0
2021-10-14 22:00:00,30.35048,-2.51236,30.4542868739,2.85048,-0.61236,2.9155138484,27.5,-1.9,27.5655582204,32.64,2.85048,-0.61236,2.9155138484,2.85048,-0.61236,2.9155138484,0.0,0.0,0.0,0.0
2021-10-14 22:30:00,26.56308,-2.82824,26.7132207078,3.58308,-0.76824,3.6645129259,22.98,-2.06,23.072147711,32.85,3.58308,-0.76824,3.6645129259,3.58308,-0.76824,3.6645129259,0.0,0.0,0.0,0.0
2021-10-14 23:00:00,25.23456,-3.21988,25.4391557566,3.09456,-0.65988,3.1641338796,22.14,-2.56,22.2875121985,32.78,3.09456,-0.65988,3.1641338796,3.09456,-0.65988,3.1641338796,0.0,0.0,0.0,0.0
2021-10-14 23:30:00,23.74584,-3.5308,24.0069045474,2.80584,-0.6408,2.8780831721,20.94,-2.89,21.1384885931,33.0,2.80584,-0.6408,2.8780831721,2.80584,-0.6408,2.8780831721,0.0,0.0,0.0,0.0
2021-10-15 00:00:00,21.6072,-3.94396,21.9641961456,2.7972,-0.6339600000000001,2.8681410568,18.81,-3.31,19.0990104456,33.0,2.7972,-0.6339600000000001,2.8681410568,2.7972,-0.6339600000000001,2.8681410568,0.0,0.0,0.0,0.0
2021-10-15 00:30:00,20.0176,-4.29408,20.4729927662,2.7576,-0.6040800000000001,2.8229896221,17.26,-3.69,17.6500339943,33.27,2.7576,-0.6040800000000001,2.8229896221,2.7576,-0.6040800000000001,2.8229896221,0.0,0.0,0.0,0.0
2021-10-15 01:00:00,19.35736,-4.2956,19.8282517013,2.72736,-0.6156,2.795971375,16.63,-3.68,17.0323016648,33.2,2.72736,-0.6156,2.795971375,2.72736,-0.6156,2.795971375,0.0,0.0,0.0,0.0
2021-10-15 01:30:00,19.93316,-4.57372,20.4511560119,2.15316,-0.5137200000000001,2.2135957680000002,17.78,-4.06,18.2376533578,33.25,2.15316,-0.5137200000000001,2.2135957680000002,2.15316,-0.5137200000000001,2.2135957680000002,0.0,0.0,0.0,0.0
2021-10-15 02:00:00,20.0716,-4.56692,20.5846031015,1.9116,-0.46692000000000006,1.9677979689,18.16,-4.1,18.6170781811,33.25,1.9116,-0.46692000000000006,1.9677979689,1.9116,-0.46692000000000006,1.9677979689,0.0,0.0,0.0,0.0
2021-10-15 02:30:00,20.83604,-4.96856,21.4202509639,1.43604,-0.35856000000000005,1.480127074,19.4,-4.61,19.9402131383,33.25,1.43604,-0.35856000000000005,1.480127074,1.43604,-0.35856000000000005,1.480127074,0.0,0.0,0.0,0.0
2021-10-15 03:00:00,19.96872,-4.76776,20.5300100793,1.54872,-0.43776000000000004,1.6093997191,18.42,-4.33,18.9220849803,33.45,1.54872,-0.43776000000000004,1.6093997191,1.54872,-0.43776000000000004,1.6093997191,0.0,0.0,0.0,0.0
2021-10-15 03:30:00,20.26988,-4.56192,20.7768897889,1.2898800000000001,-0.42192,1.3571318657,18.98,-4.14,19.4262708722,33.49,1.2898800000000001,-0.42192,1.3571318657,1.2898800000000001,-0.42192,1.3571318657,0.0,0.0,0.0,0.0
2021-10-15 04:00:00,20.97788,-4.5674,21.4693407457,0.9478800000000001,-0.34740000000000004,1.009536158,20.03,-4.22,20.4697166566,33.54,0.9478800000000001,-0.34740000000000004,1.009536158,0.9478800000000001,-0.34740000000000004,1.009536158,0.0,0.0,0.0,0.0
2021-10-15 04:30:00,21.43936,-4.68244,21.9447351673,0.8193600000000001,-0.26244,0.8603636227,20.62,-4.42,21.0884043967,33.41,0.8193600000000001,-0.26244,0.8603636227,0.8193600000000001,-0.26244,0.8603636227,0.0,0.0,0.0,0.0
2021-10-15 05:00:00,22.11652,-4.62512,22.5949594362,0.59652,-0.10512,0.6057114204,21.52,-4.52,21.9895611598,33.41,0.59652,-0.10512,0.6057114204,0.59652,-0.10512,0.6057114204,0.0,0.0,0.0,0.0
2021-10-15 05:30:00,23.40824,-4.69936,23.8752944339,0.40824000000000005,-0.00936,0.4083472875,23.0,-4.69,23.4733061157,33.32,0.40824000000000005,-0.00936,0.4083472875,0.40824000000000005,-0.00936,0.4083472875,0.0,0.0,0.0,0.0
2021-10-15 06:00:00,24.3104,-4.22972,24.6756171035,0.7704000000000001,-0.09972,0.7768270325000001,23.54,-4.13,23.899550205,33.32,0.7704000000000001,-0.09972,0.7768270325000001,0.7704000000000001,-0.09972,0.7768270325000001,0.0,0.0,0.0,0.0
2021-10-15 06:30:00,28.50736,-3.20832,28.6873298059,0.5673600000000001,-0.058320000000000004,0.5703495349000001,27.94,-3.15,28.1170073087,33.39,0.5673600000000001,-0.058320000000000004,0.5703495349000001,0.5673600000000001,-0.058320000000000004,0.5703495349000001,0.0,0.0,0.0,0.0
2021-10-15 07:00:00,31.83004,-2.15408,31.9028448112,0.6800400000000001,-0.15408000000000002,0.6972768804,31.15,-2.0,31.2141394243,33.03,0.6800400000000001,-0.15408000000000002,0.6972768804,0.6800400000000001,-0.15408000000000002,0.6972768804,0.0,0.0,0.0,0.0
2021-10-15 07:30:00,35.82452,-1.2654,35.8468613743,0.5245200000000001,-0.0054,0.5245477961,35.3,-1.26,35.3224800941,33.03,0.5245200000000001,-0.0054,0.5245477961,0.5245200000000001,-0.0054,0.5245477961,0.0,0.0,0.0,0.0
2021-10-15 08:00:00,38.75232,-0.23672,38.7530429998,0.38232000000000005,0.05328,0.38601468990000004,38.37,-0.29,38.3710958926,32.66,0.38232000000000005,0.05328,0.38601468990000004,0.38232000000000005,0.05328,0.38601468990000004,0.0,0.0,0.0,0.0
2021-10-15 08:30:00,40.47712,0.4948,40.4801441516,0.44712,-0.0252,0.4478295819,40.03,0.52,40.0333773244,32.44,0.44712,-0.0252,0.4478295819,0.44712,-0.0252,0.4478295819,0.0,0.0,0.0,0.0
