Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-15 09:00:00,44.43912,0.38680000000000003,44.44080333,4.47912,0.0468,4.4793644878,39.96,0.34,39.9614464203,32.44,4.47912,0.0468,4.4793644878,4.47912,0.0468,4.4793644878,0.0,0.0,0.0,0.0
2021-10-15 09:30:00,46.76528,0.8545200000000001,46.7730864698,6.33528,-0.01548,6.3352989123,40.43,0.87,40.4393595399,32.44,6.33528,-0.01548,6.3352989123,6.33528,-0.01548,6.3352989123,0.0,0.0,0.0,0.0
2021-10-15 10:00:00,47.29972,0.9625600000000001,47.309513143,6.39972,-0.03744,6.3998295159,40.9,1.0,40.9122231124,32.51,6.39972,-0.03744,6.3998295159,6.39972,-0.03744,6.3998295159,0.0,0.0,0.0,0.0
2021-10-15 10:30:00,47.76636,0.5200800000000001,47.7691912309,5.70636,0.19008000000000003,5.7095249238,42.06,0.33,42.0612945593,32.55,5.70636,0.19008000000000003,5.7095249238,5.70636,0.19008000000000003,5.7095249238,0.0,0.0,0.0,0.0
2021-10-15 11:00:00,48.18532,0.6165200000000001,48.1892639538,5.57532,0.14652,5.5772449483,42.61,0.47000000000000003,42.6125920357,32.6,5.57532,0.14652,5.5772449483,5.57532,0.14652,5.5772449483,0.0,0.0,0.0,0.0
2021-10-15 11:30:00,45.65936,1.29748,45.6777912115,2.34936,-0.09252,2.3511810564,43.31,1.3900000000000001,43.3322997313,32.54,2.34936,-0.09252,2.3511810564,2.34936,-0.09252,2.3511810564,0.0,0.0,0.0,0.0
2021-10-15 12:00:00,43.6254,1.0704,43.6385297795,0.4554,-0.1296,0.4734821222,43.17,1.2,43.1866750283,32.49,0.4554,-0.1296,0.4734821222,0.4554,-0.1296,0.4734821222,0.0,0.0,0.0,0.0
2021-10-15 12:30:00,44.41324,1.01988,44.4249484244,0.45324000000000003,-0.06012000000000001,0.45720992120000004,43.96,1.08,43.9732646048,32.44,0.45324000000000003,-0.06012000000000001,0.45720992120000004,0.45324000000000003,-0.06012000000000001,0.45720992120000004,0.0,0.0,0.0,0.0
2021-10-15 13:00:00,43.72032,0.60504,43.7245063357,0.5803200000000001,-0.08496000000000001,0.5865061841,43.14,0.6900000000000001,43.1455177278,32.44,0.5803200000000001,-0.08496000000000001,0.5865061841,0.5803200000000001,-0.08496000000000001,0.5865061841,0.0,0.0,0.0,0.0
2021-10-15 13:30:00,43.37332,0.32204000000000005,43.3745155314,0.55332,-0.057960000000000005,0.5563473591,42.82,0.38,42.8216860948,32.49,0.55332,-0.057960000000000005,0.5563473591,0.55332,-0.057960000000000005,0.5563473591,0.0,0.0,0.0,0.0
2021-10-15 14:00:00,42.48744,0.1726,42.4877905817,0.5774400000000001,-0.07740000000000001,0.5826042513,41.91,0.25,41.9107456388,32.49,0.5774400000000001,-0.07740000000000001,0.5826042513,0.5774400000000001,-0.07740000000000001,0.5826042513,0.0,0.0,0.0,0.0
2021-10-15 14:30:00,41.3686,-0.29492,41.3696512406,0.5886,-0.03492,0.5896349433,40.78,-0.26,40.7808288292,32.56,0.5886,-0.03492,0.5896349433,0.5886,-0.03492,0.5896349433,0.0,0.0,0.0,0.0
2021-10-15 15:00:00,41.26208,-0.48572000000000004,41.2649387476,0.53208,0.04428000000000001,0.5339193242,40.73,-0.53,40.7334481722,32.58,0.53208,0.04428000000000001,0.5339193242,0.53208,0.04428000000000001,0.5339193242,0.0,0.0,0.0,0.0
2021-10-15 15:30:00,40.0272,-1.22144,40.0458319368,0.5472,-0.00144,0.5472018947,39.48,-1.22,39.4988455528,32.7,0.5472,-0.00144,0.5472018947,0.5472,-0.00144,0.5472018947,0.0,0.0,0.0,0.0
2021-10-15 16:00:00,44.26184,-1.24016,44.279210438,4.19184,-0.02016,4.1918884779,40.07,-1.22,40.0885681959,32.79,4.19184,-0.02016,4.1918884779,4.19184,-0.02016,4.1918884779,0.0,0.0,0.0,0.0
2021-10-15 16:30:00,46.3586,-1.24044,46.3751925641,5.6286000000000005,0.07956,5.6291622604,40.73,-1.32,40.7513840256,32.76,5.6286000000000005,0.07956,5.6291622604,5.6286000000000005,0.07956,5.6291622604,0.0,0.0,0.0,0.0
2021-10-15 17:00:00,50.1,-0.68976,50.1047479672,9.0,0.8402400000000001,9.0391373072,41.1,-1.53,41.1284682428,32.76,9.0,0.8402400000000001,9.0391373072,9.0,0.8402400000000001,9.0391373072,0.0,0.0,0.0,0.0
2021-10-15 17:30:00,47.10012,-1.54712,47.1255226423,5.91012,0.09288,5.9108497789,41.19,-1.6400000000000001,41.2226357721,32.72,5.91012,0.09288,5.9108497789,5.91012,0.09288,5.9108497789,0.0,0.0,0.0,0.0
2021-10-15 18:00:00,51.23152,-1.0996,51.2433191906,9.10152,0.9504,9.1510068556,42.13,-2.05,42.1798458982,32.82,9.10152,0.9504,9.1510068556,9.10152,0.9504,9.1510068556,0.0,0.0,0.0,0.0
2021-10-15 18:30:00,48.39132,-2.05588,48.4349718067,5.52132,0.29412000000000005,5.5291483175,42.87,-2.35,42.9343615301,32.88,5.52132,0.29412000000000005,5.5291483175,5.52132,0.29412000000000005,5.5291483175,0.0,0.0,0.0,0.0
2021-10-15 19:00:00,53.68228,-0.9552,53.6907775418,9.78228,1.0548,9.8389839434,43.9,-2.01,43.9459907159,32.88,9.78228,1.0548,9.8389839434,9.78228,1.0548,9.8389839434,0.0,0.0,0.0,0.0
2021-10-15 19:30:00,48.50068,-2.1876,48.5499902598,5.26068,0.12240000000000001,5.2621037449,43.24,-2.31,43.3016593216,32.79,5.26068,0.12240000000000001,5.2621037449,5.26068,0.12240000000000001,5.2621037449,0.0,0.0,0.0,0.0
2021-10-15 20:00:00,42.15504,-2.50684,42.2295115315,0.27504,0.17316,0.3250098263,41.88,-2.68,41.9656621537,32.85,0.27504,0.17316,0.3250098263,0.27504,0.17316,0.3250098263,0.0,0.0,0.0,0.0
2021-10-15 20:30:00,39.86232,-3.41692,40.0084978232,0.022320000000000003,0.25308,0.2540623325,39.84,-3.67,40.0086803082,32.96,0.022320000000000003,0.25308,0.2540623325,0.022320000000000003,0.25308,0.2540623325,0.0,0.0,0.0,0.0
2021-10-15 21:00:00,37.59232,-3.8461600000000002,37.7885626841,0.022320000000000003,0.21384000000000003,0.21500169300000002,37.57,-4.06,37.7887350939,32.92,0.022320000000000003,0.21384000000000003,0.21500169300000002,0.022320000000000003,0.21384000000000003,0.21500169300000002,0.0,0.0,0.0,0.0
2021-10-15 21:30:00,35.54304,-4.34412,35.8075281333,0.02304,0.24588000000000002,0.2469571137,35.52,-4.59,35.8153388927,32.87,0.02304,0.24588000000000002,0.2469571137,0.02304,0.24588000000000002,0.2469571137,0.0,0.0,0.0,0.0
2021-10-15 22:00:00,33.70304,-5.06604,34.0816617336,0.02304,0.27396000000000004,0.27492712340000003,33.68,-5.34,34.1007038051,32.78,0.02304,0.27396000000000004,0.27492712340000003,0.02304,0.27396000000000004,0.27492712340000003,0.0,0.0,0.0,0.0
2021-10-15 22:30:00,31.44232,-5.62392,31.9413206231,0.022320000000000003,0.22608000000000003,0.22717911170000002,31.42,-5.85,31.9599577597,32.93,0.022320000000000003,0.22608000000000003,0.22717911170000002,0.022320000000000003,0.22608000000000003,0.22717911170000002,0.0,0.0,0.0,0.0
2021-10-15 23:00:00,29.28196,-6.12476,29.9156458479,0.02196,0.25524,0.2561829409,29.26,-6.38,29.9474873737,33.02,0.02196,0.25524,0.2561829409,0.02196,0.25524,0.2561829409,0.0,0.0,0.0,0.0
2021-10-15 23:30:00,27.57196,-6.40684,28.3065465401,0.02196,0.26316,0.26407466220000003,27.55,-6.67,28.3459238692,33.17,0.02196,0.26316,0.26407466220000003,0.02196,0.26316,0.26407466220000003,0.0,0.0,0.0,0.0
2021-10-16 00:00:00,25.79232,-6.70092,26.6485665624,0.022320000000000003,0.28908,0.2899403884,25.77,-6.99,26.7011797492,33.37,0.022320000000000003,0.28908,0.2899403884,0.022320000000000003,0.28908,0.2899403884,0.0,0.0,0.0,0.0
2021-10-16 00:30:00,24.40232,-6.80324,25.3329290821,0.022320000000000003,0.26676,0.2676921366,24.38,-7.07,25.3844302674,33.47,0.022320000000000003,0.26676,0.2676921366,0.022320000000000003,0.26676,0.2676921366,0.0,0.0,0.0,0.0
2021-10-16 01:00:00,23.38232,-6.85396,24.366158012,0.022320000000000003,0.26604,0.2669746505,23.36,-7.12,24.4209745915,33.47,0.022320000000000003,0.26604,0.2669746505,0.022320000000000003,0.26604,0.2669746505,0.0,0.0,0.0,0.0
2021-10-16 01:30:00,22.81196,-6.9126,23.8363075538,0.02196,0.2574,0.2583350569,22.79,-7.17,23.8912745579,33.34,0.02196,0.2574,0.2583350569,0.02196,0.2574,0.2583350569,0.0,0.0,0.0,0.0
2021-10-16 02:00:00,22.61196,-6.7224,23.590069877,0.02196,0.2376,0.23861266020000002,22.59,-6.96,23.6378869614,33.38,0.02196,0.2376,0.23861266020000002,0.02196,0.2376,0.23861266020000002,0.0,0.0,0.0,0.0
2021-10-16 02:30:00,22.07196,-6.88872,23.1219783211,0.02196,0.25128,0.252237745,22.05,-7.14,23.177189217,33.32,0.02196,0.25128,0.252237745,0.02196,0.25128,0.252237745,0.0,0.0,0.0,0.0
2021-10-16 03:00:00,21.61304,-6.7618,22.6460909934,0.02304,0.1782,0.1796832814,21.59,-6.94,22.6780003528,33.36,0.02304,0.1782,0.1796832814,0.02304,0.1782,0.1796832814,0.0,0.0,0.0,0.0
2021-10-16 03:30:00,21.32196,-6.8914,22.4079756382,0.02196,0.2286,0.2296523494,21.3,-7.12,22.4585039573,33.4,0.02196,0.2286,0.2296523494,0.02196,0.2286,0.2296523494,0.0,0.0,0.0,0.0
2021-10-16 04:00:00,21.01196,-6.90312,22.1168607351,0.02196,0.23688,0.2378957251,20.99,-7.14,22.1711456628,33.55,0.02196,0.23688,0.2378957251,0.02196,0.23688,0.2378957251,0.0,0.0,0.0,0.0
2021-10-16 04:30:00,20.94196,-6.93492,22.060344604,0.02196,0.23508,0.23610346880000002,20.92,-7.17,22.1145947284,33.51,0.02196,0.23508,0.23610346880000002,0.02196,0.23508,0.23610346880000002,0.0,0.0,0.0,0.0
2021-10-16 05:00:00,20.97196,-6.9068000000000005,22.0800134167,0.02196,0.2232,0.2242776886,20.95,-7.13,22.1300564843,33.51,0.02196,0.2232,0.2242776886,0.02196,0.2232,0.2242776886,0.0,0.0,0.0,0.0
2021-10-16 05:30:00,21.40232,-6.67772,22.4198850528,0.022320000000000003,0.15228,0.1539070525,21.38,-6.83,22.4444492024,33.51,0.022320000000000003,0.15228,0.1539070525,0.022320000000000003,0.15228,0.1539070525,0.0,0.0,0.0,0.0
2021-10-16 06:00:00,22.08052,-6.68208,23.0694507216,0.02052,0.18792,0.18903702490000002,22.06,-6.87,23.1049886388,33.51,0.02052,0.18792,0.18903702490000002,0.02052,0.18792,0.18903702490000002,0.0,0.0,0.0,0.0
2021-10-16 06:30:00,24.71052,-6.16228,25.467302438,0.02052,0.20772000000000002,0.20873109210000002,24.69,-6.37,25.4984901514,33.29,0.02052,0.20772000000000002,0.20873109210000002,0.02052,0.20772000000000002,0.20873109210000002,0.0,0.0,0.0,0.0
2021-10-16 07:00:00,26.09052,-5.79956,26.7273292729,0.02052,0.19044000000000003,0.1915423295,26.07,-5.99,26.7492990562,33.29,0.02052,0.19044000000000003,0.1915423295,0.02052,0.19044000000000003,0.1915423295,0.0,0.0,0.0,0.0
2021-10-16 07:30:00,28.2016,-5.41252,28.7162952922,0.0216,0.26748,0.2683507227,28.18,-5.68,28.7467354668,33.24,0.0216,0.26748,0.2683507227,0.0216,0.26748,0.2683507227,0.0,0.0,0.0,0.0
2021-10-16 08:00:00,29.7816,-5.26456,30.2433346467,0.0216,0.32544,0.32615602650000003,29.76,-5.59,30.2804507892,33.24,0.0216,0.32544,0.32615602650000003,0.0216,0.32544,0.32615602650000003,0.0,0.0,0.0,0.0
2021-10-16 08:30:00,32.58108,-4.51392,32.892282495,0.09108000000000001,0.22608000000000003,0.2437370157,32.49,-4.74,32.8339412803,33.12,0.09108000000000001,0.22608000000000003,0.2437370157,0.09108000000000001,0.22608000000000003,0.2437370157,0.0,0.0,0.0,0.0
2021-10-16 09:00:00,34.44732,-3.99972,34.6787487557,0.24732,0.17028000000000001,0.3002706459,34.2,-4.17,34.4532857649,33.12,0.24732,0.17028000000000001,0.3002706459,0.24732,0.17028000000000001,0.3002706459,0.0,0.0,0.0,0.0
2021-10-16 09:30:00,36.24648,-3.61492,36.4262948843,0.36648000000000003,0.23508,0.4353965971,35.88,-3.85,36.0859654159,33.12,0.36648000000000003,0.23508,0.4353965971,0.36648000000000003,0.23508,0.4353965971,0.0,0.0,0.0,0.0
2021-10-16 10:00:00,37.35324,-3.15484,37.4862315247,0.45324000000000003,0.24516000000000002,0.5152959569000001,36.9,-3.4,37.0563085048,33.07,0.45324000000000003,0.24516000000000002,0.5152959569000001,0.45324000000000003,0.24516000000000002,0.5152959569000001,0.0,0.0,0.0,0.0
2021-10-16 10:30:00,37.98052,-2.9446,38.0944952537,0.47052000000000005,0.27540000000000003,0.5451919207,37.51,-3.22,37.6479547917,32.95,0.47052000000000005,0.27540000000000003,0.5451919207,0.47052000000000005,0.27540000000000003,0.5451919207,0.0,0.0,0.0,0.0
2021-10-16 11:00:00,38.12388,-2.90072,38.2340738448,0.53388,0.26928,0.5979461287,37.59,-3.17,37.723427734,32.95,0.53388,0.26928,0.5979461287,0.53388,0.26928,0.5979461287,0.0,0.0,0.0,0.0
2021-10-16 11:30:00,37.34324,-3.16756,37.4773399543,0.63324,0.26244,0.685468928,36.71,-3.43,36.8698928667,33.03,0.63324,0.26244,0.685468928,0.63324,0.26244,0.685468928,0.0,0.0,0.0,0.0
2021-10-16 12:00:00,36.53404,-3.4388,36.6955232169,1.00404,0.2412,1.0326053271,35.53,-3.68,35.720068589,33.0,1.00404,0.2412,1.0326053271,1.00404,0.2412,1.0326053271,0.0,0.0,0.0,0.0
2021-10-16 12:30:00,36.36908,-3.46704,36.5339615482,1.54908,0.19296000000000002,1.5610516993,34.82,-3.66,35.0118265733,33.0,1.54908,0.19296000000000002,1.5610516993,1.54908,0.19296000000000002,1.5610516993,0.0,0.0,0.0,0.0
2021-10-16 13:00:00,35.81708,-3.6182,35.9993693135,1.38708,0.18180000000000002,1.3989432320000001,34.43,-3.8,34.639066096,33.0,1.38708,0.18180000000000002,1.3989432320000001,1.38708,0.18180000000000002,1.3989432320000001,0.0,0.0,0.0,0.0
2021-10-16 13:30:00,35.31992,-3.6219200000000003,35.5051412234,1.69992,0.11808,1.7040161070000002,33.62,-3.74,33.8273853557,33.03,1.69992,0.11808,1.7040161070000002,1.69992,0.11808,1.7040161070000002,0.0,0.0,0.0,0.0
2021-10-16 14:00:00,34.1898,-3.5148,34.3699904434,1.4598,0.0252,1.460017493,32.73,-3.54,32.9208824305,33.2,1.4598,0.0252,1.460017493,1.4598,0.0252,1.460017493,0.0,0.0,0.0,0.0
2021-10-16 14:30:00,33.64064,-3.75544,33.8496084055,1.43064,0.03456,1.4310573724,32.21,-3.79,32.4322092988,33.15,1.43064,0.03456,1.4310573724,1.43064,0.03456,1.4310573724,0.0,0.0,0.0,0.0
2021-10-16 15:00:00,33.44812,-4.0238,33.6892816482,1.7881200000000002,0.1062,1.7912709383,31.66,-4.13,31.9282398513,33.34,1.7881200000000002,0.1062,1.7912709383,1.7881200000000002,0.1062,1.7912709383,0.0,0.0,0.0,0.0
2021-10-16 15:30:00,33.16828,-4.02776,33.4119387162,1.53828,0.012240000000000001,1.5383286957,31.63,-4.04,31.8869644212,33.24,1.53828,0.012240000000000001,1.5383286957,1.53828,0.012240000000000001,1.5383286957,0.0,0.0,0.0,0.0
2021-10-16 16:00:00,33.40316,-4.17204,33.662694719,0.8931600000000001,0.14796,0.9053325064000001,32.51,-4.32,32.7957695443,33.27,0.8931600000000001,0.14796,0.9053325064000001,0.8931600000000001,0.14796,0.9053325064000001,0.0,0.0,0.0,0.0
2021-10-16 16:30:00,33.73848,-3.8662400000000003,33.9592821545,0.88848,-0.06624000000000001,0.8909458165,32.85,-3.8,33.0690565333,33.37,0.88848,-0.06624000000000001,0.8909458165,0.88848,-0.06624000000000001,0.8909458165,0.0,0.0,0.0,0.0
2021-10-16 17:00:00,34.81292,-3.72792,35.0119520514,0.50292,-0.00792,0.5029823583,34.31,-3.7199999999999998,34.5110779316,33.35,0.50292,-0.00792,0.5029823583,0.50292,-0.00792,0.5029823583,0.0,0.0,0.0,0.0
2021-10-16 17:30:00,36.648,-3.8075200000000002,36.8452590241,0.378,0.042480000000000004,0.3803794821,36.27,-3.85,36.473763173,33.23,0.378,0.042480000000000004,0.3803794821,0.378,0.042480000000000004,0.3803794821,0.0,0.0,0.0,0.0
2021-10-16 18:00:00,40.37668,-3.7413600000000002,40.5496493508,2.77668,0.09864,2.7784315129,37.6,-3.84,37.7955764607,33.23,2.77668,0.09864,2.7784315129,2.77668,0.09864,2.7784315129,0.0,0.0,0.0,0.0
2021-10-16 18:30:00,48.01984,-2.7022,48.0958097807,9.42984,0.9378000000000001,9.4763574893,38.59,-3.64,38.7612912582,33.16,9.42984,0.9378000000000001,9.4763574893,9.42984,0.9378000000000001,9.4763574893,0.0,0.0,0.0,0.0
2021-10-16 19:00:00,44.5272,-3.25072,44.6457021488,5.9472000000000005,-0.18072000000000002,5.9499451727,38.58,-3.07,38.701954731,33.04,5.9472000000000005,-0.18072000000000002,5.9499451727,5.9472000000000005,-0.18072000000000002,5.9499451727,0.0,0.0,0.0,0.0
2021-10-16 19:30:00,37.57788,-3.09068,37.7047658547,1.57788,-0.31068,1.6081751636,36.0,-2.7800000000000002,36.1071793415,33.01,1.57788,-0.31068,1.6081751636,1.57788,-0.31068,1.6081751636,0.0,0.0,0.0,0.0
2021-10-16 20:00:00,35.54752,-3.44068,35.7136452496,1.48752,-0.40068000000000004,1.5405389358,34.06,-3.04,34.1953973511,32.93,1.48752,-0.40068000000000004,1.5405389358,1.48752,-0.40068000000000004,1.5405389358,0.0,0.0,0.0,0.0
2021-10-16 20:30:00,34.08116,-3.95968,34.3104143468,1.36116,-0.31968,1.3981959262,32.72,-3.64,32.9218468498,32.95,1.36116,-0.31968,1.3981959262,1.36116,-0.31968,1.3981959262,0.0,0.0,0.0,0.0
2021-10-16 21:00:00,32.51084,-4.5209600000000005,32.8236773812,1.32084,-0.30096,1.3546937762,31.19,-4.22,31.474187837,33.07,1.32084,-0.30096,1.3546937762,1.32084,-0.30096,1.3546937762,0.0,0.0,0.0,0.0
2021-10-16 21:30:00,31.3142,-4.83144,31.6847271428,1.2042,-0.27144,1.2344137530000001,30.11,-4.5600000000000005,30.4533364346,33.19,1.2042,-0.27144,1.2344137530000001,1.2042,-0.27144,1.2344137530000001,0.0,0.0,0.0,0.0
2021-10-16 22:00:00,29.91584,-5.118,30.3504762221,1.09584,-0.28800000000000003,1.1330530904,28.82,-4.83,29.2219318321,33.19,1.09584,-0.28800000000000003,1.1330530904,1.09584,-0.28800000000000003,1.1330530904,0.0,0.0,0.0,0.0
2021-10-16 22:30:00,28.28268,-5.5886,28.8295410637,1.01268,-0.2286,1.0381612314,27.27,-5.36,27.7917703646,33.36,1.01268,-0.2286,1.0381612314,1.01268,-0.2286,1.0381612314,0.0,0.0,0.0,0.0
2021-10-16 23:00:00,26.50736,-5.96676,27.1706157285,0.9273600000000001,-0.17676000000000003,0.9440554365,25.58,-5.79,26.2270947686,33.39,0.9273600000000001,-0.17676000000000003,0.9440554365,0.9273600000000001,-0.17676000000000003,0.9440554365,0.0,0.0,0.0,0.0
2021-10-16 23:30:00,24.72876,-6.12656,25.4763872747,0.9687600000000001,-0.19656,0.9884997578,23.76,-5.93,24.4888239816,33.52,0.9687600000000001,-0.19656,0.9884997578,0.9687600000000001,-0.19656,0.9884997578,0.0,0.0,0.0,0.0
2021-10-17 00:00:00,22.80244,-6.19324,23.6285313054,1.25244,-0.27324000000000004,1.2818993920000001,21.55,-5.92,22.3483534069,33.45,1.25244,-0.27324000000000004,1.2818993920000001,1.25244,-0.27324000000000004,1.2818993920000001,0.0,0.0,0.0,0.0
2021-10-17 00:30:00,20.43084,-6.008,21.2958983634,1.86084,-0.468,1.9187885516,18.57,-5.54,19.3787641505,33.56,1.86084,-0.468,1.9187885516,1.86084,-0.468,1.9187885516,0.0,0.0,0.0,0.0
2021-10-17 01:00:00,20.00868,-6.2404,20.9592430088,1.40868,-0.41040000000000004,1.4672448679,18.6,-5.83,19.4922779582,33.69,1.40868,-0.41040000000000004,1.4672448679,1.40868,-0.41040000000000004,1.4672448679,0.0,0.0,0.0,0.0
2021-10-17 01:30:00,19.47696,-6.37836,20.4947663351,1.3269600000000001,-0.37836000000000003,1.3798475029000001,18.15,-6.0,19.1160273069,33.64,1.3269600000000001,-0.37836000000000003,1.3798475029000001,1.3269600000000001,-0.37836000000000003,1.3798475029000001,0.0,0.0,0.0,0.0
2021-10-17 02:00:00,19.708,-6.53652,20.7637028901,1.008,-0.23652,1.0353770861,18.7,-6.3,19.7327139542,33.64,1.008,-0.23652,1.0353770861,1.008,-0.23652,1.0353770861,0.0,0.0,0.0,0.0
2021-10-17 02:30:00,19.41748,-6.62756,20.5173848505,0.89748,-0.18756,0.9168691859,18.52,-6.44,19.6077535684,33.64,0.89748,-0.18756,0.9168691859,0.89748,-0.18756,0.9168691859,0.0,0.0,0.0,0.0
2021-10-17 03:00:00,18.54672,-6.65312,19.7039292653,1.02672,-0.21312,1.0486057852,17.52,-6.44,18.6661190396,33.7,1.02672,-0.21312,1.0486057852,1.02672,-0.21312,1.0486057852,0.0,0.0,0.0,0.0
2021-10-17 03:30:00,18.88556,-6.68244,20.032957367,0.65556,-0.17244,0.6778602121,18.23,-6.51,19.3575050045,33.7,0.65556,-0.17244,0.6778602121,0.65556,-0.17244,0.6778602121,0.0,0.0,0.0,0.0
2021-10-17 04:00:00,18.86272,-6.73004,20.0273723738,0.5227200000000001,-0.14004,0.5411537674,18.34,-6.59,19.488039922,33.76,0.5227200000000001,-0.14004,0.5411537674,0.5227200000000001,-0.14004,0.5411537674,0.0,0.0,0.0,0.0
2021-10-17 04:30:00,18.71292,-6.70524,19.8779681654,0.50292,-0.16524000000000003,0.5293701767,18.21,-6.54,19.3487906599,33.8,0.50292,-0.16524000000000003,0.5293701767,0.50292,-0.16524000000000003,0.5293701767,0.0,0.0,0.0,0.0
2021-10-17 05:00:00,18.719,-6.72184,19.8892959651,0.459,-0.14184000000000002,0.48041605470000004,18.26,-6.58,19.4093791761,33.83,0.459,-0.14184000000000002,0.48041605470000004,0.459,-0.14184000000000002,0.48041605470000004,0.0,0.0,0.0,0.0
2021-10-17 05:30:00,18.49836,-6.52232,19.614534939,0.64836,-0.20232000000000003,0.6791936926000001,17.85,-6.32,18.9358099906,33.88,0.64836,-0.20232000000000003,0.6791936926000001,0.64836,-0.20232000000000003,0.6791936926000001,0.0,0.0,0.0,0.0
2021-10-17 06:00:00,19.19852,-6.46312,20.2572231642,0.66852,-0.21312,0.7016688142,18.53,-6.25,19.5556488003,33.82,0.66852,-0.21312,0.7016688142,0.66852,-0.21312,0.7016688142,0.0,0.0,0.0,0.0
2021-10-17 06:30:00,21.09724,-6.4789200000000005,22.0696610754,0.41724000000000006,-0.08892000000000001,0.4266098733,20.68,-6.39,21.6447337706,33.87,0.41724000000000006,-0.08892000000000001,0.4266098733,0.41724000000000006,-0.08892000000000001,0.4266098733,0.0,0.0,0.0,0.0
2021-10-17 07:00:00,22.05484,-6.38464,22.9603918816,0.38484,-0.044640000000000006,0.38742038560000003,21.67,-6.34,22.5784078269,33.71,0.38484,-0.044640000000000006,0.38742038560000003,0.38484,-0.044640000000000006,0.38742038560000003,0.0,0.0,0.0,0.0
2021-10-17 07:30:00,23.51296,-5.89792,24.2413850324,0.46296000000000004,-0.09792000000000001,0.47320216400000004,23.05,-5.8,23.7685190956,33.55,0.46296000000000004,-0.09792000000000001,0.47320216400000004,0.46296000000000004,-0.09792000000000001,0.47320216400000004,0.0,0.0,0.0,0.0
2021-10-17 08:00:00,24.93184,-5.4962800000000005,25.5304864745,0.5018400000000001,-0.11628000000000001,0.5151353453,24.43,-5.38,25.0153812683,33.59,0.5018400000000001,-0.11628000000000001,0.5151353453,0.5018400000000001,-0.11628000000000001,0.5151353453,0.0,0.0,0.0,0.0
2021-10-17 08:30:00,27.24504,-5.05096,27.7092836703,0.63504,-0.12096000000000001,0.6464573638000001,26.61,-4.93,27.0628342935,33.43,0.63504,-0.12096000000000001,0.6464573638000001,0.63504,-0.12096000000000001,0.6464573638000001,0.0,0.0,0.0,0.0
2021-10-17 09:00:00,29.46368,-4.58444,29.8182080155,0.8236800000000001,-0.15444000000000002,0.8380336843,28.64,-4.43,28.9805883308,33.49,0.8236800000000001,-0.15444000000000002,0.8380336843,0.8236800000000001,-0.15444000000000002,0.8380336843,0.0,0.0,0.0,0.0
2021-10-17 09:30:00,31.66044,-4.10424,31.9253542967,0.91044,-0.17424,0.9269630905,30.75,-3.93,31.0001193546,33.11,0.91044,-0.17424,0.9269630905,0.91044,-0.17424,0.9269630905,0.0,0.0,0.0,0.0
2021-10-17 10:00:00,33.80108,-3.6212,33.9945010054,0.9910800000000001,-0.1512,1.0025472589,32.81,-3.47,32.9929841027,32.93,0.9910800000000001,-0.1512,1.0025472589,0.9910800000000001,-0.1512,1.0025472589,0.0,0.0,0.0,0.0
2021-10-17 10:30:00,35.50464,-3.0174,35.632627805,1.39464,-0.16740000000000002,1.4046506646,34.11,-2.85,34.2288562473,32.82,1.39464,-0.16740000000000002,1.4046506646,1.39464,-0.16740000000000002,1.4046506646,0.0,0.0,0.0,0.0
2021-10-17 11:00:00,35.664,-2.6136,35.7596392733,1.764,-0.1836,1.7735289565999999,33.9,-2.43,33.9869813311,32.89,1.764,-0.1836,1.7735289565999999,1.764,-0.1836,1.7735289565999999,0.0,0.0,0.0,0.0
2021-10-17 11:30:00,36.0286,-2.28476,36.1009715412,2.2086,-0.28476,2.2268817251,33.82,-2.0,33.8790849935,32.89,2.2086,-0.28476,2.2268817251,2.2086,-0.28476,2.2268817251,0.0,0.0,0.0,0.0
2021-10-17 12:00:00,35.778,-2.14612,35.8423090084,2.808,-0.36612000000000006,2.8317676201,32.97,-1.78,33.0180147798,32.87,2.808,-0.36612000000000006,2.8317676201,2.808,-0.36612000000000006,2.8317676201,0.0,0.0,0.0,0.0
2021-10-17 12:30:00,36.73528,-2.36008,36.8110143067,2.64528,-0.28008,2.6600659926,34.09,-2.08,34.15339661,32.97,2.64528,-0.28008,2.6600659926,2.64528,-0.28008,2.6600659926,0.0,0.0,0.0,0.0
2021-10-17 13:00:00,35.54964,-2.33712,35.6263811525,3.05964,-0.35712000000000005,3.0804109505,32.49,-1.98,32.5502764965,33.02,3.05964,-0.35712000000000005,3.0804109505,3.05964,-0.35712000000000005,3.0804109505,0.0,0.0,0.0,0.0
2021-10-17 13:30:00,33.8608,-2.61344,33.9615053446,3.7908,-0.43344000000000005,3.8154992955,30.07,-2.18,30.1489187202,32.99,3.7908,-0.43344000000000005,3.8154992955,3.7908,-0.43344000000000005,3.8154992955,0.0,0.0,0.0,0.0
2021-10-17 14:00:00,32.60796,-2.75376,32.7240316816,4.28796,-0.47376,4.3140525610000005,28.32,-2.2800000000000002,28.411631421,32.99,4.28796,-0.47376,4.3140525610000005,4.28796,-0.47376,4.3140525610000005,0.0,0.0,0.0,0.0
2021-10-17 14:30:00,32.96292,-3.04036,33.102838003,3.4729200000000002,-0.36036,3.4915659318,29.49,-2.68,29.611526472,33.13,3.4729200000000002,-0.36036,3.4915659318,3.4729200000000002,-0.36036,3.4915659318,0.0,0.0,0.0,0.0
2021-10-17 15:00:00,32.48028,-3.25244,32.6427167195,3.23028,-0.35244000000000003,3.2494496199,29.25,-2.9,29.3934091252,33.13,3.23028,-0.35244000000000003,3.2494496199,3.23028,-0.35244000000000003,3.2494496199,0.0,0.0,0.0,0.0
2021-10-17 15:30:00,33.13356,-3.32196,33.299672919,2.74356,-0.29196,2.7590509447000002,30.39,-3.03,30.5406777921,33.23,2.74356,-0.29196,2.7590509447000002,2.74356,-0.29196,2.7590509447000002,0.0,0.0,0.0,0.0
2021-10-17 16:00:00,34.2486,-3.7296,34.4510742666,2.0286,-0.1296,2.0327356247,32.22,-3.6,32.4204935188,33.13,2.0286,-0.1296,2.0327356247,2.0286,-0.1296,2.0327356247,0.0,0.0,0.0,0.0
2021-10-17 16:30:00,35.11076,-4.0692,35.3457756517,1.40076,0.0108,1.4008016339,33.71,-4.08,33.9560083049,33.17,1.40076,0.0108,1.4008016339,1.40076,0.0108,1.4008016339,0.0,0.0,0.0,0.0
2021-10-17 17:00:00,36.00044,-4.0296,36.2252585409,0.91044,0.0504,0.9118339507000001,35.09,-4.08,35.3263994769,33.17,0.91044,0.0504,0.9118339507000001,0.91044,0.0504,0.9118339507000001,0.0,0.0,0.0,0.0
2021-10-17 17:30:00,37.62004,-4.00952,37.8331027043,0.41004,0.15048,0.4367803018,37.21,-4.16,37.4418175307,33.07,0.41004,0.15048,0.4367803018,0.41004,0.15048,0.4367803018,0.0,0.0,0.0,0.0
2021-10-17 18:00:00,39.06428,-3.83604,39.2521741411,0.13428,0.18396,0.2277551317,38.93,-4.02,39.1370067839,33.03,0.13428,0.18396,0.2277551317,0.13428,0.18396,0.2277551317,0.0,0.0,0.0,0.0
2021-10-17 18:30:00,40.61096,-3.6732,40.7767393297,0.03096,0.3168,0.3183092232,40.58,-3.99,40.7756851567,32.9,0.03096,0.3168,0.3183092232,0.03096,0.3168,0.3183092232,0.0,0.0,0.0,0.0
2021-10-17 19:00:00,42.35908,-3.49132,42.5027172518,0.019080000000000003,0.32868,0.3292333349,42.34,-3.8200000000000003,42.5119747836,32.72,0.019080000000000003,0.32868,0.3292333349,0.019080000000000003,0.32868,0.3292333349,0.0,0.0,0.0,0.0
2021-10-17 19:30:00,41.88268,-3.6434800000000003,42.0408590599,0.022680000000000002,0.32652000000000003,0.32730672590000004,41.86,-3.9699999999999998,42.0478358539,32.6,0.022680000000000002,0.32652000000000003,0.32730672590000004,0.022680000000000002,0.32652000000000003,0.32730672590000004,0.0,0.0,0.0,0.0
2021-10-17 20:00:00,40.01088,-4.15196,40.2257292068,0.020880000000000003,0.33804,0.3386842423,39.99,-4.49,40.2412748307,32.65,0.020880000000000003,0.33804,0.3386842423,0.020880000000000003,0.33804,0.3386842423,0.0,0.0,0.0,0.0
2021-10-17 20:30:00,38.4198,-4.41744,38.6729208645,0.0198,0.32256,0.32316712950000004,38.4,-4.74,38.691440914,32.79,0.0198,0.32256,0.32316712950000004,0.0198,0.32256,0.32316712950000004,0.0,0.0,0.0,0.0
2021-10-17 21:00:00,36.3416,-4.9996,36.6838914337,0.0216,0.3204,0.3211272645,36.32,-5.32,36.7075578049,32.81,0.0216,0.3204,0.3211272645,0.0216,0.3204,0.3211272645,0.0,0.0,0.0,0.0
2021-10-17 21:30:00,34.2434,-5.5224,34.6858378206,0.0234,0.3276,0.328434651,34.22,-5.85,34.7164355889,33.11,0.0234,0.3276,0.328434651,0.0234,0.3276,0.328434651,0.0,0.0,0.0,0.0
2021-10-17 22:00:00,32.066,-5.8837600000000005,32.6013341405,0.036000000000000004,0.24624000000000001,0.2488576653,32.03,-6.13,32.6113139876,33.07,0.036000000000000004,0.24624000000000001,0.2488576653,0.036000000000000004,0.24624000000000001,0.2488576653,0.0,0.0,0.0,0.0
2021-10-17 22:30:00,29.95932,-6.06088,30.5662415295,0.13932,0.06912,0.15552375000000002,29.82,-6.13,30.4435428293,33.1,0.13932,0.06912,0.15552375000000002,0.13932,0.06912,0.15552375000000002,0.0,0.0,0.0,0.0
2021-10-17 23:00:00,27.6744,-6.02952,28.3236213573,0.19440000000000002,0.060480000000000006,0.2035907424,27.48,-6.09,28.1467316042,33.24,0.19440000000000002,0.060480000000000006,0.2035907424,0.19440000000000002,0.060480000000000006,0.2035907424,0.0,0.0,0.0,0.0
2021-10-17 23:30:00,25.4478,-6.36384,26.2314502913,0.21780000000000002,0.05616,0.22492395510000002,25.23,-6.42,26.0340027656,33.44,0.21780000000000002,0.05616,0.22492395510000002,0.21780000000000002,0.05616,0.22492395510000002,0.0,0.0,0.0,0.0
2021-10-18 00:00:00,23.62172,-6.46136,24.4894840454,0.35172000000000003,0.00864,0.35182610480000004,23.27,-6.47,24.1527182735,33.44,0.35172000000000003,0.00864,0.35182610480000004,0.35172000000000003,0.00864,0.35182610480000004,0.0,0.0,0.0,0.0
2021-10-18 00:30:00,22.16588,-6.33208,23.0525806213,0.42588000000000004,-0.08208,0.4337175357,21.74,-6.25,22.6205680742,33.61,0.42588000000000004,-0.08208,0.4337175357,0.42588000000000004,-0.08208,0.4337175357,0.0,0.0,0.0,0.0
2021-10-18 01:00:00,21.75368,-6.37336,22.668090154,0.37368,-0.06336,0.37901349840000004,21.38,-6.31,22.2917137071,33.61,0.37368,-0.06336,0.37901349840000004,0.37368,-0.06336,0.37901349840000004,0.0,0.0,0.0,0.0
2021-10-18 01:30:00,21.06304,-6.224,21.9633747416,0.5630400000000001,-0.14400000000000002,0.5811626636,20.5,-6.08,21.3826191099,33.68,0.5630400000000001,-0.14400000000000002,0.5811626636,0.5630400000000001,-0.14400000000000002,0.5811626636,0.0,0.0,0.0,0.0
2021-10-18 02:00:00,21.02916,-6.51952,22.0165781023,0.29916000000000004,-0.02952,0.3006129339,20.73,-6.49,21.7221776072,33.57,0.29916000000000004,-0.02952,0.3006129339,0.29916000000000004,-0.02952,0.3006129339,0.0,0.0,0.0,0.0
2021-10-18 02:30:00,21.15068,-6.48628,22.1229087758,0.22068000000000002,-0.02628,0.2222392873,20.93,-6.46,21.904257577,33.7,0.22068000000000002,-0.02628,0.2222392873,0.22068000000000002,-0.02628,0.2222392873,0.0,0.0,0.0,0.0
2021-10-18 03:00:00,20.5854,-6.53112,21.5966252367,0.27540000000000003,0.038880000000000005,0.2781309303,20.31,-6.57,21.3462174635,33.7,0.27540000000000003,0.038880000000000005,0.2781309303,0.27540000000000003,0.038880000000000005,0.2781309303,0.0,0.0,0.0,0.0
2021-10-18 03:30:00,20.12524,-6.29172,21.085801517,0.34524000000000005,-0.08172,0.35477995430000003,19.78,-6.21,20.7319198339,33.72,0.34524000000000005,-0.08172,0.35477995430000003,0.34524000000000005,-0.08172,0.35477995430000003,0.0,0.0,0.0,0.0
2021-10-18 04:00:00,20.0828,-6.3508,21.0630367345,0.3528,-0.1008,0.3669175384,19.73,-6.25,20.6962653636,33.72,0.3528,-0.1008,0.3669175384,0.3528,-0.1008,0.3669175384,0.0,0.0,0.0,0.0
2021-10-18 04:30:00,19.71828,-6.05928,20.6282679902,0.6382800000000001,-0.17928000000000002,0.6629801481,19.08,-5.88,19.965490226900002,33.72,0.6382800000000001,-0.17928000000000002,0.6629801481,0.6382800000000001,-0.17928000000000002,0.6629801481,0.0,0.0,0.0,0.0
2021-10-18 05:00:00,19.99808,-5.71764,20.7993896751,0.7480800000000001,-0.19764,0.7737475402,19.25,-5.52,20.0258058515,33.72,0.7480800000000001,-0.19764,0.7737475402,0.7480800000000001,-0.19764,0.7737475402,0.0,0.0,0.0,0.0
2021-10-18 05:30:00,20.50348,-5.18256,21.1483242897,1.02348,-0.32256,1.073105896,19.48,-4.86,20.0771013844,33.55,1.02348,-0.32256,1.073105896,1.02348,-0.32256,1.073105896,0.0,0.0,0.0,0.0
2021-10-18 06:00:00,23.25416,-4.97144,23.7796377807,0.70416,-0.18144000000000002,0.7271600781,22.55,-4.79,23.0531256015,33.55,0.70416,-0.18144000000000002,0.7271600781,0.70416,-0.18144000000000002,0.7271600781,0.0,0.0,0.0,0.0
2021-10-18 06:30:00,27.42012,-3.7664400000000002,27.6775911359,1.32012,-0.22644000000000003,1.3393998238,26.1,-3.54,26.3389749231,33.53,1.32012,-0.22644000000000003,1.3393998238,1.32012,-0.22644000000000003,1.3393998238,0.0,0.0,0.0,0.0
2021-10-18 07:00:00,34.13708,-1.5834000000000001,34.1737821507,7.41708,0.6966,7.4497199468,26.72,-2.2800000000000002,26.8170990228,33.23,7.41708,0.6966,7.4497199468,7.41708,0.6966,7.4497199468,0.0,0.0,0.0,0.0
2021-10-18 07:30:00,32.90176,-0.9435600000000001,32.9152869739,3.01176,-0.31356,3.0280386674,29.89,-0.63,29.896638607,33.2,3.01176,-0.31356,3.0280386674,3.01176,-0.31356,3.0280386674,0.0,0.0,0.0,0.0
2021-10-18 08:00:00,39.54068,-0.23256000000000002,39.5413638993,5.53068,-0.41256000000000004,5.5460460705,34.01,0.18,34.0104763272,32.99,5.53068,-0.41256000000000004,5.5460460705,5.53068,-0.41256000000000004,5.5460460705,0.0,0.0,0.0,0.0
2021-10-18 08:30:00,42.5946,1.08728,42.6084748255,7.9146,-0.5227200000000001,7.9318427467,34.68,1.6099999999999999,34.7173515695,32.73,7.9146,-0.5227200000000001,7.9318427467,7.9146,-0.5227200000000001,7.9318427467,0.0,0.0,0.0,0.0
2021-10-18 09:00:00,43.22684,1.81928,43.265106912,8.01684,-0.5407200000000001,8.0350545551,35.21,2.36,35.2890025362,32.6,8.01684,-0.5407200000000001,8.0350545551,8.01684,-0.5407200000000001,8.0350545551,0.0,0.0,0.0,0.0
2021-10-18 09:30:00,42.2476,2.78836,42.3395164976,9.3276,-0.79164,9.361133246,32.92,3.58,33.1140876365,32.66,9.3276,-0.79164,9.361133246,9.3276,-0.79164,9.361133246,0.0,0.0,0.0,0.0
2021-10-18 10:00:00,43.34464,2.90084,43.4416009078,9.04464,-0.74916,9.0756131162,34.3,3.65,34.4936588375,32.66,9.04464,-0.74916,9.0756131162,9.04464,-0.74916,9.0756131162,0.0,0.0,0.0,0.0
2021-10-18 10:30:00,38.38772,2.58908,38.4749318654,4.43772,-0.7009200000000001,4.4927327591,33.95,3.29,34.1090398575,32.74,4.43772,-0.7009200000000001,4.4927327591,4.43772,-0.7009200000000001,4.4927327591,0.0,0.0,0.0,0.0
2021-10-18 11:00:00,40.00072,2.3346,40.0687903196,3.06072,-0.5454,3.1089335918,36.94,2.88,37.0520984561,32.78,3.06072,-0.5454,3.1089335918,3.06072,-0.5454,3.1089335918,0.0,0.0,0.0,0.0
2021-10-18 11:30:00,38.71288,2.64332,38.8030181625,3.8728800000000003,-0.7066800000000001,3.9368256396,34.84,3.35,35.0006871361,32.78,3.8728800000000003,-0.7066800000000001,3.9368256396,3.8728800000000003,-0.7066800000000001,3.9368256396,0.0,0.0,0.0,0.0
2021-10-18 12:00:00,39.47424,1.97756,39.523744346,3.2342400000000002,-0.53244,3.2777737462,36.24,2.51,36.3268179173,32.78,3.2342400000000002,-0.53244,3.2777737462,3.2342400000000002,-0.53244,3.2777737462,0.0,0.0,0.0,0.0
2021-10-18 12:30:00,41.42992,2.37928,41.4981836292,2.86992,-0.45072,2.9050971283,38.56,2.83,38.6637103755,32.78,2.86992,-0.45072,2.9050971283,2.86992,-0.45072,2.9050971283,0.0,0.0,0.0,0.0
2021-10-18 13:00:00,40.49436,2.41224,40.566144673,3.29436,-0.52776,3.3363660511,37.2,2.94,37.3159965698,32.73,3.29436,-0.52776,3.3363660511,3.29436,-0.52776,3.3363660511,0.0,0.0,0.0,0.0
2021-10-18 13:30:00,39.79104,2.3742,39.8618074091,3.46104,-0.5958,3.5119475397,36.33,2.9699999999999998,36.4511975112,32.62,3.46104,-0.5958,3.5119475397,3.46104,-0.5958,3.5119475397,0.0,0.0,0.0,0.0
2021-10-18 14:00:00,41.76532,1.9496,41.8107987829,2.15532,-0.41040000000000004,2.1940447722,39.61,2.36,39.6802431948,32.74,2.15532,-0.41040000000000004,2.1940447722,2.15532,-0.41040000000000004,2.1940447722,0.0,0.0,0.0,0.0
2021-10-18 14:30:00,42.50292,1.91452,42.5460173854,1.58292,-0.28548,1.6084571977,40.92,2.2,40.9790971106,32.78,1.58292,-0.28548,1.6084571977,1.58292,-0.28548,1.6084571977,0.0,0.0,0.0,0.0
2021-10-18 15:00:00,43.61768,1.87528,43.6579738841,0.8776800000000001,-0.14472000000000002,0.8895313715000001,42.74,2.02,42.7877085154,32.78,0.8776800000000001,-0.14472000000000002,0.8895313715000001,0.8776800000000001,-0.14472000000000002,0.8895313715000001,0.0,0.0,0.0,0.0
2021-10-18 15:30:00,43.07644,0.94308,43.0867622706,0.76644,-0.10692000000000002,0.7738618481,42.31,1.05,42.3230268294,32.84,0.76644,-0.10692000000000002,0.7738618481,0.76644,-0.10692000000000002,0.7738618481,0.0,0.0,0.0,0.0
2021-10-18 16:00:00,43.64948,0.7614400000000001,43.6561209356,0.7894800000000001,-0.08856000000000001,0.7944315855,42.86,0.85,42.8684277762,32.91,0.7894800000000001,-0.08856000000000001,0.7944315855,0.7894800000000001,-0.08856000000000001,0.7944315855,0.0,0.0,0.0,0.0
2021-10-18 16:30:00,43.92644,0.0308,43.9264507981,0.5864400000000001,-0.0792,0.5917639002,43.34,0.11,43.3401395937,32.89,0.5864400000000001,-0.0792,0.5917639002,0.5864400000000001,-0.0792,0.5917639002,0.0,0.0,0.0,0.0
2021-10-18 17:00:00,44.15416,-0.32332000000000005,44.1553437437,0.5241600000000001,-0.10332000000000001,0.5342459434,43.63,-0.22,43.6305546607,32.89,0.5241600000000001,-0.10332000000000001,0.5342459434,0.5241600000000001,-0.10332000000000001,0.5342459434,0.0,0.0,0.0,0.0
2021-10-18 17:30:00,44.85552,-0.48684000000000005,44.8581618845,0.42552,-0.09684000000000001,0.43640033910000003,44.43,-0.39,44.4317116483,33.0,0.42552,-0.09684000000000001,0.43640033910000003,0.42552,-0.09684000000000001,0.43640033910000003,0.0,0.0,0.0,0.0
2021-10-18 18:00:00,44.72336,-0.91656,44.7327509988,0.42336,-0.016560000000000002,0.4236837538,44.3,-0.9,44.309141269,33.03,0.42336,-0.016560000000000002,0.4236837538,0.42336,-0.016560000000000002,0.4236837538,0.0,0.0,0.0,0.0
2021-10-18 18:30:00,44.2644,-0.36304000000000003,44.2658887339,1.0944,-0.29304,1.1329535743,43.17,-0.07,43.1700567523,32.85,1.0944,-0.29304,1.1329535743,1.0944,-0.29304,1.1329535743,0.0,0.0,0.0,0.0
2021-10-18 19:00:00,41.703,0.015960000000000002,41.703003054,3.303,-0.6440400000000001,3.365203786,38.4,0.66,38.4056714562,32.78,3.303,-0.6440400000000001,3.365203786,3.303,-0.6440400000000001,3.365203786,0.0,0.0,0.0,0.0
2021-10-18 19:30:00,40.53832,-0.30944000000000005,40.5395010026,2.93832,-0.64944,3.0092352411,37.6,0.34,37.6015372026,32.9,2.93832,-0.64944,3.0092352411,2.93832,-0.64944,3.0092352411,0.0,0.0,0.0,0.0
2021-10-18 20:00:00,40.39788,-0.9682400000000001,40.4094815259,1.93788,-0.40824000000000005,1.9804137930999999,38.46,-0.56,38.464076747,32.6,1.93788,-0.40824000000000005,1.9804137930999999,1.93788,-0.40824000000000005,1.9804137930999999,0.0,0.0,0.0,0.0
2021-10-18 20:30:00,37.06276,-0.8444400000000001,37.072378636,2.91276,-0.6044400000000001,2.974814033,34.15,-0.24,34.1508433278,32.43,2.91276,-0.6044400000000001,2.974814033,2.91276,-0.6044400000000001,2.974814033,0.0,0.0,0.0,0.0
2021-10-18 21:00:00,36.41884,-1.66424,36.4568457457,1.9688400000000001,-0.44424,2.0183359788,34.45,-1.22,34.4715955534,32.64,1.9688400000000001,-0.44424,2.0183359788,1.9688400000000001,-0.44424,2.0183359788,0.0,0.0,0.0,0.0
2021-10-18 21:30:00,32.808,-1.86548,32.8609932843,2.808,-0.64548,2.8812338382,30.0,-1.22,30.024796419,32.8,2.808,-0.64548,2.8812338382,2.808,-0.64548,2.8812338382,0.0,0.0,0.0,0.0
2021-10-18 22:00:00,30.39284,-2.43676,30.4903677013,2.74284,-0.6267600000000001,2.8135385839,27.65,-1.81,27.7091789846,32.9,2.74284,-0.6267600000000001,2.8135385839,2.74284,-0.6267600000000001,2.8135385839,0.0,0.0,0.0,0.0
2021-10-18 22:30:00,29.85028,-3.18468,30.019683589,1.70028,-0.45468000000000003,1.7600244262,28.15,-2.73,28.2820685241,33.07,1.70028,-0.45468000000000003,1.7600244262,1.70028,-0.45468000000000003,1.7600244262,0.0,0.0,0.0,0.0
2021-10-18 23:00:00,29.09044,-3.64236,29.3175798074,0.91044,-0.34236000000000005,0.9726825603,28.18,-3.3,28.3725642126,33.18,0.91044,-0.34236000000000005,0.9726825603,0.91044,-0.34236000000000005,0.9726825603,0.0,0.0,0.0,0.0
2021-10-18 23:30:00,27.49308,-4.12528,27.8008521985,0.52308,-0.21528000000000003,0.5656484463,26.97,-3.91,27.2519540584,33.36,0.52308,-0.21528000000000003,0.5656484463,0.52308,-0.21528000000000003,0.5656484463,0.0,0.0,0.0,0.0
2021-10-19 00:00:00,26.34992,-5.17832,26.8539248906,0.07992,0.12168000000000001,0.1455789435,26.27,-5.3,26.7993078269,33.36,0.07992,0.12168000000000001,0.1455789435,0.07992,0.12168000000000001,0.1455789435,0.0,0.0,0.0,0.0
2021-10-19 00:30:00,24.96608,-5.60368,25.5872308019,0.04608,0.16632000000000002,0.1725853667,24.92,-5.77,25.5792748138,33.5,0.04608,0.16632000000000002,0.1725853667,0.04608,0.16632000000000002,0.1725853667,0.0,0.0,0.0,0.0
2021-10-19 01:00:00,23.522,-5.23044,24.0965139926,0.342,-0.10044,0.35644381550000004,23.18,-5.13,23.7408782483,33.48,0.342,-0.10044,0.35644381550000004,0.342,-0.10044,0.35644381550000004,0.0,0.0,0.0,0.0
2021-10-19 01:30:00,23.29396,-5.774,23.9989093186,0.18396,0.126,0.222973724,23.11,-5.9,23.8512494432,33.41,0.18396,0.126,0.222973724,0.18396,0.126,0.222973724,0.0,0.0,0.0,0.0
2021-10-19 02:00:00,23.11288,-5.67696,23.799854973,0.09288,0.11304000000000002,0.1463035748,23.02,-5.79,23.7369859081,33.48,0.09288,0.11304000000000002,0.1463035748,0.09288,0.11304000000000002,0.1463035748,0.0,0.0,0.0,0.0
2021-10-19 02:30:00,22.84508,-5.62072,23.5263718734,0.14508000000000001,0.08928000000000001,0.1703500068,22.7,-5.71,23.4071378003,33.53,0.14508000000000001,0.08928000000000001,0.1703500068,0.14508000000000001,0.08928000000000001,0.1703500068,0.0,0.0,0.0,0.0
2021-10-19 03:00:00,22.26016,-5.4058,22.9071472878,0.20016,0.0342,0.2030607436,22.06,-5.44,22.7208538572,33.53,0.20016,0.0342,0.2030607436,0.20016,0.0342,0.2030607436,0.0,0.0,0.0,0.0
2021-10-19 03:30:00,21.2208,-5.16424,21.8401402793,0.5508000000000001,-0.17424,0.5777025338,20.67,-4.99,21.263795522,33.55,0.5508000000000001,-0.17424,0.5777025338,0.5508000000000001,-0.17424,0.5777025338,0.0,0.0,0.0,0.0
2021-10-19 04:00:00,20.72216,-5.00948,21.3190713901,0.8121600000000001,-0.24948,0.8496141101,19.91,-4.76,20.4710942551,33.55,0.8121600000000001,-0.24948,0.8496141101,0.8121600000000001,-0.24948,0.8496141101,0.0,0.0,0.0,0.0
2021-10-19 04:30:00,20.17932,-4.715,20.7228420025,1.30932,-0.315,1.3466788267,18.87,-4.4,19.3761941567,33.47,1.30932,-0.315,1.3466788267,1.30932,-0.315,1.3466788267,0.0,0.0,0.0,0.0
2021-10-19 05:00:00,19.72636,-4.19848,20.1682055017,2.01636,-0.43848000000000004,2.0634854882,17.71,-3.76,18.1047424726,33.31,2.01636,-0.43848000000000004,2.0634854882,2.01636,-0.43848000000000004,2.0634854882,0.0,0.0,0.0,0.0
2021-10-19 05:30:00,20.01156,-3.47828,20.3115968203,2.67156,-0.54828,2.7272410586999998,17.34,-2.93,17.5858039339,33.25,2.67156,-0.54828,2.7272410586999998,2.67156,-0.54828,2.7272410586999998,0.0,0.0,0.0,0.0
2021-10-19 06:00:00,21.01068,-3.1744,21.249129145,3.2806800000000003,-0.5544,3.3271941065,17.73,-2.62,17.9225360929,33.25,3.2806800000000003,-0.5544,3.3271941065,3.2806800000000003,-0.5544,3.3271941065,0.0,0.0,0.0,0.0
2021-10-19 06:30:00,29.3138,-0.34324000000000005,29.3158094573,9.5238,0.26676,9.5275352184,19.79,-0.61,19.7993989808,33.25,9.5238,0.26676,9.5275352184,9.5238,0.26676,9.5275352184,0.0,0.0,0.0,0.0
2021-10-19 07:00:00,24.217,0.61912,24.2249127671,6.687,-1.01088,6.7629762216,17.53,1.63,17.6056184214,33.03,6.687,-1.01088,6.7629762216,6.687,-1.01088,6.7629762216,0.0,0.0,0.0,0.0
2021-10-19 07:30:00,25.64696,1.89256,25.7166938115,8.25696,-1.56744,8.4044188731,17.39,3.46,17.730868563,32.91,8.25696,-1.56744,8.4044188731,8.25696,-1.56744,8.4044188731,0.0,0.0,0.0,0.0
2021-10-19 08:00:00,26.75808,3.07392,26.934064480700002,8.93808,-1.66608,9.0920347917,17.82,4.74,18.4396312328,32.48,8.93808,-1.66608,9.0920347917,8.93808,-1.66608,9.0920347917,0.0,0.0,0.0,0.0
2021-10-19 08:30:00,25.77052,5.1836400000000005,26.2866853125,10.28052,-2.01636,10.4763924669,15.49,7.2,17.0815719417,32.24,10.28052,-2.01636,10.4763924669,10.28052,-2.01636,10.4763924669,0.0,0.0,0.0,0.0
2021-10-19 09:00:00,24.2678,6.38536,25.0938028041,11.7378,-2.47464,11.995823938800001,12.53,8.86,15.3460255441,32.32,11.7378,-2.47464,11.995823938800001,11.7378,-2.47464,11.995823938800001,0.0,0.0,0.0,0.0
2021-10-19 09:30:00,26.45824,6.6682,27.2855887812,11.47824,-2.3418,11.7146925157,14.98,9.01,17.4808609628,32.12,11.47824,-2.3418,11.7146925157,11.47824,-2.3418,11.7146925157,0.0,0.0,0.0,0.0
2021-10-19 10:00:00,24.65784,7.4738,25.7656119645,12.59784,-2.7162,12.8873315743,12.06,10.19,15.7885939843,32.12,12.59784,-2.7162,12.8873315743,12.59784,-2.7162,12.8873315743,0.0,0.0,0.0,0.0
2021-10-19 10:30:00,24.97904,7.2684,26.0150356118,12.38904,-2.6316,12.6654502755,12.59,9.9,16.0161824415,32.22,12.38904,-2.6316,12.6654502755,12.38904,-2.6316,12.6654502755,0.0,0.0,0.0,0.0
2021-10-19 11:00:00,25.03036,7.06628,26.0086761441,12.33036,-2.58372,12.5981501328,12.7,9.65,15.9503134765,32.25,12.33036,-2.58372,12.5981501328,12.33036,-2.58372,12.5981501328,0.0,0.0,0.0,0.0
2021-10-19 11:30:00,26.3164,6.91012,27.2085035857,11.9664,-2.45988,12.2166173131,14.35,9.37,17.138243784,32.22,11.9664,-2.45988,12.2166173131,11.9664,-2.45988,12.2166173131,0.0,0.0,0.0,0.0
2021-10-19 12:00:00,27.8312,6.6332,28.6107503516,11.3112,-2.2968,11.5420334292,16.52,8.93,18.7791187227,32.22,11.3112,-2.2968,11.5420334292,11.3112,-2.2968,11.5420334292,0.0,0.0,0.0,0.0
2021-10-19 12:30:00,30.19816,6.64792,30.9212500994,10.74816,-2.15208,10.9614958702,19.45,8.8,21.3481263815,32.22,10.74816,-2.15208,10.9614958702,10.74816,-2.15208,10.9614958702,0.0,0.0,0.0,0.0
2021-10-19 13:00:00,30.2092,6.44348,30.8887390346,10.6092,-2.12652,10.8202223614,19.6,8.57,21.3917016621,32.42,10.6092,-2.12652,10.8202223614,10.6092,-2.12652,10.8202223614,0.0,0.0,0.0,0.0
2021-10-19 13:30:00,31.6592,5.59344,32.1495181251,9.2592,-1.81656,9.435712738,22.4,7.41,23.5938148675,32.44,9.2592,-1.81656,9.435712738,9.2592,-1.81656,9.435712738,0.0,0.0,0.0,0.0
2021-10-19 14:00:00,32.424,4.87676,32.7886956755,7.974,-1.5332400000000002,8.120067789,24.45,6.41,25.2762853283,32.57,7.974,-1.5332400000000002,8.120067789,7.974,-1.5332400000000002,8.120067789,0.0,0.0,0.0,0.0
2021-10-19 14:30:00,31.44432,5.34112,31.894714658,8.82432,-1.7488800000000002,8.9959549086,22.62,7.09,23.7051154817,32.64,8.82432,-1.7488800000000002,8.9959549086,8.82432,-1.7488800000000002,8.9959549086,0.0,0.0,0.0,0.0
2021-10-19 15:00:00,30.68668,5.27932,31.1374942647,8.89668,-1.75068,9.0672926215,21.79,7.03,22.8959603424,32.84,8.89668,-1.75068,9.0672926215,8.89668,-1.75068,9.0672926215,0.0,0.0,0.0,0.0
2021-10-19 15:30:00,28.73392,4.48048,29.0811426804,9.49392,-1.82952,9.6685914381,19.24,6.31,20.2483011633,32.89,9.49392,-1.82952,9.6685914381,9.49392,-1.82952,9.6685914381,0.0,0.0,0.0,0.0
2021-10-19 16:00:00,29.73876,4.71236,30.1098021101,9.51876,-1.81764,9.6907485318,20.22,6.53,21.2482775773,32.76,9.51876,-1.81764,9.6907485318,9.51876,-1.81764,9.6907485318,0.0,0.0,0.0,0.0
2021-10-19 16:30:00,28.9194,4.5328,29.2724780673,10.4994,-1.9872,10.6858019914,18.42,6.52,19.5398771746,32.76,10.4994,-1.9872,10.6858019914,10.4994,-1.9872,10.6858019914,0.0,0.0,0.0,0.0
2021-10-19 17:00:00,29.84688,4.18384,30.1386921229,10.22688,-2.03616,10.4276086463,19.62,6.22,20.5823419464,32.76,10.22688,-2.03616,10.4276086463,10.22688,-2.03616,10.4276086463,0.0,0.0,0.0,0.0
2021-10-19 17:30:00,31.43392,3.72804,31.6542194471,9.76392,-1.91196,9.949358009800001,21.67,5.64,22.3919293497,32.84,9.76392,-1.91196,9.949358009800001,9.76392,-1.91196,9.949358009800001,0.0,0.0,0.0,0.0
2021-10-19 18:00:00,31.07296,4.01556,31.3313511562,10.36296,-2.04444,10.5627020632,20.71,6.06,21.5784081897,32.79,10.36296,-2.04444,10.5627020632,10.36296,-2.04444,10.5627020632,0.0,0.0,0.0,0.0
2021-10-19 18:30:00,32.44208,3.35784,32.6153896833,9.71208,-1.89216,9.8946837944,22.73,5.25,23.3284247218,32.71,9.71208,-1.89216,9.8946837944,9.71208,-1.89216,9.8946837944,0.0,0.0,0.0,0.0
2021-10-19 19:00:00,32.86504,2.8430400000000002,32.9877815356,9.095040000000001,-1.77696,9.2670027217,23.77,4.62,24.2148157127,32.52,9.095040000000001,-1.77696,9.2670027217,9.095040000000001,-1.77696,9.2670027217,0.0,0.0,0.0,0.0
2021-10-19 19:30:00,33.2394,2.4336,33.3283681167,8.0694,-1.5264,8.2124973863,25.17,3.96,25.4796094947,32.32,8.0694,-1.5264,8.2124973863,8.0694,-1.5264,8.2124973863,0.0,0.0,0.0,0.0
2021-10-19 20:00:00,31.64976,2.183,31.7249554303,7.97976,-1.557,8.1302409963,23.67,3.74,23.9636495551,32.02,7.97976,-1.557,8.1302409963,7.97976,-1.557,8.1302409963,0.0,0.0,0.0,0.0
2021-10-19 20:30:00,28.09452,2.38396,28.1954840234,8.80452,-1.79604,8.9858406458,19.29,4.18,19.7376923677,32.02,8.80452,-1.79604,8.9858406458,8.80452,-1.79604,8.9858406458,0.0,0.0,0.0,0.0
2021-10-19 21:00:00,27.74632,1.2146,27.7728919398,7.90632,-1.5354,8.0540268874,19.84,2.75,20.0296804767,32.31,7.90632,-1.5354,8.0540268874,7.90632,-1.5354,8.0540268874,0.0,0.0,0.0,0.0
2021-10-19 21:30:00,27.69192,0.30256000000000005,27.6935728255,6.54192,-1.29744,6.6693378862,21.15,1.6,21.2104337532,32.4,6.54192,-1.29744,6.6693378862,6.54192,-1.29744,6.6693378862,0.0,0.0,0.0,0.0
2021-10-19 22:00:00,28.269,-1.19128,28.2940896485,4.599,-0.8812800000000001,4.682676098,23.67,-0.31,23.6720299087,32.6,4.599,-0.8812800000000001,4.682676098,4.599,-0.8812800000000001,4.682676098,0.0,0.0,0.0,0.0
2021-10-19 22:30:00,27.1254,-2.09952,27.2065306386,3.6054,-0.7495200000000001,3.6824841331,23.52,-1.35,23.5587117644,32.69,3.6054,-0.7495200000000001,3.6824841331,3.6054,-0.7495200000000001,3.6824841331,0.0,0.0,0.0,0.0
2021-10-19 23:00:00,25.23548,-2.3282,25.3426511255,3.70548,-0.7182000000000001,3.7744394644,21.53,-1.6099999999999999,21.5901134782,33.0,3.70548,-0.7182000000000001,3.7744394644,3.70548,-0.7182000000000001,3.7744394644,0.0,0.0,0.0,0.0
2021-10-19 23:30:00,25.35028,-2.91552,25.5173853078,2.33028,-0.5155200000000001,2.3866222468,23.02,-2.4,23.1447704676,33.0,2.33028,-0.5155200000000001,2.3866222468,2.33028,-0.5155200000000001,2.3866222468,0.0,0.0,0.0,0.0
