Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-20 00:00:00,22.94472,-3.15248,23.1602743082,2.4847200000000003,-0.58248,2.5520808037,20.46,-2.5700000000000003,20.6207783558,32.92,2.4847200000000003,-0.58248,2.5520808037,2.4847200000000003,-0.58248,2.5520808037,0.0,0.0,0.0,0.0
2021-10-20 00:30:00,20.42556,-3.3155200000000002,20.692901541,3.17556,-0.69552,3.2508351825,17.25,-2.62,17.4478336764,33.11,3.17556,-0.69552,3.2508351825,3.17556,-0.69552,3.2508351825,0.0,0.0,0.0,0.0
2021-10-20 01:00:00,19.86348,-3.49996,20.1694709329,3.00348,-0.66996,3.0772940243,16.86,-2.83,17.0958620724,33.3,3.00348,-0.66996,3.0772940243,3.00348,-0.66996,3.0772940243,0.0,0.0,0.0,0.0
2021-10-20 01:30:00,19.45464,-3.65368,19.7947567571,3.01464,-0.64368,3.082592784,16.44,-3.01,16.7132791516,33.15,3.01464,-0.64368,3.082592784,3.01464,-0.64368,3.082592784,0.0,0.0,0.0,0.0
2021-10-20 02:00:00,19.29608,-3.80632,19.6679123272,2.65608,-0.6163200000000001,2.7266483654,16.64,-3.19,16.9430133093,33.15,2.65608,-0.6163200000000001,2.7266483654,2.65608,-0.6163200000000001,2.7266483654,0.0,0.0,0.0,0.0
2021-10-20 02:30:00,18.6126,-3.88668,19.0140779472,2.8926,-0.61668,2.9576052783,15.72,-3.27,16.0565033553,33.15,2.8926,-0.61668,2.9576052783,2.8926,-0.61668,2.9576052783,0.0,0.0,0.0,0.0
2021-10-20 03:00:00,16.86012,-3.62392,17.2451860698,3.57012,-0.76392,3.6509355761,13.29,-2.86,13.594252462,33.08,3.57012,-0.76392,3.6509355761,3.57012,-0.76392,3.6509355761,0.0,0.0,0.0,0.0
2021-10-20 03:30:00,13.3088,-2.9816000000000003,13.6386984716,5.5188,-1.1016,5.6276705661,7.79,-1.88,8.013644614,33.29,5.5188,-1.1016,5.6276705661,5.5188,-1.1016,5.6276705661,0.0,0.0,0.0,0.0
2021-10-20 04:00:00,12.6084,-2.7142,12.8972335096,6.0084,-1.2042,6.12788448,6.6,-1.51,6.7705317369,33.32,6.0084,-1.2042,6.12788448,6.0084,-1.2042,6.12788448,0.0,0.0,0.0,0.0
2021-10-20 04:30:00,9.34,-1.4324400000000002,9.449205488,8.1,-1.7024400000000002,8.2769742028,1.24,0.27,1.2690547664,33.27,8.1,-1.7024400000000002,8.2769742028,8.1,-1.7024400000000002,8.2769742028,0.0,0.0,0.0,0.0
2021-10-20 05:00:00,13.57464,-2.21756,13.7545782735,5.89464,-1.17756,6.0111087399,7.68,-1.04,7.7500967736,33.11,5.89464,-1.17756,6.0111087399,5.89464,-1.17756,6.0111087399,0.0,0.0,0.0,0.0
2021-10-20 05:30:00,11.0852,-1.5741200000000002,11.1964062455,8.2152,-1.19412,8.3015320041,2.87,-0.38,2.8950474953,33.2,8.2152,-1.19412,8.3015320041,8.2152,-1.19412,8.3015320041,0.0,0.0,0.0,0.0
2021-10-20 06:00:00,13.92952,-1.54236,14.0146495425,7.49952,-1.15236,7.5875380592,6.43,-0.39,6.441816514,33.2,7.49952,-1.15236,7.5875380592,7.49952,-1.15236,7.5875380592,0.0,0.0,0.0,0.0
2021-10-20 06:30:00,14.72424,0.8948400000000001,14.7514061094,9.35424,-1.86516,9.5383765811,5.37,2.76,6.0377562057,33.2,9.35424,-1.86516,9.5383765811,9.35424,-1.86516,9.5383765811,0.0,0.0,0.0,0.0
2021-10-20 07:00:00,17.79432,2.11608,17.9196991835,9.72432,-2.02392,9.9327061584,8.07,4.14,9.0699779493,32.97,9.72432,-2.02392,9.9327061584,9.72432,-2.02392,9.9327061584,0.0,0.0,0.0,0.0
2021-10-20 07:30:00,17.05352,5.35156,17.8734926308,12.77352,-2.90844,13.1004517641,4.28,8.26,9.3030102655,32.97,12.77352,-2.90844,13.1004517641,12.77352,-2.90844,13.1004517641,0.0,0.0,0.0,0.0
2021-10-20 08:00:00,21.0328,5.49508,21.7387805556,11.8728,-2.55492,12.1445871089,9.16,8.05,12.1945930641,32.45,11.8728,-2.55492,12.1445871089,11.8728,-2.55492,12.1445871089,0.0,0.0,0.0,0.0
2021-10-20 08:30:00,24.86564,5.51496,25.4698809658,10.47564,-2.16504,10.6970291021,14.39,7.68,16.3111771494,32.08,10.47564,-2.16504,10.6970291021,10.47564,-2.16504,10.6970291021,0.0,0.0,0.0,0.0
2021-10-20 09:00:00,22.99324,6.2388,23.8246030636,11.97324,-2.4912,12.2296587662,11.02,8.73,14.0589224338,32.02,11.97324,-2.4912,12.2296587662,11.97324,-2.4912,12.2296587662,0.0,0.0,0.0,0.0
2021-10-20 09:30:00,23.79192,6.65984,24.7064551507,12.39192,-2.54016,12.6495886934,11.4,9.2,14.6492320618,32.02,12.39192,-2.54016,12.6495886934,12.39192,-2.54016,12.6495886934,0.0,0.0,0.0,0.0
2021-10-20 10:00:00,23.03992,7.00348,24.0808356524,12.85992,-2.6665200000000002,13.1334637974,10.18,9.67,14.0407015494,32.04,12.85992,-2.6665200000000002,13.1334637974,12.85992,-2.6665200000000002,13.1334637974,0.0,0.0,0.0,0.0
2021-10-20 10:30:00,22.08984,8.01936,23.5004503369,13.92984,-3.05064,14.2599735917,8.16,11.07,13.752472505,31.99,13.92984,-3.05064,14.2599735917,13.92984,-3.05064,14.2599735917,0.0,0.0,0.0,0.0
2021-10-20 11:00:00,20.866880000000002,8.62452,22.5789509536,14.54688,-3.25548,14.9067054631,6.32,11.88,13.4564779939,32.14,14.54688,-3.25548,14.9067054631,14.54688,-3.25548,14.9067054631,0.0,0.0,0.0,0.0
2021-10-20 11:30:00,21.09364,8.35328,22.6874179934,14.63364,-3.09672,14.9577101994,6.46,11.45,13.1466383536,32.12,14.63364,-3.09672,14.9577101994,14.63364,-3.09672,14.9577101994,0.0,0.0,0.0,0.0
2021-10-20 12:00:00,20.88608,8.56836,22.5753212791,15.52608,-3.22164,15.8568005744,5.36,11.79,12.9512045772,32.14,15.52608,-3.22164,15.8568005744,15.52608,-3.22164,15.8568005744,0.0,0.0,0.0,0.0
2021-10-20 12:30:00,21.82336,8.14432,23.2935396613,14.19336,-2.96568,14.4998871014,7.63,11.11,13.4777223595,32.04,14.19336,-2.96568,14.4998871014,14.19336,-2.96568,14.4998871014,0.0,0.0,0.0,0.0
2021-10-20 13:00:00,23.41376,7.44536,24.5690362625,13.61376,-2.65464,13.8701685234,9.8,10.1,14.07302384,31.96,13.61376,-2.65464,13.8701685234,13.61376,-2.65464,13.8701685234,0.0,0.0,0.0,0.0
2021-10-20 13:30:00,23.2544,6.88052,24.2509520397,13.5144,-2.58948,13.7602476006,9.74,9.47,13.584862899600001,32.23,13.5144,-2.58948,13.7602476006,13.5144,-2.58948,13.7602476006,0.0,0.0,0.0,0.0
2021-10-20 14:00:00,21.87764,7.70904,23.1961296274,15.22764,-3.00096,15.5205277259,6.65,10.71,12.6066093776,32.39,15.22764,-3.00096,15.5205277259,15.22764,-3.00096,15.5205277259,0.0,0.0,0.0,0.0
2021-10-20 14:30:00,20.98232,7.33632,22.2278956207,14.06232,-2.80368,14.3390887202,6.92,10.14,12.2762372085,32.33,14.06232,-2.80368,14.3390887202,14.06232,-2.80368,14.3390887202,0.0,0.0,0.0,0.0
2021-10-20 15:00:00,22.93172,6.69492,23.8890296154,13.40172,-2.48508,13.6301768721,9.53,9.18,13.232282494,32.61,13.40172,-2.48508,13.6301768721,13.40172,-2.48508,13.6301768721,0.0,0.0,0.0,0.0
2021-10-20 15:30:00,28.5834,3.94776,28.8547321003,9.0234,-1.54224,9.154247745,19.56,5.49,20.3158484932,32.61,9.0234,-1.54224,9.154247745,9.0234,-1.54224,9.154247745,0.0,0.0,0.0,0.0
2021-10-20 16:00:00,28.01324,4.22316,28.3297846035,9.36324,-1.8068400000000002,9.5359810236,18.65,6.03,19.6005969297,32.82,9.36324,-1.8068400000000002,9.5359810236,9.36324,-1.8068400000000002,9.5359810236,0.0,0.0,0.0,0.0
2021-10-20 16:30:00,41.38076,1.24932,41.3996147161,7.88076,-0.67068,7.9092471096,33.5,1.92,33.554975786,32.62,7.88076,-0.67068,7.9092471096,7.88076,-0.67068,7.9092471096,0.0,0.0,0.0,0.0
2021-10-20 17:00:00,46.3396,0.5160800000000001,46.3424736794,6.8796,-0.40392000000000006,6.8914474188,39.46,0.92,39.4707233276,32.84,6.8796,-0.40392000000000006,6.8914474188,6.8796,-0.40392000000000006,6.8914474188,0.0,0.0,0.0,0.0
2021-10-20 17:30:00,49.94944,-0.14688,49.9496559553,5.50944,-0.05688000000000001,5.5097336095,44.44,-0.09,44.440091134,32.98,5.50944,-0.05688000000000001,5.5097336095,5.50944,-0.05688000000000001,5.5097336095,0.0,0.0,0.0,0.0
2021-10-20 18:00:00,46.96368,-1.12732,46.9772081921,8.29368,0.5626800000000001,8.3127454385,38.67,-1.69,38.7069115275,32.93,8.29368,0.5626800000000001,8.3127454385,8.29368,0.5626800000000001,8.3127454385,0.0,0.0,0.0,0.0
2021-10-20 18:30:00,47.90972,-1.39196,47.9299366067,16.74972,1.95804,16.8637789573,31.16,-3.35,31.3395612605,33.02,16.74972,1.95804,16.8637789573,16.74972,1.95804,16.8637789573,0.0,0.0,0.0,0.0
2021-10-20 19:00:00,47.74348,-1.60732,47.7705281538,16.95348,2.09268,17.0821483922,30.79,-3.7,31.0115156031,33.02,16.95348,2.09268,17.0821483922,16.95348,2.09268,17.0821483922,0.0,0.0,0.0,0.0
2021-10-20 19:30:00,45.3304,-2.00224,45.3745978404,17.4204,2.14776,17.5522992562,27.91,-4.15,28.2168495761,33.06,17.4204,2.14776,17.5522992562,17.4204,2.14776,17.5522992562,0.0,0.0,0.0,0.0
2021-10-20 20:00:00,42.5548,-0.5361600000000001,42.558177482,18.1548,1.11384,18.1889362687,24.4,-1.65,24.455725301,33.13,18.1548,1.11384,18.1889362687,18.1548,1.11384,18.1889362687,0.0,0.0,0.0,0.0
2021-10-20 20:30:00,43.76676,1.08448,43.7801938982,16.64676,0.11448000000000001,16.6471536356,27.12,0.97,27.1373414321,32.6,16.64676,0.11448000000000001,16.6471536356,16.64676,0.11448000000000001,16.6471536356,0.0,0.0,0.0,0.0
2021-10-20 21:00:00,41.1438,0.789,41.1513644906,16.6338,0.009000000000000001,16.6338024348,24.51,0.78,24.5224081199,32.6,16.6338,0.009000000000000001,16.6338024348,16.6338,0.009000000000000001,16.6338024348,0.0,0.0,0.0,0.0
2021-10-20 21:30:00,35.98724,-0.00408,35.9872402313,12.20724,0.11592000000000001,12.207790376,23.78,-0.12,23.7803027735,32.74,12.20724,0.11592000000000001,12.207790376,12.20724,0.11592000000000001,12.207790376,0.0,0.0,0.0,0.0
2021-10-20 22:00:00,24.6802,-0.9368000000000001,24.6979729184,7.7202,-1.0368,7.7895084749,16.96,0.1,16.9602948088,32.69,7.7202,-1.0368,7.7895084749,7.7202,-1.0368,7.7895084749,0.0,0.0,0.0,0.0
2021-10-20 22:30:00,16.00776,0.19532000000000002,16.0089515622,10.60776,-2.07468,10.8087404132,5.4,2.27,5.8577214,32.87,10.60776,-2.07468,10.8087404132,10.60776,-2.07468,10.8087404132,0.0,0.0,0.0,0.0
2021-10-20 23:00:00,12.4528,0.0414,12.4528688181,11.4228,-2.2086,11.6343574726,1.03,2.25,2.4745504642,32.85,11.4228,-2.2086,11.6343574726,11.4228,-2.2086,11.6343574726,0.0,0.0,0.0,0.0
2021-10-20 23:30:00,11.8792,-0.9674,11.9185257226,10.0692,-1.9674,10.2596028871,1.81,1.0,2.0678733037,33.07,10.0692,-1.9674,10.2596028871,10.0692,-1.9674,10.2596028871,0.0,0.0,0.0,0.0
2021-10-21 00:00:00,14.55128,-2.1524,14.709608268,7.54128,-1.4724,7.6836752793,7.01,-0.68,7.0429042305,33.07,7.54128,-1.4724,7.6836752793,7.54128,-1.4724,7.6836752793,0.0,0.0,0.0,0.0
2021-10-21 00:30:00,13.77048,-2.4206,13.9816102002,7.17048,-1.4706000000000001,7.3197300353,6.6,-0.9500000000000001,6.6680206958,33.3,7.17048,-1.4706000000000001,7.3197300353,7.17048,-1.4706000000000001,7.3197300353,0.0,0.0,0.0,0.0
2021-10-21 01:00:00,14.32468,-3.09612,14.655456873,6.57468,-1.17612,6.6790474887,7.75,-1.92,7.9842908264,33.04,6.57468,-1.17612,6.6790474887,6.57468,-1.17612,6.6790474887,0.0,0.0,0.0,0.0
2021-10-21 01:30:00,13.25056,-2.77244,13.5374947412,7.00056,-1.34244,7.1281123355,6.25,-1.43,6.4115052835,33.04,7.00056,-1.34244,7.1281123355,7.00056,-1.34244,7.1281123355,0.0,0.0,0.0,0.0
2021-10-21 02:00:00,12.2366,-2.63668,12.5174462644,7.2666,-1.4266800000000002,7.4053285803,4.97,-1.21,5.1151735063,33.08,7.2666,-1.4266800000000002,7.4053285803,7.2666,-1.4266800000000002,7.4053285803,0.0,0.0,0.0,0.0
2021-10-21 02:30:00,12.59808,-2.77552,12.9001988728,6.95808,-1.4155200000000001,7.1006037882,5.64,-1.3599999999999999,5.8016549363,33.08,6.95808,-1.4155200000000001,7.1006037882,6.95808,-1.4155200000000001,7.1006037882,0.0,0.0,0.0,0.0
2021-10-21 03:00:00,11.461,-2.56764,11.7450966863,7.281,-1.54764,7.4436651301,4.18,-1.02,4.302650346,33.11,7.281,-1.54764,7.4436651301,7.281,-1.54764,7.4436651301,0.0,0.0,0.0,0.0
2021-10-21 03:30:00,10.08892,-2.30896,10.3497634296,7.82892,-1.6689600000000002,8.0048370282,2.26,-0.64,2.3488720697,33.16,7.82892,-1.6689600000000002,8.0048370282,7.82892,-1.6689600000000002,8.0048370282,0.0,0.0,0.0,0.0
2021-10-21 04:00:00,11.52392,-2.58852,11.8110612545,7.15392,-1.47852,7.3051073063,4.37,-1.11,4.5087692334,33.16,7.15392,-1.47852,7.3051073063,7.15392,-1.47852,7.3051073063,0.0,0.0,0.0,0.0
2021-10-21 04:30:00,11.29688,-2.60636,11.59364525,7.25688,-1.4763600000000001,7.4055348344,4.04,-1.13,4.1950566146,33.34,7.25688,-1.4763600000000001,7.4055348344,7.25688,-1.4763600000000001,7.4055348344,0.0,0.0,0.0,0.0
2021-10-21 05:00:00,12.0778,-2.23972,12.2837127335,7.2378,-1.4497200000000001,7.3815606018,4.84,-0.79,4.9040493472,33.24,7.2378,-1.4497200000000001,7.3815606018,7.2378,-1.4497200000000001,7.3815606018,0.0,0.0,0.0,0.0
2021-10-21 05:30:00,7.35108,-0.43424,7.363894455,10.44108,-2.15424,10.6609990875,-3.09,1.72,3.5364530253,33.24,10.44108,-2.15424,10.6609990875,10.44108,-2.15424,10.6609990875,0.0,0.0,0.0,0.0
2021-10-21 06:00:00,10.12416,-0.6873600000000001,10.1474666531,9.79416,-1.91736,9.9800721177,0.33,1.23,1.2734991166,32.99,9.79416,-1.91736,9.9800721177,9.79416,-1.91736,9.9800721177,0.0,0.0,0.0,0.0
2021-10-21 06:30:00,12.50576,1.1308,12.5567807107,10.89576,-2.2392,11.1234707991,1.6099999999999999,3.37,3.7348360071,33.15,10.89576,-2.2392,11.1234707991,10.89576,-2.2392,11.1234707991,0.0,0.0,0.0,0.0
2021-10-21 07:00:00,20.73,0.34392,20.7328526973,8.1,-1.48608,8.2351948226,12.63,1.83,12.761888575,32.97,8.1,-1.48608,8.2351948226,8.1,-1.48608,8.2351948226,0.0,0.0,0.0,0.0
2021-10-21 07:30:00,19.66144,3.55064,19.9794711462,11.25144,-2.34936,11.4941025958,8.41,5.9,10.2731738036,33.01,11.25144,-2.34936,11.4941025958,11.25144,-2.34936,11.4941025958,0.0,0.0,0.0,0.0
2021-10-21 08:00:00,18.02352,5.69404,18.9015704298,13.67352,-2.59596,13.9177640989,4.35,8.29,9.3619762871,32.3,13.67352,-2.59596,13.9177640989,13.67352,-2.59596,13.9177640989,0.0,0.0,0.0,0.0
2021-10-21 08:30:00,15.48784,4.53368,16.1377644737,16.37784,-1.51632,16.4478834325,-0.89,6.05,6.1151124274,32.03,16.37784,-1.51632,16.4478834325,16.37784,-1.51632,16.4478834325,0.0,0.0,0.0,0.0
2021-10-21 09:00:00,25.31876,4.13512,25.6542165219,11.31876,-1.33488,11.3972028389,14.0,5.47,15.0306653213,32.33,11.31876,-1.33488,11.3972028389,11.31876,-1.33488,11.3972028389,0.0,0.0,0.0,0.0
2021-10-21 09:30:00,25.96828,4.32116,26.3253488088,13.95828,-1.33884,14.0223419265,12.01,5.66,13.2768859301,32.52,13.95828,-1.33884,14.0223419265,13.95828,-1.33884,14.0223419265,0.0,0.0,0.0,0.0
2021-10-21 10:00:00,35.0354,4.95992,35.3847433164,14.5854,-1.72008,14.6864756959,20.45,6.68,21.513365613,32.54,14.5854,-1.72008,14.6864756959,14.5854,-1.72008,14.6864756959,0.0,0.0,0.0,0.0
2021-10-21 10:30:00,33.56556,4.10188,33.81526634,9.47556,-1.33812,9.5695769211,24.09,5.44,24.6965928824,32.59,9.47556,-1.33812,9.5695769211,9.47556,-1.33812,9.5695769211,0.0,0.0,0.0,0.0
2021-10-21 11:00:00,33.79328,3.7914,34.0053008679,7.97328,-1.2186,8.0658651066,25.82,5.01,26.3015683943,32.71,7.97328,-1.2186,8.0658651066,7.97328,-1.2186,8.0658651066,0.0,0.0,0.0,0.0
2021-10-21 11:30:00,33.161,3.85616,33.3844558282,8.271,-1.29384,8.3715866445,24.89,5.15,25.4172107046,32.81,8.271,-1.29384,8.3715866445,8.271,-1.29384,8.3715866445,0.0,0.0,0.0,0.0
2021-10-21 12:00:00,31.89332,4.14288,32.1612704245,9.28332,-1.52712,9.4080883136,22.61,5.67,23.3101051049,32.85,9.28332,-1.52712,9.4080883136,9.28332,-1.52712,9.4080883136,0.0,0.0,0.0,0.0
2021-10-21 12:30:00,31.27388,4.029,31.5323391339,9.62388,-1.521,9.743331424800001,21.65,5.55,22.3500559283,32.87,9.62388,-1.521,9.743331424800001,9.62388,-1.521,9.743331424800001,0.0,0.0,0.0,0.0
2021-10-21 13:00:00,34.99308,2.46744,35.0799644817,7.36308,-0.9525600000000001,7.4244405607,27.63,3.42,27.8408566679,32.87,7.36308,-0.9525600000000001,7.4244405607,7.36308,-0.9525600000000001,7.4244405607,0.0,0.0,0.0,0.0
2021-10-21 13:30:00,32.501,2.67924,32.6112454221,8.361,-1.22076,8.4496494589,24.14,3.9,24.4530079949,33.06,8.361,-1.22076,8.4496494589,8.361,-1.22076,8.4496494589,0.0,0.0,0.0,0.0
2021-10-21 14:00:00,30.80848,2.75168,30.9311199722,8.62848,-1.31832,8.7286101261,22.18,4.07,22.5503281573,33.06,8.62848,-1.31832,8.7286101261,8.62848,-1.31832,8.7286101261,0.0,0.0,0.0,0.0
2021-10-21 14:30:00,35.16276,2.00828,35.2200635913,6.24276,-0.8917200000000001,6.3061253537,28.92,2.9,29.0650374161,32.99,6.24276,-0.8917200000000001,6.3061253537,6.24276,-0.8917200000000001,6.3061253537,0.0,0.0,0.0,0.0
2021-10-21 15:00:00,37.15272,1.54268,37.1847343003,5.02272,-0.6073200000000001,5.0593036854,32.13,2.15,32.2018539839,33.08,5.02272,-0.6073200000000001,5.0593036854,5.02272,-0.6073200000000001,5.0593036854,0.0,0.0,0.0,0.0
2021-10-21 15:30:00,37.87428,1.02716,37.8882058586,4.09428,-0.49284000000000006,4.1238355913,33.78,1.52,33.8141804573,33.01,4.09428,-0.49284000000000006,4.1238355913,4.09428,-0.49284000000000006,4.1238355913,0.0,0.0,0.0,0.0
2021-10-21 16:00:00,38.92496,0.62572,38.9299889098,3.32496,-0.40428000000000003,3.3494479127,35.6,1.03,35.614897164,32.75,3.32496,-0.40428000000000003,3.3494479127,3.32496,-0.40428000000000003,3.3494479127,0.0,0.0,0.0,0.0
2021-10-21 16:30:00,37.46124,0.37956,37.4631628154,4.34124,-0.55044,4.3759969071,33.12,0.93,33.1330544925,32.64,4.34124,-0.55044,4.3759969071,4.34124,-0.55044,4.3759969071,0.0,0.0,0.0,0.0
2021-10-21 17:00:00,39.56204,-0.48960000000000004,39.5650694063,2.46204,-0.30960000000000004,2.4814296528,37.1,-0.18,37.1004366551,32.55,2.46204,-0.30960000000000004,2.4814296528,2.46204,-0.30960000000000004,2.4814296528,0.0,0.0,0.0,0.0
2021-10-21 17:30:00,46.17476,-1.2190400000000001,46.1908488727,4.24476,0.12096000000000001,4.2464831071,41.93,-1.34,41.9514064127,32.53,4.24476,0.12096000000000001,4.2464831071,4.24476,0.12096000000000001,4.2464831071,0.0,0.0,0.0,0.0
2021-10-21 18:00:00,49.19204,-0.9277200000000001,49.200787227,6.42204,0.06228,6.422341984,42.77,-0.99,42.7814562632,32.58,6.42204,0.06228,6.422341984,6.42204,0.06228,6.422341984,0.0,0.0,0.0,0.0
2021-10-21 18:30:00,56.04164,0.82528,56.0477162868,11.59164,1.02528,11.6368946445,44.45,-0.2,44.4504499415,32.27,11.59164,1.02528,11.6368946445,11.59164,1.02528,11.6368946445,0.0,0.0,0.0,0.0
2021-10-21 19:00:00,56.98252,1.34816,56.9984659525,12.06252,0.9381600000000001,12.0989475962,44.92,0.41000000000000003,44.9218710652,32.27,12.06252,0.9381600000000001,12.0989475962,12.06252,0.9381600000000001,12.0989475962,0.0,0.0,0.0,0.0
2021-10-21 19:30:00,49.23288,0.29952,49.2337910923,5.49288,0.02952,5.4929593231,43.74,0.27,43.7408333254,32.27,5.49288,0.02952,5.4929593231,5.49288,0.02952,5.4929593231,0.0,0.0,0.0,0.0
2021-10-21 20:00:00,43.09004,-0.15944000000000003,43.0903349757,1.76004,-0.28944000000000003,1.783680553,41.33,0.13,41.3302044515,32.2,1.76004,-0.28944000000000003,1.783680553,1.76004,-0.28944000000000003,1.783680553,0.0,0.0,0.0,0.0
2021-10-21 20:30:00,39.70788,-0.34448,39.7093742152,2.38788,-0.47448,2.4345640605,37.32,0.13,37.3202264195,32.31,2.38788,-0.47448,2.4345640605,2.38788,-0.47448,2.4345640605,0.0,0.0,0.0,0.0
2021-10-21 21:00:00,37.612,-0.7298,37.6190796278,2.682,-0.5598000000000001,2.73979927,34.93,-0.17,34.9304136821,32.52,2.682,-0.5598000000000001,2.73979927,2.682,-0.5598000000000001,2.73979927,0.0,0.0,0.0,0.0
2021-10-21 21:30:00,35.29532,-1.68896,35.3357071499,2.33532,-0.49896,2.3880285978,32.96,-1.19,32.9814751035,32.67,2.33532,-0.49896,2.3880285978,2.33532,-0.49896,2.3880285978,0.0,0.0,0.0,0.0
2021-10-21 22:00:00,34.38152,-2.56848,34.4773259842,1.63152,-0.34848,1.6683212583,32.75,-2.22,32.8251565114,32.96,1.63152,-0.34848,1.6683212583,1.63152,-0.34848,1.6683212583,0.0,0.0,0.0,0.0
2021-10-21 22:30:00,31.81136,-3.34012,31.9862318297,1.43136,-0.33012,1.4689352144,30.38,-3.01,30.5287487461,33.04,1.43136,-0.33012,1.4689352144,1.43136,-0.33012,1.4689352144,0.0,0.0,0.0,0.0
2021-10-21 23:00:00,28.19872,-3.3092,28.3922280612,2.26872,-0.5292,2.3296229477,25.93,-2.7800000000000002,26.0785985053,33.1,2.26872,-0.5292,2.3296229477,2.26872,-0.5292,2.3296229477,0.0,0.0,0.0,0.0
2021-10-21 23:30:00,26.15348,-3.91548,26.4449522545,2.01348,-0.46548000000000006,2.0665849464,24.14,-3.45,24.385284497,33.18,2.01348,-0.46548000000000006,2.0665849464,2.01348,-0.46548000000000006,2.0665849464,0.0,0.0,0.0,0.0
2021-10-22 00:00:00,24.7882,-4.63028,25.2169457333,1.4382000000000001,-0.35028000000000004,1.4802416419,23.35,-4.28,23.7390164076,33.28,1.4382000000000001,-0.35028000000000004,1.4802416419,1.4382000000000001,-0.35028000000000004,1.4802416419,0.0,0.0,0.0,0.0
2021-10-22 00:30:00,22.98432,-4.7048,23.4609059693,1.62432,-0.4248,1.6789492257,21.36,-4.28,21.7845817036,33.31,1.62432,-0.4248,1.6789492257,1.62432,-0.4248,1.6789492257,0.0,0.0,0.0,0.0
2021-10-22 01:00:00,22.1536,-4.63476,22.6332276359,1.8036,-0.46476000000000006,1.8625184073,20.35,-4.17,20.7728524762,33.26,1.8036,-0.46476000000000006,1.8625184073,1.8036,-0.46476000000000006,1.8625184073,0.0,0.0,0.0,0.0
2021-10-22 01:30:00,21.94936,-4.88792,22.4870221758,1.6293600000000001,-0.45792000000000005,1.6924847816000002,20.32,-4.43,20.7972906889,33.28,1.6293600000000001,-0.45792000000000005,1.6924847816000002,1.6293600000000001,-0.45792000000000005,1.6924847816000002,0.0,0.0,0.0,0.0
2021-10-22 02:00:00,20.36488,-4.98336,20.9657390593,2.23488,-0.51336,2.293082446,18.13,-4.47,18.6729162157,33.28,2.23488,-0.51336,2.293082446,2.23488,-0.51336,2.293082446,0.0,0.0,0.0,0.0
2021-10-22 02:30:00,21.63512,-5.39632,22.2979525284,1.3651200000000001,-0.25632000000000005,1.3889753622,20.27,-5.14,20.9115398763,33.42,1.3651200000000001,-0.25632000000000005,1.3889753622,1.3651200000000001,-0.25632000000000005,1.3889753622,0.0,0.0,0.0,0.0
2021-10-22 03:00:00,20.89748,-5.13272,21.5185846409,1.70748,-0.43272000000000005,1.7614580747000002,19.19,-4.7,19.7571784423,33.39,1.70748,-0.43272000000000005,1.7614580747000002,1.70748,-0.43272000000000005,1.7614580747000002,0.0,0.0,0.0,0.0
2021-10-22 03:30:00,19.41008,-4.76348,19.9860438135,2.44008,-0.5734800000000001,2.5065653227,16.97,-4.19,17.4796167006,33.58,2.44008,-0.5734800000000001,2.5065653227,2.44008,-0.5734800000000001,2.5065653227,0.0,0.0,0.0,0.0
2021-10-22 04:00:00,18.00908,-4.46324,18.5539072366,3.25908,-0.7232400000000001,3.3383646511,14.75,-3.74,15.2167703538,33.44,3.25908,-0.7232400000000001,3.3383646511,3.25908,-0.7232400000000001,3.3383646511,0.0,0.0,0.0,0.0
2021-10-22 04:30:00,16.87208,-4.24148,17.3970467642,4.04208,-0.86148,4.1328632347,12.83,-3.38,13.267754143,33.48,4.04208,-0.86148,4.1328632347,4.04208,-0.86148,4.1328632347,0.0,0.0,0.0,0.0
2021-10-22 05:00:00,16.15856,-3.99012,16.6439213795,4.40856,-0.8701200000000001,4.4936076918,11.75,-3.12,12.1571748363,33.39,4.40856,-0.8701200000000001,4.4936076918,4.40856,-0.8701200000000001,4.4936076918,0.0,0.0,0.0,0.0
2021-10-22 05:30:00,19.5166,-4.25292,19.9746089846,3.3066,-0.59292,3.3593388764,16.21,-3.66,16.6180534359,33.25,3.3066,-0.59292,3.3593388764,3.3066,-0.59292,3.3593388764,0.0,0.0,0.0,0.0
2021-10-22 06:00:00,20.80156,-4.2560400000000005,21.2324933749,3.21156,-0.5360400000000001,3.2559877941,17.59,-3.7199999999999998,17.9790572612,33.25,3.21156,-0.5360400000000001,3.2559877941,3.21156,-0.5360400000000001,3.2559877941,0.0,0.0,0.0,0.0
2021-10-22 06:30:00,23.615,-3.5336,23.8779093298,3.645,-0.5436,3.685312193,19.97,-2.99,20.1925976536,33.25,3.645,-0.5436,3.685312193,3.645,-0.5436,3.685312193,0.0,0.0,0.0,0.0
2021-10-22 07:00:00,22.9388,-1.28044,22.974509179400002,5.9688,-1.18044,6.084407287,16.97,-0.1,16.970294635,33.16,5.9688,-1.18044,6.084407287,5.9688,-1.18044,6.084407287,0.0,0.0,0.0,0.0
2021-10-22 07:30:00,25.30128,0.6748400000000001,25.310278123,7.27128,-1.41516,7.4077115673,18.03,2.09,18.1507300129,33.16,7.27128,-1.41516,7.4077115673,7.27128,-1.41516,7.4077115673,0.0,0.0,0.0,0.0
2021-10-22 08:00:00,19.63936,-0.36392,19.6427314541,12.06936,-0.22392,12.0714369889,7.57,-0.14,7.5712944732,32.64,12.06936,-0.22392,12.0714369889,12.06936,-0.22392,12.0714369889,0.0,0.0,0.0,0.0
2021-10-22 08:30:00,34.3592,0.02536,34.3592093589,4.5792,-0.40464000000000006,4.5970431986,29.78,0.43,29.7831042707,32.88,4.5792,-0.40464000000000006,4.5970431986,4.5792,-0.40464000000000006,4.5970431986,0.0,0.0,0.0,0.0
2021-10-22 09:00:00,37.5182,1.36556,37.5430431019,3.7782,-0.6944400000000001,3.8414895748,33.74,2.06,33.802828284,32.59,3.7782,-0.6944400000000001,3.8414895748,3.7782,-0.6944400000000001,3.8414895748,0.0,0.0,0.0,0.0
2021-10-22 09:30:00,35.3664,2.38596,35.4467918729,6.9264,-1.0940400000000001,7.012270708,28.44,3.48,28.6521203404,32.59,6.9264,-1.0940400000000001,7.012270708,6.9264,-1.0940400000000001,7.012270708,0.0,0.0,0.0,0.0
2021-10-22 10:00:00,34.43184,3.6758,34.6274906891,13.82184,-1.7442000000000002,13.9314570173,20.61,5.42,21.3107601929,32.59,13.82184,-1.7442000000000002,13.9314570173,13.82184,-1.7442000000000002,13.9314570173,0.0,0.0,0.0,0.0
2021-10-22 10:30:00,37.62812,3.85332,37.8249056807,16.99812,-1.15668,17.0374291534,20.63,5.01,21.2296255266,32.59,16.99812,-1.15668,17.0374291534,16.99812,-1.15668,17.0374291534,0.0,0.0,0.0,0.0
2021-10-22 11:00:00,38.58084,4.85164,38.8846965501,19.32084,-0.73836,19.3349433357,19.26,5.59,20.0548173764,32.69,19.32084,-0.73836,19.3349433357,19.32084,-0.73836,19.3349433357,0.0,0.0,0.0,0.0
2021-10-22 11:30:00,30.08032,3.93452,30.336547248,11.83032,-1.63548,11.942833254,18.25,5.57,19.0810743932,32.78,11.83032,-1.63548,11.942833254,11.83032,-1.63548,11.942833254,0.0,0.0,0.0,0.0
2021-10-22 12:00:00,23.4334,2.5536,23.5721256683,13.6134,-1.2564,13.6712545335,9.82,3.81,10.5332093875,32.73,13.6134,-1.2564,13.6712545335,13.6134,-1.2564,13.6712545335,0.0,0.0,0.0,0.0
2021-10-22 12:30:00,28.15868,2.82696,28.3002290129,10.40868,-1.73304,10.5519688677,17.75,4.5600000000000005,18.3263771652,32.89,10.40868,-1.73304,10.5519688677,10.40868,-1.73304,10.5519688677,0.0,0.0,0.0,0.0
2021-10-22 13:00:00,30.53696,2.15484,30.6128937127,7.53696,-1.50516,7.685783803,23.0,3.66,23.2893881414,32.75,7.53696,-1.50516,7.685783803,7.53696,-1.50516,7.685783803,0.0,0.0,0.0,0.0
2021-10-22 13:30:00,31.26664,0.9531200000000001,31.281163895,8.30664,-0.77688,8.3428898245,22.96,1.73,23.0250841475,32.83,8.30664,-0.77688,8.3428898245,8.30664,-0.77688,8.3428898245,0.0,0.0,0.0,0.0
2021-10-22 14:00:00,33.23284,-0.23004000000000002,33.2336361668,6.88284,-0.41004,6.8950430939,26.35,0.18,26.3506147936,32.74,6.88284,-0.41004,6.8950430939,6.88284,-0.41004,6.8950430939,0.0,0.0,0.0,0.0
2021-10-22 14:30:00,34.56932,0.27728,34.5704320115,4.54932,-0.7927200000000001,4.6178693638,30.02,1.07,30.0390629015,32.74,4.54932,-0.7927200000000001,4.6178693638,4.54932,-0.7927200000000001,4.6178693638,0.0,0.0,0.0,0.0
2021-10-22 15:00:00,34.55268,0.08788000000000001,34.5527917552,4.25268,-0.76212,4.3204298486,30.3,0.85,30.3119200975,32.86,4.25268,-0.76212,4.3204298486,4.25268,-0.76212,4.3204298486,0.0,0.0,0.0,0.0
2021-10-22 15:30:00,36.09952,-1.02208,36.1139860962,3.26952,-0.53208,3.3125322877,32.83,-0.49,32.8336565128,32.89,3.26952,-0.53208,3.3125322877,3.26952,-0.53208,3.3125322877,0.0,0.0,0.0,0.0
2021-10-22 16:00:00,42.57432,-0.7013600000000001,42.5800966334,9.00432,-0.08136,9.0046875633,33.57,-0.62,33.5757248619,32.97,9.00432,-0.08136,9.0046875633,9.00432,-0.08136,9.0046875633,0.0,0.0,0.0,0.0
2021-10-22 16:30:00,47.41644,-0.049640000000000004,47.4164659839,13.45644,0.5403600000000001,13.467285042,33.96,-0.59,33.9651247606,33.05,13.45644,0.5403600000000001,13.467285042,13.45644,0.5403600000000001,13.467285042,0.0,0.0,0.0,0.0
2021-10-22 17:00:00,48.34264,-0.20584000000000002,48.3430782251,12.75264,0.70416,12.7720659361,35.59,-0.91,35.6016319851,33.05,12.75264,0.70416,12.7720659361,12.75264,0.70416,12.7720659361,0.0,0.0,0.0,0.0
2021-10-22 17:30:00,49.64188,-0.32652000000000003,49.6429538328,12.34188,0.6634800000000001,12.3597009529,37.3,-0.99,37.3131357567,32.93,12.34188,0.6634800000000001,12.3597009529,12.34188,0.6634800000000001,12.3597009529,0.0,0.0,0.0,0.0
2021-10-22 18:00:00,52.16488,-0.49312000000000006,52.1672107051,11.68488,0.8668800000000001,11.7169920009,40.48,-1.3599999999999999,40.5028394066,32.9,11.68488,0.8668800000000001,11.7169920009,11.68488,0.8668800000000001,11.7169920009,0.0,0.0,0.0,0.0
2021-10-22 18:30:00,54.44924,-0.77668,54.4547791144,11.19924,1.09332,11.2524808465,43.25,-1.87,43.2904077135,32.87,11.19924,1.09332,11.2524808465,11.19924,1.09332,11.2524808465,0.0,0.0,0.0,0.0
2021-10-22 19:00:00,43.31964,-2.2204800000000002,43.3765113991,17.36964,1.4695200000000002,17.4316919076,25.95,-3.69,26.2110396589,32.84,17.36964,1.4695200000000002,17.4316919076,17.36964,1.4695200000000002,17.4316919076,0.0,0.0,0.0,0.0
2021-10-22 19:30:00,47.50208,-2.01084,47.5446220075,11.69208,1.01916,11.7364143516,35.81,-3.03,35.9379604318,33.06,11.69208,1.01916,11.7364143516,11.69208,1.01916,11.7364143516,0.0,0.0,0.0,0.0
2021-10-22 20:00:00,41.54452,-2.9842400000000002,41.6515645613,0.5245200000000001,0.09576000000000001,0.5331896548,41.02,-3.08,41.1354688803,32.77,0.5245200000000001,0.09576000000000001,0.5331896548,0.5245200000000001,0.09576000000000001,0.5331896548,0.0,0.0,0.0,0.0
2021-10-22 20:30:00,39.51576,-3.47092,39.6679035749,0.27576,0.10908000000000001,0.2965502049,39.24,-3.58,39.4029694312,32.75,0.27576,0.10908000000000001,0.2965502049,0.27576,0.10908000000000001,0.2965502049,0.0,0.0,0.0,0.0
2021-10-22 21:00:00,37.38256,-3.8528000000000002,37.5805782286,0.23256000000000002,0.09720000000000001,0.2520555367,37.15,-3.95,37.3594031002,32.89,0.23256000000000002,0.09720000000000001,0.2520555367,0.23256000000000002,0.09720000000000001,0.2520555367,0.0,0.0,0.0,0.0
2021-10-22 21:30:00,35.61172,-4.37576,35.8795467772,0.26172,0.08424000000000001,0.2749431505,35.35,-4.46,35.6302413688,32.78,0.26172,0.08424000000000001,0.2749431505,0.26172,0.08424000000000001,0.2749431505,0.0,0.0,0.0,0.0
2021-10-22 22:00:00,33.79748,-5.0502,34.1727109605,0.17748000000000003,0.10980000000000001,0.2086988031,33.62,-5.16,34.013673721,32.89,0.17748000000000003,0.10980000000000001,0.2086988031,0.17748000000000003,0.10980000000000001,0.2086988031,0.0,0.0,0.0,0.0
2021-10-22 22:30:00,31.68976,-5.33172,32.1351540687,0.23976000000000003,0.09828,0.25912123800000003,31.45,-5.43,31.9153160724,33.04,0.23976000000000003,0.09828,0.25912123800000003,0.23976000000000003,0.09828,0.25912123800000003,0.0,0.0,0.0,0.0
2021-10-22 23:00:00,29.36688,-5.85784,29.9454158495,0.23688,0.09216,0.2541763168,29.13,-5.95,29.7314547239,33.12,0.23688,0.09216,0.2541763168,0.23688,0.09216,0.2541763168,0.0,0.0,0.0,0.0
2021-10-22 23:30:00,27.79784,-6.40224,28.525577745,0.08784,0.16776000000000002,0.1893654752,27.71,-6.57,28.4782197477,33.32,0.08784,0.16776000000000002,0.1893654752,0.08784,0.16776000000000002,0.1893654752,0.0,0.0,0.0,0.0
2021-10-23 00:00:00,25.95136,-6.84404,26.8386655661,0.08136,0.25596,0.2685795435,25.87,-7.1,26.8266080599,33.35,0.08136,0.25596,0.2685795435,0.08136,0.25596,0.2685795435,0.0,0.0,0.0,0.0
2021-10-23 00:30:00,24.60028,-7.13076,25.612916941599998,0.08028,0.30924,0.3194906196,24.52,-7.44,25.6238950981,33.69,0.08028,0.30924,0.3194906196,0.08028,0.30924,0.3194906196,0.0,0.0,0.0,0.0
2021-10-23 01:00:00,23.53352,-7.25104,24.6252745096,0.08352000000000001,0.31896,0.32971362120000003,23.45,-7.57,24.6415786832,33.69,0.08352000000000001,0.31896,0.32971362120000003,0.08352000000000001,0.31896,0.32971362120000003,0.0,0.0,0.0,0.0
2021-10-23 01:30:00,22.92992,-7.3604,24.0822905756,0.07992,0.30960000000000004,0.3197489115,22.85,-7.67,24.1029334314,33.64,0.07992,0.30960000000000004,0.3197489115,0.07992,0.30960000000000004,0.3197489115,0.0,0.0,0.0,0.0
2021-10-23 02:00:00,22.4974,-7.49896,23.7142869984,0.07740000000000001,0.31104000000000004,0.3205255709,22.42,-7.8100000000000005,23.741366852,33.64,0.07740000000000001,0.31104000000000004,0.3205255709,0.07740000000000001,0.31104000000000004,0.3205255709,0.0,0.0,0.0,0.0
2021-10-23 02:30:00,22.04704,-7.47644,23.2802304077,0.07704000000000001,0.31356,0.32288548310000004,21.97,-7.79,23.3101909044,33.64,0.07704000000000001,0.31356,0.32288548310000004,0.07704000000000001,0.31356,0.32288548310000004,0.0,0.0,0.0,0.0
2021-10-23 03:00:00,21.38,-7.33008,22.6016475684,0.09,0.16992000000000002,0.1922831412,21.29,-7.5,22.5724190108,33.72,0.09,0.16992000000000002,0.1922831412,0.09,0.16992000000000002,0.1922831412,0.0,0.0,0.0,0.0
2021-10-23 03:30:00,20.97904,-7.16176,22.1677902737,0.14904,0.13824,0.2032811334,20.83,-7.3,22.0721294849,33.72,0.14904,0.13824,0.2032811334,0.14904,0.13824,0.2032811334,0.0,0.0,0.0,0.0
2021-10-23 04:00:00,20.58212,-6.8037600000000005,21.6775186272,0.31212,-0.023760000000000003,0.31302305350000004,20.27,-6.78,21.373846167700002,33.74,0.31212,-0.023760000000000003,0.31302305350000004,0.31212,-0.023760000000000003,0.31302305350000004,0.0,0.0,0.0,0.0
2021-10-23 04:30:00,20.71024,-6.8334,21.8084707492,0.21024,-0.0234,0.2115382178,20.5,-6.8100000000000005,21.6015300384,33.84,0.21024,-0.0234,0.2115382178,0.21024,-0.0234,0.2115382178,0.0,0.0,0.0,0.0
2021-10-23 05:00:00,20.77796,-7.03784,21.937520681,0.23796000000000003,0.09216,0.2551831248,20.54,-7.13,21.7423204833,33.8,0.23796000000000003,0.09216,0.2551831248,0.23796000000000003,0.09216,0.2551831248,0.0,0.0,0.0,0.0
2021-10-23 05:30:00,20.82188,-6.82652,21.9123723509,0.28188,0.03348,0.2838613126,20.54,-6.86,21.6552811111,33.95,0.28188,0.03348,0.2838613126,0.28188,0.03348,0.2838613126,0.0,0.0,0.0,0.0
2021-10-23 06:00:00,20.95356,-6.42548,21.9166254224,0.67356,-0.10548,0.6817690987,20.28,-6.32,21.2419584784,33.85,0.67356,-0.10548,0.6817690987,0.67356,-0.10548,0.6817690987,0.0,0.0,0.0,0.0
2021-10-23 06:30:00,23.54296,-5.6406,24.2092406721,0.82296,-0.1206,0.8317496748000001,22.72,-5.52,23.3809495102,33.69,0.82296,-0.1206,0.8317496748000001,0.82296,-0.1206,0.8317496748000001,0.0,0.0,0.0,0.0
2021-10-23 07:00:00,24.63972,-5.08004,25.1579531775,1.08972,-0.23004000000000002,1.1137360908,23.55,-4.85,24.0442300771,33.39,1.08972,-0.23004000000000002,1.1137360908,1.08972,-0.23004000000000002,1.1137360908,0.0,0.0,0.0,0.0
2021-10-23 07:30:00,25.27608,-4.18328,25.6199151389,1.8460800000000002,-0.41328000000000004,1.8917747553000002,23.43,-3.77,23.7313674279,33.17,1.8460800000000002,-0.41328000000000004,1.8917747553000002,1.8460800000000002,-0.41328000000000004,1.8917747553000002,0.0,0.0,0.0,0.0
2021-10-23 08:00:00,23.97572,-3.32048,24.2045602511,3.46572,-0.7804800000000001,3.5525151863,20.51,-2.54,20.666680914,32.96,3.46572,-0.7804800000000001,3.5525151863,3.46572,-0.7804800000000001,3.5525151863,0.0,0.0,0.0,0.0
2021-10-23 08:30:00,24.28784,-2.11704,24.3799308905,5.03784,-1.06704,5.149602531,19.25,-1.05,19.2786150955,33.07,5.03784,-1.06704,5.149602531,5.03784,-1.06704,5.149602531,0.0,0.0,0.0,0.0
2021-10-23 09:00:00,29.00112,-2.21044,29.0852369124,3.74112,-0.8204400000000001,3.8300261942000002,25.26,-1.3900000000000001,25.2982153521,33.03,3.74112,-0.8204400000000001,3.8300261942000002,3.74112,-0.8204400000000001,3.8300261942000002,0.0,0.0,0.0,0.0
2021-10-23 09:30:00,27.48508,-1.843,27.5468014769,4.19508,-0.873,4.2849533494,23.29,-0.97,23.3101909044,33.24,6.72508,-0.873,6.7815064703,4.19508,-0.873,4.2849533494,2.5300000000000002,0.0,2.5300000000000002,0.0
2021-10-23 10:00:00,17.64236,-1.84776,17.7388580069,4.39236,-0.8877600000000001,4.4811766521,13.25,-0.96,13.2847318377,33.08,17.48236,-0.78776,17.5000993422,4.39236,-0.8877600000000001,4.4811766521,13.09,0.1,13.0903819654,0.0
2021-10-23 10:30:00,18.11864,-1.9654800000000001,18.2249342133,4.32864,-0.8254800000000001,4.4066474195,13.79,-1.1400000000000001,13.8370408686,33.12,17.93864,-0.75548,17.9545413498,4.32864,-0.8254800000000001,4.4066474195,13.61,0.07,13.6101800135,0.0
2021-10-23 11:00:00,20.27424,-2.20948,20.3942788411,5.66424,-1.05948,5.7624745247,14.61,-1.15,14.6551902069,33.32,20.11424,-0.99948,20.139056856,5.66424,-1.05948,5.7624745247,14.45,0.06,14.4501245669,0.0
2021-10-23 11:30:00,29.56488,-3.97132,29.8304125341,5.20488,-0.93132,5.2875450596,24.36,-3.04,24.5489551712,33.44,29.29488,-2.76132,29.4247324942,5.20488,-0.93132,5.2875450596,24.09,-1.83,24.1594081053,0.0
2021-10-23 12:00:00,29.42836,-3.96672,29.6944984778,4.60836,-0.7567200000000001,4.6700757005,24.82,-3.21,25.0267157254,33.51,29.16836,-2.7667200000000003,29.2992826644,4.60836,-0.7567200000000001,4.6700757005,24.56,-2.01,24.6421123283,0.0
2021-10-23 12:30:00,29.6774,-4.12892,29.9632450033,4.3074,-0.71892,4.3669830233999996,25.37,-3.41,25.598144464,33.34,29.3974,-2.93892,29.5439397767,4.3074,-0.71892,4.3669830233999996,25.09,-2.22,25.1880229474,0.0
2021-10-23 13:00:00,30.33832,-4.16536,30.622930695,4.55832,-0.8553600000000001,4.6378790359,25.78,-3.31,25.9916236507,33.44,30.05832,-2.96536,30.2042374701,4.55832,-0.8553600000000001,4.6378790359,25.5,-2.11,25.5871471642,0.0
2021-10-23 13:30:00,29.95524,-4.53828,30.2970689806,5.11524,-0.9982800000000001,5.2117409007,24.84,-3.54,25.0909784584,33.42,29.68524,-3.32828,29.8712390372,5.11524,-0.9982800000000001,5.2117409007,24.57,-2.33,24.6802309552,0.0
2021-10-23 14:00:00,29.06292,-4.62232,29.4282034978,6.71292,-1.28232,6.8342987576,22.35,-3.34,22.5981879805,33.52,28.79292,-3.4123200000000002,28.994416185,6.71292,-1.28232,6.8342987576,22.08,-2.13,22.182499859099998,0.0
2021-10-23 14:30:00,28.81788,-4.84132,29.2217143069,6.25788,-1.20132,6.372144995,22.56,-3.64,22.8517657961,33.55,28.55788,-3.61132,28.7853112236,6.25788,-1.20132,6.372144995,22.3,-2.41,22.4298484168,0.0
2021-10-23 15:00:00,28.69124,-5.01016,29.1254005288,5.06124,-0.9201600000000001,5.1442049690000005,23.63,-4.09,23.981346918,33.75,28.41124,-3.78016,28.6616148876,5.06124,-0.9201600000000001,5.1442049690000005,23.35,-2.86,23.5244999947,0.0
2021-10-23 15:30:00,28.65304,-5.00012,29.0860430663,4.88304,-0.78012,4.9449637871,23.77,-4.22,24.1416921528,33.73,28.38304,-3.79012,28.6349780733,4.88304,-0.78012,4.9449637871,23.5,-3.01,23.6919838764,0.0
2021-10-23 16:00:00,28.46308,-4.873,28.8772064453,6.73308,-1.143,6.8294081212,21.73,-3.73,22.0478071472,33.63,28.19308,-3.643,28.427472784,6.73308,-1.143,6.8294081212,21.46,-2.5,21.6051290207,0.0
2021-10-23 16:30:00,29.61896,-4.46796,29.9540557862,12.55896,-1.6779600000000001,12.670557448,17.06,-2.79,17.2866335647,33.56,29.38896,-3.24796,29.5678916063,12.55896,-1.6779600000000001,12.670557448,16.83,-1.57,16.9030707269,0.0
2021-10-23 17:00:00,30.28748,-4.66844,30.6451591085,6.20748,-1.10844,6.3056678619,24.08,-3.56,24.3417337098,33.51,30.02748,-3.47844,30.2282831134,6.20748,-1.10844,6.3056678619,23.82,-2.37,23.9376126629,0.0
2021-10-23 17:30:00,31.4532,-4.65964,31.7964783454,4.9032,-0.8996400000000001,4.9850498864,26.55,-3.76,26.814923084,33.33,31.1632,-3.47964,31.3568641412,4.9032,-0.8996400000000001,4.9850498864,26.26,-2.58,26.3864359094,0.0
2021-10-23 18:00:00,31.10252,-4.33264,31.402842542,6.03252,-0.5126400000000001,6.0542627396,25.07,-3.8200000000000003,25.3593631624,33.33,30.82252,-3.16264,30.9843513878,6.03252,-0.5126400000000001,6.0542627396,24.79,-2.65,24.9312374342,0.0
2021-10-23 18:30:00,32.20408,-3.89088,32.4382754754,11.31408,-0.020880000000000003,11.3140992669,20.89,-3.87,21.245446571,33.22,31.94408,-2.69088,32.057215759,11.31408,-0.020880000000000003,11.3140992669,20.63,-2.67,20.8020623978,0.0
2021-10-23 19:00:00,31.56428,-4.22952,31.8463908685,7.69428,-0.47952000000000006,7.709207751,23.87,-3.75,24.1627688811,33.34,31.30428,-3.04952,31.4524644273,7.69428,-0.47952000000000006,7.709207751,23.61,-2.5700000000000003,23.7494631518,0.0
2021-10-23 19:30:00,31.9682,-4.93796,32.3473223034,5.8482,-1.13796,5.9578852122,26.12,-3.8,26.3949692176,33.26,31.6782,-3.74796,31.8991466877,5.8482,-1.13796,5.9578852122,25.83,-2.61,25.9615292308,0.0
2021-10-23 20:00:00,30.57012,-5.02032,30.9796037695,6.45012,-1.3003200000000001,6.5798845063,24.12,-3.7199999999999998,24.4051797781,33.55,30.29012,-3.82032,30.5300870375,6.45012,-1.3003200000000001,6.5798845063,23.84,-2.52,23.9728179403,0.0
2021-10-23 20:30:00,28.57352,-5.2731200000000005,29.0560121098,6.29352,-1.20312,6.4074871615,22.28,-4.07,22.648693119,33.49,28.30352,-4.04312,28.5908388076,6.29352,-1.20312,6.4074871615,22.01,-2.84,22.1924694435,0.0
2021-10-23 21:00:00,27.13068,-5.47408,27.6774158676,9.76068,-2.04408,9.9724188194,17.37,-3.43,17.7054172501,33.73,26.88068,-4.24408,27.2136578267,9.76068,-2.04408,9.9724188194,17.12,-2.2,17.2607763441,0.0
2021-10-23 21:30:00,25.79424,-5.63196,26.4019277823,10.52424,-2.09196,10.7301409226,15.27,-3.54,15.6749641148,33.6,25.57424,-4.37196,25.9452459194,10.52424,-2.09196,10.7301409226,15.05,-2.2800000000000002,15.2217246066,0.0
2021-10-23 22:00:00,24.39592,-5.1204,24.9274830018,9.20592,-1.7604000000000002,9.3727248549,15.19,-3.36,15.5571751935,33.7,24.00592,-6.8204,24.9560023082,9.20592,-1.7604000000000002,9.3727248549,14.8,-5.06,15.6410869188,0.0
2021-10-23 22:30:00,22.89572,-3.78588,23.2066128871,8.41572,-1.5958800000000002,8.5656976419,14.48,-2.19,14.6446748001,33.59,22.18572,-11.40588,24.9459469753,8.41572,-1.5958800000000002,8.5656976419,13.77,-9.81,16.9070695273,0.0
2021-10-23 23:00:00,21.65204,-4.07852,22.0328200998,7.59204,-1.38852,7.7179698854000005,14.06,-2.69,14.315016591,33.17,20.95204,-11.77852,24.035838108,7.59204,-1.38852,7.7179698854000005,13.36,-10.39,16.9245886213,0.0
2021-10-23 23:30:00,20.3752,-4.1776,20.7990652867,6.6852,-1.2276,6.7969773282,13.69,-2.95,14.0042350737,33.35,19.6752,-11.9076,22.9979223583,6.6852,-1.2276,6.7969773282,12.99,-10.68,16.8167327386,0.0
2021-10-24 00:00:00,18.97892,-4.43184,19.4894999975,6.65892,-1.3118400000000001,6.7869094404,12.32,-3.12,12.7089259971,33.44,18.31892,-12.18184,21.999546717,6.65892,-1.3118400000000001,6.7869094404,11.66,-10.87,15.9409064987,0.0
2021-10-24 00:30:00,17.73124,-4.45632,18.2826600876,7.76124,-1.51632,7.9079752579,9.97,-2.94,10.3944456322,33.51,17.13124,-12.16632,21.0118710799,7.76124,-1.51632,7.9079752579,9.37,-10.65,14.1851824098,0.0
2021-10-24 01:00:00,17.1854,-4.54988,17.7774964822,7.0254,-1.2898800000000001,7.1428310616,10.16,-3.26,10.6702014976,33.45,16.5854,-12.30988,20.6545065004,7.0254,-1.2898800000000001,7.1428310616,9.56,-11.02,14.588831344599999,0.0
2021-10-24 01:30:00,16.77584,-3.2018,17.078651321,7.93584,-1.5318,8.0823244024,8.84,-1.67,8.9963603752,33.56,16.21584,-11.0218,19.6069768742,7.93584,-1.5318,8.0823244024,8.28,-9.49,12.5943836689,0.0
2021-10-24 02:00:00,16.73148,-3.3137600000000003,17.0564776061,6.08148,-1.19376,6.1975367629,10.65,-2.12,10.85895483,33.6,16.13148,-11.10376,19.5836189998,6.08148,-1.19376,6.1975367629,10.05,-9.91,14.1141985249,0.0
2021-10-24 02:30:00,16.57012,-3.40076,16.9154971961,5.37012,-1.04076,5.4700429790000005,11.2,-2.36,11.4459425125,33.63,15.95012,-11.24076,19.5130985082,5.37012,-1.04076,5.4700429790000005,10.58,-10.2,14.6961355465,0.0
2021-10-24 03:00:00,16.0884,-3.3823600000000003,16.440102607,5.1084,-0.9723600000000001,5.2001187034,10.98,-2.41,11.2413744711,33.63,15.4684,-11.27236,19.1399451026,5.1084,-0.9723600000000001,5.2001187034,10.36,-10.3,14.6088877058,0.0
2021-10-24 03:30:00,15.72768,-3.47556,16.1071237499,5.28768,-1.01556,5.3843218604,10.44,-2.46,10.7259125486,33.75,15.12768,-11.33556,18.9034817612,5.28768,-1.01556,5.3843218604,9.84,-10.32,14.2593127464,0.0
2021-10-24 04:00:00,15.66312,-3.5160400000000003,16.0529083164,4.71312,-0.98604,4.8151609543,10.95,-2.5300000000000002,11.2384785447,33.71,15.04312,-11.39604,18.8723392036,4.71312,-0.98604,4.8151609543,10.33,-10.41,14.6655037418,0.0
2021-10-24 04:30:00,15.91004,-3.56508,16.3045750698,3.65004,-0.7750800000000001,3.7314261359,12.26,-2.79,12.573452191,33.75,15.26004,-11.36508,19.0271875013,3.65004,-0.7750800000000001,3.7314261359,11.61,-10.59,15.7143310389,0.0
2021-10-24 05:00:00,15.8104,-3.64008,16.2240232546,3.5604,-0.7300800000000001,3.6344827646,12.25,-2.91,12.5908935346,33.56,15.1604,-11.43008,18.9864282309,3.5604,-0.7300800000000001,3.6344827646,11.6,-10.7,15.7813180692,0.0
2021-10-24 05:30:00,15.91752,-3.52008,16.3020982133,3.46752,-0.7300800000000001,3.5435450832,12.45,-2.79,12.758785208599999,33.56,15.26752,-11.30008,18.9944458976,3.46752,-0.7300800000000001,3.5435450832,11.8,-10.57,15.8418717328,0.0
2021-10-24 06:00:00,16.30784,-3.5614,16.6921902525,2.6978400000000002,-0.5814,2.7597765536,13.61,-2.98,13.9324262065,33.52,15.62784,-11.3414,19.3094986218,2.6978400000000002,-0.5814,2.7597765536,12.93,-10.76,16.8214892325,0.0
2021-10-24 06:30:00,17.403,-3.41236,17.7343905948,2.043,-0.43236,2.0882490679,15.36,-2.98,15.646405338,33.48,16.673000000000002,-11.17236,20.0701409305,2.043,-0.43236,2.0882490679,14.63,-10.74,18.1489531379,0.0
2021-10-24 07:00:00,18.228,-3.30572,18.5253277628,2.178,-0.40572,2.2154667044,16.05,-2.9,16.3098896379,33.48,17.478,-11.06572,20.686484552,2.178,-0.40572,2.2154667044,15.3,-10.66,18.6474019638,0.0
2021-10-24 07:30:00,19.51996,-2.95768,19.7427634688,2.5599600000000002,-0.51768,2.6117786629,16.96,-2.44,17.1346199258,33.48,18.74996,-10.76768,21.6218392507,2.5599600000000002,-0.51768,2.6117786629,16.19,-10.25,19.1619049157,0.0
2021-10-24 08:00:00,20.76876,-2.67744,20.9406321989,2.49876,-0.48744000000000004,2.5458592442,18.27,-2.19,18.4007880266,33.56,19.96876,-10.41744,22.5227536525,2.49876,-0.48744000000000004,2.5458592442,17.47,-9.93,20.094919756,0.0
2021-10-24 08:30:00,22.61124,-2.38944,22.7371413738,2.45124,-0.46944,2.4957867398999998,20.16,-1.92,20.2512221853,33.38,21.76124,-10.11944,23.99905482,2.45124,-0.46944,2.4957867398999998,19.31,-9.65,21.587000718,0.0
2021-10-24 09:00:00,24.3762,-2.03796,24.4612429652,3.5262000000000002,-0.68796,3.5926835933,20.85,-1.35,20.8936593253,33.35,23.5262,-9.71796,25.4542890885,3.5262000000000002,-0.68796,3.5926835933,20.0,-9.03,21.9440401932,0.0
2021-10-24 09:30:00,25.62492,-1.5568,25.6721668592,3.45492,-0.5868,3.5043981575,22.17,-0.97,22.1912099715,33.2,24.72492,-9.2968,26.4149987554,3.45492,-0.5868,3.5043981575,21.27,-8.71,22.9842772347,0.0
2021-10-24 10:00:00,27.33712,-1.19764,27.3633417452,3.68712,-0.6476400000000001,3.7435666768,23.65,-0.55,23.6563944844,33.3,26.39712,-8.89764,27.8563447326,3.68712,-0.6476400000000001,3.7435666768,22.71,-8.25,24.1620901414,0.0
2021-10-24 10:30:00,30.01136,-0.9414,30.0261213447,3.41136,-0.5814,3.4605495242,26.6,-0.36,26.6024359787,33.2,29.01136,-8.6414,30.270989462,3.41136,-0.5814,3.4605495242,25.6,-8.06,26.8388449826,0.0
2021-10-24 11:00:00,31.0948,-1.88724,31.152018584,4.1148,-0.6872400000000001,4.1717955196,26.98,-1.2,27.0066732494,33.16,30.0548,-9.59724,31.5499289802,4.1148,-0.6872400000000001,4.1717955196,25.94,-8.91,27.427571894,0.0
2021-10-24 11:30:00,32.01912,-1.7863600000000002,32.0689121678,4.02912,-0.6663600000000001,4.0838515673,27.99,-1.12,28.0123990404,33.21,30.97912,-9.51636,32.407822877,4.02912,-0.6663600000000001,4.0838515673,26.95,-8.85,28.3659126418,0.0
2021-10-24 12:00:00,32.74192,-1.8024,32.7914923577,3.84192,-0.7524000000000001,3.914901665,28.9,-1.05,28.9190681039,33.28,31.65192,-9.532399999999999,33.0561747552,3.84192,-0.7524000000000001,3.914901665,27.81,-8.78,29.163067397,0.0
2021-10-24 12:30:00,33.38876,-1.62072,33.428072449,4.29876,-0.8107200000000001,4.3745404851,29.09,-0.81,29.1012748862,33.28,32.30876,-9.31072,33.6235851696,4.29876,-0.8107200000000001,4.3745404851,28.01,-8.5,29.2713187267,0.0
2021-10-24 13:00:00,33.46956,-1.60772,33.5081513992,4.39956,-0.83772,4.4786050275000004,29.07,-0.77,29.0801960103,33.15,32.38956,-9.28772,33.694885959,4.39956,-0.83772,4.4786050275000004,27.99,-8.45,29.2376914273,0.0
2021-10-24 13:30:00,32.79416,-1.7398,32.8402776198,4.66416,-0.9198000000000001,4.7539899606,28.13,-0.8200000000000001,28.1419491152,33.15,31.71416,-9.479800000000001,33.1006729923,4.66416,-0.9198000000000001,4.7539899606,27.05,-8.56,28.3721007329,0.0
2021-10-24 14:00:00,31.67488,-1.89908,31.7317589784,5.20488,-1.00908,5.301793872,26.47,-0.89,26.4849579951,33.26,30.64488,-9.63908,32.1250763962,5.20488,-1.00908,5.301793872,25.44,-8.63,26.8639256253,0.0
2021-10-24 14:30:00,30.57148,-2.08604,30.6425676514,5.00148,-0.8960400000000001,5.0811110864,25.57,-1.19,25.5976756757,33.3,29.57148,-9.77604,31.1455195409,5.00148,-0.8960400000000001,5.0811110864,24.57,-8.88,26.1254531061,0.0
2021-10-24 15:00:00,28.71756,-2.08684,28.7932831323,4.95756,-0.9068400000000001,5.039817451,23.76,-1.18,23.7892833015,33.19,27.74756,-9.79684,29.4262664968,4.95756,-0.9068400000000001,5.039817451,22.79,-8.89,24.4625468829,0.0
2021-10-24 15:30:00,28.58612,-2.16696,28.6681351381,6.03612,-1.14696,6.1441241765,22.55,-1.02,22.5730569485,33.28,27.65612,-9.94696,29.390525458,6.03612,-1.14696,6.1441241765,21.62,-8.8,23.3423306463,0.0
2021-10-24 16:00:00,29.24596,-2.174,29.3266508883,5.38596,-1.044,5.4862100873,23.86,-1.13,23.8867431853,33.43,28.29596,-9.854,29.9626879355,5.38596,-1.044,5.4862100873,22.91,-8.81,24.5455535688,0.0
2021-10-24 16:30:00,29.49276,-2.2420400000000003,29.5778571871,5.97276,-1.11204,6.0754008081,23.52,-1.13,23.5471293367,33.22,28.53276,-9.86204,30.1890414916,5.97276,-1.11204,6.0754008081,22.56,-8.75,24.1974399472,0.0
