Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-24 17:00:00,28.37752,-1.88948,28.4403547098,8.14752,-1.59948,8.3030366988,20.23,-0.29,20.2320784894,33.1,27.51752,-9.43948,29.091539829,8.14752,-1.59948,8.3030366988,19.37,-7.84,20.8964709939,0.0
2021-10-24 17:30:00,28.21988,-3.05232,28.3844725968,8.48988,-1.73232,8.6648136158,19.73,-1.32,19.7741068066,32.93,27.36988,-10.61232,29.3552664269,8.48988,-1.73232,8.6648136158,18.88,-8.88,20.8640552147,0.0
2021-10-24 18:00:00,29.27232,-3.44792,29.4746818559,6.68232,-1.17792,6.7853442145,22.59,-2.27,22.7037662074,32.98,28.48232,-9.35792,29.9802137969,6.68232,-1.17792,6.7853442145,21.8,-8.18,23.2841662939,0.0
2021-10-24 18:30:00,31.92236,-5.2224,32.3467236321,10.33236,-0.0324,10.3324107995,21.59,-5.19,22.2050489754,32.93,31.66236,-4.0124,31.915582315400002,10.33236,-0.0324,10.3324107995,21.33,-3.98,21.6981404733,0.0
2021-10-24 19:00:00,32.53796,-5.52272,33.003322214,8.78796,-0.16272,8.7894663524,23.75,-5.36,24.347322234700002,33.48,32.26796,-4.30272,32.5535657334,8.78796,-0.16272,8.7894663524,23.48,-4.14,23.8421894968,0.0
2021-10-24 19:30:00,32.67016,-6.06424,33.228216341,5.60016,-1.07424,5.702261271,27.07,-4.99,27.5260785438,33.52,32.36016,-4.87424,32.7251916847,5.60016,-1.07424,5.702261271,26.76,-3.8,27.0284590756,0.0
2021-10-24 20:00:00,31.11552,-8.05564,32.1413895263,5.37552,-1.11564,5.490069934,25.74,-6.94,26.6591672788,33.56,31.00552,-4.57564,31.3413265814,5.37552,-1.11564,5.490069934,25.63,-3.46,25.862492146,0.0
2021-10-24 20:30:00,29.2728,-13.0052,32.0317349964,5.4828,-1.0152,5.5759955954,23.79,-11.99,26.6406493915,33.71,29.7828,-2.7452,29.909050451,5.4828,-1.0152,5.5759955954,24.3,-1.73,24.3615044691,0.0
2021-10-24 21:00:00,27.81052,-13.53676,30.9300645646,5.96052,-1.16676,6.0736420349,21.85,-12.37,25.1085523278,33.03,28.28052,-3.04676,28.4441656226,5.96052,-1.16676,6.0736420349,22.32,-1.88,22.3990356935,0.0
2021-10-24 21:30:00,25.98012,-13.6022,29.3255260832,6.27012,-1.2222,6.3881278677,19.71,-12.38,23.2754914019,33.35,26.42012,-3.2522,26.61953316,6.27012,-1.2222,6.3881278677,20.15,-2.03,20.2519974324,0.0
2021-10-24 22:00:00,25.00936,-14.0468,28.6841537761,3.7893600000000003,-0.7668,3.8661649537000002,21.22,-13.28,25.0329143329,33.14,25.46936,-3.6368,25.727701278,3.7893600000000003,-0.7668,3.8661649537000002,21.68,-2.87,21.869140358,0.0
2021-10-24 22:30:00,23.845,-14.24536,27.7761463585,3.645,-0.76536,3.7244866666,20.2,-13.48,24.2847771248,33.23,24.295,-3.89536,24.6053013501,3.645,-0.76536,3.7244866666,20.65,-3.13,20.8858660342,0.0
2021-10-24 23:00:00,22.34024,-14.43756,26.5994259715,3.72024,-0.8175600000000001,3.8090143097,18.62,-13.62,23.0696510593,33.14,22.76024,-3.95756,23.1017489817,3.72024,-0.8175600000000001,3.8090143097,19.04,-3.14,19.2971811413,0.0
2021-10-24 23:30:00,20.91052,-13.47456,24.8759645816,4.25052,-0.8445600000000001,4.3336130266,16.66,-12.63,20.9062789611,33.33,21.30052,-2.88456,21.4949491431,4.25052,-0.8445600000000001,4.3336130266,17.05,-2.04,17.1716073796,0.0
2021-10-25 00:00:00,19.306,-12.81148,23.170145787,4.536,-0.86148,4.6170817396,14.77,-11.95,18.9988262795,33.47,19.676,-2.11148,19.7889697506,4.536,-0.86148,4.6170817396,15.14,-1.25,15.1915140786,0.0
2021-10-25 00:30:00,17.99868,-12.08736,21.6807922713,5.09868,-0.9273600000000001,5.1823290432,12.9,-11.16,17.0574206725,33.62,18.33868,-1.6373600000000001,18.4116303437,5.09868,-0.9273600000000001,5.1823290432,13.24,-0.71,13.2590233426,0.0
2021-10-25 01:00:00,17.63672,-12.037,21.3528279476,4.35672,-0.927,4.4542494495,13.28,-11.11,17.3144592754,33.2,17.98672,-1.607,18.0583649691,4.35672,-0.927,4.4542494495,13.63,-0.68,13.6469520407,0.0
2021-10-25 01:30:00,16.9768,-11.9282,20.748341945299998,6.5268,-1.3482,6.6645901209,10.45,-10.58,14.8707397261,33.11,17.2668,-1.4582,17.3282638911,6.5268,-1.3482,6.6645901209,10.74,-0.11,10.7405632999,0.0
2021-10-25 02:00:00,16.3918,-11.96956,20.296834084,7.7418,-1.60956,7.9073478887,8.65,-10.36,13.496373587,33.15,16.6618,-1.4395600000000002,16.723872525,7.7418,-1.60956,7.9073478887,8.92,0.17,8.9216198081,0.0
2021-10-25 02:30:00,17.061,-12.04412,20.883930367,3.771,-0.7441200000000001,3.8437163754,13.29,-11.3,17.4446008839,33.22,17.411,-1.5941200000000002,17.4838250842,3.771,-0.7441200000000001,3.8437163754,13.64,-0.85,13.6664589415,0.0
2021-10-25 03:00:00,16.03604,-11.9224,19.9824473136,7.01604,-1.4724,7.1688757167,9.02,-10.45,13.8044521804,33.18,16.30604,-1.4024,16.366235555,7.01604,-1.4724,7.1688757167,9.29,0.07,9.2902637207,0.0
2021-10-25 03:30:00,16.30924,-12.01348,20.2562338821,4.17924,-0.9334800000000001,4.2822227742,12.13,-11.08,16.4287339744,33.25,16.63924,-1.5434800000000002,16.7106743816,4.17924,-0.9334800000000001,4.2822227742,12.46,-0.61,12.4749228455,0.0
2021-10-25 04:00:00,16.68444,-11.9,20.493426705,3.12444,-0.72,3.2063258277,13.56,-11.18,17.5745839211,33.2,17.04444,-1.45,17.1060058141,3.12444,-0.72,3.2063258277,13.92,-0.73,13.9391283802,0.0
2021-10-25 04:30:00,16.75296,-12.00044,20.6075769792,3.79296,-0.8204400000000001,3.8806787235,12.96,-11.18,17.1158990415,33.3,17.08296,-1.47044,17.1461283139,3.79296,-0.8204400000000001,3.8806787235,13.29,-0.65,13.3058859156,0.0
2021-10-25 05:00:00,16.866880000000002,-11.99672,20.698138363,3.65688,-0.84672,3.7536257263,13.21,-11.15,17.2866017482,33.3,17.20688,-1.42672,17.265927409,3.65688,-0.84672,3.7536257263,13.55,-0.58,13.5624076034,0.0
2021-10-25 05:30:00,17.88008,-11.9806,21.5228259568,1.99008,-0.4806,2.0472896147,15.89,-11.5,19.6148438689,33.37,18.29008,-1.3606,18.3406177313,1.99008,-0.4806,2.0472896147,16.3,-0.88,16.3237373172,0.0
2021-10-25 06:00:00,19.10524,-11.63732,22.3704584718,1.60524,-0.42732000000000003,1.6611435338,17.5,-11.21,20.7825431553,33.5,19.51524,-0.9873200000000001,19.5401994115,1.60524,-0.42732000000000003,1.6611435338,17.91,-0.56,17.9187527468,0.0
2021-10-25 06:30:00,21.533079999999998,-10.81028,24.0943082068,3.13308,-0.71028,3.2125827561,18.4,-10.1,20.9897594079,33.53,21.97308,-0.27028,21.9747422275,3.13308,-0.71028,3.2125827561,18.84,0.44,18.8451373038,0.0
2021-10-25 07:00:00,23.47056,-10.28952,25.6269664327,1.69056,-0.38952000000000003,1.7348541564,21.78,-9.9,23.9244310277,33.38,23.96056,0.13048,23.9609152693,1.69056,-0.38952000000000003,1.7348541564,22.27,0.52,22.2760701202,0.0
2021-10-25 07:30:00,25.85648,-10.5358,27.9206131672,1.62648,-0.4158,1.6787873095,24.23,-10.12,26.2584710141,33.23,26.38648,-0.32580000000000003,26.3884912875,1.62648,-0.4158,1.6787873095,24.76,0.09,24.7601635697,0.0
2021-10-25 08:00:00,28.2742,-8.75084,29.5974253331,3.1842,-0.7808400000000001,3.2785424727,25.09,-7.97,26.3254439659,32.93,28.5142,-1.82084,28.5722778221,3.1842,-0.7808400000000001,3.2785424727,25.33,-1.04,25.3513411874,0.0
2021-10-25 08:30:00,31.1398,-3.77412,31.3676764491,1.5498,-0.47412000000000004,1.6207004085999999,29.59,-3.3,29.7734462231,33.07,30.8498,-2.6141199999999998,30.9603582572,1.5498,-0.47412000000000004,1.6207004085999999,29.3,-2.14,29.378046225,0.0
2021-10-25 09:00:00,32.87,-3.5069600000000003,33.0565525795,0.99,-0.33696000000000004,1.0457734179,31.88,-3.17,32.0372174197,33.47,32.55,-2.33696,32.6337843659,0.99,-0.33696000000000004,1.0457734179,31.56,-2.0,31.6233078599,0.0
2021-10-25 09:30:00,33.78344,-3.20692,33.9353083693,2.41344,-0.64692,2.4986392537,31.37,-2.56,31.4742831531,33.58,33.46344,-2.02692,33.524770265,2.41344,-0.64692,2.4986392537,31.05,-1.38,31.0806515376,0.0
2021-10-25 10:00:00,34.48036,-2.9714400000000003,34.6081591739,1.71036,-0.36144000000000004,1.7481333482,32.77,-2.61,32.8737737414,33.77,34.15036,-1.7914400000000001,34.1973148859,1.71036,-0.36144000000000004,1.7481333482,32.44,-1.43,32.471502891,0.0
2021-10-25 10:30:00,34.03856,-2.90028,34.1618967704,2.42856,-0.44028000000000006,2.4681471091000002,31.61,-2.46,31.7055783735,33.83,33.71856,-1.73028,33.7629257819,2.42856,-0.44028000000000006,2.4681471091000002,31.29,-1.29,31.3165802731,0.0
2021-10-25 11:00:00,34.25268,-2.62144,34.3528460954,2.72268,-0.54144,2.7759941743,31.53,-2.08,31.5985331938,33.73,33.93268,-1.45144,33.9637078373,2.72268,-0.54144,2.7759941743,31.21,-0.91,31.2232637628,0.0
2021-10-25 11:30:00,34.15924,-2.55112,34.2543703873,2.3792400000000002,-0.41112000000000004,2.4144984224,31.78,-2.14,31.8519701118,33.69,33.82924,-1.39112,33.8578306132,2.3792400000000002,-0.41112000000000004,2.4144984224,31.45,-0.98,31.4652649758,0.0
2021-10-25 12:00:00,33.56216,-2.684,33.6693100592,3.51216,-0.684,3.5781453109,30.05,-2.0,30.1164821983,33.69,33.25216,-1.514,33.2866090292,3.51216,-0.684,3.5781453109,29.74,-0.8300000000000001,29.75157979,0.0
2021-10-25 12:30:00,34.18404,-2.4382800000000002,34.2708885219,3.97404,-0.8182800000000001,4.0574100212,30.21,-1.62,30.2534047671,33.69,33.86404,-1.25828,33.8874087779,3.97404,-0.8182800000000001,4.0574100212,29.89,-0.44,29.8932383659,0.0
2021-10-25 13:00:00,33.90296,-2.53724,33.997768803,4.24296,-0.8672400000000001,4.330682946,29.66,-1.67,29.7069772949,33.67,33.58296,-1.34724,33.6099725971,4.24296,-0.8672400000000001,4.330682946,29.34,-0.48,29.3439261177,0.0
2021-10-25 13:30:00,32.16152,-2.9084000000000003,32.2927570714,3.43152,-0.6084,3.4850365953,28.73,-2.3,28.8219170077,33.78,31.86152,-1.7084000000000001,31.9072889364,3.43152,-0.6084,3.4850365953,28.43,-1.1,28.4512723793,0.0
2021-10-25 14:00:00,31.49088,-2.82476,31.6173179165,5.60088,-1.09476,5.7068692146,25.89,-1.73,25.9477359321,33.93,31.20088,-1.6047600000000002,31.2421216858,5.60088,-1.09476,5.7068692146,25.6,-0.51,25.6050795742,0.0
2021-10-25 14:30:00,32.88808,-2.9946800000000002,33.0241413876,4.34808,-0.90468,4.4411986658,28.54,-2.09,28.616423606,33.93,32.57808,-1.78468,32.6269272103,4.34808,-0.90468,4.4411986658,28.23,-0.88,28.2437125747,0.0
2021-10-25 15:00:00,32.05584,-2.70816,32.1700327742,5.32584,-1.11816,5.4419530953,26.73,-1.5899999999999999,26.777247804799998,33.93,31.62584,-2.99816,31.7676363473,5.32584,-1.11816,5.4419530953,26.3,-1.88,26.367108298,0.0
2021-10-25 15:30:00,31.75044,-1.0586,31.7680826326,6.58044,-1.3086,6.7092938938,25.17,0.25,25.1712415268,33.89,30.76044,-8.8186,31.9995683557,6.58044,-1.3086,6.7092938938,24.18,-7.51,25.3194095508,0.0
2021-10-25 16:00:00,32.66904,-1.21048,32.6914581558,4.10904,-0.87048,4.2002315593,28.56,-0.34,28.5620237378,33.33,31.59904,-9.00048,32.8558665865,4.10904,-0.87048,4.2002315593,27.49,-8.13,28.667001936,0.0
2021-10-25 16:30:00,32.76136,-1.40412,32.791435803,3.95136,-0.8341200000000001,4.0384405436,28.81,-0.5700000000000001,28.8156381154,33.31,31.67136,-9.14412,32.9649810378,3.95136,-0.8341200000000001,4.0384405436,27.72,-8.31,28.938806126,0.0
2021-10-25 17:00:00,33.7616,-1.74268,33.8065462321,3.1716,-0.74268,3.2573946863,30.59,-1.0,30.6063408463,33.23,32.6316,-9.41268,33.9620356184,3.1716,-0.74268,3.2573946863,29.46,-8.67,30.7092901253,0.0
2021-10-25 17:30:00,34.49684,-1.60444,34.5341309099,6.57684,-0.6044400000000001,6.6045569192,27.92,-1.0,27.9379025698,33.12,33.43684,-9.28444,34.7019177467,6.57684,-0.6044400000000001,6.6045569192,26.86,-8.68,28.2276814492,0.0
2021-10-25 18:00:00,35.50292,-1.14648,35.5214265608,3.4729200000000002,-0.8164800000000001,3.5676060484,32.03,-0.33,32.0316999237,33.19,34.35292,-8.76648,35.4538331371,3.4729200000000002,-0.8164800000000001,3.5676060484,30.88,-7.95,31.8869393326,0.0
2021-10-25 18:30:00,36.19304,-0.972,36.2060896596,1.91304,-0.522,1.9829790825,34.28,-0.45,34.28295349,32.93,34.98304,-8.582,36.0203249797,1.91304,-0.522,1.9829790825,33.07,-8.06,34.038044891,0.0
2021-10-25 19:00:00,36.78968,-1.7221600000000001,36.8299659186,3.28968,-0.8121600000000001,3.3884507327,33.5,-0.91,33.5123574223,32.93,35.57968,-9.28216,36.7705333544,3.28968,-0.8121600000000001,3.3884507327,32.29,-8.47,33.3824055454,0.0
2021-10-25 19:30:00,36.19348,-3.0096,36.3183932281,3.00348,-0.7596,3.0980452338,33.19,-2.25,33.2661780191,32.88,34.99348,-10.6096,36.566477198,3.00348,-0.7596,3.0980452338,31.99,-9.85,33.4721167541,0.0
2021-10-25 20:00:00,35.50776,-3.4046,35.6706086488,1.4277600000000001,-0.4446,1.495382151,34.08,-2.96,34.2083030857,33.03,34.29776,-11.0446,36.0322012952,1.4277600000000001,-0.4446,1.495382151,32.87,-10.6,34.5368918694,0.0
2021-10-25 20:30:00,33.98156,-4.06392,34.2237032742,1.32156,-0.40392000000000006,1.3819088971,32.66,-3.66,32.864436706,33.15,32.78156,-11.75392,34.8250672849,1.32156,-0.40392000000000006,1.3819088971,31.46,-11.35,33.4447918217,0.0
2021-10-25 21:00:00,32.23108,-4.42332,32.5331873291,1.17108,-0.37332000000000004,1.2291444947,31.06,-4.05,31.3229324936,33.34,31.09108,-12.12332,33.3710974256,1.17108,-0.37332000000000004,1.2291444947,29.92,-11.75,32.1445003072,0.0
2021-10-25 21:30:00,30.39624,-5.04856,30.8126494189,1.14624,-0.35856000000000005,1.2010126607,29.25,-4.69,29.6236155795,33.34,29.29624,-12.60856,31.8942857486,1.14624,-0.35856000000000005,1.2010126607,28.15,-12.25,30.6999185667,0.0
2021-10-25 22:00:00,28.6002,-5.48296,29.1210283198,1.2402,-0.37296,1.2950657132,27.36,-5.11,27.8331043903,33.08,27.5502,-13.04296,30.481671962,1.2402,-0.37296,1.2950657132,26.31,-12.67,29.2017978899,0.0
2021-10-25 22:30:00,26.86068,-5.86436,27.4933964485,0.8506800000000001,-0.23436,0.8823724112,26.01,-5.63,26.6123467586,33.15,25.84068,-13.31436,29.0691060246,0.8506800000000001,-0.23436,0.8823724112,24.99,-13.08,28.2061429479,0.0
2021-10-25 23:00:00,24.93796,-6.1806,25.6924437398,0.5079600000000001,-0.1206,0.5220801869,24.43,-6.06,25.1703893494,33.0,23.96796,-13.7106,27.6123823478,0.5079600000000001,-0.1206,0.5220801869,23.46,-13.59,27.1119844349,0.0
2021-10-25 23:30:00,23.11844,-5.83112,23.8424878838,0.65844,-0.23112000000000002,0.6978249695000001,22.46,-5.6,23.1476046277,33.29,22.19844,-13.44112,25.9506155088,0.65844,-0.23112000000000002,0.6978249695000001,21.54,-13.21,25.2680766977,0.0
2021-10-26 00:00:00,21.7458,-3.80072,22.0754454125,0.32580000000000003,-0.09072000000000001,0.3381948527,21.42,-3.71,21.7389167163,33.29,20.8558,-11.50072,23.8166108873,0.32580000000000003,-0.09072000000000001,0.3381948527,20.53,-11.41,23.4876350448,0.0
2021-10-26 00:30:00,20.49596,-3.95664,20.8743712818,0.43596,-0.11664000000000001,0.4512937084,20.06,-3.84,20.4242307077,33.5,19.64596,-11.71664,22.8745141415,0.43596,-0.11664000000000001,0.4512937084,19.21,-11.6,22.4406795797,0.0
2021-10-26 01:00:00,19.75812,-3.6399600000000003,20.0906101136,0.7081200000000001,-0.21996000000000002,0.7414960121,19.05,-3.42,19.3545576028,33.5,18.92812,-11.40996,22.101151869,0.7081200000000001,-0.21996000000000002,0.7414960121,18.22,-11.19,21.381873164,0.0
2021-10-26 01:30:00,19.17064,-2.66608,19.355139384,1.70064,-0.49608,1.7715168009000002,17.47,-2.17,17.6042551674,33.47,18.39064,-10.50608,21.180022582,1.70064,-0.49608,1.7715168009000002,16.69,-10.01,19.4616597442,0.0
2021-10-26 02:00:00,18.67136,-2.67156,18.8615194797,3.14136,-0.78156,3.2371250645,15.53,-1.8900000000000001,15.6445837273,33.56,17.94136,-10.40156,20.7384871455,3.14136,-0.78156,3.2371250645,14.8,-9.62,17.651753454,0.0
2021-10-26 02:30:00,18.30404,-2.59704,18.4873604683,4.33404,-1.06704,4.4634602141,13.97,-1.53,14.0535333635,33.41,17.62404,-10.377040000000001,20.4521330204,4.33404,-1.06704,4.4634602141,13.29,-9.31,16.2265276631,0.0
2021-10-26 03:00:00,17.8712,-2.54836,18.0519785101,4.0212,-1.00836,4.1457013073,13.85,-1.54,13.9353543191,33.41,17.1812,-10.31836,20.041511583,4.0212,-1.00836,4.1457013073,13.16,-9.31,16.1202264252,0.0
2021-10-26 03:30:00,17.57116,-2.50108,17.7482693498,4.33116,-1.08108,4.4640431127,13.24,-1.42,13.3159303092,33.41,16.90116,-10.31108,19.7981711305,4.33116,-1.08108,4.4640431127,12.57,-9.23,15.5948004155,0.0
2021-10-26 04:00:00,17.6904,-2.31868,17.8417075725,4.3704,-1.04868,4.4944550173,13.32,-1.27,13.3804073182,33.46,17.0204,-10.10868,19.7959447237,4.3704,-1.04868,4.4944550173,12.65,-9.06,15.5597589956,0.0
2021-10-26 04:30:00,17.8356,-2.24304,17.976091227,4.0356,-0.9230400000000001,4.1398152376,13.8,-1.32,13.8629866912,33.46,17.1556,-10.02304,19.8689693291,4.0356,-0.9230400000000001,4.1398152376,13.12,-9.1,15.9669784242,0.0
2021-10-26 05:00:00,17.5318,-2.11508,17.6589233717,5.4918,-1.22508,5.6267831171000005,12.04,-0.89,12.072849705,33.43,16.9018,-9.88508,19.5802362051,5.4918,-1.22508,5.6267831171000005,11.41,-8.66,14.3242347091,0.0
2021-10-26 05:30:00,18.626640000000002,-2.13748,18.7488809917,3.35664,-0.8074800000000001,3.4523985923,15.27,-1.33,15.3278113245,33.35,17.90664,-9.91748,20.4695912426,3.35664,-0.8074800000000001,3.4523985923,14.55,-9.11,17.1666711974,0.0
2021-10-26 06:00:00,19.81128,-1.87688,19.8999872807,3.76128,-0.8668800000000001,3.8598844766,16.05,-1.01,16.0817474175,33.44,19.07128,-9.59688,21.3497968743,3.76128,-0.8668800000000001,3.8598844766,15.31,-8.73,17.624102814,0.0
2021-10-26 06:30:00,22.02616,-1.10784,22.054002671,6.35616,-0.71784,6.3965665955,15.67,-0.39,15.6748524714,33.18,21.31616,-8.78784,23.0565567466,6.35616,-0.71784,6.3965665955,14.96,-8.07,16.9978380978,0.0
2021-10-26 07:00:00,24.4894,-0.85348,24.5042678011,4.1994,-0.9334800000000001,4.301900193,20.29,0.08,20.2901577125,33.18,23.6394,-8.47348,25.11217027,4.1994,-0.9334800000000001,4.301900193,19.44,-7.54,20.8510239557,0.0
2021-10-26 07:30:00,26.66956,-1.73724,26.72608152,4.12956,-0.9572400000000001,4.239053457,22.54,-0.78,22.5534919691,33.06,26.00956,-6.16724,26.7307325117,4.12956,-0.9572400000000001,4.239053457,21.88,-5.21,22.4917429294,0.0
2021-10-26 08:00:00,28.9178,-2.54536,29.0296058253,4.5378,-0.9453600000000001,4.6352275424,24.38,-1.6,24.432445641,33.04,28.6578,-1.36536,28.6903068783,4.5378,-0.9453600000000001,4.6352275424,24.12,-0.42,24.1236564393,0.0
2021-10-26 08:30:00,30.53016,-1.84984,30.5861500953,5.33016,-1.14984,5.4527733908,25.2,-0.7000000000000001,25.2097203475,33.44,30.26016,-0.68984,30.26802211,5.33016,-1.14984,5.4527733908,24.93,0.46,24.9342435217,0.0
2021-10-26 09:00:00,32.00032,-1.66004,32.0433489652,6.25032,-1.31004,6.3861337994,25.75,-0.35000000000000003,25.7523785309,33.44,31.73032,-0.50004,31.7342598355,6.25032,-1.31004,6.3861337994,25.48,0.81,25.4928715527,0.0
2021-10-26 09:30:00,33.21312,-2.32136,33.2941444159,5.25312,-1.07136,5.3612575003,27.96,-1.25,27.9879277547,33.4,32.92312,-1.13136,32.9425531188,5.25312,-1.07136,5.3612575003,27.67,-0.06,27.6700650523,0.0
2021-10-26 10:00:00,33.4364,-1.9020000000000001,33.4904531017,6.8364,-1.422,6.9827250383,26.6,-0.48,26.6043304746,33.55,33.1564,-0.772,33.1653862477,6.8364,-1.422,6.9827250383,26.32,0.65,26.3280249924,0.0
2021-10-26 10:30:00,33.44064,-1.78644,33.4883229124,7.82064,-1.6664400000000001,7.9962136217,25.62,-0.12,25.6202810289,33.45,33.15064,-0.66644,33.1573381725,7.82064,-1.6664400000000001,7.9962136217,25.33,1.0,25.349731754,0.0
2021-10-26 11:00:00,33.56344,-1.80108,33.6117300031,8.80344,-1.89108,9.0042622907,24.76,0.09,24.7601635697,33.56,33.29344,-0.6110800000000001,33.2990475209,8.80344,-1.89108,9.0042622907,24.49,1.28,24.5234275745,0.0
2021-10-26 11:30:00,34.02716,-1.8327200000000001,34.076479869,8.41716,-1.78272,8.6038754677,25.61,-0.05,25.610048809,33.86,33.73716,-0.70272,33.7444777744,8.41716,-1.78272,8.6038754677,25.32,1.08,25.3430227084,0.0
2021-10-26 12:00:00,33.8252,-1.79112,33.8725887097,9.5652,-2.03112,9.7784712248,24.26,0.24,24.2611871103,33.63,33.5552,-0.62112,33.5609480959,9.5652,-2.03112,9.7784712248,23.99,1.4100000000000001,24.0314002921,0.0
2021-10-26 12:30:00,34.273,-1.56588,34.3087526613,10.143,-2.1358800000000002,10.3654441475,24.13,0.5700000000000001,24.1367313446,33.59,33.993,-0.38588000000000006,33.9951901359,10.143,-2.1358800000000002,10.3654441475,23.85,1.75,23.9141171696,0.0
2021-10-26 13:00:00,34.5234,-1.74632,34.5675394135,8.3934,-1.78632,8.5813811652,26.13,0.04,26.1300306161,33.53,34.2334,-0.5963200000000001,34.2385933283,8.3934,-1.78632,8.5813811652,25.84,1.19,25.8673868027,0.0
2021-10-26 13:30:00,34.439,-1.9977200000000002,34.4968927035,8.019,-1.73772,8.2051222903,26.42,-0.26,26.4212793029,33.56,34.139,-0.8277200000000001,34.1490328033,8.019,-1.73772,8.2051222903,26.12,0.91,26.1358470305,0.0
2021-10-26 14:00:00,33.98476,-1.87396,34.0363869754,8.20476,-1.7139600000000002,8.3818700502,25.78,-0.16,25.7804965041,33.58,33.68476,-0.7439600000000001,33.6929745309,8.20476,-1.7139600000000002,8.3818700502,25.48,0.97,25.4984568161,0.0
2021-10-26 14:30:00,33.52208,-1.94992,33.5787438052,11.69208,-2.05992,11.8721525063,21.83,0.11,21.8302771398,33.46,33.26208,-0.74992,33.2705326969,11.69208,-2.05992,11.8721525063,21.57,1.31,21.6097431729,0.0
2021-10-26 15:00:00,33.07504,-2.18316,33.1470128154,11.43504,-2.42316,11.688962494,21.64,0.24,21.6413308278,33.56,32.81504,-0.98316,32.8297647538,11.43504,-2.42316,11.688962494,21.38,1.44,21.4284390472,0.0
2021-10-26 15:30:00,32.7468,-2.376,32.8328842205,11.4768,-2.556,11.7579791733,21.27,0.18,21.2707616225,33.58,32.4868,-1.176,32.5080782305,11.4768,-2.556,11.7579791733,21.01,1.38,21.0552724988,0.0
2021-10-26 16:00:00,32.646,-2.3583600000000002,32.7310735829,11.646,-2.62836,11.9389108502,21.0,0.27,21.0017356426,33.47,32.386,-1.17836,32.4074301402,11.646,-2.62836,11.9389108502,20.74,1.45,20.7906252912,0.0
2021-10-26 16:30:00,33.28872,-2.9018800000000002,33.414963516,9.82872,-2.08188,10.0467886,23.46,-0.8200000000000001,23.4743264014,33.43,33.01872,-1.72188,33.0635863326,9.82872,-2.08188,10.0467886,23.19,0.36,23.1927941396,0.0
2021-10-26 17:00:00,33.5522,-3.10368,33.6954441191,9.9522,-2.17368,10.1868135147,23.6,-0.93,23.6183170442,33.58,33.2722,-1.92368,33.3277637651,9.9522,-2.17368,10.1868135147,23.32,0.25,23.321340013,0.0
2021-10-26 17:30:00,34.01104,-2.99488,34.1426441287,11.20104,-2.50488,11.4777053846,22.81,-0.49,22.8152624355,33.51,33.74104,-1.81488,33.7898145851,11.20104,-2.50488,11.4777053846,22.54,0.6900000000000001,22.5505587514,0.0
2021-10-26 18:00:00,34.88068,-2.8482000000000003,34.996772429800004,10.39068,-2.1582,10.612448261499999,24.49,-0.6900000000000001,24.4997183657,33.44,34.59068,-1.6782,34.6313658134,10.39068,-2.1582,10.612448261499999,24.2,0.48,24.2047598625,0.0
2021-10-26 18:30:00,36.44968,-3.20928,36.590690759,11.11968,-1.52928,11.2243476702,25.33,-1.6800000000000002,25.385651459,33.37,36.16968,-2.02928,36.2265610929,11.11968,-1.52928,11.2243476702,25.05,-0.5,25.054989523,0.0
2021-10-26 19:00:00,36.0742,-3.42876,36.2367810488,9.3942,-1.95876,9.5962354274,26.68,-1.47,26.7204659391,33.37,35.7742,-2.25876,35.8454373997,9.3942,-1.95876,9.5962354274,26.38,-0.30000000000000004,26.3817057826,0.0
2021-10-26 19:30:00,34.67012,-3.76368,34.8738083374,8.88012,-1.8136800000000002,9.0634411984,25.79,-1.9500000000000002,25.8636153699,33.41,34.37012,-2.58368,34.467093744,8.88012,-1.8136800000000002,9.0634411984,25.49,-0.77,25.5016273991,0.0
2021-10-26 20:00:00,33.50528,-4.19592,33.7669887986,7.86528,-1.55592,8.0177002017,25.64,-2.64,25.7755543102,33.52,33.20528,-3.00592,33.3410583954,7.86528,-1.55592,8.0177002017,25.34,-1.45,25.3814518891,0.0
2021-10-26 20:30:00,32.07652,-4.68184,32.4163964854,6.71652,-1.3118400000000001,6.8434322599,25.36,-3.37,25.5829337645,33.52,31.78652,-3.49184,31.9777391367,6.71652,-1.3118400000000001,6.8434322599,25.07,-2.18,25.1646041097,0.0
2021-10-26 21:00:00,30.81152,-5.11448,31.2331181662,6.31152,-1.19448,6.4235556494,24.5,-3.92,24.8116182463,33.52,30.51152,-3.90448,30.7603286195,6.31152,-1.19448,6.4235556494,24.2,-2.71,24.3512648542,0.0
2021-10-26 21:30:00,28.68652,-5.12956,29.141530768,8.51652,-1.78956,8.7025075641,20.17,-3.34,20.4446692319,33.71,28.42652,-3.88956,28.6913874935,8.51652,-1.78956,8.7025075641,19.91,-2.1,20.0204420531,0.0
2021-10-26 22:00:00,27.0066,-4.57108,27.3907140456,7.9866,-1.62108,8.1494588732,19.02,-2.95,19.2474128132,33.8,26.7566,-3.35108,26.965633327,7.9866,-1.62108,8.1494588732,18.77,-1.73,18.849557024,0.0
2021-10-26 22:30:00,25.22508,-4.90048,25.6966800431,6.89508,-1.32048,7.0203842941,18.33,-3.58,18.6763299393,33.62,24.98508,-3.67048,25.2532502074,6.89508,-1.32048,7.0203842941,18.09,-2.35,18.2420009867,0.0
2021-10-26 23:00:00,23.41996,-5.15972,23.9816020499,6.33996,-1.17972,6.4487853182,17.08,-3.98,17.5375825016,33.62,23.17996,-3.92972,23.5107048997,6.33996,-1.17972,6.4487853182,16.84,-2.75,17.0630624449,0.0
2021-10-26 23:30:00,20.74808,-9.16628,22.6826698765,7.40808,-1.46628,7.5517962317,13.34,-7.7,15.40277897,33.59,20.84808,-2.36628,20.981937964,7.40808,-1.46628,7.5517962317,13.44,-0.9,13.4701002223,0.0
2021-10-27 00:00:00,18.84784,-11.723,22.1961663732,8.00784,-1.593,8.164750484,10.84,-10.13,14.8365258737,33.44,19.13784,-1.393,19.1884696854,8.00784,-1.593,8.164750484,11.13,0.2,11.1317968002,0.0
2021-10-27 00:30:00,17.64772,-11.67976,21.1626750402,9.47772,-2.03976,9.6947303859,8.17,-9.64,12.6363958469,32.98,17.90772,-1.33976,17.9577669117,9.47772,-2.03976,9.6947303859,8.43,0.7000000000000001,8.4590129448,0.0
2021-10-27 01:00:00,16.8764,-11.82484,20.6067881531,8.5464,-1.7348400000000002,8.7207008196,8.33,-10.09,13.0842271457,32.95,17.1264,-1.42484,17.1855679564,8.5464,-1.7348400000000002,8.7207008196,8.58,0.31,8.5855984066,0.0
2021-10-27 01:30:00,16.419,-11.88964,20.2718302166,9.729,-1.97964,9.928364192,6.69,-9.91,11.9567637762,33.05,16.649,-1.41964,16.7094158704,9.729,-1.97964,9.928364192,6.92,0.56,6.9426219831000004,0.0
2021-10-27 02:00:00,16.09132,-11.94352,20.0394173901,10.11132,-2.06352,10.3197338596,5.98,-9.88,11.5488008035,33.17,16.30132,-1.49352,16.3695948555,10.11132,-2.06352,10.3197338596,6.19,0.5700000000000001,6.2161885428,0.0
2021-10-27 02:30:00,16.2032,-12.02936,20.1804160574,9.1332,-1.80936,9.310699536,7.07,-10.22,12.4271195375,33.23,16.4432,-1.52936,16.514168712,9.1332,-1.80936,9.310699536,7.31,0.28,7.3153605516,0.0
2021-10-27 03:00:00,15.61312,-12.053,19.7242065781,10.11312,-2.043,10.3174146536,5.5,-10.01,11.4214753863,33.23,15.82312,-1.483,15.8924641115,10.11312,-2.043,10.3174146536,5.71,0.56,5.7373948792,0.0
2021-10-27 03:30:00,15.459,-12.371,19.7995535808,10.089,-2.061,10.297360924,5.37,-10.31,11.6246720384,33.3,15.669,-1.7810000000000001,15.7698928975,10.089,-2.061,10.297360924,5.58,0.28,5.587020673,0.0
2021-10-27 04:00:00,15.76964,-12.14248,19.902797951,9.89964,-2.02248,10.1041227962,5.87,-10.12,11.6992008274,33.33,15.98964,-1.48248,16.058217033,9.89964,-2.02248,10.1041227962,6.09,0.54,6.1138940128,0.0
2021-10-27 04:30:00,15.74468,-12.13036,19.8756278399,10.17468,-2.07036,10.3831836944,5.57,-10.06,11.4990651794,33.5,15.95468,-1.44036,16.0195646268,10.17468,-2.07036,10.3831836944,5.78,0.63,5.8142325375,0.0
2021-10-27 05:00:00,16.0334,-11.94364,19.9930100788,9.3834,-1.85364,9.5647361077,6.65,-10.09,12.0843121443,33.5,16.2634,-1.35364,16.3196360502,9.3834,-1.85364,9.5647361077,6.88,0.5,6.8981446780999995,0.0
2021-10-27 05:30:00,16.60168,-11.82896,20.3848000604,9.391680000000001,-1.84896,9.5719541528,7.21,-9.98,12.3119657244,33.33,16.84168,-1.28896,16.8909325706,9.391680000000001,-1.84896,9.5719541528,7.45,0.56,7.4710173337,0.0
2021-10-27 06:00:00,17.60768,-11.88764,21.2449142091,8.79768,-1.72764,8.9657076325,8.81,-10.16,13.447739587000001,33.27,17.86768,-1.2776399999999999,17.9133009954,8.79768,-1.72764,8.9657076325,9.07,0.45,9.081156314,0.0
2021-10-27 06:30:00,20.12152,-11.12616,22.9927598051,9.64152,-1.9461600000000001,9.8359771582,10.48,-9.18,13.9320780934,33.4,20.41152,-0.58616,20.4199346781,9.64152,-1.9461600000000001,9.8359771582,10.77,1.3599999999999999,10.8555285454,0.0
2021-10-27 07:00:00,20.26556,-9.95908,22.5804383607,10.82556,-2.17908,11.0426961816,9.44,-7.78,12.2328246942,33.28,20.53556,0.44092000000000003,20.5402929619,10.82556,-2.17908,11.0426961816,9.71,2.62,10.0572610586,0.0
2021-10-27 07:30:00,24.03896,-3.8498,24.3452779389,10.30896,-2.0898,10.518646316,13.73,-1.76,13.8423444546,33.04,23.91896,-1.2598,23.9521135502,10.30896,-2.0898,10.518646316,13.61,0.8300000000000001,13.6352851089,0.0
2021-10-27 08:00:00,26.537,-2.36004,26.641737139299998,10.827,-2.2100400000000002,11.0502581781,15.71,-0.15,15.7107160881,33.3,26.327,-1.19004,26.3538825261,10.827,-2.2100400000000002,11.0502581781,15.5,1.02,15.5335250346,0.0
2021-10-27 08:30:00,29.53996,-2.0618,29.6118262868,11.46996,-2.1618,11.6719047992,18.07,0.1,18.0702766996,33.27,29.29996,-0.8918,29.3135286726,11.46996,-2.1618,11.6719047992,17.83,1.27,17.8751727264,0.0
2021-10-27 09:00:00,29.5744,-1.7102,29.6238066325,9.4644,-1.8702,9.6474097767,20.11,0.16,20.1106364892,33.3,29.3344,-0.5102,29.3388365039,9.4644,-1.8702,9.6474097767,19.87,1.3599999999999999,19.9164881442,0.0
2021-10-27 09:30:00,32.30492,-1.69,32.3490951374,8.85492,-1.8,9.0360172757,23.45,0.11,23.4502579943,33.75,32.04492,-0.47000000000000003,32.0483665388,8.85492,-1.8,9.0360172757,23.19,1.33,23.2281079729,0.0
2021-10-27 10:00:00,32.79696,-1.53692,32.8329515628,9.516960000000001,-1.90692,9.7061254643,23.28,0.37,23.2829401064,33.86,32.52696,-0.33692000000000005,32.5287048916,9.516960000000001,-1.90692,9.7061254643,23.01,1.57,23.0634993008,0.0
2021-10-27 10:30:00,32.94884,-1.66552,32.9909080538,8.35884,-1.59552,8.509752653,24.59,-0.07,24.5900996338,33.7,32.66884,-0.56552,32.6737344027,8.35884,-1.59552,8.509752653,24.31,1.03,24.3318104546,0.0
2021-10-27 11:00:00,33.06208,-2.63664,33.1670469656,8.00208,-1.55664,8.1520802508,25.06,-1.08,25.0832613509,33.72,32.80208,-1.46664,32.8348516856,8.00208,-1.55664,8.1520802508,24.8,0.09,24.8001633059,0.0
2021-10-27 11:30:00,33.04616,-2.29336,33.1256424969,9.95616,-2.04336,10.1636825037,23.09,-0.25,23.0913533601,33.7,32.79616,-1.18336,32.8175022151,9.95616,-2.04336,10.1636825037,22.84,0.86,22.8561851585,0.0
2021-10-27 12:00:00,33.38636,-2.46684,33.4773704707,8.85636,-1.8068400000000002,9.03879324,24.53,-0.66,24.5388773174,33.58,33.14636,-1.32684,33.1729058968,8.85636,-1.8068400000000002,9.03879324,24.29,0.48,24.2947422295,0.0
2021-10-27 12:30:00,34.17132,-2.39008,34.2548039397,7.86132,-1.5400800000000001,8.0107551797,26.31,-0.85,26.3237269398,33.7,33.91132,-1.26008,33.9347230098,7.86132,-1.5400800000000001,8.0107551797,26.05,0.28,26.051504755,0.0
2021-10-27 13:00:00,34.32372,-2.72836,34.4319866248,6.63372,-1.27836,6.7557712608,27.69,-1.45,27.7279389786,33.59,34.04372,-1.5683600000000002,34.0798272374,6.63372,-1.27836,6.7557712608,27.41,-0.29,27.4115340687,0.0
2021-10-27 13:30:00,34.05808,-2.95832,34.1863199322,5.60808,-1.04832,5.7052200754,28.45,-1.9100000000000001,28.5140421547,33.73,33.78808,-1.79832,33.8359026022,5.60808,-1.04832,5.7052200754,28.18,-0.75,28.1899787158,0.0
2021-10-27 14:00:00,33.82144,-2.83352,33.939926919,6.30144,-1.25352,6.4249092183,27.52,-1.58,27.5653187901,33.76,33.54144,-1.67352,33.5831634374,6.30144,-1.25352,6.4249092183,27.24,-0.42,27.243237693,0.0
2021-10-27 14:30:00,33.54292,-2.7039999999999997,33.6517324684,7.43292,-1.494,7.5815787094000004,26.11,-1.21,26.1380221134,33.77,33.28292,-1.514,33.3173372244,7.43292,-1.494,7.5815787094000004,25.85,-0.02,25.8500077369,0.0
2021-10-27 15:00:00,32.51716,-1.74628,32.5640167716,7.78716,-1.55628,7.9411503137,24.73,-0.19,24.730729872,33.77,32.25716,-0.6662800000000001,32.2640403593,7.78716,-1.55628,7.9411503137,24.47,0.89,24.4861797755,0.0
2021-10-27 15:30:00,31.9144,-2.58256,32.0187217658,8.0244,-1.58256,8.178966408600001,23.89,-1.0,23.9109200994,33.38,31.6744,-1.45256,31.7076890661,8.0244,-1.58256,8.178966408600001,23.65,0.13,23.6503572912,0.0
2021-10-27 16:00:00,33.26728,-2.9594,33.3986521728,6.94728,-1.3194,7.0714578241,26.32,-1.6400000000000001,26.3710447271,33.49,33.01728,-1.8094000000000001,33.0668218454,6.94728,-1.3194,7.0714578241,26.07,-0.49,26.0746045032,0.0
2021-10-27 16:30:00,33.58212,-3.37776,33.7515636128,6.70212,-1.24776,6.8172808004,26.88,-2.13,26.9642596783,33.54,33.31212,-2.22776,33.3865280242,6.70212,-1.24776,6.8172808004,26.61,-0.98,26.6280397326,0.0
2021-10-27 17:00:00,34.22196,-3.41916,34.3923421905,6.77196,-1.28916,6.8935749613,27.45,-2.13,27.5325153228,33.62,33.94196,-2.29916,34.0197411123,6.77196,-1.28916,6.8935749613,27.17,-1.01,27.1887660625,0.0
2021-10-27 17:30:00,35.2592,-3.39788,35.4225461131,4.8492,-0.8578800000000001,4.9244998461,30.41,-2.54,30.5158925808,33.38,34.9792,-2.28788,35.0539416833,4.8492,-0.8578800000000001,4.9244998461,30.13,-1.43,30.1639155283,0.0
2021-10-27 18:00:00,34.33484,-3.00188,34.4658167082,4.34484,-0.82188,4.421891152,29.99,-2.18,30.0691286871,33.3,34.04484,-1.9018800000000002,34.0979219038,4.34484,-0.82188,4.421891152,29.7,-1.08,29.7196298766,0.0
2021-10-27 18:30:00,35.22676,-3.16764,35.3688925932,4.67676,-0.82764,4.7494286043,30.55,-2.34,30.6394859617,33.22,34.94676,-2.06764,35.0078729669,4.67676,-0.82764,4.7494286043,30.27,-1.24,30.2953874377,0.0
2021-10-27 19:00:00,35.58448,-3.4372,35.7500987511,5.60448,-1.0872,5.7089578655,29.98,-2.35,30.0719620245,33.15,35.29448,-2.3272,35.3711206821,5.60448,-1.0872,5.7089578655,29.69,-1.24,29.7158829584,0.0
2021-10-27 19:30:00,34.5142,-3.64508,34.7061465716,6.0642,-1.22508,6.1867069307,28.45,-2.42,28.5527389229,33.28,34.2342,-2.52508,34.3271973608,6.0642,-1.22508,6.1867069307,28.17,-1.3,28.1999804964,0.0
2021-10-27 20:00:00,33.97228,-4.20168,34.2311250651,6.18228,-1.29168,6.3157757418,27.79,-2.91,27.9419433827,33.28,33.69228,-3.06168,33.8311042684,6.18228,-1.29168,6.3157757418,27.51,-1.77,27.566882304700002,0.0
2021-10-27 20:30:00,32.60328,-4.55152,32.9194501939,6.62328,-1.36152,6.7617730418,25.98,-3.19,26.1751122252,33.49,32.32328,-3.42152,32.5038648328,6.62328,-1.36152,6.7617730418,25.7,-2.06,25.7824281246,0.0
2021-10-27 21:00:00,30.7342,-5.05024,31.1463637315,7.5942,-1.56024,7.7528202931,23.14,-3.49,23.4017029295,33.42,30.4742,-3.88024,30.7202397142,7.5942,-1.56024,7.7528202931,22.88,-2.32,22.9973215832,0.0
2021-10-27 21:30:00,28.151,-5.41076,28.6662715535,7.371,-1.49076,7.5202397819,20.78,-3.92,21.146507986,33.58,27.921,-4.24076,28.2412160924,7.371,-1.49076,7.5202397819,20.55,-2.75,20.7331859587,0.0
2021-10-27 22:00:00,27.18564,-6.03552,27.84755867,6.78564,-1.32552,6.9138927877,20.4,-4.71,20.9366687895,33.3,26.94564,-4.89552,27.3867418851,6.78564,-1.32552,6.9138927877,20.16,-3.5700000000000003,20.4736538019,0.0
2021-10-27 22:30:00,25.37928,-6.33724,26.1585256491,6.38928,-1.22724,6.5060753866,18.99,-5.11,19.6655078755,33.16,25.14928,-5.18724,25.6786631922,6.38928,-1.22724,6.5060753866,18.76,-3.96,19.1733982382,0.0
2021-10-27 23:00:00,23.7422,-6.57456,24.63568347,5.0922,-0.9345600000000001,5.1772486162,18.65,-5.64,19.4841499686,33.1,23.5122,-5.39456,24.123118091,5.0922,-0.9345600000000001,5.1772486162,18.42,-4.46,18.9522558024,0.0
2021-10-27 23:30:00,21.91228,-6.87688,22.9660508868,5.19228,-0.9568800000000001,5.2797150428,16.72,-5.92,17.7371023564,33.24,21.69228,-5.67688,22.4228004079,5.19228,-0.9568800000000001,5.2797150428,16.5,-4.72,17.1618297393,0.0
2021-10-28 00:00:00,20.24944,-6.97888,21.4183236125,5.68944,-1.11888,5.798415298,14.56,-5.86,15.695005575,33.52,20.06944,-5.7988800000000005,20.8904148156,5.68944,-1.11888,5.798415298,14.38,-4.68,15.1223939904,0.0
2021-10-28 00:30:00,19.62992,-7.25372,20.9272600463,3.76992,-0.69372,3.8332159142,15.86,-6.5600000000000005,17.1631349118,33.32,19.43992,-6.06372,20.3636732896,3.76992,-0.69372,3.8332159142,15.67,-5.37,16.5645947732,0.0
2021-10-28 01:00:00,18.853,-7.331,20.2281776243,3.303,-0.711,3.3786580176,15.55,-6.62,16.9004999926,33.35,18.653,-6.131,19.6347541365,3.303,-0.711,3.3786580176,15.35,-5.42,16.2787868098,0.0
2021-10-28 01:30:00,18.4268,-7.42408,19.8661501577,2.9268,-0.6040800000000001,2.9884897334,15.5,-6.82,16.9340603518,33.42,18.2268,-6.20408,19.2537489047,2.9268,-0.6040800000000001,2.9884897334,15.3,-5.6,16.2926363735,0.0
2021-10-28 02:00:00,17.86704,-7.39644,19.3374880229,4.30704,-0.8564400000000001,4.3913645983,13.56,-6.54,15.0547401173,33.53,17.68704,-6.18644,18.737753969899998,4.30704,-0.8564400000000001,4.3913645983,13.38,-5.33,14.402544914,0.0
2021-10-28 02:30:00,17.62468,-7.32008,19.0843631361,4.14468,-0.82008,4.2250329595,13.48,-6.5,14.9653065455,33.53,17.43468,-6.10008,18.4710325296,4.14468,-0.82008,4.2250329595,13.29,-5.28,14.3004370563,0.0
2021-10-28 03:00:00,16.89192,-7.02996,18.2963739273,5.01192,-1.02996,5.1166551269,11.88,-6.0,13.3091847985,33.53,16.71192,-5.7999600000000004,17.6897655747,5.01192,-1.02996,5.1166551269,11.7,-4.77,12.6349871389,0.0
2021-10-28 03:30:00,16.86448,-5.79076,17.8309726893,5.96448,-1.22076,6.0881258732,10.9,-4.57,11.8192597061,33.67,16.69448,-4.57076,17.3088852746,5.96448,-1.22076,6.0881258732,10.73,-3.35,11.2407917871,0.0
2021-10-28 04:00:00,16.98288,-5.68064,17.907760438,6.12288,-1.25064,6.2493007532,10.86,-4.43,11.7287893663,33.59,16.81288,-4.45064,17.3919846568,6.12288,-1.25064,6.2493007532,10.69,-3.2,11.1586782371,0.0
2021-10-28 04:30:00,17.01432,-5.7967200000000005,17.9746779615,5.40432,-1.11672,5.5184905745,11.61,-4.68,12.5177673728,33.67,16.83432,-4.57672,17.445363161,5.40432,-1.11672,5.5184905745,11.43,-3.46,11.9422150374,0.0
2021-10-28 05:00:00,17.34828,-5.73936,18.2730148626,5.13828,-1.08936,5.2524876552,12.21,-4.65,13.065473585,33.67,17.16828,-4.50936,17.7506102928,5.13828,-1.08936,5.2524876552,12.03,-3.42,12.5066902096,0.0
2021-10-28 05:30:00,17.96788,-5.63208,18.8298974193,5.35788,-1.07208,5.4640857992,12.61,-4.5600000000000005,13.4091647764,33.71,17.78788,-4.42208,18.3293062177,5.35788,-1.07208,5.4640857992,12.43,-3.35,12.8735154484,0.0
2021-10-28 06:00:00,18.90196,-5.60444,19.7153199202,5.51196,-1.05444,5.61191115,13.39,-4.55,14.1419447036,33.64,18.72196,-4.38444,19.2284970904,5.51196,-1.05444,5.61191115,13.21,-3.33,13.6232521815,0.0
2021-10-28 06:30:00,21.17648,-4.74824,21.7022830202,7.11648,-1.39824,7.2525418088,14.06,-3.35,14.4535843305,33.78,20.98648,-3.55824,21.2859910431,7.11648,-1.39824,7.2525418088,13.87,-2.16,14.0371827658,0.0
2021-10-28 07:00:00,23.04844,-4.12632,23.4148906292,9.20844,-1.78632,9.3801016186,13.84,-2.34,14.036424046,33.46,22.85844,-2.94632,23.0475395818,9.20844,-1.78632,9.3801016186,13.65,-1.16,13.6992007066,0.0
2021-10-28 07:30:00,25.18624,-3.5160400000000003,25.4304782224,8.97624,-1.7060400000000002,9.1369282048,16.21,-1.81,16.3107387938,33.15,24.99624,-2.37604,25.1089143576,8.97624,-1.7060400000000002,9.1369282048,16.02,-0.67,16.0340044905,0.0
2021-10-28 08:00:00,27.1956,-3.63672,27.4376819669,11.0556,-1.92672,11.2222342392,16.14,-1.71,16.2303327138,33.15,26.9856,-2.46672,27.0981053751,11.0556,-1.92672,11.2222342392,15.93,-0.54,15.9391499146,0.0
2021-10-28 08:30:00,29.5408,-2.83908,29.6769142582,14.3208,-2.08908,14.4723725728,15.22,-0.75,15.2384677707,33.37,29.3508,-1.6690800000000001,29.3982191414,14.3208,-2.08908,14.4723725728,15.03,0.42,15.0358671183,0.0
2021-10-28 09:00:00,29.63936,-2.41204,29.7373434955,9.72936,-1.92204,9.9173929927,19.91,-0.49,19.9160287206,33.37,29.41936,-1.25204,29.4459903378,9.72936,-1.92204,9.9173929927,19.69,0.67,19.7013958896,0.0
2021-10-28 09:30:00,31.41796,-2.4092000000000002,31.5101960515,8.96796,-1.7892000000000001,9.1447002795,22.45,-0.62,22.4585596154,33.67,31.18796,-1.2692,31.213774485,8.96796,-1.7892000000000001,9.1447002795,22.22,0.52,22.2260837756,0.0
2021-10-28 10:00:00,32.1746,-2.36848,32.2616580893,6.8346,-1.3384800000000001,6.9644300463,25.34,-1.03,25.3609246677,33.7,31.9146,-1.22848,31.9382350212,6.8346,-1.3384800000000001,6.9644300463,25.08,0.11,25.0802412269,0.0
2021-10-28 10:30:00,33.00708,-2.32572,33.0889151174,5.34708,-0.9457200000000001,5.4300691381,27.66,-1.38,27.6944037668,33.62,32.73708,-1.14572,32.7571226033,5.34708,-0.9457200000000001,5.4300691381,27.39,-0.2,27.3907301838,0.0
2021-10-28 11:00:00,32.51792,-1.85664,32.5708801419,8.64792,-1.19664,8.7303188725,23.87,-0.66,23.8791226807,33.68,32.25792,-0.71664,32.2658794335,8.64792,-1.19664,8.7303188725,23.61,0.48,23.6148787844,0.0
2021-10-28 11:30:00,31.55892,-1.61416,31.6001731652,9.98892,-1.42416,10.0899333235,21.57,-0.19,21.5708367942,33.65,31.32892,-0.45416000000000006,31.3322116945,9.98892,-1.42416,10.0899333235,21.34,0.97,21.3620340792,0.0
2021-10-28 12:00:00,30.92264,-1.7742,30.9734959314,7.71264,-1.3842,7.8358678785,23.21,-0.39,23.2132763737,33.67,30.68264,-0.6442,30.6894019331,7.71264,-1.3842,7.8358678785,22.97,0.74,22.9819168043,0.0
2021-10-28 12:30:00,32.68176,-1.7538,32.7287832212,10.21176,-2.0538,10.4162438882,22.47,0.30000000000000004,22.472002581,33.67,32.43176,-0.6138,32.4375678363,10.21176,-2.0538,10.4162438882,22.22,1.44,22.2666117764,0.0
2021-10-28 13:00:00,32.9436,-1.7876400000000001,32.9920662846,11.7036,-2.44764,11.9568053647,21.24,0.66,21.2502517632,33.52,32.7036,-0.6476400000000001,32.7100120839,11.7036,-2.44764,11.9568053647,21.0,1.8,21.0770016843,0.0
2021-10-28 13:30:00,32.94256,-2.03892,33.005597315,11.48256,-2.42892,11.7366450283,21.46,0.39,21.4635435099,33.52,32.71256,-0.86892,32.724098211,11.48256,-2.42892,11.7366450283,21.23,1.56,21.2872379608,0.0
2021-10-28 14:00:00,33.20752,-2.12768,33.2756127927,8.77752,-1.7776800000000001,8.9557246235,24.43,-0.35000000000000003,24.4325070347,33.61,32.93752,-0.9876800000000001,32.9523251916,8.77752,-1.7776800000000001,8.9557246235,24.16,0.79,24.1729125262,0.0
2021-10-28 14:30:00,33.49104,-2.06836,33.5548487312,7.961040000000001,-1.63836,8.1278768059,25.53,-0.43,25.5336209731,33.61,33.23104,-0.9383600000000001,33.2442858093,7.961040000000001,-1.63836,8.1278768059,25.27,0.7000000000000001,25.2796934317,0.0
2021-10-28 15:00:00,33.1676,-2.14104,33.2366325316,8.4276,-1.7510400000000002,8.6075886775,24.74,-0.39,24.7430737783,33.66,32.9076,-0.9810400000000001,32.9222201141,8.4276,-1.7510400000000002,8.6075886775,24.48,0.77,24.4921068918,0.0
2021-10-28 15:30:00,32.2858,-2.41096,32.3756947379,8.6958,-1.8309600000000001,8.8864701745,23.59,-0.58,23.5971290627,33.72,32.0458,-1.24096,32.0698188233,8.6958,-1.8309600000000001,8.8864701745,23.35,0.59,23.3574527721,0.0
2021-10-28 16:00:00,32.98348,-2.44368,33.0738797974,9.30348,-1.9936800000000001,9.5146991572,23.68,-0.45,23.6842753742,33.77,32.74348,-1.31368,32.7698220571,9.30348,-1.9936800000000001,9.5146991572,23.44,0.68,23.4498614068,0.0
2021-10-28 16:30:00,33.81064,-2.89952,33.9347402147,8.63064,-1.82952,8.8224197497,25.18,-1.07,25.2027240591,33.77,33.55064,-1.74952,33.596223964,8.63064,-1.82952,8.8224197497,24.92,0.08,24.9201284106,0.0
2021-10-28 17:00:00,34.30608,-2.69564,34.4118235491,10.30608,-0.7556400000000001,10.333744567,24.0,-1.94,24.0782806695,33.72,34.04608,-1.5156399999999999,34.0797994122,10.30608,-0.7556400000000001,10.333744567,23.74,-0.76,23.7521620069,0.0
2021-10-28 17:30:00,35.27168,-2.51308,35.361094173,12.63168,-0.34308000000000005,12.636338216,22.64,-2.17,22.7437573853,33.82,35.04168,-1.32308,35.066649083,12.63168,-0.34308000000000005,12.636338216,22.41,-0.98,22.4314176993,0.0
2021-10-28 18:00:00,35.79112,-2.40228,35.8716492519,14.81112,-0.69228,14.8272899497,20.98,-1.71,21.0495724422,33.85,35.56112,-1.22228,35.582119443,14.81112,-0.69228,14.8272899497,20.75,-0.53,20.7567675711,0.0
2021-10-28 18:30:00,36.03688,-2.43452,36.1190200277,15.26688,-0.8845200000000001,15.2924818314,20.77,-1.55,20.82775552,33.65,35.79688,-1.25452,35.8188559025,15.26688,-0.8845200000000001,15.2924818314,20.53,-0.37,20.5333338745,0.0
2021-10-28 19:00:00,35.2882,-2.70144,35.3914514723,15.3882,-0.9914400000000001,15.4201054638,19.9,-1.71,19.9733347241,33.7,35.0782,-1.5214400000000001,35.111179059,15.3882,-0.9914400000000001,15.4201054638,19.69,-0.53,19.6971317709,0.0
2021-10-28 19:30:00,33.78748,-3.31712,33.9499203216,12.14748,-1.07712,12.1951407472,21.64,-2.24,21.7556245601,33.8,33.54748,-2.13712,33.615482984,12.14748,-1.07712,12.1951407472,21.4,-1.06,21.4262362537,0.0
2021-10-28 20:00:00,32.89296,-4.31012,33.1741458364,9.28296,-1.95012,9.4855845564,23.61,-2.36,23.7276568586,33.57,32.63296,-3.18012,32.7875470503,9.28296,-1.95012,9.4855845564,23.35,-1.23,23.3823737033,0.0
2021-10-28 20:30:00,33.115,-4.97096,33.4860219841,3.915,-0.7509600000000001,3.9863725267000003,29.2,-4.22,29.5033625202,33.34,32.855,-3.84096,33.0787544917,3.915,-0.7509600000000001,3.9863725267000003,28.94,-3.09,29.1044962162,0.0
2021-10-28 21:00:00,32.13576,-5.33544,32.5756656228,1.35576,-0.41544000000000003,1.4179829234999999,30.78,-4.92,31.1707362762,33.41,31.83576,-4.20544,32.1123238083,1.35576,-0.41544000000000003,1.4179829234999999,30.48,-3.79,30.7147277377,0.0
2021-10-28 21:30:00,30.68064,-5.6548,31.197410691400002,0.6206400000000001,-0.24480000000000002,0.6671739275,30.06,-5.41,30.5429484497,33.41,30.39064,-4.5448,30.7285894022,0.6206400000000001,-0.24480000000000002,0.6671739275,29.77,-4.3,30.0789444629,0.0
2021-10-28 22:00:00,29.359,-6.07176,29.9802793599,0.189,-0.041760000000000005,0.1935585121,29.17,-6.03,29.78673866,33.06,29.089,-4.95176,29.5074541107,0.189,-0.041760000000000005,0.1935585121,28.9,-4.91,29.3141279932,0.0
2021-10-28 22:30:00,27.6058,-6.54244,28.3704725867,0.0558,0.27756000000000003,0.28311339350000003,27.55,-6.82,28.3815943879,33.19,27.3258,-5.40244,27.8547249779,0.0558,0.27756000000000003,0.28311339350000003,27.27,-5.68,27.8552562365,0.0
2021-10-28 23:00:00,25.68412,-6.79688,26.5682441631,0.11412000000000001,0.12312000000000001,0.1678746818,25.57,-6.92,26.4898338991,33.3,25.41412,-5.63688,26.0317481455,0.11412000000000001,0.12312000000000001,0.1678746818,25.3,-5.76,25.9474006405,0.0
2021-10-28 23:30:00,23.6744,-7.07944,24.7102344399,0.8244,-0.37944000000000006,0.9075296544,22.85,-6.7,23.8120242735,33.32,23.4244,-5.87944,24.1509902504,0.8244,-0.37944000000000006,0.9075296544,22.6,-5.5,23.259621665,0.0
2021-10-29 00:00:00,21.06248,-7.24704,22.2743721014,4.00248,-0.9770400000000001,4.1200064699,17.06,-6.27,18.1757118155,33.69,20.842480000000002,-6.04704,21.7019737654,4.00248,-0.9770400000000001,4.1200064699,16.84,-5.07,17.5866568739,0.0
2021-10-29 00:30:00,19.11212,-7.02184,20.3612221608,6.07212,-1.22184,6.1938303399,13.04,-5.8,14.271706275,33.45,18.92212,-5.82184,19.7974858576,6.07212,-1.22184,6.1938303399,12.85,-4.6,13.6485347199,0.0
2021-10-29 01:00:00,18.8582,-7.267,20.2099232121,3.5982000000000003,-0.837,3.6942674835,15.26,-6.43,16.5593629105,33.45,18.6682,-6.057,19.6262309229,3.5982000000000003,-0.837,3.6942674835,15.07,-5.22,15.9484576057,0.0
2021-10-29 01:30:00,18.53324,-7.21832,19.8893219724,3.33324,-0.68832,3.403567734,15.2,-6.53,16.5433037813,33.49,18.34324,-6.01832,19.3053005498,3.33324,-0.68832,3.403567734,15.01,-5.33,15.9282453522,0.0
2021-10-29 02:00:00,17.77692,-7.26028,19.2023579376,5.14692,-1.07028,5.2570224238,12.63,-6.19,14.0653119411,33.39,17.58692,-6.06028,18.6017942351,5.14692,-1.07028,5.2570224238,12.44,-4.99,13.4034958127,0.0
2021-10-29 02:30:00,17.60332,-7.24932,19.0375816606,5.32332,-1.03932,5.4238290796,12.28,-6.21,13.7609047668,33.39,17.43332,-6.03932,18.4497705212,5.32332,-1.03932,5.4238290796,12.11,-5.0,13.1016067717,0.0
2021-10-29 03:00:00,16.75468,-7.01144,18.1625877225,8.28468,-1.71144,8.4596069398,8.47,-5.3,9.9915414226,33.37,16.58468,-5.79144,17.5667978862,8.28468,-1.71144,8.4596069398,8.3,-4.08,9.2485890816,0.0
2021-10-29 03:30:00,16.55636,-6.7176,17.8672663329,7.23636,-1.4076,7.3719904917,9.32,-5.31,10.7265325245,33.44,16.39636,-5.5076,17.2966551393,7.23636,-1.4076,7.3719904917,9.16,-4.1,10.0357162176,0.0
2021-10-29 04:00:00,16.06732,-6.47496,17.3229292842,10.95732,-2.33496,11.2033432414,5.11,-4.14,6.5766024663,33.34,15.92732,-5.25496,16.7718253921,10.95732,-2.33496,11.2033432414,4.97,-2.92,5.7643126216,0.0
2021-10-29 04:30:00,15.82084,-6.58596,17.1369147581,10.41084,-2.14596,10.6297099597,5.41,-4.44,6.9986927351,33.34,15.68084,-5.36596,16.5735412579,10.41084,-2.14596,10.6297099597,5.27,-3.22,6.175864312,0.0
2021-10-29 05:00:00,15.90492,-6.7258,17.2685513534,9.75492,-2.0358,9.9650863442,6.15,-4.69,7.7342485091,33.4,15.74492,-5.5058,16.6798183277,9.75492,-2.0358,9.9650863442,5.99,-3.47,6.9224995486,0.0
2021-10-29 05:30:00,16.65744,-6.62796,17.9276367967,10.29744,-2.12796,10.5150123307,6.36,-4.5,7.7909948017,33.44,16.51744,-5.39796,17.3771055218,10.29744,-2.12796,10.5150123307,6.22,-3.27,7.0271829349,0.0
2021-10-29 06:00:00,17.84608,-6.56932,19.0167961715,8.68608,-1.7593200000000002,8.8624597392,9.16,-4.8100000000000005,10.346095882,33.44,17.68608,-5.34932,18.4773550658,8.68608,-1.7593200000000002,8.8624597392,9.0,-3.59,9.6895871945,0.0
2021-10-29 06:30:00,20.498,-5.9186,21.3353657095,8.208,-1.6686,8.3758874133,12.29,-4.25,13.0040993537,33.53,20.318,-4.7186,20.8587226349,8.208,-1.6686,8.3758874133,12.11,-3.05,12.48817841,0.0
