Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-29 07:00:00,22.57672,-5.18476,23.1644128399,9.30672,-1.90476,9.4996393519,13.27,-3.2800000000000002,13.6693562394,33.39,22.39672,-3.9947600000000003,22.7501906413,9.30672,-1.90476,9.4996393519,13.09,-2.09,13.2557987311,0.0
2021-10-29 07:30:00,24.66284,-4.2626,25.0284924761,9.94284,-1.9926,10.1405385471,14.72,-2.27,14.8940021485,33.42,24.48284,-3.1126,24.679905454100002,9.94284,-1.9926,10.1405385471,14.54,-1.12,14.5830723786,0.0
2021-10-29 08:00:00,26.25584,-3.4638400000000003,26.4833404549,11.62584,-2.55384,11.9030355142,14.63,-0.91,14.658274114,33.15,26.06584,-2.30384,26.1674548562,11.62584,-2.55384,11.9030355142,14.44,0.25,14.4421639653,0.0
2021-10-29 08:30:00,27.77896,-3.81856,28.0401857903,13.54896,-3.23856,13.9306348727,14.23,-0.58,14.2418151933,33.14,27.59896,-2.67856,27.7286364027,13.54896,-3.23856,13.9306348727,14.05,0.56,14.0611557135,0.0
2021-10-29 09:00:00,29.49988,-3.58472,29.716883038,13.34988,-3.20472,13.7291487825,16.15,-0.38,16.1544699696,32.95,29.30988,-2.46472,29.4133287863,13.34988,-3.20472,13.7291487825,15.96,0.74,15.9771461782,0.0
2021-10-29 09:30:00,31.92768,3.37908,32.105995263,12.93768,-3.13092,13.3111315758,18.99,6.51,20.0748648812,32.92,31.07768,-5.12092,31.4967619896,12.93768,-3.13092,13.3111315758,18.14,-1.99,18.2488273596,0.0
2021-10-29 10:00:00,32.0538,3.55084,32.2498768857,11.8638,-2.7291600000000003,12.1736627498,20.19,6.28,21.144136303,33.54,31.1238,-5.35916,31.5818226571,11.8638,-2.7291600000000003,12.1736627498,19.26,-2.63,19.4387370989,0.0
2021-10-29 10:30:00,32.39144,3.34352,32.5635457416,9.27144,-1.9864800000000002,9.4818617615,23.12,5.33,23.7264261953,33.64,31.39144,-5.63648,31.8934540629,9.27144,-1.9864800000000002,9.4818617615,22.12,-3.65,22.4191190728,0.0
2021-10-29 11:00:00,33.96292,3.32004,34.1248091647,5.90292,-1.38996,6.0643592677000004,28.06,4.71,28.4525517309,33.83,32.81292,-5.65996,33.2974903878,5.90292,-1.38996,6.0643592677000004,26.91,-4.27,27.2466695212,0.0
2021-10-29 11:30:00,34.77776,3.14432,34.9196125248,3.49776,-0.89568,3.6106187392,31.28,4.04,31.539816106,33.81,33.53776,-5.80568,34.0365577884,3.49776,-0.89568,3.6106187392,30.04,-4.91,30.4386218479,0.0
2021-10-29 12:00:00,33.74152,2.97268,33.8722157275,6.22152,-1.4173200000000001,6.3809174178,27.52,4.39,27.8679475383,33.81,32.60152,-6.00732,33.1503695288,6.22152,-1.4173200000000001,6.3809174178,26.38,-4.59,26.7763421699,0.0
2021-10-29 12:30:00,33.71548,3.1896,33.8660174776,8.29548,-1.9404,8.5193979007,25.42,5.13,25.9324757785,33.85,32.63548,-5.7304,33.1347557557,8.29548,-1.9404,8.5193979007,24.34,-3.79,24.633304691,0.0
2021-10-29 13:00:00,32.25824,2.05716,32.3237676511,9.22824,-2.02284,9.447343286,23.03,4.08,23.3886147516,33.7,31.25824,-6.62284,31.9521451168,9.22824,-2.02284,9.447343286,22.03,-4.6,22.5051305262,0.0
2021-10-29 13:30:00,30.33396,1.4610400000000001,30.3691252288,9.81396,-1.9389600000000002,10.0036681654,20.52,3.4,20.7997692295,33.7,29.40396,-7.21896,30.277157184300002,9.81396,-1.9389600000000002,10.0036681654,19.59,-5.28,20.289073414,0.0
2021-10-29 14:00:00,29.67456,-1.48116,29.7115019166,9.12456,-1.81116,9.3025746833,20.55,0.33,20.5526494642,33.7,29.11456,-4.82116,29.5110350164,9.12456,-1.81116,9.3025746833,19.99,-3.01,20.2153456562,0.0
2021-10-29 14:30:00,29.17076,-5.06556,29.6073156009,8.06076,-1.55556,8.2094834607,21.11,-3.51,21.3998177562,33.44,28.99076,-3.46556,29.1971620452,8.06076,-1.55556,8.2094834607,20.93,-1.9100000000000001,21.0169693343,0.0
2021-10-29 15:00:00,28.62688,-5.52516,29.1551993915,6.62688,-1.32516,6.7580757291,22.0,-4.2,22.3973212684,33.33,28.42688,-3.90516,28.6938631272,6.62688,-1.32516,6.7580757291,21.8,-2.58,21.952138848,0.0
2021-10-29 15:30:00,29.08412,-5.7661999999999995,29.6502124548,5.15412,-1.0062,5.2514180384,23.93,-4.76,24.3988216929,33.42,28.88412,-4.1762,29.1844656387,5.15412,-1.0062,5.2514180384,23.73,-3.17,23.9407978146,0.0
2021-10-29 16:00:00,29.79448,-5.92988,30.3788498019,5.33448,-1.19988,5.4677590368,24.46,-4.73,24.9131391037,33.12,29.60448,-4.34988,29.9223443614,5.33448,-1.19988,5.4677590368,24.27,-3.15,24.4735653308,0.0
2021-10-29 16:30:00,30.32344,-5.81128,30.8752649976,5.29344,-1.15128,5.4171904777,25.03,-4.66,25.4600962292,33.12,30.11344,-4.25128,30.4120477816,5.29344,-1.15128,5.4171904777,24.82,-3.1,25.0128447003,0.0
2021-10-29 17:00:00,30.73948,-5.94236,31.30858146,4.20948,-0.88236,4.3009628038,26.53,-5.06,27.0082302271,33.03,30.53948,-4.38236,30.8523081444,4.20948,-0.88236,4.3009628038,26.33,-3.5,26.5616057497,0.0
2021-10-29 17:30:00,32.09244,-6.1394400000000005,32.6744155061,2.33244,-0.64944,2.4211667987,29.76,-5.49,30.2621496262,33.03,31.87244,-4.59944,32.2025974087,2.33244,-0.64944,2.4211667987,29.54,-3.95,29.8029209978,0.0
2021-10-29 18:00:00,33.3086,-6.8775200000000005,34.0112204325,3.4686,-0.58752,3.5180059281,29.84,-6.29,30.4957324883,32.91,33.0786,-5.34752,33.5080549735,3.4686,-0.58752,3.5180059281,29.61,-4.76,29.9901600529,0.0
2021-10-29 18:30:00,34.31384,-8.34436,35.3138493987,8.85384,-1.13436,8.9262117024,25.46,-7.21,26.4612112346,32.89,34.60384,-0.5643600000000001,34.6084418163,8.85384,-1.13436,8.9262117024,25.75,0.5700000000000001,25.7563079652,0.0
2021-10-29 19:00:00,34.10848,-9.63752,35.4439021506,6.28848,-0.8575200000000001,6.3466779705,27.82,-8.78,29.1726035862,33.23,34.68848,1.20248,34.7093157936,6.28848,-0.8575200000000001,6.3466779705,28.4,2.06,28.4746132546,0.0
2021-10-29 19:30:00,33.71804,-10.21784,35.2322363143,3.48804,-0.8078400000000001,3.5803670911000003,30.23,-9.41,31.6607169849,33.48,34.31804,0.58216,34.3229774307,3.48804,-0.8078400000000001,3.5803670911000003,30.83,1.3900000000000001,30.8613188312,0.0
2021-10-29 20:00:00,32.48032,-10.421,34.1111188369,4.09032,-0.891,4.1862392075,28.39,-9.53,29.9468362269,33.48,33.04032,0.429,33.0431049797,4.09032,-0.891,4.1862392075,28.95,1.32,28.9800776396,0.0
2021-10-29 20:30:00,30.7748,-10.85456,32.6329555485,5.1048,-1.11456,5.2250576106,25.67,-9.74,27.4557188942,33.48,31.2948,0.00544,31.2948004728,5.1048,-1.11456,5.2250576106,26.19,1.12,26.2139371328,0.0
2021-10-29 21:00:00,29.2478,-11.20628,31.3211512604,5.0778,-1.10628,5.1969133414,24.17,-10.1,26.1953984509,33.52,29.7478,-0.41628000000000004,29.7507124936,5.0778,-1.10628,5.1969133414,24.67,0.6900000000000001,24.6796474853,0.0
2021-10-29 21:30:00,27.48148,-11.62648,29.8396846528,7.07148,-1.53648,7.2364770559,20.41,-10.09,22.767876493,33.38,27.91148,-0.7964800000000001,27.9228418357,7.07148,-1.53648,7.2364770559,20.84,0.74,20.853134057,0.0
2021-10-29 22:00:00,26.08996,-12.10148,28.7598997041,6.33996,-1.31148,6.474185091,19.75,-10.79,22.5052571636,33.43,26.51996,-1.2114800000000001,26.5476168835,6.33996,-1.31148,6.474185091,20.18,0.1,20.1802477685,0.0
2021-10-29 22:30:00,24.55392,-11.80336,27.2436101619,7.42392,-1.59336,7.5929825666,17.13,-10.21,19.941940728,33.51,24.94392,-0.7933600000000001,24.9565335144,7.42392,-1.59336,7.5929825666,17.52,0.8,17.5382553294,0.0
2021-10-29 23:00:00,22.86332,-11.26236,25.4867054401,8.65332,-1.96236,8.8730380249,14.21,-9.3,16.9827589043,33.65,23.21332,-0.18236000000000002,23.2140362839,8.65332,-1.96236,8.8730380249,14.56,1.78,14.6684014126,0.0
2021-10-29 23:30:00,21.1318,-11.62308,24.1173995266,7.7418,-1.6930800000000001,7.9247704778,13.39,-9.93,16.6702429496,33.68,21.4718,-0.47308000000000006,21.4770109635,7.7418,-1.6930800000000001,7.9247704778,13.73,1.22,13.784095908,0.0
2021-10-30 00:00:00,19.62836,-7.736,21.0978248237,6.40836,-1.296,6.5380955858,13.22,-6.44,14.7051691592,33.8,19.46836,-6.176,20.4244955162,6.40836,-1.296,6.5380955858,13.06,-4.88,13.941951083,0.0
2021-10-30 00:30:00,18.14388,-7.89072,19.7854452458,7.46388,-1.62072,7.6378163092,10.68,-6.27,12.3844781884,33.25,18.00388,-6.23072,19.0515502459,7.46388,-1.62072,7.6378163092,10.54,-4.61,11.5040731917,0.0
2021-10-30 01:00:00,17.22468,-7.8514,18.929714289,7.8346800000000005,-1.5714000000000001,7.9907139019,9.39,-6.28,11.2964817532,33.38,17.09468,-6.2014,18.1847586254,7.8346800000000005,-1.5714000000000001,7.9907139019,9.26,-4.63,10.3529947358,0.0
2021-10-30 01:30:00,16.57664,-7.85904,18.3452855909,8.30664,-1.67904,8.4746352966,8.27,-6.18,10.3240156916,33.27,16.45664,-6.18904,17.5819571212,8.30664,-1.67904,8.4746352966,8.15,-4.51,9.314644384,0.0
2021-10-30 02:00:00,16.07104,-7.9248,17.9187271234,7.961040000000001,-1.5948,8.1192083925,8.11,-6.33,10.2879055206,33.3,15.95104,-6.2648,17.137193356,7.961040000000001,-1.5948,8.1192083925,7.99,-4.67,9.2546744945,0.0
2021-10-30 02:30:00,15.94316,-8.02088,17.847096872,6.65316,-1.37088,6.7929264651,9.29,-6.65,11.4248238498,33.3,15.80316,-6.36088,17.0352769382,6.65316,-1.37088,6.7929264651,9.15,-4.99,10.4222166548,0.0
2021-10-30 03:00:00,15.66596,-8.163,17.6651315229,7.45596,-1.593,7.6242369141,8.21,-6.57,10.5151795039,33.27,15.545960000000001,-6.473,16.8397328162,7.45596,-1.593,7.6242369141,8.09,-4.88,9.4478833608,0.0
2021-10-30 03:30:00,14.74904,-7.814,16.6910987332,11.39904,-2.484,11.6665491437,3.35,-5.33,6.2953474884,33.39,14.62904,-6.154,15.8707443846,11.39904,-2.484,11.6665491437,3.23,-3.67,4.8889467168,0.0
2021-10-30 04:00:00,14.55632,-7.9318,16.5770897079,10.87632,-2.3418,11.1255725238,3.68,-5.59,6.6925705077,33.26,14.45632,-6.2418,15.7462775024,10.87632,-2.3418,11.1255725238,3.58,-3.9,5.2939965999,0.0
2021-10-30 04:30:00,15.09528,-8.25464,17.2048411736,5.97528,-1.21464,6.0974848428,9.12,-7.04,11.5211110575,33.41,14.98528,-6.58464,16.3681428576,5.97528,-1.21464,6.0974848428,9.01,-5.37,10.4888988936,0.0
2021-10-30 05:00:00,15.56648,-8.32576,17.6531464382,4.05648,-0.9057600000000001,4.1563723568,11.51,-7.42,13.6943966643,33.38,15.42648,-6.64576,16.7970953194,4.05648,-0.9057600000000001,4.1563723568,11.37,-5.74,12.736738201,0.0
2021-10-30 05:30:00,16.59324,-8.37796,18.588325031,1.71324,-0.32796000000000003,1.7443477460999999,14.88,-8.05,16.9179460928,33.48,16.44324,-6.72796,17.7664174064,1.71324,-0.32796000000000003,1.7443477460999999,14.73,-6.4,16.0602895366,0.0
2021-10-30 06:00:00,17.21116,-8.43828,19.1684271109,1.36116,-0.45828,1.4362371336,15.85,-7.98,17.7455036559,33.4,17.06116,-6.7782800000000005,18.358329453,1.36116,-0.45828,1.4362371336,15.7,-6.32,16.9243138709,0.0
2021-10-30 06:30:00,18.70212,-8.06844,20.3683336709,0.8521200000000001,-0.38844,0.9364796463,17.85,-7.68,19.4320585631,33.44,18.54212,-6.43844,19.6281360228,0.8521200000000001,-0.38844,0.9364796463,17.69,-6.05,18.6959514334,0.0
2021-10-30 07:00:00,19.8476,-7.81912,21.3322728122,0.6876,-0.33912000000000003,0.7666786383,19.16,-7.48,20.5683251627,33.25,19.677599999999998,-6.20912,20.633979571,0.6876,-0.33912000000000003,0.7666786383,18.99,-5.87,19.8765439652,0.0
2021-10-30 07:30:00,21.22876,-7.44408,22.4961013997,1.95876,-0.6040800000000001,2.0497934979,19.27,-6.84,20.4479461071,33.16,21.05876,-5.83408,21.8519532807,1.95876,-0.6040800000000001,2.0497934979,19.1,-5.23,19.8031032922,0.0
2021-10-30 08:00:00,22.61212,-7.2082,23.733228144,2.56212,-0.7182000000000001,2.6608777,20.05,-6.49,21.0742164742,33.1,22.45212,-5.6082,23.1419445971,2.56212,-0.7182000000000001,2.6608777,19.89,-4.89,20.482289911,0.0
2021-10-30 08:30:00,24.58532,-7.25792,25.6342614918,1.43532,-0.45792000000000005,1.5065969032000002,23.15,-6.8,24.1280438494,33.1,24.40532,-5.69792,25.061642736,1.43532,-0.45792000000000005,1.5065969032000002,22.97,-5.24,23.5601039896,0.0
2021-10-30 09:00:00,26.2002,-7.73188,27.3172555059,1.3302,-0.37188000000000004,1.3812048271,24.87,-7.36,25.9362005699,32.92,26.0002,-6.17188,26.722696397900002,1.3302,-0.37188000000000004,1.3812048271,24.67,-5.8,25.3426300924,0.0
2021-10-30 09:30:00,28.76348,-1.35336,28.7953010924,2.19348,-0.6933600000000001,2.3004570415,26.57,-0.66,26.5781959508,32.89,27.82348,-8.51336,29.0967925689,2.19348,-0.6933600000000001,2.3004570415,25.63,-7.82,26.796441928,0.0
2021-10-30 10:00:00,29.82328,-0.06176,29.8233439483,1.76328,-0.58176,1.8567716758000001,28.06,0.52,28.064817833,33.59,28.70328,-8.74176,30.0049437703,1.76328,-0.58176,1.8567716758000001,26.94,-8.16,28.1486980161,0.0
2021-10-30 10:30:00,29.85696,0.07652,29.8570580559,2.31696,-0.5734800000000001,2.3868772386,27.54,0.65,27.5476695929,33.77,28.73696,-8.57348,29.9886216648,2.31696,-0.5734800000000001,2.3868772386,26.42,-8.0,27.6046445367,0.0
2021-10-30 11:00:00,29.73128,0.28244,29.7326215257,2.95128,-0.63756,3.019360262,26.78,0.92,26.7957981781,33.72,28.641280000000002,-8.40756,29.849790371,2.95128,-0.63756,3.019360262,25.69,-7.77,26.8393181732,0.0
2021-10-30 11:30:00,28.92356,-5.29284,29.4038514202,2.65356,-0.58284,2.7168148887,26.27,-4.71,26.6888928208,33.46,28.50356,-6.08284,29.1453920052,2.65356,-0.58284,2.7168148887,25.85,-5.5,26.4286303088,0.0
2021-10-30 12:00:00,28.18784,-7.1112400000000004,29.0710174951,3.41784,-0.74124,3.4972942403,24.77,-6.37,25.57596137,33.46,27.98784,-5.50124,28.5233733875,3.41784,-0.74124,3.4972942403,24.57,-4.76,25.026835597,0.0
2021-10-30 12:30:00,26.08644,-6.51152,26.8868414765,4.18644,-0.7315200000000001,4.2498707491,21.9,-5.78,22.6499094921,33.46,25.89644,-4.87152,26.3506605569,4.18644,-0.7315200000000001,4.2498707491,21.71,-4.14,22.1012148987,0.0
2021-10-30 13:00:00,24.98232,-5.80256,25.6473393383,6.32232,-1.13256,6.4229605585,18.66,-4.67,19.2355010332,33.5,24.80232,-4.20256,25.1558459992,6.32232,-1.13256,6.4229605585,18.48,-3.07,18.7332672004,0.0
2021-10-30 13:30:00,24.91884,-6.09428,25.6532422057,7.63884,-1.48428,7.7817069891,17.28,-4.61,17.8843646798,33.24,24.74884,-4.50428,25.1553894755,7.63884,-1.48428,7.7817069891,17.11,-3.02,17.374478409399998,0.0
2021-10-30 14:00:00,25.03352,-6.22692,25.7963496696,6.29352,-1.36692,6.4402534327,18.74,-4.86,19.3599380164,32.95,24.85352,-4.64692,25.2842109206,6.29352,-1.36692,6.4402534327,18.56,-3.2800000000000002,18.8475993166,0.0
2021-10-30 14:30:00,25.6356,-6.31424,26.4017729355,5.3856,-1.16424,5.5100038237,20.25,-5.15,20.8946165315,33.04,25.4556,-4.72424,25.8902687305,5.3856,-1.16424,5.5100038237,20.07,-3.56,20.3832897247,0.0
2021-10-30 15:00:00,26.79616,-6.38804,27.5470732708,2.12616,-0.5180400000000001,2.1883605250000002,24.67,-5.87,25.3587420824,33.04,26.60616,-4.80804,27.0371041087,2.12616,-0.5180400000000001,2.1883605250000002,24.48,-4.29,24.8530581619,0.0
2021-10-30 15:30:00,27.560200000000002,-6.672,28.356308082,1.7802,-0.522,1.8551539128,25.78,-6.15,26.5034129878,33.14,27.3602,-5.092,27.8300019411,1.7802,-0.522,1.8551539128,25.58,-4.57,25.985020685,0.0
2021-10-30 16:00:00,28.10556,-6.83664,28.9251127812,2.00556,-0.56664,2.0840709688,26.1,-6.27,26.8425576278,33.15,27.89556,-5.26664,28.3883737576,2.00556,-0.56664,2.0840709688,25.89,-4.7,26.3131545049,0.0
2021-10-30 16:30:00,27.95968,-6.54064,28.7145203218,1.93968,-0.53064,2.0109543287,26.02,-6.01,26.7050650626,33.18,27.76968,-4.97064,28.2110331132,1.93968,-0.53064,2.0109543287,25.83,-4.44,26.2088248497,0.0
2021-10-30 17:00:00,28.70156,-6.45036,29.417455542,1.23156,-0.36036,1.2831988791,27.47,-6.09,28.1369685645,33.03,28.49156,-4.91036,28.9116002076,1.23156,-0.36036,1.2831988791,27.26,-4.55,27.6371145382,0.0
2021-10-30 17:30:00,29.4674,-8.9518,30.7971165209,1.7873999999999999,-0.5418000000000001,1.8677114338,27.68,-8.41,28.9294054553,32.93,29.6374,-2.5518,29.7470529969,1.7873999999999999,-0.5418000000000001,1.8677114338,27.85,-2.01,27.9224390052,0.0
2021-10-30 18:00:00,29.082,-10.443200000000001,30.9002127863,2.952,-0.7632,3.0490618623,26.13,-9.68,27.86537816,33.17,29.622,0.3468,29.6240300135,2.952,-0.7632,3.0490618623,26.67,1.11,26.6930889932,0.0
2021-10-30 18:30:00,31.05852,-10.2438,32.7042367749,5.16852,-0.5238,5.1949942666,25.89,-9.72,27.6544842657,33.42,31.57852,0.5062,31.5825769029,5.16852,-0.5238,5.1949942666,26.41,1.03,26.4300775633,0.0
2021-10-30 19:00:00,31.38152,-9.54796,32.8018800936,10.18152,0.57204,10.1975771275,21.2,-10.12,23.4915814708,33.36,31.85152,1.28204,31.8773109417,10.18152,0.57204,10.1975771275,21.67,0.71,21.6816281676,0.0
2021-10-30 19:30:00,29.11992,-10.41324,30.9258032734,2.14992,-0.18324000000000001,2.1577147411,26.97,-10.23,28.8449960998,33.48,29.67992,0.43676000000000004,29.6831334347,2.14992,-0.18324000000000001,2.1577147411,27.53,0.62,27.5369805897,0.0
2021-10-30 20:00:00,29.36272,-10.6918,31.2487425833,1.3327200000000001,-0.45180000000000003,1.4072191863,28.03,-10.24,29.8418916961,33.52,29.92272,0.028200000000000003,29.9227332882,1.3327200000000001,-0.45180000000000003,1.4072191863,28.59,0.48,28.594029097,0.0
2021-10-30 20:30:00,28.09056,-11.01356,30.1724719734,1.6005600000000002,-0.5835600000000001,1.7036239571,26.49,-10.43,28.4693695048,33.57,28.63056,-0.14356000000000002,28.6309199186,1.6005600000000002,-0.5835600000000001,1.7036239571,27.03,0.44,27.0335809689,0.0
2021-10-30 21:00:00,26.97304,-11.27584,29.235072337,2.18304,-0.73584,2.3037196329,24.79,-10.54,26.9376261018,33.57,27.47304,-0.35584000000000005,27.4753443827,2.18304,-0.73584,2.3037196329,25.29,0.38,25.2928547222,0.0
2021-10-30 21:30:00,25.856,-11.4786,28.2894148748,2.286,-0.6786,2.3845951354,23.57,-10.8,25.9265288845,33.63,26.346,-0.5386000000000001,26.351504814,2.286,-0.6786,2.3845951354,24.06,0.14,24.0604073116,0.0
2021-10-30 22:00:00,24.71276,-11.67512,27.3318300491,2.64276,-0.7351200000000001,2.7430971241,22.07,-10.94,24.6326713939,33.66,25.19276,-0.66512,25.2015384656,2.64276,-0.7351200000000001,2.7430971241,22.55,0.07,22.5501086472,0.0
2021-10-30 22:30:00,23.61344,-3.51044,23.8729499146,2.77344,-0.7304400000000001,2.8680153464,20.84,-2.7800000000000002,21.0246046336,33.75,22.86344,-9.47044,24.7472447442,2.77344,-0.7304400000000001,2.8680153464,20.09,-8.74,21.9088041664,0.0
2021-10-30 23:00:00,22.21208,-2.76768,22.3838457489,3.05208,-0.78768,3.1520837725,19.16,-1.98,19.2620351988,33.48,21.39208,-10.43768,23.8026521738,3.05208,-0.78768,3.1520837725,18.34,-9.65,20.7238534062,0.0
2021-10-30 23:30:00,20.82536,-2.88092,21.0236847193,3.19536,-0.7909200000000001,3.2917897831,17.63,-2.09,17.7534503689,33.22,20.03536,-10.58092,22.65770329,3.19536,-0.7909200000000001,3.2917897831,16.84,-9.79,19.4789553108,0.0
2021-10-31 00:00:00,19.7924,-3.06156,20.0277868821,2.9124,-0.6915600000000001,2.9933808634,16.88,-2.37,17.0455654057,33.29,19.0224,-10.84156,21.8950022835,2.9124,-0.6915600000000001,2.9933808634,16.11,-10.15,19.0408665769,0.0
2021-10-31 00:30:00,18.80876,-3.21376,19.0813444515,2.49876,-0.65376,2.582867336,16.31,-2.56,16.5096850364,33.61,18.04876,-11.05376,21.1646721608,2.49876,-0.65376,2.582867336,15.55,-10.4,18.7072846774,0.0
2021-10-31 01:00:00,17.75648,-3.26404,18.0539895622,3.24648,-0.73404,3.3284301273,14.51,-2.5300000000000002,14.728917136,33.61,17.06648,-11.09404,20.3554037816,3.24648,-0.73404,3.3284301273,13.82,-10.36,17.2720004632,0.0
2021-10-31 01:30:00,16.552880000000002,-3.1614,16.8520706815,5.94288,-1.4814,6.1247341701,10.61,-1.6800000000000002,10.7421832045,33.51,15.94288,-10.9314,19.3305697964,5.94288,-1.4814,6.1247341701,10.0,-9.45,13.7587245048,0.0
2021-10-31 02:00:00,16.48064,-3.25796,16.7995773212,3.95064,-0.95796,4.0651253082,12.53,-2.3,12.7393445671,33.35,15.84064,-11.04796,19.3127754549,3.95064,-0.95796,4.0651253082,11.89,-10.09,15.5942361147,0.0
2021-10-31 02:30:00,15.79864,-3.20472,16.1203987583,4.68864,-1.04472,4.8036220634,11.11,-2.16,11.3180254462,33.35,15.17864,-10.92472,18.701353409,4.68864,-1.04472,4.8036220634,10.49,-9.88,14.4102220663,0.0
2021-10-31 03:00:00,15.1592,-3.14444,15.4818877258,6.1992,-1.41444,6.3585156407,8.96,-1.73,9.1254862884,33.44,14.6092,-10.91444,18.2360556358,6.1992,-1.41444,6.3585156407,8.41,-9.5,12.687714530200001,0.0
2021-10-31 03:30:00,14.71688,-3.10644,15.0411610725,6.35688,-1.3964400000000001,6.5084535804,8.36,-1.71,8.5330943977,33.55,14.17688,-10.84644,17.8501873158,6.35688,-1.3964400000000001,6.5084535804,7.82,-9.45,12.2660058699,0.0
2021-10-31 04:00:00,14.00344,-3.05304,14.3323893708,7.63344,-1.5530400000000002,7.7898228141,6.37,-1.5,6.5442264631,33.34,13.51344,-10.86304,17.3383591691,7.63344,-1.5530400000000002,7.7898228141,5.88,-9.31,11.0113804766,0.0
2021-10-31 04:30:00,13.43356,-2.92688,13.7487148784,9.58356,-2.03688,9.7976273867,3.85,-0.89,3.9515313487,33.49,13.00356,-10.64688,16.8062079723,9.58356,-2.03688,9.7976273867,3.42,-8.61,9.2643672207,0.0
2021-10-31 05:00:00,13.35604,-2.98352,13.6852181595,8.63604,-1.79352,8.8203118353,4.72,-1.19,4.8676996621,33.4,12.90604,-10.75352,16.798930349,8.63604,-1.79352,8.8203118353,4.27,-8.96,9.9254470932,0.0
2021-10-31 05:30:00,13.32204,-2.97416,13.6499955116,8.58204,-1.78416,8.7655369184,4.74,-1.19,4.8870952518,33.4,12.86204,-10.71416,16.7399312265,8.58204,-1.78416,8.7655369184,4.28,-8.93,9.9026915533,0.0
2021-10-31 06:00:00,13.06084,-2.75508,13.3482585872,11.04084,-2.39508,11.2976349787,2.02,-0.36,2.0518284529,33.32,12.68084,-10.49508,16.4605712936,11.04084,-2.39508,11.2976349787,1.6400000000000001,-8.1,8.2643572043,0.0
2021-10-31 06:30:00,13.3446,-2.61588,13.5985726212,11.9646,-2.58588,12.2408508093,1.38,-0.03,1.3803260484,33.34,12.9846,-10.32588,16.5898654285,11.9646,-2.58588,12.2408508093,1.02,-7.74,7.8069200073000005,0.0
2021-10-31 07:00:00,14.04516,-2.4578,14.2585868958,11.85516,-2.5578000000000003,12.1279495161,2.19,0.1,2.1922819162,33.29,13.66516,-10.1878,17.0448780185,11.85516,-2.5578000000000003,12.1279495161,1.81,-7.63,7.8417472543,0.0
2021-10-31 07:30:00,15.33608,-2.4038,15.5233245217,11.11608,-2.3238,11.3563762269,4.22,-0.08,4.2207582257,33.23,14.89608,-10.1238,18.0106781051,11.11608,-2.3238,11.3563762269,3.7800000000000002,-7.8,8.6676640452,0.0
2021-10-31 08:00:00,16.57424,-2.31208,16.7347287251,10.43424,-2.33208,10.6916772072,6.14,0.02,6.1400325732,33.23,16.08424,-10.05208,18.9669999922,10.43424,-2.33208,10.6916772072,5.65,-7.72,9.566655633,0.0
2021-10-31 08:30:00,18.5266,-2.30924,18.6699624246,7.2666,-1.5692400000000002,7.434109882,11.26,-0.74,11.2842899644,33.25,17.9266,-10.00924,20.5316310345,7.2666,-1.5692400000000002,7.434109882,10.66,-8.44,13.5966613549,0.0
2021-10-31 09:00:00,21.01056,-2.3112,21.1372958761,3.13056,-0.6912,3.2059574784000002,17.88,-1.62,17.953239262,33.1,20.23056,-10.0012,22.5676662363,3.13056,-0.6912,3.2059574784000002,17.1,-9.31,19.4701335383,0.0
2021-10-31 09:30:00,23.08088,-2.12836,23.1788036331,2.63088,-0.64836,2.7095941143,20.45,-1.48,20.5034850696,32.95,22.23088,-9.77836,24.2863819838,2.63088,-0.64836,2.7095941143,19.6,-9.13,21.6221391171,0.0
2021-10-31 10:00:00,22.73452,-2.99328,22.9307244715,7.4545200000000005,-1.49328,7.6026149178,15.28,-1.5,15.3534491239,32.9,22.01452,-10.55328,24.4133326195,7.4545200000000005,-1.49328,7.6026149178,14.56,-9.06,17.1486792494,0.0
2021-10-31 10:30:00,23.21468,-2.3252800000000002,23.3308442749,15.30468,-1.92528,15.4253017144,7.91,-0.4,7.9201073225,32.81,22.67468,-9.86528,24.7278155643,15.30468,-1.92528,15.4253017144,7.37,-7.94,10.8333051282,0.0
2021-10-31 11:00:00,24.32584,-1.81696,24.3936023446,15.67584,-2.6769600000000002,15.9027693987,8.65,0.86,8.6926463174,33.5,23.78584,-9.33696,25.5527886257,15.67584,-2.6769600000000002,15.9027693987,8.11,-6.66,10.4941745745,0.0
2021-10-31 11:30:00,24.8726,-3.7122,25.1480945521,15.3126,-3.2922000000000002,15.6625125571,9.56,-0.42,9.5692214939,33.7,24.6426,-3.1622,24.8446622758,15.3126,-3.2922000000000002,15.6625125571,9.33,0.13,9.3309056366,0.0
2021-10-31 12:00:00,26.07584,-3.42956,26.3004051965,19.09584,-3.31956,19.3822233993,6.98,-0.11,6.9808667084,33.73,25.91584,-2.18956,26.0081705604,19.09584,-3.31956,19.3822233993,6.82,1.13,6.9129805439,0.0
2021-10-31 12:30:00,27.93728,-3.50156,28.1558614898,18.01728,-3.12156,18.2856915492,9.92,-0.38,9.9272755578,33.61,27.75728,-2.27156,27.8500732105,18.01728,-3.12156,18.2856915492,9.74,0.85,9.7770189731,0.0
2021-10-31 13:00:00,28.23768,-3.76336,28.4873559719,13.83768,-3.03336,14.1662507627,14.4,-0.73,14.4184915993,33.42,28.02768,-2.54336,28.1428414747,13.83768,-3.03336,14.1662507627,14.19,0.49,14.1984576627,0.0
2021-10-31 13:30:00,27.8762,-3.7203600000000003,28.1233640408,14.4162,-3.33036,14.7958818652,13.46,-0.39,13.4656488889,33.58,27.6662,-2.50036,27.7789564701,14.4162,-3.33036,14.7958818652,13.25,0.8300000000000001,13.2759707743,0.0
2021-10-31 14:00:00,28.1172,-3.78792,28.3712050108,14.6772,-3.33792,15.051973617,13.44,-0.45,13.447531372,33.58,27.9072,-2.56792,28.0250963418,14.6772,-3.33792,15.051973617,13.23,0.77,13.252388464,0.0
2021-10-31 14:30:00,27.70748,-3.86988,27.9764261328,14.39748,-3.35988,14.7843235883,13.31,-0.51,13.3197672652,33.7,27.48748,-2.64988,27.6149130139,14.39748,-3.35988,14.7843235883,13.09,0.71,13.1092410154,0.0
2021-10-31 15:00:00,26.97276,-4.02276,27.2710905546,14.52276,-3.36276,14.9070021411,12.45,-0.66,12.4674817024,33.77,26.76276,-2.78276,26.9070451004,14.52276,-3.36276,14.9070021411,12.24,0.58,12.2537341247,0.0
2021-10-31 15:30:00,26.52236,-4.23196,26.8578678493,14.11236,-3.26196,14.4844429583,12.41,-0.97,12.4478512202,33.72,26.33236,-2.99196,26.5017925396,14.11236,-3.26196,14.4844429583,12.22,0.27,12.2229824511,0.0
2021-10-31 16:00:00,26.11128,-4.286,26.4607017904,14.20128,-3.366,14.5947356824,11.91,-0.92,11.9454803168,33.69,25.90128,-3.036,26.0786042885,14.20128,-3.366,14.5947356824,11.7,0.33,11.704652921000001,0.0
2021-10-31 16:30:00,26.56136,-4.36212,26.9171680521,13.94136,-3.28212,14.3224938591,12.62,-1.08,12.6661280587,33.57,26.36136,-3.18212,26.5527246953,13.94136,-3.28212,14.3224938591,12.42,0.1,12.42040257,0.0
2021-10-31 17:00:00,26.84824,-4.9162,27.2946334201,13.72824,-3.2562,14.1091251301,13.12,-1.6600000000000001,13.2245982926,33.62,26.62824,-3.6762,26.8808037815,13.72824,-3.2562,14.1091251301,12.9,-0.42,12.9068353983,0.0
2021-10-31 17:30:00,27.44784,-5.1452,27.9259199259,13.67784,-3.2652,14.0621775734,13.77,-1.88,13.8977444213,33.78,27.23784,-3.9152,27.5177891355,13.67784,-3.2652,14.0621775734,13.56,-0.65,13.5755699696,0.0
2021-10-31 18:00:00,28.50124,-5.10276,28.9544269699,12.71124,-3.00276,13.061094516,15.79,-2.1,15.9290332412,33.74,28.27124,-3.85276,28.5325563305,12.71124,-3.00276,13.061094516,15.56,-0.85,15.5831992864,0.0
2021-10-31 18:30:00,28.86616,-3.5272,29.0808585325,13.64616,-3.2472,14.0271875508,15.22,-0.28,15.2225753406,33.74,28.646160000000002,-2.2972,28.7381212083,13.64616,-3.2472,14.0271875508,15.0,0.9500000000000001,15.0300532268,0.0
2021-10-31 19:00:00,29.40412,-1.6957200000000001,29.4529750499,13.43412,-3.19572,13.8089900606,15.97,1.5,16.0402898976,33.35,29.18412,-0.48572000000000004,29.1881617114,13.43412,-3.19572,13.8089900606,15.75,2.71,15.9814454916,0.0
2021-10-31 19:30:00,29.37076,-0.85016,29.3830617023,8.690760000000001,-2.00016,8.9179565711,20.68,1.15,20.7119506566,33.01,28.70076,-5.63016,29.2477747222,8.690760000000001,-2.00016,8.9179565711,20.01,-3.63,20.336592635,0.0
2021-10-31 20:00:00,27.52436,-1.05064,27.5444048369,12.47436,-2.96064,12.820883223100001,15.05,1.9100000000000001,15.1707152106,33.01,26.81436,-8.56064,28.1477256527,12.47436,-2.96064,12.820883223100001,14.34,-5.6,15.3946614123,0.0
2021-10-31 20:30:00,26.61192,-3.87232,26.8921763394,12.93192,-2.9923200000000003,13.2736028971,13.68,-0.88,13.7082748732,32.91,25.93192,-11.28232,28.2799437671,12.93192,-2.9923200000000003,13.2736028971,13.0,-8.29,15.4183040572,0.0
2021-10-31 21:00:00,25.75548,-7.10244,26.7168374622,13.15548,-3.23244,13.5467827319,12.6,-3.87,13.1809294058,32.91,25.48548,-7.25244,26.4973126332,13.15548,-3.23244,13.5467827319,12.33,-4.02,12.9687817469,0.0
2021-10-31 21:30:00,24.98764,-8.37928,26.355160521,13.06764,-3.23928,13.4631404244,11.92,-5.14,12.9809860951,33.07,24.78764,-7.20928,25.8147402638,13.06764,-3.23928,13.4631404244,11.72,-3.9699999999999998,12.3741383538,0.0
2021-10-31 22:00:00,24.0134,-8.65,25.5238296413,13.3434,-3.33,13.7526442388,10.67,-5.32,11.9227220046,33.22,23.8234,-7.47,24.967084082,13.3434,-3.33,13.7526442388,10.48,-4.14,11.2680965562,0.0
2021-10-31 22:30:00,22.79736,-8.96188,24.4956101395,12.98736,-3.25188,13.3882875419,9.81,-5.71,11.3507797089,33.1,22.61736,-7.76188,23.9121674991,12.98736,-3.25188,13.3882875419,9.63,-4.51,10.6337669713,0.0
2021-10-31 23:00:00,21.27772,-9.21352,23.1868566043,12.80772,-3.14352,13.1878508328,8.47,-6.07,10.4204510459,33.1,21.08772,-8.00352,22.5554487251,12.80772,-3.14352,13.1878508328,8.28,-4.86,9.6009374542,0.0
2021-10-31 23:30:00,19.88068,-9.2962,21.9467713275,12.82068,-3.1662,13.2058569621,7.06,-6.13,9.3498930475,33.29,19.72068,-8.0962,21.3179190847,12.82068,-3.1662,13.2058569621,6.9,-4.93,8.480265326,0.0
2021-11-01 00:00:00,18.53028,-7.4276800000000005,19.9635093874,12.05028,-3.03768,12.42725826,6.48,-4.39,7.8270364762,33.45,18.38028,-6.21768,19.4034594199,12.05028,-3.03768,12.42725826,6.33,-3.18,7.0838760576,0.0
2021-11-01 00:30:00,15.50984,-4.2608,16.0844506734,12.39984,-2.9808,12.7530859272,3.11,-1.28,3.363108681,33.5,15.38984,-3.0508,15.6893134288,12.39984,-2.9808,12.7530859272,2.99,-0.07,2.9908192856999998,0.0
2021-11-01 01:00:00,15.21724,-4.20176,15.7866773045,12.11724,-2.92176,12.4645171072,3.1,-1.28,3.3538634439,33.37,15.09724,-3.02176,15.3966778597,12.11724,-2.92176,12.4645171072,2.98,-0.1,2.9816773803,0.0
2021-11-01 01:30:00,14.8636,-4.26492,15.4633808582,11.4336,-2.73492,11.7561471736,3.43,-1.53,3.755768896,33.3,14.7536,-3.04492,15.0645361949,11.4336,-2.73492,11.7561471736,3.32,-0.31,3.3344414825,0.0
2021-11-01 02:00:00,14.50292,-4.4186,15.1610921271,10.852920000000001,-2.5686,11.1527386093,3.65,-1.85,4.0920654931,33.32,14.38292,-3.1986,14.7342943396,10.852920000000001,-2.5686,11.1527386093,3.5300000000000002,-0.63,3.585777461,0.0
2021-11-01 02:30:00,14.0502,-4.35428,14.7094484723,11.3202,-2.74428,11.6480900047,2.73,-1.6099999999999999,3.1693847983,33.54,13.9402,-3.14428,14.2904049193,11.3202,-2.74428,11.6480900047,2.62,-0.4,2.6503584663,0.0
2021-11-01 03:00:00,13.96264,-4.5186399999999995,14.6756064004,9.96264,-2.34864,10.2357366916,4.0,-2.17,4.5507032424,33.41,13.83264,-3.28864,14.2181954699,9.96264,-2.34864,10.2357366916,3.87,-0.9400000000000001,3.9825243251,0.0
2021-11-01 03:30:00,13.92604,-4.4484,14.6192630677,10.07604,-2.3184,10.3393210919,3.85,-2.13,4.3999318177,33.61,13.80604,-3.2484,14.1830477346,10.07604,-2.3184,10.3393210919,3.73,-0.93,3.8441904219,0.0
2021-11-01 04:00:00,13.90332,-4.45396,14.5993173369,10.27332,-2.34396,10.5373266204,3.63,-2.11,4.198690272,33.41,13.77332,-3.23396,14.1478917547,10.27332,-2.34396,10.5373266204,3.5,-0.89,3.611384776,0.0
2021-11-01 04:30:00,14.45112,-4.33704,15.0879019488,9.05112,-2.05704,9.2819279687,5.4,-2.2800000000000002,5.8616038761,33.48,14.33112,-3.14704,14.6725887701,9.05112,-2.05704,9.2819279687,5.28,-1.09,5.3913356416,0.0
2021-11-01 05:00:00,14.95168,-4.39708,15.584833889,7.50168,-1.65708,7.6825202212,7.45,-2.74,7.9378901479,33.34,14.81168,-3.18708,15.1506878837,7.50168,-1.65708,7.6825202212,7.31,-1.53,7.4684000964,0.0
2021-11-01 05:30:00,15.91716,-4.2742,16.4810426887,7.06716,-1.5642,7.2381953625,8.85,-2.71,9.2556253165,33.34,15.76716,-3.0842,16.0659772222,7.06716,-1.5642,7.2381953625,8.7,-1.52,8.8317835118,0.0
2021-11-01 06:00:00,17.3188,-4.45112,17.8816470912,7.2288,-1.58112,7.3996952569,10.09,-2.87,10.4902335532,33.43,17.1588,-3.28112,17.4696927819,7.2288,-1.58112,7.3996952569,9.93,-1.7000000000000002,10.0744677279,0.0
2021-11-01 06:30:00,19.8842,-6.62984,20.9603479949,7.4142,-1.68984,7.6043356623000005,12.47,-4.94,13.4128483179,33.2,19.6942,-5.43984,20.4316757234,7.4142,-1.68984,7.6043356623000005,12.28,-3.75,12.8398169769,0.0
2021-11-01 07:00:00,22.30548,-5.80796,23.0492263947,8.56548,-1.9479600000000001,8.7841901045,13.74,-3.86,14.271902466,33.2,22.11548,-4.62796,22.5945229955,8.56548,-1.9479600000000001,8.7841901045,13.55,-2.68,13.812490724,0.0
2021-11-01 07:30:00,25.08968,-4.96036,25.5753243153,8.77968,-1.9803600000000001,9.0002559204,16.31,-2.98,16.5800030157,33.22,24.87968,-3.92036,25.1866571707,8.77968,-1.9803600000000001,9.0002559204,16.1,-1.94,16.2164607729,0.0
2021-11-01 08:00:00,28.12984,-3.14136,28.3046999821,6.81984,-1.52136,6.9874712075000005,21.31,-1.62,21.3714880156,32.94,27.88984,-1.98136,27.9601316641,6.81984,-1.52136,6.9874712075000005,21.07,-0.46,21.0750207592,0.0
2021-11-01 08:30:00,29.76408,-2.28376,29.8515664243,6.36408,-1.37376,6.5106628529,23.4,-0.91,23.4176877595,33.29,29.51408,-1.11376,29.5350872622,6.36408,-1.37376,6.5106628529,23.15,0.26,23.1514599972,0.0
2021-11-01 09:00:00,30.39736,-2.06236,30.4672418138,6.05736,-1.33236,6.2021603768,24.34,-0.73,24.3509445402,33.4,30.12736,-0.90236,30.1408704941,6.05736,-1.33236,6.2021603768,24.07,0.43,24.0738405744,0.0
2021-11-01 09:30:00,31.11964,-1.6138400000000002,31.1614581378,4.67964,-1.02384,4.7903318126,26.44,-0.59,26.4465820098,33.4,30.84964,-0.45384,30.85297812,4.67964,-1.02384,4.7903318126,26.17,0.5700000000000001,26.1762067535,0.0
2021-11-01 10:00:00,31.02016,-1.4276,31.0529929022,5.06016,-1.0476,5.1674640769,25.96,-0.38,25.9627810529,33.42,30.74016,-0.2676,30.741324737,5.06016,-1.0476,5.1674640769,25.68,0.78,25.6918430635,0.0
2021-11-01 10:30:00,30.6428,-1.3664800000000001,30.6732531602,5.3928,-1.08648,5.5011572083,25.25,-0.28,25.2515524275,33.45,30.3828,-0.20648000000000002,30.3835016058,5.3928,-1.08648,5.5011572083,24.99,0.88,25.0054893973,0.0
2021-11-01 11:00:00,29.87484,-1.33452,29.904631893,7.67484,-1.60452,7.8407686776,22.2,0.27,22.2016418312,33.82,29.61484,-0.15452000000000002,29.615243113200002,7.67484,-1.60452,7.8407686776,21.94,1.45,21.987862561,0.0
2021-11-01 11:30:00,30.18732,-1.47244,30.2232091006,7.71732,-1.61244,7.8839704931,22.47,0.14,22.4704361328,33.8,29.94732,-0.26244,29.9484699098,7.71732,-1.61244,7.8839704931,22.23,1.35,22.270954178,0.0
2021-11-01 12:00:00,30.21636,-1.501,30.2536181745,8.94636,-1.791,9.1238718891,21.27,0.29,21.271976871,33.74,29.97636,-0.301,29.9778711694,8.94636,-1.791,9.1238718891,21.03,1.49,21.0827180411,0.0
2021-11-01 12:30:00,31.15108,-1.33852,31.1798239404,7.20108,-1.56852,7.3699259261,23.95,0.23,23.9511043587,33.96,30.88108,-0.10852,30.8812706759,7.20108,-1.56852,7.3699259261,23.68,1.46,23.7249657534,0.0
2021-11-01 13:00:00,30.63872,-0.20804000000000003,30.6394262982,6.40872,-1.32804,6.5448745045,24.23,1.12,24.2558714541,33.96,29.99872,-4.09804,30.2773369615,6.40872,-1.32804,6.5448745045,23.59,-2.77,23.7520735937,0.0
2021-11-01 13:30:00,29.86124,0.56776,29.8666370011,6.59124,-1.27224,6.7129009642,23.27,1.8399999999999999,23.3426326707,33.74,28.93124,-7.24224,29.8239281141,6.59124,-1.27224,6.7129009642,22.34,-5.97,23.1239378134,0.0
2021-11-01 14:00:00,30.32852,0.5524800000000001,30.3335517133,6.5185200000000005,-1.30752,6.6483615681,23.81,1.8599999999999999,23.8825396472,33.36,29.39852,-7.20752,30.2691480346,6.5185200000000005,-1.30752,6.6483615681,22.88,-5.9,23.6284658833,0.0
2021-11-01 14:30:00,31.09188,0.6322,31.0983066866,5.32188,-1.1178,5.4380036387,25.77,1.75,25.8293515211,33.25,30.11188,-7.1878,30.9578711473,5.32188,-1.1178,5.4380036387,24.79,-6.07,25.5223235619,0.0
2021-11-01 15:00:00,31.18704,0.41232,31.1897654968,3.04704,-0.60768,3.1070448571,28.14,1.02,28.1584800726,33.37,30.13704,-7.37768,31.0269454208,3.04704,-0.60768,3.1070448571,27.09,-6.77,27.9231266158,0.0
2021-11-01 15:30:00,31.26932,0.26848,31.2704725703,2.29932,-0.55152,2.364539442,28.97,0.8200000000000001,28.9816027852,33.33,30.19932,-7.57152,31.1340142541,2.29932,-0.55152,2.364539442,27.9,-7.02,28.769608965,0.0
2021-11-01 16:00:00,32.66572,0.226,32.6665017888,2.11572,-0.594,2.1975229506,30.55,0.8200000000000001,30.5610029286,33.44,31.55572,-7.554,32.4472861842,2.11572,-0.594,2.1975229506,29.44,-6.96,30.2515321926,0.0
2021-11-01 16:30:00,33.91108,-0.16908,33.9115015122,1.17108,-0.37908000000000003,1.2309061755,32.74,0.21,32.7406734812,33.36,32.73108,-7.97908,33.6896024852,1.17108,-0.37908000000000003,1.2309061755,31.56,-7.6,32.4621872338,0.0
2021-11-01 17:00:00,35.62792,-0.03828,35.6279405647,3.24792,0.26172,3.2584477416,32.38,-0.30000000000000004,32.3813897169,33.36,34.45792,-7.7782800000000005,35.324918832,3.24792,0.26172,3.2584477416,31.21,-8.04,32.2289574762,0.0
2021-11-01 17:30:00,38.19856,0.90436,38.2092639694,8.90856,1.04436,8.9695668281,29.29,-0.14,29.2903345833,33.24,37.12856,-6.69564,37.7274643023,8.90856,1.04436,8.9695668281,28.22,-7.74,29.2621940394,0.0
2021-11-01 18:00:00,39.04264,1.06384,39.0571311506,10.41264,1.11384,10.4720442758,28.63,-0.05,28.6300436605,32.95,37.98264,-6.59616,38.5511383504,10.41264,1.11384,10.4720442758,27.57,-7.71,28.6277662419,0.0
2021-11-01 18:30:00,38.92648,0.78176,38.9343292467,10.26648,1.12176,10.3275823448,28.66,-0.34,28.6620166771,33.0,37.87648,-6.85824,38.4923783766,10.26648,1.12176,10.3275823448,27.61,-7.98,28.7400852469,0.0
2021-11-01 19:00:00,36.76136,0.0035600000000000002,36.7613601724,5.93136,0.04356,5.9315199505,30.83,-0.04,30.8300259487,33.05,35.64136,-7.66644,36.4565610683,5.93136,0.04356,5.9315199505,29.71,-7.71,30.6941069262,0.0
2021-11-01 19:30:00,36.35588,0.27796000000000004,36.3569425603,10.685880000000001,0.8679600000000001,10.7210720516,25.67,-0.59,25.6767793931,33.11,35.37588,-7.41204,36.1440344004,10.685880000000001,0.8679600000000001,10.7210720516,24.69,-8.28,26.041399732,0.0
2021-11-01 20:00:00,33.767,-0.9254,33.779678124,2.097,-0.0954,2.0991689213,31.67,-0.8300000000000001,31.6808743566,33.19,32.627,-8.7154,33.7709834941,2.097,-0.0954,2.0991689213,30.53,-8.62,31.7235764062,0.0
2021-11-01 20:30:00,31.84032,-1.4794800000000001,31.8746739399,1.3003200000000001,-0.42948000000000003,1.3694105202,30.54,-1.05,30.5580447673,33.35,30.72032,-9.30948,32.0999139995,1.3003200000000001,-0.42948000000000003,1.3694105202,29.42,-8.88,30.7309420617,0.0
2021-11-01 21:00:00,30.95132,-1.83824,31.0058597049,1.20132,-0.40824000000000005,1.268790621,29.75,-1.43,29.7843482386,33.46,29.84132,-9.578240000000001,31.3408209982,1.20132,-0.40824000000000005,1.268790621,28.64,-9.17,30.0722214012,0.0
2021-11-01 21:30:00,29.19136,-1.93328,29.2553084107,1.25136,-0.41328000000000004,1.3178399781,27.94,-1.52,27.9813151943,33.29,28.14136,-9.63328,29.7445159014,1.25136,-0.41328000000000004,1.3178399781,26.89,-9.22,28.4267567619,0.0
2021-11-01 22:00:00,26.97408,-2.36352,27.0774300597,1.14408,-0.35352000000000006,1.1974537305,25.83,-2.01,25.9080875404,33.25,25.99408,-9.92352,27.8238826233,1.14408,-0.35352000000000006,1.1974537305,24.85,-9.57,26.6290705809,0.0
2021-11-01 22:30:00,25.09488,-2.63848,25.2332038973,0.7048800000000001,-0.25848000000000004,0.7507780796,24.39,-2.38,24.5058462413,32.98,24.14488,-10.23848,26.2259738222,0.7048800000000001,-0.25848000000000004,0.7507780796,23.44,-9.98,25.4761457053,0.0
2021-11-01 23:00:00,23.13304,-2.92084,23.3167074422,0.6530400000000001,-0.15084,0.6702342480000001,22.48,-2.77,22.65001766,33.1,22.23304,-10.56084,24.6138052553,0.6530400000000001,-0.15084,0.6702342480000001,21.58,-10.41,23.9596431526,0.0
2021-11-01 23:30:00,21.40236,-3.1892,21.6386693262,0.61236,-0.0792,0.6174604519,20.79,-3.11,21.0213272654,33.21,20.55236,-10.7292,23.1843747858,0.61236,-0.0792,0.6174604519,19.94,-10.65,22.6058864016,0.0
2021-11-02 00:00:00,19.91356,-3.37364,20.1973096902,0.67356,-0.05364000000000001,0.6756924768,19.24,-3.32,19.524343779,32.95,19.10356,-10.93364,22.0111446391,0.67356,-0.05364000000000001,0.6756924768,18.43,-10.88,21.4018527235,0.0
2021-11-02 00:30:00,19.12672,-3.50016,19.4443446273,0.57672,-0.02016,0.577072252,18.55,-3.48,18.8736032596,32.95,18.33672,-11.04016,21.4037481106,0.57672,-0.02016,0.577072252,17.76,-11.02,20.9011482938,0.0
2021-11-02 01:00:00,18.94788,-3.43492,19.2567087505,0.49788000000000004,0.055080000000000004,0.5009174591000001,18.45,-3.49,18.7771829623,32.95,18.16788,-10.974920000000001,21.2254736744,0.49788000000000004,0.055080000000000004,0.5009174591000001,17.67,-11.03,20.8300216034,0.0
2021-11-02 01:30:00,18.44424,-3.56812,18.7862042337,0.35424000000000005,0.10188000000000001,0.3685993923,18.09,-3.67,18.4585210675,32.92,17.67424,-11.10812,20.8750829822,0.35424000000000005,0.10188000000000001,0.3685993923,17.32,-11.21,20.6312020978,0.0
2021-11-02 02:00:00,18.13672,-3.64868,18.5000940025,0.30672000000000005,0.12132000000000001,0.3298419331,17.83,-3.77,18.2242091735,32.95,17.35672,-11.25868,20.6884896621,0.30672000000000005,0.12132000000000001,0.3298419331,17.05,-11.38,20.4989487535,0.0
2021-11-02 02:30:00,17.83356,-3.67144,18.2075625482,0.40356000000000003,0.08856000000000001,0.413162858,17.43,-3.76,17.8309422073,33.11,17.07356,-11.24144,20.4420259355,0.40356000000000003,0.08856000000000001,0.413162858,16.67,-11.33,20.155837864,0.0
2021-11-02 03:00:00,17.522,-3.7549200000000003,17.9198188665,0.522,0.055080000000000004,0.5248979009,17.0,-3.81,17.4217134634,33.05,16.772,-11.42492,20.2935650147,0.522,0.055080000000000004,0.5248979009,16.25,-11.48,19.8960523723,0.0
2021-11-02 03:30:00,17.29944,-3.8294,17.7182089578,0.64944,-0.0594,0.6521508059000001,16.65,-3.77,17.0714791392,33.25,16.54944,-11.5094,20.1581311801,0.64944,-0.0594,0.6521508059000001,15.9,-11.45,19.5936852072,0.0
2021-11-02 04:00:00,17.50064,-3.74172,17.8961691143,0.53064,0.008280000000000001,0.5307045958000001,16.97,-3.75,17.3793958468,33.25,16.75064,-11.43172,20.2797475963,0.53064,0.008280000000000001,0.5307045958000001,16.22,-11.44,19.848476012,0.0
2021-11-02 04:30:00,17.77432,-3.6017200000000003,18.1355683236,0.36432000000000003,0.09828,0.3773433725,17.41,-3.7,17.7988229948,33.3,17.00432,-11.33172,20.4341571106,0.36432000000000003,0.09828,0.3773433725,16.64,-11.43,20.1874837461,0.0
2021-11-02 05:00:00,18.16884,-3.48144,18.499383001,0.25884,0.17856000000000002,0.3144547968,17.91,-3.66,18.280144966599998,33.4,17.38884,-11.13144,20.6465666158,0.25884,0.17856000000000002,0.3144547968,17.13,-11.31,20.5268848099,0.0
2021-11-02 05:30:00,18.95604,-3.36268,19.2519887093,0.17604,0.15732000000000002,0.23609249040000002,18.78,-3.52,19.1070353535,33.19,18.16604,-10.96268,21.2175720115,0.17604,0.15732000000000002,0.23609249040000002,17.99,-11.12,21.1493380511,0.0
2021-11-02 06:00:00,20.32444,-3.15584,20.5679893869,0.15444000000000002,0.25416,0.2974037982,20.17,-3.41,20.4562215475,33.1,19.48444,-10.76584,22.2608785321,0.15444000000000002,0.25416,0.2974037982,19.33,-11.02,22.250602239,0.0
2021-11-02 06:30:00,22.8258,-2.30312,22.9416980055,0.1458,0.23688,0.27815422770000003,22.68,-2.54,22.8217878353,33.1,21.9358,-9.88312,24.0594135958,0.1458,0.23688,0.27815422770000003,21.79,-10.12,24.0253720054,0.0
2021-11-02 07:00:00,25.07328,-1.5158,25.1190569011,0.14328000000000002,0.2142,0.2577029266,24.93,-1.73,24.9899539816,33.05,24.13328,-9.0458,25.7728869395,0.14328000000000002,0.2142,0.2577029266,23.99,-9.26,25.715125899,0.0
2021-11-02 07:30:00,28.76188,-1.4634800000000001,28.799088785,1.27188,0.32652000000000003,1.3131237736,27.49,-1.79,27.5482159132,33.23,28.09188,-4.83348,28.5046706847,1.27188,0.32652000000000003,1.3131237736,26.82,-5.16,27.3118655533,0.0
2021-11-02 08:00:00,32.13624,-0.44160000000000005,32.139273979,5.82624,1.3284,5.9757609639,26.31,-1.77,26.3694709845,33.23,31.88624,0.7584000000000001,31.8952578277,5.82624,1.3284,5.9757609639,26.06,-0.5700000000000001,26.0662329461,0.0
2021-11-02 08:30:00,34.11896,-0.14184000000000002,34.1192548287,5.9889600000000005,1.38816,6.1477337342,28.13,-1.53,28.1715778756,33.74,33.84896,1.06816,33.8658095853,5.9889600000000005,1.38816,6.1477337342,27.86,-0.32,27.8618376996,0.0
2021-11-02 09:00:00,34.66668,-0.34352000000000005,34.668381967,1.06668,0.45648000000000005,1.1602500648,33.6,-0.8,33.6095224602,33.74,34.34668,0.8264800000000001,34.3566223051,1.06668,0.45648000000000005,1.1602500648,33.28,0.37,33.2820567273,0.0
2021-11-02 09:30:00,34.56072,-0.34496000000000004,34.5624415272,3.78072,0.63504,3.8336822404,30.78,-0.98,30.7955970879,33.72,34.27072,0.8250400000000001,34.2806496485,3.78072,0.63504,3.8336822404,30.49,0.19,30.4905919916,0.0
2021-11-02 10:00:00,35.33428,-0.050760000000000007,35.33431646,1.03428,0.12924000000000002,1.0423234124,34.3,-0.18,34.3004723,33.68,34.99428,1.00924,35.0088302875,1.03428,0.12924000000000002,1.0423234124,33.96,0.88,33.9713997357,0.0
2021-11-02 10:30:00,35.91572,0.663,35.9218389301,6.79572,0.873,6.851564735,29.12,-0.21,29.1207572017,33.75,35.62572,1.833,35.6728442168,6.79572,0.873,6.851564735,28.83,0.96,28.8459789225,0.0
2021-11-02 11:00:00,35.45064,0.13484000000000002,35.4508964377,4.58064,-0.06516000000000001,4.5811034299,30.87,0.2,30.8706478714,33.75,35.15064,1.28484,35.17411415,4.58064,-0.06516000000000001,4.5811034299,30.57,1.35,30.599794117000002,0.0
2021-11-02 11:30:00,34.84056,-0.06372,34.8406182688,1.8705600000000002,-0.42372000000000004,1.9179502997000002,32.97,0.36,32.9719653645,33.75,34.52056,1.08628,34.5376470963,1.8705600000000002,-0.42372000000000004,1.9179502997000002,32.65,1.51,32.6848986537,0.0
2021-11-02 12:00:00,35.21604,-0.0034800000000000005,35.2160401719,1.07604,-0.12348,1.0831017459,34.14,0.12,34.1402108957,33.75,34.88604,1.19652,34.9065530666,1.07604,-0.12348,1.0831017459,33.81,1.32,33.8357577128,0.0
2021-11-02 12:30:00,35.15536,0.23624,35.1561537439,1.57536,-0.023760000000000003,1.5755391671,33.58,0.26,33.5810065364,33.81,34.81536,1.3962400000000001,34.8433462524,1.57536,-0.023760000000000003,1.5755391671,33.24,1.42,33.270317101,0.0
2021-11-02 13:00:00,35.12612,0.63892,35.1319302775,6.93612,1.07892,7.0195319659,28.19,-0.44,28.1934336327,33.81,34.84612,1.81892,34.8935602801,6.93612,1.07892,7.0195319659,27.91,0.74,27.9198083804,0.0
2021-11-02 13:30:00,32.95924,1.83732,33.0104111783,2.55924,0.24732,2.5711624919,30.4,1.5899999999999999,30.4415521943,33.98,31.89924,-5.37268,32.3485270601,2.55924,0.24732,2.5711624919,29.34,-5.62,29.8733995387,0.0
2021-11-02 14:00:00,32.50864,1.99608,32.5698635247,2.07864,-0.04392,2.0791039455,30.43,2.04,30.4983032315,33.31,31.40864,-5.80392,31.9403843749,2.07864,-0.04392,2.0791039455,29.33,-5.76,29.8902408823,0.0
2021-11-02 14:30:00,31.979680000000002,2.16252,32.0527132339,1.93968,-0.17748000000000003,1.947782753,30.04,2.34,30.1310006472,33.25,30.87968,-5.62748,31.3882648143,1.93968,-0.17748000000000003,1.947782753,28.94,-5.45,29.4487028577,0.0
2021-11-02 15:00:00,33.0362,2.54188,33.1338446965,6.8562,1.00188,6.9290145024,26.18,1.54,26.2252550035,33.23,32.0462,-5.25812,32.4747095503,6.8562,1.00188,6.9290145024,25.19,-6.26,25.9561880869,0.0
2021-11-02 15:30:00,32.03836,1.71272,32.0841069891,1.72836,-0.10728000000000001,1.7316862556000001,30.31,1.82,30.3645928674,33.28,30.94836,-6.04728,31.5336420682,1.72836,-0.10728000000000001,1.7316862556000001,29.22,-5.94,29.8176457823,0.0
2021-11-02 16:00:00,34.4408,2.15956,34.5084396059,5.4108,-0.10044,5.4117321473,29.03,2.26,29.1178381752,33.22,33.3808,-5.59044,33.845691425,5.4108,-0.10044,5.4117321473,27.97,-5.49,28.503701514,0.0
2021-11-02 16:30:00,36.64776,2.76552,36.7519579599,10.87776,1.14552,10.9379101609,25.77,1.62,25.8208694664,33.1,35.67776,-4.99448,36.0256490446,10.87776,1.14552,10.9379101609,24.8,-6.14,25.5487690506,0.0
2021-11-02 17:00:00,37.6594,2.59352,37.7485993694,15.3594,1.88352,15.4744568871,22.3,0.71,22.3112998277,33.24,36.7794,-5.13648,37.1363392266,15.3594,1.88352,15.4744568871,21.42,-7.02,22.5410026396,0.0
2021-11-02 17:30:00,39.83468,2.6828000000000003,39.9249188671,16.47468,2.1528,16.6147413143,23.36,0.53,23.3660116408,33.24,38.93468,-4.9872,39.2527893345,16.47468,2.1528,16.6147413143,22.46,-7.14,23.5675879122,0.0
2021-11-02 18:00:00,40.45876,2.6992000000000003,40.5486983931,16.35876,2.1492,16.4993360284,24.1,0.55,24.1062751167,33.15,39.53876,-4.9808,39.8512472951,16.35876,2.1492,16.4993360284,23.18,-7.13,24.2517896247,0.0
2021-11-02 18:30:00,39.95172,2.4604,40.0274093481,16.55172,2.0304,16.67578961,23.4,0.43,23.4039505212,33.17,39.06172,-5.2296,39.4102357963,16.55172,2.0304,16.67578961,22.51,-7.26,23.6518011999,0.0
2021-11-02 19:00:00,39.10552,2.20332,39.1675415809,16.17552,1.9933200000000002,16.2978763001,22.93,0.21,22.9309616022,33.17,38.21552,-5.50668,38.6102252453,16.17552,1.9933200000000002,16.2978763001,22.04,-7.5,23.2811425836,0.0
2021-11-02 19:30:00,38.90708,2.02488,38.959735794,12.99708,1.51488,13.0850659127,25.91,0.51,25.9150188115,33.23,37.93708,-5.74512,38.3696291713,12.99708,1.51488,13.0850659127,24.94,-7.26,25.9752035603,0.0
