Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-02 20:00:00,37.47296,1.79804,37.5160722758,10.81296,1.23804,10.883604504200001,26.66,0.56,26.665880821800002,33.32,36.47296,-5.92196,36.9505943309,10.81296,1.23804,10.883604504200001,25.66,-7.16,26.6402177168,0.0
2021-11-02 20:30:00,33.9436,0.37916000000000005,33.9457175983,1.3536000000000001,0.29916000000000004,1.3862646449,32.59,0.08,32.5900981895,33.15,32.7836,-7.29084,33.5845318095,1.3536000000000001,0.29916000000000004,1.3862646449,31.43,-7.59,32.3334656355,0.0
2021-11-02 21:00:00,33.1668,0.54712,33.1713123427,5.8968,1.07712,5.9943671671,27.27,-0.53,27.2751498621,33.06,32.1668,-7.18288,32.9590167835,5.8968,1.07712,5.9943671671,26.27,-8.26,27.53798286,0.0
2021-11-02 21:30:00,30.158,-0.66964,30.1654335578,0.8280000000000001,0.27036000000000004,0.8710215437000001,29.33,-0.9400000000000001,29.3450592093,33.23,29.078,-8.29964,30.2392808798,0.8280000000000001,0.27036000000000004,0.8710215437000001,28.25,-8.57,29.5213041717,0.0
2021-11-02 22:00:00,28.38376,-3.48412,28.59679919,0.29376,0.06588000000000001,0.3010566591,28.09,-3.55,28.3134349735,33.04,27.34376,-11.01412,29.4786711083,0.29376,0.06588000000000001,0.3010566591,27.05,-11.08,29.2313000053,0.0
2021-11-02 22:30:00,26.37388,-3.916,26.6630193762,0.26388,0.14400000000000002,0.3006137961,26.11,-4.06,26.4237714946,32.94,25.37388,-11.496,27.856629413,0.26388,0.14400000000000002,0.3006137961,25.11,-11.64,27.6767357179,0.0
2021-11-02 23:00:00,24.49164,-4.18816,24.8471550499,0.25164000000000003,0.14184000000000002,0.2888620349,24.24,-4.33,24.6236979351,33.14,23.54164,-11.89816,26.3775477495,0.25164000000000003,0.14184000000000002,0.2888620349,23.29,-12.04,26.2180414982,0.0
2021-11-02 23:30:00,22.66364,-3.09968,22.874627738,0.23364000000000001,0.22032000000000002,0.32113634490000004,22.43,-3.32,22.6743754048,33.42,21.78364,-10.77968,24.3049063473,0.23364000000000001,0.22032000000000002,0.32113634490000004,21.55,-11.0,24.1950924776,0.0
2021-11-03 00:00:00,21.29716,-3.20368,21.5367729618,0.22716000000000003,0.25632000000000005,0.34249322330000004,21.07,-3.46,21.3522012917,33.34,20.43716,-10.94368,23.1827875979,0.22716000000000003,0.25632000000000005,0.34249322330000004,20.21,-11.2,23.1059321387,0.0
2021-11-03 00:30:00,20.339,-3.2732,20.600698028,0.279,0.2268,0.35955422400000003,20.06,-3.5,20.3630449589,33.48,19.529,-10.9732,22.4007356852,0.279,0.2268,0.35955422400000003,19.25,-11.2,22.2711135779,0.0
2021-11-03 01:00:00,19.5428,-3.37704,19.8324338144,4.7628,0.6429600000000001,4.8060026427,14.78,-4.02,15.3169448651,33.37,18.8628,-11.04704,21.8596046762,4.7628,0.6429600000000001,4.8060026427,14.1,-11.69,18.3157336735,0.0
2021-11-03 01:30:00,19.12584,-3.3776,19.4217902745,0.6458400000000001,0.0324,0.6466521983,18.48,-3.41,18.7919796722,33.41,18.33584,-11.0576,21.4119953826,0.6458400000000001,0.0324,0.6466521983,17.69,-11.09,20.8787978581,0.0
2021-11-03 02:00:00,18.6352,-3.4768,18.9567617825,0.6552,0.0432,0.6566226313,17.98,-3.52,18.3213209131,33.36,17.8652,-11.1668,21.0680514828,0.6552,0.0432,0.6566226313,17.21,-11.21,20.5389434977,0.0
2021-11-03 02:30:00,18.48404,-3.51452,18.8151956023,0.8240400000000001,0.01548,0.8241853869,17.66,-3.5300000000000002,18.0093447965,33.39,17.73404,-11.21452,20.9824124817,0.8240400000000001,0.01548,0.8241853869,16.91,-11.23,20.2992857017,0.0
2021-11-03 03:00:00,18.187,-3.53324,18.5270276595,1.017,-0.0032400000000000003,1.017005161,17.17,-3.5300000000000002,17.5291129268,33.42,17.437,-11.26324,20.7583608288,1.017,-0.0032400000000000003,1.017005161,16.42,-11.26,19.9098970364,0.0
2021-11-03 03:30:00,17.933,-3.48544,18.2685735895,1.233,-0.14544,1.2415481439,16.7,-3.34,17.0307251754,33.48,17.203,-11.21544,20.5360488749,1.233,-0.14544,1.2415481439,15.97,-11.07,19.431567101,0.0
2021-11-03 04:00:00,17.71716,-3.44056,18.0481359586,1.39716,-0.25056,1.4194493225,16.32,-3.19,16.6288454199,33.48,16.99716,-11.18056,20.3447381399,1.39716,-0.25056,1.4194493225,15.6,-10.93,19.0479631457,0.0
2021-11-03 04:30:00,17.94464,-3.30808,18.2470133999,0.67464,0.06192,0.6774756202000001,17.27,-3.37,17.5957324372,33.5,17.19464,-11.03808,20.4326908364,0.67464,0.06192,0.6774756202000001,16.52,-11.1,19.902773676,0.0
2021-11-03 05:00:00,18.60192,-3.05044,18.8503743167,0.51192,0.07956,0.5180655171,18.09,-3.13,18.3587853629,33.5,17.83192,-10.81044,20.8528891015,0.51192,0.07956,0.5180655171,17.32,-10.89,20.4590933328,0.0
2021-11-03 05:30:00,19.19904,-2.92388,19.4204070806,0.86904,-0.08388000000000001,0.8730786769000001,18.33,-2.84,18.5487061543,33.53,18.41904,-10.59388,21.2483252981,0.86904,-0.08388000000000001,0.8730786769000001,17.55,-10.51,20.4563584247,0.0
2021-11-03 06:00:00,20.50228,-2.71732,20.6815694081,1.68228,-0.51732,1.7600244262,18.82,-2.2,18.9481503055,33.35,19.72228,-10.37732,22.2858048717,1.68228,-0.51732,1.7600244262,18.04,-9.86,20.5587256414,0.0
2021-11-03 06:30:00,23.65628,-1.9653200000000002,23.7377771946,1.46628,-0.44532000000000005,1.5324121315,22.19,-1.52,22.2419985613,33.27,22.78628,-9.55532,24.7086765437,1.46628,-0.44532000000000005,1.5324121315,21.32,-9.11,23.1847902729,0.0
2021-11-03 07:00:00,26.76152,-1.4888,26.8029005548,1.27152,-0.2088,1.2885497858,25.49,-1.28,25.5221178588,33.09,25.81152,-9.0988,27.3682795614,1.27152,-0.2088,1.2885497858,24.54,-8.89,26.1006455859,0.0
2021-11-03 07:30:00,29.0902,0.09052,29.0903408352,10.600200000000001,1.37052,10.6884313681,18.49,-1.28,18.5342520755,33.06,28.310200000000002,-7.51948,29.2918077884,10.600200000000001,1.37052,10.6884313681,17.71,-8.89,19.816059144,0.0
2021-11-03 08:00:00,32.26832,1.43692,32.3002974399,17.06832,1.54692,17.1382761417,15.2,-0.11,15.2003980211,33.11,31.60832,-6.20308,32.2112417443,17.06832,1.54692,17.1382761417,14.54,-7.75,16.4764711028,0.0
2021-11-03 08:30:00,34.01512,1.97516,34.0724176665,17.65512,1.50516,17.7191638866,16.36,0.47000000000000003,16.3667498301,33.09,33.30512,-5.69484,33.7884924322,17.65512,1.50516,17.7191638866,15.65,-7.2,17.2267959876,0.0
2021-11-03 09:00:00,34.17312,2.27112,34.248505319,17.04312,1.58112,17.1163045015,17.13,0.6900000000000001,17.1438910403,33.19,33.45312,-5.37888,33.8827919125,17.04312,1.58112,17.1163045015,16.41,-6.96,17.8249740533,0.0
2021-11-03 09:30:00,34.63652,2.40772,34.7201041662,17.78652,1.55772,17.8546012363,16.85,0.85,16.8714255474,33.07,33.91652,-5.24228,34.3192632279,17.78652,1.55772,17.8546012363,16.13,-6.8,17.5047679219,0.0
2021-11-03 10:00:00,35.6872,2.39444,35.7674375201,15.2172,1.05444,15.2536887196,20.47,1.34,20.5138124199,33.1,34.8772,-5.24556,35.2694624222,15.2172,1.05444,15.2536887196,19.66,-6.3,20.644747516,0.0
2021-11-03 10:30:00,35.22256,2.61088,35.3191934694,12.742560000000001,0.7408800000000001,12.764080011,22.48,1.87,22.5576439373,33.02,34.34256,-5.02912,34.7088385765,12.742560000000001,0.7408800000000001,12.764080011,21.6,-5.77,22.357390277,0.0
2021-11-03 11:00:00,33.00692,2.16544,33.0778762662,9.19692,-0.30456,9.2019614366,23.81,2.47,23.9377734971,32.97,32.10692,-5.55456,32.5838525758,9.19692,-0.30456,9.2019614366,22.91,-5.25,23.5038422391,0.0
2021-11-03 11:30:00,34.05936,1.9600400000000002,34.1157113426,9.00936,-0.57996,9.0280075992,25.05,2.54,25.1784451466,33.09,33.10936,-5.71996,33.5998163985,9.00936,-0.57996,9.0280075992,24.1,-5.14,24.6420291372,0.0
2021-11-03 12:00:00,34.49376,1.80376,34.540889234,8.66376,-0.42624,8.674238749,25.83,2.23,25.9260833911,33.03,33.51376,-5.85624,34.0215763344,8.66376,-0.42624,8.674238749,24.85,-5.43,25.4363401455,0.0
2021-11-03 12:30:00,33.81284,1.82612,33.8621154555,8.41284,-0.53388,8.4297630287,25.4,2.36,25.5094021882,32.94,32.85284,-5.81388,33.3633076406,8.41284,-0.53388,8.4297630287,24.44,-5.28,25.0038397051,0.0
2021-11-03 13:00:00,34.3268,1.7311200000000002,34.3704229636,10.4868,-0.66888,10.5081099487,23.84,2.4,23.9605008295,32.94,33.3968,-5.91888,33.917243265,10.4868,-0.66888,10.5081099487,22.91,-5.25,23.5038422391,0.0
2021-11-03 13:30:00,33.99916,2.19956,34.0702354688,13.88916,0.43956000000000006,13.8961137912,20.11,1.76,20.1868694948,32.98,33.18916,-5.41044,33.6272687339,13.88916,0.43956000000000006,13.8961137912,19.3,-5.85,20.1671143201,0.0
2021-11-03 14:00:00,34.23096,1.56196,34.2665776167,9.03096,-0.33804,9.0372844131,25.2,1.9,25.2715254783,32.98,33.29096,-6.08804,33.8430531832,9.03096,-0.33804,9.0372844131,24.26,-5.75,24.9321098185,0.0
2021-11-03 14:30:00,34.68688,1.38612,34.7145642748,9.14688,-0.80388,9.1821368313,25.54,2.19,25.6337219303,32.98,33.71688,-6.23388,34.2883253716,9.14688,-0.80388,9.1821368313,24.57,-5.43,25.1628654966,0.0
2021-11-03 15:00:00,34.20192,1.18708,34.2225143818,8.25192,-0.59292,8.2731939306,25.95,1.78,26.0109765292,32.94,33.23192,-6.45292,33.8526318536,8.25192,-0.59292,8.2731939306,24.98,-5.86,25.6581371109,0.0
2021-11-03 15:30:00,34.01472,0.8916400000000001,34.026404432,8.69472,-0.73836,8.7260146326,25.32,1.63,25.3724121833,32.98,33.04472,-6.75836,33.7287555325,8.69472,-0.73836,8.7260146326,24.35,-6.02,25.0831198219,0.0
2021-11-03 16:00:00,34.6088,0.8663200000000001,34.6196410695,7.5888,-0.5536800000000001,7.6089714799,27.02,1.42,27.0572873733,33.04,33.6188,-6.75368,34.2904637907,7.5888,-0.5536800000000001,7.6089714799,26.03,-6.2,26.7581931378,0.0
2021-11-03 16:30:00,34.89768,1.03168,34.9129264457,7.71768,0.48168000000000005,7.7326968261,27.18,0.55,27.185564184,33.01,33.88768,-6.58832,34.5221786132,7.71768,0.48168000000000005,7.7326968261,26.17,-7.07,27.1081869552,0.0
2021-11-03 17:00:00,36.5748,1.25324,36.5962649124,10.0548,0.7232400000000001,10.080777705,26.52,0.53,26.525295474300002,33.01,35.5748,-6.33676,36.1347605823,10.0548,0.7232400000000001,10.080777705,25.52,-7.06,26.4785573625,0.0
2021-11-03 17:30:00,39.16368,1.67276,39.1993872039,19.72368,1.20276,19.7603184276,19.44,0.47000000000000003,19.4456807543,32.93,38.37368,-5.90724,38.8256976906,19.72368,1.20276,19.7603184276,18.65,-7.11,19.9593236358,0.0
2021-11-03 18:00:00,39.34404,1.75032,39.3829544806,20.53404,1.03032,20.5598725196,18.81,0.72,18.8237748605,33.02,38.57404,-5.81968,39.0105785297,20.53404,1.03032,20.5598725196,18.04,-6.85,19.2967380663,0.0
2021-11-03 18:30:00,37.86416,0.7148800000000001,37.8709079099,13.48416,1.15488,13.5335257313,24.38,-0.44,24.3839701443,32.97,36.94416,-6.89512,37.5820919843,13.48416,1.15488,13.5335257313,23.46,-8.05,24.8027034817,0.0
2021-11-03 19:00:00,35.68984,0.16024000000000002,35.6901997204,5.37984,-0.77976,5.4360559308,30.31,0.9400000000000001,30.3245725444,33.07,34.59984,-7.42976,35.38856117,5.37984,-0.77976,5.4360559308,29.22,-6.65,29.9671636963,0.0
2021-11-03 19:30:00,35.43468,-0.17928000000000002,35.4351335262,5.67468,-1.16928,5.7938940982,29.76,0.99,29.7764621807,32.91,34.36468,-7.79928,35.2386151831,5.67468,-1.16928,5.7938940982,28.69,-6.63,29.4461033076,0.0
2021-11-03 20:00:00,34.08356,-0.27468000000000004,34.0846668075,5.35356,-1.08468,5.4623379039,28.73,0.81,28.7414161099,32.97,33.03356,-7.87468,33.959191265,5.35356,-1.08468,5.4623379039,27.68,-6.79,28.5006403437,0.0
2021-11-03 20:30:00,33.17932,-2.01564,33.2404885685,5.71932,-1.20564,5.8450140352,27.46,-0.81,27.4719438701,32.93,32.15932,-9.61564,33.566089964,5.71932,-1.20564,5.8450140352,26.44,-8.41,27.745300503,0.0
2021-11-03 21:00:00,31.43452,-2.33156,31.5208695893,7.00452,-1.50156,7.1636570873,24.43,-0.8300000000000001,24.4440954015,33.02,30.48452,-9.94156,32.0646312136,7.00452,-1.50156,7.1636570873,23.48,-8.44,24.9508316495,0.0
2021-11-03 21:30:00,29.46844,-2.73156,29.5947694039,7.58844,-1.59156,7.7535465993,21.88,-1.1400000000000001,21.9096782268,33.07,28.57844,-10.37156,30.402244813,7.58844,-1.59156,7.7535465993,20.99,-8.78,22.7523295511,0.0
2021-11-03 22:00:00,27.4226,-3.14916,27.6028295554,7.4826,-1.5591599999999999,7.6433162087,19.94,-1.5899999999999999,20.003292229,33.16,26.5926,-10.74916,28.6829359631,7.4826,-1.5591599999999999,7.6433162087,19.11,-9.19,21.2049098088,0.0
2021-11-03 22:30:00,25.51416,-3.60088,25.7670079225,5.65416,-1.19088,5.7782108373,19.86,-2.41,20.0056916901,33.12,24.69416,-11.21088,27.1198334892,5.65416,-1.19088,5.7782108373,19.04,-10.02,21.5156222313,0.0
2021-11-03 23:00:00,23.13984,-3.79256,23.44857579,7.62984,-1.13256,7.7134396075,15.51,-2.66,15.7364449607,33.18,22.41984,-11.46256,25.180141131,7.62984,-1.13256,7.7134396075,14.79,-10.33,18.0403159618,0.0
2021-11-03 23:30:00,21.33048,-4.07996,21.7171694894,5.19048,-1.20996,5.3296421861,16.14,-2.87,16.3931845594,33.42,20.60048,-11.81996,23.7506048477,5.19048,-1.20996,5.3296421861,15.41,-10.61,18.7093612932,0.0
2021-11-04 00:00:00,19.83316,-4.35532,20.3057392844,4.22316,-0.9853200000000001,4.336581129,15.61,-3.37,15.9696274221,33.42,19.13316,-12.03532,22.6036886169,4.22316,-0.9853200000000001,4.336581129,14.91,-11.05,18.5583027241,0.0
2021-11-04 00:30:00,19.32512,-4.5372,19.8506031862,3.70512,-0.8172,3.7941705358,15.62,-3.7199999999999998,16.0568614617,33.33,18.59512,-12.2072,22.2439704112,3.70512,-0.8172,3.7941705358,14.89,-11.39,18.7468450679,0.0
2021-11-04 01:00:00,18.95584,-4.45648,19.4726496424,2.80584,-0.63648,2.8771244144,16.15,-3.8200000000000003,16.5956289426,33.35,18.24584,-12.08648,21.8859241545,2.80584,-0.63648,2.8771244144,15.44,-11.45,19.2222813422,0.0
2021-11-04 01:30:00,18.88416,-4.71868,19.4647743333,1.60416,-0.05868,1.6052328953,17.28,-4.66,17.8973182349,33.24,18.13416,-12.32868,21.9281579128,1.60416,-0.05868,1.6052328953,16.53,-12.27,20.5862526945,0.0
2021-11-04 02:00:00,18.51452,-4.94868,19.1644693267,1.24452,0.03132,1.2449140423,17.27,-4.98,17.9736835401,33.24,17.76452,-12.62868,21.7959108406,1.24452,0.03132,1.2449140423,16.52,-12.66,20.8131208616,0.0
2021-11-04 02:30:00,18.16348,-4.99468,18.8376971526,0.8434800000000001,0.17532,0.8615077555,17.32,-5.17,18.0751569841,33.38,17.40348,-12.66468,21.523829483,0.8434800000000001,0.17532,0.8615077555,16.56,-12.84,20.9546939849,0.0
2021-11-04 03:00:00,17.89804,-4.89852,18.5562747887,0.33804,0.23148000000000002,0.40969992920000003,17.56,-5.13,18.2940017492,33.36,17.13804,-12.57852,21.2586824717,0.33804,0.23148000000000002,0.40969992920000003,16.8,-12.81,21.1266679815,0.0
2021-11-04 03:30:00,17.47676,-4.74804,18.1102463799,0.80676,-0.15804,0.8220938749000001,16.67,-4.59,17.290373044,33.4,16.73676,-12.42804,20.8464700498,0.80676,-0.15804,0.8220938749000001,15.93,-12.27,20.1076552586,0.0
2021-11-04 04:00:00,17.7486,-3.8236,18.1557902312,1.0386,0.0864,1.0421875647,16.71,-3.91,17.1613577551,33.37,17.0186,-11.5836,20.5867077242,1.0386,0.0864,1.0421875647,15.98,-11.67,19.787604706,0.0
2021-11-04 04:30:00,17.93528,-3.31204,18.2385272881,1.65528,-0.032040000000000006,1.655590058,16.28,-3.2800000000000002,16.6071309985,33.42,17.21528,-11.05204,20.4576013658,1.65528,-0.032040000000000006,1.655590058,15.56,-11.02,19.0670920698,0.0
2021-11-04 05:00:00,18.39656,-3.17736,18.6689323852,1.09656,0.15264000000000003,1.1071326945,17.3,-3.33,17.6175736127,33.42,17.64656,-10.92736,20.7559214781,1.09656,0.15264000000000003,1.1071326945,16.55,-11.08,19.9165483957,0.0
2021-11-04 05:30:00,19.31152,-3.03884,19.5491522388,0.6415200000000001,0.28116,0.7004276237,18.67,-3.32,18.9628927118,33.46,18.54152,-10.70884,21.4118476096,0.6415200000000001,0.28116,0.7004276237,17.9,-10.99,21.0045257028,0.0
2021-11-04 06:00:00,20.61132,-2.72972,20.7912934523,1.11132,0.08028,1.1142158771,19.5,-2.81,19.7014238064,33.29,19.79132,-10.43972,22.3759715101,1.11132,0.08028,1.1142158771,18.68,-10.52,21.4385820427,0.0
2021-11-04 06:30:00,23.81928,-1.57712,23.8714349634,8.819280000000001,0.27288,8.823500621200001,15.0,-1.85,15.1136527683,33.37,23.14928,-9.19712,24.9093593015,8.819280000000001,0.27288,8.823500621200001,14.33,-9.47,17.1764315269,0.0
2021-11-04 07:00:00,26.47988,-1.0860400000000001,26.5021419454,5.51988,-0.08604,5.5205505247,20.96,-1.0,20.9838414024,33.18,25.65988,-8.65604,27.0805552029,5.51988,-0.08604,5.5205505247,20.14,-8.57,21.8875421187,0.0
2021-11-04 07:30:00,28.85852,-0.43812,28.861845501,3.18852,-0.61812,3.2478811747,25.67,0.18,25.6706310791,33.01,27.90852,-8.01812,29.0374884748,3.18852,-0.61812,3.2478811747,24.72,-7.4,25.8038446748,0.0
2021-11-04 08:00:00,30.36392,0.46556000000000003,30.3674889294,4.36392,-0.9644400000000001,4.4692216638,26.0,1.43,26.0392953054,32.93,29.41392,-7.15444,30.2715163393,4.36392,-0.9644400000000001,4.4692216638,25.05,-6.19,25.8034610082,0.0
2021-11-04 08:30:00,32.80588,0.9672000000000001,32.8201346495,6.54588,-1.0728,6.6332077319,26.26,2.04,26.3391191956,32.93,31.83588,-6.7128,32.5359023114,6.54588,-1.0728,6.6332077319,25.29,-5.64,25.9112658896,0.0
2021-11-04 09:00:00,32.53104,1.80468,32.581059427,10.48104,-1.07532,10.5360577345,22.05,2.88,22.2372862553,33.05,31.67104,-5.89532,32.2150519569,10.48104,-1.07532,10.5360577345,21.19,-4.82,21.7312792997,0.0
2021-11-04 09:30:00,31.95652,2.32076,32.0406787926,12.74652,-1.47924,12.8320662049,19.21,3.8,19.5822394021,33.05,31.18652,-5.36924,31.6453435419,12.74652,-1.47924,12.8320662049,18.44,-3.89,18.8458403899,0.0
2021-11-04 10:00:00,30.7464,2.31968,30.8337806352,12.1464,-1.5703200000000002,12.2474870019,18.6,3.89,19.0024235296,33.02,29.9764,-5.37032,30.4536515686,12.1464,-1.5703200000000002,12.2474870019,17.83,-3.8,18.2304388318,0.0
2021-11-04 10:30:00,31.06212,1.6545200000000002,31.1061526924,8.23212,-1.45548,8.3597979476,22.83,3.11,23.0408550189,32.99,30.17212,-6.07548,30.7777238035,8.23212,-1.45548,8.3597979476,21.94,-4.62,22.4211507287,0.0
2021-11-04 11:00:00,30.4344,-0.8422000000000001,30.446050716,12.1644,-2.3922,12.3973887654,18.27,1.55,18.3356319771,33.09,30.0844,-2.0222,30.1522870808,12.1644,-2.3922,12.3973887654,17.92,0.37,17.9238193474,0.0
2021-11-04 11:30:00,29.73348,-1.8247200000000001,29.7894181882,11.64348,-2.12472,11.8357535286,18.09,0.30000000000000004,18.0924873912,33.12,29.52348,-0.6747200000000001,29.5311889092,11.64348,-2.12472,11.8357535286,17.88,1.45,17.938698392,0.0
2021-11-04 12:00:00,29.12428,-1.84068,29.1823883255,10.84428,-1.84068,10.9993868729,18.28,0.0,18.28,33.3,28.93428,-0.7106800000000001,28.9430064986,10.84428,-1.84068,10.9993868729,18.09,1.13,18.1252586188,0.0
2021-11-04 12:30:00,29.80784,-1.96564,29.8725805058,8.63784,-1.38564,8.7482728624,21.17,-0.58,21.1779437151,33.28,29.59784,-0.8556400000000001,29.610205208300002,8.63784,-1.38564,8.7482728624,20.96,0.53,20.966699788,0.0
2021-11-04 13:00:00,30.10056,-2.2748,30.1863947392,6.91056,-1.0548,6.9905967237,23.19,-1.22,23.2220692446,33.3,29.88056,-1.1248,29.9017230432,6.91056,-1.0548,6.9905967237,22.97,-0.07,22.9701066606,0.0
2021-11-04 13:30:00,30.06832,-2.62644,30.1828105831,4.37832,-0.67644,4.4302660299,25.69,-1.9500000000000002,25.7639011021,33.37,29.81832,-1.49644,29.8558459987,4.37832,-0.67644,4.4302660299,25.44,-0.8200000000000001,25.4532119781,0.0
2021-11-04 14:00:00,30.30832,-2.60788,30.4203106381,4.28832,-0.7678800000000001,4.3565270706,26.02,-1.8399999999999999,26.0849765191,33.47,30.05832,-1.47788,30.0946295959,4.28832,-0.7678800000000001,4.3565270706,25.77,-0.71,25.7797788974,0.0
2021-11-04 14:30:00,31.48156,-2.84868,31.6101818688,3.48156,-0.5986800000000001,3.5326587404,28.0,-2.25,28.0902563178,33.47,31.23156,-1.7086800000000002,31.2782660545,3.48156,-0.5986800000000001,3.5326587404,27.75,-1.11,27.7721911271,0.0
2021-11-04 15:00:00,31.55636,-2.99112,31.6978020579,3.27636,-0.5911200000000001,3.3292578308,28.28,-2.4,28.3816560475,33.47,31.29636,-1.86112,31.351649349,3.27636,-0.5911200000000001,3.3292578308,28.02,-1.27,28.0487664613,0.0
2021-11-04 15:30:00,31.51188,-3.3376,31.6881390254,1.81188,-0.1476,1.8178819803000001,29.7,-3.19,29.8708235574,33.47,31.25188,-2.2176,31.3304604705,1.81188,-0.1476,1.8178819803000001,29.44,-2.07,29.512683714,0.0
2021-11-04 16:00:00,33.42476,-3.5118,33.608738749,4.06476,0.3582,4.0805123572,29.36,-3.87,29.6139578577,33.5,33.16476,-2.3718,33.2494622678,4.06476,0.3582,4.0805123572,29.1,-2.73,29.2277761727,0.0
2021-11-04 16:30:00,35.05756,-3.81736,35.2647805966,0.63756,0.06264,0.6406297864,34.42,-3.88,34.6379964779,33.46,34.77756,-2.70736,34.8827819665,0.63756,0.06264,0.6406297864,34.14,-2.77,34.252189711,0.0
2021-11-04 17:00:00,36.73572,-3.7202,36.9236104946,3.10572,0.3798,3.1288567814,33.63,-4.1,33.8790038224,33.33,36.45572,-2.6202,36.5497601737,3.10572,0.3798,3.1288567814,33.35,-3.0,33.484660667200004,0.0
2021-11-04 17:30:00,38.15572,-2.75796,38.255265155000004,10.57572,1.74204,10.7182347838,27.58,-4.5,27.9447025391,33.33,37.90572,-1.62796,37.9406623885,10.57572,1.74204,10.7182347838,27.33,-3.37,27.5369896684,0.0
2021-11-04 18:00:00,38.27176,-2.9048,38.3818378473,11.92176,1.6452,12.0347432269,26.35,-4.55,26.7399513837,33.33,38.05176,-1.7648000000000001,38.0926627861,11.92176,1.6452,12.0347432269,26.13,-3.41,26.3515654184,0.0
2021-11-04 18:30:00,38.06672,-3.5850400000000002,38.2351629179,6.06672,0.6249600000000001,6.0988250147,32.0,-4.21,32.2757509595,33.33,37.78672,-2.47504,37.8676911279,6.06672,0.6249600000000001,6.0988250147,31.72,-3.1,31.8711217248,0.0
2021-11-04 19:00:00,37.18976,-3.43652,37.348198331,4.55976,0.39348000000000005,4.5767059954,32.63,-3.83,32.8540073659,33.33,36.90976,-2.32652,36.9830106747,4.55976,0.39348000000000005,4.5767059954,32.35,-2.7199999999999998,32.4641479174,0.0
2021-11-04 19:30:00,35.97972,-3.45504,36.1452286295,10.17972,1.52496,10.2933086168,25.8,-4.98,26.2762326067,33.33,35.73972,-2.30504,35.8139748573,10.17972,1.52496,10.2933086168,25.56,-3.83,25.8453574168,0.0
2021-11-04 20:00:00,35.1918,-4.34884,35.4594866938,1.9818,0.28116,2.00164487,33.21,-4.63,33.5311944315,33.49,34.9318,-3.22884,35.0807077891,1.9818,0.28116,2.00164487,32.95,-3.51,33.1364240678,0.0
2021-11-04 20:30:00,34.23116,-4.74512,34.5584791153,0.46116,0.07488,0.4671997003,33.77,-4.82,34.1122456018,33.54,33.93116,-3.62512,34.1242599035,0.46116,0.07488,0.4671997003,33.47,-3.7,33.6738904791,0.0
2021-11-04 21:00:00,32.51664,-5.03124,32.9035750767,0.47664000000000006,-0.11124,0.4894486972,32.04,-4.92,32.4155518232,33.43,32.23664,-3.9112400000000003,32.4730466207,0.47664000000000006,-0.11124,0.4894486972,31.76,-3.8,31.9865221617,0.0
2021-11-04 21:30:00,30.81928,-5.59116,31.3223417047,0.44928,0.07884000000000001,0.4561450033,30.37,-5.67,30.8947535999,33.38,30.54928,-4.44116,30.8704131923,0.44928,0.07884000000000001,0.4561450033,30.1,-4.52,30.4374834702,0.0
2021-11-04 22:00:00,28.6956,-6.08516,29.3337115208,0.5256000000000001,0.11484000000000001,0.5379996149,28.17,-6.2,28.8442177914,33.64,28.4356,-4.92516,28.8589769116,0.5256000000000001,0.11484000000000001,0.5379996149,27.91,-5.04,28.3614121651,0.0
2021-11-04 22:30:00,26.61564,-6.4328,27.3819869339,0.39564000000000005,0.1872,0.43769264280000003,26.22,-6.62,27.0427957135,33.49,26.37564,-5.2828,26.8994862637,0.39564000000000005,0.1872,0.43769264280000003,25.98,-5.47,26.5496007503,0.0
2021-11-04 23:00:00,24.70944,-6.66216,25.5918112094,0.37944000000000006,0.17784000000000003,0.4190486597,24.33,-6.84,25.2731972651,33.37,24.47944,-5.48216,25.0857940074,0.37944000000000006,0.17784000000000003,0.4190486597,24.1,-5.66,24.7557185313,0.0
2021-11-04 23:30:00,22.74352,-7.01092,23.7995945603,0.35352000000000006,0.19908,0.40572063890000004,22.39,-7.21,23.5222490421,33.63,22.54352,-5.81092,23.2804013118,0.35352000000000006,0.19908,0.40572063890000004,22.19,-6.01,22.9894802029,0.0
2021-11-05 00:00:00,21.30072,-7.19212,22.4821543143,0.27072,0.13788,0.3038095008,21.03,-7.33,22.2708284534,33.63,21.10072,-5.98212,21.9323082281,0.27072,0.13788,0.3038095008,20.83,-6.12,21.710442188000002,0.0
2021-11-05 00:30:00,20.47112,-7.28316,21.7281194225,0.32112,0.09684000000000001,0.3354042934,20.15,-7.38,21.4589585022,33.75,20.27112,-6.07316,21.1613227006,0.32112,0.09684000000000001,0.3354042934,19.95,-6.17,20.8823226677,0.0
2021-11-05 01:00:00,20.12776,-7.34268,21.4252578094,0.43776000000000004,0.06732,0.4429060849,19.69,-7.41,21.038160566,33.67,19.93776,-6.14268,20.8625691467,0.43776000000000004,0.06732,0.4429060849,19.5,-6.21,20.464948082,0.0
2021-11-05 01:30:00,19.38936,-7.5396,20.8036739392,0.5493600000000001,0.0504,0.5516670822,18.84,-7.59,20.3114179712,33.59,19.21936,-6.3296,20.234812452,0.5493600000000001,0.0504,0.5516670822,18.67,-6.38,19.7300101368,0.0
2021-11-05 02:00:00,18.97312,-7.5732800000000005,20.4287506347,0.5731200000000001,0.12672,0.586962088,18.4,-7.7,19.9461775787,33.7,18.793120000000002,-6.34328,19.8347815842,0.5731200000000001,0.12672,0.586962088,18.22,-6.47,19.3346657587,0.0
2021-11-05 02:30:00,18.94324,-7.61264,20.4156466826,0.5432400000000001,0.20736000000000002,0.5814704354,18.4,-7.82,19.9928087071,33.84,18.75324,-6.37264,19.8064270142,0.5432400000000001,0.20736000000000002,0.5814704354,18.21,-6.58,19.3623474816,0.0
2021-11-05 03:00:00,18.58812,-7.41632,20.0129959645,0.7081200000000001,0.10368000000000001,0.7156699496000001,17.88,-7.52,19.3970307006,33.86,18.418120000000002,-6.17632,19.4261183224,0.7081200000000001,0.10368000000000001,0.7156699496000001,17.71,-6.28,18.7904896158,0.0
2021-11-05 03:30:00,19.25224,-5.69224,20.0761136985,3.61224,0.16776000000000002,3.6161334648,15.64,-5.86,16.701772361,33.89,19.09224,-4.46224,19.6067644969,3.61224,0.16776000000000002,3.6161334648,15.48,-4.63,16.1575771699,0.0
2021-11-05 04:00:00,19.58572,-5.35936,20.3057422304,5.98572,0.08064,5.986263169,13.6,-5.44,14.6476482754,33.82,19.44572,-4.11936,19.8772521523,5.98572,0.08064,5.986263169,13.46,-4.2,14.1000567375,0.0
2021-11-05 04:30:00,19.80892,-5.2502,20.4928746545,6.02892,0.1998,6.0322298038,13.78,-5.45,14.8185997989,33.82,19.66892,-4.0202,20.0755677879,6.02892,0.1998,6.0322298038,13.64,-4.22,14.2778849974,0.0
2021-11-05 05:00:00,19.746,-5.18748,20.4160345011,6.156,0.18252000000000002,6.1587051846,13.59,-5.37,14.6124946535,33.85,19.606,-3.9574800000000003,20.0014220482,6.156,0.18252000000000002,6.1587051846,13.45,-4.14,14.0727431583,0.0
2021-11-05 05:30:00,19.60872,-5.64988,20.4064461397,1.8187200000000001,0.15012,1.8249050531000002,17.79,-5.8,18.7116033519,33.83,19.43872,-4.42988,19.9370928686,1.8187200000000001,0.15012,1.8249050531000002,17.62,-4.58,18.2055156477,0.0
2021-11-05 06:00:00,20.81256,-5.60092,21.5530266691,1.13256,0.10908000000000001,1.1378007734,19.68,-5.71,20.4916202385,33.83,20.62256,-4.41092,21.0890065247,1.13256,0.10908000000000001,1.1378007734,19.49,-4.52,20.0072611819,0.0
2021-11-05 06:30:00,23.67144,-4.78888,24.1509925951,0.90144,0.14112000000000002,0.9124192720000001,22.77,-4.93,23.2975921503,33.74,23.47144,-3.62888,23.7503108554,0.90144,0.14112000000000002,0.9124192720000001,22.57,-3.77,22.8826965194,0.0
2021-11-05 07:00:00,25.80272,-3.79496,26.0803006271,0.97272,0.09504000000000001,0.9773519325000001,24.83,-3.89,25.1328669276,33.45,25.58272,-2.66496,25.721150332,0.97272,0.09504000000000001,0.9773519325000001,24.61,-2.76,24.7642827475,0.0
2021-11-05 07:30:00,29.0258,-2.36372,29.1218858915,5.4558,1.10628,5.5668311523,23.57,-3.47,23.8240592679,33.26,28.8358,-1.25372,28.8630416879,5.4558,1.10628,5.5668311523,23.38,-2.36,23.4988084804,0.0
2021-11-05 08:00:00,31.18524,-1.80536,31.2374537789,5.20524,1.21464,5.3450793995,25.98,-3.02,26.1549383482,33.09,30.96524,-0.6853600000000001,30.972823678,5.20524,1.21464,5.3450793995,25.76,-1.9,25.8299748355,0.0
2021-11-05 08:30:00,33.19972,-2.8475200000000003,33.321611279,1.17972,0.40248000000000006,1.2464868346,32.02,-3.25,32.1845133566,33.26,32.94972,-1.7675200000000002,32.997093433,1.17972,0.40248000000000006,1.2464868346,31.77,-2.17,31.8440229871,0.0
2021-11-05 09:00:00,33.00656,-4.62588,33.3291429354,0.64656,0.20412000000000002,0.678015345,32.36,-4.83,32.7184733751,33.09,32.71656,-3.53588,32.9070774395,0.64656,0.20412000000000002,0.678015345,32.07,-3.74,32.2873427213,0.0
2021-11-05 09:30:00,33.84744,-4.41936,34.1347321267,1.02744,0.26064000000000004,1.0599840391,32.82,-4.68,33.1519954151,33.17,33.56744,-3.32936,33.7321458873,1.02744,0.26064000000000004,1.0599840391,32.54,-3.59,32.7374357579,0.0
2021-11-05 10:00:00,33.94348,-4.54652,34.2466155791,1.38348,0.12348,1.388979561,32.56,-4.67,32.8931983851,33.17,33.66348,-3.44652,33.8394501406,1.38348,0.12348,1.388979561,32.28,-3.5700000000000003,32.4768117278,0.0
2021-11-05 10:30:00,34.5378,-4.57868,34.8399761679,0.8478,0.03132,0.8483783250000001,33.69,-4.61,34.0039438889,33.17,34.2378,-3.4986800000000002,34.4160966785,0.8478,0.03132,0.8483783250000001,33.39,-3.5300000000000002,33.5760777936,0.0
2021-11-05 11:00:00,33.70152,-4.42728,33.9910761599,1.90152,-0.01728,1.9015985141,31.8,-4.41,32.1043314835,33.23,33.42152,-3.32728,33.5867353476,1.90152,-0.01728,1.9015985141,31.52,-3.31,31.6933194853,0.0
2021-11-05 11:30:00,32.73392,-4.38644,33.0265101765,2.6539200000000003,-0.04644,2.6543262874,30.08,-4.34,30.391479069,33.13,32.46392,-3.27644,32.6288394038,2.6539200000000003,-0.04644,2.6543262874,29.81,-3.23,29.9844793185,0.0
2021-11-05 12:00:00,32.88896,-4.56028,33.2036119053,2.02896,-0.08028,2.030547601,30.86,-4.48,31.1834892211,33.22,32.60896,-3.4502800000000002,32.7909851081,2.02896,-0.08028,2.030547601,30.58,-3.37,30.7651312365,0.0
2021-11-05 12:30:00,32.89236,-3.84192,33.1159734215,7.00236,0.83808,7.0523346245,25.89,-4.68,26.3095895065,33.27,32.64236,-2.7019200000000003,32.753992704,7.00236,0.83808,7.0523346245,25.64,-3.54,25.8832223651,0.0
2021-11-05 13:00:00,32.55024,-4.77604,32.898764143,2.7302400000000002,-0.17604,2.7359094538,29.82,-4.6,30.1727095237,33.3,32.27024,-3.66604,32.4778114863,2.7302400000000002,-0.17604,2.7359094538,29.54,-3.49,29.745448391300002,0.0
2021-11-05 13:30:00,32.66928,-5.03324,33.0547328021,1.79928,-0.36324,1.8355794224,30.87,-4.67,31.2212395654,33.33,32.37928,-3.91324,32.61489262,1.79928,-0.36324,1.8355794224,30.58,-3.55,30.7853682778,0.0
2021-11-05 14:00:00,32.42588,-5.12212,32.8279424739,1.32588,-0.31212,1.3621221196,31.1,-4.8100000000000005,31.4697648545,33.33,32.14588,-3.99212,32.3928174611,1.32588,-0.31212,1.3621221196,30.82,-3.68,31.0389239504,0.0
2021-11-05 14:30:00,32.18072,-5.39332,32.6295363182,0.99072,-0.28332,1.030435025,31.19,-5.11,31.6058254124,33.43,31.89072,-4.27332,32.1757561829,0.99072,-0.28332,1.030435025,30.9,-3.99,31.1565418492,0.0
2021-11-05 15:00:00,32.02372,-5.58564,32.5071994618,1.05372,-0.39564000000000005,1.1255473548000001,30.97,-5.19,31.4018630021,33.43,31.73372,-4.44564,32.0436062273,1.05372,-0.39564000000000005,1.1255473548000001,30.68,-4.05,30.9461613128,0.0
2021-11-05 15:30:00,32.01976,-5.90868,32.5603674703,0.9597600000000001,-0.32868,1.0144800639,31.06,-5.58,31.5572495633,33.5,31.72976,-4.77868,32.0875903146,0.9597600000000001,-0.32868,1.0144800639,30.77,-4.45,31.0901174009,0.0
2021-11-05 16:00:00,33.20872,-5.92704,33.7334979983,0.73872,-0.34704,0.8161764515000001,32.47,-5.58,32.945975475,33.5,32.91872,-4.80704,33.2678487432,0.73872,-0.34704,0.8161764515000001,32.18,-4.46,32.4875976336,0.0
2021-11-05 16:30:00,34.1898,-5.8426,34.685420551,0.6498,-0.2826,0.7085921253,33.54,-5.5600000000000005,33.9977234532,33.37,33.8698,-4.7326,34.1988428869,0.6498,-0.2826,0.7085921253,33.22,-4.45,33.5167256754,0.0
2021-11-05 17:00:00,34.46712,-5.51324,34.9052743349,3.14712,-0.09324,3.1485009119,31.32,-5.42,31.7855124231,33.28,34.18712,-4.3932400000000005,34.468242363,3.14712,-0.09324,3.1485009119,31.04,-4.3,31.3364260885,0.0
2021-11-05 17:30:00,36.26756,-5.15116,36.6315486664,6.39756,-0.5511600000000001,6.4212577661,29.87,-4.6,30.2221260007,33.32,35.99756,-4.03116,36.222569993,6.39756,-0.5511600000000001,6.4212577661,29.6,-3.48,29.8038655211,0.0
2021-11-05 18:00:00,36.09604,-5.19684,36.4682224638,6.56604,-0.45684,6.5819134047,29.53,-4.74,29.9080006018,33.19,35.80604,-4.07684,36.0373851003,6.56604,-0.45684,6.5819134047,29.24,-3.62,29.4632313231,0.0
2021-11-05 18:30:00,35.7166,-5.4048,36.1232249197,9.1566,0.11520000000000001,9.1573246421,26.56,-5.52,27.1275505713,33.3,35.4666,-4.2548,35.7209047842,9.1566,0.11520000000000001,9.1573246421,26.31,-4.37,26.6704518147,0.0
2021-11-05 19:00:00,34.09828,-6.24724,34.6658435146,5.13828,-0.41724000000000006,5.1551925838,28.96,-5.83,29.5409969365,33.42,33.81828,-5.09724,34.2002619548,5.13828,-0.41724000000000006,5.1551925838,28.68,-4.68,29.059332408,0.0
2021-11-05 19:30:00,31.967,-5.47376,32.4322545861,1.107,-0.38376000000000005,1.1716316561,30.86,-5.09,31.2769515778,33.51,31.687,-4.34376,31.9833428512,1.107,-0.38376000000000005,1.1716316561,30.58,-3.96,30.8353368718,0.0
2021-11-05 20:00:00,31.05068,-5.458,31.5267266373,1.1206800000000001,-0.468,1.2144742329,29.93,-4.99,30.3431211315,33.44,30.78068,-4.318,31.0820749832,1.1206800000000001,-0.468,1.2144742329,29.66,-3.85,29.9088297999,0.0
2021-11-05 20:30:00,29.87504,-5.71536,30.4168268386,1.17504,-0.49536,1.2751864692,28.7,-5.22,29.1708484621,33.42,29.59504,-4.57536,29.9466243796,1.17504,-0.49536,1.2751864692,28.42,-4.08,28.7113705699,0.0
2021-11-05 21:00:00,28.94788,-5.92532,29.5480824013,0.9478800000000001,-0.35532,1.01228889,28.0,-5.57,28.5486409484,33.46,28.677880000000002,-4.79532,29.0760364423,0.9478800000000001,-0.35532,1.01228889,27.73,-4.44,28.0832067257,0.0
2021-11-05 21:30:00,27.64012,-6.27816,28.3441621256,0.42012000000000005,-0.12816000000000002,0.4392331955,27.22,-6.15,27.9061086503,33.28,27.38012,-5.12816,27.856220063,0.42012000000000005,-0.12816000000000002,0.4392331955,26.96,-5.0,27.4197301227,0.0
2021-11-05 22:00:00,26.32868,-6.63876,27.1527627486,0.77868,-0.33876,0.8491765894000001,25.55,-6.3,26.3152522314,33.31,26.07868,-5.48876,26.6500288345,0.77868,-0.33876,0.8491765894000001,25.3,-5.15,25.8188400204,0.0
2021-11-05 22:30:00,24.69616,-7.04384,25.681043606,1.31616,-0.48384000000000005,1.4022761109,23.38,-6.5600000000000005,24.2828746239,33.46,24.45616,-5.87384,25.15165518,1.31616,-0.48384000000000005,1.4022761109,23.14,-5.39,23.7594549601,0.0
2021-11-05 23:00:00,22.96496,-7.30832,24.0998118047,1.61496,-0.5983200000000001,1.7222318729000001,21.35,-6.71,22.37960232,33.43,22.74496,-6.11832,23.5534932658,1.61496,-0.5983200000000001,1.7222318729000001,21.13,-5.52,21.8391231509,0.0
2021-11-05 23:30:00,21.13208,-4.83976,21.6792085184,2.15208,-0.68976,2.2599153046,18.98,-4.15,19.4284044636,33.6,20.54208,-9.52976,22.6449415187,2.15208,-0.68976,2.2599153046,18.39,-8.84,20.404354927299998,0.0
2021-11-06 00:00:00,19.91912,-3.56008,20.2347599734,1.59912,-0.55008,1.6910862724,18.32,-3.01,18.565626841,33.24,19.15912,-10.90008,22.0427680472,1.59912,-0.55008,1.6910862724,17.56,-10.35,20.3832308528,0.0
2021-11-06 00:30:00,19.42716,-2.54144,19.5926890176,1.48716,-0.54144,1.5826566713,17.94,-2.0,18.0511384683,33.0,18.65716,-10.17144,21.2496543722,1.48716,-0.54144,1.5826566713,17.17,-9.63,19.6861829718,0.0
2021-11-06 01:00:00,18.78108,-2.5664800000000003,18.9556267519,1.98108,-0.63648,2.0808134844,16.8,-1.9300000000000002,16.9104967402,33.21,18.04108,-10.22648,20.7379232508,1.98108,-0.63648,2.0808134844,16.06,-9.59,18.7053922707,0.0
2021-11-06 01:30:00,18.10056,-2.68408,18.298485122,2.32056,-0.6040800000000001,2.3978972789,15.78,-2.08,15.916494588900001,33.21,17.39056,-10.30408,20.2139961848,2.32056,-0.6040800000000001,2.3978972789,15.07,-9.7,17.9219111704,0.0
2021-11-06 02:00:00,17.53692,-2.75468,17.7519527092,2.44692,-0.63468,2.5278916489,15.09,-2.12,15.23819215,33.14,16.83692,-10.43468,19.8081907753,2.44692,-0.63468,2.5278916489,14.39,-9.8,17.4101148761,0.0
2021-11-06 02:30:00,16.86896,-2.6976,17.0832917566,3.73896,-0.8676,3.838300619,13.13,-1.83,13.2569151766,33.27,16.22896,-10.3276,19.2363838712,3.73896,-0.8676,3.838300619,12.49,-9.46,15.6681747501,0.0
2021-11-06 03:00:00,16.56788,-2.6640800000000002,16.7807023077,2.92788,-0.7840800000000001,3.0310497754,13.64,-1.88,13.7689505773,33.15,15.89788,-10.36408,18.9777960454,2.92788,-0.7840800000000001,3.0310497754,12.97,-9.58,16.1244317729,0.0
2021-11-06 03:30:00,16.17108,-2.75432,16.4039661981,3.69108,-0.9043200000000001,3.8002455485,12.48,-1.85,12.6163742811,33.31,15.55108,-10.45432,18.7384336546,3.69108,-0.9043200000000001,3.8002455485,11.86,-9.55,15.2270187496,0.0
2021-11-06 04:00:00,15.66028,-2.61056,15.8763784659,6.02028,-1.42056,6.185609266,9.64,-1.19,9.7131714697,33.33,15.09028,-10.37056,18.3102448152,6.02028,-1.42056,6.185609266,9.07,-8.95,12.7423467226,0.0
2021-11-06 04:30:00,15.35636,-2.60872,15.5763671146,5.16636,-1.18872,5.3013517982,10.19,-1.42,10.2884644141,33.46,14.78636,-10.34872,18.0480593884,5.16636,-1.18872,5.3013517982,9.62,-9.16,13.2834483475,0.0
2021-11-06 05:00:00,15.32392,-2.59572,15.5422098327,4.63392,-1.03572,4.7482555202,10.69,-1.56,10.8032263699,33.37,14.73392,-10.33572,17.9976528049,4.63392,-1.03572,4.7482555202,10.1,-9.3,13.7295302177,0.0
2021-11-06 05:30:00,15.16128,-2.43324,15.3552944659,7.72128,-1.8032400000000002,7.9290503426,7.44,-0.63,7.4666257439,33.4,14.66128,-10.08324,17.7939557192,7.72128,-1.8032400000000002,7.9290503426,6.94,-8.28,10.8037956293,0.0
2021-11-06 06:00:00,15.74004,-2.26264,15.901836339599999,8.15004,-1.9526400000000002,8.3806894091,7.59,-0.31,7.5963280603,33.22,15.23004,-9.88264,18.1554590075,8.15004,-1.9526400000000002,8.3806894091,7.08,-7.93,10.6306773067,0.0
2021-11-06 06:30:00,16.81884,-3.51776,17.1827824977,8.71884,-2.05776,8.9583786012,8.1,-1.46,8.2305285371,33.08,16.28884,-11.09776,19.7100630533,8.71884,-2.05776,8.9583786012,7.57,-9.04,11.790949919300001,0.0
2021-11-06 07:00:00,17.94484,-3.32164,18.2496732824,9.29484,-2.14164,9.5383789249,8.65,-1.18,8.7301145468,33.08,17.40484,-11.01164,20.595744,9.29484,-2.14164,9.5383789249,8.11,-8.87,12.0186937726,0.0
2021-11-06 07:30:00,19.58752,-2.083,19.6979650916,8.86752,-1.953,9.0800396448,10.72,-0.13,10.7207882173,33.31,18.98752,-9.813,21.3733685869,8.86752,-1.953,9.0800396448,10.12,-7.86,12.8138206636,0.0
2021-11-06 08:00:00,20.82172,-1.69204,20.8903571803,10.16172,-2.28204,10.414809644,10.66,0.59,10.6763149073,33.33,20.24172,-9.32204,22.2851443415,10.16172,-2.28204,10.414809644,10.08,-7.04,12.2950396502,0.0
2021-11-06 08:30:00,22.87428,-1.35904,22.9146170651,10.30428,-2.30904,10.5598225383,12.57,0.9500000000000001,12.6058478493,33.09,22.23428,-8.92904,23.9601953757,10.30428,-2.30904,10.5598225383,11.93,-6.62,13.6436542026,0.0
2021-11-06 09:00:00,23.99384,-3.60468,24.2631011177,10.83384,-2.43468,11.1040423202,13.16,-1.17,13.211907508,32.95,23.33384,-11.10468,25.8414784223,10.83384,-2.43468,11.1040423202,12.5,-8.67,15.2124587099,0.0
2021-11-06 09:30:00,25.72088,-3.93668,26.0203981022,11.72088,-2.68668,12.0248608057,14.0,-1.25,14.0556927969,32.9,25.03088,-11.57668,27.578333405,11.72088,-2.68668,12.0248608057,13.31,-8.89,16.0058801695,0.0
2021-11-06 10:00:00,26.87328,-3.8468400000000003,27.1472163572,11.39328,-2.61684,11.689939296,15.48,-1.23,15.5287893926,33.25,26.13328,-11.53684,28.5665363799,11.39328,-2.61684,11.689939296,14.74,-8.92,17.228871118,0.0
2021-11-06 10:30:00,27.58556,-3.8092,27.8473180962,10.28556,-2.3292,10.545990572400001,17.3,-1.48,17.363190951,33.36,26.80556,-11.4492,29.1482800102,10.28556,-2.3292,10.545990572400001,16.52,-9.12,18.8702093258,0.0
2021-11-06 11:00:00,27.69444,-3.60108,27.9275810639,10.86444,-2.43108,11.1331130633,16.83,-1.17,16.8706194314,33.22,26.93444,-11.26108,29.1937661305,10.86444,-2.43108,11.1331130633,16.07,-8.83,18.3361337255,0.0
2021-11-06 11:30:00,27.23356,-3.61632,27.4726147393,11.92356,-2.6863200000000003,12.2224219456,15.31,-0.93,15.3382202357,33.27,26.50356,-11.17632,28.7636719043,11.92356,-2.6863200000000003,12.2224219456,14.58,-8.49,16.8717663568,0.0
2021-11-06 12:00:00,27.17624,-3.61272,27.4153199204,12.21624,-2.77272,12.5269507837,14.96,-0.84,14.983564329,33.06,26.45624,-11.18272,28.7225671126,12.21624,-2.77272,12.5269507837,14.24,-8.41,16.5380077397,0.0
2021-11-06 12:30:00,26.45468,-3.51592,26.6872963664,14.04468,-3.26592,14.4194060123,12.41,-0.25,12.4125178751,33.06,25.80468,-11.08592,28.0852119833,14.04468,-3.26592,14.4194060123,11.76,-7.82,14.1226768001,0.0
2021-11-06 13:00:00,25.93316,-3.4808,26.165717193,14.57316,-3.4308,14.971552392,11.36,-0.05,11.3601100347,33.01,25.31316,-11.0408,27.6162150525,14.57316,-3.4308,14.971552392,10.74,-7.61,13.1628150485,0.0
2021-11-06 13:30:00,25.65708,-3.46024,25.8893610385,14.52708,-3.36024,14.9106427153,11.13,-0.1,11.1304492272,33.07,25.03708,-11.04024,27.3631554135,14.52708,-3.36024,14.9106427153,10.51,-7.68,13.0170081048,0.0
2021-11-06 14:00:00,26.20344,-3.69872,26.463197038,13.933440000000001,-3.34872,14.3302015294,12.27,-0.35000000000000003,12.274990835,33.07,25.55344,-11.28872,27.935881856,13.933440000000001,-3.34872,14.3302015294,11.62,-7.94,14.0736633468,0.0
2021-11-06 14:30:00,25.88912,-3.84412,26.1729591936,13.65912,-3.26412,14.043718829,12.23,-0.58,12.243745342,33.09,25.23912,-11.44412,27.7124712169,13.65912,-3.26412,14.043718829,11.58,-8.18,14.1777572274,0.0
2021-11-06 15:00:00,25.9382,-3.9074400000000002,26.2308655327,13.318200000000001,-3.09744,13.6736456658,12.62,-0.81,12.6459677368,33.17,25.2882,-11.47744,27.7709324329,13.318200000000001,-3.09744,13.6736456658,11.97,-8.38,14.6118205573,0.0
2021-11-06 15:30:00,26.1504,-3.96844,26.4498003054,12.830400000000001,-2.99844,13.1761074143,13.32,-0.97,13.3552723671,33.09,25.4804,-11.54844,27.9752971493,12.830400000000001,-2.99844,13.1761074143,12.65,-8.55,15.2684314846,0.0
2021-11-06 16:00:00,26.79256,-3.8968800000000003,27.0744703566,12.29256,-2.93688,12.6385242607,14.5,-0.96,14.5317445615,33.12,26.07256,-11.47688,28.4867892099,12.29256,-2.93688,12.6385242607,13.78,-8.54,16.2117241526,0.0
2021-11-06 16:30:00,27.82816,-3.73912,28.078239036,12.63816,-3.03912,12.9984360044,15.19,-0.7000000000000001,15.2061204783,33.12,27.11816,-11.269120000000001,29.366437771,12.63816,-3.03912,12.9984360044,14.48,-8.23,16.6554285445,0.0
2021-11-06 17:00:00,28.94436,-3.7992,29.1926342842,12.56436,-3.0492,12.9290665885,16.38,-0.75,16.3971613397,33.0,28.19436,-11.3392,30.3891328019,12.56436,-3.0492,12.9290665885,15.63,-8.29,17.6923994981,0.0
2021-11-06 17:30:00,29.73636,-3.6766,29.9627851444,12.27636,-3.0366,12.6463415425,17.46,-0.64,17.4717257304,32.96,28.95636,-11.1966,31.0456862706,12.27636,-3.0366,12.6463415425,16.68,-8.16,18.5690064355,0.0
2021-11-06 18:00:00,29.3774,-3.80852,29.6232418103,12.0474,-3.00852,12.4173684551,17.33,-0.8,17.3484552626,32.91,28.6074,-11.32852,30.768794259,12.0474,-3.00852,12.4173684551,16.56,-8.32,18.5325659314,0.0
2021-11-06 18:30:00,28.75772,-3.96428,29.0296740512,12.53772,-3.10428,12.9163066361,16.22,-0.86,16.2427830128,32.91,28.00772,-11.46428,30.2632135689,12.53772,-3.10428,12.9163066361,15.47,-8.36,17.5843822752,0.0
2021-11-06 19:00:00,29.10284,-3.04852,29.2620705053,12.73284,-3.18852,13.1259999336,16.37,0.14,16.3705986451,32.91,28.32284,-11.08852,30.4160901737,12.73284,-3.18852,13.1259999336,15.59,-7.9,17.4773596404,0.0
2021-11-06 19:30:00,28.14084,-2.65416,28.2657290939,12.39084,-3.13416,12.7810748692,15.75,0.48,15.7573125881,33.14,27.35084,-11.00416,29.4815193979,12.39084,-3.13416,12.7810748692,14.96,-7.87,16.9038013476,0.0
2021-11-06 20:00:00,27.64272,-2.83548,27.7877655782,11.86272,-2.89548,12.2109758099,15.78,0.06,15.780114068,33.28,26.85272,-11.21548,29.1007828594,11.86272,-2.89548,12.2109758099,14.99,-8.32,17.1441681046,0.0
2021-11-06 20:30:00,26.739,-2.34856,26.8419420883,10.269,-2.51856,10.5733393719,16.47,0.17,16.4708773294,33.33,25.929,-10.77856,28.0800711658,10.269,-2.51856,10.5733393719,15.66,-8.26,17.7048919793,0.0
2021-11-06 21:00:00,25.71608,-2.08372,25.8003616177,8.95608,-2.13372,9.2067437243,16.76,0.05,16.7600745822,33.38,24.90608,-10.41372,26.9955252811,8.95608,-2.13372,9.2067437243,15.95,-8.28,17.9711129316,0.0
2021-11-06 21:30:00,24.73356,-2.48208,24.8577897529,8.05356,-1.8820800000000002,8.2705534156,16.68,-0.6000000000000001,16.6907878783,33.13,23.91356,-10.91208,26.2855823942,8.05356,-1.8820800000000002,8.2705534156,15.86,-9.03,18.250493144,0.0
2021-11-06 22:00:00,23.29228,-2.63068,23.4403665684,8.25228,-1.75068,8.4359353756,15.04,-0.88,15.0657226843,33.4,22.52228,-11.02068,25.0740599836,8.25228,-1.75068,8.4359353756,14.27,-9.27,17.0166330395,0.0
2021-11-06 22:30:00,22.30188,-2.8976,22.4893294096,5.23188,-1.1376,5.3541294432,17.07,-1.76,17.1604924172,33.32,21.48188,-11.2976,24.2715251703,5.23188,-1.1376,5.3541294432,16.25,-10.16,19.1647619343,0.0
2021-11-06 23:00:00,20.9568,-3.09928,21.1847351354,4.1868,-0.98928,4.3020889296,16.77,-2.11,16.9022187893,33.38,20.1568,-11.55928,23.2360396875,4.1868,-0.98928,4.3020889296,15.97,-10.57,19.1511305149,0.0
2021-11-06 23:30:00,19.69236,-2.26352,19.8220222268,4.39236,-1.07352,4.5216447848,15.3,-1.19,15.3462080007,33.53,18.93236,-10.80352,21.7979425534,4.39236,-1.07352,4.5216447848,14.54,-9.73,17.4952707896,0.0
2021-11-07 00:00:00,18.67568,-1.92724,18.7748575888,4.31568,-1.04724,4.4409239444,14.36,-0.88,14.3869385208,33.67,17.94568,-10.44724,20.7651692572,4.31568,-1.04724,4.4409239444,13.63,-9.4,16.5570800566,0.0
2021-11-07 00:30:00,18.16596,-1.9655200000000002,18.2719832419,3.40596,-0.8755200000000001,3.5166886117000002,14.76,-1.09,14.8001925663,33.6,17.41596,-10.52552,20.3495020576,3.40596,-0.8755200000000001,3.5166886117000002,14.01,-9.65,17.0118370554,0.0
2021-11-07 01:00:00,17.79516,-2.10716,17.9194822105,2.58516,-0.7671600000000001,2.6965879721,15.21,-1.34,15.2689128624,33.69,17.04516,-10.66716,20.1078537366,2.58516,-0.7671600000000001,2.6965879721,14.46,-9.9,17.5243145372,0.0
2021-11-07 01:30:00,17.00816,-0.9922000000000001,17.0370762581,3.45816,-0.9522,3.5868587128,13.55,-0.04,13.5500590405,33.7,16.29816,-9.5822,18.9063104869,3.45816,-0.9522,3.5868587128,12.84,-8.63,15.4706981097,0.0
2021-11-07 02:00:00,16.61096,-0.10604000000000001,16.6112984623,3.90096,-0.98604,4.0236505568,12.71,0.88,12.7404277793,33.7,15.93096,-8.75604,18.1786611994,3.90096,-0.98604,4.0236505568,12.03,-7.77,14.3210963267,0.0
2021-11-07 02:30:00,16.20644,-0.08888,16.2066837178,3.5564400000000003,-0.8488800000000001,3.6563455428,12.65,0.76,12.6728094754,33.79,15.526440000000001,-8.73888,17.8168000137,3.5564400000000003,-0.8488800000000001,3.6563455428,11.97,-7.89,14.3364221478,0.0
2021-11-07 03:00:00,15.70688,-0.07432000000000001,15.7070558284,3.47688,-0.9043200000000001,3.5925602565,12.23,0.8300000000000001,12.2581319947,33.79,15.03688,-8.78432,17.4147075197,3.47688,-0.9043200000000001,3.5925602565,11.56,-7.88,13.9902823417,0.0
2021-11-07 03:30:00,15.40592,-0.1296,15.4064651107,3.53592,-0.9396,3.6586306737000003,11.87,0.81,11.897604801,33.88,14.75592,-8.7696,17.165169944,3.53592,-0.9396,3.6586306737000003,11.22,-7.83,13.6820064318,0.0
2021-11-07 04:00:00,15.32396,-0.8283200000000001,15.3463306397,3.24396,-0.8683200000000001,3.3581626083,12.08,0.04,12.080066225,33.73,14.68396,-9.11832,17.2847459022,3.24396,-0.8683200000000001,3.3581626083,11.44,-8.25,14.1044709224,0.0
2021-11-07 04:30:00,15.04984,-2.04252,15.1878099796,2.85984,-0.81252,2.9730243147,12.19,-1.23,12.2518978122,33.71,14.42984,-9.77252,17.4276340786,2.85984,-0.81252,2.9730243147,11.57,-8.96,14.6337452486,0.0
2021-11-07 05:00:00,15.03028,-2.09672,15.1758212838,2.96028,-0.84672,3.0789921138,12.07,-1.25,12.1345539679,33.32,14.42028,-9.776720000000001,17.4220759164,2.96028,-0.84672,3.0789921138,11.46,-8.93,14.5284720463,0.0
2021-11-07 05:30:00,15.26348,-2.03672,15.3987678101,3.72348,-1.02672,3.862441879,11.54,-1.01,11.5841141224,33.22,14.66348,-9.73672,17.6017431543,3.72348,-1.02672,3.862441879,10.94,-8.71,13.9838370986,0.0
2021-11-07 06:00:00,15.73316,-2.0632,15.867864312,3.95316,-1.0332,4.0859486323,11.78,-1.03,11.8249439745,33.27,15.11316,-9.7232,17.970760235,3.95316,-1.0332,4.0859486323,11.16,-8.69,14.1443168799,0.0
2021-11-07 06:30:00,16.62048,-1.807,16.7184211106,4.83048,-1.197,4.9765797522,11.79,-0.61,11.8057697758,33.11,16.01048,-9.437,18.5847367167,4.83048,-1.197,4.9765797522,11.18,-8.24,13.8884844386,0.0
2021-11-07 07:00:00,17.22268,-2.25156,17.369232246,5.24268,-1.23156,5.385390758,11.98,-1.02,12.0233439608,33.11,16.61268,-9.85156,19.3140977324,5.24268,-1.23156,5.385390758,11.37,-8.62,14.2681918967,0.0
2021-11-07 07:30:00,18.50996,-2.58188,18.6891605894,4.53996,-1.09188,4.6694152456,13.97,-1.49,14.0492348546,33.06,17.82996,-10.26188,20.5721572699,4.53996,-1.09188,4.6694152456,13.29,-9.17,16.1466095512,0.0
2021-11-07 08:00:00,20.31456,-2.47776,20.4651079306,2.91456,-0.7077600000000001,2.9992639449,17.4,-1.77,17.4897941669,33.25,19.57456,-10.07776,22.0164630632,2.91456,-0.7077600000000001,2.9992639449,16.66,-9.37,19.1141962949,0.0
