Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-07 08:30:00,22.5836,-2.25964,22.6963645082,2.5236,-0.6296400000000001,2.6009620316,20.06,-1.63,20.126114876,33.09,21.7536,-9.80964,23.8631127452,2.5236,-0.6296400000000001,2.6009620316,19.23,-9.18,21.308808038,0.0
2021-11-07 09:00:00,24.17916,-3.55904,24.439691979,2.18916,-0.50904,2.2475638427,21.99,-3.05,22.2005090032,32.95,23.29916,-11.11904,25.8163496108,2.18916,-0.50904,2.2475638427,21.11,-10.61,23.6263454643,0.0
2021-11-07 09:30:00,25.94732,-4.06192,26.2633320291,1.9573200000000002,-0.42192,2.0022782196,23.99,-3.64,24.264577062,33.13,25.00732,-11.66192,27.5928692178,1.9573200000000002,-0.42192,2.0022782196,23.05,-11.24,25.6444945359,0.0
2021-11-07 10:00:00,27.1262,-3.73848,27.3826032208,2.8062,-0.5284800000000001,2.8555296445,24.32,-3.21,24.5309294565,33.13,26.1662,-11.35848,28.5251659128,2.8062,-0.5284800000000001,2.8555296445,23.36,-10.83,25.7483688804,0.0
2021-11-07 10:30:00,27.51596,-3.45888,27.7325062981,4.03596,-0.66888,4.0910113146,23.48,-2.79,23.6451792127,33.19,26.57596,-11.04888,28.7812334547,4.03596,-0.66888,4.0910113146,22.54,-10.38,24.8152372546,0.0
2021-11-07 11:00:00,27.92548,-3.26604,28.1158220672,4.87548,-0.8060400000000001,4.9416602182,23.05,-2.46,23.1808994649,33.11,26.99548,-10.84604,29.0928259905,4.87548,-0.8060400000000001,4.9416602182,22.12,-10.04,24.2918916513,0.0
2021-11-07 11:30:00,27.92412,-3.22728,28.1099949124,5.15412,-0.82728,5.220090533,22.77,-2.4,22.8961328612,32.95,27.00412,-10.77728,29.0752860893,5.15412,-0.82728,5.220090533,21.85,-9.95,24.008852534,0.0
2021-11-07 12:00:00,28.109,-3.35136,28.3080817939,4.959,-0.8013600000000001,5.0233314493,23.15,-2.55,23.2900193216,32.95,27.179,-10.91136,29.287468618,4.959,-0.8013600000000001,5.0233314493,22.22,-10.11,24.4118925936,0.0
2021-11-07 12:30:00,28.61724,-3.26636,28.8030472844,5.18724,-0.8463600000000001,5.2558333371,23.43,-2.42,23.5546449772,33.0,27.67724,-10.78636,29.7048005559,5.18724,-0.8463600000000001,5.2558333371,22.49,-9.94,24.5886904897,0.0
2021-11-07 13:00:00,28.99136,-3.31628,29.1804158245,4.85136,-0.83628,4.9229115458,24.14,-2.48,24.2670558577,32.88,28.03136,-10.87628,30.0674343782,4.85136,-0.83628,4.9229115458,23.18,-10.04,25.2609184314,0.0
2021-11-07 13:30:00,28.56156,-3.40464,28.7637668459,4.2915600000000005,-0.7646400000000001,4.3591468848,24.27,-2.64,24.4131624334,32.95,27.59156,-10.96464,29.6903606169,4.2915600000000005,-0.7646400000000001,4.3591468848,23.3,-10.2,25.4348186547,0.0
2021-11-07 14:00:00,28.28072,-3.6,28.5089305958,3.51072,-0.63,3.5667989736,24.77,-2.9699999999999998,24.9474207084,32.99,27.31072,-11.18,29.5104697848,3.51072,-0.63,3.5667989736,23.8,-10.55,26.033488049,0.0
2021-11-07 14:30:00,28.16696,-3.63456,28.4004870035,3.21696,-0.66456,3.2848853306,24.95,-2.9699999999999998,25.1261497249,33.06,27.18696,-11.27456,29.4320657997,3.21696,-0.66456,3.2848853306,23.97,-10.61,26.2132218546,0.0
2021-11-07 15:00:00,28.05272,-3.90708,28.3234950796,3.4927200000000003,-0.7570800000000001,3.5738303156,24.56,-3.15,24.7611813127,33.17,27.07272,-11.51708,29.4206611062,3.4927200000000003,-0.7570800000000001,3.5738303156,23.58,-10.76,25.9189891778,0.0
2021-11-07 15:30:00,28.2252,-4.01444,28.5092554016,4.3452,-0.9644400000000001,4.4509445687,23.88,-3.05,24.0739880369,33.12,27.2752,-11.54444,29.6177418105,4.3452,-0.9644400000000001,4.4509445687,22.93,-10.58,25.2531443587,0.0
2021-11-07 16:00:00,27.9876,-3.79488,28.2437049265,2.9376,-0.52488,2.9841234516,25.05,-3.27,25.2625295646,33.04,27.0176,-11.26488,29.2719700597,2.9376,-0.52488,2.9841234516,24.08,-10.74,26.3665318159,0.0
2021-11-07 16:30:00,29.17732,-5.09876,29.6194759562,3.84732,0.38124,3.8661628419,25.33,-5.48,25.9160047075,32.88,28.64732,-6.9287600000000005,29.4733211281,3.84732,0.38124,3.8661628419,24.8,-7.31,25.8549047571,0.0
2021-11-07 17:00:00,32.52588,-4.9658,32.9027664401,11.22588,1.9242,11.3895973333,21.3,-6.89,22.3866500397,33.26,32.28588,-3.7157999999999998,32.4990033234,11.22588,1.9242,11.3895973333,21.06,-5.64,21.8021375099,0.0
2021-11-07 17:30:00,35.0696,-4.09052,35.3073533139,14.2596,2.04948,14.4061292661,20.81,-6.14,21.6969053093,33.65,34.8296,-2.85052,34.9460512852,14.2596,2.04948,14.4061292661,20.57,-4.9,21.1455645467,0.0
2021-11-07 18:00:00,35.36976,-2.79944,35.4803718522,14.36976,1.33056,14.4312297595,21.0,-4.13,21.4022638989,33.69,35.14976,-1.55944,35.1843357358,14.36976,1.33056,14.4312297595,20.78,-2.89,20.9800023832,0.0
2021-11-07 18:30:00,34.74248,-1.06484,34.7587945817,12.19248,0.33516,12.1970857493,22.55,-1.4,22.5934171829,33.67,34.49248,0.14516,34.4927854482,12.19248,0.33516,12.1970857493,22.3,-0.19,22.3008094024,0.0
2021-11-07 19:00:00,33.847,-1.22904,33.8693068769,12.357,0.21096,12.3588006344,21.49,-1.44,21.5381916604,33.58,33.627,-0.01904,33.6270053903,12.357,0.21096,12.3588006344,21.27,-0.23,21.2712434991,0.0
2021-11-07 19:30:00,33.6362,-1.11756,33.6547602992,10.9962,0.44244000000000006,11.0050973459,22.64,-1.56,22.6936819401,33.55,33.3962,0.05244000000000001,33.3962411716,10.9962,0.44244000000000006,11.0050973459,22.4,-0.39,22.403394832,0.0
2021-11-07 20:00:00,31.54804,-2.8200000000000003,31.6738255953,2.13804,-0.27,2.1550208912,29.41,-2.55,29.5203421389,33.39,31.26804,-1.6600000000000001,31.3120731578,2.13804,-0.27,2.1550208912,29.13,-1.3900000000000001,29.1631445492,0.0
2021-11-07 20:30:00,30.1404,-4.39612,30.4593102879,1.0404,-0.27612000000000003,1.0764173979,29.1,-4.12,29.3902092541,33.46,29.8404,-3.22612,30.0142853057,1.0404,-0.27612000000000003,1.0764173979,28.8,-2.95,28.950690838,0.0
2021-11-07 21:00:00,28.75768,-4.5104,29.1092402364,0.78768,-0.23040000000000002,0.8206850446,27.97,-4.28,28.2955703247,33.31,28.46768,-3.3404,28.662991413,0.78768,-0.23040000000000002,0.8206850446,27.68,-3.11,27.8541648591,0.0
2021-11-07 21:30:00,27.75716,-4.9606,28.1969410331,0.31716000000000005,0.1494,0.3505864025,27.44,-5.11,27.9117484225,33.41,27.46716,-3.7506,27.7220468008,0.31716000000000005,0.1494,0.3505864025,27.15,-3.9,27.4286802453,0.0
2021-11-07 22:00:00,25.7406,-5.06812,26.2347923318,0.3906,0.10188000000000001,0.40366804980000004,25.35,-5.17,25.8718263754,33.73,25.4706,-3.83812,25.7581565624,0.3906,0.10188000000000001,0.40366804980000004,25.08,-3.94,25.3875953962,0.0
2021-11-07 22:30:00,23.97276,-10.44308,26.1486355649,0.30276000000000003,0.10692000000000002,0.321084886,23.67,-10.55,25.9146946731,33.82,24.30276,-2.23308,24.4051385963,0.30276000000000003,0.10692000000000002,0.321084886,24.0,-2.34,24.1138051746,0.0
2021-11-07 23:00:00,21.83544,-12.23068,25.0275043354,0.14544,0.13932,0.2014022244,21.69,-12.37,24.9694413233,33.45,22.34544,-1.8606800000000001,22.4227745575,0.14544,0.13932,0.2014022244,22.2,-2.0,22.2899080303,0.0
2021-11-07 23:30:00,20.2812,-12.4962,23.8218825427,0.1512,0.1638,0.2229167558,20.13,-12.66,23.7800862067,33.16,20.7612,-2.0862,20.8657531827,0.1512,0.1638,0.2229167558,20.61,-2.25,20.7324528216,0.0
2021-11-08 00:00:00,18.96628,-12.6206,22.7815566061,0.11628000000000001,0.2394,0.266145446,18.85,-12.86,22.81889787,33.25,19.43628,-2.1206,19.5516220452,0.11628000000000001,0.2394,0.266145446,19.32,-2.36,19.4636070655,0.0
2021-11-08 00:30:00,18.3554,-11.22428,21.5152311323,0.1854,0.13572,0.2297674442,18.17,-11.36,21.4289173782,33.34,18.8154,-0.7642800000000001,18.8309160977,0.1854,0.13572,0.2297674442,18.63,-0.9,18.6517264616,0.0
2021-11-08 01:00:00,17.8552,-11.1804,21.0667869216,0.5652,-0.0504,0.5674426843,17.29,-11.13,20.5626117018,33.26,18.2852,-0.8204,18.3035951441,0.5652,-0.0504,0.5674426843,17.72,-0.77,17.7367217941,0.0
2021-11-08 01:30:00,17.38048,-11.30552,20.7339303438,0.7804800000000001,-0.15552000000000002,0.7958237875,16.6,-11.15,19.9970622842,33.07,17.82048,-0.84552,17.8405272204,0.7804800000000001,-0.15552000000000002,0.7958237875,17.04,-0.6900000000000001,17.0539643485,0.0
2021-11-08 02:00:00,17.30976,-11.40104,20.7270717744,0.32976000000000005,0.048960000000000004,0.3333747729,16.98,-11.45,20.4798168937,33.24,17.74976,-0.87104,17.7711195691,0.32976000000000005,0.048960000000000004,0.3333747729,17.42,-0.92,17.4442769985,0.0
2021-11-08 02:30:00,17.07228,-11.481,20.5736750582,0.15228,0.099,0.1816320412,16.92,-11.58,20.5032387685,33.36,17.51228,-0.911,17.535959392,0.15228,0.099,0.1816320412,17.36,-1.01,17.3893559398,0.0
2021-11-08 03:00:00,16.76784,-11.5468,20.3590041138,0.26784,0.0432,0.2713015031,16.5,-11.59,20.1637818873,33.41,17.20784,-0.8768,17.2301635426,0.26784,0.0432,0.2713015031,16.94,-0.92,16.9649638962,0.0
2021-11-08 03:30:00,16.5336,-11.47548,20.1257688099,0.2736,-0.10548,0.29322856340000003,16.26,-11.37,19.8409803185,33.58,16.9636,-0.8054800000000001,16.9827124745,0.2736,-0.10548,0.29322856340000003,16.69,-0.7000000000000001,16.7046729989,0.0
2021-11-08 04:00:00,16.4348,-11.56504,20.0960892027,0.24480000000000002,-0.00504,0.24485187690000002,16.19,-11.56,19.8934587239,33.58,16.8648,-0.9350400000000001,16.8907009577,0.24480000000000002,-0.00504,0.24485187690000002,16.62,-0.93,16.6459995194,0.0
2021-11-08 04:30:00,16.52124,-11.40376,20.0747880008,0.38124,-0.023760000000000003,0.381979679,16.14,-11.38,19.7485189318,33.53,16.93124,-0.7337600000000001,16.9471322552,0.38124,-0.023760000000000003,0.381979679,16.55,-0.71,16.5652226064,0.0
2021-11-08 05:00:00,16.76584,-11.26436,20.198494922,0.37584,-0.14436000000000002,0.4026108732,16.39,-11.12,19.8062237693,33.59,17.20584,-0.5543600000000001,17.2147682272,0.37584,-0.14436000000000002,0.4026108732,16.83,-0.41000000000000003,16.8349933175,0.0
2021-11-08 05:30:00,17.57456,-11.07652,20.773888767,0.66456,-0.23652,0.7053947150000001,16.91,-10.84,20.0861569246,33.67,18.01456,-0.43652,18.0198479934,0.66456,-0.23652,0.7053947150000001,17.35,-0.2,17.3511526995,0.0
2021-11-08 06:00:00,19.10324,-10.84148,21.9652331444,0.5432400000000001,-0.051480000000000005,0.5456737927,18.56,-10.79,21.4685281284,33.58,19.55324,-0.25148000000000004,19.5548571124,0.5432400000000001,-0.051480000000000005,0.5456737927,19.01,-0.2,19.0110520487,0.0
2021-11-08 06:30:00,22.2058,-9.911480000000001,24.3173803982,0.1458,0.12852000000000002,0.19435799550000002,22.06,-10.04,24.237268823,33.51,22.7258,0.49852,22.7312671849,0.1458,0.12852000000000002,0.19435799550000002,22.58,0.37,22.5830312403,0.0
2021-11-08 07:00:00,24.6718,-9.8768,26.5753437133,0.2718,0.1332,0.3026837954,24.4,-10.01,26.3734734155,33.25,25.2218,0.3932,25.2248647465,0.2718,0.1332,0.3026837954,24.95,0.26,24.9513546726,0.0
2021-11-08 07:30:00,30.25432,-2.8461600000000002,30.3879006417,8.73432,0.84384,8.7749878523,21.52,-3.69,21.8340674177,33.48,30.20432,0.26384,30.2054723222,8.73432,0.84384,8.7749878523,21.47,-0.58,21.4778327585,0.0
2021-11-08 08:00:00,32.30044,0.24152,32.3013429458,10.18044,1.36152,10.2710805324,22.12,-1.12,22.1483362806,33.48,32.09044,1.4615200000000002,32.1237043335,10.18044,1.36152,10.2710805324,21.91,0.1,21.9102282051,0.0
2021-11-08 08:30:00,34.07668,0.6490400000000001,34.0828603956,9.88668,1.31904,9.9742823273,24.19,-0.67,24.1992768487,33.81,33.85668,1.85904,33.9076806984,9.88668,1.31904,9.9742823273,23.97,0.54,23.9760818317,0.0
2021-11-08 09:00:00,33.54748,0.40684000000000003,33.5499468425,6.74748,1.17684,6.8493385619,26.8,-0.77,26.8110592853,33.87,33.29748,1.57684,33.3347956156,6.74748,1.17684,6.8493385619,26.55,0.4,26.5530130117,0.0
2021-11-08 09:30:00,33.42072,0.039,33.4207427553,0.72072,0.369,0.8096902608000001,32.7,-0.33,32.7016650952,33.68,33.12072,1.179,33.1416978189,0.72072,0.369,0.8096902608000001,32.4,0.81,32.4101234185,0.0
2021-11-08 10:00:00,34.15328,-0.036840000000000005,34.153299869,0.59328,0.08316000000000001,0.5990799145,33.56,-0.12,33.5602145404,33.68,33.84328,1.08316,33.8606089246,0.59328,0.08316000000000001,0.5990799145,33.25,1.0,33.2650341951,0.0
2021-11-08 10:30:00,34.02932,0.12712,34.029557434,0.5893200000000001,0.08712,0.5957247324,33.44,0.04,33.4400239234,33.63,33.72932,1.27712,33.7534896441,0.5893200000000001,0.08712,0.5957247324,33.14,1.19,33.1613585367,0.0
2021-11-08 11:00:00,35.21852,0.7285600000000001,35.2260549972,3.99852,0.17856000000000002,4.0025049487,31.22,0.55,31.224844275,33.63,34.90852,1.86856,34.9584937471,3.99852,0.17856000000000002,4.0025049487,30.91,1.69,30.9561657832,0.0
2021-11-08 11:30:00,35.65628,1.01144,35.6706225669,5.69628,0.18144000000000002,5.6991689141,29.96,0.8300000000000001,29.9714947909,33.59,35.38628,2.15144,35.4516220547,5.69628,0.18144000000000002,5.6991689141,29.69,1.97,29.7552852448,0.0
2021-11-08 12:00:00,35.32204,0.19432000000000002,35.3225745101,0.6620400000000001,0.09432,0.6687250736,34.66,0.1,34.6601442582,33.61,34.99204,1.36432,35.0186269352,0.6620400000000001,0.09432,0.6687250736,34.33,1.27,34.353483084,0.0
2021-11-08 12:30:00,36.5444,0.42516000000000004,36.5468730863,0.6444000000000001,0.06516000000000001,0.6476860239000001,35.9,0.36,35.9018049686,33.56,36.2144,1.53516,36.246923781,0.6444000000000001,0.06516000000000001,0.6476860239000001,35.57,1.47,35.6003623577,0.0
2021-11-08 13:00:00,36.42564,0.40436000000000005,36.4278843253,0.66564,-0.035640000000000005,0.6665934437000001,35.76,0.44,35.7627068327,33.54,36.08564,1.5243600000000002,36.117822299,0.66564,-0.035640000000000005,0.6665934437000001,35.42,1.56,35.4543368292,0.0
2021-11-08 13:30:00,36.11808,0.2432,36.1188987806,0.9280800000000001,-0.2268,0.9553903529000001,35.19,0.47000000000000003,35.1931385358,33.54,35.78808,1.3632,35.8140333435,0.9280800000000001,-0.2268,0.9553903529000001,34.86,1.5899999999999999,34.896241918,0.0
2021-11-08 14:00:00,35.60064,0.31492000000000003,35.6020328495,1.70064,-0.5050800000000001,1.7740581208,33.9,0.8200000000000001,33.9099159539,33.63,35.26064,1.44492,35.2902327424,1.70064,-0.5050800000000001,1.7740581208,33.56,1.9500000000000002,33.6166045281,0.0
2021-11-08 14:30:00,34.62524,0.4566,34.6282504412,2.50524,-0.6534,2.5890459667,32.12,1.11,32.139173916,33.64,34.32524,1.5966,34.3623519657,2.50524,-0.6534,2.5890459667,31.82,2.25,31.8994498385,0.0
2021-11-08 15:00:00,34.59176,0.43088000000000004,34.5944434479,4.09176,-0.9691200000000001,4.2049605791,30.5,1.4,30.5321142406,33.6,34.29176,1.56088,34.3272654063,4.09176,-0.9691200000000001,4.2049605791,30.2,2.5300000000000002,30.3057898759,0.0
2021-11-08 15:30:00,34.189,0.0482,34.1890339764,3.969,-0.9918,4.0910424393,30.22,1.04,30.237890138,33.56,33.889,1.1882,33.9098236539,3.969,-0.9918,4.0910424393,29.92,2.18,29.9993133255,0.0
2021-11-08 16:00:00,34.204,0.22324000000000002,34.204728505,4.284,-1.07676,4.4172466648,29.92,1.3,29.9482286621,33.62,33.904,1.35324,33.9309957782,4.284,-1.07676,4.4172466648,29.62,2.43,29.7195104267,0.0
2021-11-08 16:30:00,34.82668,-0.044160000000000005,34.8267079973,3.67668,-0.97416,3.803546178,31.15,0.93,31.1638797328,33.47,34.51668,1.07584,34.5334421963,3.67668,-0.97416,3.803546178,30.84,2.05,30.9080588197,0.0
2021-11-08 17:00:00,36.53788,-1.29748,36.560909852500004,3.9178800000000003,-0.8074800000000001,4.0002259492,32.62,-0.49,32.6236800499,33.5,36.20788,-0.16748000000000002,36.2082673383,3.9178800000000003,-0.8074800000000001,4.0002259492,32.29,0.64,32.2963418981,0.0
2021-11-08 17:30:00,38.77172,-0.61228,38.7765542378,17.99172,0.56772,18.0006748361,20.78,-1.18,20.8134764035,33.6,38.54172,0.58772,38.5462007902,17.99172,0.56772,18.0006748361,20.55,0.02,20.5500097324,0.0
2021-11-08 18:00:00,39.79676,-0.7312000000000001,39.803476731800004,12.95676,-0.1512,12.9576421905,26.84,-0.58,26.8462660346,33.6,39.52676,0.4288,39.5290858171,12.95676,-0.1512,12.9576421905,26.57,0.58,26.5763296939,0.0
2021-11-08 18:30:00,38.3082,-2.14016,38.3679354679,4.9482,-0.56016,4.9798054646,33.36,-1.58,33.397395108,33.45,37.9882,-0.99016,38.0011020375,4.9482,-0.56016,4.9798054646,33.04,-0.43,33.042798005,0.0
2021-11-08 19:00:00,37.15364,-2.55944,37.2416930115,6.98364,-0.64944,7.0137721636,30.17,-1.9100000000000001,30.230398608,33.48,36.83364,-1.37944,36.8594613412,6.98364,-0.64944,7.0137721636,29.85,-0.73,29.8589249639,0.0
2021-11-08 19:30:00,35.7172,-2.7720000000000002,35.8246055085,6.2172,-0.792,6.267442847,29.5,-1.98,29.5663727907,33.73,35.4172,-1.6019999999999999,35.4534125274,6.2172,-0.792,6.267442847,29.2,-0.81,29.2112324286,0.0
2021-11-08 20:00:00,34.36804,-2.88972,34.4893121868,4.47804,-1.08972,4.6087234588,29.89,-1.8,29.944149679,33.65,34.05804,-1.70972,34.1009271299,4.47804,-1.08972,4.6087234588,29.58,-0.62,29.58649692,0.0
2021-11-08 20:30:00,32.73964,-3.15548,32.8913526836,4.67964,-1.18548,4.8274624141,28.06,-1.97,28.1290685946,33.83,32.43964,-1.95548,32.4985252798,4.67964,-1.18548,4.8274624141,27.76,-0.77,27.7706769813,0.0
2021-11-08 21:00:00,30.89716,-2.14408,30.9714638839,3.1971600000000002,-0.8740800000000001,3.3144905962,27.7,-1.27,27.7290984347,33.8,30.17716,-6.05408,30.7784481466,3.1971600000000002,-0.8740800000000001,3.3144905962,26.98,-5.18,27.4727646952,0.0
2021-11-08 21:30:00,29.03216,-1.35076,29.0635659692,2.88216,-0.7707600000000001,2.9834405044,26.15,-0.58,26.1564313315,33.53,28.02216,-9.07076,29.4536948114,2.88216,-0.7707600000000001,2.9834405044,25.14,-8.3,26.4746973543,0.0
2021-11-08 22:00:00,26.58084,-1.76624,26.6394568046,4.47084,-1.05624,4.5939148058,22.11,-0.71,22.1213968818,33.32,25.68084,-9.34624,27.3286981988,4.47084,-1.05624,4.5939148058,21.21,-8.29,22.772531699399998,0.0
2021-11-08 22:30:00,24.5568,-1.9859200000000001,24.6369702781,5.4468,-1.28592,5.5965364724,19.11,-0.7000000000000001,19.1228162152,33.05,23.7468,-9.60592,25.6160927795,5.4468,-1.28592,5.5965364724,18.3,-8.32,20.1025471023,0.0
2021-11-08 23:00:00,22.73308,-2.15428,22.8349260696,5.11308,-1.21428,5.2552890505,17.62,-0.9400000000000001,17.6450559648,33.2,21.95308,-9.80428,24.0429122156,5.11308,-1.21428,5.2552890505,16.84,-8.59,18.9043301918,0.0
2021-11-08 23:30:00,21.194960000000002,-2.25076,21.314132634899998,3.86496,-0.95076,3.9801834605,17.33,-1.3,17.3786909749,33.24,20.45496,-9.91076,22.7294644103,3.86496,-0.95076,3.9801834605,16.59,-8.96,18.8549648634,0.0
2021-11-09 00:00:00,19.75996,-2.39736,19.9048575521,3.27996,-0.8373600000000001,3.3851601692,16.48,-1.56,16.5536702879,33.3,19.00996,-10.07736,21.5158491297,3.27996,-0.8373600000000001,3.3851601692,15.73,-9.24,18.243094584,0.0
2021-11-09 00:30:00,18.9702,-2.4022,19.1216906386,3.5802,-0.8622000000000001,3.6825562969,15.39,-1.54,15.4668581166,33.37,18.2702,-10.1022,20.8771322954,3.5802,-0.8622000000000001,3.6825562969,14.69,-9.24,17.3543568017,0.0
2021-11-09 01:00:00,18.2612,-2.42252,18.4211842342,4.3812,-0.9925200000000001,4.4922165342,13.88,-1.43,13.9534691027,33.37,17.6012,-10.02252,20.2547068256,4.3812,-0.9925200000000001,4.4922165342,13.22,-9.03,16.0096627073,0.0
2021-11-09 01:30:00,17.79328,-2.5122,17.969751306,3.92328,-0.8622000000000001,4.0169036332,13.87,-1.65,13.9677986813,33.18,17.13328,-10.1522,19.9152315678,3.92328,-0.8622000000000001,4.0169036332,13.21,-9.29,16.1495572695,0.0
2021-11-09 02:00:00,17.52532,-2.54048,17.7084973878,2.8753200000000003,-0.6904800000000001,2.9570640393,14.65,-1.85,14.7663468739,33.27,16.83532,-10.22048,19.6948270095,2.8753200000000003,-0.6904800000000001,2.9570640393,13.96,-9.53,16.9027364648,0.0
2021-11-09 02:30:00,17.31924,-2.60544,17.5141197829,2.82924,-0.68544,2.9110869055,14.49,-1.92,14.6166514633,33.39,16.63924,-10.38544,19.614323128,2.82924,-0.68544,2.9110869055,13.81,-9.7,16.8761992166,0.0
2021-11-09 03:00:00,16.8822,-2.7318800000000003,17.1018082428,3.0222,-0.7318800000000001,3.1095564273,13.86,-2.0,14.0035566911,33.58,16.2022,-10.59188,19.3571487253,3.0222,-0.7318800000000001,3.1095564273,13.18,-9.86,16.4600121507,0.0
2021-11-09 03:30:00,16.65004,-2.68552,16.8652260486,3.20004,-0.7855200000000001,3.2950413764,13.45,-1.9,13.5835378308,33.72,15.98004,-10.53552,19.1405031301,3.20004,-0.7855200000000001,3.2950413764,12.78,-9.75,16.0745419841,0.0
2021-11-09 04:00:00,16.6242,-2.50856,16.8124031273,2.9142,-0.7185600000000001,3.0014813199,13.71,-1.79,13.8263588844,33.72,15.9542,-10.39856,19.0438060196,2.9142,-0.7185600000000001,3.0014813199,13.04,-9.68,16.2401970431,0.0
2021-11-09 04:30:00,16.92708,-2.41068,17.0978775112,3.09708,-0.76068,3.1891281863,13.83,-1.65,13.9280795518,33.78,16.24708,-10.29068,19.2318928707,3.09708,-0.76068,3.1891281863,13.15,-9.53,16.2401785704,0.0
2021-11-09 05:00:00,17.1836,-2.21356,17.3255867674,3.4236,-0.8535600000000001,3.5283993019,13.76,-1.3599999999999999,13.8270459607,33.79,16.523600000000002,-10.08356,19.3573639536,3.4236,-0.8535600000000001,3.5283993019,13.1,-9.23,16.0250709827,0.0
2021-11-09 05:30:00,17.91544,-2.06644,18.0342220422,3.92544,-0.9464400000000001,4.0379237075,13.99,-1.12,14.0347604183,33.53,17.23544,-9.84644,19.8497549775,3.92544,-0.9464400000000001,4.0379237075,13.31,-8.9,16.0114365377,0.0
2021-11-09 06:00:00,19.23176,-1.91416,19.3267845542,3.8217600000000003,-0.8841600000000001,3.9227016715,15.41,-1.03,15.4443840926,33.53,18.52176,-9.66416,20.8914236471,3.8217600000000003,-0.8841600000000001,3.9227016715,14.7,-8.78,17.1224530953,0.0
2021-11-09 06:30:00,22.22564,-1.17092,22.2564625908,2.82564,-0.7009200000000001,2.9112763964,19.4,-0.47000000000000003,19.4056924638,33.48,21.41564,-8.78092,23.1459325294,2.82564,-0.7009200000000001,2.9112763964,18.59,-8.08,20.2700394672,0.0
2021-11-09 07:00:00,25.16772,-0.9708800000000001,25.1864395652,2.63772,-0.65088,2.7168385253,22.53,-0.32,22.5322724109,33.12,24.27772,-8.63088,25.7662526956,2.63772,-0.65088,2.7168385253,21.64,-7.98,23.0644748477,0.0
2021-11-09 07:30:00,28.10836,-0.16924,28.1088694911,2.8983600000000003,-0.6692400000000001,2.9746214662,25.21,0.5,25.2149578623,33.19,27.14836,-7.76924,28.2381752397,2.8983600000000003,-0.6692400000000001,2.9746214662,24.25,-7.1,25.2680133766,0.0
2021-11-09 08:00:00,30.21356,0.75092,30.2228901451,3.55356,-0.82908,3.6489946999000002,26.66,1.58,26.7067781659,32.98,29.21356,-7.03908,30.0496378534,3.55356,-0.82908,3.6489946999000002,25.66,-6.21,26.4007518832,0.0
2021-11-09 08:30:00,31.568,1.30532,31.594975618,4.878,-1.17468,5.0174452765,26.69,2.48,26.8049715538,33.51,30.558,-6.57468,31.2572836488,4.878,-1.17468,5.0174452765,25.68,-5.4,26.2416158039,0.0
2021-11-09 09:00:00,32.05012,1.58608,32.0893415604,5.10012,-1.21392,5.2425972362,26.95,2.8,27.0950641261,33.51,31.04012,-6.30392,31.6737818547,5.10012,-1.21392,5.2425972362,25.94,-5.09,26.4346685245,0.0
2021-11-09 09:30:00,32.8118,1.92528,32.8682357652,6.4818,-1.49472,6.6519109373,26.33,3.42,26.5511826479,33.48,31.8018,-5.97472,32.3581792182,6.4818,-1.49472,6.6519109373,25.32,-4.48,25.7132806153,0.0
2021-11-09 10:00:00,33.1526,2.04112,33.2153738142,7.3026,-1.65888,7.4886480498,25.85,3.7,26.1134543866,33.48,32.1626,-5.86888,32.6936781536,7.3026,-1.65888,7.4886480498,24.86,-4.21,25.2139584358,0.0
2021-11-09 10:30:00,33.07308,1.9022000000000001,33.1277374043,7.09308,-1.5678,7.2642811569,25.98,3.47,26.2107096432,33.48,32.08308,-6.0178,32.6425786225,7.09308,-1.5678,7.2642811569,24.99,-4.45,25.3831164359,0.0
2021-11-09 11:00:00,33.50712,2.19068,33.5786564585,5.93712,-1.39932,6.0997942881,27.57,3.59,27.8027516624,33.52,32.46712,-5.73932,32.9704970414,5.93712,-1.39932,6.0997942881,26.53,-4.34,26.8826430992,0.0
2021-11-09 11:30:00,33.53288,2.20212,33.6051093376,5.40288,-1.21788,5.5384423793,28.13,3.42,28.3371364114,33.5,32.49288,-5.69788,32.9886811981,5.40288,-1.21788,5.5384423793,27.09,-4.48,27.4579405637,0.0
2021-11-09 12:00:00,34.23596,2.13036,34.3021776401,3.94596,-0.8996400000000001,4.0472153947,30.29,3.03,30.4411727764,33.46,33.13596,-5.76964,33.6345148746,3.94596,-0.8996400000000001,4.0472153947,29.19,-4.87,29.5934621158,0.0
2021-11-09 12:30:00,35.09232,2.2652,35.1653530342,2.81232,-0.6948000000000001,2.8968760454,32.28,2.96,32.4154284254,33.46,33.93232,-5.6448,34.3986352581,2.81232,-0.6948000000000001,2.8968760454,31.12,-4.95,31.5112186372,0.0
2021-11-09 13:00:00,35.20204,2.15996,35.2682441775,1.8320400000000001,-0.41004,1.8773660706,33.37,2.5700000000000003,33.4688183239,33.46,34.02204,-5.7400400000000005,34.5028587941,1.8320400000000001,-0.41004,1.8773660706,32.19,-5.33,32.6282852752,0.0
2021-11-09 13:30:00,34.740520000000004,1.95356,34.7954038135,1.28052,-0.22644000000000003,1.3003870747000001,33.46,2.18,33.5309409352,33.46,33.54052,-5.97644,34.0688173693,1.28052,-0.22644000000000003,1.3003870747000001,32.26,-5.75,32.7684314547,0.0
2021-11-09 14:00:00,34.46732,1.97724,34.5239862415,1.1473200000000001,-0.12276000000000001,1.1538687967,33.32,2.1,33.3861108846,33.543,33.28732,-5.9927600000000005,33.8224606615,1.1473200000000001,-0.12276000000000001,1.1538687967,32.14,-5.87,32.6716467292,0.003
2021-11-09 14:30:00,34.24576,1.94856,34.3011510601,0.9057600000000001,-0.18144000000000002,0.9237541075000001,33.34,2.13,33.4079706058,33.543,33.05576,-5.99144,33.5943540264,0.9057600000000001,-0.18144000000000002,0.9237541075000001,32.15,-5.8100000000000005,32.6707606278,0.003
2021-11-09 15:00:00,34.19836,1.6514,34.2382088996,0.5583600000000001,-0.048600000000000004,0.5604710961,33.64,1.7000000000000002,33.6829274262,33.543,32.99836,-6.3086,33.5959848293,0.5583600000000001,-0.048600000000000004,0.5604710961,32.44,-6.26,33.0384805946,0.003
2021-11-09 15:30:00,34.26416,1.37072,34.2915665117,0.5241600000000001,-0.08928000000000001,0.5317091536,33.74,1.46,33.7715738455,33.543,33.07416,-6.62928,33.7319939082,0.5241600000000001,-0.08928000000000001,0.5317091536,32.55,-6.54,33.2005135502,0.003
2021-11-09 16:00:00,35.38792,1.24264,35.4097308108,0.63792,-0.11736,0.6486256979,34.75,1.3599999999999999,34.7766027668,33.543,34.15792,-6.70736,34.8102309228,0.63792,-0.11736,0.6486256979,33.52,-6.59,34.1616524776,0.003
2021-11-09 16:30:00,36.30372,1.0378,36.3185505586,0.7837200000000001,-0.1422,0.7965160880000001,35.52,1.18,35.5395948204,33.543,35.05372,-6.8822,35.7229332877,0.7837200000000001,-0.1422,0.7965160880000001,34.27,-6.74,34.9265013994,0.003
2021-11-09 17:00:00,38.05588,1.0048,38.0691426961,1.32588,0.0648,1.3274625473000001,36.73,0.9400000000000001,36.7420263459,33.543,36.76588,-6.8452,37.3976830193,1.32588,0.0648,1.3274625473000001,35.44,-6.91,36.1073635149,0.003
2021-11-09 17:30:00,40.35516,2.22196,40.416284402,10.32516,0.9219600000000001,10.3662403632,30.03,1.3,30.0581253574,33.543,39.25516,-5.64804,39.6593991693,10.32516,0.9219600000000001,10.3662403632,28.93,-6.57,29.6666445693,0.003
2021-11-09 18:00:00,38.93904,1.3184,38.9613528343,11.75904,1.0584,11.8065758068,27.18,0.26,27.181243533,33.543,37.92904,-6.5516,38.4907201528,11.75904,1.0584,11.8065758068,26.17,-7.61,27.2540088794,0.003
2021-11-09 18:30:00,38.57716,1.4904,38.6059395149,14.89716,1.8504,15.0116406907,23.68,-0.36,23.6827363284,33.543,37.63716,-6.3496,38.1690088033,14.89716,1.8504,15.0116406907,22.74,-8.2,24.1732827725,0.003
2021-11-09 19:00:00,36.2398,0.7510800000000001,36.247582336,10.729800000000001,1.71108,10.8653763306,25.51,-0.96,25.5280571137,33.543,35.2598,-7.08892,35.9653483621,10.729800000000001,1.71108,10.8653763306,24.53,-8.8,26.0607156464,0.003
2021-11-09 19:30:00,36.02168,0.6344000000000001,36.0272659715,9.66168,1.0944,9.7234650091,26.36,-0.46,26.3640133515,33.59,35.03168,-7.2356,35.7711128004,9.66168,1.0944,9.7234650091,25.37,-8.33,26.7025429501,0.0
2021-11-09 20:00:00,34.26792,0.18972000000000003,34.2684451764,1.17792,-0.17028000000000001,1.1901641924,33.09,0.36,33.0919582376,33.59,33.07792,-7.66028,33.9533309295,1.17792,-0.17028000000000001,1.1901641924,31.9,-7.49,32.7675159266,0.0
2021-11-09 20:30:00,33.20848,-0.26528,33.209539554,0.5284800000000001,-0.30528000000000005,0.6103171215000001,32.68,0.04,32.6800244798,33.48,32.02848,-8.13528,33.0455187853,0.5284800000000001,-0.30528000000000005,0.6103171215000001,31.5,-7.83,32.4585720573,0.0
2021-11-09 21:00:00,31.7132,-0.66708,31.7202151627,0.4932,-0.21708000000000002,0.5388598764,31.22,-0.45,31.223242945,33.55,30.5832,-8.56708,31.7604625591,0.4932,-0.21708000000000002,0.5388598764,30.09,-8.35,31.2270811957,0.0
2021-11-09 21:30:00,29.863,-0.8821200000000001,29.876025584,0.513,-0.31212,0.6004897122,29.35,-0.5700000000000001,29.3555344015,33.64,28.773,-8.80212,30.0892480048,0.513,-0.31212,0.6004897122,28.26,-8.49,29.5077566074,0.0
2021-11-09 22:00:00,27.7916,0.33996000000000004,27.793679198,1.0116,-0.41004,1.0915435683,26.78,0.75,26.790500182,33.76,26.7616,-7.42004,27.7712122199,1.0116,-0.41004,1.0915435683,25.75,-7.01,26.6871242362,0.0
2021-11-09 22:30:00,25.2658,-3.51388,25.5089788564,1.2258,-0.44388000000000005,1.3036928681,24.04,-3.07,24.235232617,33.3,24.3258,-11.02388,26.7071240663,1.2258,-0.44388000000000005,1.3036928681,23.1,-10.58,25.4076051607,0.0
2021-11-09 23:00:00,23.26028,-4.71888,23.7341200413,0.98028,-0.30888000000000004,1.0277916777,22.28,-4.41,22.7122544015,33.02,22.36028,-12.30888,25.5243148494,0.98028,-0.30888000000000004,1.0277916777,21.38,-12.0,24.5174305342,0.0
2021-11-09 23:30:00,21.49444,-3.85088,21.8366716257,1.05444,-0.38088000000000005,1.1211214421,20.44,-3.47,20.7324504099,33.27,20.64444,-11.49088,23.6269597301,1.05444,-0.38088000000000005,1.1211214421,19.59,-11.11,22.5211056567,0.0
2021-11-10 00:00:00,20.20872,-2.41028,20.3519486467,1.8187200000000001,-0.5302800000000001,1.8944496079,18.39,-1.88,18.4858459368,33.35,19.42872,-10.10028,21.897278756,1.8187200000000001,-0.5302800000000001,1.8944496079,17.61,-9.57,20.0423800982,0.0
2021-11-10 00:30:00,19.48476,-2.15072,19.6030984484,1.99476,-0.5407200000000001,2.066747584,17.49,-1.6099999999999999,17.5639460259,33.4,18.73476,-9.77072,21.1295575338,1.99476,-0.5407200000000001,2.066747584,16.74,-9.23,19.1159749948,0.0
2021-11-10 01:00:00,19.13552,-2.2180400000000002,19.2636400276,2.22552,-0.60804,2.3070873221,16.91,-1.6099999999999999,16.9864710873,33.23,18.38552,-9.82804,20.8474870407,2.22552,-0.60804,2.3070873221,16.16,-9.22,18.6052143229,0.0
2021-11-10 01:30:00,18.69824,-2.27884,18.8365944598,1.66824,-0.5288400000000001,1.7500561257,17.03,-1.75,17.1196787353,33.21,17.94824,-9.91884,20.5066502882,1.66824,-0.5288400000000001,1.7500561257,16.28,-9.39,18.7938952854,0.0
2021-11-10 02:00:00,18.14716,-2.3432,18.2978141401,1.48716,-0.4932,1.5668092115999999,16.66,-1.85,16.7624013793,33.24,17.41716,-9.9932,20.0803762093,1.48716,-0.4932,1.5668092115999999,15.93,-9.5,18.5476386637,0.0
2021-11-10 02:30:00,17.99728,-2.26392,18.1391130203,1.99728,-0.58392,2.0808868217,16.0,-1.6800000000000002,16.0879582297,33.3,17.26728,-9.97392,19.9408635411,1.99728,-0.58392,2.0808868217,15.27,-9.39,17.9260982927,0.0
2021-11-10 03:00:00,17.4644,-2.37528,17.6251871604,2.0844,-0.57528,2.1623298635,15.38,-1.8,15.4849733613,33.4,16.7644,-10.07528,19.5590484032,2.0844,-0.57528,2.1623298635,14.68,-9.5,17.4857770774,0.0
2021-11-10 03:30:00,17.36596,-2.2775600000000003,17.514675169,1.69596,-0.54756,1.7821622472,15.67,-1.73,15.7652085302,33.42,16.64596,-10.06756,19.4536307325,1.69596,-0.54756,1.7821622472,14.95,-9.52,17.7237947404,0.0
2021-11-10 04:00:00,17.33176,-2.29936,17.4836197942,2.11176,-0.63936,2.2064250513,15.22,-1.6600000000000001,15.3102579991,33.57,16.63176,-10.06936,19.4424137264,2.11176,-0.63936,2.2064250513,14.52,-9.43,17.3134427541,0.0
2021-11-10 04:30:00,17.65048,-2.25304,17.7936964533,1.23048,-0.47304,1.3182745814,16.42,-1.78,16.5161981097,33.54,16.92048,-10.04304,19.6765163551,1.23048,-0.47304,1.3182745814,15.69,-9.57,18.3782752183,0.0
2021-11-10 05:00:00,18.33228,-2.2291600000000003,18.4673128609,0.15228,-0.11916000000000002,0.1933605544,18.18,-2.11,18.3020354059,33.57,17.54228,-10.02916,20.2068215686,0.15228,-0.11916000000000002,0.1933605544,17.39,-9.91,20.0154989945,0.0
2021-11-10 05:30:00,19.25988,-2.19772,19.3848639617,0.029880000000000004,0.06228,0.0690768615,19.23,-2.26,19.3623474816,33.61,18.44988,-9.93772,20.9560576162,0.029880000000000004,0.06228,0.0690768615,18.42,-10.0,20.9593988463,0.0
2021-11-10 06:00:00,20.22004,-2.00272,20.318978936,0.05004,0.19728,0.2035273937,20.17,-2.2,20.2896254278,33.52,19.38004,-9.73272,21.6866730736,0.05004,0.19728,0.2035273937,19.33,-9.93,21.7314012434,0.0
2021-11-10 06:30:00,23.01228,-1.465,23.0588650154,0.06228,0.315,0.32109780190000003,22.95,-1.78,23.0189248228,33.34,22.10228,-9.165,23.9271395323,0.06228,0.315,0.32109780190000003,22.04,-9.48,23.9923321084,0.0
2021-11-10 07:00:00,25.73704,-0.9704,25.7553276842,0.07704000000000001,0.30960000000000004,0.31904125380000004,25.66,-1.28,25.69190534,33.34,24.75704,-8.6904,26.2380273977,0.07704000000000001,0.30960000000000004,0.31904125380000004,24.68,-9.0,26.2698001515,0.0
2021-11-10 07:30:00,28.77232,-0.20412000000000002,28.773044037,2.27232,0.69588,2.3764863048000002,26.5,-0.9,26.5152786144,33.31,27.76232,-7.85412,28.8519256334,2.27232,0.69588,2.3764863048000002,25.49,-8.55,26.8857322757,0.0
2021-11-10 08:00:00,30.43956,0.90844,30.453112751,9.88956,2.09844,10.1097402255,20.55,-1.19,20.5844261518,33.1,29.609560000000002,-6.70156,30.3584741024,9.88956,2.09844,10.1097402255,19.72,-8.8,21.5944066832,0.0
2021-11-10 08:30:00,31.88344,0.93432,31.8971268314,7.54344,1.44432,7.6804653047,24.34,-0.51,24.3453424704,33.1,30.94344,-6.67568,31.6553499822,7.54344,1.44432,7.6804653047,23.4,-8.12,24.7688191079,0.0
2021-11-10 09:00:00,32.93424,1.26884,32.9586728999,10.16424,1.24884,10.2406726402,22.77,0.02,22.7700087835,33.0,32.05424,-6.32116,32.6715681553,10.16424,1.24884,10.2406726402,21.89,-7.57,23.1619731457,0.0
2021-11-10 09:30:00,32.86604,1.71804,32.9109137935,9.80604,1.14804,9.8730145509,23.06,0.5700000000000001,23.0670435904,32.95,31.97604,-5.86196,32.5089173785,9.80604,1.14804,9.8730145509,22.17,-7.01,23.2518601406,0.0
2021-11-10 10:00:00,33.64564,3.82116,33.8619307594,5.16564,0.28116,5.1732859534,28.48,3.54,28.6991637509,32.92,32.53564,-4.49884,32.8452040876,5.16564,0.28116,5.1732859534,27.37,-4.78,27.7842635317,0.0
2021-11-10 10:30:00,34.74228,4.40508,35.0204333126,7.89228,0.7750800000000001,7.9302479536,26.85,3.63,27.0942687667,33.17,33.67228,-4.10492,33.9215684868,7.89228,0.7750800000000001,7.9302479536,25.78,-4.88,26.2378124088,0.0
2021-11-10 11:00:00,34.24668,4.63644,34.5591039655,15.55668,1.6664400000000001,15.645680391,18.69,2.9699999999999998,18.9245079196,33.26,33.41668,-3.84356,33.6369953429,15.55668,1.6664400000000001,15.645680391,17.86,-5.51,18.690631343,0.0
2021-11-10 11:30:00,34.10088,4.6572,34.4174305929,15.77088,1.5372,15.845618947,18.33,3.12,18.5936360081,33.33,33.27088,-3.8528000000000002,33.4932160865,15.77088,1.5372,15.845618947,17.5,-5.39,18.3112561011,0.0
2021-11-10 12:00:00,34.51616,4.4636,34.8035777774,11.48616,1.0836000000000001,11.5371599844,23.03,3.38,23.2767115375,33.37,33.55616,-4.0164,33.7956704758,11.48616,1.0836000000000001,11.5371599844,22.07,-5.1,22.6515981776,0.0
2021-11-10 12:30:00,34.65,3.49056,34.8253716292,6.48,0.7005600000000001,6.5177591482,28.17,2.79,28.3078257731,33.28,33.54,-5.06944,33.9209496022,6.48,0.7005600000000001,6.5177591482,27.06,-5.77,27.6683302713,0.0
2021-11-10 13:00:00,34.85284,3.56752,35.0349490511,6.70284,0.67752,6.7369946872,28.15,2.89,28.2979610573,33.43,33.72284,-4.98248,34.0889284756,6.70284,0.67752,6.7369946872,27.02,-5.66,27.606448522,0.0
2021-11-10 13:30:00,34.05544,4.1968,34.3130605431,4.82544,0.8568,4.9009159790000005,29.23,3.34,29.4202056417,33.3,32.89544,-4.3032,33.175706519,4.82544,0.8568,4.9009159790000005,28.07,-5.16,28.5403311123,0.0
2021-11-10 14:00:00,34.65744,4.14908,34.904913869,4.80744,0.82908,4.8784068096,29.85,3.32,30.0340623293,33.3,33.49744,-4.43092,33.7892222254,4.80744,0.82908,4.8784068096,28.69,-5.26,29.1681967218,0.0
2021-11-10 14:30:00,33.59764,3.55108,33.7847833016,4.51764,0.72108,4.5748254104,29.08,2.83,29.2173801016,33.4,32.43764,-4.9789200000000005,32.817527834,4.51764,0.72108,4.5748254104,27.92,-5.7,28.4959014597,0.0
2021-11-10 15:00:00,34.44384,3.71464,34.6435659867,5.25384,1.12464,5.3728623540000005,29.19,2.59,29.3046788073,33.35,33.32384,-4.83536,33.6728231468,5.25384,1.12464,5.3728623540000005,28.07,-5.96,28.6957575262,0.0
2021-11-10 15:30:00,35.00232,3.60868,35.187852687,4.70232,1.04868,4.8178359379,30.3,2.56,30.4079529071,33.43,33.82232,-4.96132,34.1842657713,4.70232,1.04868,4.8178359379,29.12,-6.01,29.7337266416,0.0
2021-11-10 16:00:00,36.99832,4.21912,37.2381075835,9.23832,0.8791200000000001,9.2800543316,27.76,3.34,27.9602074384,33.45,35.90832,-4.32088,36.1673533618,9.23832,0.8791200000000001,9.2800543316,26.67,-5.2,27.1722082283,0.0
2021-11-10 16:30:00,37.81796,3.38096,37.968789671,5.81796,0.30096,5.8257390504,32.0,3.08,32.1478832896,33.38,36.60796,-5.16904,36.9710928954,5.81796,0.30096,5.8257390504,30.79,-5.47,31.2721121768,0.0
2021-11-10 17:00:00,38.95956,3.48376,39.1150086173,7.27956,0.38376000000000005,7.2896684102,31.68,3.1,31.8313116286,33.38,37.74956,-5.09624,38.0920062786,7.27956,0.38376000000000005,7.2896684102,30.47,-5.48,30.9588646433,0.0
2021-11-10 17:30:00,40.36544,3.77868,40.5419186637,12.20544,1.40868,12.2864618559,28.16,2.37,28.2595559059,33.43,39.26544,-4.81132,39.5591149868,12.20544,1.40868,12.2864618559,27.06,-6.22,27.7656622467,0.0
2021-11-10 18:00:00,39.55252,3.18908,39.6808778834,9.09252,1.00908,9.1483420573,30.46,2.18,30.537910865,33.54,38.37252,-5.38092,38.7479624135,9.09252,1.00908,9.1483420573,29.28,-6.39,29.9691591474,0.0
2021-11-10 18:30:00,40.09816,3.4578,40.2469727585,9.84816,1.2078,9.9219471993,30.25,2.25,30.3335622702,33.45,38.92816,-5.1222,39.2637055539,9.84816,1.2078,9.9219471993,29.08,-6.33,29.7609694063,0.0
2021-11-10 19:00:00,38.26832,2.75012,38.3670102515,5.63832,0.42012000000000005,5.653950233,32.63,2.33,32.7130830097,33.53,37.02832,-5.81988,37.4828959025,5.63832,0.42012000000000005,5.653950233,31.39,-6.24,32.0042137851,0.0
2021-11-10 19:30:00,36.85092,2.2588,36.9200823711,9.61092,0.7488,9.6400458861,27.24,1.51,27.281819954,33.44,35.76092,-6.2912,36.3100894613,9.61092,0.7488,9.6400458861,26.15,-7.04,27.0810653409,0.0
2021-11-10 20:00:00,35.29696,1.55292,35.3311045082,0.33696000000000004,0.23292000000000002,0.4096263761,34.96,1.32,34.9849110332,33.51,33.98696,-7.02708,34.7058108012,0.33696000000000004,0.23292000000000002,0.4096263761,33.65,-7.26,34.4242661505,0.0
2021-11-10 20:30:00,33.04752,1.28016,33.07230545,5.53752,1.10016,5.6457488233,27.51,0.18,27.5105888705,33.51,31.93752,-7.35984,32.7745698458,5.53752,1.10016,5.6457488233,26.4,-8.46,27.7224024933,0.0
2021-11-10 21:00:00,31.79644,0.9311600000000001,31.8100716066,4.63644,0.9111600000000001,4.7251231115,27.16,0.02,27.1600073638,33.76,30.70644,-7.64884,31.6447501305,4.63644,0.9111600000000001,4.7251231115,26.07,-8.56,27.4393604153,0.0
2021-11-10 21:30:00,30.39288,0.7651600000000001,30.4025101681,1.9828800000000002,0.42516000000000004,2.0279482538,28.41,0.34,28.4120344221,33.46,29.26288,-7.74484,30.270426038,1.9828800000000002,0.42516000000000004,2.0279482538,27.28,-8.17,28.4771364431,0.0
2021-11-10 22:00:00,28.18688,0.25384,28.1880229686,5.72688,0.84384,5.7887149247,22.46,-0.59,22.4677479957,33.46,27.22688,-8.27616,28.4569467596,5.72688,0.84384,5.7887149247,21.5,-9.12,23.3543229403,0.0
2021-11-10 22:30:00,26.09576,-0.08028,26.0958834849,5.76576,0.72972,5.8117535784,20.33,-0.81,20.3461298531,33.69,25.19576,-8.63028,26.6328379047,5.76576,0.72972,5.8117535784,19.43,-9.36,21.5669770714,0.0
2021-11-10 23:00:00,24.20616,-0.31920000000000004,24.20826451,5.36616,0.6408,5.4042851318,18.84,-0.96,18.8644427429,33.69,23.35616,-8.9392,25.0083887243,5.36616,0.6408,5.4042851318,17.99,-9.58,20.3817688143,0.0
2021-11-10 23:30:00,22.41608,-0.60204,22.424163189,3.64608,0.7779600000000001,3.7281525087,18.77,-1.38,18.8206615187,33.82,21.55608,-9.18204,23.4302036596,3.64608,0.7779600000000001,3.7281525087,17.91,-9.96,20.4931622743,0.0
2021-11-11 00:00:00,20.2762,-4.29436,20.7259695611,5.8662,1.02564,5.9551859626,14.41,-5.32,15.3606803235,33.77,19.8262,-7.79436,21.3032920989,5.8662,1.02564,5.9551859626,13.96,-8.82,16.5128434862,0.0
2021-11-11 00:30:00,19.00136,-7.93264,20.5907372189,6.47136,0.65736,6.5046615914,12.53,-8.59,15.1917411774,33.36,18.88136,-6.27264,19.8960239249,6.47136,0.65736,6.5046615914,12.41,-6.93,14.2138312921,0.0
2021-11-11 01:00:00,18.63288,-7.92928,20.2498814419,5.94288,0.9007200000000001,6.0107503036,12.69,-8.83,15.4597865445,33.36,18.51288,-6.25928,19.5423978061,5.94288,0.9007200000000001,6.0107503036,12.57,-7.16,14.4661847078,0.0
2021-11-11 01:30:00,18.07436,-8.07548,19.7963599341,5.81436,1.06452,5.911005417,12.26,-9.14,15.2920633009,33.36,17.95436,-6.43548,19.0728719872,5.81436,1.06452,5.911005417,12.14,-7.5,14.2698843723,0.0
2021-11-11 02:00:00,17.50156,-8.06688,19.2712001538,5.82156,1.02312,5.9107812824,11.68,-9.09,14.8003547255,33.12,17.38156,-6.42688,18.5316867707,5.82156,1.02312,5.9107812824,11.56,-7.45,13.7526761032,0.0
2021-11-11 02:30:00,17.53764,-8.0678,19.3043573737,2.35764,0.32220000000000004,2.3795544141000002,15.18,-8.39,17.3442930095,33.12,17.39764,-6.4378,18.5505564986,2.35764,0.32220000000000004,2.3795544141000002,15.04,-6.76,16.4893662704,0.0
2021-11-11 03:00:00,17.26136,-8.0816,19.059559481,0.17136,-0.0216,0.1727159796,17.09,-8.06,18.89528248,33.12,17.12136,-6.4616,18.3000886011,0.17136,-0.0216,0.1727159796,16.95,-6.44,18.1321840935,0.0
2021-11-11 03:30:00,17.08532,-8.0616,18.8917324262,0.17532,0.0684,0.188190495,16.91,-8.13,18.762862255,33.14,16.94532,-6.4516,18.1319335004,0.17532,0.0684,0.188190495,16.77,-6.52,17.9928680315,0.0
2021-11-11 04:00:00,16.99536,-8.01644,18.7911035281,0.13536,0.13356,0.19015941520000001,16.86,-8.15,18.72650795,33.14,16.85536,-6.37644,18.0211583369,0.13536,0.13356,0.19015941520000001,16.72,-6.51,17.9426447326,0.0
2021-11-11 04:30:00,17.07084,-7.80568,18.7707809792,0.5108400000000001,-0.26568,0.5757980271,16.56,-7.54,18.1957467558,33.16,16.91084,-6.18568,18.0066417349,0.5108400000000001,-0.26568,0.5757980271,16.4,-5.92,17.4357793058,0.0
2021-11-11 05:00:00,17.32084,-7.62228,18.9238117382,1.9508400000000001,-0.60228,2.0416948606,15.37,-7.02,16.8972571739,33.14,17.18084,-6.00228,18.1991381198,1.9508400000000001,-0.60228,2.0416948606,15.23,-5.4,16.1589882109,0.0
2021-11-11 05:30:00,18.26732,-7.48244,19.74036191,1.1473200000000001,-0.44244000000000006,1.2296732639,17.12,-7.04,18.5109697207,33.12,18.11732,-5.88244,19.0483695978,1.1473200000000001,-0.44244000000000006,1.2296732639,16.97,-5.44,17.820620079,0.0
2021-11-11 06:00:00,19.283,-7.34016,20.6327903548,1.5030000000000001,-0.47016,1.5748204423,17.78,-6.87,19.0610938826,33.06,19.133,-5.75016,19.9783890498,1.5030000000000001,-0.47016,1.5748204423,17.63,-5.28,18.4036762632,0.0
2021-11-11 06:30:00,21.99464,-6.52104,22.9409710215,1.66464,-0.49104000000000003,1.7355536901000002,20.33,-6.03,21.2054191187,33.02,21.84464,-4.92104,22.3920729592,1.66464,-0.49104000000000003,1.7355536901000002,20.18,-4.43,20.6605251627,0.0
2021-11-11 07:00:00,23.93464,-6.04136,24.6853199813,4.81464,-0.08136,4.8153273803,19.12,-5.96,20.0273812567,33.2,23.77464,-4.42136,24.1822648108,4.81464,-0.08136,4.8153273803,18.96,-4.34,19.4503778884,0.0
2021-11-11 07:30:00,26.50908,-5.07268,26.9900612231,1.36908,-0.38268,1.4215569031,25.14,-4.69,25.5737306625,33.14,26.32908,-3.50268,26.5610470582,1.36908,-0.38268,1.4215569031,24.96,-3.12,25.1542441747,0.0
2021-11-11 08:00:00,29.17288,-3.75708,29.413816101,5.04288,0.59292,5.0776168446,24.13,-4.35,24.5189600106,33.14,28.99288,-2.18708,29.0752542486,5.04288,0.59292,5.0776168446,23.95,-2.7800000000000002,24.1108046319,0.0
2021-11-11 08:30:00,31.16576,-3.73156,31.3883598872,0.9957600000000001,0.028440000000000003,0.9961660560000001,30.17,-3.76,30.4033961919,33.07,30.98576,-2.21156,31.0645830555,0.9957600000000001,0.028440000000000003,0.9961660560000001,29.99,-2.24,30.0735382022,0.0
2021-11-11 09:00:00,31.90396,-3.53008,32.0986624096,0.36396,-0.01008,0.36409955780000003,31.54,-3.52,31.7358157292,32.89,31.69396,-2.02008,31.7582717365,0.36396,-0.01008,0.36409955780000003,31.33,-2.01,31.3944103305,0.0
2021-11-11 09:30:00,32.24324,-3.7836,32.4644752716,0.45324000000000003,0.0864,0.46140162290000003,31.79,-3.87,32.0246935973,32.86,32.04324,-2.2736,32.1237993808,0.45324000000000003,0.0864,0.46140162290000003,31.59,-2.36,31.6780318202,0.0
2021-11-11 10:00:00,32.43624,-4.33416,32.7245260965,3.66624,0.37584,3.6854540349000002,28.77,-4.71,29.1529929853,32.86,32.22624,-2.80416,32.3480116521,3.66624,0.37584,3.6854540349000002,28.56,-3.18,28.7364924791,0.0
2021-11-11 10:30:00,32.82528,-3.5343999999999998,33.0150115923,9.12528,0.9756,9.177283391,23.7,-4.51,24.1252999981,32.94,32.65528,-1.9644,32.7143115354,9.12528,0.9756,9.177283391,23.53,-2.94,23.7129605912,0.0
2021-11-11 11:00:00,31.07968,-4.24792,31.3686361391,1.21968,0.17208,1.2317592414,29.86,-4.42,30.1853606902,32.99,30.86968,-2.7179200000000003,30.9890986063,1.21968,0.17208,1.2317592414,29.65,-2.89,29.7905119124,0.0
2021-11-11 11:30:00,32.61124,-3.48136,32.7965370396,7.58124,0.7286400000000001,7.6161746426,25.03,-4.21,25.3815878148,32.94,32.43124,-1.9313600000000002,32.4886977176,7.58124,0.7286400000000001,7.6161746426,24.85,-2.66,24.9919607074,0.0
2021-11-11 12:00:00,33.18364,-3.2444800000000003,33.3418747841,9.86364,0.69552,9.8881313766,23.32,-3.94,23.6504968235,32.94,33.01364,-1.69448,33.0570974001,9.86364,0.69552,9.8881313766,23.15,-2.39,23.2730444936,0.0
2021-11-11 12:30:00,34.31728,1.12632,34.3357583772,1.72728,-0.10368000000000001,1.7303888987,32.59,1.23,32.6132028479,32.94,33.32728,-4.90368,33.6861049951,1.72728,-0.10368000000000001,1.7303888987,31.6,-4.8,31.9624780016,0.0
2021-11-11 13:00:00,34.94068,2.8748,35.0587448991,1.21068,-0.20520000000000002,1.2279467018,33.73,3.08,33.8703306745,33.3,33.66068,-5.7152,34.1424206685,1.21068,-0.20520000000000002,1.2279467018,32.45,-5.51,32.9144740198,0.0
2021-11-11 13:30:00,34.67748,2.54724,34.7709081096,0.89748,-0.032760000000000004,0.8980777071,33.78,2.58,33.878382488,33.46,33.40748,-6.06276,33.9531556526,0.89748,-0.032760000000000004,0.8980777071,32.51,-6.03,33.0644975767,0.0
2021-11-11 14:00:00,34.68732,2.66488,34.7895351248,1.1473200000000001,-0.19512000000000002,1.1637933652,33.54,2.86,33.6617171279,33.55,33.40732,-5.93512,33.9304388271,1.1473200000000001,-0.19512000000000002,1.1637933652,32.26,-5.74,32.766678196,0.0
2021-11-11 14:30:00,35.48212,3.11288,35.6184062191,7.06212,-0.44712,7.0762599718,28.42,3.56,28.6421018782,33.53,34.37212,-5.48712,34.8073428918,7.06212,-0.44712,7.0762599718,27.31,-5.04,27.7711667022,0.0
2021-11-11 15:00:00,34.7176,2.86956,34.8359889246,4.8276,-0.19044000000000003,4.8313547948,29.89,3.06,30.0462260525,33.53,33.5576,-5.73044,34.0433614726,4.8276,-0.19044000000000003,4.8313547948,28.73,-5.54,29.2592634904,0.0
2021-11-11 15:30:00,33.63988,2.1132400000000002,33.7061909701,1.73988,-0.44676000000000005,1.7963231647,31.9,2.56,32.0025561479,33.57,32.41988,-6.50676,33.0663960073,1.73988,-0.44676000000000005,1.7963231647,30.68,-6.06,31.2727677061,0.0
2021-11-11 16:00:00,34.80248,2.18968,34.8712964005,2.8324800000000003,-0.7603200000000001,2.9327511747,31.97,2.95,32.1058156726,33.57,33.56248,-6.4103200000000005,34.1691712843,2.8324800000000003,-0.7603200000000001,2.9327511747,30.73,-5.65,31.2450860136,0.0
2021-11-11 16:30:00,35.47888,1.97628,35.5338797304,4.6288800000000005,-0.87372,4.7106174428,30.85,2.85,30.9813653669,33.53,34.27888,-6.57372,34.9035157068,4.6288800000000005,-0.87372,4.7106174428,29.65,-5.7,30.1929213558,0.0
2021-11-11 17:00:00,37.93112,3.08228,38.0561468682,13.19112,0.15228,13.1919989408,24.74,2.93,24.9128982658,33.48,36.91112,-5.44772,37.3109693368,13.19112,0.15228,13.1919989408,23.72,-5.6,24.3720823895,0.0
2021-11-11 17:30:00,38.48592,2.24024,38.5510663083,9.11592,-0.8697600000000001,9.1573183795,29.37,3.11,29.534200514,33.45,37.34592,-6.34976,37.8818847565,9.11592,-0.8697600000000001,9.1573183795,28.23,-5.48,28.75696959,0.0
2021-11-11 18:00:00,38.7528,2.0304,38.8059535639,8.8128,-0.7596,8.8454754536,29.94,2.79,30.0697139993,33.54,37.5828,-6.6196,38.1613149669,8.8128,-0.7596,8.8454754536,28.77,-5.86,29.3607305767,0.0
2021-11-11 18:30:00,38.7188,1.6703999999999999,38.7548153086,7.9488,-0.5796,7.9699032366,30.77,2.25,30.8521538956,33.42,37.5388,-6.8496,38.1585970078,7.9488,-0.5796,7.9699032366,29.59,-6.27,30.246999851200002,0.0
2021-11-11 19:00:00,37.90412,1.46352,37.9323635404,7.67412,-0.63648,7.7004691133000005,30.23,2.1,30.302853001,33.42,36.73412,-7.04648,37.4038561189,7.67412,-0.63648,7.7004691133000005,29.06,-6.41,29.7585567526,0.0
