Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-11 19:30:00,35.38164,0.5812,35.3864132476,6.46164,0.3312,6.4701224818,28.92,0.25,28.9210805469,33.45,34.23164,-8.0088,35.1560244415,6.46164,0.3312,6.4701224818,27.77,-8.34,28.9953185877,0.0
2021-11-11 20:00:00,34.5926,0.36704000000000003,34.5945471588,1.6326,-0.28296000000000004,1.6569396856,32.96,0.65,32.9664086609,33.62,33.3426,-8.21296,34.3392149986,1.6326,-0.28296000000000004,1.6569396856,31.71,-7.93,32.6865262761,0.0
2021-11-11 20:30:00,32.88064,0.27516,32.8817913112,2.24064,-0.56484,2.3107383745,30.64,0.84,30.6515121976,33.66,31.68064,-8.29484,32.7485468599,2.24064,-0.56484,2.3107383745,29.44,-7.73,30.4379122149,0.0
2021-11-11 21:00:00,30.68332,-1.8934000000000002,30.741683262,2.89332,-0.7434000000000001,2.9872971366,27.79,-1.15,27.8137843524,33.63,29.55332,-10.3334,31.3077926175,2.89332,-0.7434000000000001,2.9872971366,26.66,-9.59,28.3323790035,0.0
2021-11-11 21:30:00,28.88004,-2.48652,28.9868848294,2.39004,-0.59652,2.4633569193,26.49,-1.8900000000000001,26.557337969,33.48,27.80004,-10.96652,29.884892252,2.39004,-0.59652,2.4633569193,25.41,-10.37,27.4445805215,0.0
2021-11-11 22:00:00,27.16972,-2.32568,27.2690753848,2.61972,-0.62568,2.6934008875,24.55,-1.7000000000000002,24.6087890803,33.62,26.13972,-10.83568,28.2965885354,2.61972,-0.62568,2.6934008875,23.52,-10.21,25.6404855648,0.0
2021-11-11 22:30:00,25.43548,-1.7823600000000002,25.4978518703,2.98548,-0.7023600000000001,3.0669855559,22.45,-1.08,22.4759627158,33.67,24.46548,-10.32236,26.5539230171,2.98548,-0.7023600000000001,3.0669855559,21.48,-9.62,23.5358195098,0.0
2021-11-11 23:00:00,23.3762,-1.96128,23.4583321163,2.8062,-0.61128,2.8720065596,20.57,-1.35,20.6142523512,33.72,22.4562,-10.53128,24.8029993525,2.8062,-0.61128,2.8720065596,19.65,-9.92,22.0120171724,0.0
2021-11-11 23:30:00,21.45812,-2.32196,21.5833827788,2.95812,-0.6519600000000001,3.0291130345,18.5,-1.67,18.5752227443,33.76,20.59812,-10.84196,23.2772559417,2.95812,-0.6519600000000001,3.0291130345,17.64,-10.19,20.371688688,0.0
2021-11-12 00:00:00,19.95496,-2.60264,20.123969876,2.33496,-0.5126400000000001,2.3905727287,17.62,-2.09,17.7435199439,33.64,19.13496,-11.08264,22.1127023127,2.33496,-0.5126400000000001,2.3905727287,16.8,-10.57,19.8485490654,0.0
2021-11-12 00:30:00,19.25556,-2.6808,19.4412777243,1.9155600000000002,-0.46080000000000004,1.9702047492,17.34,-2.22,17.4815331135,33.6,18.43556,-11.1808,21.5610797771,1.9155600000000002,-0.46080000000000004,1.9702047492,16.52,-10.72,19.6933694425,0.0
2021-11-12 01:00:00,18.69624,-2.73868,18.8957603255,2.22624,-0.41868000000000005,2.2652676398000002,16.47,-2.32,16.6325975121,33.66,17.90624,-11.19868,21.1197505828,2.22624,-0.41868000000000005,2.2652676398000002,15.68,-10.78,19.0281580822,0.0
2021-11-12 01:30:00,17.86256,-2.84884,18.0883094594,3.38256,-0.70884,3.4560333186,14.48,-2.14,14.6372811683,33.6,17.12256,-11.25884,20.4925239807,3.38256,-0.70884,3.4560333186,13.74,-10.55,17.3231088434,0.0
2021-11-12 02:00:00,17.20948,-2.0236,17.3280454417,5.01948,-1.0836000000000001,5.1351113357,12.19,-0.9400000000000001,12.2261891037,33.52,16.53948,-10.5336,19.6089552917,5.01948,-1.0836000000000001,5.1351113357,11.52,-9.45,14.9000973151,0.0
2021-11-12 02:30:00,16.58776,0.8086800000000001,16.6074605271,8.17776,-1.6513200000000001,8.3428182504,8.41,2.46,8.7624026385,33.65,16.02776,-7.66132,17.7647098136,8.17776,-1.6513200000000001,8.3428182504,7.85,-6.01,9.8864857255,0.0
2021-11-12 03:00:00,16.40744,0.7987200000000001,16.4268694824,8.04744,-1.60128,8.2052049452,8.36,2.4,8.697677851,33.4,15.85744,-7.67128,17.6155312208,8.04744,-1.60128,8.2052049452,7.8100000000000005,-6.07,9.8914609639,0.0
2021-11-12 03:30:00,16.38408,0.7712,16.4022201816,7.17408,-1.4688,7.3228954169,9.21,2.24,9.478486166,33.4,15.80408,-7.7088,17.5839285169,7.17408,-1.4688,7.3228954169,8.63,-6.24,10.6496244065,0.0
2021-11-12 04:00:00,16.28328,0.7019200000000001,16.298401739,6.62328,-1.37808,6.7651269349,9.66,2.08,9.8813966624,33.4,15.69328,-7.81808,17.5328666237,6.62328,-1.37808,6.7651269349,9.07,-6.44,11.1237808321,0.0
2021-11-12 04:30:00,15.90356,0.9457200000000001,15.9316542453,9.76356,-2.02428,9.9711991953,6.14,2.9699999999999998,6.8205938158,33.36,15.40356,-7.50428,17.1342895678,9.76356,-2.02428,9.9711991953,5.64,-5.48,7.8638413005,0.0
2021-11-12 05:00:00,15.79984,1.23088,15.8477130716,11.22984,-2.40912,11.4853456892,4.57,3.64,5.8424737911,33.36,15.34984,-7.15912,16.9372544174,11.22984,-2.40912,11.4853456892,4.12,-4.75,6.2878374661,0.0
2021-11-12 05:30:00,16.317,-0.7455600000000001,16.3340242657,12.537,-2.90556,12.8692908862,3.7800000000000002,2.16,4.3536191841,33.2,15.877,-9.30556,18.4030588738,12.537,-2.90556,12.8692908862,3.34,-6.4,7.219113519,0.0
2021-11-12 06:00:00,17.76828,0.34272,17.7715849365,11.34828,-2.44728,11.6091618283,6.42,2.79,7.0000357142,33.62,17.24828,-8.25728,19.1229138982,11.34828,-2.44728,11.6091618283,5.9,-5.8100000000000005,8.2804649628,0.0
2021-11-12 06:30:00,20.39208,1.23168,20.4292428237,11.60208,-2.57832,11.8851165055,8.79,3.81,9.5801983278,33.64,19.81208,-7.33832,21.1274573565,11.60208,-2.57832,11.8851165055,8.21,-4.76,9.4900842989,0.0
2021-11-12 07:00:00,23.76596,3.3324,23.9984529602,8.98596,-1.8576000000000001,9.1759552572,14.78,5.19,15.6647534293,33.55,23.03596,-5.2676,23.6305535881,8.98596,-1.8576000000000001,9.1759552572,14.05,-3.41,14.4578905792,0.0
2021-11-12 07:30:00,26.38068,2.76452,26.525136156,9.22068,-1.90548,9.4155081484,17.16,4.67,17.7841080743,33.55,25.59068,-5.6654800000000005,26.2103141243,9.22068,-1.90548,9.4155081484,16.37,-3.76,16.7962644656,0.0
2021-11-12 08:00:00,26.72476,2.03324,26.801993619,9.55476,-2.06676,9.7757319703,17.17,4.1,17.652730667,33.22,25.92476,-6.48676,26.7239824195,9.55476,-2.06676,9.7757319703,16.37,-4.42,16.9562171489,0.0
2021-11-12 08:30:00,28.7156,2.57804,28.8310938676,9.9756,-2.09196,10.1925900536,18.74,4.67,19.3131173041,33.47,27.8756,-6.07196,28.5292441821,9.9756,-2.09196,10.1925900536,17.9,-3.98,18.3371317277,0.0
2021-11-12 09:00:00,28.92632,2.85596,29.0669657217,10.69632,-2.26404,10.9333041055,18.23,5.12,18.935345257,33.7,28.08632,-5.73404,28.6656691159,10.69632,-2.26404,10.9333041055,17.39,-3.47,17.7328226744,0.0
2021-11-12 09:30:00,28.9632,3.3461600000000002,29.1558526026,12.4632,-2.91384,12.7992897375,16.5,6.26,17.647594737,33.58,28.1732,-5.29384,28.6662508917,12.4632,-2.91384,12.7992897375,15.71,-2.38,15.8892573772,0.0
2021-11-12 10:00:00,29.18084,3.37644,29.3755301259,12.39084,-2.8335600000000003,12.7107032921,16.79,6.21,17.9016256245,33.58,28.38084,-5.22356,28.8575407507,12.39084,-2.8335600000000003,12.7107032921,15.99,-2.39,16.1676281501,0.0
2021-11-12 10:30:00,30.4228,3.10788,30.5811327118,13.7628,-3.19212,14.1281383747,16.66,6.3,17.8113896145,33.5,29.6328,-5.53212,30.144770484,13.7628,-3.19212,14.1281383747,15.87,-2.34,16.0415865799,0.0
2021-11-12 11:00:00,29.52924,3.23076,29.7054511017,14.34924,-3.18924,14.6993857135,15.18,6.42,16.4817717494,33.56,28.77924,-5.38924,29.2794904798,14.34924,-3.18924,14.6993857135,14.43,-2.2,14.5967427873,0.0
2021-11-12 11:30:00,29.76264,3.32816,29.948144996899998,14.91264,-3.4718400000000003,15.3114501193,14.85,6.8,16.3328656396,33.52,29.00264,-5.30184,29.4832602396,14.91264,-3.4718400000000003,15.3114501193,14.09,-1.83,14.2083426197,0.0
2021-11-12 12:00:00,29.45668,3.28096,29.6388376146,14.65668,-3.29904,15.0233795647,14.8,6.58,16.1968021535,33.49,28.70668,-5.36904,29.204452865,14.65668,-3.29904,15.0233795647,14.05,-2.07,14.201668916,0.0
2021-11-12 12:30:00,30.46312,3.18324,30.6289845903,13.89312,-3.23676,14.2651813389,16.57,6.42,17.7702363518,33.6,29.66312,-5.49676,30.168113276,13.89312,-3.23676,14.2651813389,15.77,-2.26,15.931117349400001,0.0
2021-11-12 13:00:00,30.19764,1.4492,30.2323939212,13.60764,-3.1608,13.9699149249,16.59,4.61,17.2186004077,33.63,29.52764,-5.2208,29.985634504,13.60764,-3.1608,13.9699149249,15.92,-2.06,16.0527256253,0.0
2021-11-12 13:30:00,29.51668,-3.78612,29.758513116,13.48668,-3.15612,13.8510516163,16.03,-0.63,16.0423751359,33.75,29.35668,-2.20612,29.4394569596,13.48668,-3.15612,13.8510516163,15.87,0.9500000000000001,15.8984087254,0.0
2021-11-12 14:00:00,29.26436,-4.51996,29.6113627618,13.01436,-3.09996,13.378464718,16.25,-1.42,16.3119250857,33.11,29.10436,-2.95996,29.2544891292,13.01436,-3.09996,13.378464718,16.09,0.14,16.0906090624,0.0
2021-11-12 14:30:00,29.29544,-4.661,29.6639128537,12.74544,-3.051,13.1055271467,16.55,-1.6099999999999999,16.628126773600002,32.94,29.13544,-3.091,29.2989444348,12.74544,-3.051,13.1055271467,16.39,-0.04,16.3900488102,0.0
2021-11-12 15:00:00,29.00716,-4.87972,29.4147411776,12.19716,-2.97972,12.5558529517,16.81,-1.9,16.9170357924,33.04,28.83716,-3.27972,29.0230660018,12.19716,-2.97972,12.5558529517,16.64,-0.30000000000000004,16.6427041072,0.0
2021-11-12 15:30:00,28.74248,-5.26352,29.2204517306,12.37248,-3.05352,12.7437139697,16.37,-2.21,16.5185047749,33.15,28.58248,-3.66352,28.816306872,12.37248,-3.05352,12.7437139697,16.21,-0.61,16.2214734226,0.0
2021-11-12 16:00:00,29.67792,-5.11636,30.115711434,12.24792,-2.91636,12.5903415353,17.43,-2.2,17.5682924611,33.15,29.51792,-3.53636,29.7290000366,12.24792,-2.91636,12.5903415353,17.27,-0.62,17.281125542,0.0
2021-11-12 16:30:00,31.2786,-5.06176,31.6855208614,11.7486,-2.74176,12.0642799146,19.53,-2.32,19.667315526,32.98,31.0986,-3.49176,31.2940139621,11.7486,-2.74176,12.0642799146,19.35,-0.75,19.3645294288,0.0
2021-11-12 17:00:00,31.59316,-8.25844,32.6547024182,10.88316,-2.5484400000000003,11.1775542056,20.71,-5.71,21.4827419107,32.98,31.98316,1.63156,32.024748424,10.88316,-2.5484400000000003,11.1775542056,21.1,4.18,21.5100534634,0.0
2021-11-12 17:30:00,32.9136,-9.00176,34.1223789918,9.7236,-2.20176,9.9697614845,23.19,-6.8,24.1664250563,33.41,33.4036,1.93824,33.4597858221,9.7236,-2.20176,9.9697614845,23.68,4.14,24.0391763586,0.0
2021-11-12 18:00:00,33.85324,-8.34908,34.8675923365,13.86324,-1.4590800000000002,13.9398112521,19.99,-6.89,21.1440819143,33.55,34.29324,2.67092,34.3970946934,13.86324,-1.4590800000000002,13.9398112521,20.43,4.13,20.8432674982,0.0
2021-11-12 18:30:00,33.36284,-7.4656,34.1879258836,13.99284,-1.3356,14.0564361993,19.37,-6.13,20.3168353835,33.66,33.80284,3.5044,33.9840081719,13.99284,-1.3356,14.0564361993,19.81,4.84,20.3926874149,0.0
2021-11-12 19:00:00,32.44012,-8.58928,33.5579665137,8.61012,-1.79928,8.7961113529,23.83,-6.79,24.7784785651,33.6,32.95012,2.47072,33.04262195,8.61012,-1.79928,8.7961113529,24.34,4.27,24.7117077516,0.0
2021-11-12 19:30:00,31.3096,-8.85372,32.5373540719,6.4296,-1.50372,6.6031000294,24.88,-7.35,25.9429547276,33.76,31.8296,2.12628,31.9005407916,6.4296,-1.50372,6.6031000294,25.4,3.63,25.6580767011,0.0
2021-11-12 20:00:00,30.16388,-9.03476,31.4878793334,6.74388,-1.63476,6.9391899896,23.42,-7.4,24.5612784684,33.63,30.65388,1.94524,30.7155387013,6.74388,-1.63476,6.9391899896,23.91,3.58,24.1765278731,0.0
2021-11-12 20:30:00,28.87904,-9.32124,30.3460782715,5.00904,-1.19124,5.1487410558,23.87,-8.13,25.216538224,33.67,29.38904,1.55876,29.4303483646,5.00904,-1.19124,5.1487410558,24.38,2.75,24.5346061717,0.0
2021-11-12 21:00:00,27.66912,-9.63096,29.2973649343,5.37912,-1.38096,5.5535558425,22.29,-8.25,23.767763883,33.52,28.14912,1.26904,28.1777113921,5.37912,-1.38096,5.5535558425,22.77,2.65,22.92368644,0.0
2021-11-12 21:30:00,25.72444,-10.07972,27.6287453315,5.10444,-1.26972,5.2599901703,20.62,-8.81,22.4232134182,33.55,26.18444,0.9302800000000001,26.2009602685,5.10444,-1.26972,5.2599901703,21.08,2.2,21.19448985,0.0
2021-11-12 22:00:00,23.92416,-10.217600000000001,26.0147031785,5.65416,-1.4076,5.8267369141,18.27,-8.81,20.2832196655,33.72,24.33416,0.8624,24.349436886,5.65416,-1.4076,5.8267369141,18.68,2.27,18.8174201207,0.0
2021-11-12 22:30:00,22.44196,-7.8224,23.7661841784,7.22196,-1.7424,7.4291765359,15.22,-6.08,16.3894722307,33.78,22.32196,-5.5324,22.9973334976,7.22196,-1.7424,7.4291765359,15.1,-3.79,15.5683685722,0.0
2021-11-12 23:00:00,20.82028,-7.82036,22.2405505734,9.26028,-2.25036,9.5297904388,11.56,-5.57,12.831932824,33.4,20.67028,-6.15036,21.565885175600002,9.26028,-2.25036,9.5297904388,11.41,-3.9,12.0581134511,0.0
2021-11-12 23:30:00,19.75288,-7.6665600000000005,21.1884971276,6.75288,-1.63656,6.9483607367,13.0,-6.03,14.3304186959,33.47,19.61288,-5.996560000000001,20.5091148938,6.75288,-1.63656,6.9483607367,12.86,-4.36,13.5789984903,0.0
2021-11-13 00:00:00,18.22292,-7.78012,19.8142645723,6.62292,-1.5901200000000002,6.8111343358,11.6,-6.19,13.1482356231,33.47,18.09292,-6.12012,19.0999901293,6.62292,-1.5901200000000002,6.8111343358,11.47,-4.53,12.3321449878,0.0
2021-11-13 00:30:00,17.69532,-7.9518,19.3998833281,5.66532,-1.3518,5.8243638230000006,12.03,-6.6,13.7215487464,33.39,17.57532,-6.2618,18.6574921236,5.66532,-1.3518,5.8243638230000006,11.91,-4.91,12.882398844899999,0.0
2021-11-13 01:00:00,16.79044,-7.86172,18.5398359419,5.59044,-1.43172,5.770861422,11.2,-6.43,12.9145228328,33.62,16.65044,-6.19172,17.7644180527,5.59044,-1.43172,5.770861422,11.06,-4.76,12.040813926,0.0
2021-11-13 01:30:00,16.23712,-8.05196,18.123965508,3.23712,-0.83196,3.3423200529,13.0,-7.22,14.8703866796,33.49,16.10712,-6.41196,17.3364513594,3.23712,-0.83196,3.3423200529,12.87,-5.58,14.0275906698,0.0
2021-11-13 02:00:00,15.96792,-8.21484,17.957117401,1.7179200000000001,-0.47484000000000004,1.7823361501,14.25,-7.74,16.2163528575,33.1,15.83792,-6.57484,17.148417739,1.7179200000000001,-0.47484000000000004,1.7823361501,14.12,-6.1,15.3813003351,0.0
2021-11-13 02:30:00,15.90084,-8.40736,17.9866732576,1.68084,-0.29736,1.7069405599,14.22,-8.11,16.3701099569,33.15,15.76084,-6.76736,17.1522954404,1.68084,-0.29736,1.7069405599,14.08,-6.47,15.4953960905,0.0
2021-11-13 03:00:00,15.27748,-8.45856,17.4627784852,2.42748,-0.35856000000000005,2.4538183356,12.85,-8.1,15.1898815005,33.23,15.13748,-6.79856,16.5940868632,2.42748,-0.35856000000000005,2.4538183356,12.71,-6.44,14.2484279835,0.0
2021-11-13 03:30:00,15.04224,-8.48596,17.2707990938,3.43224,-0.70596,3.5040906009,11.61,-7.78,13.9757110731,33.33,14.91224,-6.79596,16.3877995515,3.43224,-0.70596,3.5040906009,11.48,-6.09,12.9953260829,0.0
2021-11-13 04:00:00,14.92168,-8.43608,17.1412945774,3.45168,-0.67608,3.5172686831,11.47,-7.76,13.8484114612,33.44,14.80168,-6.7660800000000005,16.2748139587,3.45168,-0.67608,3.5172686831,11.35,-6.09,12.8806288666,0.0
2021-11-13 04:30:00,15.13032,-8.53744,17.3728082087,2.38032,-0.21744000000000002,2.3902308374,12.75,-8.32,15.2244835709,33.47,15.00032,-6.84744,16.4893006115,2.38032,-0.21744000000000002,2.3902308374,12.62,-6.63,14.2555708409,0.0
2021-11-13 05:00:00,15.0984,-8.51552,17.3342367421,1.9584000000000001,-0.15552000000000002,1.9645653540999999,13.14,-8.36,15.5739911391,33.41,14.9684,-6.8455200000000005,16.4594696947,1.9584000000000001,-0.15552000000000002,1.9645653540999999,13.01,-6.69,14.6292925325,0.0
2021-11-13 05:30:00,15.52124,-8.55868,17.7245562562,1.7312400000000001,-0.05868,1.7322341874,13.79,-8.5,16.1992005976,33.41,15.37124,-6.88868,16.8442551417,1.7312400000000001,-0.05868,1.7322341874,13.64,-6.83,15.2544583647,0.0
2021-11-13 06:00:00,16.26556,-8.4652,18.3365223844,4.16556,-0.0252,4.1656362243,12.1,-8.44,14.7527488964,33.41,16.12556,-6.7852,17.4949313904,4.16556,-0.0252,4.1656362243,11.96,-6.76,13.7382386062,0.0
2021-11-13 06:30:00,17.70044,-8.24624,19.5270594389,1.81044,-0.33624000000000004,1.8413990147,15.89,-7.91,17.7499352111,33.44,17.550440000000002,-6.59624,18.74908868,1.81044,-0.33624000000000004,1.8413990147,15.74,-6.26,16.9391617266,0.0
2021-11-13 07:00:00,18.8798,-8.04488,20.5223522593,1.0998,-0.16488000000000003,1.1120905783,17.78,-7.88,19.4479510489,33.29,18.7198,-6.40488,19.7851813197,1.0998,-0.16488000000000003,1.1120905783,17.62,-6.24,18.6922978791,0.0
2021-11-13 07:30:00,20.46704,-7.66016,21.853552974,0.9770400000000001,0.06984,0.9795329434000001,19.49,-7.73,20.9669501836,33.31,20.30704,-6.04016,21.1863023293,0.9770400000000001,0.06984,0.9795329434000001,19.33,-6.11,20.2726663269,0.0
2021-11-13 08:00:00,21.96144,-7.3814,23.1687270439,0.81144,0.1386,0.8231918571,21.15,-7.52,22.4471134002,33.22,21.78144,-5.7714,22.5330909205,0.81144,0.1386,0.8231918571,20.97,-5.91,21.7868997336,0.0
2021-11-13 08:30:00,23.86188,-6.9578,24.855588868,0.82188,-0.0378,0.8227487918,23.04,-6.92,24.0567662,33.22,23.68188,-5.3678,24.2826011204,0.82188,-0.0378,0.8227487918,22.86,-5.33,23.4731442291,0.0
2021-11-13 09:00:00,25.75772,-6.20208,26.4938848779,2.45772,-0.08208,2.459090223,23.3,-6.12,24.0903383123,32.99,25.56772,-4.65208,25.987499963,2.45772,-0.08208,2.459090223,23.11,-4.57,23.5575253369,0.0
2021-11-13 09:30:00,26.9628,-5.32872,27.4843199057,5.0328,0.97128,5.1256668521,21.93,-6.3,22.816987093,32.84,26.7728,-3.7587200000000003,27.0353619521,5.0328,0.97128,5.1256668521,21.74,-4.73,22.2486066979,0.0
2021-11-13 10:00:00,27.25624,-1.4372,27.2941049089,5.91624,0.8928,5.9832255162,21.34,-2.33,21.4668232396,32.89,26.70624,-4.9872,27.1679115645,5.91624,0.8928,5.9832255162,20.79,-5.88,21.605520128,0.0
2021-11-13 10:30:00,29.02568,1.30624,29.0550574324,1.61568,-0.023760000000000003,1.6158546964,27.41,1.33,27.4422484502,33.09,27.92568,-7.22376,28.8448663023,1.61568,-0.023760000000000003,1.6158546964,26.31,-7.2,27.2773917375,0.0
2021-11-13 11:00:00,29.29932,1.12184,29.3207891682,0.8593200000000001,-0.30816000000000004,0.9129038547,28.44,1.43,28.4759284309,33.44,28.16932,-7.34816,29.1119570735,0.8593200000000001,-0.30816000000000004,0.9129038547,27.31,-7.04,28.2027959607,0.0
2021-11-13 11:30:00,29.32204,1.03896,29.3404408222,0.8420400000000001,-0.22104000000000001,0.8705688044000001,28.48,1.26,28.5078585657,33.32,28.17204,-7.49104,29.1509779946,0.8420400000000001,-0.22104000000000001,0.8705688044000001,27.33,-7.27,28.2804137169,0.0
2021-11-13 12:00:00,29.09868,0.8908,29.1123118694,1.40868,-0.0792,1.4109046681000001,27.69,0.97,27.706984679,33.44,27.97868,-7.6492,29.0054614716,1.40868,-0.0792,1.4109046681000001,26.57,-7.57,27.6273379101,0.0
2021-11-13 12:30:00,29.15144,0.81152,29.1627333901,1.08144,0.01152,1.0815013564,28.07,0.8,28.0813977572,33.46,28.02144,-7.73848,29.0703486801,1.08144,0.01152,1.0815013564,26.94,-7.75,28.0325899624,0.0
2021-11-13 13:00:00,28.7322,0.8112,28.7436490773,1.3122,-0.028800000000000003,1.3125160113,27.42,0.84,27.4328635035,33.49,27.6222,-7.7288,28.6831009879,1.3122,-0.028800000000000003,1.3125160113,26.31,-7.7,27.4136115826,0.0
2021-11-13 13:30:00,28.79456,0.7039200000000001,28.8031628291,1.11456,-0.22608000000000003,1.1372581765,27.68,0.93,27.6956187871,33.45,27.66456,-7.87608,28.7638751937,1.11456,-0.22608000000000003,1.1372581765,26.55,-7.65,27.6301465794,0.0
2021-11-13 14:00:00,28.24436,0.6265200000000001,28.2513079187,1.13436,-0.12348,1.1410608748,27.11,0.75,27.1203724163,33.54,27.13436,-7.95348,28.2759851591,1.13436,-0.12348,1.1410608748,26.0,-7.83,27.1534325639,0.0
2021-11-13 14:30:00,28.1756,0.49168000000000006,28.1798897191,1.1556,-0.14832,1.1650794747,27.02,0.64,27.0275785079,33.57,27.0656,-8.14832,28.2655589399,1.1556,-0.14832,1.1650794747,25.91,-8.0,27.1169338237,0.0
2021-11-13 15:00:00,28.21396,0.33124000000000003,28.2159043594,0.9939600000000001,-0.24876,1.024616035,27.22,0.58,27.2261785787,33.65,27.11396,-8.25876,28.3438519545,0.9939600000000001,-0.24876,1.024616035,26.12,-8.01,27.3205874754,0.0
2021-11-13 15:30:00,28.49184,0.29864,28.4934050692,0.86184,0.00864,0.8618833072000001,27.63,0.29,27.6315218546,33.68,27.36184,-8.34136,28.6050445697,0.86184,0.00864,0.8618833072000001,26.5,-8.35,27.7843931012,0.0
2021-11-13 16:00:00,28.82776,0.33180000000000004,28.8296694025,1.06776,-0.3582,1.1262409412,27.76,0.6900000000000001,27.7685739641,33.68,27.70776,-8.2382,28.9065373827,1.06776,-0.3582,1.1262409412,26.64,-7.88,27.7810007019,0.0
2021-11-13 16:30:00,30.17644,0.46780000000000005,30.1800657374,1.12644,-0.4122,1.1994898556,29.05,0.88,29.0633256872,33.53,29.01644,-8.1222,30.1317759701,1.12644,-0.4122,1.1994898556,27.89,-7.71,28.936070915,0.0
2021-11-13 17:00:00,32.28028,1.8012800000000002,32.3304977771,8.99028,0.43128000000000005,9.0006186963,23.29,1.37,23.3302593213,33.53,31.29028,-6.69872,31.9992886189,8.99028,0.43128000000000005,9.0006186963,22.3,-7.13,23.4121101142,0.0
2021-11-13 17:30:00,34.16596,2.26672,34.2410695259,10.51596,0.9367200000000001,10.557597221,23.65,1.33,23.6873679416,33.24,33.18596,-6.15328,33.7516043453,10.51596,0.9367200000000001,10.557597221,22.67,-7.09,23.7528314102,0.0
2021-11-13 18:00:00,35.15992,2.13204,35.2245023949,10.42992,1.11204,10.489035426000001,24.73,1.02,24.7510262414,33.24,34.12992,-6.31796,34.7097689097,10.42992,1.11204,10.489035426000001,23.7,-7.43,24.8373690233,0.0
2021-11-13 18:30:00,34.37152,1.44792,34.4020037125,6.31152,0.45792000000000005,6.3281099419,28.06,0.99,28.0774589306,33.29,33.26152,-7.01208,33.9926165312,6.31152,0.45792000000000005,6.3281099419,26.95,-7.47,27.9661116353,0.0
2021-11-13 19:00:00,33.35716,0.9060400000000001,33.3694625631,5.17716,0.17604,5.1801520969,28.18,0.73,28.1894537017,33.29,32.23716,-7.58396,33.1172301702,5.17716,0.17604,5.1801520969,27.06,-7.76,28.1506873806,0.0
2021-11-13 19:30:00,30.06768,0.41324000000000005,30.0705195811,0.24768,0.18324000000000001,0.3080945959,29.82,0.23,29.8208869754,33.37,28.88768,-8.16676,30.0198938153,0.24768,0.18324000000000001,0.3080945959,28.64,-8.35,29.8324001716,0.0
2021-11-13 20:00:00,29.29892,-0.0071600000000000006,29.2989208749,0.44892000000000004,-0.13716,0.4694060417,28.85,0.13,28.8502928928,33.55,28.14892,-8.51716,29.4092453428,0.44892000000000004,-0.13716,0.4694060417,27.7,-8.38,28.93984105,0.0
2021-11-13 20:30:00,28.28208,-0.23376000000000002,28.2830460323,0.44208000000000003,-0.20376000000000002,0.4867780439,27.84,-0.03,27.8400161638,33.49,27.15208,-8.81376,28.5467653801,0.44208000000000003,-0.20376000000000002,0.4867780439,26.71,-8.61,28.0634317217,0.0
2021-11-13 21:00:00,28.08648,-0.6787200000000001,28.0946795609,0.18648,0.07128000000000001,0.1996387457,27.9,-0.75,27.9100788247,33.58,26.96648,-9.23872,28.5051748079,0.18648,0.07128000000000001,0.1996387457,26.78,-9.31,28.3521515938,0.0
2021-11-13 21:30:00,27.0298,-0.8458800000000001,27.0430323931,0.10980000000000001,0.20412000000000002,0.23177794200000001,26.92,-1.05,26.9404695579,33.59,25.9298,-9.41588,27.5864699484,0.10980000000000001,0.20412000000000002,0.23177794200000001,25.82,-9.62,27.5538890177,0.0
2021-11-13 22:00:00,25.86348,-0.9831200000000001,25.8821583846,0.12348,0.14688,0.1918881049,25.74,-1.13,25.764791868,33.65,24.79348,-9.55312,26.5702606733,0.12348,0.14688,0.1918881049,24.67,-9.7,26.5084684582,0.0
2021-11-13 22:30:00,24.57564,-1.17976,24.6039410475,0.12564,0.12024000000000001,0.1739053398,24.45,-1.3,24.484535936,33.65,23.54564,-9.86976,25.5305567011,0.12564,0.12024000000000001,0.1739053398,23.42,-9.99,25.4616672667,0.0
2021-11-13 23:00:00,22.897,-2.67416,23.0526298002,0.117,0.10584,0.15776915290000001,22.78,-2.7800000000000002,22.9490043357,33.9,21.967,-10.58416,24.3838785247,0.117,0.10584,0.15776915290000001,21.85,-10.69,24.3248556008,0.0
2021-11-13 23:30:00,21.4272,-3.211,21.6664584286,0.1872,0.099,0.2117660029,21.24,-3.31,21.496364809,33.57,20.5472,-11.071,23.3399757678,0.1872,0.099,0.2117660029,20.36,-11.17,23.2228012953,0.0
2021-11-14 00:00:00,20.08424,-3.41996,20.3733360739,0.17424,0.05004,0.18128314650000002,19.91,-3.47,20.2101212268,33.69,19.24424,-11.24996,22.2913071214,0.17424,0.05004,0.18128314650000002,19.07,-11.3,22.166526566,0.0
2021-11-14 00:30:00,19.3368,-3.5205200000000003,19.6546659934,0.1368,0.06948,0.15343308120000002,19.2,-3.59,19.5327443028,33.72,18.5168,-11.37052,21.7292569434,0.1368,0.06948,0.15343308120000002,18.38,-11.44,21.6494341727,0.0
2021-11-14 01:00:00,18.75024,-3.60664,19.0939611434,0.12024000000000001,0.06336,0.1359122776,18.63,-3.67,18.9880436064,33.72,17.95024,-11.47664,21.3055012085,0.12024000000000001,0.06336,0.1359122776,17.83,-11.54,21.2386557955,0.0
2021-11-14 01:30:00,17.97788,-3.58936,18.332694142,0.13788,0.08064,0.1597300974,17.84,-3.67,18.2135800984,33.79,17.17788,-11.49936,20.671595045,0.13788,0.08064,0.1597300974,17.04,-11.58,20.6023785035,0.0
2021-11-14 02:00:00,17.50228,-2.35108,17.6594842044,0.15228,0.08892000000000001,0.1763404798,17.35,-2.44,17.5207334321,33.84,16.74228,-10.21108,19.6104588005,0.15228,0.08892000000000001,0.1763404798,16.59,-10.3,19.5273679742,0.0
2021-11-14 02:30:00,17.14736,-2.34512,17.3069795974,0.11736,0.07488,0.1392134476,17.03,-2.42,17.2010842682,33.67,16.38736,-10.21512,19.3104698126,0.11736,0.07488,0.1392134476,16.27,-10.29,19.250896083,0.0
2021-11-14 03:00:00,16.71432,-2.3923200000000002,16.8846583633,0.09432,0.06768,0.1160898135,16.62,-2.46,16.8010713944,33.67,15.95432,-10.25232,18.9644507446,0.09432,0.06768,0.1160898135,15.86,-10.32,18.9219977804,0.0
2021-11-14 03:30:00,16.54404,-1.27736,16.5932790036,0.10404000000000001,0.06264,0.12144171940000001,16.44,-1.34,16.4945203022,33.75,15.80404,-9.18736,18.2804612658,0.10404000000000001,0.06264,0.12144171940000001,15.7,-9.25,18.2223077573,0.0
2021-11-14 04:00:00,16.35992,-0.91468,16.385469841,0.16992000000000002,0.08532000000000001,0.1901376049,16.19,-1.0,16.2208538616,33.75,15.62992,-8.82468,17.9490773108,0.16992000000000002,0.08532000000000001,0.1901376049,15.46,-8.91,17.8437580123,0.0
2021-11-14 04:30:00,16.22468,-0.90036,16.2496427417,0.18468,0.08964000000000001,0.20528524550000002,16.04,-0.99,16.0705227046,33.68,15.50468,-8.80036,17.828108089,0.18468,0.08964000000000001,0.20528524550000002,15.32,-8.89,17.7125520465,0.0
2021-11-14 05:00:00,16.1302,-0.8489200000000001,16.1525235554,0.25020000000000003,0.09108000000000001,0.2662622887,15.88,-0.9400000000000001,15.9077968305,33.68,15.3902,-8.77892,17.7180047524,0.25020000000000003,0.09108000000000001,0.2662622887,15.14,-8.87,17.5469797971,0.0
2021-11-14 05:30:00,16.35708,-0.8654000000000001,16.3799567547,0.21708000000000002,0.08460000000000001,0.2329825882,16.14,-0.9500000000000001,16.1679343146,33.72,15.62708,-8.7954,17.9322249173,0.21708000000000002,0.08460000000000001,0.2329825882,15.41,-8.88,17.7854575426,0.0
2021-11-14 06:00:00,16.30308,-5.96396,17.3597015057,0.16308,0.08604,0.18438537900000002,16.14,-6.05,17.2366499065,33.72,16.02308,-6.69396,17.3651430506,0.16308,0.08604,0.18438537900000002,15.86,-6.78,17.2484202175,0.0
2021-11-14 06:30:00,17.15544,-7.50596,18.7256123295,0.14544,0.10404000000000001,0.1788214618,17.01,-7.61,18.6347041833,33.35,17.01544,-5.93596,18.0211214833,0.14544,0.10404000000000001,0.1788214618,16.87,-6.04,17.9186634546,0.0
2021-11-14 07:00:00,18.05276,-7.15624,19.4194210664,0.21276,0.11376000000000001,0.2412636632,17.84,-7.27,19.2644361454,33.14,17.91276,-5.60624,18.7695737233,0.21276,0.11376000000000001,0.2412636632,17.7,-5.72,18.6013010298,0.0
2021-11-14 07:30:00,18.96276,-6.91056,20.1827180115,3.81276,0.64944,3.8676751584,15.15,-7.5600000000000005,16.9315120412,33.0,18.82276,-5.36056,19.571200717700002,3.81276,0.64944,3.8676751584,15.01,-6.01,16.1684940548,0.0
2021-11-14 08:00:00,20.43316,-7.05928,21.6182205952,0.35316000000000003,0.09072000000000001,0.36462597820000003,20.08,-7.15,21.3149923763,33.0,20.28316,-5.52928,21.0233088952,0.35316000000000003,0.09072000000000001,0.36462597820000003,19.93,-5.62,20.7072282066,0.0
2021-11-14 08:30:00,22.44012,-7.60592,23.6940710867,0.6001200000000001,0.06408000000000001,0.6035314911,21.84,-7.67,23.1476672691,32.93,22.28012,-6.07592,23.0937340216,0.6001200000000001,0.06408000000000001,0.6035314911,21.68,-6.14,22.5326873675,0.0
2021-11-14 09:00:00,24.3652,-8.81204,25.909747586599998,0.7452000000000001,0.057960000000000005,0.7474506014000001,23.62,-8.87,25.2305628158,32.91,24.6552,-1.50204,24.7009111411,0.7452000000000001,0.057960000000000005,0.7474506014000001,23.91,-1.56,23.9608367967,0.0
2021-11-14 09:30:00,26.22928,-9.36364,27.850545477,0.8092800000000001,0.03636,0.8100963943,25.42,-9.4,27.102332003,33.16,26.77928,1.12636,26.8029573773,0.8092800000000001,0.03636,0.8100963943,25.97,1.09,25.9928644054,0.0
2021-11-14 10:00:00,26.7166,-10.66068,28.7650276138,1.4166,0.04932,1.4174582965,25.3,-10.71,27.4735163385,33.29,27.2566,-0.20068000000000003,27.2573387553,1.4166,0.04932,1.4174582965,25.84,-0.25,25.841209337,0.0
2021-11-14 10:30:00,27.09696,-10.76408,29.156657207,1.77696,0.025920000000000002,1.7771490337,25.32,-10.79,27.5231993053,33.29,27.62696,-0.34408000000000005,27.6291025893,1.77696,0.025920000000000002,1.7771490337,25.85,-0.37,25.8526478334,0.0
2021-11-14 11:00:00,27.10752,-10.6948,29.1409743761,2.02752,0.0252,2.0276765991,25.08,-10.72,27.2749848763,33.22,27.64752,-0.2248,27.6484339012,2.02752,0.0252,2.0276765991,25.62,-0.25,25.6212197212,0.0
2021-11-14 11:30:00,27.04836,-10.77936,29.1171492543,2.17836,0.08064,2.179852082,24.87,-10.86,27.1377320349,33.22,27.57836,-0.35936,27.580701222000002,2.17836,0.08064,2.179852082,25.4,-0.44,25.4038107378,0.0
2021-11-14 12:00:00,27.4754,-10.6876,29.4808819224,2.2554,0.12240000000000001,2.258718867,25.22,-10.81,27.4391053061,33.23,27.9954,-0.29760000000000003,27.9969817466,2.2554,0.12240000000000001,2.258718867,25.74,-0.42,25.7434263454,0.0
2021-11-14 12:30:00,27.72248,-10.84116,29.7668716444,8.23248,0.7988400000000001,8.2711469758,19.49,-11.64,22.7013149399,33.15,28.16248,-0.45116000000000006,28.1660935363,8.23248,0.7988400000000001,8.2711469758,19.93,-1.25,19.9691612242,0.0
2021-11-14 13:00:00,28.7828,-10.3854,30.5991194154,12.6828,0.7146,12.7029157676,16.1,-11.1,19.5555618687,33.15,29.1828,0.0346,29.1828205114,12.6828,0.7146,12.7029157676,16.5,-0.68,16.5140061766,0.0
2021-11-14 13:30:00,28.59948,-10.4144,30.4366552635,6.81948,0.1656,6.8214903672,21.78,-10.58,24.2137316414,33.12,29.07948,-0.0344,29.079500347,6.81948,0.1656,6.8214903672,22.26,-0.2,22.2608984545,0.0
2021-11-14 14:00:00,27.20968,-11.1138,29.3918906527,1.5796800000000002,0.1962,1.5918176222,25.63,-11.31,28.0145140954,33.12,27.74968,-0.7338,27.7593804423,1.5796800000000002,0.1962,1.5918176222,26.17,-0.93,26.1865194327,0.0
2021-11-14 14:30:00,26.98296,-11.21568,29.2210815718,1.27296,0.18432,1.2862352133,25.71,-11.4,28.1240839851,33.21,27.52296,-0.8456800000000001,27.5359492632,1.27296,0.18432,1.2862352133,26.25,-1.03,26.270199847,0.0
2021-11-14 15:00:00,27.19936,-11.26828,29.441116123,0.9093600000000001,0.17172,0.9254314496,26.29,-11.44,28.6711998354,33.17,27.74936,-0.8882800000000001,27.7635736491,0.9093600000000001,0.17172,0.9254314496,26.84,-1.06,26.8609232902,0.0
2021-11-14 15:30:00,27.72976,-11.3532,29.9638906001,0.50976,0.2268,0.5579368222000001,27.22,-11.58,29.580818109,33.17,28.30976,-1.0232,28.3282447303,0.50976,0.2268,0.5579368222000001,27.8,-1.25,27.8280883282,0.0
2021-11-14 16:00:00,28.66628,-11.11612,30.7461173629,0.20628000000000002,0.26388,0.33493893890000004,28.46,-11.38,30.6508727445,33.12,29.24628,-0.8261200000000001,29.257945384,0.20628000000000002,0.26388,0.33493893890000004,29.04,-1.09,29.0604490674,0.0
2021-11-14 16:30:00,31.00764,-10.47056,32.7277613821,3.25764,0.28944000000000003,3.2704730366,27.75,-10.76,29.7630660383,33.05,31.59764,-0.26056,31.5987142948,3.25764,0.28944000000000003,3.2704730366,28.34,-0.55,28.3453364771,0.0
2021-11-14 17:00:00,32.6162,-9.1432,33.8735089514,5.4162,0.3168,5.4254570941,27.2,-9.46,28.7981179941,32.9,33.1762,1.1868,33.1974206932,5.4162,0.3168,5.4254570941,27.76,0.87,27.7736295792,0.0
2021-11-14 17:30:00,35.00532,-8.19324,35.9513784159,9.98532,1.25676,10.0640976347,25.02,-9.45,26.7451472234,33.48,35.53532,2.66676,35.6352434592,9.98532,1.25676,10.0640976347,25.55,1.4100000000000001,25.5888764896,0.0
2021-11-14 18:00:00,35.3524,-8.66732,36.3993766669,5.6124,0.47268000000000004,5.6322695374,29.74,-9.14,31.1128140804,33.48,35.9524,2.13268,36.0155992556,5.6124,0.47268000000000004,5.6322695374,30.34,1.6600000000000001,30.3853780625,0.0
2021-11-14 18:30:00,35.2894,-9.10984,36.4462746681,5.2794,0.29016000000000003,5.2873676991,30.01,-9.4,31.4477360075,33.41,35.8994,1.7301600000000001,35.9410680696,5.2794,0.29016000000000003,5.2873676991,30.62,1.44,30.6538415211,0.0
2021-11-14 19:00:00,33.2104,-9.962720000000001,34.6725605913,0.3204,0.28728000000000004,0.4303323813,32.89,-10.25,34.4501756164,33.48,33.8504,0.9172800000000001,33.8628259712,0.3204,0.28728000000000004,0.4303323813,33.53,0.63,33.5359180581,0.0
2021-11-14 19:30:00,32.10696,-10.27668,33.7115266973,0.06696,0.19332000000000002,0.2045880348,32.04,-10.47,33.7073063296,33.6,32.73696,0.7433200000000001,32.7453977631,0.06696,0.19332000000000002,0.2045880348,32.67,0.55,32.6746293016,0.0
2021-11-14 20:00:00,30.8866,-10.24176,32.5403704259,0.0666,0.13824,0.15344659530000002,30.82,-10.38,32.5210208942,33.78,31.4266,0.07824,31.4266973934,0.0666,0.13824,0.15344659530000002,31.36,-0.06,31.3600573979,0.0
2021-11-14 20:30:00,29.49992,-7.98208,30.5607408473,0.07992,0.09792000000000001,0.1263943543,29.42,-8.08,30.5093887189,33.78,29.27992,-6.40208,29.9716590053,0.07992,0.09792000000000001,0.1263943543,29.2,-6.5,29.9147120996,0.0
2021-11-14 21:00:00,27.92696,-8.1668,29.0965928775,0.15696000000000002,0.1332,0.2058608307,27.77,-8.3,28.9838386002,33.27,27.71696,-6.5868,28.4888716147,0.15696000000000002,0.1332,0.2058608307,27.56,-6.72,28.3674461311,0.0
2021-11-14 21:30:00,26.68044,-8.40904,27.9742351516,0.19044000000000003,0.12096000000000001,0.22560743600000002,26.49,-8.53,27.8294987379,33.1,26.47044,-6.82904,27.3371538591,0.19044000000000003,0.12096000000000001,0.22560743600000002,26.28,-6.95,27.1834674021,0.0
2021-11-14 22:00:00,25.0508,-8.76796,26.5409062242,0.1908,0.12204000000000001,0.2264915045,24.86,-8.89,26.4017366853,33.07,24.8508,-7.16796,25.863911367,0.1908,0.12204000000000001,0.2264915045,24.66,-7.29,25.714970348,0.0
2021-11-14 22:30:00,23.63664,-8.9866,25.2873432778,0.11664000000000001,0.1134,0.1626789771,23.52,-9.1,25.2190483564,33.19,23.44664,-7.3766,24.5796492011,0.11664000000000001,0.1134,0.1626789771,23.33,-7.49,24.5028365705,0.0
2021-11-14 23:00:00,21.83588,-9.3308,23.7459361579,0.06588000000000001,0.16920000000000002,0.18157316540000001,21.77,-9.5,23.7525346016,33.25,21.65588,-7.6808,22.9776375464,0.06588000000000001,0.16920000000000002,0.18157316540000001,21.59,-7.85,22.9728230742,0.0
2021-11-14 23:30:00,20.10444,-9.52652,22.2473164904,0.06444000000000001,0.21348000000000003,0.2229937757,20.04,-9.74,22.2815888123,33.41,19.93444,-7.88652,21.4377959647,0.06444000000000001,0.21348000000000003,0.2229937757,19.87,-8.1,21.4575604392,0.0
2021-11-15 00:00:00,19.1202,-7.63664,20.5888396596,0.0702,0.24336000000000002,0.2532827069,19.05,-7.88,20.6154529419,33.41,18.9702,-6.00664,19.8984474804,0.0702,0.24336000000000002,0.2532827069,18.9,-6.25,19.9065943848,0.0
2021-11-15 00:30:00,18.48732,-7.67964,20.0189378168,0.06732,0.27036000000000004,0.2786153477,18.42,-7.95,20.0623752333,33.38,18.34732,-6.01964,19.3095887297,0.06732,0.27036000000000004,0.2786153477,18.28,-6.29,19.3319036828,0.0
2021-11-15 01:00:00,18.12336,-7.65848,19.6750728995,0.06336,0.28152000000000005,0.2885619518,18.06,-7.94,19.7283349525,33.43,17.97336,-6.01848,18.9542546991,0.06336,0.28152000000000005,0.2885619518,17.91,-6.3,18.985734118,0.0
2021-11-15 01:30:00,17.60264,-7.68132,19.2056140728,0.06264,0.23868000000000003,0.24676286590000002,17.54,-7.92,19.2452071956,33.34,17.45264,-6.04132,18.4686813366,0.06264,0.23868000000000003,0.24676286590000002,17.39,-6.28,18.48919955,0.0
2021-11-15 02:00:00,17.25444,-7.6606000000000005,18.8785722997,0.06444000000000001,0.1494,0.1627048666,17.19,-7.8100000000000005,18.8810010328,33.38,17.11444,-6.0106,18.1392218376,0.06444000000000001,0.1494,0.1627048666,17.05,-6.16,18.1286541144,0.0
2021-11-15 02:30:00,16.98648,-7.65116,18.630103385,0.09648000000000001,0.07884000000000001,0.1245958908,16.89,-7.73,18.5748485862,33.41,16.85648,-5.99116,17.889519729,0.09648000000000001,0.07884000000000001,0.1245958908,16.76,-6.07,17.8253330965,0.0
2021-11-15 03:00:00,16.60192,-7.68652,18.2949812079,0.06192,0.12348,0.1381354292,16.54,-7.8100000000000005,18.2911918693,33.55,16.45192,-6.02652,17.5209764282,0.06192,0.12348,0.1381354292,16.39,-6.15,17.5058447383,0.0
2021-11-15 03:30:00,16.42156,-7.72912,18.1495710365,0.061560000000000004,0.11088,0.1268227424,16.36,-7.84,18.1415324601,33.5,16.28156,-6.05912,17.3724532294,0.061560000000000004,0.11088,0.1268227424,16.22,-6.17,17.3538842914,0.0
2021-11-15 04:00:00,16.3112,-7.73312,18.0514927464,0.061200000000000004,0.14688,0.15912,16.25,-7.88,18.0598145062,33.59,16.1712,-6.06312,17.2704699871,0.061200000000000004,0.14688,0.15912,16.11,-6.21,17.265462635,0.0
2021-11-15 04:30:00,16.43408,-7.6304,18.1191056514,0.06408000000000001,0.21960000000000002,0.2287584018,16.37,-7.85,18.1548726242,33.49,16.29408,-5.9804,17.3569071901,0.06408000000000001,0.21960000000000002,0.2287584018,16.23,-6.2,17.3739143546,0.0
2021-11-15 05:00:00,16.6966,-7.45244,18.2842914414,0.0666,0.27756000000000003,0.2854384585,16.63,-7.73,18.3387513206,33.46,16.5566,-5.80244,17.5439252596,0.0666,0.27756000000000003,0.2854384585,16.49,-6.08,17.57516714,0.0
2021-11-15 05:30:00,17.64976,-7.16128,19.0472559519,0.05976000000000001,0.28872000000000003,0.2948397802,17.59,-7.45,19.1026333263,33.42,17.49976,-5.52128,18.3500989887,0.05976000000000001,0.28872000000000003,0.2948397802,17.44,-5.8100000000000005,18.3823203106,0.0
2021-11-15 06:00:00,18.96976,-6.88848,20.1817479711,0.05976000000000001,0.28152000000000005,0.2877929256,18.91,-7.17,20.2236742458,33.31,18.80976,-5.26848,19.5336620419,0.05976000000000001,0.28152000000000005,0.2877929256,18.75,-5.55,19.5541555686,0.0
2021-11-15 06:30:00,22.1994,-5.97668,22.9898687291,0.0594,0.28332,0.28947984800000004,22.14,-6.26,23.0079812239,33.28,22.0294,-4.39668,22.4638656376,0.0594,0.28332,0.28947984800000004,21.97,-4.68,22.4629316876,0.0
2021-11-15 07:00:00,24.65904,-6.02704,25.3849062414,0.05904,0.28296000000000004,0.2890537722,24.6,-6.31,25.3963796633,33.12,24.47904,-4.45704,24.881491211,0.05904,0.28296000000000004,0.2890537722,24.42,-4.74,24.8757713448,0.0
2021-11-15 07:30:00,27.69204,-6.34448,28.4095319538,0.30204000000000003,0.33552000000000004,0.45144416270000004,27.39,-6.68,28.1928093669,32.99,27.50204,-4.81448,27.9202690143,0.30204000000000003,0.33552000000000004,0.45144416270000004,27.2,-5.15,27.6832530603,0.0
2021-11-15 08:00:00,30.65364,-3.12352,30.8123680109,4.91364,1.26648,5.0742319261,25.74,-4.39,26.1116774643,32.83,30.15364,-5.20352,30.5993239409,4.91364,1.26648,5.0742319261,25.24,-6.47,26.0560645532,0.0
2021-11-15 08:30:00,33.2216,2.162,33.2918751433,5.5116,1.332,5.6702697079,27.71,0.8300000000000001,27.7224277436,32.99,32.1216,-6.288,32.7312714473,5.5116,1.332,5.6702697079,26.61,-7.62,27.6795321492,0.0
2021-11-15 09:00:00,33.80096,1.47136,33.832969086,5.88096,0.44136000000000003,5.897498552,27.92,1.03,27.9389924657,33.32,32.70096,-7.04864,33.4519971118,5.88096,0.44136000000000003,5.897498552,26.82,-7.49,27.8462295473,0.0
2021-11-15 09:30:00,34.34444,1.13452,34.3631735226,5.46444,0.25452,5.4703642424,28.88,0.88,28.8934040916,33.41,33.20444,-7.43548,34.0267717914,5.46444,0.25452,5.4703642424,27.74,-7.69,28.7861720276,0.0
2021-11-15 10:00:00,33.6698,0.75116,33.6781779998,0.5598000000000001,0.28116,0.6264399298000001,33.11,0.47000000000000003,33.1133356822,33.5,32.4198,-7.82884,33.3516741377,0.5598000000000001,0.28116,0.6264399298000001,31.86,-8.11,32.8760049276,0.0
2021-11-15 10:30:00,34.36736,1.4011200000000001,34.3959092135,2.45736,0.6811200000000001,2.5500083576,31.91,0.72,31.9181218119,33.54,33.13736,-7.20888,33.9124251363,2.45736,0.6811200000000001,2.5500083576,30.68,-7.89,31.6782969871,0.0
2021-11-15 11:00:00,35.76948,3.1764,35.9102383232,8.61948,1.0764,8.6864303618,27.15,2.1,27.2310943592,33.61,34.67948,-5.4836,35.1103432343,8.61948,1.0764,8.6864303618,26.06,-6.5600000000000005,26.872982715,0.0
2021-11-15 11:30:00,35.97256,2.8548400000000003,36.0856645273,6.08256,0.29484000000000005,6.0897016987,29.89,2.56,29.9994283279,33.6,34.80256,-5.79516,35.2817525355,6.08256,0.29484000000000005,6.0897016987,28.72,-6.09,29.3585847752,0.0
2021-11-15 12:00:00,36.59576,3.17204,36.7329754817,9.09576,1.02204,9.1530003681,27.5,2.15,27.5839174158,33.6,35.49576,-5.47796,35.9159717081,9.09576,1.02204,9.1530003681,26.4,-6.5,27.1884166512,0.0
2021-11-15 12:30:00,37.15076,3.21096,37.2892643089,9.23076,1.11096,9.2973739464,27.92,2.1,27.9988642627,33.5,36.04076,-5.36904,36.4384820197,9.23076,1.11096,9.2973739464,26.81,-6.48,27.5819959394,0.0
2021-11-15 13:00:00,36.53796,3.259,36.68301517,9.05796,1.089,9.1231880591,27.48,2.17,27.5655455234,33.5,35.44796,-5.331,35.8465818337,9.05796,1.089,9.1231880591,26.39,-6.42,27.159685197,0.0
2021-11-15 13:30:00,36.42344,3.13764,36.5583337449,10.15344,1.18764,10.2226626963,26.27,1.9500000000000002,26.3422740097,33.53,35.35344,-5.48236,35.7759974145,10.15344,1.18764,10.2226626963,25.2,-6.67,26.0677751256,0.0
2021-11-15 14:00:00,36.3462,3.13736,36.4813552683,10.3662,1.28736,10.4458316189,25.98,1.85,26.0457846877,33.61,35.2962,-5.44264,35.7133597497,10.3662,1.28736,10.4458316189,24.93,-6.73,25.8224282359,0.0
2021-11-15 14:30:00,35.96452,3.0804,36.0961987333,10.42452,1.3104,10.5065582086,25.54,1.77,25.6012597346,33.47,34.92452,-5.4596,35.348682145,10.42452,1.3104,10.5065582086,24.5,-6.77,25.4181608304,0.0
2021-11-15 15:00:00,35.62196,2.91644,35.7411479462,10.37196,1.30644,10.4539150425,25.25,1.6099999999999999,25.3012766476,33.47,34.58196,-5.63356,35.037821789,10.37196,1.30644,10.4539150425,24.21,-6.94,25.1850689894,0.0
2021-11-15 15:30:00,35.48476,2.6262,35.5818088171,10.27476,1.2762,10.3537133193,25.21,1.35,25.246120494,33.52,34.45476,-5.9338,34.9619860577,10.27476,1.2762,10.3537133193,24.18,-7.21,25.2320530278,0.0
2021-11-15 16:00:00,36.6278,2.61868,36.7212910691,10.0278,1.31868,10.1141331701,26.6,1.3,26.6317479712,33.56,35.5578,-5.98132,36.0573616586,10.0278,1.31868,10.1141331701,25.53,-7.3,26.5531711854,0.0
2021-11-15 16:30:00,37.79952,2.32384,37.8708851834,9.83952,1.29384,9.924221671,27.96,1.03,27.9789653132,33.65,36.67952,-6.25616,37.209229035,9.83952,1.29384,9.924221671,26.84,-7.55,27.8816803654,0.0
2021-11-15 17:00:00,39.3468,2.11844,39.4037873595,15.7068,2.18844,15.858525652600001,23.64,-0.07,23.6401036377,33.58,38.3568,-6.43156,38.8922752005,15.7068,2.18844,15.858525652600001,22.65,-8.62,24.2348282437,0.0
2021-11-15 17:30:00,40.25636,2.03548,40.3077870799,15.24636,2.08548,15.3883306463,25.01,-0.05,25.01004998,33.64,39.23636,-6.54452,39.7784198791,15.24636,2.08548,15.3883306463,23.99,-8.63,25.4950387331,0.0
2021-11-15 18:00:00,40.0786,1.8862,40.1229601151,8.7786,1.2762,8.8708795731,31.3,0.61,31.3059435252,33.64,38.8586,-6.6738,39.4275335318,8.7786,1.2762,8.8708795731,30.08,-7.95,31.1128414003,0.0
2021-11-15 18:30:00,39.7478,1.713,39.7846952212,8.4978,1.233,8.5867860018,31.25,0.48,31.2536861826,33.54,38.5378,-6.867,39.144830027,8.4978,1.233,8.5867860018,30.04,-8.1,31.1128847907,0.0
2021-11-15 19:00:00,38.85924,1.44156,38.8859695599,8.49924,1.23156,8.5880044604,30.36,0.21,30.3607262759,33.59,37.66924,-7.13844,38.3396526825,8.49924,1.23156,8.5880044604,29.17,-8.37,30.3470888225,0.0
2021-11-15 19:30:00,37.78888,1.18848,37.8075645389,8.49888,1.24848,8.5900910103,29.29,-0.06,29.2900614544,33.63,36.62888,-7.45152,37.3791385717,8.49888,1.24848,8.5900910103,28.13,-8.7,29.4446412782,0.0
2021-11-15 20:00:00,36.48252,1.04776,36.4975624743,8.28252,1.24776,8.375980096,28.2,-0.2,28.2007092109,33.75,35.35252,-7.5822400000000005,36.156479831,8.28252,1.24776,8.375980096,27.07,-8.83,28.473738778,0.0
2021-11-15 20:30:00,33.66152,1.03172,33.6773273118,0.28152000000000005,0.35172000000000003,0.4505113415,33.38,0.68,33.3869255847,33.72,32.39152,-7.58828,33.2684920198,0.28152000000000005,0.35172000000000003,0.4505113415,32.11,-7.94,33.0771174681,0.0
2021-11-15 21:00:00,32.22688,0.655,32.233535635,0.05688000000000001,0.315,0.3200942586,32.17,0.34,32.1717966548,33.59,30.97688,-7.965,31.9845012394,0.05688000000000001,0.315,0.3200942586,30.92,-8.28,32.0094486051,0.0
2021-11-15 21:30:00,30.48688,1.0522,30.5050319943,0.05688000000000001,0.32220000000000004,0.32718217310000003,30.43,0.73,30.4387549023,33.65,29.29688,-7.5678,30.2585322607,0.05688000000000001,0.32220000000000004,0.32718217310000003,29.24,-7.89,30.2858003031,0.0
2021-11-15 22:00:00,28.3782,1.5097200000000002,28.4183301712,2.1582,0.5497200000000001,2.2271100822,26.22,0.96,26.2375684849,33.62,27.2982,-7.10028,28.2064832852,2.1582,0.5497200000000001,2.2271100822,25.14,-7.65,26.2781677443,0.0
2021-11-15 22:30:00,26.77688,1.3014000000000001,26.808486426800002,0.05688000000000001,0.3114,0.3165521985,26.72,0.99,26.7383339047,33.62,25.70688,-7.2686,26.7147192629,0.05688000000000001,0.3114,0.3165521985,25.65,-7.58,26.7465680041,0.0
2021-11-15 23:00:00,24.38652,1.05104,24.409158994,0.05652000000000001,0.31104000000000004,0.3161335034,24.33,0.74,24.341250995,33.55,23.36652,-7.56896,24.5618283601,0.05652000000000001,0.31104000000000004,0.3161335034,23.31,-7.88,24.6059037631,0.0
2021-11-15 23:30:00,21.7558,-4.5596,22.2284679139,0.0558,0.3204,0.3252226929,21.7,-4.88,22.2419513532,33.28,21.4358,-5.0496,22.0225335009,0.0558,0.3204,0.3252226929,21.38,-5.37,22.0440763018,0.0
2021-11-16 00:00:00,20.20544,-6.13536,21.1164023433,0.05544,0.31464000000000003,0.3194869687,20.15,-6.45,21.1571500916,33.28,20.04544,-4.51536,20.5477040256,0.05544,0.31464000000000003,0.3194869687,19.99,-4.83,20.5652376597,0.0
2021-11-16 00:30:00,19.52544,-6.23644,20.4972191057,0.05544,0.31356,0.3184234087,19.47,-6.55,20.5422345425,33.21,19.36544,-4.62644,19.9104046535,0.05544,0.31356,0.3184234087,19.31,-4.94,19.9318764796,0.0
2021-11-16 01:00:00,19.12256,-6.20536,20.1041984094,0.05256,0.31464000000000003,0.3189998169,19.07,-6.52,20.1537912066,33.31,18.98256,-4.58536,19.5285204376,0.05256,0.31464000000000003,0.3189998169,18.93,-4.9,19.5538973097,0.0
2021-11-16 01:30:00,18.58544,-6.31744,19.6297893047,0.05544,0.32256,0.3272896992,18.53,-6.64,19.6837623436,33.22,18.43544,-4.69744,19.0244944886,0.05544,0.32256,0.3272896992,18.38,-5.02,19.0532097034,0.0
2021-11-16 02:00:00,18.15544,-6.38572,19.2457117694,0.05544,0.31428,0.3191324365,18.1,-6.7,19.3002590656,33.31,18.00544,-4.74572,18.6203578889,0.05544,0.31428,0.3191324365,17.95,-5.06,18.6495603165,0.0
2021-11-16 02:30:00,17.90508,-6.435,19.0263268869,0.055080000000000004,0.315,0.3197793089,17.85,-6.75,19.0836317298,33.37,17.75508,-4.795,18.3911633891,0.055080000000000004,0.315,0.3197793089,17.7,-5.11,18.4228689405,0.0
2021-11-16 03:00:00,17.58508,-6.43572,18.725745126,0.055080000000000004,0.31428,0.3190700939,17.53,-6.75,18.7846586341,33.37,17.43508,-4.78572,18.0799648928,0.055080000000000004,0.31428,0.3190700939,17.38,-5.1,18.1128241862,0.0
2021-11-16 03:30:00,17.41472,-6.42192,18.5610756468,0.054720000000000005,0.29808,0.3030609919,17.36,-6.72,18.6152625552,33.4,17.26472,-4.79192,17.9173952896,0.054720000000000005,0.29808,0.3030609919,17.21,-5.09,17.9469273136,0.0
2021-11-16 04:00:00,17.28688,-6.3676,18.4223383395,0.05688000000000001,0.3024,0.3077029321,17.23,-6.67,18.4759789998,33.38,17.13688,-4.7276,17.7770317515,0.05688000000000001,0.3024,0.3077029321,17.08,-5.03,17.8052604586,0.0
2021-11-16 04:30:00,17.35804,-6.30716,18.4684005779,0.06804,0.31284,0.3201535682,17.29,-6.62,18.51400821,33.42,17.21804,-4.67716,17.8419933614,0.06804,0.31284,0.3201535682,17.15,-4.99,17.8612037668,0.0
2021-11-16 05:00:00,17.71956,-6.12172,18.7472201233,0.07956,0.27828,0.2894297013,17.64,-6.4,18.765116573,33.3,17.56956,-4.48172,18.1321607304,0.07956,0.27828,0.2894297013,17.49,-4.76,18.1261606525,0.0
2021-11-16 05:30:00,18.53948,-5.86772,19.4458853403,0.06948,0.24228000000000002,0.2520457673,18.47,-6.11,19.4543825397,33.43,18.38948,-4.24772,18.8736880304,0.06948,0.24228000000000002,0.2520457673,18.32,-4.49,18.862197645,0.0
2021-11-16 06:00:00,19.85912,-5.67724,20.6546774652,0.06912,0.21276,0.22370603930000002,19.79,-5.89,20.647910305899998,33.29,19.68912,-4.07724,20.106847898,0.06912,0.21276,0.22370603930000002,19.62,-4.29,20.0835380349,0.0
2021-11-16 06:30:00,22.9376,-4.83816,23.4422969426,0.057600000000000005,0.23184000000000002,0.2388881445,22.88,-5.07,23.4350016002,33.23,22.7676,-3.27816,23.0023899355,0.057600000000000005,0.23184000000000002,0.2388881445,22.71,-3.51,22.979647516900002,0.0
