Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-16 07:00:00,25.43704,-5.59464,26.0450187309,0.07704000000000001,0.22536,0.2381644205,25.36,-5.82,26.0192620956,33.06,25.25704,-4.02464,25.5756876094,0.07704000000000001,0.22536,0.2381644205,25.18,-4.25,25.5361488874,0.0
2021-11-16 07:30:00,27.6798,-7.09696,28.5751320081,0.10980000000000001,0.11304000000000002,0.1575883295,27.57,-7.21,28.4971752986,33.06,27.4998,-5.42696,28.0301782884,0.10980000000000001,0.11304000000000002,0.1575883295,27.39,-5.54,27.9446542294,0.0
2021-11-16 08:00:00,30.02824,-10.14316,31.6950925584,0.6782400000000001,0.09684000000000001,0.6851185906,29.35,-10.24,31.0850462441,32.87,30.61824,0.49684000000000006,30.6222708283,0.6782400000000001,0.09684000000000001,0.6851185906,29.94,0.4,29.9426718915,0.0
2021-11-16 08:30:00,32.39884,-9.35312,33.7218873594,4.66884,0.05688000000000001,4.6691864687999995,27.73,-9.41,29.2831180034,33.27,32.96884,1.43688,33.0001368949,4.66884,0.05688000000000001,4.6691864687999995,28.3,1.38,28.3336266651,0.0
2021-11-16 09:00:00,32.3714,-7.97372,33.338982417,0.6714,0.02628,0.6719141302,31.7,-8.0,32.693883220000004,33.46,33.0114,2.9662800000000002,33.1444014428,0.6714,0.02628,0.6719141302,32.34,2.94,32.4733613905,0.0
2021-11-16 09:30:00,33.09672,-7.57896,33.9534020304,0.57672,0.04104,0.5781783808000001,32.52,-7.62,33.4008203492,33.65,33.73672,3.27104,33.8949255648,0.57672,0.04104,0.5781783808000001,33.16,3.23,33.3169401356,0.0
2021-11-16 10:00:00,33.24192,-7.46772,34.0703989892,0.60192,0.06228,0.6051334438,32.64,-7.53,33.4973207884,33.51,33.89192,3.35228,34.0573049798,0.60192,0.06228,0.6051334438,33.29,3.29,33.4521778065,0.0
2021-11-16 10:30:00,33.21164,-7.67248,34.0863606277,0.79164,0.04752000000000001,0.7930649658000001,32.42,-7.72,33.3264879638,33.48,33.85164,3.22752,34.0051527866,0.79164,0.04752000000000001,0.7930649658000001,33.06,3.18,33.212587975,0.0
2021-11-16 11:00:00,33.09452,-7.54456,33.943594972,0.97452,0.05544,0.9760957043,32.12,-7.6,33.0068841304,33.6,33.73452,3.37544,33.9029708849,0.97452,0.05544,0.9760957043,32.76,3.32,32.927799805,0.0
2021-11-16 11:30:00,33.36396,-7.43756,34.182906922,1.1739600000000001,-0.27756000000000003,1.2063256754,32.19,-7.16,32.9766841875,33.61,34.01396,3.40244,34.1837106358,1.1739600000000001,-0.27756000000000003,1.2063256754,32.84,3.68,33.045544329,0.0
2021-11-16 12:00:00,33.78952,-7.04548,34.5162345898,0.83952,-0.28548,0.886731448,32.95,-6.76,33.6362914127,33.49,34.43952,3.70452,34.6381871099,0.83952,-0.28548,0.886731448,33.6,3.99,33.8360769003,0.0
2021-11-16 12:30:00,34.34308,-6.84816,35.0192010085,0.9730800000000001,-0.39816,1.0513876887,33.37,-6.45,33.9876359872,33.25,35.00308,3.81184,35.210023199,0.9730800000000001,-0.39816,1.0513876887,34.03,4.21,34.2894298582,0.0
2021-11-16 13:00:00,34.01796,-7.00788,34.7322902305,1.85796,-0.5878800000000001,1.9487478688,32.16,-6.42,32.7945422289,33.25,34.64796,3.6821200000000003,34.8430644441,1.85796,-0.5878800000000001,1.9487478688,32.79,4.27,33.0668565183,0.0
2021-11-16 13:30:00,32.44888,-7.15956,33.2293411407,2.10888,-0.61956,2.1980057889,30.34,-6.54,31.0368683987,33.23,33.05888,3.50044,33.2436855214,2.10888,-0.61956,2.1980057889,30.95,4.12,31.2230187522,0.0
2021-11-16 14:00:00,33.42808,-7.05304,34.1640440482,1.6480800000000002,-0.5630400000000001,1.7416032062,31.78,-6.49,32.4359137377,33.21,34.06808,3.64696,34.262725988,1.6480800000000002,-0.5630400000000001,1.7416032062,32.42,4.21,32.6922085519,0.0
2021-11-16 14:30:00,33.41148,-7.1704,34.1722348106,1.58148,-0.5904,1.6880909781,31.83,-6.58,32.5030044765,33.25,34.05148,3.5196,34.232891703,1.58148,-0.5904,1.6880909781,32.47,4.11,32.7290849246,0.0
2021-11-16 15:00:00,32.27684,-7.38776,33.1115296869,2.52684,-0.79776,2.6497813878,29.75,-6.59,30.4711437265,33.22,32.87684,3.32224,33.0442716216,2.52684,-0.79776,2.6497813878,30.35,4.12,30.62836757,0.0
2021-11-16 15:30:00,33.27948,-7.58824,34.1336370076,1.50948,-0.5882400000000001,1.6200481993,31.77,-7.0,32.5320288331,33.3,33.91948,3.10176,34.0610046618,1.50948,-0.5882400000000001,1.6200481993,32.41,3.69,32.6193838078,0.0
2021-11-16 16:00:00,34.685,-7.73716,35.5374854184,0.495,-0.31716000000000005,0.5878906919,34.19,-7.42,34.985890013,33.28,35.355,2.9428400000000003,35.4772650054,0.495,-0.31716000000000005,0.5878906919,34.86,3.26,35.0121007653,0.0
2021-11-16 16:30:00,35.77168,-8.19824,36.699103928,2.19168,-0.5882400000000001,2.2692482279,33.58,-7.61,34.431504469,33.25,36.43168,2.52176,36.5188524069,2.19168,-0.5882400000000001,2.2692482279,34.24,3.11,34.3809496669,0.0
2021-11-16 17:00:00,38.10776,-7.33184,38.8066650204,14.65776,0.9381600000000001,14.6877524626,23.45,-8.27,24.8655464448,33.37,38.61776,3.51816,38.7776847839,14.65776,0.9381600000000001,14.6877524626,23.96,2.58,24.0985061778,0.0
2021-11-16 17:30:00,37.61948,-7.76152,38.4118011577,13.47948,0.43848000000000004,13.4866098698,24.14,-8.2,25.4946974879,33.48,38.13948,3.01848,38.2587396052,13.47948,0.43848000000000004,13.4866098698,24.66,2.58,24.7945961855,0.0
2021-11-16 18:00:00,38.77204,-7.42884,39.4773194316,18.30204,1.09116,18.3345383991,20.47,-8.52,22.1723093069,33.37,39.24204,3.36116,39.3857220311,18.30204,1.09116,18.3345383991,20.94,2.27,21.0626802663,0.0
2021-11-16 18:30:00,36.44892,-8.2088,37.3618544321,7.01892,-0.1188,7.0199253134,29.43,-8.09,30.5216808187,33.42,37.05892,2.4912,37.1425581915,7.01892,-0.1188,7.0199253134,30.04,2.61,30.1531706459,0.0
2021-11-16 19:00:00,34.91256,-8.64512,35.9669980061,4.82256,-1.09512,4.9453384887,30.09,-7.55,31.0227432701,33.36,35.51256,2.05488,35.5719615648,4.82256,-1.09512,4.9453384887,30.69,3.15,30.8512333627,0.0
2021-11-16 19:30:00,34.01876,-9.02156,35.1946668797,3.12876,-0.78156,3.2248992498,30.89,-8.24,31.9701376287,33.33,34.62876,1.72844,34.6718693464,3.12876,-0.78156,3.2248992498,31.5,2.51,31.599843354,0.0
2021-11-16 20:00:00,33.51628,-9.65628,34.8795752336,1.91628,-0.56628,1.9981997089,31.6,-9.09,32.8814248475,33.38,34.15628,1.19372,34.1771331577,1.91628,-0.56628,1.9981997089,32.24,1.76,32.2880039643,0.0
2021-11-16 20:30:00,32.31644,-10.16876,33.8785474041,1.75644,-0.51876,1.8314457161000002,30.56,-9.65,32.047403951,33.57,32.92644,0.90124,32.9387717532,1.75644,-0.51876,1.8314457161000002,31.17,1.42,31.2023284388,0.0
2021-11-16 21:00:00,31.16588,-9.20364,32.4964469662,1.68588,-0.5036400000000001,1.7595012429999999,29.48,-8.7,30.7369549565,33.89,31.76588,1.7463600000000001,31.8138476991,1.68588,-0.5036400000000001,1.7595012429999999,30.08,2.25,30.1640332184,0.0
2021-11-16 21:30:00,29.19712,-9.37924,30.6666261475,2.15712,-0.6692400000000001,2.2585501704,27.04,-8.71,28.4081977605,33.71,29.75712,1.5407600000000001,29.7969819289,2.15712,-0.6692400000000001,2.2585501704,27.6,2.21,27.6883387006,0.0
2021-11-16 22:00:00,27.22152,-9.75372,28.916192781,2.08152,-0.60372,2.1673032434,25.14,-9.15,26.7533567987,33.63,27.75152,1.07628,27.772382702,2.08152,-0.60372,2.1673032434,25.67,1.6800000000000002,25.7249159377,0.0
2021-11-16 22:30:00,25.3356,-9.983,27.2314692288,2.9556,-0.783,3.0575579079,22.38,-9.2,24.1971981849,33.53,25.8256,1.007,25.8452251753,2.9556,-0.783,3.0575579079,22.87,1.79,22.9399433304,0.0
2021-11-16 23:00:00,23.30148,-9.77988,25.2706355877,4.1014800000000005,-1.01988,4.2263806507,19.2,-8.76,21.1039711903,33.7,23.74148,1.07012,23.7655849792,4.1014800000000005,-1.01988,4.2263806507,19.64,2.09,19.7508911191,0.0
2021-11-16 23:30:00,21.5274,-9.890320000000001,23.6906601947,4.1274,-1.03032,4.2540557192,17.4,-8.86,19.525870019,33.4,21.947400000000002,1.01968,21.9710744858,4.1274,-1.03032,4.2540557192,17.82,2.05,17.9375277003,0.0
2021-11-17 00:00:00,20.05372,-10.18036,22.489806926,3.75372,-0.9903600000000001,3.8821677923999998,16.3,-9.19,18.7121912132,33.47,20.46372,0.80964,20.4797303002,3.75372,-0.9903600000000001,3.8821677923999998,16.71,1.8,16.8066683194,0.0
2021-11-17 00:30:00,19.33212,-10.35584,21.9311259583,2.56212,-0.73584,2.6656930431,16.77,-9.62,19.333320977,33.62,19.74212,0.62416,19.7519841484,2.56212,-0.73584,2.6656930431,17.18,1.3599999999999999,17.2337459654,0.0
2021-11-17 01:00:00,18.82556,-10.42696,21.5202974923,3.08556,-0.7869600000000001,3.1843345545,15.74,-9.64,18.4574429432,33.62,19.22556,0.60304,19.2350153251,3.08556,-0.7869600000000001,3.1843345545,16.14,1.3900000000000001,16.1997438251,0.0
2021-11-17 01:30:00,18.37832,-10.53488,21.1836338393,3.02832,-0.79488,3.1309034218,15.35,-9.74,18.1793866783,33.66,18.76832,0.53512,18.7759470876,3.02832,-0.79488,3.1309034218,15.74,1.33,15.7960912887,0.0
2021-11-17 02:00:00,17.92992,-4.64864,18.5227396747,3.40992,-0.81864,3.5068113516,14.52,-3.83,15.0166341102,33.73,17.52992,-7.54864,19.0861222111,3.40992,-0.81864,3.5068113516,14.12,-6.73,15.6418445204,0.0
2021-11-17 02:30:00,17.47088,-2.52848,17.6528994526,3.08088,-0.7084800000000001,3.1612917431,14.39,-1.82,14.5046371895,33.66,16.78088,-10.30848,19.6942299541,3.08088,-0.7084800000000001,3.1612917431,13.7,-9.6,16.728717823,0.0
2021-11-17 03:00:00,16.86996,-2.5518,17.0618648934,3.99996,-0.9018,4.1003564774,12.87,-1.65,12.9753381459,33.48,16.22996,-10.3518,19.2502302542,3.99996,-0.9018,4.1003564774,12.23,-9.45,15.4555944564,0.0
2021-11-17 03:30:00,16.74296,-2.53408,16.93364317,3.88296,-0.8740800000000001,3.9801248985,12.86,-1.6600000000000001,12.9666958012,33.52,16.09296,-10.28408,19.0983157113,3.88296,-0.8740800000000001,3.9801248985,12.21,-9.41,15.4153235451,0.0
2021-11-17 04:00:00,16.78008,-2.43272,16.9555068165,3.79008,-0.97272,3.9129133142,12.99,-1.46,13.071790237,33.47,16.13008,-10.18272,19.075305172,3.79008,-0.97272,3.9129133142,12.34,-9.21,15.3980420833,0.0
2021-11-17 04:30:00,16.86756,-2.28892,17.0221542444,4.95756,-1.16892,5.0935032267,11.91,-1.12,11.9625457157,33.42,16.24756,-10.01892,19.0882677035,4.95756,-1.16892,5.0935032267,11.29,-8.85,14.3452640268,0.0
2021-11-17 05:00:00,17.31128,-2.38408,17.4746746088,3.49128,-0.8740800000000001,3.5990348546,13.82,-1.51,13.9022480197,33.35,16.65128,-10.10408,19.4771034367,3.49128,-0.8740800000000001,3.5990348546,13.16,-9.23,16.0741562765,0.0
2021-11-17 05:30:00,18.37776,-2.29056,18.5199548523,4.30776,-0.07056000000000001,4.3083378386,14.07,-2.22,14.2440619207,33.35,17.70776,-9.98056,20.3267395844,4.30776,-0.07056000000000001,4.3083378386,13.4,-9.91,16.6663763308,0.0
2021-11-17 06:00:00,19.42368,-2.20136,19.5480262582,3.34368,-0.89136,3.4604506342,16.08,-1.31,16.1332730715,33.35,18.69368,-9.90136,21.1539736643,3.34368,-0.89136,3.4604506342,15.35,-9.01,17.7989494072,0.0
2021-11-17 06:30:00,22.70956,-1.39684,22.7524784887,3.04956,-0.8168400000000001,3.1570625238,19.66,-0.58,19.6685535818,33.32,21.88956,-9.04684,23.6853995318,3.04956,-0.8168400000000001,3.1570625238,18.84,-8.23,20.5591463831,0.0
2021-11-17 07:00:00,25.4424,-0.8408800000000001,25.4562918929,2.1024,-0.56088,2.1759301768,23.34,-0.28,23.3416794597,33.16,24.5324,-8.50088,25.9635053591,2.1024,-0.56088,2.1759301768,22.43,-7.94,23.7938752623,0.0
2021-11-17 07:30:00,28.9896,-0.16568000000000002,28.9900734394,1.6596000000000002,-0.44568,1.7184012402,27.33,0.28,27.3314342836,33.12,27.9896,-7.75568,29.0442469419,1.6596000000000002,-0.44568,1.7184012402,26.33,-7.31,27.3259034617,0.0
2021-11-17 08:00:00,30.95656,0.6085600000000001,30.9625411151,1.18656,-0.09144000000000001,1.1900781097,29.77,0.7000000000000001,29.7782286243,32.97,29.87656,-7.07144,30.7020211241,1.18656,-0.09144000000000001,1.1900781097,28.69,-6.98,29.5268775864,0.0
2021-11-17 08:30:00,32.38372,0.6098800000000001,32.3894624014,1.41372,-0.24012000000000003,1.4339671728,30.97,0.85,30.9816623182,33.07,31.28372,-7.02012,32.0617095903,1.41372,-0.24012000000000003,1.4339671728,29.87,-6.78,30.6298106426,0.0
2021-11-17 09:00:00,32.81256,0.27252000000000004,32.8136916683,1.13256,0.00252,1.1325628036,31.68,0.27,31.6811505473,32.98,31.67256,-7.32748,32.509122106,1.13256,0.00252,1.1325628036,30.54,-7.33,31.4073319465,0.0
2021-11-17 09:30:00,33.41388,0.57084,33.4187557363,2.06388,0.15084,2.0693847781,31.35,0.42,31.3528132709,32.94,32.29388,-7.03916,33.0521475696,2.06388,0.15084,2.0693847781,30.23,-7.19,31.0732843452,0.0
2021-11-17 10:00:00,33.25388,0.4368,33.2567486278,1.5238800000000001,-0.0432,1.5244922087,31.73,0.48,31.7336304258,32.96,32.12388,-7.1932,32.9193832338,1.5238800000000001,-0.0432,1.5244922087,30.6,-7.15,31.4242342787,0.0
2021-11-17 10:30:00,33.49672,0.46440000000000003,33.4999390763,1.29672,-0.1656,1.3072513601,32.2,0.63,32.2061624538,32.98,32.34672,-7.1956,33.1373951016,1.29672,-0.1656,1.3072513601,31.05,-7.03,31.8358822714,0.0
2021-11-17 11:00:00,33.40424,0.62228,33.4100356536,1.70424,-0.38772,1.7477873944,31.7,1.01,31.7160858241,33.04,32.27424,-7.02772,33.0305224902,1.70424,-0.38772,1.7477873944,30.57,-6.64,31.2828147711,0.0
2021-11-17 11:30:00,32.44088,0.53068,32.4452202402,2.27088,-0.31932000000000005,2.2932207126,30.17,0.85,30.1819714399,33.02,31.34088,-7.16932,32.1504262559,2.27088,-0.31932000000000005,2.2932207126,29.07,-6.85,29.8661581058,0.0
2021-11-17 12:00:00,32.39396,0.5539200000000001,32.3986955269,2.34396,-0.40608000000000005,2.3788756689,30.05,0.96,30.065330532,33.12,31.29396,-7.14608,32.0995076574,2.34396,-0.40608000000000005,2.3788756689,28.95,-6.74,29.7242342206,0.0
2021-11-17 12:30:00,32.93364,0.70208,32.9411226277,2.03364,-0.45792000000000005,2.0845580769,30.9,1.16,30.9217657969,33.15,31.81364,-6.99792,32.5742010551,2.03364,-0.45792000000000005,2.0845580769,29.78,-6.54,30.489670382,0.0
2021-11-17 13:00:00,32.62264,0.5125200000000001,32.626665740199996,3.21264,-0.5374800000000001,3.2572903647,29.41,1.05,29.4287376556,33.08,31.54264,-7.18748,32.3511670102,3.21264,-0.5374800000000001,3.2572903647,28.33,-6.65,29.100024055,0.0
2021-11-17 13:30:00,32.05144,0.3304,32.0531429073,3.06144,-0.5796,3.1158226897,28.99,0.91,29.0042789947,33.14,30.97144,-7.3596,31.8338468903,3.06144,-0.5796,3.1158226897,27.91,-6.78,28.7217078183,0.0
2021-11-17 14:00:00,31.76324,0.2808,31.764481169,2.97324,-0.6192000000000001,3.0370322253,28.79,0.9,28.8040639494,33.14,30.71324,-7.4192,31.5966396938,2.97324,-0.6192000000000001,3.0370322253,27.74,-6.8,28.5612954888,0.0
2021-11-17 14:30:00,32.3252,0.29108,32.3265105232,1.9152,-0.5389200000000001,1.9895793039,30.41,0.8300000000000001,30.4213247575,33.11,31.2152,-7.36892,32.0731927473,1.9152,-0.5389200000000001,1.9895793039,29.3,-6.83,30.0855264205,0.0
2021-11-17 15:00:00,32.85228,0.40016,32.8547170011,1.14228,-0.42984000000000006,1.2204777851,31.71,0.8300000000000001,31.7208606441,33.04,31.72228,-7.26984,32.5446404501,1.14228,-0.42984000000000006,1.2204777851,30.58,-6.84,31.3356346673,0.0
2021-11-17 15:30:00,32.94592,-1.28688,32.9710434288,0.6559200000000001,-0.32688,0.7328584998000001,32.29,-0.96,32.3042675199,33.12,31.78592,-8.94688,33.0210746642,0.6559200000000001,-0.32688,0.7328584998000001,31.13,-8.62,32.3014132818,0.0
2021-11-17 16:00:00,33.29116,-1.58852,33.3290373389,0.73116,-0.39852000000000004,0.8327143184,32.56,-1.19,32.5817387504,33.12,32.12116,-9.22852,33.4205700301,0.73116,-0.39852000000000004,0.8327143184,31.39,-8.83,32.6082964903,0.0
2021-11-17 16:30:00,33.74456,-1.56864,33.7810000006,0.9345600000000001,-0.36864,1.0046381653,32.81,-1.2,32.8319371954,33.12,32.57456,-9.18864,33.8457244603,0.9345600000000001,-0.36864,1.0046381653,31.64,-8.82,32.8463392176,0.0
2021-11-17 17:00:00,35.77224,-1.84836,35.8199607664,5.86224,0.43164,5.8781094671,29.91,-2.2800000000000002,29.9967748266,33.03,34.67224,-9.44836,35.9365514944,5.86224,0.43164,5.8781094671,28.81,-9.88,30.4570271038,0.0
2021-11-17 17:30:00,38.19832,-1.28096,38.2197921154,12.38832,1.22904,12.4491369879,25.81,-2.51,25.9317604493,33.07,37.21832,-8.85096,38.2562783938,12.38832,1.22904,12.4491369879,24.83,-10.08,26.7980465706,0.0
2021-11-17 18:00:00,38.28292,-1.2614800000000002,38.3036981963,13.37292,1.74852,13.4867457719,24.91,-3.01,25.0911976597,33.07,37.33292,-8.85148,38.3678982213,13.37292,1.74852,13.4867457719,23.96,-10.6,26.2000305343,0.0
2021-11-17 18:30:00,36.93428,-1.8504800000000001,36.9806072875,10.57428,1.64952,10.702163975,26.36,-3.5,26.5913444564,33.18,35.92428,-9.44048,37.143997579,10.57428,1.64952,10.702163975,25.35,-11.09,27.669669315,0.0
2021-11-17 19:00:00,36.40904,-2.18656,36.4746382896,2.9390400000000003,0.43344000000000005,2.9708292370000002,33.47,-2.62,33.5723889528,33.2,35.22904,-9.84656,36.5792291219,2.9390400000000003,0.43344000000000005,2.9708292370000002,32.29,-10.28,33.8869075013,0.0
2021-11-17 19:30:00,36.11068,-2.76068,36.2160539557,0.67068,-0.22068000000000002,0.7060533442,35.44,-2.54,35.5309048576,33.23,34.85068,-10.45068,36.3838784206,0.67068,-0.22068000000000002,0.7060533442,34.18,-10.23,35.6780787039,0.0
2021-11-17 20:00:00,34.8486,-3.05488,34.9822414058,0.7686000000000001,-0.25488,0.8097590842,34.08,-2.8,34.1948300186,33.24,33.6386,-10.77488,35.3221382277,0.7686000000000001,-0.25488,0.8097590842,32.87,-10.52,34.5124224012,0.0
2021-11-17 20:30:00,33.44768,-3.32436,33.6124778437,0.60768,-0.23436,0.6513060663,32.84,-3.09,32.9850526754,33.37,32.25768,-11.05436,34.0992198443,0.60768,-0.23436,0.6513060663,31.65,-10.82,33.4483915906,0.0
2021-11-17 21:00:00,31.39048,-3.66676,31.6039137375,1.05048,-0.35676,1.1094079178,30.34,-3.31,30.5200212975,33.37,30.26048,-11.28676,32.2968667386,1.05048,-0.35676,1.1094079178,29.21,-10.93,31.1879624214,0.0
2021-11-17 21:30:00,29.63972,-4.20764,29.9368875478,1.17972,-0.37764000000000003,1.2386893267,28.46,-3.83,28.7165544591,33.19,28.56972,-11.81764,30.9173982742,1.17972,-0.37764000000000003,1.2386893267,27.39,-11.44,29.6830877774,0.0
2021-11-17 22:00:00,27.39604,-4.57604,27.7755854981,1.9760400000000002,-0.62604,2.0728386727,25.42,-3.95,25.725063654,33.23,26.40604,-12.19604,29.0864631773,1.9760400000000002,-0.62604,2.0728386727,24.43,-11.57,27.0312744798,0.0
2021-11-17 22:30:00,25.71612,-4.97984,26.19384726,1.62612,-0.5198400000000001,1.7071906396,24.09,-4.46,24.4993816248,33.37,24.74612,-12.61984,27.7782435852,1.62612,-0.5198400000000001,1.7071906396,23.12,-12.1,26.0949113813,0.0
2021-11-17 23:00:00,24.42416,-0.48292,24.4289337351,1.87416,-0.59292,1.9657135681,22.55,0.11,22.5502682911,33.37,23.53416,-8.25292,24.9392737551,1.87416,-0.59292,1.9657135681,21.66,-7.66,22.974577254,0.0
2021-11-17 23:30:00,22.52392,-0.10304,22.5241556869,2.02392,-0.6530400000000001,2.1266672067,20.5,0.55,20.5073767216,33.39,21.68392,-7.87304,23.0689649835,2.02392,-0.6530400000000001,2.1266672067,19.66,-7.22,20.9438296403,0.0
2021-11-18 00:00:00,20.7646,-0.34928000000000003,20.7675374004,1.8846,-0.6292800000000001,1.9868846163,18.88,0.28,18.882076157,33.28,19.9646,-8.09928,21.5449202755,1.8846,-0.6292800000000001,1.9868846163,18.08,-7.47,19.5623950476,0.0
2021-11-18 00:30:00,19.8556,-0.42264,19.8600975811,2.6856,-0.7826400000000001,2.7973152718,17.17,0.36,17.1737736098,33.3,19.1056,-8.16264,20.7762519028,2.6856,-0.7826400000000001,2.7973152718,16.42,-7.38,18.0022443045,0.0
2021-11-18 01:00:00,19.19164,-0.518,19.1986293753,2.59164,-0.648,2.6714231955,16.6,0.13,16.6005090283,33.28,18.46164,-8.198,20.1999840468,2.59164,-0.648,2.6714231955,15.87,-7.55,17.5743961489,0.0
2021-11-18 01:30:00,18.44576,-0.50388,18.452640923,3.60576,-0.8938800000000001,3.7149060058,14.84,0.39,14.8451237785,33.17,17.70576,-8.27388,19.5435674183,3.60576,-0.8938800000000001,3.7149060058,14.1,-7.38,15.9145970731,0.0
2021-11-18 02:00:00,17.91096,-0.6253200000000001,17.921872481,4.62096,-1.25532,4.7884339427,13.29,0.63,13.3049239006,33.39,17.27096,-8.37532,19.1945837262,4.62096,-1.25532,4.7884339427,12.65,-7.12,14.5160910716,0.0
2021-11-18 02:30:00,17.5488,-0.6158,17.5596011082,5.3388,-1.4058,5.5207842812,12.21,0.79,12.2355302296,33.28,16.9188,-8.3658,18.8741199286,5.3388,-1.4058,5.5207842812,11.58,-6.96,13.510662456,0.0
2021-11-18 03:00:00,17.03948,-0.58716,17.0495934126,5.01948,-1.30716,5.1868918184,12.02,0.72,12.0415447514,33.28,16.42948,-8.35716,18.4328493819,5.01948,-1.30716,5.1868918184,11.41,-7.05,13.412330148,0.0
2021-11-18 03:30:00,17.3098,-0.5437200000000001,17.3183373185,3.0798,-0.87372,3.2013363894,14.23,0.33,14.2338259087,33.37,16.6198,-8.32372,18.5876858882,3.0798,-0.87372,3.2013363894,13.54,-7.45,15.4542583128,0.0
2021-11-18 04:00:00,17.06388,-0.56776,17.0733228187,2.42388,-0.7077600000000001,2.5250977153000003,14.64,0.14,14.6406693836,33.4,16.39388,-8.28776,18.369710593,2.42388,-0.7077600000000001,2.5250977153000003,13.97,-7.58,15.8939390964,0.0
2021-11-18 04:30:00,17.1184,-0.268,17.1204977311,3.6684,-1.008,3.804368878,13.45,0.74,13.4703414953,33.3,16.4684,-8.028,18.3209438228,3.6684,-1.008,3.804368878,12.8,-7.02,14.5986437726,0.0
2021-11-18 05:00:00,17.77408,-0.3718,17.7779682497,2.67408,-0.8118000000000001,2.7945881783,15.1,0.44,15.1064092358,33.3,17.06408,-8.1218,18.898319012199998,2.67408,-0.8118000000000001,2.7945881783,14.39,-7.31,16.1402664166,0.0
2021-11-18 05:30:00,18.64996,-1.10968,18.682944032,2.5599600000000002,-0.76968,2.6731633889,16.09,-0.34,16.0935918924,33.3,17.92996,-8.82968,19.9861630761,2.5599600000000002,-0.76968,2.6731633889,15.37,-8.06,17.3551289249,0.0
2021-11-18 06:00:00,19.4752,-1.12708,19.5077862498,4.9752,-1.20708,5.1195368117,14.5,0.08,14.500220688,33.28,18.7852,-8.93708,20.8027675555,4.9752,-1.20708,5.1195368117,13.81,-7.73,15.8262124338,0.0
2021-11-18 06:30:00,22.52908,-0.51612,22.534991136,4.33908,-0.9961200000000001,4.4519512914,18.19,0.48,18.196332048,33.14,21.70908,-8.18612,23.201222276,4.33908,-0.9961200000000001,4.4519512914,17.37,-7.19,18.7992819012,0.0
2021-11-18 07:00:00,24.96796,-0.16924,24.9685335721,7.43796,-0.75924,7.4766098159,17.53,0.59,17.5399258835,33.14,24.20796,-7.84924,25.4486914386,7.43796,-0.75924,7.4766098159,16.77,-7.09,18.2071689178,0.0
2021-11-18 07:30:00,27.58412,-2.12516,27.6658631024,7.22412,-0.9651600000000001,7.2883086927,20.36,-1.16,20.3930184132,33.14,26.74412,-9.65516,28.4336080932,7.22412,-0.9651600000000001,7.2883086927,19.52,-8.69,21.3669487761,0.0
2021-11-18 08:00:00,29.85856,-2.1156800000000002,29.9334212401,5.12856,-1.07568,5.2401541138,24.73,-1.04,24.7518585161,32.96,28.87856,-9.69568,30.4627221098,5.12856,-1.07568,5.2401541138,23.75,-8.62,25.2659236918,0.0
2021-11-18 08:30:00,31.48696,-1.52472,31.5238547947,4.92696,-0.6847200000000001,4.9743116428,26.56,-0.84,26.5732798126,33.04,30.48696,-9.18472,31.840443017,4.92696,-0.6847200000000001,4.9743116428,25.56,-8.5,26.9362877918,0.0
2021-11-18 09:00:00,32.0126,-1.30016,32.0389914758,6.6726,-0.11016000000000001,6.6735092707,25.34,-1.19,25.3679266003,33.17,31.0426,-8.96016,32.3098666352,6.6726,-0.11016000000000001,6.6735092707,24.37,-8.85,25.9271942177,0.0
2021-11-18 09:30:00,32.60376,-1.14812,32.6239688829,7.85376,-0.16812000000000002,7.8555592081,24.75,-0.98,24.7693944213,33.23,31.63376,-8.878120000000001,32.8559855502,7.85376,-0.16812000000000002,7.8555592081,23.78,-8.71,25.324938302,0.0
2021-11-18 10:00:00,32.83748,-1.10628,32.8561097543,5.93748,-0.6562800000000001,5.9736397773,26.9,-0.45,26.9037636772,33.3,31.79748,-8.85628,33.0077783225,5.93748,-0.6562800000000001,5.9736397773,25.86,-8.2,27.1289439529,0.0
2021-11-18 10:30:00,33.5516,-1.02136,33.5671422497,2.9916,-0.8013600000000001,3.0970709404,30.56,-0.22,30.5607918746,33.25,32.4216,-8.82136,33.6002461123,2.9916,-0.8013600000000001,3.0970709404,29.43,-8.02,30.5032014713,0.0
2021-11-18 11:00:00,33.37976,-0.6079600000000001,33.3852960601,3.92976,-0.95796,4.0448363402,29.45,0.35000000000000003,29.4520797228,33.32,32.28976,-8.24796,33.3265276472,3.92976,-0.95796,4.0448363402,28.36,-7.29,29.2819688546,0.0
2021-11-18 11:30:00,33.35564,-0.70416,33.3630718177,5.52564,-0.5241600000000001,5.5504451277,27.83,-0.18,27.8305820996,33.03,32.32564,-8.27416,33.3677797451,5.52564,-0.5241600000000001,5.5504451277,26.8,-7.75,27.8980734102,0.0
2021-11-18 12:00:00,33.45228,-0.61684,33.4579665967,6.63228,-0.36684000000000005,6.6424174503,26.82,-0.25,26.8211651499,32.96,32.44228,-8.20684,33.4642160282,6.63228,-0.36684000000000005,6.6424174503,25.81,-7.84,26.9744638501,0.0
2021-11-18 12:30:00,33.68104,-0.43924,33.6839039789,9.49104,-0.21924000000000002,9.4935718494,24.19,-0.22,24.1910003927,33.01,32.73104,-8.09924,33.7182245686,9.49104,-0.21924000000000002,9.4935718494,23.24,-7.88,24.5396006487,0.0
2021-11-18 13:00:00,33.69036,-0.5294,33.694519158,8.19036,-0.8694000000000001,8.2363737949,25.5,0.34,25.5022665659,33.09,32.70036,-8.1494,33.7005380445,8.19036,-0.8694000000000001,8.2363737949,24.51,-7.28,25.5683104643,0.0
2021-11-18 13:30:00,33.07256,-0.6693600000000001,33.0793329401,5.27256,-1.26936,5.423206041,27.8,0.6000000000000001,27.8064740663,33.02,32.02256,-8.28936,33.0780567471,5.27256,-1.26936,5.423206041,26.75,-7.02,27.6557932448,0.0
2021-11-18 14:00:00,32.84388,-0.7468,32.852369225,4.31388,-1.0368,4.4367234413,28.53,0.29,28.5314738491,33.02,31.77388,-8.3568,32.8544602222,4.31388,-1.0368,4.4367234413,27.46,-7.32,28.4189021604,0.0
2021-11-18 14:30:00,32.89352,-0.8204400000000001,32.9037502389,3.14352,-0.8204400000000001,3.2488212915,29.75,0.0,29.75,32.99,31.78352,-8.45044,32.8877192852,3.14352,-0.8204400000000001,3.2488212915,28.64,-7.63,29.6389355409,0.0
2021-11-18 15:00:00,32.54932,-1.09096,32.5675977957,5.53932,-0.6609600000000001,5.5786140021,27.01,-0.43,27.0134225895,32.99,31.52932,-8.73096,32.7158628525,5.53932,-0.6609600000000001,5.5786140021,25.99,-8.07,27.2140588667,0.0
2021-11-18 15:30:00,32.57428,-1.25732,32.5985363337,2.65428,-0.78732,2.768587203,29.92,-0.47000000000000003,29.923691283,33.13,31.45428,-8.92732,32.6966171446,2.65428,-0.78732,2.768587203,28.8,-8.14,29.9282408437,0.0
2021-11-18 16:00:00,33.68768,-1.30136,33.712806493,4.11768,-0.35136,4.1326435162,29.57,-0.9500000000000001,29.5852564633,33.13,32.58768,-8.91136,33.7841564174,4.11768,-0.35136,4.1326435162,28.47,-8.56,29.7290178109,0.0
2021-11-18 16:30:00,34.95704,-1.35396,34.9832510388,2.23704,-0.6339600000000001,2.3251351021,32.72,-0.72,32.7279208017,33.05,33.78704,-8.93396,34.9482433499,2.23704,-0.6339600000000001,2.3251351021,31.55,-8.3,32.6234961339,0.0
2021-11-18 17:00:00,36.57476,-1.14356,36.5926331183,8.47476,-0.49356000000000005,8.4891200092,28.1,-0.65,28.1075167882,32.93,35.55476,-8.66356,36.5950574604,8.47476,-0.49356000000000005,8.4891200092,27.08,-8.17,28.2856023447,0.0
2021-11-18 17:30:00,38.0084,-2.05676,38.0640083577,10.0584,-0.9867600000000001,10.1066861957,27.95,-1.07,27.9704737178,32.87,37.4084,-4.33676,37.6589415393,10.0584,-0.9867600000000001,10.1066861957,27.35,-3.35,27.5544007375,0.0
2021-11-18 18:00:00,37.55356,-3.35184,37.7028473734,4.45356,-0.9518400000000001,4.5541405401,33.1,-2.4,33.1868950039,33.19,37.20356,-2.22184,37.2698463863,4.45356,-0.9518400000000001,4.5541405401,32.75,-1.27,32.774615177,0.0
2021-11-18 18:30:00,36.573,-3.76172,36.7659471027,9.963,-0.5317200000000001,9.9771787174,26.61,-3.23,26.8053166368,33.38,36.313,-2.57172,36.4039518838,9.963,-0.5317200000000001,9.9771787174,26.35,-2.04,26.4288497669,0.0
2021-11-18 19:00:00,36.9904,-3.77172,37.1821941784,10.7604,-0.98172,10.8050905743,26.23,-2.79,26.3779642884,33.45,36.6904,-2.59172,36.7818224768,10.7604,-0.98172,10.8050905743,25.93,-1.6099999999999999,25.979934565,0.0
2021-11-18 19:30:00,35.22348,-4.33528,35.4892687441,6.963480000000001,-1.4752800000000001,7.1180407971,28.26,-2.86,28.4043517793,33.55,34.91348,-3.15528,35.0557681072,6.963480000000001,-1.4752800000000001,7.1180407971,27.95,-1.6800000000000002,28.0004446393,0.0
2021-11-18 20:00:00,34.14728,-4.5358,34.4472090747,3.88728,-0.9558000000000001,4.0030612584,30.26,-3.58,30.4710354271,33.66,33.82728,-3.3258,33.9903783127,3.88728,-0.9558000000000001,4.0030612584,29.94,-2.37,30.0336561211,0.0
2021-11-18 20:30:00,32.91688,-3.82492,33.1383614855,2.30688,-0.6649200000000001,2.4007944395,30.61,-3.16,30.7726778165,33.85,32.59688,-2.61492,32.7015961742,2.30688,-0.6649200000000001,2.4007944395,30.29,-1.9500000000000002,30.3527033392,0.0
2021-11-18 21:00:00,30.7548,-9.37672,32.1524587084,1.5948,-0.48672000000000004,1.6674181834000001,29.16,-8.89,30.4850405937,33.94,31.1448,-1.02672,31.161718839,1.5948,-0.48672000000000004,1.6674181834000001,29.55,-0.54,29.5549335983,0.0
2021-11-18 21:30:00,28.48724,-11.44184,30.6991619658,2.39724,-0.68184,2.4923212881,26.09,-10.76,28.221723902,33.55,29.06724,-0.8018400000000001,29.0782975534,2.39724,-0.68184,2.4923212881,26.67,-0.12,26.6702699649,0.0
2021-11-18 22:00:00,26.62992,-10.88032,28.7668907341,3.13992,-0.8503200000000001,3.2530203978,23.49,-10.03,25.5417501358,33.6,27.14992,-0.43032000000000004,27.1533300225,3.13992,-0.8503200000000001,3.2530203978,24.01,0.42,24.0136731884,0.0
2021-11-18 22:30:00,24.8576,-12.01616,27.6095704223,2.2176,-0.6861600000000001,2.3213283494,22.64,-11.33,25.3167632212,33.3,25.3576,-1.57616,25.406537704,2.2176,-0.6861600000000001,2.3213283494,23.14,-0.89,23.1571090596,0.0
2021-11-18 23:00:00,23.1942,-12.38296,26.2927482778,1.2942,-0.55296,1.4073799777,21.9,-11.83,24.8909401188,33.27,23.6942,-1.8429600000000002,23.7657656136,1.2942,-0.55296,1.4073799777,22.4,-1.29,22.4371143421,0.0
2021-11-18 23:30:00,21.26124,-12.69448,24.7626765275,2.90124,-0.29448,2.9161467741,18.36,-12.4,22.1551258177,33.37,21.72124,-2.11448,21.8239156159,2.90124,-0.29448,2.9161467741,18.82,-1.82,18.9077973334,0.0
2021-11-19 00:00:00,19.71188,-12.55212,23.3690806329,1.18188,-0.49212000000000006,1.2802431132,18.53,-12.06,22.1089235378,33.45,20.16188,-1.94212,20.2552026706,1.18188,-0.49212000000000006,1.2802431132,18.98,-1.45,19.0353066694,0.0
2021-11-19 00:30:00,19.20292,-11.38908,22.326291223,1.04292,-0.46908000000000005,1.1435550589,18.16,-10.92,21.1903751736,33.16,19.64292,-0.9890800000000001,19.6678058098,1.04292,-0.46908000000000005,1.1435550589,18.6,-0.52,18.6072673974,0.0
2021-11-19 01:00:00,18.86532,-11.55608,22.1233651073,1.70532,-0.58608,1.8032210261000001,17.16,-10.97,20.366798963,33.16,19.29532,-1.11608,19.3275711994,1.70532,-0.58608,1.8032210261000001,17.59,-0.53,17.597982839,0.0
2021-11-19 01:30:00,18.1828,-11.71448,21.6296846373,1.6128,-0.5644800000000001,1.7087309649,16.57,-11.15,19.9721656312,33.21,18.6028,-1.18448,18.6404710431,1.6128,-0.5644800000000001,1.7087309649,16.99,-0.62,17.0013087732,0.0
2021-11-19 02:00:00,17.49228,-11.6466,21.0148316947,1.77228,-0.6066,1.873216474,15.72,-11.04,19.2093727123,33.37,17.89228,-1.1166,17.9270878605,1.77228,-0.6066,1.873216474,16.12,-0.51,16.1280656001,0.0
2021-11-19 02:30:00,17.31324,-11.62412,20.8534995881,1.44324,-0.5641200000000001,1.5495718996,15.87,-11.06,19.3437457593,33.32,17.72324,-1.09412,17.756979886,1.44324,-0.5641200000000001,1.5495718996,16.28,-0.53,16.2886248652,0.0
2021-11-19 03:00:00,17.31656,-11.74672,20.9248340732,0.8265600000000001,-0.39672,0.9168359679,16.49,-11.35,20.0185563915,33.32,17.72656,-1.07672,17.7592301464,0.8265600000000001,-0.39672,0.9168359679,16.9,-0.68,16.913674940699998,0.0
2021-11-19 03:30:00,17.16476,-11.740120000000001,20.7956582842,0.55476,-0.33012,0.6455523774,16.61,-11.41,20.1514317109,33.52,17.58476,-1.10012,17.619138692699998,0.55476,-0.33012,0.6455523774,17.03,-0.77,17.0473986285,0.0
2021-11-19 04:00:00,16.86636,-11.7748,20.5698812512,1.02636,-0.5148,1.148230765,15.84,-11.26,19.434330449,33.47,17.27636,-1.0548,17.3085302059,1.02636,-0.5148,1.148230765,16.25,-0.54,16.2589698321,0.0
2021-11-19 04:30:00,17.03704,-11.419,20.5098584335,2.14704,-0.549,2.2161186253,14.89,-10.87,18.4355363361,33.6,17.44704,-0.839,17.467201429,2.14704,-0.549,2.2161186253,15.3,-0.29,15.3027481192,0.0
2021-11-19 05:00:00,16.93724,-11.53608,20.4927118894,3.29724,-0.40608000000000005,3.3221518003,13.64,-11.13,17.6047294782,33.36,17.27724,-0.94608,17.3031236886,3.29724,-0.40608000000000005,3.3221518003,13.98,-0.54,13.9904252973,0.0
2021-11-19 05:30:00,17.506520000000002,-11.28128,20.8265580677,3.92652,-0.43128000000000005,3.9501343963,13.58,-10.85,17.382143136,33.4,17.86652,-0.84128,17.8863156896,3.92652,-0.43128000000000005,3.9501343963,13.94,-0.41000000000000003,13.9460281084,0.0
2021-11-19 06:00:00,18.99628,-11.18972,22.0469609588,1.28628,-0.5497200000000001,1.3988239049,17.71,-10.64,20.6604380399,33.18,19.41628,-0.60972,19.4258510114,1.28628,-0.5497200000000001,1.3988239049,18.13,-0.06,18.1300992827,0.0
2021-11-19 06:30:00,21.81932,-10.246,24.1052533955,1.03932,-0.486,1.1473369437,20.78,-9.76,22.9579180241,33.38,22.27932,0.084,22.2794783526,1.03932,-0.486,1.1473369437,21.24,0.5700000000000001,21.2476469285,0.0
2021-11-19 07:00:00,24.4928,-9.71096,26.3476753426,0.7128,-0.39096000000000003,0.8129782049000001,23.78,-9.32,25.54115894,33.07,25.0028,0.5490400000000001,25.0088274967,0.7128,-0.39096000000000003,0.8129782049000001,24.29,0.9400000000000001,24.3081817502,0.0
2021-11-19 07:30:00,27.1878,-12.21924,29.8074872309,0.7578,-0.39924000000000004,0.8565357071,26.43,-11.82,28.9526734517,32.96,27.7478,-1.88924,27.8120411444,0.7578,-0.39924000000000004,0.8565357071,26.99,-1.49,27.0310969071,0.0
2021-11-19 08:00:00,28.87696,-12.03356,31.2839477227,0.8769600000000001,-0.40356000000000003,0.9653597854,28.0,-11.63,30.3192496609,33.2,29.45696,-1.7135600000000002,29.5067582143,0.8769600000000001,-0.40356000000000003,0.9653597854,28.58,-1.31,28.6100069906,0.0
2021-11-19 08:30:00,30.29736,-11.54164,32.4212812341,1.64736,-0.16164,1.6552711135,28.65,-11.38,30.827372577,33.2,30.92736,-1.23164,30.9518744773,1.64736,-0.16164,1.6552711135,29.28,-1.07,29.2995443651,0.0
2021-11-19 09:00:00,30.84468,-11.34396,32.8645662193,2.97468,-0.18396,2.980362794,27.87,-11.16,30.0213673906,33.17,31.40468,-1.06396,31.4226977961,2.97468,-0.18396,2.980362794,28.43,-0.88,28.4436161555,0.0
2021-11-19 09:30:00,31.66856,-11.19508,33.5890980629,0.89856,-0.41508000000000006,0.9897987068,30.77,-10.78,32.6037007102,33.1,32.30856,-0.83508,32.3193503629,0.89856,-0.41508000000000006,0.9897987068,31.41,-0.42,31.4128078974,0.0
2021-11-19 10:00:00,31.71912,-11.14124,33.6188905574,0.78912,-0.38124,0.8763870789,30.93,-10.76,32.7481678877,33.22,32.34912,-0.8112400000000001,32.3592903988,0.78912,-0.38124,0.8763870789,31.56,-0.43,31.562929205,0.0
2021-11-19 10:30:00,32.08212,-9.9922,33.6021797587,1.03212,-0.32220000000000004,1.0812421257,31.05,-9.67,32.5209378709,33.22,32.71212,0.44780000000000003,32.7151848495,1.03212,-0.32220000000000004,1.0812421257,31.68,0.77,31.6893562573,0.0
2021-11-19 11:00:00,31.84488,-9.7034,33.2904243556,0.9748800000000001,-0.3834,1.0475622055,30.87,-9.32,32.2462292369,33.38,32.49488,0.6866,32.5021329419,0.9748800000000001,-0.3834,1.0475622055,31.52,1.07,31.5381562556,0.0
2021-11-19 11:30:00,32.01164,-9.75664,33.4654615922,1.69164,-0.56664,1.7840198371,30.32,-9.19,31.6821479701,33.27,32.65164,0.7033600000000001,32.659214779,1.69164,-0.56664,1.7840198371,30.96,1.27,30.9860371781,0.0
2021-11-19 12:00:00,31.71872,-9.76916,33.1890597267,1.3687200000000002,-0.47916000000000003,1.4501685226,30.35,-9.29,31.739984247,33.34,32.33872,0.6408400000000001,32.3450689773,1.3687200000000002,-0.47916000000000003,1.4501685226,30.97,1.12,30.9902452394,0.0
2021-11-19 12:30:00,31.9682,-9.79284,33.4344960558,1.4382000000000001,-0.40284000000000003,1.4935525788000001,30.53,-9.39,31.9413994684,33.24,32.5982,0.61716,32.6040416161,1.4382000000000001,-0.40284000000000003,1.4935525788000001,31.16,1.02,31.1766900103,0.0
2021-11-19 13:00:00,31.11132,-10.2602,32.7595167269,1.11132,-0.25020000000000003,1.1391365951,30.0,-10.01,31.6259403022,33.24,31.73132,0.10980000000000001,31.7315099701,1.11132,-0.25020000000000003,1.1391365951,30.62,0.36,30.6221161908,0.0
2021-11-19 13:30:00,30.29472,-10.35764,32.0164140129,1.22472,-0.37764000000000003,1.2816204774,29.07,-9.98,30.7354079199,33.24,30.90472,0.10236,30.9048895136,1.22472,-0.37764000000000003,1.2816204774,29.68,0.48,29.6838811479,0.0
2021-11-19 14:00:00,29.88088,-10.45276,31.6563924223,1.6408800000000001,-0.48276,1.7104222847,28.24,-9.97,29.9482637226,33.36,30.47088,0.007240000000000001,30.4708808601,1.6408800000000001,-0.48276,1.7104222847,28.83,0.49,28.8341637645,0.0
2021-11-19 14:30:00,29.73544,-10.72888,31.6117898583,0.9554400000000001,-0.39888,1.0353602503,28.78,-10.33,30.5777255531,33.5,30.33544,-0.17888,30.3359673992,0.9554400000000001,-0.39888,1.0353602503,29.38,0.22,29.380823678,0.0
2021-11-19 15:00:00,29.29576,-10.9422,31.2725645705,0.81576,-0.32220000000000004,0.8770844986,28.48,-10.62,30.3956378449,33.5,29.89576,-0.4022,29.8984653589,0.81576,-0.32220000000000004,0.8770844986,29.08,-0.08,29.0801100411,0.0
2021-11-19 15:30:00,28.73404,-11.14152,30.8184769681,0.9140400000000001,-0.37152,0.9866591265,27.82,-10.77,29.8319509922,33.45,29.30404,-0.6115200000000001,29.3104199395,0.9140400000000001,-0.37152,0.9866591265,28.39,-0.24,28.3910144236,0.0
2021-11-19 16:00:00,29.82084,-10.96896,31.7742125282,0.42084000000000005,-0.22896000000000002,0.47909183590000004,29.4,-10.74,31.3002811489,33.47,30.43084,-0.47896000000000005,30.4346090132,0.42084000000000005,-0.22896000000000002,0.47909183590000004,30.01,-0.25,30.0110413015,0.0
2021-11-19 16:30:00,31.59144,-10.82244,33.393776199,1.35144,0.18756,1.3643932084000001,30.24,-11.01,32.1819468025,33.42,32.21144,-0.36244000000000004,32.2134790053,1.35144,0.18756,1.3643932084000001,30.86,-0.55,30.8649007774,0.0
2021-11-19 17:00:00,35.121,-9.254,36.3197075566,9.711,1.296,9.797098397,25.41,-10.55,27.5130986986,33.38,35.701,1.196,35.7210276588,9.711,1.296,9.797098397,25.99,-0.1,25.990192381,0.0
2021-11-19 17:30:00,35.45816,-8.76896,36.5263708855,12.99816,1.57104,13.0927586882,22.46,-10.34,24.7258407339,33.32,35.95816,1.74104,36.0002845943,12.99816,1.57104,13.0927586882,22.96,0.17,22.9606293468,0.0
2021-11-19 18:00:00,34.89432,-9.26548,36.1034996627,9.99432,0.7945200000000001,10.0258513002,24.9,-10.06,26.8554203095,33.36,35.414320000000004,1.21452,35.4351396201,9.99432,0.7945200000000001,10.0258513002,25.42,0.42,25.4234694721,0.0
2021-11-19 18:30:00,33.2074,-10.06976,34.7005977069,0.5274,-0.05976000000000001,0.5307749218,32.68,-10.01,34.1786848782,33.33,33.8774,0.27024000000000004,33.878477835,0.5274,-0.05976000000000001,0.5307749218,33.35,0.33,33.3516326437,0.0
2021-11-19 19:00:00,33.31312,-10.12628,34.8181778784,0.21312,0.06372,0.2224418414,33.1,-10.19,34.6330203707,33.19,33.97312,0.16372,33.9735144896,0.21312,0.06372,0.2224418414,33.76,0.1,33.7601481039,0.0
2021-11-19 19:30:00,30.97356,-11.43108,33.0156176535,0.13356,0.08892000000000001,0.1604526098,30.84,-11.52,32.9213608467,33.12,31.60356,-1.31108,31.630743517,0.13356,0.08892000000000001,0.1604526098,31.47,-1.4,31.5011253767,0.0
2021-11-19 20:00:00,30.82516,-11.661,32.9570843678,0.15516000000000002,0.099,0.1840533227,30.67,-11.76,32.8473210475,32.88,31.45516,-1.4809999999999999,31.4900055831,0.15516000000000002,0.099,0.1840533227,31.3,-1.58,31.3398532224,0.0
2021-11-19 20:30:00,29.62564,-12.0528,31.9835666124,0.12564,0.09720000000000001,0.15884977050000001,29.5,-12.15,31.9041141548,32.98,30.24564,-1.8628,30.3029497384,0.12564,0.09720000000000001,0.15884977050000001,30.12,-1.96,30.1837042127,0.0
2021-11-19 21:00:00,28.21624,-12.52284,30.8703372415,0.06624000000000001,0.13716,0.15231744220000001,28.15,-12.66,30.8658079434,32.96,28.79624,-2.27284,28.8857965063,0.06624000000000001,0.13716,0.15231744220000001,28.73,-2.41,28.8309035585,0.0
2021-11-19 21:30:00,26.96644,-12.85052,29.8718052776,0.04644,0.15948,0.16610401560000002,26.92,-13.01,29.8989381082,33.18,27.53644,-2.54052,27.6533862256,0.04644,0.15948,0.16610401560000002,27.49,-2.7,27.6222754313,0.0
2021-11-19 22:00:00,25.49708,-13.32184,28.7675600201,0.03708,0.21816000000000002,0.22128875250000002,25.46,-13.54,28.8364907712,33.18,26.04708,-2.9318400000000002,26.2115635228,0.03708,0.21816000000000002,0.22128875250000002,26.01,-3.15,26.2000496183,0.0
2021-11-19 22:30:00,23.965,-13.52064,27.5159759233,0.045,0.18936000000000003,0.1946335264,23.92,-13.71,27.5704642689,33.3,24.485,-3.04064,24.673076756,0.045,0.18936000000000003,0.1946335264,24.44,-3.23,24.6525150847,0.0
2021-11-19 23:00:00,22.29652,-12.72304,25.6712008085,0.05652000000000001,0.15696000000000002,0.1668261131,22.24,-12.88,25.700428012,33.43,22.80652,-2.26304,22.9185231756,0.05652000000000001,0.15696000000000002,0.1668261131,22.75,-2.42,22.8783500279,0.0
2021-11-19 23:30:00,20.82416,-13.01916,24.5589936034,0.07416,0.060840000000000005,0.0959229441,20.75,-13.08,24.5285323654,33.36,21.31416,-2.40916,21.4498827132,0.07416,0.060840000000000005,0.0959229441,21.24,-2.47,21.3831358785,0.0
2021-11-20 00:00:00,19.52196,-11.9854,22.907569391,0.11196,-0.0054,0.1120901494,19.41,-11.98,22.8093949942,33.58,19.99196,-1.3554,20.0378535228,0.11196,-0.0054,0.1120901494,19.88,-1.35,19.9257848026,0.0
2021-11-20 00:30:00,18.759,-11.87264,22.2004428237,0.099,0.11736,0.15353947240000002,18.66,-11.99,22.1800743912,33.58,19.209,-1.37264,19.2579807241,0.099,0.11736,0.15353947240000002,19.11,-1.49,19.167999374,0.0
2021-11-20 01:00:00,18.1346,-11.86704,21.6723407947,0.08460000000000001,0.10296000000000001,0.1332588519,18.05,-11.97,21.6583332692,33.39,18.5746,-1.42704,18.6293373023,0.08460000000000001,0.10296000000000001,0.1332588519,18.49,-1.53,18.5531937951,0.0
2021-11-20 01:30:00,17.42152,-11.95036,21.1262979066,0.10152000000000001,0.08964000000000001,0.135431311,17.32,-12.04,21.0936957407,33.27,17.85152,-1.49036,17.913624402700002,0.10152000000000001,0.08964000000000001,0.135431311,17.75,-1.58,17.8201823784,0.0
2021-11-20 02:00:00,16.885,-12.12,20.7845525571,0.135,0.09,0.1622498074,16.75,-12.21,20.7279183711,33.3,17.315,-1.57,17.3860324686,0.135,0.09,0.1622498074,17.18,-1.6600000000000001,17.2600115875,0.0
2021-11-20 02:30:00,16.47376,-12.13972,20.4635668987,0.11376000000000001,0.08028,0.1392343923,16.36,-12.22,20.4200391772,33.45,16.89376,-1.60972,16.9702777059,0.11376000000000001,0.08028,0.1392343923,16.78,-1.69,16.8648895638,0.0
2021-11-20 03:00:00,16.16872,-12.16056,20.231330306,0.10872000000000001,0.019440000000000002,0.11044433890000001,16.06,-12.18,20.156289341,33.42,16.56872,-1.53056,16.6392636962,0.10872000000000001,0.019440000000000002,0.11044433890000001,16.46,-1.55,16.5328188764,0.0
2021-11-20 03:30:00,16.08592,-10.85008,19.4031198072,0.20592000000000002,-0.01008,0.2061665657,15.88,-10.84,19.2270642585,33.7,16.49592,-0.08008000000000001,16.4961143744,0.20592000000000002,-0.01008,0.2061665657,16.29,-0.07,16.2901503983,0.0
2021-11-20 04:00:00,15.87624,-10.766680000000001,19.1827108293,0.15624000000000002,0.01332,0.1568067601,15.72,-10.78,19.0611332297,33.7,16.28624,-0.10668000000000001,16.28658939,0.15624000000000002,0.01332,0.1568067601,16.13,-0.12,16.130446367,0.0
2021-11-20 04:30:00,15.77384,-10.81644,19.1261444787,0.12384,0.04356,0.1312776417,15.65,-10.86,19.048939603,33.63,16.18384,-0.09644000000000001,16.184127341900002,0.12384,0.04356,0.1312776417,16.06,-0.14,16.0606102001,0.0
2021-11-20 05:00:00,15.85972,-10.87848,19.2320577575,0.18972000000000003,0.10152000000000001,0.21517432190000002,15.67,-10.98,19.1339828577,33.63,16.26972,-0.09848000000000001,16.2700180451,0.18972000000000003,0.10152000000000001,0.21517432190000002,16.08,-0.2,16.081243733,0.0
2021-11-20 05:30:00,16.15824,-10.73824,19.4009927116,0.22824000000000003,0.13176000000000002,0.2635416385,15.93,-10.87,19.2852741749,33.78,16.56824,-0.02824,16.568264067,0.22824000000000003,0.13176000000000002,0.2635416385,16.34,-0.16,16.340783335,0.0
2021-11-20 06:00:00,16.745,-10.48236,19.755376386400002,0.135,0.10764000000000001,0.172659693,16.61,-10.59,19.6987360001,33.67,17.145,0.057640000000000004,17.1450968901,0.135,0.10764000000000001,0.172659693,17.01,-0.05,17.010073486,0.0
2021-11-20 06:30:00,18.0994,-10.38296,20.8661002279,3.4794,0.61704,3.5336896752999998,14.62,-11.0,18.2960214254,33.35,18.4894,0.13704000000000002,18.4899078505,3.4794,0.61704,3.5336896752999998,15.01,-0.48,15.0176729223,0.0
2021-11-20 07:00:00,19.06696,-11.04316,22.0340723977,2.04696,0.36684000000000005,2.0795713085,17.02,-11.41,20.4906930093,33.35,19.49696,-0.6331600000000001,19.507238165,2.04696,0.36684000000000005,2.0795713085,17.45,-1.0,17.478629809,0.0
2021-11-20 07:30:00,20.34312,-11.29048,23.2662302483,5.79312,0.83952,5.8536341844,14.55,-12.13,18.9430567755,33.23,20.71312,-0.8404800000000001,20.7301651408,5.79312,0.83952,5.8536341844,14.92,-1.6800000000000002,15.0142865298,0.0
2021-11-20 08:00:00,22.09612,-10.98244,24.6749368268,0.63612,0.09756000000000001,0.6435577736,21.46,-11.08,24.1515630964,33.31,22.55612,-0.63244,22.5649845958,0.63612,0.09756000000000001,0.6435577736,21.92,-0.73,21.9321521972,0.0
2021-11-20 08:30:00,24.19408,-10.47668,26.3650209723,0.15408000000000002,0.19332000000000002,0.24721098030000002,24.04,-10.67,26.3015303737,33.19,24.71408,-0.14668,24.7145152748,0.15408000000000002,0.19332000000000002,0.24721098030000002,24.56,-0.34,24.5623533074,0.0
2021-11-20 09:00:00,25.840040000000002,-10.07272,27.7338665786,0.23004000000000002,0.10728000000000001,0.2538255306,25.61,-10.18,27.5591092019,33.14,26.39004,0.26728,26.3913934797,0.23004000000000002,0.10728000000000001,0.2538255306,26.16,0.16,26.1604892921,0.0
2021-11-20 09:30:00,27.01304,-9.7914,28.7328356415,0.38304000000000005,0.048600000000000004,0.386110867,26.63,-9.84,28.3898309259,33.16,27.58304,0.6686000000000001,27.5911420859,0.38304000000000005,0.048600000000000004,0.386110867,27.2,0.62,27.2070652589,0.0
2021-11-20 10:00:00,27.38232,-9.66268,29.0371974089,0.38232000000000005,0.06732,0.3882017063,27.0,-9.73,28.699702089,33.32,27.95232,0.80732,27.9639760936,0.38232000000000005,0.06732,0.3882017063,27.57,0.74,27.5799292965,0.0
2021-11-20 10:30:00,27.748,-9.57492,29.3535448797,0.378,0.055080000000000004,0.38199189310000004,27.37,-9.63,29.0147169554,33.36,28.328,0.9050800000000001,28.3424549714,0.378,0.055080000000000004,0.38199189310000004,27.95,0.85,27.9629218788,0.0
2021-11-20 11:00:00,27.874200000000002,-9.42224,29.4236237105,0.6642,-0.19224000000000002,0.6914606696000001,27.21,-9.23,28.7328557578,33.39,28.4642,1.03776,28.4831112672,0.6642,-0.19224000000000002,0.6914606696000001,27.8,1.23,27.827197128,0.0
2021-11-20 11:30:00,27.73452,-9.495,29.3148191983,0.70452,-0.225,0.739576521,27.03,-9.27,28.5754055089,33.35,28.30452,1.005,28.322356495,0.70452,-0.225,0.739576521,27.6,1.23,27.627394013900002,0.0
2021-11-20 12:00:00,27.5878,-9.6838,29.2380350106,0.8478,-0.2538,0.8849741691,26.74,-9.43,28.3540561472,33.38,28.1678,0.8262,28.1799141816,0.8478,-0.2538,0.8849741691,27.32,1.08,27.3413386651,0.0
2021-11-20 12:30:00,27.90956,-9.6746,29.5388121724,0.7095600000000001,-0.2646,0.7572902704000001,27.2,-9.41,28.7817320535,33.4,28.47956,0.8354,28.4918098926,0.7095600000000001,-0.2646,0.7572902704000001,27.77,1.1,27.791777561,0.0
2021-11-20 13:00:00,28.12776,-9.75828,29.7723850435,0.6177600000000001,-0.27828,0.6775449623,27.51,-9.48,29.0976029941,33.4,28.70776,0.73172,28.7170837373,0.6177600000000001,-0.27828,0.6775449623,28.09,1.01,28.1081518425,0.0
2021-11-20 13:30:00,28.58724,-9.83116,30.2304812691,0.77724,-0.28116,0.8265306789,27.81,-9.55,29.4040575431,33.4,29.17724,0.6788400000000001,29.1851359045,0.77724,-0.28116,0.8265306789,28.4,0.96,28.4162207199,0.0
2021-11-20 14:00:00,28.44528,-9.99056,30.1487187687,1.02528,-0.34056000000000003,1.0803611396,27.42,-9.65,29.0685207742,33.4,29.02528,0.55944,29.0306708877,1.02528,-0.34056000000000003,1.0803611396,28.0,0.9,28.0144605517,0.0
2021-11-20 14:30:00,27.47996,-10.00052,29.2430949435,1.11996,-0.38052,1.1828380582,26.36,-9.62,28.0605416911,33.45,28.04996,0.49948000000000004,28.0544067175,1.11996,-0.38052,1.1828380582,26.93,0.88,26.9443741809,0.0
2021-11-20 15:00:00,28.006,-10.1244,29.7798507612,1.206,-0.3744,1.2627792206000001,26.8,-9.75,28.5184589345,33.42,28.576,0.42560000000000003,28.579169186,1.206,-0.3744,1.2627792206000001,27.37,0.8,27.3816891371,0.0
2021-11-20 15:30:00,27.54484,-10.23296,29.3842080204,1.1948400000000001,-0.37296,1.2516955649,26.35,-9.86,28.1343579987,33.46,28.10484,0.37704000000000004,28.1073689731,1.1948400000000001,-0.37296,1.2516955649,26.91,0.75,26.9204494762,0.0
2021-11-20 16:00:00,27.45596,-10.15916,29.2752159928,1.15596,-0.38916,1.2197085829,26.3,-9.77,28.05606708,33.6,28.01596,0.43084000000000006,28.0192726142,1.15596,-0.38916,1.2197085829,26.86,0.8200000000000001,26.8725138385,0.0
