Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-20 16:30:00,28.6468,-10.14392,30.3897723454,0.4068,-0.13392,0.4282765536,28.24,-10.01,29.9616037621,33.5,29.2368,0.39608000000000004,29.2394827862,0.4068,-0.13392,0.4282765536,28.83,0.53,28.8348712499,0.0
2021-11-20 17:00:00,29.97744,-10.05184,31.6178177036,3.99744,0.48816000000000004,4.0271362951,25.98,-10.54,28.0366189117,33.5,30.56744,0.41816000000000003,30.570300063,3.99744,0.48816000000000004,4.0271362951,26.57,-0.07,26.5700922091,0.0
2021-11-20 17:30:00,31.0826,-9.85448,32.6073427134,3.4326,0.33552000000000004,3.4489587458,27.65,-10.19,29.4679249354,33.27,31.6426,0.53552,31.6471312512,3.4326,0.33552000000000004,3.4489587458,28.21,0.2,28.2107089595,0.0
2021-11-20 18:00:00,31.07268,-9.73136,32.5608785175,1.82268,-0.26136000000000004,1.8413232829,29.25,-9.47,30.7448109443,33.27,31.70268,0.6086400000000001,31.7085219118,1.82268,-0.26136000000000004,1.8413232829,29.88,0.87,29.8926629794,0.0
2021-11-20 18:30:00,31.51952,-9.51792,32.925232606,5.69952,-0.18792,5.7026171322,25.82,-9.33,27.4539851388,33.17,32.08952,0.9220800000000001,32.1027650734,5.69952,-0.18792,5.7026171322,26.39,1.11,26.413333754,0.0
2021-11-20 19:00:00,30.5896,-9.99664,32.1816164829,2.5596,-0.29664,2.576731932,28.03,-9.7,29.6609322173,33.27,31.1796,0.42336,31.1824740816,2.5596,-0.29664,2.576731932,28.62,0.72,28.6290551713,0.0
2021-11-20 19:30:00,29.55448,-10.44772,31.3468043231,1.3744800000000001,-0.38772,1.4281183665000001,28.18,-10.06,29.9218314947,33.3,30.14448,0.07228000000000001,30.1445666558,1.3744800000000001,-0.38772,1.4281183665000001,28.77,0.46,28.7736772068,0.0
2021-11-20 20:00:00,29.08248,-10.6442,30.9691723588,2.02248,-0.4842,2.0796333788,27.06,-10.16,28.9044840812,33.44,29.67248,-0.1342,29.6727834722,2.02248,-0.4842,2.0796333788,27.65,0.35000000000000003,27.6522151011,0.0
2021-11-20 20:30:00,28.03192,-10.731,30.0157108842,2.40192,-0.621,2.4808991689,25.63,-10.11,27.5519327816,33.44,28.591920000000002,-0.261,28.5931112383,2.40192,-0.621,2.4808991689,26.19,0.36,26.1924741099,0.0
2021-11-20 21:00:00,26.935,-11.05916,29.116992374,1.935,-0.56916,2.0169700309,25.0,-10.49,27.1116229688,33.35,27.485,-0.55916,27.4906872396,1.935,-0.56916,2.0169700309,25.55,0.01,25.5500019569,0.0
2021-11-20 21:30:00,25.80472,-11.28352,28.1638313777,1.40472,-0.44352,1.4730744274,24.4,-10.84,26.6995430673,33.42,26.34472,-0.7635200000000001,26.3557818072,1.40472,-0.44352,1.4730744274,24.94,-0.32,24.9420528425,0.0
2021-11-20 22:00:00,24.70636,-11.4994,27.2514297755,1.56636,-0.4194,1.6215363114999999,23.14,-11.08,25.6559154972,33.45,25.22636,-0.9294,25.243474864,1.56636,-0.4194,1.6215363114999999,23.66,-0.51,23.6654959804,0.0
2021-11-20 22:30:00,23.13452,-11.57676,25.869429598,1.42452,-0.35676,1.4685145311,21.71,-11.22,24.4379315819,33.55,23.63452,-0.9767600000000001,23.6546950039,1.42452,-0.35676,1.4685145311,22.21,-0.62,22.2186520743,0.0
2021-11-20 23:00:00,21.40396,-11.60704,24.3485704148,2.16396,-0.5270400000000001,2.2272166583,19.24,-11.08,22.2023422188,33.55,21.86396,-1.06704,21.889982212,2.16396,-0.5270400000000001,2.2272166583,19.7,-0.54,19.7073996255,0.0
2021-11-20 23:30:00,20.11776,-11.74148,23.29348879,2.23776,-0.59148,2.3146097745,17.88,-11.15,21.0717085211,33.43,20.54776,-1.2114800000000001,20.5834429775,2.23776,-0.59148,2.3146097745,18.31,-0.62,18.320493989,0.0
2021-11-21 00:00:00,18.65832,-12.52,22.4696084795,2.03832,-0.45,2.0874023145,16.62,-12.07,20.5404308621,33.36,19.09832,-2.13,19.2167303885,2.03832,-0.45,2.0874023145,17.06,-1.6800000000000002,17.1425202348,0.0
2021-11-21 00:30:00,17.93424,-0.34740000000000004,17.9376043868,1.6142400000000001,-0.34740000000000004,1.6511988183000001,16.32,0.0,16.32,33.16,1.6142400000000001,-0.34740000000000004,1.6511988183000001,1.6142400000000001,-0.34740000000000004,1.6511988183000001,0.0,0.0,0.0,0.0
2021-11-21 01:00:00,17.33132,-0.15660000000000002,17.3320274781,0.8413200000000001,-0.15660000000000002,0.8557703561000001,16.49,0.0,16.49,33.03,0.8413200000000001,-0.15660000000000002,0.8557703561000001,0.8413200000000001,-0.15660000000000002,0.8557703561000001,0.0,0.0,0.0,0.0
2021-11-21 01:30:00,16.85884,0.06804,16.8589772996,0.97884,0.06804,0.9812019095000001,15.88,0.0,15.88,33.07,0.97884,0.06804,0.9812019095000001,0.97884,0.06804,0.9812019095000001,0.0,0.0,0.0,0.0
2021-11-21 02:00:00,16.4298,-0.0468,16.4298666544,1.0098,-0.0468,1.0108839102,15.42,0.0,15.42,33.09,1.0098,-0.0468,1.0108839102,1.0098,-0.0468,1.0108839102,0.0,0.0,0.0,0.0
2021-11-21 02:30:00,15.92972,-0.14004,15.930335542,1.08972,-0.14004,1.0986814279,14.84,0.0,14.84,33.34,1.08972,-0.14004,1.0986814279,1.08972,-0.14004,1.0986814279,0.0,0.0,0.0,0.0
2021-11-21 03:00:00,15.36592,-0.40536000000000005,15.3712658612,2.27592,-0.40536000000000005,2.3117371338,13.09,0.0,13.09,33.45,2.27592,-0.40536000000000005,2.3117371338,2.27592,-0.40536000000000005,2.3117371338,0.0,0.0,0.0,0.0
2021-11-21 03:30:00,14.86524,-0.9442800000000001,14.8952014077,5.11524,-0.9442800000000001,5.2016675188,9.75,0.0,9.75,33.46,5.11524,-0.9442800000000001,5.2016675188,5.11524,-0.9442800000000001,5.2016675188,0.0,0.0,0.0,0.0
2021-11-21 04:00:00,14.63156,-0.9086400000000001,14.6597467469,5.10156,-0.9086400000000001,5.1818472655,9.53,0.0,9.53,33.46,5.10156,-0.9086400000000001,5.1818472655,5.10156,-0.9086400000000001,5.1818472655,0.0,0.0,0.0,0.0
2021-11-21 04:30:00,14.52376,-0.9230400000000001,14.5530617871,4.8837600000000005,-0.9230400000000001,4.9702227897,9.64,0.0,9.64,33.36,4.8837600000000005,-0.9230400000000001,4.9702227897,4.8837600000000005,-0.9230400000000001,4.9702227897,0.0,0.0,0.0,0.0
2021-11-21 05:00:00,13.99372,-1.26,14.050330937,6.72372,-1.26,6.8407609692,7.27,0.0,7.27,33.42,6.72372,-1.26,6.8407609692,6.72372,-1.26,6.8407609692,0.0,0.0,0.0,0.0
2021-11-21 05:30:00,14.5054,-0.8791200000000001,14.5320157285,5.3154,-0.8791200000000001,5.3876088513,9.19,0.0,9.19,33.4,5.3154,-0.8791200000000001,5.3876088513,5.3154,-0.8791200000000001,5.3876088513,0.0,0.0,0.0,0.0
2021-11-21 06:00:00,15.0874,-0.8287200000000001,15.1101428054,5.3874,-0.8287200000000001,5.4507665148,9.7,0.0,9.7,33.59,5.3874,-0.8287200000000001,5.4507665148,5.3874,-0.8287200000000001,5.4507665148,0.0,0.0,0.0,0.0
2021-11-21 06:30:00,15.91184,-1.09764,15.9496540952,6.35184,-1.09764,6.4459820784,9.56,0.0,9.56,33.56,6.35184,-1.09764,6.4459820784,6.35184,-1.09764,6.4459820784,0.0,0.0,0.0,0.0
2021-11-21 07:00:00,16.54372,-1.8414000000000001,16.6458831366,9.24372,-1.8414000000000001,9.4253442058,7.3,0.0,7.3,33.32,9.24372,-1.8414000000000001,9.4253442058,9.24372,-1.8414000000000001,9.4253442058,0.0,0.0,0.0,0.0
2021-11-21 07:30:00,17.4802,-2.20752,17.6190390371,10.4202,-2.20752,10.651465279,7.06,0.0,7.06,33.32,10.4202,-2.20752,10.651465279,10.4202,-2.20752,10.651465279,0.0,0.0,0.0,0.0
2021-11-21 08:00:00,18.6006,-2.33568,18.746672276,11.9106,-2.33568,12.1374541574,6.69,0.0,6.69,33.2,11.9106,-2.33568,12.1374541574,11.9106,-2.33568,12.1374541574,0.0,0.0,0.0,0.0
2021-11-21 08:30:00,21.33516,-2.38248,21.4677726645,12.215160000000001,-2.38248,12.4453342573,9.12,0.0,9.12,33.2,12.215160000000001,-2.38248,12.4453342573,12.215160000000001,-2.38248,12.4453342573,0.0,0.0,0.0,0.0
2021-11-21 09:00:00,24.78228,-1.7938800000000001,24.8471207075,14.01228,-1.7938800000000001,14.1266413649,10.77,0.0,10.77,33.45,14.01228,-1.7938800000000001,14.1266413649,14.01228,-1.7938800000000001,14.1266413649,0.0,0.0,0.0,0.0
2021-11-21 09:30:00,25.40244,-1.6254,25.4543882879,8.90244,-1.6254,9.0496056883,16.5,0.0,16.5,33.56,8.90244,-1.6254,9.0496056883,8.90244,-1.6254,9.0496056883,0.0,0.0,0.0,0.0
2021-11-21 10:00:00,26.01724,-2.1006,26.1019021831,10.857240000000001,-2.1006,11.0585795099,15.16,0.0,15.16,33.4,10.857240000000001,-2.1006,11.0585795099,10.857240000000001,-2.1006,11.0585795099,0.0,0.0,0.0,0.0
2021-11-21 10:30:00,26.63176,-2.65644,26.7639181394,13.00176,-2.65644,13.2703593234,13.63,0.0,13.63,33.27,13.00176,-2.65644,13.2703593234,13.00176,-2.65644,13.2703593234,0.0,0.0,0.0,0.0
2021-11-21 11:00:00,27.233,-2.08008,27.3123236252,11.133,-2.08008,11.3256532618,16.1,0.0,16.1,33.32,11.133,-2.08008,11.3256532618,11.133,-2.08008,11.3256532618,0.0,0.0,0.0,0.0
2021-11-21 11:30:00,27.7586,-1.44612,27.7962432176,9.0486,-1.44612,9.1634286713,18.71,0.0,18.71,33.26,9.0486,-1.44612,9.1634286713,9.0486,-1.44612,9.1634286713,0.0,0.0,0.0,0.0
2021-11-21 12:00:00,28.437,-0.9723600000000001,28.4536193299,6.687,-0.9723600000000001,6.7573258742,21.75,0.0,21.75,33.39,6.687,-0.9723600000000001,6.7573258742,6.687,-0.9723600000000001,6.7573258742,0.0,0.0,0.0,0.0
2021-11-21 12:30:00,28.6286,-0.9021600000000001,28.642811150900002,5.8086,-0.9021600000000001,5.8782417971,22.82,0.0,22.82,33.3,5.8086,-0.9021600000000001,5.8782417971,5.8086,-0.9021600000000001,5.8782417971,0.0,0.0,0.0,0.0
2021-11-21 13:00:00,28.18912,-1.3824,28.2229962289,7.62912,-1.3824,7.7533542247,20.56,0.0,20.56,33.37,7.62912,-1.3824,7.7533542247,7.62912,-1.3824,7.7533542247,0.0,0.0,0.0,0.0
2021-11-21 13:30:00,27.69616,-1.64772,27.7451303825,8.78616,-1.64772,8.9393282043,18.91,0.0,18.91,33.43,8.78616,-1.64772,8.9393282043,8.78616,-1.64772,8.9393282043,0.0,0.0,0.0,0.0
2021-11-21 14:00:00,27.35356,-1.6578,27.4037505738,9.22356,-1.6578,9.3713584882,18.13,0.0,18.13,33.49,9.22356,-1.6578,9.3713584882,9.22356,-1.6578,9.3713584882,0.0,0.0,0.0,0.0
2021-11-21 14:30:00,27.15092,-1.66608,27.2019903576,9.61092,-1.66608,9.7542609055,17.54,0.0,17.54,33.54,9.61092,-1.66608,9.7542609055,9.61092,-1.66608,9.7542609055,0.0,0.0,0.0,0.0
2021-11-21 15:00:00,27.70684,-0.7304400000000001,27.7164666828,8.19684,-0.7304400000000001,8.2293212709,19.51,0.0,19.51,33.45,8.19684,-0.7304400000000001,8.2293212709,8.19684,-0.7304400000000001,8.2293212709,0.0,0.0,0.0,0.0
2021-11-21 15:30:00,29.30356,-0.6426000000000001,29.3106049653,11.74356,-0.6426000000000001,11.7611281871,17.56,0.0,17.56,33.59,11.74356,-0.6426000000000001,11.7611281871,11.74356,-0.6426000000000001,11.7611281871,0.0,0.0,0.0,0.0
2021-11-21 16:00:00,29.67876,-0.80208,29.6895962833,6.72876,-0.80208,6.7763960528,22.95,0.0,22.95,33.61,6.72876,-0.80208,6.7763960528,6.72876,-0.80208,6.7763960528,0.0,0.0,0.0,0.0
2021-11-21 16:30:00,31.12716,-0.50148,31.1311993321,3.64716,-0.50148,3.6814750109,27.48,0.0,27.48,33.44,3.64716,-0.50148,3.6814750109,3.64716,-0.50148,3.6814750109,0.0,0.0,0.0,0.0
2021-11-21 17:00:00,34.18556,-0.71208,34.1929754546,8.39556,-0.71208,8.4257038661,25.79,0.0,25.79,33.37,8.39556,-0.71208,8.4257038661,8.39556,-0.71208,8.4257038661,0.0,0.0,0.0,0.0
2021-11-21 17:30:00,34.2666,-1.19268,34.2873498705,11.6766,-1.19268,11.7373537538,22.59,0.0,22.59,33.14,11.6766,-1.19268,11.7373537538,11.6766,-1.19268,11.7373537538,0.0,0.0,0.0,0.0
2021-11-21 18:00:00,33.93296,-1.3644,33.960379293,13.42296,-1.3644,13.492125204,20.51,0.0,20.51,33.04,13.42296,-1.3644,13.492125204,13.42296,-1.3644,13.492125204,0.0,0.0,0.0,0.0
2021-11-21 18:30:00,33.98708,-0.15244000000000002,33.9874218628,15.69708,-0.17244,15.6980271397,18.29,0.02,18.2900109349,33.08,15.69708,-0.17244,15.6980271397,15.69708,-0.17244,15.6980271397,0.0,0.0,0.0,0.0
2021-11-21 19:00:00,33.37932,-0.8636400000000001,33.3904908277,6.97932,-0.8636400000000001,7.0325515791,26.4,0.0,26.4,33.21,6.97932,-0.8636400000000001,7.0325515791,6.97932,-0.8636400000000001,7.0325515791,0.0,0.0,0.0,0.0
2021-11-21 19:30:00,31.95316,-0.8848800000000001,31.9654101585,5.39316,-0.8848800000000001,5.4652710271,26.56,0.0,26.56,33.48,5.39316,-0.8848800000000001,5.4652710271,5.39316,-0.8848800000000001,5.4652710271,0.0,0.0,0.0,0.0
2021-11-21 20:00:00,31.15608,-0.8326800000000001,31.1672051514,4.72608,-0.8326800000000001,4.7988736333,26.43,0.0,26.43,33.67,4.72608,-0.8326800000000001,4.7988736333,4.72608,-0.8326800000000001,4.7988736333,0.0,0.0,0.0,0.0
2021-11-21 20:30:00,29.46412,-1.34244,29.4946861744,7.13412,-1.34244,7.2593259555,22.33,0.0,22.33,33.77,7.13412,-1.34244,7.2593259555,7.13412,-1.34244,7.2593259555,0.0,0.0,0.0,0.0
2021-11-21 21:00:00,28.1232,-1.4799600000000002,28.1621139093,7.9632000000000005,-1.4799600000000002,8.0995577559,20.16,0.0,20.16,33.74,7.9632000000000005,-1.4799600000000002,8.0995577559,7.9632000000000005,-1.4799600000000002,8.0995577559,0.0,0.0,0.0,0.0
2021-11-21 21:30:00,26.59412,-1.3651200000000001,26.6291338798,7.40412,-1.3651200000000001,7.5289139714,19.19,0.0,19.19,33.79,7.40412,-1.3651200000000001,7.5289139714,7.40412,-1.3651200000000001,7.5289139714,0.0,0.0,0.0,0.0
2021-11-21 22:00:00,24.65496,-1.49832,24.7004456523,8.00496,-1.49832,8.1439761434,16.65,0.0,16.65,33.91,8.00496,-1.49832,8.1439761434,8.00496,-1.49832,8.1439761434,0.0,0.0,0.0,0.0
2021-11-21 22:30:00,22.97624,-2.09988,23.0719981916,10.23624,-2.09988,10.4494069378,12.74,0.0,12.74,33.91,10.23624,-2.09988,10.4494069378,10.23624,-2.09988,10.4494069378,0.0,0.0,0.0,0.0
2021-11-21 23:00:00,21.40904,-2.06712,21.5086024375,9.68904,-2.06712,9.9070924703,11.72,0.0,11.72,33.97,9.68904,-2.06712,9.9070924703,9.68904,-2.06712,9.9070924703,0.0,0.0,0.0,0.0
2021-11-21 23:30:00,20.08648,-1.43424,20.1376196003,7.65648,-1.43424,7.7896553433,12.43,0.0,12.43,33.71,7.65648,-1.43424,7.7896553433,7.65648,-1.43424,7.7896553433,0.0,0.0,0.0,0.0
2021-11-22 00:00:00,19.004,-1.10664,19.0361936345,6.534,-1.10664,6.6270512364,12.47,0.0,12.47,33.76,6.534,-1.10664,6.6270512364,6.534,-1.10664,6.6270512364,0.0,0.0,0.0,0.0
2021-11-22 00:30:00,18.5454,-1.87636,18.6400801503,5.9454,-0.9363600000000001,6.0186835113,12.6,-0.9400000000000001,12.6350148397,33.52,17.9254,-9.67636,20.3703683818,5.9454,-0.9363600000000001,6.0186835113,11.98,-8.74,14.8292953305,0.0
2021-11-22 01:00:00,18.13932,-1.96432,18.2453688131,5.44932,-0.81432,5.5098280849,12.69,-1.15,12.7420014127,33.52,17.50932,-9.67432,20.0042184132,5.44932,-0.81432,5.5098280849,12.06,-8.86,14.964731872,0.0
2021-11-22 01:30:00,17.4502,-1.94204,17.5579326631,6.1902,-1.11204,6.2892932037,11.26,-0.8300000000000001,11.2905491452,33.37,16.8802,-9.55204,19.3954278169,6.1902,-1.11204,6.2892932037,10.69,-8.44,13.6201945654,0.0
2021-11-22 02:00:00,17.00028,-1.86944,17.1027578476,7.19028,-1.36944,7.3195281536,9.81,-0.5,9.8227338353,33.11,16.46028,-9.48944,18.9997444507,7.19028,-1.36944,7.3195281536,9.27,-8.12,12.3234451352,0.0
2021-11-22 02:30:00,17.04084,-1.9262000000000001,17.1493578406,5.73084,-1.0062,5.8185020019,11.31,-0.92,11.3473565204,33.3,16.45084,-9.6262,19.0602692307,5.73084,-1.0062,5.8185020019,10.72,-8.62,13.7558278559,0.0
2021-11-22 03:00:00,16.69632,-1.9510800000000001,16.8099320257,5.47632,-0.9910800000000001,5.5652780981,11.22,-0.96,11.2609946275,33.3,16.09632,-9.68108,18.783365713,5.47632,-0.9910800000000001,5.5652780981,10.62,-8.69,13.7222629329,0.0
2021-11-22 03:30:00,16.40116,-1.87088,16.5075207503,5.59116,-1.01088,5.6818085607,10.81,-0.86,10.8441551077,33.38,15.84116,-9.63088,18.5390452753,5.59116,-1.01088,5.6818085607,10.25,-8.62,13.3927928379,0.0
2021-11-22 04:00:00,16.4868,-1.57512,16.5618711882,6.0768,-1.09512,6.1746891464,10.41,-0.48,10.4210604067,33.42,15.9068,-9.35512,18.4538493669,6.0768,-1.09512,6.1746891464,9.83,-8.26,12.8396456337,0.0
2021-11-22 04:30:00,16.74944,-1.6260400000000002,16.8281830985,5.59944,-1.07604,5.7018935798,11.15,-0.55,11.1635567809,33.45,16.16944,-9.35604,18.6811743313,5.59944,-1.07604,5.7018935798,10.57,-8.28,13.4269616816,0.0
2021-11-22 05:00:00,16.71824,-1.56576,16.7914011647,6.07824,-1.17576,6.1909137512,10.64,-0.39,10.6471451573,33.4,16.13824,-9.29576,18.6240152565,6.07824,-1.17576,6.1909137512,10.06,-8.12,12.928186261,0.0
2021-11-22 05:30:00,17.35796,-2.4342,17.5278094753,6.62796,-1.2042,6.7364643101,10.73,-1.23,10.800268515199999,33.35,16.78796,-10.0542,19.5684066444,6.62796,-1.2042,6.7364643101,10.16,-8.85,13.4739786255,0.0
2021-11-22 06:00:00,19.0188,-2.53836,19.1874444606,6.3288,-1.18836,6.4394028395,12.69,-1.35,12.7616064819,33.22,18.3688,-10.24836,21.0342980898,6.3288,-1.18836,6.4394028395,12.04,-9.06,15.0680191133,0.0
2021-11-22 06:30:00,22.19968,-1.87376,22.2786168476,6.07968,-1.10376,6.179061016,16.12,-0.77,16.1383797204,33.4,21.46968,-9.55376,23.4993933845,6.07968,-1.10376,6.179061016,15.39,-8.45,17.5571808671,0.0
2021-11-22 07:00:00,25.16232,-1.36508,25.1993212446,5.33232,-0.95508,5.4171777143,19.83,-0.41000000000000003,19.8342380746,33.3,24.33232,-9.03508,25.9556249624,5.33232,-0.95508,5.4171777143,19.0,-8.08,20.6467043375,0.0
2021-11-22 07:30:00,28.7192,-0.52876,28.7240671872,5.6592,-1.05876,5.757388069,23.06,0.53,23.066089829,33.2,27.8292,-8.16876,29.0033276121,5.6592,-1.05876,5.757388069,22.17,-7.11,23.282203504,0.0
2021-11-22 08:00:00,30.87832,-0.48412000000000005,30.8821148595,6.17832,-1.10412,6.2762025937,24.7,0.62,24.7077801512,33.05,29.94832,-8.08412,31.0202331873,6.17832,-1.10412,6.2762025937,23.77,-6.98,24.7736412342,0.0
2021-11-22 08:30:00,32.71552,0.37424,32.7176604367,11.31552,-1.26576,11.386094205100001,21.4,1.6400000000000001,21.4627491249,32.97,31.87552,-7.20576,32.6798370934,11.31552,-1.26576,11.386094205100001,20.56,-5.94,21.4008691412,0.0
2021-11-22 09:00:00,33.7198,2.09372,33.7847387955,10.4598,-1.19628,10.5279866014,23.26,3.29,23.4915240034,32.92,32.7498,-6.39628,33.3685750052,10.4598,-1.19628,10.5279866014,22.29,-5.2,22.888514587,0.0
2021-11-22 09:30:00,34.2452,1.8022,34.2925888186,6.2352,-1.2078,6.3511022571,28.01,3.01,28.1712655023,33.33,33.1452,-6.6778,33.8112007459,6.2352,-1.2078,6.3511022571,26.91,-5.47,27.4603168226,0.0
2021-11-22 10:00:00,35.21064,2.43408,35.2946726101,10.07064,-1.10592,10.1311820167,25.14,3.54,25.3880129195,33.3,34.22064,-6.08592,34.7575980795,10.07064,-1.10592,10.1311820167,24.15,-4.98,24.6581203663,0.0
2021-11-22 10:30:00,34.09908,2.47652,34.1888930525,11.08908,-1.20348,11.1541946978,23.01,3.68,23.302414038,33.36,33.14908,-6.06348,33.6990696393,11.08908,-1.20348,11.1541946978,22.06,-4.86,22.5890061756,0.0
2021-11-22 11:00:00,33.51652,2.09856,33.5821539956,7.16652,-1.26144,7.2766915411,26.35,3.36,26.5633601037,33.44,32.45652,-6.49144,33.099312436700004,7.16652,-1.26144,7.2766915411,25.29,-5.23,25.8251234266,0.0
2021-11-22 11:30:00,33.15228,1.93304,33.2085879381,6.18228,-1.05696,6.2719813807,26.97,2.99,27.1352353961,33.49,32.08228,-6.66696,32.7676829459,6.18228,-1.05696,6.2719813807,25.9,-5.61,26.5006056535,0.0
2021-11-22 12:00:00,33.06508,1.90128,33.1196977801,5.27508,-0.8287200000000001,5.3397795689,27.79,2.73,27.9237712353,33.51,31.96508,-6.68872,32.6573929554,5.27508,-0.8287200000000001,5.3397795689,26.69,-5.86,27.325733293,0.0
2021-11-22 12:30:00,33.40608,2.09884,33.4719481105,6.16608,-1.09116,6.2618825214000005,27.24,3.19,27.4261499303,33.53,32.32608,-6.5011600000000005,32.9733305796,6.16608,-1.09116,6.2618825214000005,26.16,-5.41,26.7135489967,0.0
2021-11-22 13:00:00,33.18244,1.76032,33.229099459,5.30244,-0.9496800000000001,5.3868137202,27.88,2.71,28.0113994652,33.49,32.07244,-6.83968,32.7936370361,5.30244,-0.9496800000000001,5.3868137202,26.77,-5.89,27.4103082799,0.0
2021-11-22 13:30:00,33.06352,1.6822,33.1062856816,3.95352,-0.6678000000000001,4.0095233171,29.11,2.35,29.2047016763,33.55,31.92352,-6.9378,32.6687036478,3.95352,-0.6678000000000001,4.0095233171,27.97,-6.27,28.6641553164,0.0
2021-11-22 14:00:00,33.1652,1.5603600000000002,33.201885705,3.6252,-0.6296400000000001,3.6794730016,29.54,2.19,29.6210685155,33.55,32.0152,-7.05964,32.784318629,3.6252,-0.6296400000000001,3.6794730016,28.39,-6.43,29.1090535744,0.0
2021-11-22 14:30:00,33.13048,1.5758,33.167934073,3.21048,-0.6642,3.278466634,29.92,2.24,30.0037331011,33.62,31.97048,-7.0742,32.7437917332,3.21048,-0.6642,3.278466634,28.76,-6.41,29.4656698549,0.0
2021-11-22 15:00:00,33.49696,1.44732,33.528212962,2.58696,-0.5626800000000001,2.6474460946000002,30.91,2.01,30.9752836952,33.62,32.31696,-7.16268,33.1012067518,2.58696,-0.5626800000000001,2.6474460946000002,29.73,-6.6,30.4537830162,0.0
2021-11-22 15:30:00,34.4534,1.4544000000000001,34.4840840232,4.6134,-0.6156,4.6542908074,29.84,2.07,29.9117117531,33.59,33.3234,-7.1156,34.0746350079,4.6134,-0.6156,4.6542908074,28.71,-6.5,29.4366115577,0.0
2021-11-22 16:00:00,36.3074,1.9213200000000001,36.3582007985,7.6374,-0.5986800000000001,7.6608287086,28.67,2.52,28.7805368261,33.49,35.1874,-6.62868,35.8063195163,7.6374,-0.5986800000000001,7.6608287086,27.55,-6.03,28.2021878584,0.0
2021-11-22 16:30:00,36.9278,1.0804,36.9436012998,2.5578000000000003,-0.5796,2.6226469454,34.37,1.6600000000000001,34.4100639348,33.45,35.6278,-7.4696,36.4024045497,2.5578000000000003,-0.5796,2.6226469454,33.07,-6.89,33.780127294,0.0
2021-11-22 17:00:00,39.07512,1.17036,39.0926431128,3.5251200000000003,-0.7196400000000001,3.5978261136,35.55,1.8900000000000001,35.6002050556,33.45,37.77512,-7.34964,38.4834626709,3.5251200000000003,-0.7196400000000001,3.5978261136,34.25,-6.63,34.8858051362,0.0
2021-11-22 17:30:00,39.95732,1.74452,39.9953843789,7.44732,-0.5554800000000001,7.468007312,32.51,2.3,32.5912580303,33.34,38.73732,-6.75548,39.3219591426,7.44732,-0.5554800000000001,7.468007312,31.29,-6.2,31.8983400822,0.0
2021-11-22 18:00:00,40.35844,2.14596,40.4154527818,17.75844,1.15596,17.7960230039,22.6,0.99,22.6216732361,33.34,39.45844,-6.36404,39.9683561378,17.75844,1.15596,17.7960230039,21.7,-7.52,22.966070626,0.0
2021-11-22 18:30:00,40.14024,1.5288,40.1693427466,10.20024,-0.1512,10.2013605709,29.94,1.6800000000000002,29.9870972253,33.51,38.96024,-6.9112,39.5684847612,10.20024,-0.1512,10.2013605709,28.76,-6.76,29.5437844563,0.0
2021-11-22 19:00:00,39.41232,0.9991200000000001,39.4249820362,7.04232,-0.38088000000000005,7.0526123215,32.37,1.38,32.3994027723,33.27,38.20232,-7.44088,38.9202254433,7.04232,-0.38088000000000005,7.0526123215,31.16,-7.06,31.9497918616,0.0
2021-11-22 19:30:00,38.71888,0.6851600000000001,38.7249417389,7.14888,-0.47484000000000004,7.1646324595,31.57,1.16,31.5913041833,33.27,37.50888,-7.79484,38.3102546256,7.14888,-0.47484000000000004,7.1646324595,30.36,-7.32,31.2299855908,0.0
2021-11-22 20:00:00,36.30292,-0.28536,36.3040415223,1.67292,-0.40536000000000005,1.7213303158,34.63,0.12,34.6302079116,33.37,35.01292,-8.82536,36.1080537561,1.67292,-0.40536000000000005,1.7213303158,33.34,-8.42,34.3867997929,0.0
2021-11-22 20:30:00,34.86144,-0.7211200000000001,34.8688975009,0.45144000000000006,-0.14112000000000002,0.4729830103,34.41,-0.58,34.4148877668,33.52,33.59144,-9.15112,34.8156263555,0.45144000000000006,-0.14112000000000002,0.4729830103,33.14,-9.01,34.3429716245,0.0
2021-11-22 21:00:00,32.98324,-2.7266,33.0957469844,0.36324,0.0234,0.3639929362,32.62,-2.75,32.7357129142,33.35,31.75324,-11.1566,33.6561728968,0.36324,0.0234,0.3639929362,31.39,-11.18,33.3215320776,0.0
2021-11-22 21:30:00,31.01736,-3.00376,31.1624645288,0.38736000000000004,-0.11376000000000001,0.40371909440000003,30.63,-2.89,30.7660364688,33.5,29.85736,-11.47376,31.9860768883,0.38736000000000004,-0.11376000000000001,0.40371909440000003,29.47,-11.36,31.5837062423,0.0
2021-11-22 22:00:00,29.01168,-2.17108,29.0928026286,0.66168,-0.18108000000000002,0.6860104874,28.35,-1.99,28.4197572122,33.6,27.90168,-10.70108,29.8833876926,0.66168,-0.18108000000000002,0.6860104874,27.24,-10.52,29.2008219062,0.0
2021-11-22 22:30:00,27.17376,-2.42536,27.281781534,0.38376000000000005,-0.045360000000000004,0.3864314521,26.79,-2.38,26.8955107778,33.68,26.11376,-10.99536,28.3341914102,0.38376000000000005,-0.045360000000000004,0.3864314521,25.73,-10.95,27.9631078387,0.0
2021-11-22 23:00:00,25.29804,-1.4906000000000001,25.3419161904,0.24804,-0.030600000000000002,0.2499203905,25.05,-1.46,25.0925108349,33.78,24.28804,-10.1406,26.3199668579,0.24804,-0.030600000000000002,0.2499203905,24.04,-10.11,26.0793730753,0.0
2021-11-22 23:30:00,22.7774,-4.65088,23.2473791111,0.5274,-0.11088,0.5389296192,22.25,-4.54,22.7084587764,33.85,22.1774,-8.90088,23.8969189548,0.5274,-0.11088,0.5389296192,21.65,-8.79,23.3663561558,0.0
2021-11-23 00:00:00,20.60852,-8.92468,22.4579832063,0.66852,-0.18468,0.693560158,19.94,-8.74,21.7713389574,33.65,20.47852,-7.29468,21.7389543836,0.66852,-0.18468,0.693560158,19.81,-7.11,21.0472848605,0.0
2021-11-23 00:30:00,19.66008,-8.99008,21.6180545844,0.7300800000000001,-0.19008000000000003,0.75441846,18.93,-8.8,20.8754616715,33.26,19.53008,-7.37008,20.8744366155,0.7300800000000001,-0.19008000000000003,0.75441846,18.8,-7.18,20.1244229731,0.0
2021-11-23 01:00:00,19.27544,-9.02916,21.2854015113,0.77544,-0.20916,0.8031532227,18.5,-8.82,20.4949359599,33.22,19.15544,-7.41916,20.5420256231,0.77544,-0.20916,0.8031532227,18.38,-7.21,19.7435685731,0.0
2021-11-23 01:30:00,18.78916,-9.12412,20.8873669782,0.74916,-0.29412000000000005,0.8048274846,18.04,-8.83,20.0850815283,33.1,18.65916,-7.50412,20.1115904115,0.74916,-0.29412000000000005,0.8048274846,17.91,-7.21,19.3067915512,0.0
2021-11-23 02:00:00,18.37332,-9.22764,20.5603557312,0.7333200000000001,-0.28764,0.7877150449,17.64,-8.94,19.7760764562,33.13,18.24332,-7.60764,19.7660039207,0.7333200000000001,-0.28764,0.7877150449,17.51,-7.32,18.9784746489,0.0
2021-11-23 02:30:00,18.07,-9.1072,20.2352660432,0.99,-0.3672,1.055905223,17.08,-8.74,19.1862971936,33.19,17.96,-7.4772,19.4543085161,0.99,-0.3672,1.055905223,16.97,-7.11,18.3992662897,0.0
2021-11-23 03:00:00,17.64144,-9.15792,19.876818256500002,1.98144,-0.5479200000000001,2.0558017414,15.66,-8.61,17.8708617587,33.14,17.53144,-7.53792,19.0832813321,1.98144,-0.5479200000000001,2.0558017414,15.55,-6.99,17.0488298719,0.0
2021-11-23 03:30:00,17.56724,-9.02676,19.7507042233,2.30724,-0.53676,2.3688536711,15.26,-8.49,17.4627517877,33.12,17.43724,-7.3967600000000004,18.941208971800002,2.30724,-0.53676,2.3688536711,15.13,-6.86,16.6125404439,0.0
2021-11-23 04:00:00,17.80796,-8.9258,19.9196723116,0.95796,-0.2358,0.9865541048,16.85,-8.69,18.9588659998,33.18,17.68796,-7.2958,19.1335471516,0.95796,-0.2358,0.9865541048,16.73,-7.06,18.1586480774,0.0
2021-11-23 04:30:00,18.03244,-8.91388,20.1153212504,0.44244000000000006,0.0061200000000000004,0.4424823251,17.59,-8.92,19.7224364621,33.16,17.91244,-7.29388,19.3405323662,0.44244000000000006,0.0061200000000000004,0.4424823251,17.47,-7.3,18.93385592,0.0
2021-11-23 05:00:00,18.38924,-8.86052,20.4125687371,0.21924000000000002,0.06948,0.2299861909,18.17,-8.93,20.2458341394,33.11,18.25924,-7.24052,19.6424279367,0.21924000000000002,0.06948,0.2299861909,18.04,-7.31,19.464781016,0.0
2021-11-23 05:30:00,19.23764,-8.66416,21.0986838754,0.10764000000000001,0.10584,0.1509585215,19.13,-8.77,21.0444719582,33.23,19.09764,-7.04416,20.3553443517,0.10764000000000001,0.10584,0.1509585215,18.99,-7.15,20.2914415456,0.0
2021-11-23 06:00:00,20.6342,-8.39972,22.2783640719,0.0342,0.17028000000000001,0.17368050670000001,20.6,-8.57,22.3115418562,33.2,20.4842,-6.79972,21.5832954323,0.0342,0.17028000000000001,0.17368050670000001,20.45,-6.97,21.6051706774,0.0
2021-11-23 06:30:00,23.31376,-7.18988,24.39724943,0.023760000000000003,0.24012000000000003,0.2412926688,23.29,-7.43,24.4464516853,33.16,23.15376,-5.62988,23.8283896005,0.023760000000000003,0.24012000000000003,0.2412926688,23.13,-5.87,23.8632311308,0.0
2021-11-23 07:00:00,26.57124,-0.13776000000000002,26.5715971096,0.021240000000000002,0.28224000000000005,0.28303808080000004,26.55,-0.42,26.5533218261,32.89,25.55124,-8.09776,26.8037232965,0.021240000000000002,0.28224000000000005,0.28303808080000004,25.53,-8.38,26.8701563077,0.0
2021-11-23 07:30:00,31.96236,1.2429999999999999,31.9865206887,5.11236,1.233,5.2589460702,26.85,0.01,26.8500018622,33.33,30.92236,-7.167,31.7420578566,5.11236,1.233,5.2589460702,25.81,-8.4,27.1425146219,0.0
2021-11-23 08:00:00,34.04308,2.66352,34.1471175164,9.70308,1.34352,9.7956524784,24.34,1.32,24.3757666546,33.31,33.08308,-5.75648,33.5801614689,9.70308,1.34352,9.7956524784,23.38,-7.1,24.4342873847,0.0
2021-11-23 08:30:00,36.12796,3.41928,36.2894057471,10.85796,1.34928,10.9414739354,25.27,2.07,25.3546406009,33.25,35.12796,-5.09072,35.4949151834,10.85796,1.34928,10.9414739354,24.27,-6.44,25.1098884904,0.0
2021-11-23 09:00:00,36.41628,3.2138,36.5578166673,6.41628,0.3438,6.4254842213,30.0,2.87,30.1369689916,33.43,35.26628,-5.2862,35.6602638167,6.41628,0.3438,6.4254842213,28.85,-5.63,29.3942069122,0.0
2021-11-23 09:30:00,35.72672,2.75444,35.8327428712,1.02672,0.15444000000000002,1.0382705197,34.7,2.6,34.7972700079,33.3,34.43672,-5.78556,34.9193411861,1.02672,0.15444000000000002,1.0382705197,33.41,-5.94,33.9339313962,0.0
2021-11-23 10:00:00,35.41588,2.76212,35.5234269612,1.05588,0.22212,1.0789902079,34.36,2.54,34.4537545124,33.4,34.15588,-5.70788,34.6295254468,1.05588,0.22212,1.0789902079,33.1,-5.93,33.626996595,0.0
2021-11-23 10:30:00,35.92236,2.64156,36.0193529537,1.2423600000000001,0.24156000000000002,1.2656261704,34.68,2.4,34.76294579,33.28,34.64236,-5.77844,35.1209834031,1.2423600000000001,0.24156000000000002,1.2656261704,33.4,-6.02,33.9381849839,0.0
2021-11-23 11:00:00,34.97988,1.7122000000000002,35.0217594312,1.19988,0.23220000000000002,1.2221410943,33.78,1.48,33.8124060073,33.12,33.72988,-6.6278,34.3748823657,1.19988,0.23220000000000002,1.2221410943,32.53,-6.86,33.2454583364,0.0
2021-11-23 11:30:00,35.26704,1.28616,35.2904848069,1.33704,0.23616,1.35773617,33.93,1.05,33.9462427965,33.08,34.00704,-7.10384,34.7410896822,1.33704,0.23616,1.35773617,32.67,-7.34,33.4843918864,0.0
2021-11-23 12:00:00,35.25456,1.16292,35.2737350407,1.20456,0.23292000000000002,1.2268726584,34.05,0.93,34.0626980728,33.19,33.97456,-7.20708,34.730573409,1.20456,0.23292000000000002,1.2268726584,32.77,-7.44,33.6039655398,0.0
2021-11-23 12:30:00,36.10232,1.24696,36.1238483363,1.01232,0.24696,1.0420081689,35.09,1.0,35.1042461819,33.19,34.81232,-7.14304,35.5375948008,1.01232,0.24696,1.0420081689,33.8,-7.39,34.5984407163,0.0
2021-11-23 13:00:00,35.81104,1.05072,35.8264510997,1.03104,0.27072,1.0659891181,34.78,0.78,34.7887453065,33.19,34.52104,-7.30928,35.2863681441,1.03104,0.27072,1.0659891181,33.49,-7.58,34.337100926,0.0
2021-11-23 13:30:00,35.18088,0.8162,35.1903466879,1.01088,0.2862,1.0506135419,34.17,0.53,34.1741100835,33.25,33.90088,-7.5938,34.7409767165,1.01088,0.2862,1.0506135419,32.89,-7.88,33.8207998131,0.0
2021-11-23 14:00:00,34.53756,1.16512,34.5572069961,0.9975600000000001,0.28512000000000004,1.0375063219,33.54,0.88,33.5515424385,33.25,33.26756,-7.23488,34.0451764126,0.9975600000000001,0.28512000000000004,1.0375063219,32.27,-7.52,33.134623885,0.0
2021-11-23 14:30:00,34.5308,1.2197200000000001,34.5523351674,0.46080000000000004,0.27972,0.5390546525000001,34.07,0.9400000000000001,34.0829649532,33.25,33.2508,-7.21028,34.0235776825,0.46080000000000004,0.27972,0.5390546525000001,32.79,-7.49,33.634568527,0.0
2021-11-23 15:00:00,35.70684,1.48732,35.7378027244,5.04684,0.33732,5.0581003122,30.66,1.15,30.6815596083,33.31,34.56684,-6.93268,35.2551908174,5.04684,0.33732,5.0581003122,29.52,-7.27,30.4020278929,0.0
2021-11-23 15:30:00,37.4584,2.105,37.5174993244,10.8684,1.395,10.9575610224,26.59,0.71,26.5994774385,33.39,36.4084,-6.345,36.9571456631,10.8684,1.395,10.9575610224,25.54,-7.74,26.687060535,0.0
2021-11-23 16:00:00,39.01808,2.20972,39.0806017017,10.82808,1.4497200000000001,10.9246970011,28.19,0.76,28.2002429068,33.39,37.90808,-6.22028,38.4150284728,10.82808,1.4497200000000001,10.9246970011,27.08,-7.67,28.1452535963,0.0
2021-11-23 16:30:00,40.49116,2.08008,40.5445529135,10.811160000000001,1.45008,10.9079747227,29.68,0.63,29.6866855678,33.36,39.34116,-6.39992,39.8583221693,10.811160000000001,1.45008,10.9079747227,28.53,-7.85,29.5902585322,0.0
2021-11-23 17:00:00,42.20276,1.8758400000000002,42.2444283583,10.83276,1.45584,10.9301490989,31.37,0.42,31.3728114775,33.42,40.99276,-6.5941600000000005,41.5197461279,10.83276,1.45584,10.9301490989,30.16,-8.05,31.2158309196,0.0
2021-11-23 17:30:00,41.72924,1.7343600000000001,41.7652663775,10.83924,1.40436,10.9298376377,30.89,0.33,30.8917626561,33.42,40.54924,-6.75564,41.1081444046,10.83924,1.40436,10.9298376377,29.71,-8.16,30.8102207068,0.0
2021-11-23 18:00:00,41.41564,1.6088,41.4468753231,10.83564,1.4688,10.9347367435,30.58,0.14,30.5803204692,33.48,40.24564,-6.8512,40.824630806,10.83564,1.4688,10.9347367435,29.41,-8.32,30.5642029178,0.0
2021-11-23 18:30:00,41.8416,1.40572,41.8652067865,10.8216,1.4857200000000002,10.9231126735,31.02,-0.08,31.0201031591,33.45,40.6416,-7.03428,41.2458573154,10.8216,1.4857200000000002,10.9231126735,29.82,-8.52,31.0132681283,0.0
2021-11-23 19:00:00,40.98684,1.05432,41.0003980938,10.80684,1.44432,10.9029285537,30.18,-0.39,30.1825197755,33.38,39.83684,-7.37568,40.5138800493,10.80684,1.44432,10.9029285537,29.03,-8.82,30.3402916927,0.0
2021-11-23 19:30:00,39.4882,0.70728,39.4945335995,12.6882,1.72728,12.8052300033,26.8,-1.02,26.8194034236,33.43,38.3982,-7.68272,39.1592383715,12.6882,1.72728,12.8052300033,25.71,-9.41,27.3779509825,0.0
2021-11-23 20:00:00,35.78764,-0.67144,35.7939381522,0.28764,0.26856,0.3935241329,35.5,-0.9400000000000001,35.5124428898,33.41,34.45764,-9.01144,35.6164990593,0.28764,0.26856,0.3935241329,34.17,-9.28,35.4077293822,0.0
2021-11-23 20:30:00,34.96736,-1.09304,34.984439424,0.027360000000000002,0.24696,0.2484709464,34.94,-1.34,34.9656860365,33.26,33.65736,-9.49304,34.9704974316,0.027360000000000002,0.24696,0.2484709464,33.63,-9.74,35.0120622072,0.0
2021-11-23 21:00:00,33.46484,-1.13952,33.4842354259,0.02484,0.24048000000000003,0.2417595003,33.44,-1.38,33.4684627672,33.39,32.20484,-9.51952,33.5823313731,0.02484,0.24048000000000003,0.2417595003,32.18,-9.76,33.627518493,0.0
2021-11-23 21:30:00,30.88408,-2.4622,30.9820726596,5.46408,0.8478,5.5294606506,25.42,-3.31,25.6345957643,33.37,29.87408,-10.7722,31.7569039531,5.46408,0.8478,5.5294606506,24.41,-11.62,27.0346536874,0.0
2021-11-23 22:00:00,28.72136,-2.9216800000000003,28.869581470299998,4.22136,0.5983200000000001,4.2635509932,24.5,-3.52,24.7515736873,33.42,27.70136,-11.29168,29.9143340737,4.22136,0.5983200000000001,4.2635509932,23.48,-11.89,26.3188620575,0.0
2021-11-23 22:30:00,26.96816,-2.41128,27.0757442192,0.038160000000000006,0.10872000000000001,0.1152224978,26.93,-2.52,27.0476486963,33.55,25.88816,-10.77128,28.0395667054,0.038160000000000006,0.10872000000000001,0.1152224978,25.85,-10.88,28.0463348764,0.0
2021-11-23 23:00:00,24.8942,-2.65212,25.0350740789,0.0342,0.22788000000000003,0.23043206030000002,24.86,-2.88,25.0262662017,33.44,23.8842,-10.90212,26.2547372894,0.0342,0.22788000000000003,0.23043206030000002,23.85,-11.13,26.319183118,0.0
2021-11-23 23:30:00,22.99168,-2.9345600000000003,23.1782007847,0.03168,0.14544,0.1488503141,22.96,-3.08,23.1656642469,33.25,22.04168,-11.26456,24.7533021881,0.03168,0.14544,0.1488503141,22.01,-11.41,24.7916961905,0.0
2021-11-24 00:00:00,21.42124,-3.08444,21.6421647081,0.021240000000000002,0.29556000000000004,0.2963222084,21.4,-3.38,21.6652809813,33.46,20.51124,-11.50444,23.5172937655,0.021240000000000002,0.29556000000000004,0.2963222084,20.49,-11.8,23.6448747089,0.0
2021-11-24 00:30:00,20.9098,-0.7010400000000001,20.9215485355,0.0198,0.31896,0.3195739689,20.89,-1.02,20.9148870425,33.66,20.0198,-9.14104,22.0079759251,0.0198,0.31896,0.3195739689,20.0,-9.46,22.1244570555,0.0
2021-11-24 01:00:00,20.4798,-0.6902400000000001,20.4914284348,0.0198,0.32976000000000005,0.3303538975,20.46,-1.02,20.4854094418,33.57,19.5998,-9.11024,21.6136214665,0.0198,0.32976000000000005,0.3303538975,19.58,-9.44,21.7368350962,0.0
2021-11-24 01:30:00,19.72944,-3.02412,19.9598623364,0.019440000000000002,0.33588,0.336442102,19.71,-3.36,19.9943416996,33.53,19.09944,-8.21412,20.7908724129,0.019440000000000002,0.33588,0.336442102,19.08,-8.55,20.9081060835,0.0
2021-11-24 02:00:00,18.6098,-7.86988,20.2054365767,0.0198,0.33012,0.33071325100000004,18.59,-8.2,20.3181716697,33.63,18.4598,-6.24988,19.4891050604,0.0198,0.33012,0.33071325100000004,18.44,-6.58,19.5788150816,0.0
2021-11-24 02:30:00,18.42304,-7.68936,19.9633328894,0.02304,0.26064000000000004,0.2616563609,18.4,-7.95,20.044014069,33.32,18.28304,-6.06936,19.2641294237,0.02304,0.26064000000000004,0.2616563609,18.26,-6.33,19.326057539,0.0
2021-11-24 03:00:00,18.0916,-7.84268,19.7183574403,0.0216,0.24732,0.24826143960000002,18.07,-8.09,19.7983080085,33.23,17.9416,-6.20268,18.9835257458,0.0216,0.24732,0.24826143960000002,17.92,-6.45,19.0454430245,0.0
2021-11-24 03:30:00,17.96124,-7.69664,19.5408395323,0.021240000000000002,0.15336000000000002,0.1548238586,17.94,-7.85,19.5822904687,33.36,17.82124,-6.08664,18.8319882548,0.021240000000000002,0.15336000000000002,0.1548238586,17.8,-6.24,18.862067755200002,0.0
2021-11-24 04:00:00,17.93808,-7.63344,19.4947203191,0.02808,0.10656,0.11019764060000001,17.91,-7.74,19.5109123313,33.22,17.79808,-6.00344,18.7833155625,0.02808,0.10656,0.11019764060000001,17.77,-6.11,18.7910883133,0.0
2021-11-24 04:30:00,18.03212,-7.58172,19.561181709,0.042120000000000005,0.09828,0.10692545440000001,17.99,-7.68,19.5607387386,33.21,17.88212,-5.97172,18.8528951478,0.042120000000000005,0.09828,0.10692545440000001,17.84,-6.07,18.8443758188,0.0
2021-11-24 05:00:00,18.24348,-7.58564,19.7576946206,0.03348,0.14436000000000002,0.1481914977,18.21,-7.73,19.7827450067,33.21,18.10348,-5.95564,19.0579546626,0.03348,0.14436000000000002,0.1481914977,18.07,-6.1,19.0718352552,0.0
2021-11-24 05:30:00,19.33088,-9.6908,21.6239341059,0.020880000000000003,0.2592,0.2600396401,19.31,-9.95,21.7227668588,33.26,19.73088,0.13920000000000002,19.7313710171,0.020880000000000003,0.2592,0.2600396401,19.71,-0.12,19.7103652934,0.0
2021-11-24 06:00:00,20.81168,-9.84424,23.0224908644,0.03168,0.27576,0.277573774,20.78,-10.12,23.1132602633,33.35,21.27168,1.20576,21.3058261328,0.03168,0.27576,0.277573774,21.24,0.93,21.260350420400002,0.0
2021-11-24 06:30:00,23.77572,-9.025,25.4309946034,0.13572,0.135,0.1914286248,23.64,-9.16,25.3526172219,33.85,24.28572,1.845,24.3557020206,0.13572,0.135,0.1914286248,24.15,1.71,24.2104646796,0.0
2021-11-24 07:00:00,26.36108,-8.7648,27.7799974407,0.09108000000000001,0.20520000000000002,0.22450524800000002,26.27,-8.97,27.7592110839,33.64,26.91108,2.0952,26.9925191452,0.09108000000000001,0.20520000000000002,0.22450524800000002,26.82,1.8900000000000001,26.8865114881,0.0
2021-11-24 07:30:00,29.57304,-7.88316,30.6057005544,1.28304,0.54684,1.394713457,28.29,-8.43,29.5192987722,33.61,30.17304,2.87684,30.309875473600002,1.28304,0.54684,1.394713457,28.89,2.33,28.9838058233,0.0
2021-11-24 08:00:00,31.33592,-6.45708,31.9942770566,5.42592,1.40292,5.6043547686,25.91,-7.86,27.0759616634,33.46,31.88592,4.30292,32.174943897,5.42592,1.40292,5.6043547686,26.46,2.9,26.6184447329,0.0
2021-11-24 08:30:00,33.50584,-5.84748,34.0122674407,4.6958400000000005,1.3525200000000002,4.8867395732,28.81,-7.2,29.6960620285,33.45,34.09584,4.84252,34.4380066969,4.6958400000000005,1.3525200000000002,4.8867395732,29.4,3.49,29.6064199119,0.0
2021-11-24 09:00:00,29.75988,-5.88936,30.3370238953,1.8298800000000002,0.44064000000000003,1.8821860758,27.93,-6.33,28.6383274651,33.28,30.41988,4.81064,30.7979115595,1.8298800000000002,0.44064000000000003,1.8821860758,28.59,4.37,28.9220504114,0.0
2021-11-24 09:30:00,28.93272,-3.95564,29.2018727894,6.7327200000000005,1.31436,6.8598149252,22.2,-5.27,22.8169432659,33.31,29.42272,6.75436,30.1880411953,6.7327200000000005,1.31436,6.8598149252,22.69,5.44,23.3330173788,0.0
2021-11-24 10:00:00,29.98584,-3.76716,30.2215501749,5.86584,1.30284,6.0087828194,24.12,-5.07,24.6470951635,33.27,30.51584,6.92284,31.2912480507,5.86584,1.30284,6.0087828194,24.65,5.62,25.2825414071,0.0
2021-11-24 10:30:00,35.16076,-4.95148,35.5076920958,5.90076,1.38852,6.0619267868,29.26,-6.34,29.938991299,33.24,35.77076,5.73852,36.2281366174,5.90076,1.38852,6.0619267868,29.87,4.35,30.1850857213,0.0
2021-11-24 11:00:00,35.18556,-4.85708,35.5192181592,5.87556,1.31292,6.0204621284,29.31,-6.17,29.9523788705,33.28,35.80556,5.88292,36.2856290374,5.87556,1.31292,6.0204621284,29.93,4.57,30.276885573,0.0
2021-11-24 11:30:00,34.93024,-4.9096400000000004,35.273591132600004,10.38024,1.80036,10.5352113689,24.55,-6.71,25.450473473,33.34,35.48024,5.82036,35.954471502,10.38024,1.80036,10.5352113689,25.1,4.02,25.4198819824,0.0
2021-11-24 12:00:00,35.29808,-4.7502,35.6162722885,6.05808,1.1898,6.1738122199,29.24,-5.94,29.8372451811,33.34,35.91808,5.9698,36.4108086003,6.05808,1.1898,6.1738122199,29.86,4.78,30.2401719572,0.0
2021-11-24 12:30:00,35.5864,-4.7256800000000005,35.8988010444,6.1164,1.17432,6.2281117863,29.47,-5.9,30.0547982858,33.32,36.2064,5.96432,36.6943662436,6.1164,1.17432,6.2281117863,30.09,4.79,30.4688726408,0.0
2021-11-24 13:00:00,34.90576,-4.95712,35.2559940985,9.36576,1.53288,9.4903730945,25.54,-6.49,26.3516925453,33.28,35.47576,5.8628800000000005,35.9569591244,9.36576,1.53288,9.4903730945,26.11,4.33,26.4666015952,0.0
2021-11-24 13:30:00,35.43072,-4.78092,35.7518267472,15.57072,1.9990800000000002,15.6985235664,19.86,-6.78,20.9854235125,33.43,35.94072,6.02908,36.4429027352,15.57072,1.9990800000000002,15.6985235664,20.37,4.03,20.7648212128,0.0
2021-11-24 14:00:00,36.41036,-4.64044,36.7048770427,13.41036,1.60956,13.5066072247,23.0,-6.25,23.8340617604,33.43,36.91036,6.16956,37.4224283809,13.41036,1.60956,13.5066072247,23.5,4.5600000000000005,23.9383290979,0.0
2021-11-24 14:30:00,36.33048,-4.70076,36.6333307468,11.40048,1.29924,11.474274217,24.93,-6.0,25.641858357,33.41,36.90048,6.04924,37.3930304844,11.40048,1.29924,11.474274217,25.5,4.75,25.9386294935,0.0
2021-11-24 15:00:00,35.55424,-4.93272,35.894786649,16.73424,1.90728,16.8425801282,18.82,-6.84,20.0244350732,33.33,36.02424,5.95728,36.5134913775,16.73424,1.90728,16.8425801282,19.29,4.05,19.710570768,0.0
2021-11-24 15:30:00,35.17544,-5.2289200000000005,35.5619625943,16.70544,1.98108,16.8224969478,18.47,-7.21,19.8273800589,33.52,35.63544,5.67108,36.0838708062,16.70544,1.98108,16.8224969478,18.93,3.69,19.2862904676,0.0
2021-11-24 16:00:00,36.11604,-5.15264,36.4817494681,16.55604,1.91736,16.6666952288,19.56,-7.07,20.7985215821,33.56,36.58604,5.75736,37.0362729908,16.55604,1.91736,16.6666952288,20.03,3.84,20.3947664855,0.0
2021-11-24 16:30:00,38.43896,-5.22608,38.7925966912,13.09896,1.5739200000000002,13.1931791941,25.34,-6.8,26.236531783,33.56,38.96896,5.57392,39.3655741435,13.09896,1.5739200000000002,13.1931791941,25.87,4.0,26.1774120188,0.0
2021-11-24 17:00:00,40.760040000000004,-5.22132,41.0931021382,10.76004,1.31868,10.8405432403,30.0,-6.54,30.7045859767,33.43,41.37004,5.55868,41.7418151611,10.76004,1.31868,10.8405432403,30.61,4.24,30.9022604351,0.0
2021-11-24 17:30:00,40.42064,-5.3124,40.7682441585,10.79064,1.4076,10.8820608972,29.63,-6.72,30.3824834403,33.43,41.04064,5.4776,41.4045677839,10.79064,1.4076,10.8820608972,30.25,4.07,30.5225719755,0.0
2021-11-24 18:00:00,40.07884,-5.40644,40.4418472528,10.78884,1.39356,10.8784685512,29.29,-6.8,30.0689890086,33.46,40.69884,5.40356,41.0559866283,10.78884,1.39356,10.8784685512,29.91,4.01,30.1776109061,0.0
2021-11-24 18:30:00,39.18368,-5.79188,39.6094263058,8.38368,0.9781200000000001,8.4405455438,30.8,-6.77,31.5352643877,33.49,39.80368,5.00812,40.1175050006,8.38368,0.9781200000000001,8.4405455438,31.42,4.03,31.6773941479,0.0
2021-11-24 19:00:00,38.23944,-6.43764,38.7775447944,5.41944,0.25236000000000003,5.4253124779,32.82,-6.69,33.4949025973,33.47,38.909440000000004,4.35236,39.1521079724,5.41944,0.25236000000000003,5.4253124779,33.49,4.1,33.740037048,0.0
2021-11-24 19:30:00,38.99724,-6.28292,39.500124194,10.76724,1.29708,10.8450852345,28.23,-7.58,29.2299384194,33.47,39.59724,4.67708,39.8725029681,10.76724,1.29708,10.8450852345,28.83,3.38,29.027457691,0.0
2021-11-24 20:00:00,36.933840000000004,-6.84648,37.5630513342,8.40384,1.07352,8.4721291265,28.53,-7.92,29.6089057549,33.72,37.52384,4.09352,37.7464630705,8.40384,1.07352,8.4721291265,29.12,3.02,29.276181445,0.0
2021-11-24 20:30:00,34.16864,-8.25636,35.1520047778,0.27864,0.32364000000000004,0.4270633433,33.89,-8.58,34.9592405524,33.69,34.82864,2.57364,34.9235992861,0.27864,0.32364000000000004,0.4270633433,34.55,2.25,34.6231858731,0.0
2021-11-24 21:00:00,32.58124,-8.54904,33.6841696478,0.021240000000000002,0.30096,0.3017085667,32.56,-8.85,33.7413114742,33.59,33.24124,2.26096,33.3180428126,0.021240000000000002,0.30096,0.3017085667,33.22,1.96,33.277770358,0.0
2021-11-24 21:30:00,30.553,-8.88048,31.8174281492,0.063,0.20952,0.2187867235,30.49,-9.09,31.8161625593,33.59,31.183,1.88952,31.240194859,0.063,0.20952,0.2187867235,31.12,1.6800000000000002,31.1653140526,0.0
2021-11-24 22:00:00,28.27464,-9.28584,29.760411483,0.40464000000000006,0.07416,0.41137967280000004,27.87,-9.36,29.3997704073,33.5,28.87464,1.53416,28.9153675757,0.40464000000000006,0.07416,0.41137967280000004,28.47,1.46,28.5074113171,0.0
2021-11-24 22:30:00,26.07372,-9.57028,27.7746131191,1.77372,-0.26028,1.7927153474000002,24.3,-9.31,26.0224153376,33.57,26.61372,1.28972,26.6449520532,1.77372,-0.26028,1.7927153474000002,24.84,1.55,24.8883125181,0.0
2021-11-24 23:00:00,23.71532,-9.7762,25.6513252902,3.41532,-0.6462,3.4759150079,20.3,-9.13,22.2586365261,33.57,24.19532,0.9338000000000001,24.2133329458,3.41532,-0.6462,3.4759150079,20.78,1.58,20.8399808061,0.0
2021-11-24 23:30:00,21.632,-10.03,23.8441675049,4.482,-0.9,4.571468473,17.15,-9.13,19.4288290949,33.36,22.072,0.84,22.0879782687,4.482,-0.9,4.571468473,17.59,1.74,17.6758507575,0.0
2021-11-25 00:00:00,19.914,-10.26156,22.4023884806,5.004,-0.9615600000000001,5.0955484134,14.91,-9.3,17.572652048,33.55,20.324,0.62844,20.3337137,5.004,-0.9615600000000001,5.0955484134,15.32,1.5899999999999999,15.402288791,0.0
2021-11-25 00:30:00,19.11564,-10.32876,21.7276546306,6.69564,-1.32876,6.826214042,12.42,-9.0,15.3380702828,33.81,19.47564,0.74124,19.4897406383,6.69564,-1.32876,6.826214042,12.78,2.07,12.9465555265,0.0
2021-11-25 01:00:00,18.76204,-10.33748,21.421429404,4.9820400000000005,-0.9874800000000001,5.0789604558,13.78,-9.35,16.6526544431,33.81,19.13204,0.59252,19.1412129843,4.9820400000000005,-0.9874800000000001,5.0789604558,14.15,1.58,14.2379387553,0.0
2021-11-25 01:30:00,18.11252,-10.4302,20.9010155923,4.86252,-0.9702000000000001,4.9583655362000005,13.25,-9.46,16.2804821796,33.6,18.54252,0.5798,18.5515825737,4.86252,-0.9702000000000001,4.9583655362000005,13.68,1.55,13.7675306428,0.0
2021-11-25 02:00:00,17.37748,-10.37556,20.2392948608,8.00748,-1.6455600000000001,8.1748152067,9.37,-8.73,12.8066310949,33.71,17.67748,0.67444,17.6903411065,8.00748,-1.6455600000000001,8.1748152067,9.67,2.32,9.9444104903,0.0
2021-11-25 02:30:00,16.91388,-10.19492,19.7488159255,9.80388,-2.19492,10.0465783658,7.11,-8.0,10.702901475800001,33.71,17.19388,0.93508,17.2192881404,9.80388,-2.19492,10.0465783658,7.39,3.13,8.0255217899,0.0
2021-11-25 03:00:00,17.00064,-10.37572,19.9167599254,7.82064,-1.57572,7.9778006699,9.18,-8.8,12.7166190475,33.79,17.31064,0.6842800000000001,17.3241593253,7.82064,-1.57572,7.9778006699,9.49,2.26,9.7553933801,0.0
2021-11-25 03:30:00,17.2186,-10.54428,20.1906420571,4.5486,-0.6742800000000001,4.5983057182,12.67,-9.87,16.0606911433,33.74,17.5886,0.5357200000000001,17.5967566863,4.5486,-0.6742800000000001,4.5983057182,13.04,1.21,13.0960184789,0.0
2021-11-25 04:00:00,16.62768,-10.25784,19.5372214925,7.98768,-1.6178400000000002,8.1498734989,8.64,-8.64,12.2188051789,33.81,16.91768,0.8121600000000001,16.937163294,7.98768,-1.6178400000000002,8.1498734989,8.93,2.43,9.2547177158,0.0
2021-11-25 04:30:00,16.66068,-9.9212,19.3909377675,10.48068,-2.4012000000000002,10.7522283599,6.18,-7.52,9.7335913208,33.77,16.92068,1.2288000000000001,16.9652397891,10.48068,-2.4012000000000002,10.7522283599,6.44,3.63,7.392597649,0.0
2021-11-25 05:00:00,17.03884,-9.84972,19.680931193,10.60884,-2.61972,10.9275074479,6.43,-7.23,9.6756291785,33.81,17.29884,1.22028,17.3418265654,10.60884,-2.61972,10.9275074479,6.69,3.84,7.7137345041,0.0
2021-11-25 05:30:00,17.70796,-9.80624,20.2418919644,9.50796,-2.22624,9.7651138191,8.2,-7.58,11.1667542285,33.72,17.99796,1.25376,18.0415763807,9.50796,-2.22624,9.7651138191,8.49,3.48,9.1755381314,0.0
2021-11-25 06:00:00,19.08856,-9.7428,21.4311752994,8.18856,-1.7928000000000002,8.382520308,10.9,-7.95,13.4912008361,33.7,19.40856,1.2772000000000001,19.4505383245,8.18856,-1.7928000000000002,8.382520308,11.22,3.07,11.6324245108,0.0
