Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-25 06:30:00,22.42112,-9.16708,24.2227574355,6.17112,-1.20708,6.2880652176,16.25,-7.96,18.0948639122,33.63,22.83112,1.78292,22.9006297769,6.17112,-1.20708,6.2880652176,16.66,2.99,16.9261838582,0.0
2021-11-25 07:00:00,25.1512,-8.37944,26.5103352705,6.8112,-1.36944,6.9475039657,18.34,-7.01,19.6340444127,33.61,25.5912,2.42056,25.7054202096,6.8112,-1.36944,6.9475039657,18.78,3.79,19.1586142505,0.0
2021-11-25 07:30:00,28.65924,-7.5757200000000005,29.6436092758,6.51924,-1.30572,6.6487137776,22.14,-6.27,23.010704031,33.4,29.17924,3.24428,29.3590428948,6.51924,-1.30572,6.6487137776,22.66,4.55,23.1122932657,0.0
2021-11-25 08:00:00,29.7798,-6.82196,30.551196806,5.5998,-1.01196,5.6905028848,24.18,-5.8100000000000005,24.8682226948,33.44,30.3098,3.98804,30.5710392215,5.5998,-1.01196,5.6905028848,24.71,5.0,25.2107933235,0.0
2021-11-25 08:30:00,30.85848,-6.1848,31.4721708649,10.51848,-0.6948000000000001,10.5414025893,20.34,-5.49,21.06788314,33.42,31.34848,4.6452,31.6907728109,10.51848,-0.6948000000000001,10.5414025893,20.83,5.34,21.5035927231,0.0
2021-11-25 09:00:00,30.82276,-5.85536,31.3739983864,12.81276,-0.9453600000000001,12.8475882697,18.01,-4.91,18.6673029653,33.42,31.27276,4.97464,31.6659527118,12.81276,-0.9453600000000001,12.8475882697,18.46,5.92,19.386025895,0.0
2021-11-25 09:30:00,31.9686,-5.41088,32.423278803,7.8786000000000005,-1.46088,8.0128963761,24.09,-3.95,24.4116898227,33.42,32.4986,5.36912,32.9391325255,7.8786000000000005,-1.46088,8.0128963761,24.62,6.83,25.5498199602,0.0
2021-11-25 10:00:00,31.58844,-5.34792,32.0379429733,9.29844,-1.7179200000000001,9.4558043317,22.29,-3.63,22.5836445243,33.33,32.09844,5.49208,32.564901246,9.29844,-1.7179200000000001,9.4558043317,22.8,7.21,23.9128438292,0.0
2021-11-25 10:30:00,30.89544,-5.36048,31.3570240716,11.21544,-2.2204800000000002,11.4331371821,19.68,-3.14,19.928923704,33.43,31.35544,5.50952,31.8358041869,11.21544,-2.2204800000000002,11.4331371821,20.14,7.73,21.5724940607,0.0
2021-11-25 11:00:00,30.56224,-5.6115200000000005,31.0731342244,11.62224,-2.17152,11.8233650763,18.94,-3.44,19.2498623372,33.43,31.00224,5.26848,31.4467131276,11.62224,-2.17152,11.8233650763,19.38,7.44,20.7590462209,0.0
2021-11-25 11:30:00,31.41308,-5.90552,31.9633659297,9.70308,-1.59552,9.8333842372,21.71,-4.31,22.1336892542,33.41,31.90308,4.99448,32.2916605946,9.70308,-1.59552,9.8333842372,22.2,6.59,23.1574631599,0.0
2021-11-25 12:00:00,31.46576,-5.97416,32.0278728623,7.74576,-1.15416,7.8312759678,23.72,-4.82,24.2047681253,33.5,31.97576,4.75584,32.3274997747,7.74576,-1.15416,7.8312759678,24.23,5.91,24.9403488348,0.0
2021-11-25 12:30:00,31.94196,-5.93532,32.4887185365,7.5819600000000005,-1.07532,7.6578345858,24.36,-4.86,24.8400724637,33.27,32.47196,4.79468,32.8240330024,7.5819600000000005,-1.07532,7.6578345858,24.89,5.87,25.5728175999,0.0
2021-11-25 13:00:00,31.36348,-6.06944,31.9453592815,8.67348,-1.18944,8.7546572077,22.69,-4.88,23.2088452966,33.27,31.87348,4.69056,32.2167670697,8.67348,-1.18944,8.7546572077,23.2,5.88,23.9335413176,0.0
2021-11-25 13:30:00,31.8992,-6.55408,32.5655481343,7.4592,-0.96408,7.5212442379,24.44,-5.59,25.0711328025,33.29,32.419200000000004,4.18592,32.6883229133,7.4592,-0.96408,7.5212442379,24.96,5.15,25.4857626921,0.0
2021-11-25 14:00:00,32.11188,-6.5414,32.7713709065,5.59188,-0.6714,5.632042249,26.52,-5.87,27.1618721741,33.29,32.68188,4.1186,32.9403725889,5.59188,-0.6714,5.632042249,27.09,4.79,27.5102199192,0.0
2021-11-25 14:30:00,32.70312,-6.6332,33.3690485327,3.54312,-0.1332,3.5456228754,29.16,-6.5,29.8756690302,33.21,33.30312,3.9568000000000003,33.5373533239,3.54312,-0.1332,3.5456228754,29.76,4.09,30.0397353517,0.0
2021-11-25 15:00:00,32.02712,-7.9772,33.0056379325,8.36712,0.1728,8.3689041657,23.66,-8.15,25.0243501414,33.15,32.54712,2.6828000000000003,32.6575019886,8.36712,0.1728,8.3689041657,24.18,2.51,24.3099259563,0.0
2021-11-25 15:30:00,32.86788,-7.38044,33.6863240839,7.96788,-0.19044000000000003,7.9701555247,24.9,-7.19,25.9172934544,33.22,33.40788,3.18956,33.5597934899,7.96788,-0.19044000000000003,7.9701555247,25.44,3.38,25.6635539238,0.0
2021-11-25 16:00:00,34.29068,-7.01504,35.0008788613,6.88068,-0.18504,6.8831676621,27.41,-6.83,28.2481326816,33.15,34.87068,3.5149600000000003,35.047386029,6.88068,-0.18504,6.8831676621,27.99,3.7,28.2334925222,0.0
2021-11-25 16:30:00,35.919,-7.34584,36.6624593598,11.979,0.61416,11.9947335738,23.94,-7.96,25.2286583076,33.06,36.449,3.25416,36.5939770769,11.979,0.61416,11.9947335738,24.47,2.64,24.6119991061,0.0
2021-11-25 17:00:00,39.2004,-6.8162400000000005,39.7885974608,16.9704,1.82376,17.0681157922,22.23,-8.64,23.85,33.19,39.7104,3.78376,39.8902583082,16.9704,1.82376,17.0681157922,22.74,1.96,22.8243115997,0.0
2021-11-25 17:30:00,40.15192,-6.72328,40.7109220437,12.48192,1.38672,12.5587148723,27.67,-8.11,28.8340250399,33.16,40.73192,3.8067200000000003,40.9094173027,12.48192,1.38672,12.5587148723,28.25,2.42,28.3534636332,0.0
2021-11-25 18:00:00,39.93928,-6.78536,40.5115686841,10.88928,1.21464,10.9568138274,29.05,-8.0,30.1314204776,33.1,40.54928,3.72464,40.7199834436,10.88928,1.21464,10.9568138274,29.66,2.51,29.766015857,0.0
2021-11-25 18:30:00,39.5394,-6.9047600000000005,40.1377610613,13.0194,1.42524,13.0971785289,26.52,-8.33,27.7974693093,33.08,40.0994,3.57524,40.2584676983,13.0194,1.42524,13.0971785289,27.08,2.15,27.1652148896,0.0
2021-11-25 19:00:00,37.69776,-7.64384,38.4649112694,8.17776,1.4961600000000002,8.3134982627,29.52,-9.14,30.9025888883,33.03,38.30776,2.80616,38.4104023692,8.17776,1.4961600000000002,8.3134982627,30.13,1.31,30.158464815,0.0
2021-11-25 19:30:00,35.79164,-8.76048,36.8481682546,6.10164,0.6595200000000001,6.1371799159,29.69,-9.42,31.1485553437,33.03,36.40164,1.80952,36.4465877322,6.10164,0.6595200000000001,6.1371799159,30.3,1.15,30.3218155789,0.0
2021-11-25 20:00:00,34.51956,-8.8878,35.6453785424,1.33956,0.0522,1.3405766795,33.18,-8.94,34.3632943706,33.22,35.17956,1.7122000000000002,35.2212020044,1.33956,0.0522,1.3405766795,33.84,1.6600000000000001,33.8806906659,0.0
2021-11-25 20:30:00,33.00128,-8.977,34.2004533689,0.5212800000000001,-0.117,0.5342488544,32.48,-8.86,33.6667491748,33.28,33.64128,1.5230000000000001,33.6757368002,0.5212800000000001,-0.117,0.5342488544,33.12,1.6400000000000001,33.1605790058,0.0
2021-11-25 21:00:00,31.33144,-9.340160000000001,32.6940013045,1.44144,-0.38016000000000005,1.4907283117,29.89,-8.96,31.2040654403,33.16,31.94144,1.21984,31.9647242894,1.44144,-0.38016000000000005,1.4907283117,30.5,1.6,30.5419383799,0.0
2021-11-25 21:30:00,29.55824,-9.39608,31.0157358653,1.30824,-0.31608,1.3458820394,28.25,-9.08,29.6733702164,33.18,30.14824,1.14392,30.169934174,1.30824,-0.31608,1.3458820394,28.84,1.46,28.87693197,0.0
2021-11-25 22:00:00,27.60572,-10.04936,29.3779749664,0.85572,-0.09936,0.8614691683,26.75,-9.95,28.5405851377,33.12,28.16572,0.6306400000000001,28.1727792368,0.85572,-0.09936,0.8614691683,27.31,0.73,27.3197547573,0.0
2021-11-25 22:30:00,25.52476,-10.32804,27.5351009313,0.9147600000000001,-0.15804,0.9283116391,24.61,-10.17,26.6285748774,33.37,26.05476,0.43196,26.0583404709,0.9147600000000001,-0.15804,0.9283116391,25.14,0.59,25.1469222769,0.0
2021-11-25 23:00:00,23.48964,-10.61932,25.7785403891,1.43964,-0.31932000000000005,1.4746282894,22.05,-10.3,24.3370602169,33.42,23.98964,0.18068,23.9903203937,1.43964,-0.31932000000000005,1.4746282894,22.55,0.5,22.5555425561,0.0
2021-11-25 23:30:00,21.3808,-10.85024,23.976369965,2.6208,-0.48024000000000006,2.6644367318,18.76,-10.37,21.4353563068,33.49,21.8308,-0.17024,21.831463769,2.6208,-0.48024000000000006,2.6644367318,19.21,0.31,19.2125011386,0.0
2021-11-26 00:00:00,20.00856,-11.4118,23.0341410197,3.50856,-0.6318,3.5649915166,16.5,-10.78,19.7093480359,33.29,20.41856,-0.6018,20.4274265563,3.50856,-0.6318,3.5649915166,16.91,0.03,16.9100266115,0.0
2021-11-26 00:30:00,19.13364,-11.43924,22.2924290159,4.91364,-0.8492400000000001,4.9864884064,14.22,-10.59,17.730101522600002,33.44,19.51364,-0.74924,19.5280185023,4.91364,-0.8492400000000001,4.9864884064,14.6,0.1,14.6003424617,0.0
2021-11-26 01:00:00,18.29172,-11.38068,21.543140389,5.93172,-1.21068,6.0540109201,12.36,-10.17,16.006201923,33.22,18.64172,-0.77068,18.6576438014,5.93172,-1.21068,6.0540109201,12.71,0.44,12.7176137699,0.0
2021-11-26 01:30:00,18.10732,-11.5004,21.4507397948,2.94732,-0.5904,3.0058721434,15.16,-10.91,18.6776256521,33.07,18.50732,-0.7704000000000001,18.5233476926,2.94732,-0.5904,3.0058721434,15.56,-0.18,15.5610410963,0.0
2021-11-26 02:00:00,17.2434,-11.61648,20.7912830569,3.8934,-0.72648,3.9605980294,13.35,-10.89,17.2283081003,33.24,17.6034,-0.8064800000000001,17.6218643041,3.8934,-0.72648,3.9605980294,13.71,-0.08,13.7102334043,0.0
2021-11-26 02:30:00,16.95944,-11.61024,20.5528654443,5.95944,-1.20024,6.0791036487,11.0,-10.41,15.1449034332,33.4,17.27944,-0.76024,17.2961559767,5.95944,-1.20024,6.0791036487,11.32,0.44,11.3285480093,0.0
2021-11-26 03:00:00,16.31724,-11.63604,20.0412012639,6.26724,-1.25604,6.3918646496000004,10.05,-10.38,14.4480759965,33.4,16.62724,-0.6960400000000001,16.6418022371,6.26724,-1.25604,6.3918646496000004,10.36,0.56,10.3751240956,0.0
2021-11-26 03:30:00,15.93024,-11.26652,19.5117149264,8.22024,-1.76652,8.4079092864,7.71,-9.5,12.2349540253,33.53,16.21024,-0.43652,16.2161163836,8.22024,-1.76652,8.4079092864,7.99,1.33,8.0999382714,0.0
2021-11-26 04:00:00,16.37732,-11.38176,19.943948232,8.07732,-1.6617600000000001,8.2464868083,8.3,-9.72,12.7815648494,33.33,16.65732,-0.45176000000000005,16.663444922300002,8.07732,-1.6617600000000001,8.2464868083,8.58,1.21,8.6649004611,0.0
2021-11-26 04:30:00,16.39268,-11.41532,19.9757224722,7.58268,-1.52532,7.7345741373,8.81,-9.89,13.2449311059,33.49,16.68268,-0.48532000000000003,16.6897377896,7.58268,-1.52532,7.7345741373,9.1,1.04,9.159235776,0.0
2021-11-26 05:00:00,16.02432,-11.24452,19.5759562089,8.82432,-1.87452,9.0212221286,7.2,-9.37,11.816805829,33.51,16.28432,-0.34452000000000005,16.2879640193,8.82432,-1.87452,9.0212221286,7.46,1.53,7.6152806908,0.0
2021-11-26 05:30:00,16.93832,-11.15856,20.2834944153,7.34832,-1.43856,7.487807536,9.59,-9.72,13.6545413691,33.42,17.23832,-0.33856,17.2416443327,7.34832,-1.43856,7.487807536,9.89,1.1,9.9509848759,0.0
2021-11-26 06:00:00,17.86948,-10.9724,20.9693079817,7.71948,-1.5624,7.8760056647,10.15,-9.41,13.8409031497,33.37,18.16948,-0.1424,18.1700380085,7.71948,-1.5624,7.8760056647,10.45,1.42,10.5460371704,0.0
2021-11-26 06:30:00,21.25604,-10.1448,23.5528385449,8.00604,-1.5948,8.1633365434,13.25,-8.55,15.7691153842,33.35,21.59604,0.7052,21.6075507803,8.00604,-1.5948,8.1633365434,13.59,2.3,13.7832543327,0.0
2021-11-26 07:00:00,23.94648,-9.38556,25.7200824436,9.09648,-1.9155600000000002,9.2959839987,14.85,-7.47,16.6229780725,33.44,24.32648,1.4444400000000002,24.3693257212,9.09648,-1.9155600000000002,9.2959839987,15.23,3.36,15.5962335197,0.0
2021-11-26 07:30:00,26.925440000000002,-9.23036,28.4636411045,9.68544,-2.07036,9.9042485088,17.24,-7.16,18.667704733,33.4,27.32544,1.39964,27.361262093,9.68544,-2.07036,9.9042485088,17.64,3.47,17.9780560684,0.0
2021-11-26 08:00:00,28.88744,-8.5402,30.1233996387,10.20744,-2.1402,10.4293953513,18.68,-6.4,19.7459464195,33.15,29.32744,2.1198,29.4039502277,10.20744,-2.1402,10.4293953513,19.12,4.26,19.5888233439,0.0
2021-11-26 08:30:00,30.57248,-8.334,31.6880433184,10.48248,-2.124,10.6955019962,20.09,-6.21,21.0278910022,33.18,31.03248,2.366,31.1225444164,10.48248,-2.124,10.6955019962,20.55,4.49,21.0347949836,0.0
2021-11-26 09:00:00,30.49272,-8.25588,31.5905923903,9.61272,-1.8658800000000002,9.792134291,20.88,-6.39,21.8358993403,33.24,30.96272,2.54412,31.0670657831,9.61272,-1.8658800000000002,9.792134291,21.35,4.41,21.8007018236,0.0
2021-11-26 09:30:00,31.18604,-7.97468,32.1895109,11.60604,-2.07468,11.7900153343,19.58,-5.9,20.4496063532,33.41,31.62604,2.78532,31.7484552945,11.60604,-2.07468,11.7900153343,20.02,4.86,20.6014562592,0.0
2021-11-26 10:00:00,32.02,-7.60136,32.9098932519,14.94,-1.9713600000000002,15.0695009954,17.08,-5.63,17.9839734208,33.35,32.44,3.19864,32.5973142736,14.94,-1.9713600000000002,15.0695009954,17.5,5.17,18.2477094453,0.0
2021-11-26 10:30:00,30.97868,-7.77048,31.9383621054,12.65868,-2.13048,12.8367100292,18.32,-5.64,19.1685158528,33.4,31.41868,3.04952,31.5663273944,12.65868,-2.13048,12.8367100292,18.76,5.18,19.4620142842,0.0
2021-11-26 11:00:00,30.12576,-8.09092,31.193339065,12.24576,-2.41092,12.4808322328,17.88,-5.68,18.7605117201,33.4,30.54576,2.72908,30.667431122,12.24576,-2.41092,12.4808322328,18.3,5.14,19.0081456223,0.0
2021-11-26 11:30:00,31.78912,-7.91128,32.7587622112,12.93912,-2.77128,13.2325666147,18.85,-5.14,19.5382215158,33.45,32.22912,2.85872,32.3556557036,12.93912,-2.77128,13.2325666147,19.29,5.63,20.0948003225,0.0
2021-11-26 12:00:00,31.36824,-7.91756,32.3520360573,13.18824,-2.61756,13.44549347,18.18,-5.3,18.9368001521,33.33,31.79824,2.89244,31.9295204513,13.18824,-2.61756,13.44549347,18.61,5.51,19.4085599672,0.0
2021-11-26 12:30:00,31.24468,-8.11732,32.2818975942,13.05468,-2.49732,13.2913986128,18.19,-5.62,19.0383954156,33.38,31.66468,2.64268,31.7747654135,13.05468,-2.49732,13.2913986128,18.61,5.14,19.3067786023,0.0
2021-11-26 13:00:00,30.546,-8.42488,31.6865384511,13.176,-2.59488,13.4290870209,17.37,-5.83,18.3222760595,33.34,30.956,2.35512,31.0454590273,13.176,-2.59488,13.4290870209,17.78,4.95,18.456188664,0.0
2021-11-26 13:30:00,30.59444,-8.57704,31.7739732183,12.84444,-2.59704,13.104360178,17.75,-5.98,18.7302669495,33.34,31.01444,2.22296,31.0940032752,12.84444,-2.59704,13.104360178,18.17,4.82,18.798438765,0.0
2021-11-26 14:00:00,31.20916,-8.81968,32.4314418922,10.64916,-2.02968,10.8408583428,20.56,-6.79,21.6521985027,33.36,31.66916,1.96032,31.7297738663,10.64916,-2.02968,10.8408583428,21.02,3.99,21.3953382773,0.0
2021-11-26 14:30:00,30.54048,-9.03368,31.8485210484,11.49048,-2.26368,11.7113354393,19.05,-6.77,20.2172055438,33.36,30.98048,1.69632,31.026885802,11.49048,-2.26368,11.7113354393,19.49,3.96,19.8882301877,0.0
2021-11-26 15:00:00,30.74036,-9.15248,32.073939937,11.43036,-2.20248,11.6406205969,19.31,-6.95,20.5226362829,33.29,31.19036,1.6675200000000001,31.2349032315,11.43036,-2.20248,11.6406205969,19.76,3.87,20.135404143,0.0
2021-11-26 15:30:00,30.80204,-9.61932,32.269133633,9.84204,-1.84932,10.0142766001,20.96,-7.77,22.3538475435,33.46,31.25204,1.13068,31.2724869722,9.84204,-1.84932,10.0142766001,21.41,2.98,21.6163942414,0.0
2021-11-26 16:00:00,31.55056,-9.50984,32.952615877,10.69056,-2.04984,10.8853073976,20.86,-7.46,22.1538077991,33.38,32.02056,1.25016,32.0449553399,10.69056,-2.04984,10.8853073976,21.33,3.3,21.5837647319,0.0
2021-11-26 16:30:00,31.90328,-9.05896,33.1644995596,10.04328,-1.84896,10.2120578847,21.86,-7.21,23.0183339971,33.38,32.38328,1.61104,32.4233291542,10.04328,-1.84896,10.2120578847,22.34,3.46,22.6063530893,0.0
2021-11-26 17:00:00,35.134,-7.8455200000000005,35.9993074943,24.984,-0.33552000000000004,24.9862528137,10.15,-7.51,12.6262662731,33.24,35.434,2.90448,35.5528389875,24.984,-0.33552000000000004,24.9862528137,10.45,3.24,10.9407540874,0.0
2021-11-26 17:30:00,36.33848,-6.91872,36.9912667416,27.43848,-0.10872000000000001,27.4386953908,8.9,-6.8100000000000005,11.2065204234,33.52,36.63848,4.00128,36.8563218234,27.43848,-0.10872000000000001,27.4386953908,9.2,4.11,10.0763138101,0.0
2021-11-26 18:00:00,36.91004,-6.58628,37.4930678531,28.13004,-0.20628000000000002,28.1307963243,8.78,-6.38,10.8532391478,33.52,37.19004,4.33372,37.4416907236,28.13004,-0.20628000000000002,28.1307963243,9.06,4.54,10.1338640212,0.0
2021-11-26 18:30:00,33.97936,-7.84736,34.8737432029,16.38936,-0.65736,16.4025377116,17.59,-7.19,19.0027419074,33.5,34.40936,3.06264,34.5453878163,16.38936,-0.65736,16.4025377116,18.02,3.7199999999999998,18.3999673913,0.0
2021-11-26 19:00:00,34.0724,-5.90252,34.5798812044,20.1024,0.35748,20.1055782735,13.97,-6.26,15.3084453816,33.58,34.4424,4.92748,34.7930880623,20.1024,0.35748,20.1055782735,14.34,4.57,15.0505979948,0.0
2021-11-26 19:30:00,33.5046,-6.33676,34.0985739945,16.9146,0.9932400000000001,16.9437368623,16.59,-7.33,18.1371717751,33.42,33.9146,4.51324,34.213585437,16.9146,0.9932400000000001,16.9437368623,17.0,3.52,17.360599068,0.0
2021-11-26 20:00:00,30.8448,-6.7183600000000006,31.5679908789,11.854800000000001,-1.8183600000000002,11.9934447149,18.99,-4.9,19.6119886804,33.49,31.2948,4.09164,31.5611473956,11.854800000000001,-1.8183600000000002,11.9934447149,19.44,5.91,20.3185063427,0.0
2021-11-26 20:30:00,31.1792,-8.88748,32.421132204,6.6492,-1.16748,6.7509162482,24.53,-7.72,25.71612918,33.39,31.6892,1.86252,31.7438872445,6.6492,-1.16748,6.7509162482,25.04,3.03,25.2226584642,0.0
2021-11-26 21:00:00,27.78344,-10.72048,29.7799971401,15.10344,-2.04048,15.2406515105,12.68,-8.68,15.3663528529,33.36,28.11344,-0.11048000000000001,28.1136570809,15.10344,-2.04048,15.2406515105,13.01,1.9300000000000002,13.1523762112,0.0
2021-11-26 21:30:00,25.93432,-10.753,28.0751841109,15.03432,-2.583,15.2545949426,10.9,-8.17,13.6220005873,33.19,26.24432,-0.053,26.2443735163,15.03432,-2.583,15.2545949426,11.21,2.5300000000000002,11.4919537068,0.0
2021-11-26 22:00:00,24.7298,-11.19992,27.1477663178,12.4398,-2.59992,12.7085879643,12.29,-8.6,15.000136666,33.19,25.0598,-0.45992000000000005,25.0640200775,12.4398,-2.59992,12.7085879643,12.62,2.14,12.800156249,0.0
2021-11-26 22:30:00,23.966920000000002,-11.82108,26.7236072912,9.46692,-1.80108,9.6367247264,14.5,-10.02,17.6252773028,33.29,24.31692,-1.25108,24.349082107,9.46692,-1.80108,9.6367247264,14.85,0.55,14.8601816947,0.0
2021-11-26 23:00:00,22.1838,-10.47728,24.5335357957,9.1638,-1.72728,9.3251663062,13.02,-8.75,15.6870296742,33.07,22.3938,-2.20728,22.502319068,9.1638,-1.72728,9.3251663062,13.23,-0.48,13.2387046194,0.0
2021-11-26 23:30:00,20.41692,-3.4558400000000002,20.7073284707,11.62692,-2.26584,11.8456447521,8.79,-1.19,8.8701860183,33.17,19.92692,-10.29584,22.429588984,11.62692,-2.26584,11.8456447521,8.3,-8.03,11.5486319536,0.0
2021-11-27 00:00:00,18.7022,-2.99052,18.939786026,12.8322,-2.72052,13.117415367,5.87,-0.27,5.8762062591,33.57,18.2122,-11.32052,21.4438429837,12.8322,-2.72052,13.117415367,5.38,-8.6,10.1441805978,0.0
2021-11-27 00:30:00,18.0584,-3.12556,18.3268910586,11.8584,-2.72556,12.1675933476,6.2,-0.4,6.2128898268,33.25,17.5884,-11.52556,21.0283225169,11.8584,-2.72556,12.1675933476,5.73,-8.8,10.5010904196,0.0
2021-11-27 01:00:00,18.71464,-3.62928,19.0633004395,5.26464,-1.34928,5.4347944624,13.45,-2.2800000000000002,13.6418803689,33.35,18.01464,-12.03928,21.6672914147,5.26464,-1.34928,5.4347944624,12.75,-10.69,16.6384674775,0.0
2021-11-27 01:30:00,18.05672,-3.36444,18.3674874077,4.26672,-1.05444,4.3950817139,13.79,-2.31,13.9821386061,33.47,17.36672,-11.82444,21.0100058275,4.26672,-1.05444,4.3950817139,13.1,-10.77,16.9588590418,0.0
2021-11-27 02:00:00,16.8208,-1.8482,16.9220316712,4.1508,-0.8082,4.2287501558,12.67,-1.04,12.7126118481,33.54,16.1508,-10.318200000000001,19.1654269945,4.1508,-0.8082,4.2287501558,12.0,-9.51,15.3114369019,0.0
2021-11-27 02:30:00,16.21612,-1.80672,16.3164574897,4.50612,-0.7567200000000001,4.569216849,11.71,-1.05,11.756980905,33.54,15.58612,-10.33672,18.7022703705,4.50612,-0.7567200000000001,4.569216849,11.08,-9.58,14.6472796109,0.0
2021-11-27 03:00:00,15.9296,-1.762,16.0267526393,5.6196,-0.792,5.6751359596,10.31,-0.97,10.3555299237,33.59,15.3396,-10.272,18.4612380993,5.6196,-0.792,5.6751359596,9.72,-9.48,13.5775108175,0.0
2021-11-27 03:30:00,15.19656,-1.6662,15.2876308915,7.84656,-1.4562,7.9805402244,7.35,-0.21,7.352999388,33.59,14.67656,-10.1462,17.8422752998,7.84656,-1.4562,7.9805402244,6.83,-8.69,11.0528276925,0.0
2021-11-27 04:00:00,14.968,-1.60924,15.0542577824,6.768,-1.11924,6.8599214411,8.2,-0.49,8.2146271979,33.58,14.428,-10.13924,17.6343803911,6.768,-1.11924,6.8599214411,7.66,-9.02,11.8336807461,0.0
2021-11-27 04:30:00,14.47232,-1.53512,14.5535095285,8.66232,-1.81512,8.8504490506,5.8100000000000005,0.28,5.816743075,33.64,13.99232,-10.07512,17.2421884341,8.66232,-1.81512,8.8504490506,5.33,-8.26,9.8303865641,0.0
2021-11-27 05:00:00,14.5004,-1.5076800000000001,14.5785698593,8.2404,-1.7776800000000001,8.4299666869,6.26,0.27,6.2658199783,33.67,14.0104,-9.987680000000001,17.2059600122,8.2404,-1.7776800000000001,8.4299666869,5.77,-8.21,10.0347894846,0.0
2021-11-27 05:30:00,14.98436,-1.50008,15.0592590992,8.15436,-1.72008,8.3338023864,6.83,0.22,6.8335422732,33.54,14.48436,-9.96008,17.5783923672,8.15436,-1.72008,8.3338023864,6.33,-8.24,10.3906929509,0.0
2021-11-27 06:00:00,14.91216,-0.9171600000000001,14.9403379591,8.372160000000001,-1.93716,8.5933492848,6.54,1.02,6.6190633779,33.54,14.41216,-9.36716,17.1887766386,8.372160000000001,-1.93716,8.5933492848,6.04,-7.43,9.5753067836,0.0
2021-11-27 06:30:00,15.88536,-0.31844,15.8885514243,9.22536,-1.82844,9.4048104693,6.66,1.51,6.8290336066,33.47,15.38536,-8.71844,17.6839050654,9.22536,-1.82844,9.4048104693,6.16,-6.89,9.2421696587,0.0
2021-11-27 07:00:00,16.96828,0.011240000000000002,16.9682837228,10.17828,-1.95876,10.3650433909,6.79,1.97,7.0700070721,33.31,16.45828,-8.28876,18.4276564678,10.17828,-1.95876,10.3650433909,6.28,-6.33,8.9166866043,0.0
2021-11-27 07:30:00,18.10604,-1.36484,18.1574082046,10.79604,-2.18484,11.0148992509,7.31,0.8200000000000001,7.3558480137,33.1,17.67604,-7.83484,19.3346090705,10.79604,-2.18484,11.0148992509,6.88,-5.65,8.9026344416,0.0
2021-11-27 08:00:00,19.85124,-3.42884,20.1451898299,10.28124,-2.14884,10.5033998916,9.57,-1.28,9.6552213853,33.08,19.68124,-2.6688400000000003,19.8613673971,10.28124,-2.14884,10.5033998916,9.4,-0.52,9.4143719918,0.0
2021-11-27 08:30:00,22.31072,-2.38196,22.4375123479,9.18072,-1.91196,9.3776975191,13.13,-0.47000000000000003,13.1384093406,33.73,22.04072,-2.66196,22.2008866751,9.18072,-1.91196,9.3776975191,12.86,-0.75,12.881851575,0.0
2021-11-27 09:00:00,23.88644,0.8204800000000001,23.90052726,9.13644,-1.7395200000000002,9.3005626552,14.75,2.56,14.9705076734,33.78,23.17644,-7.60952,24.3936911045,9.13644,-1.7395200000000002,9.3005626552,14.04,-5.87,15.2177035061,0.0
2021-11-27 09:30:00,25.60632,1.24448,25.6365433398,8.26632,-1.4155200000000001,8.3866407585,17.34,2.66,17.5428389949,33.38,24.82632,-7.24552,25.8620131624,8.26632,-1.4155200000000001,8.3866407585,16.56,-5.83,17.5562666874,0.0
2021-11-27 10:00:00,26.12724,1.87472,26.1944124785,11.30724,-2.19528,11.5183736133,14.82,4.07,15.3687117222,33.48,25.40724,-6.66528,26.2669716925,11.30724,-2.19528,11.5183736133,14.1,-4.47,14.7915820655,0.0
2021-11-27 10:30:00,26.8502,2.58604,26.9744479632,10.3302,-1.80396,10.4865296319,16.52,4.39,17.0933466589,33.5,26.0802,-5.92396,26.7445346589,10.3302,-1.80396,10.4865296319,15.75,-4.12,16.2799539311,0.0
2021-11-27 11:00:00,28.1602,3.02284,28.3219777859,16.0002,-1.8471600000000001,16.1064707526,12.16,4.87,13.0989503396,33.41,27.5202,-5.47716,28.0599481415,16.0002,-1.8471600000000001,16.1064707526,11.52,-3.63,12.0783815141,0.0
2021-11-27 11:30:00,27.59048,2.97756,27.7506837787,15.63048,-2.06244,15.7659621902,11.96,5.04,12.9785669471,33.41,26.95048,-5.55244,27.5165034513,15.63048,-2.06244,15.7659621902,11.32,-3.49,11.8457798393,0.0
2021-11-27 12:00:00,26.914,2.44044,27.0244175403,9.954,-1.8795600000000001,10.129899397,16.96,4.32,17.5015427891,33.48,26.134,-6.10956,26.8386415341,9.954,-1.8795600000000001,10.129899397,16.18,-4.23,16.7237944259,0.0
2021-11-27 12:30:00,27.647,2.08364,27.725406483,6.507,-0.8463600000000001,6.5618118115,21.14,2.93,21.3420828412,33.51,26.767,-6.48636,27.5416984779,6.507,-0.8463600000000001,6.5618118115,20.26,-5.64,21.030387538,0.0
2021-11-27 13:00:00,27.048,1.9451200000000002,27.1178501326,6.228,-0.7048800000000001,6.2677619462,20.82,2.65,20.987970364,33.58,26.158,-6.61488,26.9814306777,6.228,-0.7048800000000001,6.2677619462,19.93,-5.91,20.7878089273,0.0
2021-11-27 13:30:00,26.44052,1.9670800000000002,26.5135908846,7.49052,-1.40292,7.6207659979999995,18.95,3.37,19.2473218916,33.58,25.61052,-6.55292,26.4355725339,7.49052,-1.40292,7.6207659979999995,18.12,-5.15,18.8376458189,0.0
2021-11-27 14:00:00,25.45296,1.96768,25.5289039589,11.62296,-2.18232,11.8260610409,13.83,4.15,14.4392312815,33.48,24.75296,-6.59232,25.6157707622,11.62296,-2.18232,11.8260610409,13.13,-4.41,13.8508122506,0.0
2021-11-27 14:30:00,26.09516,1.83172,26.1593687535,8.79516,-1.53828,8.9286698216,17.3,3.37,17.6251780133,33.58,25.30516,-6.74828,26.1895094567,8.79516,-1.53828,8.9286698216,16.51,-5.21,17.3125445848,0.0
2021-11-27 15:00:00,28.44196,2.09004,28.518649264,12.71196,-1.56996,12.8085401761,15.73,3.66,16.1501857574,33.58,27.70196,-6.46996,28.4474773968,12.71196,-1.56996,12.8085401761,14.99,-4.9,15.770545329800001,0.0
2021-11-27 15:30:00,29.50784,2.04108,29.5783473006,13.13784,-1.3489200000000001,13.2069082314,16.37,3.39,16.7173263413,33.58,28.74784,-6.50892,29.4754871755,13.13784,-1.3489200000000001,13.2069082314,15.61,-5.16,16.440732952,0.0
2021-11-27 16:00:00,29.9366,2.1076,30.0106980479,10.5966,-0.9324,10.6375420714,19.34,3.04,19.577466639,33.54,29.0966,-6.4724,29.8077857836,10.5966,-0.9324,10.6375420714,18.5,-5.54,19.311695938,0.0
2021-11-27 16:30:00,27.83844,2.02712,27.912147125,8.93844,-1.53288,9.068926658,18.9,3.56,19.2323581497,33.54,27.00844,-6.54288,27.7896583269,8.93844,-1.53288,9.068926658,18.07,-5.01,18.7516665926,0.0
2021-11-27 17:00:00,30.4534,2.18912,30.5319802491,8.6634,-1.55088,8.8011208567,21.79,3.74,22.10863406,33.54,29.5534,-6.28088,30.2134556967,8.6634,-1.55088,8.8011208567,20.89,-4.73,21.4188001531,0.0
2021-11-27 17:30:00,32.9254,2.05212,32.9892885897,6.4854,-1.03788,6.567922659,26.44,3.09,26.6199492862,33.35,31.8854,-6.45788,32.5327980238,6.4854,-1.03788,6.567922659,25.4,-5.42,25.9718385949,0.0
2021-11-27 18:00:00,32.43128,2.13836,32.5017000467,8.35128,-1.51164,8.4869861039,24.08,3.65,24.3550590227,33.39,31.45128,-6.35164,32.0862329407,8.35128,-1.51164,8.4869861039,23.1,-4.84,23.6016016406,0.0
2021-11-27 18:30:00,31.7918,2.10044,31.8611110201,10.1718,-1.96956,10.3607278622,21.62,4.07,21.9997568168,33.35,30.8818,-6.38956,31.5358850872,10.1718,-1.96956,10.3607278622,20.71,-4.42,21.1764137663,0.0
2021-11-27 19:00:00,30.95364,1.87608,31.0104418771,9.32364,-1.66392,9.4709499321,21.63,3.54,21.9177667658,33.35,30.05364,-6.65392,30.7814218095,9.32364,-1.66392,9.4709499321,20.73,-4.99,21.3221246596,0.0
2021-11-27 19:30:00,30.51796,1.3698000000000001,30.5486862991,7.70796,-1.2402,7.8070957085,22.81,2.61,22.9588370786,33.48,29.56796,-7.1802,30.4272826687,7.70796,-1.2402,7.8070957085,21.86,-5.94,22.6526643025,0.0
2021-11-27 20:00:00,29.90156,0.01744,29.9015650859,7.35156,-1.22256,7.4525222165,22.55,1.24,22.5840673927,33.52,28.98156,-8.25256,30.1336285002,7.35156,-1.22256,7.4525222165,21.63,-7.03,22.7437419964,0.0
2021-11-27 20:30:00,29.3488,-0.48404,29.352791284,5.7888,-0.9140400000000001,5.8605182844,23.56,0.43,23.563923697,33.04,28.3888,-8.76404,29.7108122165,5.7888,-0.9140400000000001,5.8605182844,22.6,-7.85,23.924516714,0.0
2021-11-27 21:00:00,26.9492,-0.45368,26.9530184985,7.8192,-1.36368,7.9372231783,19.13,0.91,19.1516317843,33.15,26.1092,-8.79368,27.5503018601,7.8192,-1.36368,7.9372231783,18.29,-7.43,19.7415551566,0.0
2021-11-27 21:30:00,26.17136,-1.56864,26.2183278586,7.01136,-1.08864,7.0953721607,19.16,-0.48,19.166011583,33.28,25.34136,-9.77864,27.1625905778,7.01136,-1.08864,7.0953721607,18.33,-8.69,20.2855860157,0.0
2021-11-27 22:00:00,24.71264,-2.25288,24.8151172486,7.44264,-1.17288,7.5344898742,17.27,-1.08,17.3037365907,33.08,23.91264,-10.46288,26.1014599144,7.44264,-1.17288,7.5344898742,16.47,-9.29,18.9093892022,0.0
2021-11-27 22:30:00,23.47448,-2.56908,23.6146434086,7.04448,-1.27908,7.159660894,16.43,-1.29,16.4805643107,33.08,22.714480000000002,-10.78908,25.1466071055,7.04448,-1.27908,7.159660894,15.67,-9.51,18.3300027278,0.0
2021-11-27 23:00:00,22.3726,-2.75204,22.5412278929,5.3225999999999996,-1.02204,5.419837315,17.05,-1.73,17.1375435813,33.17,21.5926,-11.07204,24.2658287417,5.3225999999999996,-1.02204,5.419837315,16.27,-10.05,19.123686883,0.0
2021-11-27 23:30:00,20.97068,-2.06556,21.0721607287,5.44068,-1.01556,5.5346509353,15.53,-1.05,15.5654553419,33.35,20.24068,-10.46556,22.7862474527,5.44068,-1.01556,5.5346509353,14.8,-9.45,17.5596839379,0.0
2021-11-28 00:00:00,18.82092,-1.72692,18.8999810141,8.17092,-1.72692,8.3514182228,10.65,0.0,10.65,33.49,18.21092,-10.11692,20.8324189074,8.17092,-1.72692,8.3514182228,10.04,-8.39,13.084101039,0.0
2021-11-28 00:30:00,17.96228,-1.84144,18.0564227928,8.43228,-1.80144,8.622559485,9.53,-0.04,9.5300839451,33.46,17.39228,-10.22144,20.1734786111,8.43228,-1.80144,8.622559485,8.96,-8.42,12.2954463115,0.0
2021-11-28 01:00:00,17.88924,-2.02608,18.0036081924,5.79924,-1.21608,5.9253721524,12.09,-0.81,12.1171036143,33.46,17.25924,-10.37608,20.1381330203,5.79924,-1.21608,5.9253721524,11.46,-9.16,14.6709645218,0.0
2021-11-28 01:30:00,17.35468,-2.21672,17.4956784796,5.13468,-0.9367200000000001,5.219423633,12.22,-1.28,12.2868547643,33.36,16.71468,-10.59672,19.7906796816,5.13468,-0.9367200000000001,5.219423633,11.58,-9.66,15.0801856752,0.0
2021-11-28 02:00:00,16.78492,-2.28892,16.9402684209,5.70492,-1.07892,5.8060468972,11.08,-1.21,11.1458736759,33.46,16.17492,-10.66892,19.3766326015,5.70492,-1.07892,5.8060468972,10.47,-9.59,14.1982041118,0.0
2021-11-28 02:30:00,16.5836,-1.397,16.6423375149,5.6736,-1.107,5.780586991,10.91,-0.29,10.9138535816,33.48,15.9836,-9.807,18.7524056579,5.6736,-1.107,5.780586991,10.31,-8.7,13.4902223851,0.0
2021-11-28 03:00:00,16.28912,-0.5670400000000001,16.2989866168,5.55912,-1.06704,5.6605997506,10.73,0.5,10.7416432635,33.48,15.68912,-9.00704,18.0907505631,5.55912,-1.06704,5.6605997506,10.13,-7.94,12.8709168283,0.0
2021-11-28 03:30:00,16.21704,-0.6199600000000001,16.2288858756,3.76704,-0.66996,3.8261516911,12.45,0.05,12.4501004012,33.46,15.57704,-9.04996,18.0151589269,3.76704,-0.66996,3.8261516911,11.81,-8.38,14.4810393273,0.0
2021-11-28 04:00:00,15.99156,-0.6580800000000001,16.0050948301,3.66156,-0.56808,3.7053659091,12.33,-0.09,12.3303284628,33.49,15.35156,-9.22808,17.9116681222,3.66156,-0.56808,3.7053659091,11.69,-8.66,14.5482541908,0.0
2021-11-28 04:30:00,15.54496,-0.6558400000000001,15.5587887545,5.12496,-0.82584,5.1910718264,10.42,0.17,10.421386664,33.72,14.95496,-9.14584,17.5298949771,5.12496,-0.82584,5.1910718264,9.83,-8.32,12.8783267547,0.0
2021-11-28 05:00:00,15.6628,-0.64488,15.6760701087,4.2228,-0.6148800000000001,4.2673313972999996,11.44,-0.03,11.4400393356,33.59,15.0528,-9.16488,17.6233315027,4.2228,-0.6148800000000001,4.2673313972999996,10.83,-8.55,13.7982390181,0.0
2021-11-28 05:30:00,16.13316,-0.71772,16.1491168051,3.95316,-0.56772,3.9937175644,12.18,-0.15,12.1809236103,33.62,15.49316,-9.23772,18.0381118076,3.95316,-0.56772,3.9937175644,11.54,-8.67,14.4340049882,0.0
2021-11-28 06:00:00,17.24292,-0.6949200000000001,17.2569175675,1.49292,-0.12492000000000002,1.498137221,15.75,-0.5700000000000001,15.7603109106,33.62,16.50292,-9.224920000000001,18.9062295959,1.49292,-0.12492000000000002,1.498137221,15.01,-9.1,17.5530652594,0.0
2021-11-28 06:30:00,18.52452,-0.5656800000000001,18.5331550226,0.70452,0.00432,0.7045332446,17.82,-0.5700000000000001,17.829113831,33.66,17.72452,-9.02568,19.8902365168,0.70452,0.00432,0.7045332446,17.02,-9.03,19.2671040896,0.0
2021-11-28 07:00:00,19.36564,-0.32020000000000004,19.3682869828,0.7556400000000001,0.0198,0.7558993647000001,18.61,-0.34,18.6131055979,33.52,18.55564,-8.7902,20.5323985898,0.7556400000000001,0.0198,0.7558993647000001,17.8,-8.81,19.8609189113,0.0
2021-11-28 07:30:00,20.94336,-0.10724,20.9436345582,0.7833600000000001,-0.057240000000000006,0.7854484752,20.16,-0.05,20.1600620039,33.5,20.08336,-8.53724,21.8225987386,0.7833600000000001,-0.057240000000000006,0.7854484752,19.3,-8.48,21.0808064362,0.0
2021-11-28 08:00:00,22.36156,0.16828,22.3621931794,0.51156,0.008280000000000001,0.5116270048,21.85,0.16,21.8505858045,33.4,21.47156,-8.25172,23.0025818506,0.51156,0.008280000000000001,0.5116270048,20.96,-8.26,22.5288526117,0.0
2021-11-28 08:30:00,24.86436,-0.14896,24.8648061985,0.50436,-0.048960000000000004,0.5067307877,24.36,-0.1,24.3602052537,33.4,23.89436,-8.56896,25.3843951138,0.50436,-0.048960000000000004,0.5067307877,23.39,-8.52,24.8934228261,0.0
2021-11-28 09:00:00,27.10364,-0.18176,27.1042494445,0.8636400000000001,-0.13176000000000002,0.8736330735000001,26.24,-0.05,26.2400476372,33.4,26.08364,-8.69176,27.493689595,0.8636400000000001,-0.13176000000000002,0.8736330735000001,25.22,-8.56,26.6330997069,0.0
2021-11-28 09:30:00,28.7844,0.27392,28.7857033183,1.2744,-0.22608000000000003,1.2942980825000001,27.51,0.5,27.5145434271,33.55,27.7244,-8.15608,28.8992040777,1.2744,-0.22608000000000003,1.2942980825000001,26.45,-7.93,27.6131743919,0.0
2021-11-28 10:00:00,29.68132,0.7764000000000001,29.6914727473,1.38132,-0.0936,1.3844875956,28.3,0.87,28.3133696334,33.4,28.59132,-7.7736,29.629249675,1.38132,-0.0936,1.3844875956,27.21,-7.68,28.2730702259,0.0
2021-11-28 10:30:00,30.42112,1.31436,30.4495005585,1.58112,-0.12564,1.5861039890000002,28.84,1.44,28.8759276907,33.57,29.31112,-7.13564,30.1671860448,1.58112,-0.12564,1.5861039890000002,27.73,-7.01,28.602325080299998,0.0
2021-11-28 11:00:00,31.08296,1.36364,31.1128577346,1.27296,-0.03636,1.2734791758,29.81,1.4,29.8428567667,33.3,29.96296,-7.16636,30.8080458259,1.27296,-0.03636,1.2734791758,28.69,-7.13,29.5626960881,0.0
2021-11-28 11:30:00,31.24984,1.40632,31.2814679318,1.23984,-0.013680000000000001,1.2399154681,30.01,1.42,30.0435766845,33.47,30.10984,-7.09368,30.9341681764,1.23984,-0.013680000000000001,1.2399154681,28.87,-7.08,29.7254655136,0.0
2021-11-28 12:00:00,31.46752,1.42916,31.4999573532,1.39752,0.029160000000000002,1.3978241864,30.07,1.4,30.1025729797,33.4,30.317520000000002,-7.05084,31.1266182496,1.39752,0.029160000000000002,1.3978241864,28.92,-7.08,29.7740289514,0.0
2021-11-28 12:30:00,31.63668,1.51844,31.6730987031,2.2366800000000002,0.11844,2.2398137101,29.4,1.4,29.4333144583,33.35,30.51668,-6.96156,31.300656157,2.2366800000000002,0.11844,2.2398137101,28.28,-7.08,29.1527837436,0.0
2021-11-28 13:00:00,32.44188,2.25292,32.520012707,6.85188,1.13292,6.9449094494,25.59,1.12,25.6144978479,33.35,31.41188,-6.20708,32.0192761826,6.85188,1.13292,6.9449094494,24.56,-7.34,25.633361075,0.0
2021-11-28 13:30:00,32.94976,2.2906,33.0292829534,6.44976,1.0206,6.5300098329,26.5,1.27,26.5304146217,33.35,31.90976,-6.1494,32.4968906761,6.44976,1.0206,6.5300098329,25.46,-7.17,26.4503402625,0.0
2021-11-28 14:00:00,32.97188,1.30108,32.9975405129,1.09188,0.18108000000000002,1.1067935222,31.88,1.12,31.8996677099,33.32,31.78188,-7.19892,32.5869965707,1.09188,0.18108000000000002,1.1067935222,30.69,-7.38,31.5648617928,0.0
2021-11-28 14:30:00,32.65784,1.07604,32.6755623601,0.8078400000000001,-0.18396,0.8285208188000001,31.85,1.26,31.8749133332,33.43,31.44784,-7.42396,32.3122549932,0.8078400000000001,-0.18396,0.8285208188000001,30.64,-7.24,31.4837608935,0.0
2021-11-28 15:00:00,32.15744,0.88912,32.1697292766,1.74744,-0.29088,1.7714846113,30.41,1.18,30.4328851738,33.4,31.00744,-7.5808800000000005,31.9206998189,1.74744,-0.29088,1.7714846113,29.26,-7.29,30.1544640145,0.0
2021-11-28 15:30:00,33.15016,1.1728,33.170899413,4.6101600000000005,-0.1872,4.613959153,28.54,1.3599999999999999,28.5723852697,33.4,32.04016,-7.2972,32.860629645,4.6101600000000005,-0.1872,4.613959153,27.43,-7.11,28.3364959019,0.0
2021-11-28 16:00:00,34.65048,1.61944,34.6883027856,6.45048,-0.25056,6.4553444946,28.2,1.87,28.261933762600002,33.4,33.57048,-6.78056,34.2484031941,6.45048,-0.25056,6.4553444946,27.12,-6.53,27.8950766265,0.0
2021-11-28 16:30:00,35.83816,1.79772,35.8832204433,8.04816,-0.60228,8.0706641972,27.79,2.4,27.8934418816,33.23,34.75816,-6.55228,35.3703556638,8.04816,-0.60228,8.0706641972,26.71,-5.95,27.3646962344,0.0
2021-11-28 17:00:00,36.95112,1.5046,36.9817399593,10.22112,0.08460000000000001,10.2214701102,26.73,1.42,26.7676913461,33.08,35.91112,-6.8154,36.5521301269,10.22112,0.08460000000000001,10.2214701102,25.69,-6.9,26.600490597,0.0
2021-11-28 17:30:00,38.04084,1.11324,38.0571256298,11.76084,0.9932400000000001,11.802706605000001,26.28,0.12,26.2802739712,33.15,37.01084,-7.16676,37.6983385098,11.76084,0.9932400000000001,11.802706605000001,25.25,-8.16,26.5357890405,0.0
2021-11-28 18:00:00,37.68632,1.11752,37.7028853815,12.13632,0.94752,12.173251714,25.55,0.17,25.5505655515,33.15,36.67632,-7.17248,37.371070604,12.13632,0.94752,12.173251714,24.54,-8.12,25.8485202671,0.0
2021-11-28 18:30:00,35.21244,0.39912000000000003,35.2147018662,8.99244,0.78912,9.0269977029,26.22,-0.39,26.2229002973,33.15,34.17244,-7.93088,35.0806857562,8.99244,0.78912,9.0269977029,25.18,-8.72,26.6471536942,0.0
2021-11-28 19:00:00,34.6364,-0.13808,34.6366752308,6.4764,0.42192,6.4901289237,28.16,-0.56,28.1655676314,33.23,33.5364,-8.45808,34.5865471281,6.4764,0.42192,6.4901289237,27.06,-8.88,28.4797823025,0.0
2021-11-28 19:30:00,33.6858,-0.8139200000000001,33.6956315775,3.8358,-0.58392,3.8799902328,29.85,-0.23,29.850886084,33.23,32.5558,-9.23392,33.8399969298,3.8358,-0.58392,3.8799902328,28.72,-8.65,29.9943478009,0.0
2021-11-28 20:00:00,31.91768,-1.1492,31.9383618431,6.36768,-1.0692,6.4568209842,25.55,-0.08,25.5501252443,33.38,30.87768,-9.5892,32.332396738,6.36768,-1.0692,6.4568209842,24.51,-8.52,25.9486126797,0.0
2021-11-28 20:30:00,31.03968,-1.3846,31.0705463689,6.52968,-1.1646,6.6327229749,24.51,-0.22,24.5109873322,33.46,30.02968,-9.8146,31.5928481474,6.52968,-1.1646,6.6327229749,23.5,-8.65,25.0414156948,0.0
2021-11-28 21:00:00,29.57,-1.7579600000000002,29.6222099675,7.92,-1.40796,8.0441749957,21.65,-0.35000000000000003,21.6528289145,33.46,28.64,-10.19796,30.4014471393,7.92,-1.40796,8.0441749957,20.72,-8.79,22.507387676,0.0
2021-11-28 21:30:00,28.56788,-2.19048,28.6517359042,6.97788,-1.14048,7.0704670231,21.59,-1.05,21.6155175742,33.46,27.64788,-10.58048,29.6032401187,6.97788,-1.14048,7.0704670231,20.67,-9.44,22.7236110687,0.0
2021-11-28 22:00:00,26.9688,-2.5408,27.0882232359,4.2588,-0.7308,4.3210468732,22.71,-1.81,22.7820148363,33.46,26.0288,-11.0408,28.2736218776,4.2588,-0.7308,4.3210468732,21.77,-10.31,24.0879430421,0.0
2021-11-28 22:30:00,25.51824,-2.84648,25.6765071824,1.84824,-0.36648000000000003,1.8842236300000001,23.67,-2.48,23.7995651221,33.7,24.52824,-11.41648,27.0549546865,1.84824,-0.36648000000000003,1.8842236300000001,22.68,-11.05,25.2286523619,0.0
2021-11-28 23:00:00,23.79184,-2.28196,23.9010249158,1.49184,-0.29196,1.5201405288,22.3,-1.99,22.3886154105,33.88,22.85184,-10.87196,25.3062463757,1.49184,-0.29196,1.5201405288,21.36,-10.58,23.8366524495,0.0
2021-11-28 23:30:00,22.0718,-0.5882000000000001,22.0796361945,2.4318,-0.44820000000000004,2.4727584759,19.64,-0.14,19.6404989753,33.9,21.2118,-9.1582,23.1043953931,2.4318,-0.44820000000000004,2.4727584759,18.78,-8.71,20.7015096068,0.0
2021-11-29 00:00:00,20.30324,-0.74048,20.3167385455,3.15324,-0.60048,3.2099063426,17.15,-0.14,17.1505714191,33.75,19.53324,-9.15048,21.5703210251,3.15324,-0.60048,3.2099063426,16.38,-8.55,18.4771994631,0.0
2021-11-29 00:30:00,19.7202,-0.8575600000000001,19.7388372807,2.6802,-0.45756,2.7189764974,17.04,-0.4,17.0446941891,33.46,18.9502,-9.28756,21.1037639011,2.6802,-0.45756,2.7189764974,16.27,-8.83,18.5116665916,0.0
2021-11-29 01:00:00,19.25608,-0.89048,19.2766587249,2.38608,-0.33048000000000005,2.4088575709,16.87,-0.56,16.8792920468,33.55,18.49608,-9.23048,20.6713989947,2.38608,-0.33048000000000005,2.4088575709,16.11,-8.9,18.4049477044,0.0
2021-11-29 01:30:00,18.70792,-0.85116,18.7272727345,1.08792,-0.19116000000000002,1.1045868332,17.62,-0.66,17.6323566207,33.33,17.92792,-9.19116,20.1466557441,1.08792,-0.19116000000000002,1.1045868332,16.84,-9.0,19.0941247508,0.0
2021-11-29 02:00:00,18.42308,-0.9388400000000001,18.4469861287,1.06308,-0.16884000000000002,1.076404214,17.36,-0.77,17.3770682222,33.33,17.65308,-9.29884,19.9524349099,1.06308,-0.16884000000000002,1.076404214,16.59,-9.13,18.9363407236,0.0
2021-11-29 02:30:00,18.46592,-0.9059600000000001,18.4881303805,0.5659200000000001,0.01404,0.5660941335,17.9,-0.92,17.9236268651,33.36,17.68592,-9.35596,20.0081421868,0.5659200000000001,0.01404,0.5660941335,17.12,-9.37,19.5164366625,0.0
2021-11-29 03:00:00,18.3302,-0.95152,18.3548800691,0.25020000000000003,0.16848000000000002,0.3016381117,18.08,-1.12,18.1146570489,33.55,17.5302,-9.40152,19.8921213135,0.25020000000000003,0.16848000000000002,0.3016381117,17.28,-9.57,19.7530579911,0.0
2021-11-29 03:30:00,18.20484,-1.01108,18.2328956063,0.11484000000000001,0.17892000000000002,0.2126043085,18.09,-1.19,18.1290981574,33.59,17.40484,-9.41108,19.7862801504,0.11484000000000001,0.17892000000000002,0.2126043085,17.29,-9.59,19.7714996902,0.0
2021-11-29 04:00:00,18.2998,-0.8625200000000001,18.3201151959,0.0198,0.26748,0.2682118387,18.28,-1.13,18.3148928471,33.51,17.4998,-9.35252,19.842193185,0.0198,0.26748,0.2682118387,17.48,-9.62,19.9523131491,0.0
2021-11-29 04:30:00,18.60512,-0.70676,18.6185391455,0.015120000000000001,0.18324000000000001,0.1838627532,18.59,-0.89,18.6112922711,33.62,17.80512,-9.17676,20.0308567543,0.015120000000000001,0.18324000000000001,0.1838627532,17.79,-9.36,20.1020819817,0.0
2021-11-29 05:00:00,18.72952,-0.7578400000000001,18.7448457154,0.02952,0.09216,0.09677239280000001,18.7,-0.85,18.7193082137,33.62,17.92952,-9.207840000000001,20.155694106,0.02952,0.09216,0.09677239280000001,17.9,-9.3,20.1717624416,0.0
2021-11-29 05:30:00,19.5708,-0.70184,19.5833805056,0.1008,0.038160000000000006,0.1077813787,19.47,-0.74,19.4840575856,33.56,18.7308,-9.12184,20.8338866663,0.1008,0.038160000000000006,0.1077813787,18.63,-9.16,20.7601180151,0.0
2021-11-29 06:00:00,21.13832,-0.46152000000000004,21.1433576599,0.058320000000000004,-0.01152,0.0594468906,21.08,-0.45,21.0848025839,33.5,20.25832,-8.83152,22.0996668466,0.058320000000000004,-0.01152,0.0594468906,20.2,-8.82,22.0416061121,0.0
2021-11-29 06:30:00,24.54224,-0.55932,24.5486126508,0.012240000000000001,0.13068000000000002,0.1312519714,24.53,-0.6900000000000001,24.5397025247,33.35,23.55224,-8.97932,25.2058762331,0.012240000000000001,0.13068000000000002,0.1312519714,23.54,-9.11,25.2413093955,0.0
2021-11-29 07:00:00,27.29732,-0.18288000000000001,27.2979326008,0.51732,0.17712000000000003,0.5468011309,26.78,-0.36,26.7824196069,33.47,26.25732,-8.69288,27.6588686731,0.51732,0.17712000000000003,0.5468011309,25.74,-8.87,27.2254384721,0.0
2021-11-29 07:30:00,32.1276,1.09932,32.1464023838,5.3676,0.22932000000000002,5.3724963864,26.76,0.87,26.7741386416,33.61,31.0976,-7.42068,31.9707243806,5.3676,0.22932000000000002,5.3724963864,25.73,-7.65,26.8431630029,0.0
2021-11-29 08:00:00,35.26884,3.13256,35.4076828824,10.60884,1.22256,10.6790514138,24.66,1.9100000000000001,24.7338573619,33.54,34.29884,-5.41744,34.724041837,10.60884,1.22256,10.6790514138,23.69,-6.64,24.6029612039,0.0
2021-11-29 08:30:00,37.12956,3.8617600000000003,37.3298461836,10.69956,1.21176,10.7679592538,26.43,2.65,26.5625187059,33.46,36.11956,-4.67824,36.4212649985,10.69956,1.21176,10.7679592538,25.42,-5.89,26.0934570343,0.0
2021-11-29 09:00:00,37.6158,4.3406,37.8654092544,10.8558,1.2006000000000001,10.9219885552,26.76,3.14,26.9435929304,33.46,36.6058,-4.1394,36.8390991475,10.8558,1.2006000000000001,10.9219885552,25.75,-5.34,26.2978725375,0.0
2021-11-29 09:30:00,38.04252,4.79944,38.3440732352,10.89252,1.18944,10.9572697085,27.15,3.61,27.3889503267,33.33,37.01252,-3.69056,37.1960598702,10.89252,1.18944,10.9572697085,26.12,-4.88,26.5719551407,0.0
2021-11-29 10:00:00,38.94144,4.79748,39.235845392,11.07144,1.16748,11.1328250334,27.87,3.63,28.1054051741,33.3,37.90144,-3.77252,38.0887261696,11.07144,1.16748,11.1328250334,26.83,-4.94,27.2809915509,0.0
2021-11-29 10:30:00,38.67084,4.91808,38.9823213418,11.04084,1.19808,11.1056536769,27.63,3.7199999999999998,27.8792987717,33.49,37.62084,-3.63192,37.7957463902,11.04084,1.19808,11.1056536769,26.58,-4.83,27.0152790102,0.0
2021-11-29 11:00:00,39.09768,5.08232,39.4266224519,10.95768,1.19232,11.0223580946,28.14,3.89,28.4075993354,33.42,38.02768,-3.54768,38.1928066469,10.95768,1.19232,11.0223580946,27.07,-4.74,27.4818576519,0.0
2021-11-29 11:30:00,39.05004,4.91552,39.3582006813,10.49004,1.23552,10.5625493548,28.56,3.68,28.7961108485,33.59,37.98004,-3.70448,38.1602752935,10.49004,1.23552,10.5625493548,27.49,-4.94,27.9303365536,0.0
2021-11-29 12:00:00,39.12544,4.73304,39.4106803143,10.40544,1.19304,10.4736109358,28.72,3.54,28.9373461119,33.56,38.03544,-3.87696,38.2325190752,10.40544,1.19304,10.4736109358,27.63,-5.07,28.0913118241,0.0
2021-11-29 12:30:00,39.77084,5.08424,40.0945034972,11.04084,1.25424,11.1118524956,28.73,3.83,28.9841646421,33.56,38.67084,-3.51576,38.8303287996,11.04084,1.25424,11.1118524956,27.63,-4.77,28.0387196569,0.0
2021-11-29 13:00:00,39.84612,5.36072,40.2051066156,10.98612,1.17072,11.0483219528,28.86,4.19,29.1625736176,33.49,38.76612,-3.23928,38.9012209933,10.98612,1.17072,11.0483219528,27.78,-4.41,28.1278598546,0.0
2021-11-29 13:30:00,38.80184,4.99712,39.1222953785,10.49184,0.9871200000000001,10.5381740582,28.31,4.01,28.5925899491,33.53,37.73184,-3.67288,37.9101806548,10.49184,0.9871200000000001,10.5381740582,27.24,-4.66,27.6357232581,0.0
2021-11-29 14:00:00,38.17872,4.57776,38.4521852104,10.54872,0.9777600000000001,10.5939373349,27.63,3.6,27.8635406939,33.65,37.12872,-3.9922400000000002,37.3427346221,10.54872,0.9777600000000001,10.5939373349,26.58,-4.97,27.0406601251,0.0
2021-11-29 14:30:00,38.0258,4.64408,38.3083404063,11.7558,0.69408,11.776271935,26.27,3.95,26.5653044402,33.5,37.0058,-3.90592,37.2113617688,11.7558,0.69408,11.776271935,25.25,-4.6,25.6655898042,0.0
2021-11-29 15:00:00,38.05984,4.48116,38.3227375819,11.31984,0.73116,11.3434286074,26.74,3.75,27.001668467,33.5,37.02984,-4.01884,37.247283463,11.31984,0.73116,11.3434286074,25.71,-4.75,26.1451066167,0.0
2021-11-29 15:30:00,39.03076,4.39144,39.2770285466,10.85076,0.81144,10.8810581954,28.18,3.58,28.4064922157,33.37,37.96076,-4.15856,38.1878635309,10.85076,0.81144,10.8810581954,27.11,-4.97,27.5618032792,0.0
2021-11-29 16:00:00,40.57036,4.35212,40.8031256036,11.61036,0.67212,11.6297981334,28.96,3.68,29.1928758433,33.49,39.47036,-4.23788,39.6972158397,11.61036,0.67212,11.6297981334,27.86,-4.91,28.2893566558,0.0
2021-11-29 16:30:00,40.71692,3.75312,40.8895278038,6.40692,-0.05688000000000001,6.4071724825,34.31,3.81,34.5208951217,33.58,39.46692,-4.87688,39.7670935928,6.40692,-0.05688000000000001,6.4071724825,33.06,-4.82,33.4095196015,0.0
2021-11-29 17:00:00,41.88668,4.21012,42.0977323835,10.60668,0.8701200000000001,10.642310343,31.28,3.34,31.45781302,33.58,40.72668,-4.39988,40.9636596001,10.60668,0.8701200000000001,10.642310343,30.12,-5.27,30.5775620349,0.0
2021-11-29 17:30:00,42.35756,4.106,42.5561056155,10.35756,1.116,10.4175095466,32.0,2.99,32.1393854951,33.58,41.16756,-4.504,41.4132106019,10.35756,1.116,10.4175095466,30.81,-5.62,31.3183732017,0.0
2021-11-29 18:00:00,41.93056,3.89464,42.1110446634,10.78056,0.94464,10.8218676135,31.15,2.95,31.2893751935,33.61,40.76056,-4.72536,41.0335506463,10.78056,0.94464,10.8218676135,29.98,-5.67,30.5114617808,0.0
2021-11-29 18:30:00,41.50276,3.5796,41.6568436608,11.01276,0.8496,11.0454833746,30.49,2.73,30.6119747811,33.67,40.35276,-5.0404,40.6663358538,11.01276,0.8496,11.0454833746,29.34,-5.89,29.9253688365,0.0
2021-11-29 19:00:00,41.15708,3.276,41.2872548146,10.02708,1.026,10.0794349706,31.13,2.25,31.2112063208,33.69,39.99708,-5.294,40.3459148431,10.02708,1.026,10.0794349706,29.97,-6.32,30.6291250283,0.0
2021-11-29 19:30:00,38.01024,2.12212,38.069433121,1.20024,-0.22788000000000003,1.2216813627,36.81,2.35,36.8849373051,33.6,36.69024,-6.46788,37.2559684205,1.20024,-0.22788000000000003,1.2216813627,35.49,-6.24,36.0343960682,0.0
2021-11-29 20:00:00,36.8008,1.48336,36.8306833704,1.7208,-0.38664000000000004,1.7637015421000002,35.08,1.87,35.1298064327,33.6,35.5108,-7.20664,36.2346874794,1.7208,-0.38664000000000004,1.7637015421000002,33.79,-6.82,34.4713866852,0.0
