Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-29 20:30:00,35.31948,1.22656,35.3407713117,1.59948,-0.43344000000000005,1.6571682184,33.72,1.6600000000000001,33.7608352977,33.84,34.06948,-7.36344,34.856128817,1.59948,-0.43344000000000005,1.6571682184,32.47,-6.93,33.2012921435,0.0
2021-11-29 21:00:00,33.35252,0.83384,33.3629417093,2.70252,-0.59616,2.7674936488,30.65,1.43,30.6833407568,33.68,32.19252,-7.69616,33.099686142,2.70252,-0.59616,2.7674936488,29.49,-7.1,30.3326573185,0.0
2021-11-29 21:30:00,31.3144,0.46772,31.3178927988,3.7944,-0.7822800000000001,3.8742009961,27.52,1.25,27.5483738177,33.57,30.2244,-8.03228,31.2735012008,3.7944,-0.7822800000000001,3.8742009961,26.43,-7.25,27.4063386829,0.0
2021-11-29 22:00:00,28.91756,0.15416000000000002,28.9179709119,4.23756,-0.82584,4.3172823002000005,24.68,0.98,24.6994493866,33.57,27.92756,-8.40584,29.1651633573,4.23756,-0.82584,4.3172823002000005,23.69,-7.58,24.8731280703,0.0
2021-11-29 22:30:00,26.36096,-0.41036000000000006,26.3641538353,4.17096,-0.9903600000000001,4.2869243347,22.19,0.58,22.1975786968,33.68,25.41096,-8.99036,26.9544701497,4.17096,-0.9903600000000001,4.2869243347,21.24,-8.0,22.6966429236,0.0
2021-11-29 23:00:00,24.4612,-0.68944,24.4709140196,3.1212,-0.7394400000000001,3.2075942626,21.34,0.05,21.3400585754,33.76,23.5612,-9.15944,25.2789534307,3.1212,-0.7394400000000001,3.2075942626,20.44,-8.42,22.106333934,0.0
2021-11-29 23:30:00,22.156,-0.88692,22.1737449044,4.716,-0.9169200000000001,4.8043103861,17.44,0.03,17.4400258027,33.53,21.366,-9.33692,23.3170330678,4.716,-0.9169200000000001,4.8043103861,16.65,-8.42,18.6579446885,0.0
2021-11-30 00:00:00,20.4044,-0.9968,20.4287334311,4.6944,-0.8568,4.7719490358000005,15.71,-0.14,15.7106237941,33.51,19.6544,-9.4568,21.8111555311,4.6944,-0.8568,4.7719490358000005,14.96,-8.6,17.2557700495,0.0
2021-11-30 00:30:00,19.02148,-1.8916400000000002,19.1153080875,6.17148,-1.24164,6.2951437855,12.85,-0.65,12.8664291861,33.55,18.35148,-10.20164,20.9964348612,6.17148,-1.24164,6.2951437855,12.18,-8.96,15.1206481343,0.0
2021-11-30 01:00:00,18.5628,-2.57408,18.7404223988,5.3928,-0.96408,5.4782973711,13.17,-1.6099999999999999,13.2680443171,33.32,17.8928,-10.74408,20.8707342201,5.3928,-0.96408,5.4782973711,12.5,-9.78,15.8713074446,0.0
2021-11-30 01:30:00,17.38004,-2.41656,17.5472377494,8.33004,-1.72656,8.5070897395,9.05,-0.6900000000000001,9.0762657519,33.13,16.82004,-10.57656,19.8690051848,8.33004,-1.72656,8.5070897395,8.49,-8.85,12.2638737763,0.0
2021-11-30 02:00:00,16.84312,-2.4412000000000003,17.0191112804,8.49312,-1.6812,8.657916653200001,8.35,-0.76,8.3845154899,33.06,16.30312,-10.661200000000001,19.4795510003,8.49312,-1.6812,8.657916653200001,7.8100000000000005,-8.98,11.9011133933,0.0
2021-11-30 02:30:00,16.50208,-2.28316,16.6592756119,10.43208,-2.24316,10.6705229446,6.07,-0.04,6.0701317943,33.25,16.02208,-10.55316,19.1853129636,10.43208,-2.24316,10.6705229446,5.59,-8.31,10.0151984504,0.0
2021-11-30 03:00:00,16.59072,-2.47784,16.7747334162,8.73072,-1.8878400000000002,8.9324919023,7.86,-0.59,7.882112661,33.25,16.06072,-10.82784,19.3697920997,8.73072,-1.8878400000000002,8.9324919023,7.33,-8.94,11.5608174451,0.0
2021-11-30 03:30:00,16.6054,-2.47764,16.7892230055,6.3954,-1.2776399999999999,6.5217716250999995,10.21,-1.2,10.2802772336,33.43,15.9954,-10.93764,19.3774299103,6.3954,-1.2776399999999999,6.5217716250999995,9.6,-9.66,13.6189426902,0.0
2021-11-30 04:00:00,16.5912,-2.00944,16.7124434645,5.6411999999999995,-1.09944,5.747339015,10.95,-0.91,10.9877477219,33.68,15.9712,-10.54944,19.140791879,5.6411999999999995,-1.09944,5.747339015,10.33,-9.45,14.0004071369,0.0
2021-11-30 04:30:00,16.7418,-0.55496,16.7509954284,8.1018,-1.70496,8.2792543047,8.64,1.15,8.7161975655,33.8,16.1918,-9.06496,18.5566130272,8.1018,-1.70496,8.2792543047,8.09,-7.36,10.9369877023,0.0
2021-11-30 05:00:00,16.77216,-0.37060000000000004,16.7762539152,9.27216,-2.1006,9.5071274014,7.5,1.73,7.6969409508,33.64,16.24216,-8.8506,18.497050625,9.27216,-2.1006,9.5071274014,6.97,-6.75,9.7027521869,0.0
2021-11-30 05:30:00,17.89264,-0.42916000000000004,17.897786021599998,7.89264,-1.5591599999999999,8.0451691141,10.0,1.13,10.0636424817,33.55,17.30264,-8.88916,19.452468133300002,7.89264,-1.5591599999999999,8.0451691141,9.41,-7.33,11.9279922871,0.0
2021-11-30 06:00:00,19.04212,-0.25112,19.043775764,9.58212,-1.9411200000000002,9.776756647700001,9.46,1.69,9.6097710691,33.51,18.46212,-8.68112,20.4012675917,9.58212,-1.9411200000000002,9.776756647700001,8.88,-6.74,11.1481837086,0.0
2021-11-30 06:30:00,22.092,0.45176000000000005,22.0966185444,9.072,-1.84824,9.2583570409,13.02,2.3,13.2215884068,33.44,21.402,-7.93824,22.826766269,9.072,-1.84824,9.2583570409,12.33,-6.09,13.7519816754,0.0
2021-11-30 07:00:00,24.59748,1.02368,24.6187721687,8.63748,-1.78632,8.820260761,15.96,2.81,16.2054836398,33.33,23.83748,-7.55632,25.0064676572,8.63748,-1.78632,8.820260761,15.2,-5.77,16.2583178712,0.0
2021-11-30 07:30:00,27.85988,1.8805200000000002,27.9232746841,9.47988,-1.95948,9.6802730687,18.38,3.84,18.7768474457,33.68,27.03988,-6.58948,27.8312119227,9.47988,-1.95948,9.6802730687,17.56,-4.63,18.1601349114,0.0
2021-11-30 08:00:00,30.6316,2.53336,30.7361811462,9.2016,-2.00664,9.4178578589,21.43,4.54,21.9056271309,33.36,29.7316,-5.89664,30.310697812,9.2016,-2.00664,9.4178578589,20.53,-3.89,20.8952865498,0.0
2021-11-30 08:30:00,32.34592,3.13392,32.4973844365,8.48592,-1.8460800000000002,8.684402663,23.86,4.98,24.3741666524,33.2,31.38592,-5.26608,31.8246378269,8.48592,-1.8460800000000002,8.684402663,22.9,-3.42,23.1539715816,0.0
2021-11-30 09:00:00,32.83008,3.3976,33.0054213511,10.00008,-2.1924,10.2375884742,22.83,5.59,23.5044038427,33.1,31.89008,-4.9724,32.2754080403,10.00008,-2.1924,10.2375884742,21.89,-2.7800000000000002,22.0658219879,0.0
2021-11-30 09:30:00,33.63056,2.47396,33.7214330063,9.25056,-1.9760400000000002,9.4592597171,24.38,4.45,24.7827944348,33.05,32.65056,-5.90604,33.1804215886,9.25056,-1.9760400000000002,9.4592597171,23.4,-3.93,23.7277242904,0.0
2021-11-30 10:00:00,34.25992,2.1392,34.326641185,6.64992,-1.3608,6.7877251452,27.61,3.5,27.8309557867,33.09,33.18992,-6.2508,33.7734109951,6.64992,-1.3608,6.7877251452,26.54,-4.89,26.9867319252,0.0
2021-11-30 10:30:00,34.23736,2.01628,34.2966792096,5.78736,-1.14372,5.8992907377,28.45,3.16,28.6249558952,33.15,33.13736,-6.39372,33.748544905,5.78736,-1.14372,5.8992907377,27.35,-5.25,27.8493267423,0.0
2021-11-30 11:00:00,34.10736,2.15252,34.1752154129,7.22736,-1.5274800000000002,7.3870107432,26.88,3.68,27.1307353384,33.21,33.04736,-6.25748,33.6345664298,7.22736,-1.5274800000000002,7.3870107432,25.82,-4.73,26.2496723789,0.0
2021-11-30 11:30:00,34.48884,2.347,34.568605606,7.09884,-1.143,7.1902696991,27.39,3.49,27.6114505233,33.21,33.42884,-6.033,33.9688744698,7.09884,-1.143,7.1902696991,26.33,-4.89,26.7802352492,0.0
2021-11-30 12:00:00,35.17204,2.3541600000000003,35.2507371138,8.94204,-1.09584,9.0089369332,26.23,3.45,26.4559142726,33.14,34.13204,-6.03584,34.6616144902,8.94204,-1.09584,9.0089369332,25.19,-4.94,25.6698208019,0.0
2021-11-30 12:30:00,35.20924,2.5495200000000002,35.3014253764,9.21924,-1.6804800000000002,9.3711471661,25.99,4.23,26.3319767583,33.19,34.17924,-5.84048,34.6746543401,9.21924,-1.6804800000000002,9.3711471661,24.96,-4.16,25.304292126,0.0
2021-11-30 13:00:00,34.681,2.33832,34.7597396628,8.361,-1.83168,8.5592857542,26.32,4.17,26.6482888756,33.12,33.631,-6.05168,34.1711426766,8.361,-1.83168,8.5592857542,25.27,-4.22,25.6199395003,0.0
2021-11-30 13:30:00,34.4784,2.14708,34.5451880743,7.5384,-1.31292,7.6518777752,26.94,3.46,27.1612812658,33.12,33.4284,-6.25292,34.0081892356,7.5384,-1.31292,7.6518777752,25.89,-4.94,26.3570806426,0.0
2021-11-30 14:00:00,33.61072,2.963,33.7410709362,14.40072,-1.737,14.5050992936,19.21,4.7,19.7766048653,33.17,32.75072,-5.457,33.2022365138,14.40072,-1.737,14.5050992936,18.35,-3.7199999999999998,18.7232716158,0.0
2021-11-30 14:30:00,33.85928,3.60912,34.0510879311,19.52928,-1.10088,19.5602841005,14.33,4.71,15.0841970287,33.23,33.15928,-4.79088,33.5035875884,19.52928,-1.10088,19.5602841005,13.63,-3.69,14.1206586249,0.0
2021-11-30 15:00:00,33.6034,3.10892,33.7469091196,18.1134,-1.44108,18.1706348575,15.49,4.55,16.1444293798,33.23,32.8534,-5.32108,33.2815231612,18.1134,-1.44108,18.1706348575,14.74,-3.88,15.2421127145,0.0
2021-11-30 15:30:00,32.9538,2.05004,33.0175044248,12.2238,-2.91996,12.5677147024,20.73,4.97,21.3174529435,33.23,32.0638,-6.35996,32.6884744465,12.2238,-2.91996,12.5677147024,19.84,-3.44,20.1360174811,0.0
2021-11-30 16:00:00,34.6632,2.71984,34.7697420736,18.1332,-2.00016,18.2431790614,16.53,4.72,17.1906747977,33.18,33.8632,-5.68016,34.3362859358,18.1332,-2.00016,18.2431790614,15.73,-3.68,16.1547299575,0.0
2021-11-30 16:30:00,36.79404,3.12548,36.9265487793,22.87404,-1.96452,22.9582456811,13.92,5.09,14.8214203098,33.18,36.09404,-5.27452,36.4773941607,22.87404,-1.96452,22.9582456811,13.22,-3.31,13.6280776341,0.0
2021-11-30 17:00:00,38.03592,3.3354,38.1818818736,25.13592,-1.6146,25.187723347,12.9,4.95,13.8171089595,33.18,37.35592,-5.0946,37.7017202287,25.13592,-1.6146,25.187723347,12.22,-3.48,12.7058569172,0.0
2021-11-30 17:30:00,38.38372,3.42368,38.5361070398,29.04372,-1.24632,29.0704486546,9.34,4.67,10.4424374549,33.18,37.79372,-5.03632,38.1278086255,29.04372,-1.24632,29.0704486546,8.75,-3.79,9.5355440327,0.0
2021-11-30 18:00:00,38.0948,3.24576,38.2328228753,29.2248,-1.25424,29.2517017115,8.87,4.5,9.9462002795,33.35,37.5348,-5.22424,37.8966211504,29.2248,-1.25424,29.2517017115,8.31,-3.9699999999999998,9.2096145413,0.0
2021-11-30 18:30:00,37.10084,2.46252,37.1824734715,21.93084,-2.3374800000000002,22.0550573759,15.17,4.8,15.9112821608,33.42,36.35084,-6.03748,36.8488091186,21.93084,-2.3374800000000002,22.0550573759,14.42,-3.7,14.8871219515,0.0
2021-11-30 19:00:00,37.48524,1.8738000000000001,37.5320442329,17.98524,-2.8962,18.2169380604,19.5,4.77,20.0749321294,33.42,36.60524,-6.6562,37.2054914481,17.98524,-2.8962,18.2169380604,18.62,-3.76,18.9958416502,0.0
2021-11-30 19:30:00,35.42552,1.27984,35.4486312528,13.65552,-2.99016,13.979065895,21.77,4.27,22.1848101186,33.45,34.48552,-7.27016,35.2435287123,13.65552,-2.99016,13.979065895,20.83,-4.28,21.2651663525,0.0
2021-11-30 20:00:00,33.80256,0.9005200000000001,33.8145530626,14.81256,-2.58948,15.0371985564,18.99,3.49,19.308034597,33.53,32.92256,-7.67948,33.8063510309,14.81256,-2.58948,15.0371985564,18.11,-5.09,18.8117038037,0.0
2021-11-30 20:30:00,31.50812,0.7993600000000001,31.5182582378,15.10812,-2.96064,15.3954759311,16.4,3.76,16.8255044501,33.64,30.71812,-7.80064,31.6931046246,15.10812,-2.96064,15.3954759311,15.61,-4.84,16.3431239364,0.0
2021-11-30 21:00:00,30.63444,0.43360000000000004,30.6375084345,13.65444,-3.0564,13.9923304947,16.98,3.49,17.3349502451,33.68,29.81444,-8.1764,30.9152769594,13.65444,-3.0564,13.9923304947,16.16,-5.12,16.9516960803,0.0
2021-11-30 21:30:00,28.915680000000002,1.67992,28.9644382143,13.67568,-3.07008,14.0160484684,15.24,4.75,15.9630855413,33.68,28.15568,-6.90008,28.9888499301,13.67568,-3.07008,14.0160484684,14.48,-3.83,14.9779604753,0.0
2021-11-30 22:00:00,27.22264,2.59828,27.3463560192,13.56264,-3.05172,13.9017336591,13.66,5.65,14.782357728000001,33.57,26.51264,-5.89172,27.1593896163,13.56264,-3.05172,13.9017336591,12.95,-2.84,13.2577562204,0.0
2021-11-30 22:30:00,25.39156,2.29232,25.4948239887,12.75156,-2.85768,13.0678467016,12.64,5.15,13.6488864015,33.48,24.71156,-6.25768,25.4915624593,12.75156,-2.85768,13.0678467016,11.96,-3.4,12.4338891743,0.0
2021-11-30 23:00:00,23.145,1.9921600000000002,23.2305774028,12.105,-2.6978400000000002,12.4019903913,11.04,4.69,11.9949030842,33.48,22.505,-6.56784,23.4437954962,12.105,-2.6978400000000002,12.4019903913,10.4,-3.87,11.0967067187,0.0
2021-11-30 23:30:00,21.20324,1.69744,21.2710763491,10.71324,-2.12256,10.9214821454,10.49,3.8200000000000003,11.1638926903,33.51,20.59324,-6.77256,21.6783094971,10.71324,-2.12256,10.9214821454,9.88,-4.65,10.9195650097,0.0
2021-12-01 00:00:00,19.42708,-0.44288000000000005,19.4321275217,9.84708,-1.9828800000000002,10.0447397986,9.58,1.54,9.7029892301,33.34,18.83708,-8.83288,20.8051760872,9.84708,-1.9828800000000002,10.0447397986,8.99,-6.85,11.302327194,0.0
2021-12-01 00:30:00,18.43616,-0.56376,18.4447776046,9.95616,-2.09376,10.1739349754,8.48,1.53,8.6169194031,33.27,17.87616,-8.89376,19.966373313200002,9.95616,-2.09376,10.1739349754,7.92,-6.8,10.4386972367,0.0
2021-12-01 01:00:00,17.97244,-1.4721600000000001,18.0326330473,10.43244,-2.25216,10.6727704472,7.54,0.78,7.5802374633,33.17,17.44244,-9.70216,19.9592239784,10.43244,-2.25216,10.6727704472,7.01,-7.45,10.2294965663,0.0
2021-12-01 01:30:00,17.34376,-2.01292,17.4601792048,9.74376,-2.03292,9.9535733616,7.6,0.02,7.6000263157,33.03,16.81376,-10.22292,19.6776680189,9.74376,-2.03292,9.9535733616,7.07,-8.19,10.819473185,0.0
2021-12-01 02:00:00,16.82468,-1.9484400000000002,16.9371271335,10.98468,-2.27844,11.2184884693,5.84,0.33,5.8493161994000005,33.05,16.33468,-10.32844,19.3261078217,10.98468,-2.27844,11.2184884693,5.35,-8.05,9.6656608672,0.0
2021-12-01 02:30:00,16.41288,-1.8256000000000001,16.5140983785,12.06288,-2.5056000000000003,12.3203532926,4.35,0.68,4.4028286362,33.4,15.96288,-10.2856,18.9896578499,12.06288,-2.5056000000000003,12.3203532926,3.9,-7.78,8.7027811647,0.0
2021-12-01 03:00:00,16.23336,-1.98856,16.3547041478,11.22336,-2.24856,11.4463894641,5.01,0.26,5.0167419706,33.52,15.76336,-10.46856,18.9228503921,11.22336,-2.24856,11.4463894641,4.54,-8.22,9.3904206509,0.0
2021-12-01 03:30:00,16.00876,-1.93356,16.1251062326,11.58876,-2.2935600000000003,11.8135420519,4.42,0.36,4.4346364,33.6,15.55876,-10.36356,18.6943410852,11.58876,-2.2935600000000003,11.8135420519,3.9699999999999998,-8.07,8.9936533178,0.0
2021-12-01 04:00:00,15.67816,-1.71784,15.7719902121,12.81816,-2.6978400000000002,13.0989910471,2.86,0.98,3.0232432916,33.47,15.27816,-10.08784,18.3081044582,12.81816,-2.6978400000000002,13.0989910471,2.46,-7.39,7.788690519,0.0
2021-12-01 04:30:00,16.19216,-1.75528,16.2870210089,10.80216,-2.19528,11.0229721466,5.39,0.44,5.4079293634,33.31,15.71216,-10.15528,18.7083319338,10.80216,-2.19528,11.0229721466,4.91,-7.96,9.3525237236,0.0
2021-12-01 05:00:00,16.35848,-1.7136,16.4479875021,11.50848,-2.3436,11.7446827488,4.85,0.63,4.8907463643,33.39,15.89848,-10.0936,18.8319522958,11.50848,-2.3436,11.7446827488,4.39,-7.75,8.9069972494,0.0
2021-12-01 05:30:00,17.09724,-1.46772,17.1601228905,12.65724,-2.63772,12.9291643665,4.44,1.17,4.5915683595,33.39,16.65724,-9.78772,19.3200183027,12.65724,-2.63772,12.9291643665,4.0,-7.15,8.1928322331,0.0
2021-12-01 06:00:00,18.56356,-1.26424,18.6065596673,12.28356,-2.51424,12.5382314962,6.28,1.25,6.4031945152,33.24,18.04356,-9.66424,20.4686978641,12.28356,-2.51424,12.5382314962,5.76,-7.15,9.1815085906,0.0
2021-12-01 06:30:00,21.62004,-0.622,21.6289854964,11.75004,-2.412,11.9950483118,9.87,1.79,10.031001944,33.34,21.02004,-9.092,22.9021078856,11.75004,-2.412,11.9950483118,9.27,-6.68,11.4260798177,0.0
2021-12-01 07:00:00,25.03648,2.7827200000000003,25.1906502772,10.98648,-2.17728,11.2001469182,14.05,4.96,14.8998020121,33.51,24.32648,-5.77728,25.0030916766,10.98648,-2.17728,11.2001469182,13.34,-3.6,13.8172211389,0.0
2021-12-01 07:30:00,28.36688,0.6896,28.3752608639,9.05688,-1.6703999999999999,9.2096314527,19.31,2.36,19.4536808856,33.48,27.51688,-7.6304,28.5552392582,9.05688,-1.6703999999999999,9.2096314527,18.46,-5.96,19.3982782741,0.0
2021-12-01 08:00:00,30.763840000000002,0.796,30.7741363412,7.05384,-1.134,7.1444114345,23.71,1.9300000000000002,23.7884215534,33.16,29.80384,-7.514,30.7364453824,7.05384,-1.134,7.1444114345,22.75,-6.38,23.6276723356,0.0
2021-12-01 08:30:00,32.96736,0.16740000000000002,32.9677850049,6.05736,-1.0026,6.1397733614,26.91,1.17,26.9354227737,33.16,32.41736,-2.0726,32.4835481456,6.05736,-1.0026,6.1397733614,26.36,-1.07,26.3817076779,0.0
2021-12-01 09:00:00,33.7758,-0.46384000000000003,33.7789847862,6.3558,-1.02384,6.437735781,27.42,0.56,27.4257178575,33.61,33.3758,0.21616000000000002,33.3764999781,6.3558,-1.02384,6.437735781,27.02,1.24,27.0484380325,0.0
2021-12-01 09:30:00,33.8414,-0.1986,33.8419827422,7.5114,-1.3086,7.6245369643,26.33,1.11,26.3533868791,34.11,33.4614,0.4914,33.465008052,7.5114,-1.3086,7.6245369643,25.95,1.8,26.0123528348,0.0
2021-12-01 10:00:00,34.8428,0.06584000000000001,34.8428622066,7.1928,-1.24416,7.2996099859,27.65,1.31,27.6810151548,33.96,34.4628,0.7458400000000001,34.4708697474,7.1928,-1.24416,7.2996099859,27.27,1.99,27.3425126863,0.0
2021-12-01 10:30:00,34.99972,0.268,35.0007460503,9.81972,-1.8719999999999999,9.9965636535,25.18,2.14,25.2707736328,33.93,34.62972,0.9580000000000001,34.6429685691,9.81972,-1.8719999999999999,9.9965636535,24.81,2.83,24.9708830441,0.0
2021-12-01 11:00:00,34.94908,0.38492000000000004,34.9511996397,10.18908,-1.94508,10.3730751204,24.76,2.33,24.8693888144,34.08,34.58908,1.06492,34.6054693633,10.18908,-1.94508,10.3730751204,24.4,3.01,24.5849567826,0.0
2021-12-01 11:30:00,34.6344,0.42056000000000004,34.6369533024,10.9944,-2.17944,11.2083357406,23.64,2.6,23.7825482234,34.08,34.2744,1.11056,34.292387477,10.9944,-2.17944,11.2083357406,23.28,3.29,23.5113270574,0.0
2021-12-01 12:00:00,34.1808,0.5674800000000001,34.1855104129,12.5208,-2.52252,12.7723740859,21.66,3.09,21.8792984348,34.05,33.8508,1.26748,33.8745208998,12.5208,-2.52252,12.7723740859,21.33,3.79,21.6640947191,0.0
2021-12-01 12:30:00,34.9782,0.47744000000000003,34.9814582914,10.6182,-1.85256,10.7785968379,24.36,2.33,24.4711769231,34.02,34.6182,1.16744,34.6378793721,10.6182,-1.85256,10.7785968379,24.0,3.02,24.1892620805,0.0
2021-12-01 13:00:00,34.98248,0.3534,34.9842650132,11.02248,-2.1366,11.2276500173,23.96,2.49,24.0890369255,34.0,34.62248,1.0334,34.6378988524,11.02248,-2.1366,11.2276500173,23.6,3.17,23.8119486813,0.0
2021-12-01 13:30:00,34.54328,0.13116,34.5435290048,10.22328,-1.87884,10.3944934318,24.32,2.01,24.4029199073,33.97,34.18328,0.8311600000000001,34.1933832562,10.22328,-1.87884,10.3944934318,23.96,2.71,24.1127704754,0.0
2021-12-01 14:00:00,34.84388,0.10652,34.8440428189,9.71388,-1.74348,9.8691026525,25.13,1.85,25.1980038892,34.03,34.47388,0.7965200000000001,34.4830805811,9.71388,-1.74348,9.8691026525,24.76,2.54,24.8899417436,0.0
2021-12-01 14:30:00,34.15844,-0.03212,34.1584551016,10.01844,-1.84212,10.1863902403,24.14,1.81,24.2077611522,34.05,33.79844,0.65788,33.8048421462,10.01844,-1.84212,10.1863902403,23.78,2.5,23.911051838,0.0
2021-12-01 15:00:00,34.26412,0.6026400000000001,34.2694192297,7.85412,-1.37736,7.9739777742,26.41,1.98,26.4841178822,34.05,33.63412,-1.93736,33.6898707618,7.85412,-1.37736,7.9739777742,25.78,-0.56,25.786081517,0.0
2021-12-01 15:30:00,34.55792,1.8762400000000001,34.6088155137,6.03792,-1.01376,6.1224331163,28.52,2.89,28.66605135,33.89,33.40792,-6.64376,34.062129494,6.03792,-1.01376,6.1224331163,27.37,-5.63,27.9430456465,0.0
2021-12-01 16:00:00,35.63096,1.9862000000000002,35.6862760871,4.53096,-0.7038,4.5852952971,31.1,2.69,31.2161192335,33.47,34.40096,-6.4738,35.0048016044,4.53096,-0.7038,4.5852952971,29.87,-5.77,30.4221925574,0.0
2021-12-01 16:30:00,36.49672,2.32364,36.5706148924,6.9667200000000005,-0.9363600000000001,7.0293639547,29.53,3.26,29.7094008691,33.24,35.29672,-6.1063600000000005,35.8210283941,6.9667200000000005,-0.9363600000000001,7.0293639547,28.33,-5.17,28.7978783941,0.0
2021-12-01 17:00:00,37.83796,3.00592,37.9571702318,23.00796,0.025920000000000002,23.0079746003,14.83,2.98,15.1264437327,33.24,37.04796,-5.51408,37.4560598356,23.00796,0.025920000000000002,23.0079746003,14.04,-5.54,15.093482037,0.0
2021-12-01 17:30:00,38.70068,3.05272,38.8208929812,27.40068,-0.28728000000000004,27.4021859395,11.3,3.34,11.7832762846,33.55,38.03068,-5.44728,38.4188167525,27.40068,-0.28728000000000004,27.4021859395,10.63,-5.16,11.8161965116,0.0
2021-12-01 18:00:00,38.74232,3.01352,38.8593445875,27.38232,-0.18648,27.3829549788,11.36,3.2,11.8021015078,33.52,38.06232,-5.54648,38.4643165047,27.38232,-0.18648,27.3829549788,10.68,-5.36,11.9495606614,0.0
2021-12-01 18:30:00,38.2168,1.9694,38.2675102221,17.9568,0.1494,17.9574214908,20.26,1.82,20.3415830259,33.61,37.2868,-6.5706,37.8613026532,17.9568,0.1494,17.9574214908,19.33,-6.72,20.4647819436,0.0
2021-12-01 19:00:00,38.06072,3.08832,38.1858105497,19.62072,0.5983200000000001,19.6298405531,18.44,2.49,18.6073560723,33.65,37.19072,-5.55168,37.6028031527,19.62072,0.5983200000000001,19.6298405531,17.57,-6.15,18.6152464394,0.0
2021-12-01 19:30:00,37.38828,3.09408,37.5160873813,19.98828,1.32408,20.0320873901,17.4,1.77,17.4897941669,33.8,36.54828,-5.49592,36.9591924642,19.98828,1.32408,20.0320873901,16.56,-6.82,17.9093830156,0.0
2021-12-01 20:00:00,36.76032,2.09208,36.8198034382,6.34032,-0.09792000000000001,6.3410760939,30.42,2.19,30.4987294817,33.71,35.56032,-6.55792,36.1599595302,6.34032,-0.09792000000000001,6.3410760939,29.22,-6.46,29.925574347,0.0
2021-12-01 20:30:00,35.27764,1.53784,35.3111432247,1.36764,-0.18216000000000002,1.3797178825,33.91,1.72,33.9535933297,33.74,33.95764,-7.16216,34.7047237453,1.36764,-0.18216000000000002,1.3797178825,32.59,-6.98,33.3290938971,0.0
2021-12-01 21:00:00,33.35684,0.6624,33.3634163201,1.44684,-0.1476,1.4543492516,31.91,0.81,31.9202788208,33.82,32.10684,-7.8276,33.0472464291,1.44684,-0.1476,1.4543492516,30.66,-7.68,31.6072460047,0.0
2021-12-01 21:30:00,31.79044,0.33752000000000004,31.7922316792,1.45044,-0.13248000000000001,1.4564776497,30.34,0.47000000000000003,30.3436401903,33.48,30.57044,-8.19248,31.6491473873,1.45044,-0.13248000000000001,1.4564776497,29.12,-8.06,30.2148638918,0.0
2021-12-01 22:00:00,29.46432,-0.26816,29.4655402606,2.07432,-0.30816000000000004,2.0970851313,27.39,0.04,27.3900292077,33.55,28.32432,-8.64816,29.6151612329,2.07432,-0.30816000000000004,2.0970851313,26.25,-8.34,27.5430227099,0.0
2021-12-01 22:30:00,26.73328,-0.37196,26.7358675528,6.98328,-1.46196,7.1346707422,19.75,1.09,19.7800556117,33.39,25.81328,-8.80196,27.27269558,6.98328,-1.46196,7.1346707422,18.83,-7.34,20.2100098961,0.0
2021-12-01 23:00:00,24.82032,0.29416000000000003,24.8220630691,8.41032,-1.63584,8.5679317812,16.41,1.9300000000000002,16.5231050351,33.39,23.99032,-8.24584,25.3678799076,8.41032,-1.63584,8.5679317812,15.58,-6.61,16.9241986516,0.0
2021-12-01 23:30:00,22.94468,0.31972,22.9469074426,7.65468,-1.52028,7.8041897197,15.29,1.8399999999999999,15.4003149318,33.52,22.15468,-8.06028,23.575367644700002,7.65468,-1.52028,7.8041897197,14.5,-6.54,15.9066526963,0.0
2021-12-02 00:00:00,21.43476,-0.8741200000000001,21.4525761164,6.22476,-1.19412,6.3382615623,15.21,0.32,15.213365834,33.2,20.65476,-9.26412,22.6372045543,6.22476,-1.19412,6.3382615623,14.43,-8.07,16.5332936827,0.0
2021-12-02 00:30:00,20.8614,-1.05056,20.8878358447,4.4514,-0.79056,4.5210559689,16.41,-0.26,16.4120595904,33.27,20.0514,-9.45056,22.1669061051,4.4514,-0.79056,4.5210559689,15.6,-8.66,17.8425222432,0.0
2021-12-02 01:00:00,20.27088,-1.17112,20.3046816776,4.43088,-0.77112,4.4974796974,15.84,-0.4,15.8450497001,33.33,19.48088,-9.50112,21.674315833,4.43088,-0.77112,4.4974796974,15.05,-8.73,17.3987183436,0.0
2021-12-02 01:30:00,19.77684,-1.16808,19.811305138,4.14684,-0.83808,4.2306808048,15.63,-0.33,15.6334832971,33.2,18.97684,-9.57808,21.2570005615,4.14684,-0.83808,4.2306808048,14.83,-8.74,17.213846171,0.0
2021-12-02 02:00:00,19.41336,-1.33556,19.4592463113,2.76336,-0.5655600000000001,2.8206411688,16.65,-0.77,16.6677952951,33.35,18.59336,-9.71556,20.9786830426,2.76336,-0.5655600000000001,2.8206411688,15.83,-9.15,18.2841844226,0.0
2021-12-02 02:30:00,19.8086,-1.4112,19.8588045813,0.8586,-0.061200000000000004,0.8607783687,18.95,-1.35,18.9980262133,33.32,18.9286,-9.8512,21.3386513023,0.8586,-0.061200000000000004,0.8607783687,18.07,-9.79,20.5516179412,0.0
2021-12-02 03:00:00,19.2958,-1.45648,19.3506907275,1.1358,-0.18648,1.151006703,18.16,-1.27,18.2043538748,33.42,18.4358,-9.88648,20.9193978984,1.1358,-0.18648,1.151006703,17.3,-9.7,19.8338095181,0.0
2021-12-02 03:30:00,19.21416,-1.46588,19.2699960737,1.42416,-0.24588000000000002,1.4452296288,17.79,-1.22,17.8317834217,33.45,18.34416,-10.02588,20.9051782073,1.42416,-0.24588000000000002,1.4452296288,16.92,-9.78,19.5431522534,0.0
2021-12-02 04:00:00,19.06492,-1.33188,19.1113861073,1.47492,-0.28188,1.501614245,17.59,-1.05,17.6213109614,33.7,18.21492,-9.86188,20.7132804679,1.47492,-0.28188,1.501614245,16.74,-9.58,19.2874052169,0.0
2021-12-02 04:30:00,19.47748,-1.1810800000000001,19.5132564457,1.43748,-0.27108000000000004,1.4628168432,18.04,-0.91,18.0629371919,33.65,18.62748,-9.51108,20.915153691,1.43748,-0.27108000000000004,1.4628168432,17.19,-9.24,19.5159857553,0.0
2021-12-02 05:00:00,19.57748,-1.05772,19.6060321011,1.70748,-0.38772,1.750946815,17.87,-0.67,17.8825557458,33.23,18.72748,-9.36772,20.9397393763,1.70748,-0.38772,1.750946815,17.02,-8.98,19.2437210539,0.0
2021-12-02 05:30:00,20.48712,-1.9289200000000002,20.5777262656,0.8071200000000001,0.00108,0.8071207226,19.68,-1.9300000000000002,19.7744102314,33.18,19.57712,-10.30892,22.1254934196,0.8071200000000001,0.00108,0.8071207226,18.77,-10.31,21.4151581829,0.0
2021-12-02 06:00:00,21.71188,-1.04472,21.7370000923,1.81188,-0.23472,1.8270201457000002,19.9,-0.81,19.9164781023,33.41,20.79188,-9.50472,22.8613642684,1.81188,-0.23472,1.8270201457000002,18.98,-9.27,21.1228146799,0.0
2021-12-02 06:30:00,24.75684,-0.013720000000000001,24.7568438017,1.71684,-0.15372000000000002,1.7237080449,23.04,0.14,23.0404253433,33.52,23.75684,-8.51372,25.2363007397,1.71684,-0.15372000000000002,1.7237080449,22.04,-8.36,23.5722548773,0.0
2021-12-02 07:00:00,27.19468,0.8847200000000001,27.2090674184,5.13468,-0.84528,5.2037906358,22.06,1.73,22.1277314698,33.58,26.21468,-7.66528,27.3123775051,5.13468,-0.84528,5.2037906358,21.08,-6.82,22.1557847977,0.0
2021-12-02 07:30:00,31.4602,1.80512,31.5119444379,3.4902,-0.52488,3.5294468482,27.97,2.33,28.0668808385,33.63,30.3202,-6.67488,31.0462324776,3.4902,-0.52488,3.5294468482,26.83,-6.15,27.5258315042,0.0
2021-12-02 08:00:00,33.91488,2.54172,34.0099900907,4.93488,-0.09828,4.9358585447,28.98,2.64,29.1,33.42,32.76488,-5.89828,33.2915465002,4.93488,-0.09828,4.9358585447,27.83,-5.8,28.4279598283,0.0
2021-12-02 08:30:00,35.58028,1.33788,35.605424415,9.08028,0.13788,9.0813267628,26.5,1.2,26.5271558973,33.33,34.500280000000004,-7.03212,35.2096582172,9.08028,0.13788,9.0813267628,25.42,-7.17,26.4118401479,0.0
2021-12-02 09:00:00,34.72556,1.28816,34.7494442186,9.56556,0.038160000000000006,9.5656361158,25.16,1.25,25.1910321345,33.3,33.67556,-7.09184,34.4142054376,9.56556,0.038160000000000006,9.5656361158,24.11,-7.13,25.1421757213,0.0
2021-12-02 09:30:00,35.5048,1.48652,35.5359052896,9.604800000000001,0.14652,9.605917507000001,25.9,1.34,25.9346409268,33.3,34.4348,-6.89348,35.1180226885,9.604800000000001,0.14652,9.605917507000001,24.83,-7.04,25.8087291435,0.0
2021-12-02 10:00:00,35.62732,1.7388,35.6697260408,6.18732,-0.3312,6.1961780335,29.44,2.07,29.512683714,33.28,34.44732,-6.7112,35.0949862605,6.18732,-0.3312,6.1961780335,28.26,-6.38,28.9712271055,0.0
2021-12-02 10:30:00,35.07768,1.7996,35.1238123549,5.91768,-0.8604,5.9799017335,29.16,2.66,29.2810723847,33.36,33.88768,-6.6904,34.5418052212,5.91768,-0.8604,5.9799017335,27.97,-5.83,28.5711357842,0.0
2021-12-02 11:00:00,34.8608,1.92212,34.9137497547,4.6008,-0.5878800000000001,4.638206931,30.26,2.51,30.3639210248,33.36,33.6508,-6.57788,34.2876777565,4.6008,-0.5878800000000001,4.638206931,29.05,-5.99,29.6611294458,0.0
2021-12-02 11:30:00,34.9558,1.89416,35.0070820799,5.9058,-0.73584,5.9514648739,29.05,2.63,29.1688086832,33.38,33.7658,-6.63584,34.411678572,5.9058,-0.73584,5.9514648739,27.86,-5.9,28.4778791345,0.0
2021-12-02 12:00:00,34.65092,1.9656,34.7066253071,4.21092,-0.3744,4.2275315027,30.44,2.34,30.5298083846,33.45,33.44092,-6.5644,34.0791208485,4.21092,-0.3744,4.2275315027,29.23,-6.19,29.8782362264,0.0
2021-12-02 12:30:00,36.12784,2.49788,36.2140887993,8.36784,0.67788,8.3952526799,27.76,1.82,27.819597409,33.45,34.97784,-6.07212,35.5009849492,8.36784,0.67788,8.3952526799,26.61,-6.75,27.452770352,0.0
2021-12-02 13:00:00,36.27744,4.415,36.5451074421,7.77744,0.9450000000000001,7.834640895,28.5,3.47,28.7104667325,33.64,35.11744,-4.215,35.3694899193,7.77744,0.9450000000000001,7.834640895,27.34,-5.16,27.8226742065,0.0
2021-12-02 13:30:00,36.47788,3.8728800000000003,36.682896952,7.33788,0.81288,7.3827675562,29.14,3.06,29.3002252551,33.61,35.29788,-4.76712,35.618334683,7.33788,0.81288,7.3827675562,27.96,-5.58,28.5113661546,0.0
2021-12-02 14:00:00,36.35944,3.7338,36.5506516981,7.93944,0.7938000000000001,7.9790241229,28.42,2.94,28.5716642847,33.66,35.19944,-4.8962,35.5383363532,7.93944,0.7938000000000001,7.9790241229,27.26,-5.69,27.8475079675,0.0
2021-12-02 14:30:00,36.48304,3.7009600000000002,36.6702783268,7.5830400000000004,0.84096,7.6295287773,28.9,2.86,29.0411707753,33.66,35.31304,-4.9290400000000005,35.6553814923,7.5830400000000004,0.84096,7.6295287773,27.73,-5.77,28.3239439344,0.0
2021-12-02 15:00:00,36.49904,3.69112,36.6852052983,7.25904,0.8611200000000001,7.3099377136,29.24,2.83,29.3766318696,33.63,35.32904,-4.90888,35.668447824,7.25904,0.8611200000000001,7.3099377136,28.07,-5.77,28.656897948,0.0
2021-12-02 15:30:00,36.3414,3.18224,36.4804605971,11.9214,1.54224,12.020743828,24.42,1.6400000000000001,24.4750076609,33.69,35.2914,-5.40776,35.703316123,11.9214,1.54224,12.020743828,23.37,-6.95,24.3815380975,0.0
2021-12-02 16:00:00,38.28124,3.78052,38.4674624509,14.421240000000001,1.64052,14.5142505493,23.86,2.14,23.9557759215,33.69,37.27124,-4.76948,37.5751682712,14.421240000000001,1.64052,14.5142505493,22.85,-6.41,23.7320584864,0.0
2021-12-02 16:30:00,40.30604,3.83744,40.4883045611,14.12604,1.65744,14.2229432058,26.18,2.18,26.2706071494,33.53,39.21604,-4.6825600000000005,39.4946092706,14.12604,1.65744,14.2229432058,25.09,-6.34,25.8786340443,0.0
2021-12-02 17:00:00,41.85684,3.59832,42.0112242336,16.47684,2.03832,16.6024397246,25.38,1.56,25.4278980649,33.45,40.78684,-4.96168,41.0875234786,16.47684,2.03832,16.6024397246,24.31,-7.0,25.2977489117,0.0
2021-12-02 17:30:00,42.61044,3.7165600000000003,42.7722154585,14.32044,1.45656,14.3943241879,28.29,2.26,28.3801286114,33.6,41.46044,-4.85344,41.7435499787,14.32044,1.45656,14.3943241879,27.14,-6.31,27.8638780503,0.0
2021-12-02 18:00:00,42.20348,3.41196,42.3411761191,15.87348,1.82196,15.9777002585,26.33,1.5899999999999999,26.3779642884,33.55,41.12348,-5.15804,41.4456992214,15.87348,1.82196,15.9777002585,25.25,-6.98,26.1970017368,0.0
2021-12-02 18:30:00,42.32268,3.36452,42.4562037541,15.77268,1.87452,15.8836790327,26.55,1.49,26.5917769245,33.62,41.21268,-5.21548,41.5413796643,15.77268,1.87452,15.8836790327,25.44,-7.09,26.4095001846,0.0
2021-12-02 19:00:00,41.61528,3.26016,41.7427858762,13.26528,1.64016,13.3662926163,28.35,1.62,28.3962479916,33.62,40.46528,-5.36984,40.8200204202,13.26528,1.64016,13.3662926163,27.2,-7.01,28.0887895788,0.0
2021-12-02 19:30:00,40.31996,2.87252,40.4221541429,9.30996,1.3525200000000002,9.4076918291,31.01,1.52,31.0472301502,33.71,39.08996,-5.76748,39.5131471583,9.30996,1.3525200000000002,9.4076918291,29.78,-7.12,30.6193206979,0.0
2021-12-02 20:00:00,38.86928,2.07308,38.9245242541,4.85928,0.34308000000000005,4.8713761921,34.01,1.73,34.0539718682,33.71,37.55928,-6.54692,38.1256039376,4.85928,0.34308000000000005,4.8713761921,32.7,-6.89,33.4179906637,0.0
2021-12-02 20:30:00,36.49888,1.43688,36.5271524402,0.39888,0.05688000000000001,0.40291511360000004,36.1,1.38,36.1263671022,33.6,35.11888,-7.18312,35.8459613539,0.39888,0.05688000000000001,0.40291511360000004,34.72,-7.24,35.4668295736,0.0
2021-12-02 21:00:00,35.33684,0.62744,35.3424099651,0.9068400000000001,0.03744,0.9076125491,34.43,0.59,34.4350548134,33.66,34.00684,-7.95256,34.9243235774,0.9068400000000001,0.03744,0.9076125491,33.1,-7.99,34.0506989649,0.0
2021-12-02 21:30:00,33.51504,1.10208,33.5331550339,9.27504,0.9820800000000001,9.3268884484,24.24,0.12,24.2402970279,33.62,32.47504,-7.37792,33.3025813793,9.27504,0.9820800000000001,9.3268884484,23.2,-8.36,24.6602838589,0.0
2021-12-02 22:00:00,31.06748,-0.42076,31.0703291345,0.8074800000000001,0.30924,0.8646694906,30.26,-0.73,30.2688040728,33.58,29.85748,-8.84076,31.1388527298,0.8074800000000001,0.30924,0.8646694906,29.05,-9.15,30.4569368125,0.0
2021-12-02 22:30:00,29.09016,-0.9103200000000001,29.104399862,0.11016000000000001,0.13968,0.1778924619,28.98,-1.05,28.9990155005,33.43,27.90016,-9.31032,29.4125991121,0.11016000000000001,0.13968,0.1778924619,27.79,-9.45,29.3527954376,0.0
2021-12-02 23:00:00,26.76012,-1.14652,26.7846696923,0.33012,0.03348,0.33181338850000003,26.43,-1.18,26.4563281655,33.43,25.66012,-9.50652,27.3644967234,0.33012,0.03348,0.33181338850000003,25.33,-9.54,27.0669632578,0.0
2021-12-02 23:30:00,24.45704,-1.4226,24.4983794632,0.7070400000000001,-0.10260000000000001,0.7144454644,23.75,-1.32,23.786653821,33.4,23.44704,-9.8026,25.4136705637,0.7070400000000001,-0.10260000000000001,0.7144454644,22.74,-9.7,24.7224108857,0.0
2021-12-03 00:00:00,22.51668,-1.32952,22.55589727,1.33668,-0.29952,1.3698268696,21.18,-1.03,21.2050300636,33.46,21.55668,-9.67952,23.6301409233,1.33668,-0.29952,1.3698268696,20.22,-9.38,22.2897465217,0.0
2021-12-03 00:30:00,21.48728,-1.55416,21.5434123366,1.5472800000000002,-0.34416,1.5850935316,19.94,-1.21,19.9766789032,33.35,20.577280000000002,-9.87416,22.8237483316,1.5472800000000002,-0.34416,1.5850935316,19.03,-9.53,21.2828992386,0.0
2021-12-03 01:00:00,20.8724,-1.62124,20.9352693056,1.6524,-0.38124,1.695809452,19.22,-1.24,19.2599584631,33.35,19.9824,-9.90124,22.3009161986,1.6524,-0.38124,1.695809452,18.33,-9.52,20.6547645835,0.0
2021-12-03 01:30:00,20.16964,-1.641,20.236285695,2.42964,-0.531,2.4869884458,17.74,-1.11,17.7746926837,33.28,19.31964,-9.981,21.745547837,2.42964,-0.531,2.4869884458,16.89,-9.45,19.3539298335,0.0
2021-12-03 02:00:00,19.638840000000002,-1.6114000000000002,19.7048381497,2.23884,-0.4914,2.2921340505,17.4,-1.12,17.4360087176,33.41,18.78884,-9.9914,21.2802392493,2.23884,-0.4914,2.2921340505,16.55,-9.5,19.0827801958,0.0
2021-12-03 02:30:00,19.34164,-1.61604,19.409034576,1.8716400000000002,-0.44604000000000005,1.9240550853,17.47,-1.17,17.5091347587,33.48,18.501640000000002,-9.96604,21.015057363,1.8716400000000002,-0.44604000000000005,1.9240550853,16.63,-9.52,19.1621319273,0.0
2021-12-03 03:00:00,19.23604,-1.60676,19.3030285857,1.43604,-0.35676,1.4796920555,17.8,-1.25,17.8438364709,33.39,18.37604,-9.95676,20.9001415253,1.43604,-0.35676,1.4796920555,16.94,-9.6,19.4710965279,0.0
2021-12-03 03:30:00,19.10676,-1.63704,19.1767613965,1.07676,-0.25704000000000005,1.1070147511,18.03,-1.38,18.0827348595,33.42,18.25676,-10.03704,20.8339016427,1.07676,-0.25704000000000005,1.1070147511,17.18,-9.78,19.7686823031,0.0
2021-12-03 04:00:00,19.22792,-1.63724,19.2974988624,0.36792,0.032760000000000004,0.3693756137,18.86,-1.67,18.9337925414,33.53,18.32792,-10.05724,20.9059974157,0.36792,0.032760000000000004,0.3693756137,17.96,-10.09,20.6002354355,0.0
2021-12-03 04:30:00,19.5316,-1.61216,19.5980217988,0.2016,0.08784,0.2199054924,19.33,-1.7000000000000002,19.4046102769,33.55,18.6416,-10.04216,21.1743766856,0.2016,0.08784,0.2199054924,18.44,-10.13,21.0392609186,0.0
2021-12-03 05:00:00,19.68984,-1.7064,19.7636433935,0.06984,0.2736,0.2823731319,19.62,-1.98,19.7196551694,33.57,18.77984,-10.1364,21.3407824455,0.06984,0.2736,0.2823731319,18.71,-10.41,21.4110298678,0.0
2021-12-03 05:30:00,20.33824,-1.54048,20.3964968788,0.048240000000000005,0.29952,0.3033798411,20.29,-1.8399999999999999,20.3732594349,33.57,19.41824,-9.93048,21.8101462106,0.048240000000000005,0.29952,0.3033798411,19.37,-10.23,21.9054742017,0.0
2021-12-03 06:00:00,21.58524,-1.42624,21.6323079304,0.16524000000000003,0.11376000000000001,0.2006130484,21.42,-1.54,21.4752881238,33.45,20.62524,-9.88624,22.872216036,0.16524000000000003,0.11376000000000001,0.2006130484,20.46,-10.0,22.7730454705,0.0
2021-12-03 06:30:00,24.55496,-0.5576800000000001,24.5612920585,0.35496000000000005,0.022320000000000003,0.3556610521,24.2,-0.58,24.2069494154,33.57,23.50496,-9.14768,25.2222757495,0.35496000000000005,0.022320000000000003,0.3556610521,23.15,-9.17,24.9000281124,0.0
2021-12-03 07:00:00,27.25884,0.4088,27.2619052083,0.5288400000000001,-0.061200000000000004,0.5323694071,26.73,0.47000000000000003,26.734131742,33.72,26.14884,-8.161200000000001,27.3928278713,0.5288400000000001,-0.061200000000000004,0.5323694071,25.62,-8.1,26.8699534797,0.0
2021-12-03 07:30:00,30.91896,1.20404,30.9423948621,0.31896,0.01404,0.31926885720000003,30.6,1.19,30.623130147,33.67,29.68896,-7.35596,30.5866718262,0.31896,0.01404,0.31926885720000003,29.37,-7.37,30.2805845386,0.0
2021-12-03 08:00:00,32.86712,1.8310400000000002,32.9180844609,3.5971200000000003,0.6710400000000001,3.6591757235999998,29.27,1.16,29.292976974,33.54,31.69712,-6.62896,32.3828739765,3.5971200000000003,0.6710400000000001,3.6591757235999998,28.1,-7.3,29.0327401394,0.0
2021-12-03 08:30:00,33.7808,2.40056,33.8659879075,2.6208,0.43056000000000005,2.6559319558,31.16,1.97,31.2222116449,33.35,32.5608,-6.04944,33.1179924052,2.6208,0.43056000000000005,2.6559319558,29.94,-6.48,30.6332172649,0.0
2021-12-03 09:00:00,35.22844,2.64124,35.3273142706,0.47844000000000003,-0.06876,0.4833557398,34.75,2.71,34.8555103248,33.31,33.89844,-5.77876,34.3874730326,0.47844000000000003,-0.06876,0.4833557398,33.42,-5.71,33.90428439,0.0
2021-12-03 09:30:00,36.21692,1.9738,36.2706655677,0.73692,-0.1062,0.7445330929,35.48,2.08,35.5409172645,33.15,34.86692,-6.4362,35.4559837083,0.73692,-0.1062,0.7445330929,34.13,-6.33,34.7120411385,0.0
2021-12-03 10:00:00,36.07268,1.20668,36.0928568972,1.46268,-0.10332000000000001,1.4663245905,34.61,1.31,34.6347830945,33.15,34.74268,-7.19332,35.4795386977,1.46268,-0.10332000000000001,1.4663245905,33.28,-7.09,34.0268496926,0.0
2021-12-03 10:30:00,35.6318,0.25736000000000003,35.6327294129,1.5318,-0.15264000000000003,1.5393863094,34.1,0.41000000000000003,34.1024647203,33.23,34.3118,-8.16264,35.269367885,1.5318,-0.15264000000000003,1.5393863094,32.78,-8.01,33.7444588044,0.0
2021-12-03 11:00:00,35.47976,0.28552,35.4809088289,1.67976,-0.20448000000000002,1.6921600775,33.8,0.49,33.8035515886,33.28,34.16976,-8.15448,35.1293046121,1.67976,-0.20448000000000002,1.6921600775,32.49,-7.95,33.4485066931,0.0
2021-12-03 11:30:00,35.66964,0.19628,35.6701800327,5.75964,0.29628000000000004,5.767255393,29.91,-0.1,29.9101671677,33.32,34.45964,-8.24372,35.431987079,5.75964,0.29628000000000004,5.767255393,28.7,-8.54,29.9436403932,0.0
2021-12-03 12:00:00,36.2552,0.25548000000000004,36.256100136,8.2152,0.19548000000000001,8.2175253861,28.04,0.06,28.0400641939,33.36,35.1052,-8.15452,36.0398565961,8.2152,0.19548000000000001,8.2175253861,26.89,-8.35,28.1566084605,0.0
2021-12-03 12:30:00,36.92076,0.5650400000000001,36.9250834688,9.77076,0.5450400000000001,9.7859501112,27.15,0.02,27.1500073665,33.36,35.80076,-7.84496,36.6502089214,9.77076,0.5450400000000001,9.7859501112,26.03,-8.39,27.3487294038,0.0
2021-12-03 13:00:00,37.44664,2.22304,37.512567949,15.32664,1.64304,15.4144566603,22.12,0.58,22.1276026718,33.36,36.46664,-6.24696,36.9978423983,15.32664,1.64304,15.4144566603,21.14,-7.89,22.564390087,0.0
2021-12-03 13:30:00,36.40416,2.23724,36.4728406917,10.87416,1.22724,10.9431930314,25.53,1.01,25.5499706458,33.45,35.33416,-6.24276,35.8814006879,10.87416,1.22724,10.9431930314,24.46,-7.47,25.5752321593,0.0
2021-12-03 14:00:00,35.46832,1.81244,35.5145978772,5.99832,1.16244,6.10991895,29.47,0.65,29.4771674352,33.43,34.28832,-6.70756,34.9382347805,5.99832,1.16244,6.10991895,28.29,-7.87,29.364281023,0.0
2021-12-03 14:30:00,35.5486,1.6368,35.5862624646,5.8086,1.2168,5.9346808002,29.74,0.42,29.7429655549,33.51,34.3386,-6.8832,35.0216774613,5.8086,1.2168,5.9346808002,28.53,-8.1,29.6575605875,0.0
2021-12-03 15:00:00,35.11852,2.34924,35.1970080485,9.12852,1.92924,9.330157789,25.99,0.42,25.9933933914,33.51,34.02852,-6.22076,34.592456235,9.12852,1.92924,9.330157789,24.9,-8.15,26.1998568698,0.0
2021-12-03 15:30:00,34.80544,2.9124,34.9270772804,3.7454400000000003,0.9324,3.8597526545000003,31.06,1.98,31.1230461234,33.65,33.57544,-5.6276,34.0437961008,3.7454400000000003,0.9324,3.8597526545000003,29.83,-6.5600000000000005,30.5427978417,0.0
2021-12-03 16:00:00,36.74852,3.2086,36.8883292675,9.03852,0.8586,9.0792090928,27.71,2.35,27.8094696102,33.44,35.60852,-5.3314,36.0054235158,9.03852,0.8586,9.0792090928,26.57,-6.19,27.2815138876,0.0
2021-12-03 16:30:00,38.39416,3.95744,38.5975757459,15.37416,1.92744,15.4945093714,23.02,2.03,23.1093336122,33.47,37.40416,-4.53256,37.6777823851,15.37416,1.92744,15.4945093714,22.03,-6.46,22.957624006,0.0
2021-12-03 17:00:00,39.2934,4.05972,39.5025646008,16.1334,2.07972,16.2668937059,23.16,1.98,23.2444832165,33.42,38.2934,-4.39028,38.5442478463,16.1334,2.07972,16.2668937059,22.16,-6.47,23.0852008871,0.0
2021-12-03 17:30:00,39.372,3.90052,39.5647373335,16.182,2.00052,16.3051894889,23.19,1.9,23.2677050867,33.33,38.372,-4.53948,38.639581554,16.182,2.00052,16.3051894889,22.19,-6.54,23.13369188,0.0
2021-12-03 18:00:00,39.9462,3.92252,40.1383240506,11.4462,1.44252,11.5367395043,28.5,2.48,28.6076982646,33.33,38.8162,-4.47748,39.0735871093,11.4462,1.44252,11.5367395043,27.37,-5.92,28.0029159196,0.0
2021-12-03 18:30:00,39.24976,1.6063200000000002,39.2826160534,8.60976,0.9763200000000001,8.6649390073,30.64,0.63,30.6464761433,33.16,38.03976,-6.71368,38.6276693576,8.60976,0.9763200000000001,8.6649390073,29.43,-7.69,30.4181031624,0.0
2021-12-03 19:00:00,37.61288,0.08776,37.6129823826,5.22288,0.25776000000000004,5.229236628,32.39,-0.17,32.3904461223,33.09,36.33288,-8.34224,37.2782931116,5.22288,0.25776000000000004,5.229236628,31.11,-8.6,32.2768043647,0.0
2021-12-03 19:30:00,37.47176,1.58308,37.5051855053,8.68176,1.06308,8.7466048147,28.79,0.52,28.7946956921,33.37,36.31176,-6.82692,36.9479465056,8.68176,1.06308,8.7466048147,27.63,-7.89,28.7344566679,0.0
2021-12-03 20:00:00,35.71424,0.14400000000000002,35.7145303032,5.03424,0.324,5.044655427,30.68,-0.18,30.6805280267,33.3,34.50424,-8.186,35.4619961928,5.03424,0.324,5.044655427,29.47,-8.51,30.674109604,0.0
2021-12-03 20:30:00,33.14024,-1.3679999999999999,33.1684629016,0.39024000000000003,0.342,0.5188942644,32.75,-1.71,32.7946123624,33.14,31.85024,-9.648,33.2794484939,0.39024000000000003,0.342,0.5188942644,31.46,-9.99,33.0080550775,0.0
2021-12-03 21:00:00,31.44276,-2.62244,31.5519309706,0.21276,0.27756000000000003,0.349723278,31.23,-2.9,31.364357159,33.1,30.20276,-10.81244,32.0798312086,0.21276,0.27756000000000003,0.349723278,29.99,-11.09,31.974805707,0.0
2021-12-03 21:30:00,29.10084,-3.35432,29.293520638,0.15084,0.26568,0.3055136134,28.95,-3.62,29.1754502964,32.95,27.93084,-11.46432,30.19209261,0.15084,0.26568,0.3055136134,27.78,-11.73,30.1549548167,0.0
2021-12-03 22:00:00,28.20776,-3.75128,28.4561034904,0.16776000000000002,0.28872000000000003,0.3339201342,28.04,-4.04,28.3295464136,32.95,27.03776,-11.99128,29.5775465828,0.16776000000000002,0.28872000000000003,0.3339201342,26.87,-12.28,29.543109179600002,0.0
2021-12-03 22:30:00,26.3854,-4.19444,26.7167112511,0.27540000000000003,0.20556000000000002,0.34365691260000003,26.11,-4.4,26.4781438171,33.23,25.2754,-12.51444,28.2038482068,0.27540000000000003,0.20556000000000002,0.34365691260000003,25.0,-12.72,28.0499269161,0.0
2021-12-03 23:00:00,24.54824,-4.09584,24.8875871149,0.49824,0.07416,0.5037288985,24.05,-4.17,24.4088385631,33.45,23.49824,-12.47584,26.6047715044,0.49824,0.07416,0.5037288985,23.0,-12.55,26.2011927209,0.0
2021-12-03 23:30:00,23.07672,-2.6858,23.2324886226,0.84672,-0.1458,0.8591812372000001,22.23,-2.54,22.3746396619,33.52,22.08672,-11.2158,24.7713013384,0.84672,-0.1458,0.8591812372000001,21.24,-11.07,23.9516700879,0.0
2021-12-04 00:00:00,21.7104,-1.25756,21.7467911498,0.5904,-0.09756000000000001,0.5984063115,21.12,-1.16,21.151832072,33.67,20.7504,-9.72756,22.9173411135,0.5904,-0.09756000000000001,0.5984063115,20.16,-9.63,22.3419448572,0.0
2021-12-04 00:30:00,20.9472,-1.3969200000000002,20.9937269994,0.3672,-0.01692,0.3675896168,20.58,-1.38,20.6262163278,33.52,20.0172,-9.85692,22.3124890527,0.3672,-0.01692,0.3675896168,19.65,-9.84,21.9760801782,0.0
2021-12-04 01:00:00,20.29004,-1.5226000000000002,20.3470890783,0.23004000000000002,-0.0126,0.23038481200000002,20.06,-1.51,20.1167517259,33.52,19.37004,-9.9426,21.7727753022,0.23004000000000002,-0.0126,0.23038481200000002,19.14,-9.93,21.562571739,0.0
2021-12-04 01:30:00,19.35008,-1.41416,19.4016866409,0.82008,-0.16416,0.8363490372,18.53,-1.25,18.5721135039,33.43,18.47008,-9.904160000000001,20.9579636538,0.82008,-0.16416,0.8363490372,17.65,-9.74,20.1591195244,0.0
2021-12-04 02:00:00,18.37572,-1.5164,18.4381819732,2.02572,-0.4464,2.0743226553,16.35,-1.07,16.3849748245,33.56,17.54572,-9.9664,20.1787368108,2.02572,-0.4464,2.0743226553,15.52,-9.52,18.2071634254,0.0
2021-12-04 02:30:00,17.58612,-1.4474,17.6455825468,3.06612,-0.6174000000000001,3.1276628038,14.52,-0.8300000000000001,14.5437031048,33.53,16.82612,-9.8874,19.516121362,3.06612,-0.6174000000000001,3.1276628038,13.76,-9.27,16.591277829,0.0
2021-12-04 03:00:00,16.54116,-1.3328,16.594768151,5.23116,-0.9828,5.3226807894,11.31,-0.35000000000000003,11.3154142655,33.5,15.86116,-9.7828,18.6354386153,5.23116,-0.9828,5.3226807894,10.63,-8.8,13.7998876807,0.0
2021-12-04 03:30:00,15.95652,-1.25664,16.0059262337,6.62652,-1.19664,6.7336999191,9.33,-0.06,9.3301929241,33.57,15.32652,-9.76664,18.1738678382,6.62652,-1.19664,6.7336999191,8.7,-8.57,12.2120800849,0.0
2021-12-04 04:00:00,15.30372,-1.07876,15.3416938105,10.41372,-2.04876,10.6133398031,4.89,0.97,4.9852783272,33.57,14.79372,-9.62876,17.65126541,10.41372,-2.04876,10.6133398031,4.38,-7.58,8.7544731423,0.0
2021-12-04 04:30:00,15.1814,-1.12592,15.2230943571,10.7514,-2.18592,10.971364919900001,4.43,1.06,4.5550521402,33.62,14.6914,-9.53592,17.5148795088,10.7514,-2.18592,10.971364919900001,3.94,-7.35,8.3394304362,0.0
2021-12-04 05:00:00,15.01236,-1.1358,15.0552646742,9.97236,-1.9458000000000002,10.1604183777,5.04,0.81,5.1046743285,33.37,14.50236,-9.5158,17.3455727841,9.97236,-1.9458000000000002,10.1604183777,4.53,-7.57,8.8218932208,0.0
2021-12-04 05:30:00,15.2058,-2.28812,15.3769908231,10.0458,-1.96812,10.2367765422,5.16,-0.32,5.1699129586,33.37,14.7058,-10.63812,18.1502107639,10.0458,-1.96812,10.2367765422,4.66,-8.67,9.8429924312,0.0
2021-12-04 06:00:00,16.3276,-2.54432,16.5246508593,7.5276,-1.35432,7.6484602648,8.8,-1.19,8.8800957202,33.35,15.7076,-10.97432,19.1615343128,7.5276,-1.35432,7.6484602648,8.18,-9.62,12.6276205201,0.0
2021-12-04 06:30:00,17.77572,-2.15128,17.9054245176,8.77572,-1.69128,8.9372081523,9.0,-0.46,9.0117478882,33.53,17.15572,-10.50128,20.1145621468,8.77572,-1.69128,8.9372081523,8.38,-8.81,12.1589678838,0.0
2021-12-04 07:00:00,19.05096,-1.9468400000000001,19.1501765764,8.49096,-1.62684,8.6454039875,10.56,-0.32,10.564847372300001,33.34,18.39096,-10.30684,21.0821811136,8.49096,-1.62684,8.6454039875,9.9,-8.68,13.1663358608,0.0
2021-12-04 07:30:00,21.20528,-1.79048,21.2807358545,6.24528,-1.05048,6.3330111723,14.96,-0.74,14.9782909572,33.34,20.42528,-10.12048,22.7950911055,6.24528,-1.05048,6.3330111723,14.18,-9.07,16.8326260577,0.0
2021-12-04 08:00:00,22.62596,-1.4272,22.6709277658,7.27596,-1.3572,7.4014583537,15.35,-0.07,15.3501596083,33.31,21.82596,-9.7372,23.8994894038,7.27596,-1.3572,7.4014583537,14.55,-8.38,16.7906789619,0.0
2021-12-04 08:30:00,25.11652,-0.95908,25.1348246733,8.96652,-1.7290800000000002,9.1317138893,16.15,0.77,16.1683456173,33.22,24.30652,-9.22908,25.9996698471,8.96652,-1.7290800000000002,9.1317138893,15.34,-7.5,17.0752920912,0.0
2021-12-04 09:00:00,27.09452,-0.68988,27.1033014307,8.98452,-1.73988,9.1514360646,18.11,1.05,18.1404134462,33.09,26.23452,-9.00988,27.7385648015,8.98452,-1.73988,9.1514360646,17.25,-7.27,18.7193856737,0.0
2021-12-04 09:30:00,28.7758,-0.09304000000000001,28.7759504114,9.7758,-1.91304,9.961224206,19.0,1.82,19.086969377,33.15,27.8858,-8.50304,29.1533794076,9.7758,-1.91304,9.961224206,18.11,-6.59,19.2717461586,0.0
