Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-04 10:00:00,29.05496,0.20592000000000002,29.0556896949,11.06496,-2.13408,11.2688791478,17.99,2.34,18.1415462406,33.33,28.17496,-8.19408,29.342312759,11.06496,-2.13408,11.2688791478,17.11,-6.06,18.1514655056,0.0
2021-12-04 10:30:00,29.26988,0.2908,29.2713245319,10.91988,-2.0592,11.1123392611,18.35,2.35,18.4998648644,33.27,28.38988,-8.1492,29.5363292752,10.91988,-2.0592,11.1123392611,17.47,-6.09,18.501054024,0.0
2021-12-04 11:00:00,28.88056,0.34368000000000004,28.8826048316,11.23056,-2.05632,11.4172645522,17.65,2.4,17.8124254384,33.39,28.02056,-8.11632,29.1723573449,11.23056,-2.05632,11.4172645522,16.79,-6.06,17.8501456577,0.0
2021-12-04 11:30:00,28.01828,0.31684,28.0200714086,12.78828,-2.51316,13.0328845059,15.23,2.83,15.4907004361,33.39,27.22828,-8.13316,28.4170287564,12.78828,-2.51316,13.0328845059,14.44,-5.62,15.4950959984,0.0
2021-12-04 12:00:00,27.87212,0.21308000000000002,27.8729344774,13.09212,-2.5369200000000003,13.3356503096,14.78,2.75,15.0336589026,33.33,27.07212,-8.22692,28.2945559071,13.09212,-2.5369200000000003,13.3356503096,13.98,-5.69,15.0935913553,0.0
2021-12-04 12:30:00,27.91444,0.28400000000000003,27.9158846629,13.38444,-2.646,13.643480132,14.53,2.93,14.8224761764,33.33,27.14444,-8.176,28.3490317103,13.38444,-2.646,13.643480132,13.76,-5.53,14.8296493553,0.0
2021-12-04 13:00:00,27.8076,0.1778,27.8081684151,13.6476,-2.6622,13.9048299019,14.16,2.84,14.4419943221,33.33,27.0376,-8.2822,28.2776705299,13.6476,-2.6622,13.9048299019,13.39,-5.62,14.5215873788,0.0
2021-12-04 13:30:00,27.97952,0.013680000000000001,27.9795233443,12.35952,-2.41632,12.593503760800001,15.62,2.43,15.8078872719,33.4,27.16952,-8.44632,28.4521201068,12.35952,-2.41632,12.593503760800001,14.81,-6.03,15.9905284466,0.0
2021-12-04 14:00:00,27.565,-0.047720000000000005,27.5650413059,11.835,-2.3677200000000003,12.0695204129,15.73,2.32,15.9001666658,33.4,26.755,-8.52772,28.0811686615,11.835,-2.3677200000000003,12.0695204129,14.92,-6.16,16.1416232145,0.0
2021-12-04 14:30:00,27.50512,-0.12544000000000002,27.5054060397,12.61512,-2.6654400000000003,12.8936349804,14.89,2.54,15.1050885466,33.37,26.72512,-8.58544,28.0703013701,12.61512,-2.6654400000000003,12.8936349804,14.11,-5.92,15.3015848852,0.0
2021-12-04 15:00:00,27.92724,-0.27876,27.928631208,10.13724,-2.13876,10.3604019785,17.79,1.8599999999999999,17.8869701179,33.37,27.05724,-8.69876,28.4211657389,10.13724,-2.13876,10.3604019785,16.92,-6.5600000000000005,18.1471760889,0.0
2021-12-04 15:30:00,29.15004,-0.5804400000000001,29.1558183318,6.62004,-1.18044,6.724460439,22.53,0.6000000000000001,22.5379879315,33.35,28.16004,-8.98044,29.5573367439,6.62004,-1.18044,6.724460439,21.54,-7.8,22.908766880800002,0.0
2021-12-04 16:00:00,30.5192,-0.26004000000000005,30.5203078202,6.2892,-0.7700400000000001,6.3361658944,24.23,0.51,24.2353667189,33.31,29.4692,-8.82004,30.7608006112,6.2892,-0.7700400000000001,6.3361658944,23.18,-8.05,24.5380296683,0.0
2021-12-04 16:30:00,32.48092,0.14904,32.4812619362,11.32092,-1.20096,11.3844426551,21.16,1.35,21.2030210112,33.63,31.51092,-8.44096,32.6218927251,11.32092,-1.20096,11.3844426551,20.19,-7.24,21.4488624407,0.0
2021-12-04 17:00:00,34.21684,0.18108000000000002,34.2173191462,10.26684,-0.5389200000000001,10.2809745818,23.95,0.72,23.9608201028,33.66,33.18684,-8.34892,34.2209119451,10.26684,-0.5389200000000001,10.2809745818,22.92,-7.8100000000000005,24.2140971337,0.0
2021-12-04 17:30:00,34.40432,0.021720000000000003,34.4043268561,6.75432,-0.36828000000000005,6.7643528013,27.65,0.39,27.6527503153,33.57,33.26432,-8.48828,34.3302473399,6.75432,-0.36828000000000005,6.7643528013,26.51,-8.12,27.7257010732,0.0
2021-12-04 18:00:00,34.14368,-0.07308,34.1437582089,5.95368,-0.8830800000000001,6.0188151516,28.19,0.81,28.2016347044,33.53,32.97368,-8.58308,34.0724644696,5.95368,-0.8830800000000001,6.0188151516,27.02,-7.7,28.0957363313,0.0
2021-12-04 18:30:00,33.25196,-0.8164,33.2619805905,6.68196,-1.2564,6.7990536401,26.57,0.44,26.5736429569,33.5,32.15196,-9.1764,33.4358318096,6.68196,-1.2564,6.7990536401,25.47,-7.92,26.6729694635,0.0
2021-12-04 19:00:00,32.05048,-2.9001200000000003,32.1814226573,8.07048,-1.5901200000000002,8.225638519,23.98,-1.31,24.0157552453,33.25,31.00048,-11.06012,32.9143739823,8.07048,-1.5901200000000002,8.225638519,22.93,-9.47,24.8085831921,0.0
2021-12-04 19:30:00,31.24788,-3.24668,31.4160935751,6.52788,-1.15668,6.6295645345,24.72,-2.09,24.8081942108,32.9,30.16788,-11.49668,32.284278445,6.52788,-1.15668,6.6295645345,23.64,-10.34,25.8024262425,0.0
2021-12-04 20:00:00,30.4938,-3.36912,30.6793547522,6.8238,-1.23912,6.9353921889,23.67,-2.13,23.7656432692,33.18,29.4638,-11.62912,31.6757311268,6.8238,-1.23912,6.9353921889,22.64,-10.39,24.9102729812,0.0
2021-12-04 20:30:00,29.46508,-3.74752,29.7024383773,5.72508,-0.94752,5.8029591724,23.74,-2.8,23.9045518678,33.18,28.42508,-12.09752,30.8923156004,5.72508,-0.94752,5.8029591724,22.7,-11.15,25.2905614805,0.0
2021-12-04 21:00:00,28.07516,-3.68464,28.3159174486,6.8151600000000006,-1.12464,6.9073309574,21.26,-2.56,21.4135751335,33.42,27.09516,-11.94464,29.6111823498,6.8151600000000006,-1.12464,6.9073309574,20.28,-10.82,22.9858826239,0.0
2021-12-04 21:30:00,26.93008,-3.97004,27.2211393297,6.6700800000000005,-1.04004,6.750677774,20.26,-2.93,20.4707718467,33.23,25.99008,-12.26004,28.7366114775,6.6700800000000005,-1.04004,6.750677774,19.32,-11.22,22.3416830163,0.0
2021-12-04 22:00:00,25.522,-4.187,25.8631678841,7.272,-1.197,7.3698570542,18.25,-2.99,18.4933123047,33.34,24.622,-12.517,27.620973426,7.272,-1.197,7.3698570542,17.35,-11.32,20.7162955183,0.0
2021-12-04 22:30:00,24.35812,-3.78992,24.6511967973,5.47812,-0.7999200000000001,5.5362144775,18.88,-2.99,19.1152949232,33.39,23.45812,-12.14992,26.4178717905,5.47812,-0.7999200000000001,5.5362144775,17.98,-11.35,21.2627114922,0.0
2021-12-04 23:00:00,22.63068,-3.67628,22.9273354732,7.24068,-1.19628,7.3388372853,15.39,-2.48,15.5885374555,33.48,21.82068,-11.98628,24.8960435391,7.24068,-1.19628,7.3388372853,14.58,-10.79,18.1383709302,0.0
2021-12-04 23:30:00,20.4698,-3.73316,20.8074312597,8.6598,-1.6131600000000001,8.8087695637,11.81,-2.12,11.9987707704,33.35,19.7698,-11.96316,23.107621886,8.6598,-1.6131600000000001,8.8087695637,11.11,-10.35,15.1840244995,0.0
2021-12-05 00:00:00,18.73396,-3.79688,19.114851687,9.54396,-1.85688,9.722920128,9.19,-1.94,9.3925342693,33.22,18.11396,-12.05688,21.7596852508,9.54396,-1.85688,9.722920128,8.57,-10.2,13.3223458895,0.0
2021-12-05 00:30:00,18.05524,-3.87592,18.4665764912,8.62524,-1.64592,8.7808779575,9.43,-2.23,9.6900877189,33.27,17.40524,-12.27592,21.2988401399,8.62524,-1.64592,8.7808779575,8.78,-10.63,13.7871425611,0.0
2021-12-05 01:00:00,17.43696,-4.05608,17.9024958877,8.07696,-1.39608,8.1967263104,9.36,-2.66,9.7306320452,33.55,16.80696,-12.28608,20.8187815736,8.07696,-1.39608,8.1967263104,8.73,-10.89,13.9572561773,0.0
2021-12-05 01:30:00,16.98696,-4.05644,17.4645788817,7.44696,-1.21644,7.5456569969,9.54,-2.84,9.953753061,33.26,16.34696,-12.39644,20.515721433,7.44696,-1.21644,7.5456569969,8.9,-11.18,14.2899405177,0.0
2021-12-05 02:00:00,16.65412,-2.46476,16.8355206285,7.94412,-1.2747600000000001,8.0457476739,8.71,-1.19,8.7909157657,33.48,16.04412,-10.84476,19.3655004075,7.94412,-1.2747600000000001,8.0457476739,8.1,-9.57,12.537739030600001,0.0
2021-12-05 02:30:00,16.18368,-0.6338,16.1960859711,9.46368,-1.6938,9.6140624911,6.72,1.06,6.8030875343,33.52,15.63368,-9.0638,18.0710935137,9.46368,-1.6938,9.6140624911,6.17,-7.37,9.611753222,0.0
2021-12-05 03:00:00,15.6826,-0.57504,15.6931390665,10.4526,-1.9850400000000001,10.6394187135,5.23,1.4100000000000001,5.4167333329,33.48,15.1826,-8.96504,17.6318826267,10.4526,-1.9850400000000001,10.6394187135,4.73,-6.98,8.431684292,0.0
2021-12-05 03:30:00,15.75588,-0.64488,15.7690717796,8.34588,-1.42488,8.466640183,7.41,0.78,7.4509395381,33.36,15.19588,-9.14488,17.7353770523,8.34588,-1.42488,8.466640183,6.85,-7.72,10.3208962789,0.0
2021-12-05 04:00:00,15.28812,-0.66864,15.3027348073,9.61812,-1.7186400000000002,9.7704634375,5.67,1.05,5.7664026915,33.58,14.75812,-9.21864,17.4007307141,9.61812,-1.7186400000000002,9.7704634375,5.14,-7.5,9.0922824417,0.0
2021-12-05 04:30:00,15.2866,-0.7335600000000001,15.3041905971,7.9866,-1.30356,8.0922832522,7.3,0.5700000000000001,7.3222196088,33.73,14.7266,-9.21356,17.3713106999,7.9866,-1.30356,8.0922832522,6.74,-7.91,10.3920979595,0.0
2021-12-05 05:00:00,15.25236,-0.8282400000000001,15.2748311633,7.36236,-1.12824,7.4483065369,7.89,0.30000000000000004,7.8957013621000005,33.59,14.67236,-9.24824,17.343819967599998,7.36236,-1.12824,7.4483065369,7.31,-8.12,10.9256807568,0.0
2021-12-05 05:30:00,15.56096,-0.8199200000000001,15.5825461632,6.78096,-0.9799200000000001,6.8513985235,8.78,0.16,8.7814577378,33.49,14.97096,-9.26992,17.6085507674,6.78096,-0.9799200000000001,6.8513985235,8.19,-8.29,11.6533342868,0.0
2021-12-05 06:00:00,16.0078,-0.70208,16.0231887328,6.6078,-0.9820800000000001,6.6803818728,9.4,0.28,9.4041692881,33.52,15.3878,-9.14208,17.8986596025,6.6078,-0.9820800000000001,6.6803818728,8.78,-8.16,11.9864089702,0.0
2021-12-05 06:30:00,17.06516,-0.58492,17.0751813235,7.80516,-1.29492,7.9118481047,9.26,0.71,9.287179335,33.52,16.44516,-8.94492,18.7204401987,7.80516,-1.29492,7.9118481047,8.64,-7.65,11.5400216638,0.0
2021-12-05 07:00:00,17.95856,-0.5758,17.9677884814,10.07856,-1.8558,10.2479932335,7.88,1.28,7.9832825329,33.32,17.37856,-8.9458,19.5458866597,10.07856,-1.8558,10.2479932335,7.3,-7.09,10.1763500333,0.0
2021-12-05 07:30:00,20.20144,-0.35384000000000004,20.2045386193,7.29144,-1.11384,7.376024459,12.91,0.76,12.9323509077,33.34,19.47144,-8.82384,21.3774911535,7.29144,-1.11384,7.376024459,12.18,-7.71,14.4151482823,0.0
2021-12-05 08:00:00,21.61068,-0.06812,21.6107873618,6.07068,-0.88812,6.1353005466,15.54,0.8200000000000001,15.561619453,33.53,20.82068,-8.54812,22.5071337846,6.07068,-0.88812,6.1353005466,14.75,-7.66,16.6204121489,0.0
2021-12-05 08:30:00,23.10728,0.57216,23.1143625494,9.46728,-1.6178400000000002,9.6045196061,13.64,2.19,13.8146914551,33.56,22.35728,-8.00784,23.74812562,9.46728,-1.6178400000000002,9.6045196061,12.89,-6.39,14.3869454715,0.0
2021-12-05 09:00:00,25.25692,0.9909600000000001,25.276352775,10.00692,-1.76904,10.1620839599,15.25,2.76,15.4977449973,33.71,24.47692,-7.52904,25.6087105495,10.00692,-1.76904,10.1620839599,14.47,-5.76,15.5742897109,0.0
2021-12-05 09:30:00,26.73052,0.77212,26.7416691469,11.72052,-2.29788,11.9436527731,15.01,3.07,15.3207375802,33.51,25.95052,-7.68788,27.0653466108,11.72052,-2.29788,11.9436527731,14.23,-5.39,15.2166027746,0.0
2021-12-05 10:00:00,27.4868,0.6826800000000001,27.4952764347,12.0168,-2.22732,12.2214744046,15.47,2.91,15.7413150658,33.39,26.6868,-7.85732,27.8194674971,12.0168,-2.22732,12.2214744046,14.67,-5.63,15.7132364585,0.0
2021-12-05 10:30:00,28.52228,0.9438400000000001,28.5378921847,10.86228,-1.85616,11.019730339,17.66,2.8,17.8805928313,33.54,27.65228,-7.66616,28.6952713586,10.86228,-1.85616,11.019730339,16.79,-5.8100000000000005,17.7668286422,0.0
2021-12-05 11:00:00,28.73424,0.9119600000000001,28.7487081348,7.73424,-1.23804,7.8327014126000005,21.0,2.15,21.1097726184,33.68,27.78424,-7.62804,28.8123408736,7.73424,-1.23804,7.8327014126000005,20.05,-6.39,21.0436356174,0.0
2021-12-05 11:30:00,28.73756,0.9450400000000001,28.7530947092,7.83756,-1.16496,7.9236657271,20.9,2.11,21.0062395492,33.58,27.78756,-7.61496,28.8120826487,7.83756,-1.16496,7.9236657271,19.95,-6.45,20.9667594063,0.0
2021-12-05 12:00:00,30.50916,0.73984,30.5181291552,7.04916,-0.8301600000000001,7.0978744939,23.46,1.57,23.512475412,33.61,29.48916,-7.8201600000000004,30.5084489926,7.04916,-0.8301600000000001,7.0978744939,22.44,-6.99,23.5034827207,0.0
2021-12-05 12:30:00,32.86016,0.66576,32.8669035901,5.33016,-0.53424,5.3568664351,27.53,1.2,27.5561408764,33.61,31.72016,-7.89424,32.6877282111,5.33016,-0.53424,5.3568664351,26.39,-7.36,27.3971111616,0.0
2021-12-05 13:00:00,32.28864,0.8941600000000001,32.3010184848,10.538640000000001,-1.63584,10.6648443756,21.75,2.5300000000000002,21.8966527122,33.58,31.30864,-7.64584,32.2287109261,10.538640000000001,-1.63584,10.6648443756,20.77,-6.01,21.6220489316,0.0
2021-12-05 13:30:00,32.10888,0.6899200000000001,32.1162912625,8.31888,-1.36008,8.4293286839,23.79,2.05,23.8781615708,33.53,31.06888,-7.89008,32.0550880027,8.31888,-1.36008,8.4293286839,22.75,-6.53,23.6686163516,0.0
2021-12-05 14:00:00,32.51532,0.43808,32.5182709994,5.03532,-0.6919200000000001,5.0826371884,27.48,1.13,27.5032234474,33.59,31.37532,-8.17192,32.4220755287,5.03532,-0.6919200000000001,5.0826371884,26.34,-7.48,27.3814900982,0.0
2021-12-05 14:30:00,32.11436,0.34172,32.1161780224,4.28436,-0.6382800000000001,4.3316442569,27.83,0.98,27.8472494153,33.69,30.96436,-8.24828,32.0441213512,4.28436,-0.6382800000000001,4.3316442569,26.68,-7.61,27.7440894606,0.0
2021-12-05 15:00:00,31.926,0.23036,31.9268310631,4.626,-0.7196400000000001,4.6816404956,27.3,0.9500000000000001,27.3165243031,33.69,30.796,-8.33964,31.9052223206,4.626,-0.7196400000000001,4.6816404956,26.17,-7.62,27.2568028206,0.0
2021-12-05 15:30:00,31.93452,0.21680000000000002,31.9352559074,6.10452,-1.0332,6.1913380355,25.83,1.25,25.8602281506,33.63,30.83452,-8.3532,31.9459476909,6.10452,-1.0332,6.1913380355,24.73,-7.32,25.7906048785,0.0
2021-12-05 16:00:00,33.00672,0.28896000000000005,33.0079848376,5.07672,-0.76104,5.1334460005,27.93,1.05,27.9497298735,33.58,31.86672,-8.23104,32.9125791004,5.07672,-0.76104,5.1334460005,26.79,-7.47,27.8119578599,0.0
2021-12-05 16:30:00,35.86592,0.8231200000000001,35.8753640258,7.94592,-0.32688,7.9526407677,27.92,1.15,27.9436737026,33.51,34.71592,-7.70688,35.5610897018,7.94592,-0.32688,7.9526407677,26.77,-7.38,27.7686387855,0.0
2021-12-05 17:00:00,37.8608,1.05276,37.8754337303,7.3008,-0.14724,7.3022845917,30.56,1.2,30.5835511346,33.49,36.6508,-7.43724,37.3977763972,7.3008,-0.14724,7.3022845917,29.35,-7.29,30.241802195,0.0
2021-12-05 17:30:00,36.1568,1.01304,36.1709888762,3.1968,-0.15696000000000002,3.2006509778,32.96,1.17,32.9807595425,33.4,34.8668,-7.44696,35.6532040002,3.1968,-0.15696000000000002,3.2006509778,31.67,-7.29,32.4981999502,0.0
2021-12-05 18:00:00,37.06932,1.3262,37.0930356226,7.69932,0.7362000000000001,7.7344372066,29.37,0.59,29.3759255173,33.33,35.88932,-7.1738,36.5992718029,7.69932,0.7362000000000001,7.7344372066,28.19,-7.91,29.2787328961,0.0
2021-12-05 18:30:00,35.67136,-0.6047600000000001,35.6764860785,2.69136,0.25524,2.7034359817,32.98,-0.86,32.9912109508,33.47,34.39136,-8.92476,35.5305077885,2.69136,0.25524,2.7034359817,31.7,-9.18,33.0024605143,0.0
2021-12-05 19:00:00,35.3074,-1.7555200000000002,35.3510161838,2.5074,-0.06552000000000001,2.5082558941,32.8,-1.69,32.8435092522,33.16,34.0274,-10.02552,35.473581748,2.5074,-0.06552000000000001,2.5082558941,31.52,-9.96,33.0561945783,0.0
2021-12-05 19:30:00,34.57316,-2.06552,34.634805691,2.15316,-0.24552000000000002,2.1671128388,32.42,-1.82,32.4710455637,33.1,33.29316,-10.34552,34.8635093881,2.15316,-0.24552000000000002,2.1671128388,31.14,-10.1,32.7369760363,0.0
2021-12-05 20:00:00,33.50612,-2.2948,33.5846123172,0.27612000000000003,0.11520000000000001,0.2991877243,33.23,-2.41,33.3172778,33.12,32.20612,-10.6148,33.910295553,0.27612000000000003,0.11520000000000001,0.2991877243,31.93,-10.73,33.6846819786,0.0
2021-12-05 20:30:00,32.76488,-2.6567600000000002,32.8724160218,0.07488,0.27324000000000004,0.2833145107,32.69,-2.93,32.8210450778,33.22,31.47488,-10.94676,33.324159787,0.07488,0.27324000000000004,0.2833145107,31.4,-11.22,33.3443908326,0.0
2021-12-05 21:00:00,31.53676,-2.9718400000000003,31.6764749346,0.08676,0.30816000000000004,0.3201404117,31.45,-3.2800000000000002,31.6205771611,33.19,30.28676,-11.33184,32.3372606923,0.08676,0.30816000000000004,0.3201404117,30.2,-11.64,32.3655619448,0.0
2021-12-05 21:30:00,29.96984,-3.33352,30.1546624126,0.06984,0.18648,0.199129144,29.9,-3.52,30.1064843514,33.37,28.74984,-11.66352,31.025650659,0.06984,0.18648,0.199129144,28.68,-11.85,31.0316757524,0.0
2021-12-05 22:00:00,28.09208,-3.7146,28.336605511,0.08208,0.1854,0.2027567173,28.01,-3.9,28.2802068592,33.31,26.93208,-11.9846,29.4782558895,0.08208,0.1854,0.2027567173,26.85,-12.17,29.4793385272,0.0
2021-12-05 22:30:00,26.42928,-3.9052800000000003,26.7162507324,0.08928000000000001,0.23472,0.2511262567,26.34,-4.14,26.6633681293,33.27,25.31928,-12.16528,28.0902114125,0.08928000000000001,0.23472,0.2511262567,25.23,-12.4,28.1125043353,0.0
2021-12-05 23:00:00,24.43912,-4.09688,24.7801334159,0.06912,0.21312,0.2240484519,24.37,-4.31,24.7481918531,33.25,23.37912,-12.45688,26.490698581,0.06912,0.21312,0.2240484519,23.31,-12.67,26.5308311215,0.0
2021-12-05 23:30:00,22.8522,-2.32484,22.9701529352,0.0522,0.24516000000000002,0.2506556714,22.8,-2.5700000000000003,22.9443871132,33.48,21.8522,-10.78484,24.3686564805,0.0522,0.24516000000000002,0.2506556714,21.8,-11.03,24.4315554151,0.0
2021-12-06 00:00:00,21.28588,-2.41812,21.422791408,0.06588000000000001,0.19188000000000002,0.2028746135,21.22,-2.61,21.3799087931,33.57,20.32588,-10.84812,23.039598636,0.06588000000000001,0.19188000000000002,0.2028746135,20.26,-11.04,23.0726938176,0.0
2021-12-06 00:30:00,20.52624,-2.47828,20.6753089529,0.06624000000000001,0.17172,0.1840529706,20.46,-2.65,20.6309015799,33.48,19.58624,-10.86828,22.3995604309,0.06624000000000001,0.17172,0.1840529706,19.52,-11.04,22.4256995432,0.0
2021-12-06 01:00:00,20.05832,-2.4488,20.2072467858,0.058320000000000004,0.1512,0.1620575898,20.0,-2.6,20.1682919455,33.48,19.13832,-10.8288,21.9895020831,0.058320000000000004,0.1512,0.1620575898,19.08,-10.98,22.0137865893,0.0
2021-12-06 01:30:00,19.5456,-2.5726,19.7141763744,0.0756,0.16740000000000002,0.18367939460000002,19.47,-2.74,19.6618539309,33.49,18.6356,-10.9526,21.6158514549,0.0756,0.16740000000000002,0.18367939460000002,18.56,-11.12,21.6362658516,0.0
2021-12-06 02:00:00,19.16592,-2.5918,19.340370128,0.11592000000000001,0.0882,0.14565948780000001,19.05,-2.68,19.2375908055,33.49,18.27592,-11.0218,21.3421959293,0.11592000000000001,0.0882,0.14565948780000001,18.16,-11.11,21.2889102586,0.0
2021-12-06 02:30:00,18.8464,-2.4496,19.0049291796,0.0864,0.1404,0.16485484520000002,18.76,-2.59,18.9379433941,33.56,17.9564,-10.8396,20.9744899609,0.0864,0.1404,0.16485484520000002,17.87,-10.98,20.9737288053,0.0
2021-12-06 03:00:00,18.55012,-2.47364,18.7143219718,0.06012000000000001,0.12636,0.1399330697,18.49,-2.6,18.671906705,33.46,17.68012,-10.87364,20.7562686932,0.06012000000000001,0.12636,0.1399330697,17.62,-11.0,20.7717211612,0.0
2021-12-06 03:30:00,18.3602,-2.43104,18.5204454461,0.0702,0.13896,0.1556853288,18.29,-2.5700000000000003,18.4696778532,33.52,17.4802,-10.81104,20.5532473814,0.0702,0.13896,0.1556853288,17.41,-10.95,20.567221494400002,0.0
2021-12-06 04:00:00,18.26332,-2.3952400000000003,18.4197185668,0.10332000000000001,0.19476000000000002,0.2204687733,18.16,-2.59,18.3437646082,33.45,17.40332,-10.78524,20.4742997165,0.10332000000000001,0.19476000000000002,0.2204687733,17.3,-10.98,20.4902513406,0.0
2021-12-06 04:30:00,18.40952,-2.3068,18.5534835778,0.11952000000000002,0.1332,0.1789616451,18.29,-2.44,18.4520378278,33.5,17.53952,-10.6768,20.5336022186,0.11952000000000002,0.1332,0.1789616451,17.42,-10.81,20.5015243336,0.0
2021-12-06 05:00:00,18.68384,-2.01908,18.7926198597,0.39384,0.07092000000000001,0.400174452,18.29,-2.09,18.4090249606,33.5,17.81384,-10.43908,20.6472101455,0.39384,0.07092000000000001,0.400174452,17.42,-10.51,20.3449379453,0.0
2021-12-06 05:30:00,19.43152,-1.77596,19.5125088964,0.55152,-0.07596,0.5567263529,18.88,-1.7000000000000002,18.9563815112,33.55,18.54152,-10.19596,21.1599991548,0.55152,-0.07596,0.5567263529,17.99,-10.12,20.6410876651,0.0
2021-12-06 06:00:00,20.7708,-1.51924,20.8262868226,1.0008,-0.21924000000000002,1.0245324873,19.77,-1.3,19.8126954249,33.51,19.8608,-9.87924,22.1822171935,1.0008,-0.21924000000000002,1.0245324873,18.86,-9.66,21.1899787636,0.0
2021-12-06 06:30:00,24.28828,-0.6558400000000001,24.2971329886,1.71828,-0.37584,1.7589035971,22.57,-0.28,22.571736752,33.41,23.29828,-8.99584,24.9746869503,1.71828,-0.37584,1.7589035971,21.58,-8.62,23.2379172905,0.0
2021-12-06 07:00:00,26.85244,-0.21248000000000003,26.8532806507,2.33244,-0.49248000000000003,2.3838651187,24.52,0.28,24.5215986428,33.25,25.81244,-8.55248,27.1924065302,2.33244,-0.49248000000000003,2.3838651187,23.48,-8.06,24.8248665656,0.0
2021-12-06 07:30:00,30.5328,1.06688,30.5514338252,2.7828,-0.5731200000000001,2.841204388,27.75,1.6400000000000001,27.7984190198,33.28,29.3928,-7.43312,30.3181128168,2.7828,-0.5731200000000001,2.841204388,26.61,-6.86,27.4800236536,0.0
2021-12-06 08:00:00,33.11868,1.9005200000000002,33.1731659811,3.65868,-0.6994800000000001,3.7249445114,29.46,2.6,29.5745092943,33.5,31.93868,-6.55948,32.6053072062,3.65868,-0.6994800000000001,3.7249445114,28.28,-5.86,28.8807548378,0.0
2021-12-06 08:30:00,34.0764,2.50716,34.1685072578,3.3264,-0.58284,3.377075573,30.75,3.09,30.9048636949,33.35,32.8764,-5.88284,33.3985850513,3.3264,-0.58284,3.377075573,29.55,-5.3,30.0215339382,0.0
2021-12-06 09:00:00,34.41572,1.69164,34.4572696105,3.64572,-0.5583600000000001,3.688229956,30.77,2.25,30.8521538956,33.16,33.21572,-6.68836,33.8824174847,3.64572,-0.5583600000000001,3.688229956,29.57,-6.13,30.1987052703,0.0
2021-12-06 09:30:00,36.15292,2.373,36.2307156088,9.32292,0.243,9.3260863349,26.83,2.13,26.9144162114,33.22,35.05292,-6.007,35.5639037442,9.32292,0.243,9.3260863349,25.73,-6.25,26.4782061326,0.0
2021-12-06 10:00:00,38.1974,3.11648,38.324324056,16.0074,0.8164800000000001,16.0282093308,22.19,2.3,22.3088793981,33.22,37.2474,-5.3135200000000005,37.6244907148,16.0074,0.8164800000000001,16.0282093308,21.24,-6.13,22.1068880668,0.0
2021-12-06 10:30:00,39.64904,3.81516,39.8321706507,15.44904,1.14516,15.4914243486,24.2,2.67,24.3468457916,33.36,38.62904,-4.56484,38.8978212185,15.44904,1.14516,15.4914243486,23.18,-5.71,23.8729239935,0.0
2021-12-06 11:00:00,37.80196,3.366,37.9515234983,6.14196,0.486,6.1611580601,31.66,2.88,31.7907219169,33.24,36.57196,-5.064,36.920893194,6.14196,0.486,6.1611580601,30.43,-5.55,30.9319802147,0.0
2021-12-06 11:30:00,34.96464,2.7469200000000003,35.0723768772,9.40464,-0.16308,9.406053828,25.56,2.91,25.7251180755,33.24,33.90464,-5.65308,34.3726915882,9.40464,-0.16308,9.406053828,24.5,-5.49,25.1075705714,0.0
2021-12-06 12:00:00,34.04104,2.96336,34.1697806076,13.90104,-0.47664000000000006,13.9092091354,20.14,3.44,20.4316714931,33.21,33.13104,-5.45664,33.5773842276,13.90104,-0.47664000000000006,13.9092091354,19.23,-4.98,19.8643726304,0.0
2021-12-06 12:30:00,35.44904,3.69184,35.6407648558,21.02904,0.051840000000000004,21.0291038969,14.42,3.64,14.8723232886,33.28,34.69904,-4.76816,35.0251156559,21.02904,0.051840000000000004,21.0291038969,13.67,-4.82,14.4948715068,0.0
2021-12-06 13:00:00,36.5962,4.64936,36.8903565021,22.5162,-0.53064,22.5224519369,14.08,5.18,15.0026264367,33.41,35.8562,-3.87064,36.0645107058,22.5162,-0.53064,22.5224519369,13.34,-3.34,13.7517707951,0.0
2021-12-06 13:30:00,37.09448,4.23228,37.3351394864,15.95448,-1.01772,15.9869067073,21.14,5.25,21.7821509498,33.44,36.15448,-4.30772,36.4102029062,15.95448,-1.01772,15.9869067073,20.2,-3.29,20.4661696465,0.0
2021-12-06 14:00:00,35.735640000000004,3.88132,35.9458010225,17.405640000000002,-0.32868,17.4087430434,18.33,4.21,18.8072592368,33.41,34.87564,-4.72868,35.1947535856,17.405640000000002,-0.32868,17.4087430434,17.47,-4.4,18.0155738182,0.0
2021-12-06 14:30:00,36.887,5.30968,37.2671902711,23.877,-0.94032,23.8955085885,13.01,6.25,14.4333849114,33.64,36.177,-3.34032,36.3308830983,23.877,-0.94032,23.8955085885,12.3,-2.4,12.5319591445,0.0
2021-12-06 15:00:00,37.90784,6.7986,38.5126640915,20.78784,-0.40140000000000003,20.7917150285,17.12,7.2,18.5724096444,33.64,37.07784,-1.8914,37.1260503289,20.78784,-0.40140000000000003,20.7917150285,16.29,-1.49,16.3580011004,0.0
2021-12-06 15:30:00,36.45656,5.9322,36.9360496517,13.78656,-0.3078,13.7899955574,22.67,6.24,23.5131133625,33.61,35.47656,-2.7578,35.5835884963,13.78656,-0.3078,13.7899955574,21.69,-2.45,21.8279316473,0.0
2021-12-06 16:00:00,37.6442,5.76552,38.0831591981,10.5642,0.24552000000000002,10.5670526501,27.08,5.52,27.6368739187,33.61,36.544200000000004,-2.86448,36.6562927655,10.5642,0.24552000000000002,10.5670526501,25.98,-3.11,26.1654829881,0.0
2021-12-06 16:30:00,39.19844,5.54088,39.5881175305,9.56844,0.47088,9.5800194158,29.63,5.07,30.0606353892,33.53,38.02844,-3.10912,38.1553256572,9.56844,0.47088,9.5800194158,28.46,-3.58,28.6842814099,0.0
2021-12-06 17:00:00,40.6844,5.42316,41.0442574271,12.9744,0.71316,12.9939852449,27.71,4.71,28.1074402961,33.59,39.5444,-3.15684,39.6702055723,12.9744,0.71316,12.9939852449,26.57,-3.87,26.8503594017,0.0
2021-12-06 17:30:00,42.17476,5.72816,42.561980664000004,19.63476,1.20816,19.671894948,22.54,4.52,22.9887363724,33.45,41.20476,-2.86184,41.3040237125,19.63476,1.20816,19.671894948,21.57,-4.07,21.9506218591,0.0
2021-12-06 18:00:00,42.24128,5.54768,42.6040196392,18.97128,1.32768,19.0176812209,23.27,4.22,23.6495517928,33.53,41.24128,-3.04232,41.3533419087,18.97128,1.32768,19.0176812209,22.27,-4.37,22.6947086344,0.0
2021-12-06 18:30:00,40.80216,4.8274,41.0867381454,15.12216,1.1574,15.1663871052,25.68,3.67,25.9409194132,33.55,39.74216,-3.7526,39.9189339565,15.12216,1.1574,15.1663871052,24.62,-4.91,25.1048302125,0.0
2021-12-06 19:00:00,39.22796,3.7374,39.4055961067,3.65796,-0.2826,3.6688600575,35.57,4.02,35.7964425607,33.57,37.87796,-4.8225999999999996,38.1837311498,3.65796,-0.2826,3.6688600575,34.22,-4.54,34.5198493624,0.0
2021-12-06 19:30:00,38.81024,3.14108,38.9371430953,8.76024,0.45108000000000004,8.7718457592,30.05,2.69,30.1701607553,33.42,37.61024,-5.43892,38.0014737033,8.76024,0.45108000000000004,8.7718457592,28.85,-5.89,29.4451116486,0.0
2021-12-06 20:00:00,37.05092,2.84172,37.1597368856,10.33092,0.26172,10.3342346308,26.72,2.58,26.8442694071,33.57,35.93092,-5.78828,36.3941643317,10.33092,0.26172,10.3342346308,25.6,-6.05,26.3051800982,0.0
2021-12-06 20:30:00,35.49972,2.02432,35.5573901115,6.12972,-0.8056800000000001,6.1824418752,29.37,2.83,29.5060298922,33.8,34.32972,-6.68568,34.9746764437,6.12972,-0.8056800000000001,6.1824418752,28.2,-5.88,28.8064992667,0.0
2021-12-06 21:00:00,33.86308,0.3054,33.8644571232,4.8430800000000005,-0.8046000000000001,4.9094607694,29.02,1.11,29.0412207044,33.8,32.72308,-7.7946,33.6386051115,4.8430800000000005,-0.8046000000000001,4.9094607694,27.88,-6.99,28.742903472000002,0.0
2021-12-06 21:30:00,31.61348,-1.71564,31.6599990259,4.44348,-0.7556400000000001,4.5072726032,27.17,-0.96,27.1869545922,33.8,30.55348,-9.43564,31.9772800957,4.44348,-0.7556400000000001,4.5072726032,26.11,-8.68,27.5149868254,0.0
2021-12-06 22:00:00,29.50304,-6.85444,30.2888216502,3.26304,-0.6044400000000001,3.3185505503,26.24,-6.25,26.9740634685,33.39,29.10304,-6.5944400000000005,29.8408038792,3.26304,-0.6044400000000001,3.3185505503,25.84,-5.99,26.5251899145,0.0
2021-12-06 22:30:00,27.45384,-6.6464,28.2469106931,3.36384,-0.6264000000000001,3.4216657501,24.09,-6.02,24.8307974097,33.69,27.14384,-5.4264,27.6809296612,3.36384,-0.6264000000000001,3.4216657501,23.78,-4.8,24.2596042837,0.0
2021-12-06 23:00:00,25.38588,-6.63452,26.2385167074,2.85588,-0.5245200000000001,2.9036480167,22.53,-6.11,23.3438000334,33.69,25.08588,-5.39452,25.6593495904,2.85588,-0.5245200000000001,2.9036480167,22.23,-4.87,22.7571922697,0.0
2021-12-06 23:30:00,23.0868,-5.89816,23.8283156271,7.5168,0.41184000000000004,7.5280737527,15.57,-6.31,16.8000297619,33.69,22.8568,-4.61816,23.3186772358,7.5168,0.41184000000000004,7.5280737527,15.34,-5.03,16.1436210312,0.0
2021-12-07 00:00:00,20.8904,-7.06168,22.0516697006,6.8004,0.32832,6.8083209518,14.09,-7.39,15.9103802594,33.9,20.6904,-5.73168,21.4696252362,6.8004,0.32832,6.8083209518,13.89,-6.06,15.154395402,0.0
2021-12-07 00:30:00,20.6818,-7.24396,21.9137355949,1.4418,-0.27396000000000004,1.4675971251,19.24,-6.97,20.4635896167,33.42,20.4418,-6.07396,21.3251067365,1.4418,-0.27396000000000004,1.4675971251,19.0,-5.8,19.8655480669,0.0
2021-12-07 01:00:00,20.6808,-7.40508,21.966581401,0.46080000000000004,-0.055080000000000004,0.4640802155,20.22,-7.35,21.5144346893,33.35,20.4408,-6.22508,21.3676841433,0.46080000000000004,-0.055080000000000004,0.4640802155,19.98,-6.17,20.9109851514,0.0
2021-12-07 01:30:00,20.4812,-7.57344,21.8365873449,0.061200000000000004,0.28656000000000004,0.29302230900000004,20.42,-7.86,21.8804935959,33.31,20.2212,-6.39344,21.2078524248,0.061200000000000004,0.28656000000000004,0.29302230900000004,20.16,-6.68,21.2378906674,0.0
2021-12-07 02:00:00,20.0036,-5.83156,20.8362929763,3.2436,0.7484400000000001,3.3288291325,16.76,-6.58,18.0053880825,33.46,19.7936,-4.63156,20.3282549422,3.2436,0.7484400000000001,3.3288291325,16.55,-5.38,17.4024969473,0.0
2021-12-07 02:30:00,20.12876,-5.62188,20.8991031834,0.6087600000000001,0.34812000000000004,0.701267618,19.52,-5.97,20.4125280159,33.53,19.87876,-4.43188,20.366802878,0.6087600000000001,0.34812000000000004,0.701267618,19.27,-4.78,19.8539995971,0.0
2021-12-07 03:00:00,19.41052,-5.63024,20.2105885399,3.80052,0.8697600000000001,3.8987734902,15.61,-6.5,16.9092312067,33.67,19.19052,-4.41024,19.6907662301,3.80052,0.8697600000000001,3.8987734902,15.39,-5.28,16.2705408638,0.0
2021-12-07 03:30:00,18.98028,-5.58992,19.7863143229,5.75028,0.82008,5.8084637629,13.23,-6.41,14.701054384,33.73,18.79028,-4.37992,19.2939970375,5.75028,0.82008,5.8084637629,13.04,-5.2,14.0385754263,0.0
2021-12-07 04:00:00,18.73732,-5.40764,19.5020442814,5.91732,0.9723600000000001,5.996679077,12.82,-6.38,14.3198044679,33.51,18.53732,-4.20764,19.0088523365,5.91732,0.9723600000000001,5.996679077,12.62,-5.18,13.6417300956,0.0
2021-12-07 04:30:00,18.85968,-5.2278,19.5708309109,2.74968,0.0522,2.7501754385,16.11,-5.28,16.9531855414,33.48,18.63968,-4.0378,19.0720082672,2.74968,0.0522,2.7501754385,15.89,-4.09,16.4079310091,0.0
2021-12-07 05:00:00,19.30692,-4.93276,19.9270991643,1.36692,-0.30276000000000003,1.4000478219999999,17.94,-4.63,18.527830418,33.48,19.07692,-3.76276,19.4444655237,1.36692,-0.30276000000000003,1.4000478219999999,17.71,-3.46,18.0448247428,0.0
2021-12-07 05:30:00,19.96312,-4.72164,20.5138988109,2.19312,-0.43164,2.2351931514,17.77,-4.29,18.2805087457,33.46,19.74312,-3.57164,20.0635839177,2.19312,-0.43164,2.2351931514,17.55,-3.14,17.8286875569,0.0
2021-12-07 06:00:00,21.26708,-4.68284,21.7765397204,2.9170800000000003,-0.58284,2.9747366593,18.35,-4.1,18.8024599454,33.26,21.01708,-3.53284,21.3119358621,2.9170800000000003,-0.58284,2.9747366593,18.1,-2.95,18.3388249351,0.0
2021-12-07 06:30:00,23.643720000000002,-6.9826,24.6532391016,4.20372,-0.7326,4.2670791648,19.44,-6.25,20.4199926543,33.21,23.40372,-5.8225999999999996,24.1171470244,4.20372,-0.7326,4.2670791648,19.2,-5.09,19.8632348826,0.0
2021-12-07 07:00:00,25.78808,-6.15924,26.5134174988,8.48808,-1.5692400000000002,8.6319184579,17.3,-4.59,17.8985502206,33.21,25.53808,-4.99924,26.0227963652,8.48808,-1.5692400000000002,8.6319184579,17.05,-3.43,17.3915899216,0.0
2021-12-07 07:30:00,29.38704,-5.2637599999999996,29.8547364634,9.70704,-1.7337600000000002,9.8606566363,19.68,-3.5300000000000002,19.9940816243,33.27,29.12704,-4.11376,29.4161092006,9.70704,-1.7337600000000002,9.8606566363,19.42,-2.38,19.5652958066,0.0
2021-12-07 08:00:00,31.91668,-4.3136,32.2068565244,10.87668,-1.8936000000000002,11.0402848144,21.04,-2.42,21.1787157307,33.27,31.65668,-3.1836,31.8163589617,10.87668,-1.8936000000000002,11.0402848144,20.78,-1.29,20.8200024015,0.0
2021-12-07 08:30:00,32.87348,-2.9906,33.0092316734,15.87348,-1.0206,15.9062563688,17.0,-1.97,17.1137634669,33.16,32.64348,-1.8506,32.6958943427,15.87348,-1.0206,15.9062563688,16.77,-0.8300000000000001,16.7905270912,0.0
2021-12-07 09:00:00,33.75792,-3.09956,33.8999179191,11.70792,-1.8795600000000001,11.8578301776,22.05,-1.22,22.0837247764,33.07,33.49792,-2.01956,33.5587435242,11.70792,-1.8795600000000001,11.8578301776,21.79,-0.14,21.7904497429,0.0
2021-12-07 09:30:00,34.79988,-2.8213600000000003,34.9140619273,11.90988,-2.2413600000000002,12.1189494703,22.89,-0.58,22.8973470079,32.98,34.53988,-1.73136,34.5832462019,11.90988,-2.2413600000000002,12.1189494703,22.63,0.51,22.6357460668,0.0
2021-12-07 10:00:00,35.4956,-2.65292,35.5946007687,12.5856,-2.48292,12.8281806616,22.91,-0.17,22.9106307203,33.02,35.2256,-1.59292,35.2615979429,12.5856,-2.48292,12.8281806616,22.64,0.89,22.6574866214,0.0
2021-12-07 10:30:00,37.47,4.207,37.7054339453,12.87,-2.493,13.109231442,24.6,6.7,25.4960781298,32.92,36.44,-4.263,36.6885100406,12.87,-2.493,13.109231442,23.57,-1.77,23.636366049,0.0
2021-12-07 11:00:00,37.667,4.71744,37.9612582662,13.257,-2.66256,13.5217334227,24.41,7.38,25.5012254607,33.66,36.597,-4.24256,36.8420917478,13.257,-2.66256,13.5217334227,23.34,-1.58,23.3934178777,0.0
2021-12-07 11:30:00,38.00736,5.00208,38.3351042583,13.61736,-2.8879200000000003,13.920221812,24.39,7.89,25.6344338732,33.78,36.93736,-4.01792,37.1552451869,13.61736,-2.8879200000000003,13.920221812,23.32,-1.13,23.3473617353,0.0
2021-12-07 12:00:00,39.05272,4.83588,39.3509933137,10.60272,-2.09412,10.8075441231,28.45,6.93,29.2818612796,33.84,37.87272,-4.19412,38.104245994,10.60272,-2.09412,10.8075441231,27.27,-2.1,27.3507385641,0.0
2021-12-07 12:30:00,38.78392,-0.7482800000000001,38.791137822,9.583919999999999,-0.18828,9.5857692401,29.2,-0.56,29.2053693693,33.6,38.16392,-2.80828,38.2671037096,9.583919999999999,-0.18828,9.5857692401,28.58,-2.62,28.6998397208,0.0
2021-12-07 13:00:00,37.25304,-2.82788,37.360218074,11.90304,-1.30788,11.974677922,25.35,-1.52,25.3955291341,33.6,36.97304,-1.72788,37.0133929293,11.90304,-1.30788,11.974677922,25.07,-0.42,25.0735179024,0.0
2021-12-07 13:30:00,36.16344,-2.5553600000000003,36.2536102666,18.07344,-2.20536,18.2074942308,18.09,-0.35000000000000003,18.0933855317,33.27,35.92344,-1.41536,35.9513113163,18.07344,-2.20536,18.2074942308,17.85,0.79,17.8674732405,0.0
2021-12-07 14:00:00,35.16148,-2.702,35.2651453958,16.07148,-2.682,16.2937286522,19.09,-0.02,19.0900104767,33.27,34.91148,-1.552,34.9459602786,16.07148,-2.682,16.2937286522,18.84,1.13,18.8738575813,0.0
2021-12-07 14:30:00,34.98524,-2.70012,35.089281353,14.38524,-3.03012,14.7009100763,20.6,0.33,20.6026430343,33.34,34.73524,-1.56012,34.7702584441,14.38524,-3.03012,14.7009100763,20.35,1.47,20.4030242856,0.0
2021-12-07 15:00:00,35.17596,-2.8370800000000003,35.2901853898,13.84596,-2.9170800000000003,14.1499103901,21.33,0.08,21.3301500229,33.34,34.92596,-1.66708,34.9657237541,13.84596,-2.9170800000000003,14.1499103901,21.08,1.25,21.1170286736,0.0
2021-12-07 15:30:00,35.58168,-3.20432,35.7256716982,11.641680000000001,-2.25432,11.8579370839,23.94,-0.9500000000000001,23.9588417917,33.37,35.31168,-2.04432,35.3708070121,11.641680000000001,-2.25432,11.8579370839,23.67,0.21,23.6709315406,0.0
2021-12-07 16:00:00,36.8212,-2.86612,36.9325792938,13.0212,-2.79612,13.3180305036,23.8,-0.07,23.800102941,33.46,36.5312,-1.78612,36.5748383195,13.0212,-2.79612,13.3180305036,23.51,1.01,23.5316850225,0.0
2021-12-07 16:30:00,38.11328,-3.02176,38.2328804284,13.37328,-2.83176,13.6698018514,24.74,-0.19,24.740729577,33.34,37.84328,-1.9117600000000001,37.8915382039,13.37328,-2.83176,13.6698018514,24.47,0.92,24.4872885392,0.0
2021-12-07 17:00:00,38.83688,-2.90168,38.9451280003,14.99688,-2.73168,15.2436375369,23.84,-0.17,23.8406061165,33.29,38.54688,-1.77168,38.5875732297,14.99688,-2.73168,15.2436375369,23.55,0.96,23.569558757,0.0
2021-12-07 17:30:00,39.67712,-2.42172,39.7509569602,18.89712,-1.70172,18.9735867788,20.78,-0.72,20.7924697908,33.2,39.40712,-1.31172,39.4289451552,18.89712,-1.70172,18.9735867788,20.51,0.39,20.5137076122,0.0
2021-12-07 18:00:00,39.40416,-2.67336,39.4947424222,18.52416,-1.77336,18.6088502975,20.88,-0.9,20.8993875508,33.2,39.15416,-1.54336,39.184565908,18.52416,-1.77336,18.6088502975,20.63,0.23,20.6312820736,0.0
2021-12-07 18:30:00,38.58364,-2.9106,38.6932664427,18.05364,-1.6506,18.1289381269,20.53,-1.26,20.5686290258,33.32,38.31364,-1.7806000000000002,38.354993761,18.05364,-1.6506,18.1289381269,20.26,-0.13,20.2604170737,0.0
2021-12-07 19:00:00,37.3742,-1.85932,37.4204208488,13.7142,-2.65932,13.9696551318,23.66,0.8,23.6735210731,33.22,36.8842,-3.45932,37.0460673284,13.7142,-2.65932,13.9696551318,23.17,-0.8,23.1838068487,0.0
2021-12-07 19:30:00,37.92292,2.83576,38.0287969321,13.28292,-2.78424,13.5715863518,24.64,5.62,25.2727916938,33.18,36.83292,-6.15424,37.3435224062,13.28292,-2.78424,13.5715863518,23.55,-3.37,23.7899012188,0.0
2021-12-07 20:00:00,36.32576,2.39596,36.404690136,13.77576,-2.9840400000000002,14.095249494,22.55,5.38,23.1829010264,33.91,35.29576,-6.49404,35.8882046012,13.77576,-2.9840400000000002,14.095249494,21.52,-3.51,21.8043688283,0.0
2021-12-07 20:30:00,34.70772,2.08052,34.7700214419,13.88772,-3.03948,14.2164413785,20.82,5.12,21.4403078336,33.77,33.73772,-6.84948,34.4259949322,13.88772,-3.03948,14.2164413785,19.85,-3.81,20.2123378163,0.0
2021-12-07 21:00:00,32.98572,0.11084000000000001,32.9859062241,12.64572,-2.81916,12.956152879,20.34,2.93,20.5499513381,33.89,32.04572,-8.36916,33.1205526739,12.64572,-2.81916,12.956152879,19.4,-5.55,20.1782680129,0.0
2021-12-07 21:30:00,31.00052,-0.67788,31.0079306237,13.52052,-3.10788,13.8731171394,17.48,2.43,17.6480962146,33.62,30.13052,-9.12788,31.4827957584,13.52052,-3.10788,13.8731171394,16.61,-6.02,17.6672720022,0.0
2021-12-07 22:00:00,28.915,-1.181,28.9391082447,13.545,-3.051,13.8843662441,15.37,1.87,15.4833394331,33.39,28.105,-9.611,29.7029013061,13.545,-3.051,13.8843662441,14.56,-6.5600000000000005,15.969571065,0.0
2021-12-07 22:30:00,26.78484,-1.12364,26.8083983236,13.614840000000001,-3.11364,13.9663389002,13.17,1.99,13.319496987499999,33.39,26.05484,-9.53364,27.7442783124,13.614840000000001,-3.11364,13.9663389002,12.44,-6.42,13.9989285304,0.0
2021-12-07 23:00:00,24.59604,-1.35736,24.6334652425,13.49604,-3.08736,13.8446700015,11.1,1.73,11.2340064091,33.37,23.90604,-9.74736,25.8168506106,13.49604,-3.08736,13.8446700015,10.41,-6.66,12.3581430644,0.0
2021-12-07 23:30:00,21.92564,-1.49044,21.97623946,13.35564,-3.07044,13.7040403386,8.57,1.58,8.7144305609,33.31,21.31564,-9.79044,23.4565390457,13.35564,-3.07044,13.7040403386,7.96,-6.72,10.4172933145,0.0
2021-12-08 00:00:00,20.20168,-1.8312400000000002,20.2845092314,13.44168,-3.08124,13.7903154844,6.76,1.25,6.8745981701000005,33.09,19.65168,-10.14124,22.1140967611,13.44168,-3.08124,13.7903154844,6.21,-7.06,9.4025368917,0.0
2021-12-08 00:30:00,19.22812,-1.98332,19.3301359787,13.30812,-2.98332,13.6384110569,5.92,1.0,6.0038654215,33.19,18.68812,-10.313320000000001,21.3450321751,13.30812,-2.98332,13.6384110569,5.38,-7.33,9.0924859087,0.0
2021-12-08 01:00:00,18.66224,-1.9849999999999999,18.7675098726,15.94224,-2.6550000000000002,16.1618081048,2.7199999999999998,0.67,2.8013032681,33.19,18.22224,-10.225,20.894991161,15.94224,-2.6550000000000002,16.1618081048,2.2800000000000002,-7.57,7.905902858,0.0
2021-12-08 01:30:00,18.00724,-2.11792,18.1313617123,14.18724,-2.97792,14.4964059802,3.8200000000000003,0.86,3.9156097865,33.05,17.53724,-10.43792,20.4084531688,14.18724,-2.97792,14.4964059802,3.35,-7.46,8.1776585891,0.0
2021-12-08 02:00:00,17.47372,-2.229,17.615315258,13.29372,-3.069,13.6433776037,4.18,0.84,4.2635665821,33.12,16.98372,-10.579,20.0090476045,13.29372,-3.069,13.6433776037,3.69,-7.51,8.3675683445,0.0
2021-12-08 02:30:00,17.32072,-2.22268,17.4627502903,13.32072,-3.08268,13.6727648009,4.0,0.86,4.0914056264,33.23,16.84072,-10.61268,19.9057485893,13.32072,-3.08268,13.6727648009,3.52,-7.53,8.3121176604,0.0
2021-12-08 03:00:00,17.04816,-2.14528,17.1826070683,13.35816,-3.09528,13.7120821491,3.69,0.9500000000000001,3.8103280699,33.27,16.56816,-10.54528,19.6394209707,13.35816,-3.09528,13.7120821491,3.21,-7.45,8.1121267248,0.0
2021-12-08 03:30:00,16.74252,-2.07936,16.8711503449,13.32252,-3.06936,13.6715218597,3.42,0.99,3.5604072801,33.29,16.27252,-10.52936,19.382010452,13.32252,-3.06936,13.6715218597,2.95,-7.46,8.0221007224,0.0
2021-12-08 04:00:00,16.66292,-2.09704,16.7943585673,13.19292,-3.04704,13.5402212274,3.47,0.9500000000000001,3.5976937057000002,33.39,16.19292,-10.56704,19.3357956259,13.19292,-3.04704,13.5402212274,3.0,-7.52,8.0963201518,0.0
2021-12-08 04:30:00,16.48808,-1.9031600000000002,16.5975540388,16.04808,-2.69316,16.2724915877,0.44,0.79,0.9042676595,33.48,16.09808,-10.38316,19.1561528307,16.04808,-2.69316,16.2724915877,0.05,-7.69,7.690162547,0.0
2021-12-08 05:00:00,17.49976,-1.5576400000000001,17.5689453988,15.629760000000001,-2.98764,15.9127430202,1.87,1.43,2.3541028015,33.51,17.06976,-10.02764,19.7972288573,15.629760000000001,-2.98764,15.9127430202,1.44,-7.04,7.1857637033,0.0
2021-12-08 05:30:00,18.6708,-1.35092,18.7196089031,16.9308,-2.95092,17.1860384466,1.74,1.6,2.3638104831,33.41,18.2708,-9.76092,20.7146733473,16.9308,-2.95092,17.1860384466,1.34,-6.8100000000000005,6.940583549,0.0
2021-12-08 06:00:00,19.1526,-1.5274800000000002,19.2134141139,13.1526,-2.96748,13.4832052684,6.0,1.44,6.1703808634,33.35,18.5926,-10.00748,21.1147917515,13.1526,-2.96748,13.4832052684,5.44,-7.04,8.8969208157,0.0
2021-12-08 06:30:00,22.14484,-0.8368800000000001,22.1606477062,13.07484,-2.93688,13.4006233124,9.07,2.1,9.3099355529,33.44,21.52484,-9.21688,23.4151577821,13.07484,-2.93688,13.4006233124,8.45,-6.28,10.5281004934,0.0
2021-12-08 07:00:00,25.33364,-0.20708000000000001,25.3344863334,13.01364,-2.9170800000000003,13.3365730897,12.32,2.71,12.6145352669,33.25,24.62364,-8.58708,26.0779905241,13.01364,-2.9170800000000003,13.3365730897,11.61,-5.67,12.9205650031,0.0
2021-12-08 07:30:00,28.77324,0.6661600000000001,28.7809504576,13.05324,-2.91384,13.374510759,15.72,3.58,16.1224936037,33.2,27.99324,-7.40384,28.955799634,13.05324,-2.91384,13.374510759,14.94,-4.49,15.6001185893,0.0
2021-12-08 08:00:00,31.89104,-0.84216,31.9021576974,13.00104,-2.88216,13.3166770385,18.89,2.04,18.9998342098,33.04,31.58104,-0.15216000000000002,31.5814065575,13.00104,-2.88216,13.3166770385,18.58,2.73,18.7794914734,0.0
2021-12-08 08:30:00,33.479,-0.58628,33.484133037,13.239,-2.90628,13.554245993,20.24,2.32,20.3725305252,33.63,33.159,0.09372000000000001,33.159132444,13.239,-2.90628,13.554245993,19.92,3.0,20.1446370034,0.0
2021-12-08 09:00:00,34.82016,-0.30768,34.8215193438,12.62016,-2.76768,12.9200809211,22.2,2.46,22.3358814467,33.57,34.49016,0.36232000000000003,34.4920630379,12.62016,-2.76768,12.9200809211,21.87,3.13,22.0928449956,0.0
2021-12-08 09:30:00,35.92876,0.38132000000000005,35.9307834604,13.47876,-2.84868,13.776499877700001,22.45,3.23,22.6811684002,33.62,35.57876,1.06132,35.5945861513,13.47876,-2.84868,13.776499877700001,22.1,3.91,22.443219466,0.0
2021-12-08 10:00:00,36.35956,0.46044,36.3624752786,13.30956,-2.5995600000000003,13.561050829,23.05,3.06,23.2522278503,33.76,36.00956,1.14044,36.0276146142,13.30956,-2.5995600000000003,13.561050829,22.7,3.74,23.0060339911,0.0
2021-12-08 10:30:00,36.55772,0.594,36.5625454201,15.86772,-2.7359999999999998,16.1018705124,20.69,3.33,20.95626398,33.86,36.23772,1.274,36.2601079259,15.86772,-2.7359999999999998,16.1018705124,20.37,4.01,20.7609489186,0.0
2021-12-08 11:00:00,35.69212,0.48136000000000007,35.6953657713,14.53212,-2.79864,14.7991519198,21.16,3.2800000000000002,21.4127065081,33.91,35.35212,1.17136,35.3715206451,14.53212,-2.79864,14.7991519198,20.82,3.9699999999999998,21.1951244394,0.0
2021-12-08 11:30:00,35.43144,0.39744,35.4336690032,13.68144,-2.84256,13.9736161328,21.75,3.24,21.99,33.94,35.08144,1.07744,35.0979815577,13.68144,-2.84256,13.9736161328,21.4,3.92,21.7560658208,0.0
2021-12-08 12:00:00,34.98316,0.3574,34.9849856131,13.49316,-2.8026,13.7811441305,21.49,3.16,21.7210888309,34.0,34.64316,1.0474,34.6589899095,13.49316,-2.8026,13.7811441305,21.15,3.85,21.4975580009,0.0
2021-12-08 12:30:00,35.54328,0.24724000000000002,35.5441398936,12.38328,-2.4627600000000003,12.6257993955,23.16,2.71,23.318012351,34.0,35.18328,0.9472400000000001,35.1960289688,12.38328,-2.4627600000000003,12.6257993955,22.8,3.41,23.053591911,0.0
2021-12-08 13:00:00,35.22348,0.12056000000000001,35.2236863208,12.45348,-2.6294399999999998,12.7280445797,22.77,2.75,22.935461626,34.0,34.86348,0.8105600000000001,34.8729013021,12.45348,-2.6294399999999998,12.7280445797,22.41,3.44,22.6724877329,0.0
2021-12-08 13:30:00,34.65072,-0.00816,34.6507209608,12.96072,-2.73816,13.2468027502,21.69,2.73,21.8611298885,34.0,34.30072,0.69184,34.3076964412,12.96072,-2.73816,13.2468027502,21.34,3.43,21.6138959931,0.0
2021-12-08 14:00:00,33.61876,1.59556,33.6566016652,13.20876,-2.8544400000000003,13.5136659886,20.41,4.45,20.8894853934,34.07,32.83876,-4.63444,33.1641703115,13.20876,-2.8544400000000003,13.5136659886,19.63,-1.78,19.7105377907,0.0
2021-12-08 14:30:00,33.54224,2.32096,33.6224436878,15.31224,-2.48904,15.5132206179,18.23,4.8100000000000005,18.8538855412,33.59,32.65224,-6.20904,33.2373427749,15.31224,-2.48904,15.5132206179,17.34,-3.7199999999999998,17.7345425653,0.0
2021-12-08 15:00:00,32.7658,2.3598,32.8506667464,17.4258,-2.2302,17.5679337909,15.34,4.59,16.0119861354,33.42,31.9758,-6.1702,32.5656744699,17.4258,-2.2302,17.5679337909,14.55,-3.94,15.0740206979,0.0
2021-12-08 15:30:00,34.02268,2.01264,34.0821577097,14.33268,-2.18736,14.4986295819,19.69,4.2,20.1329605374,33.44,33.10268,-6.51736,33.7381594719,14.33268,-2.18736,14.4986295819,18.77,-4.33,19.2629644655,0.0
2021-12-08 16:00:00,35.025,2.23304,35.0961122155,15.435,-1.8669600000000002,15.5475002699,19.59,4.1,20.0144472819,33.46,34.105,-6.26696,34.6760120637,15.435,-1.8669600000000002,15.5475002699,18.67,-4.4,19.1814728319,0.0
2021-12-08 16:30:00,36.67416,2.26864,36.7442613092,15.46416,-2.2413600000000002,15.6257460352,21.21,4.51,21.6841923991,33.4,35.71416,-6.21136,36.2502719653,15.46416,-2.2413600000000002,15.6257460352,20.25,-3.9699999999999998,20.6354888481,0.0
2021-12-08 17:00:00,39.75004,2.80832,39.8491197045,18.05004,-1.92168,18.1520466621,21.7,4.73,22.2095227324,33.3,38.77004,-5.64168,39.1783684554,18.05004,-1.92168,18.1520466621,20.72,-3.7199999999999998,21.0512897467,0.0
2021-12-08 17:30:00,39.44352,2.7225200000000003,39.5373669475,16.73352,-1.5274800000000002,16.8030915828,22.71,4.25,23.1042550194,33.29,38.43352,-5.73748,38.8594150283,16.73352,-1.5274800000000002,16.8030915828,21.7,-4.21,22.1046171647,0.0
2021-12-08 18:00:00,39.2238,2.67212,39.3147136799,17.6238,-1.93788,17.7300227111,21.6,4.61,22.0864687082,33.29,38.2438,-5.80788,38.6822919245,17.6238,-1.93788,17.7300227111,20.62,-3.87,20.980021449,0.0
2021-12-08 18:30:00,39.1964,2.377,39.268408447,15.9264,-1.413,15.9889582512,23.27,3.79,23.5766197747,33.32,38.1764,-6.133,38.6658920233,15.9264,-1.413,15.9889582512,22.25,-4.72,22.7451291489,0.0
2021-12-08 19:00:00,38.02088,2.06152,38.076727547,16.22088,-1.3384800000000001,16.2760092371,21.8,3.4,22.0635445928,33.45,37.03088,-6.43848,37.5864350303,16.22088,-1.3384800000000001,16.2760092371,20.81,-5.1,21.425827872,0.0
2021-12-08 19:30:00,36.50712,2.0566,36.5650025879,17.63712,-1.8234,17.7311248784,18.87,3.88,19.2647683609,33.45,35.61712,-6.3934,36.1863897157,17.63712,-1.8234,17.7311248784,17.98,-4.57,18.5516926451,0.0
2021-12-08 20:00:00,34.793,1.2752400000000002,34.8163623324,12.843,-2.62476,13.1084710801,21.95,3.9,22.2937771587,33.28,33.803,-7.17476,34.5560412961,12.843,-2.62476,13.1084710801,20.96,-4.55,21.4481724163,0.0
2021-12-08 20:30:00,34.18716,0.6876800000000001,34.1940756952,11.56716,-2.54232,11.8432504596,22.62,3.23,22.849448571,33.32,33.18716,-7.80232,34.09199006,11.56716,-2.54232,11.8432504596,21.62,-5.26,22.2506629115,0.0
2021-12-08 21:00:00,33.09608,0.22856,33.096869203,11.65608,-2.52144,11.9256807202,21.44,2.75,21.6156447972,33.42,32.10608,-8.24144,33.1469712981,11.65608,-2.52144,11.9256807202,20.45,-5.72,21.2348981632,0.0
2021-12-08 21:30:00,31.37316,-0.2786,31.3743969878,10.34316,-2.1186,10.5579081614,21.03,1.8399999999999999,21.1103410678,33.42,30.41316,-8.7786,31.6547645568,10.34316,-2.1186,10.5579081614,20.07,-6.66,21.146169866,0.0
