Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-08 22:00:00,28.7212,-0.8992800000000001,28.7352750806,10.9512,-2.33928,11.198259345,17.77,1.44,17.8282500543,33.53,27.8412,-9.23928,29.3342242502,10.9512,-2.33928,11.198259345,16.89,-6.9,18.2450568648,0.0
2021-12-08 22:30:00,26.6538,-1.36376,26.6886660547,9.793800000000001,-2.00376,9.9966780771,16.86,0.64,16.8721427211,33.27,25.8138,-9.67376,27.5668986826,9.793800000000001,-2.00376,9.9966780771,16.02,-7.67,17.7614554584,0.0
2021-12-08 23:00:00,24.37884,-1.66324,24.4355111885,10.51884,-2.16324,10.738975847,13.86,0.5,13.8690158267,33.23,23.61884,-10.03324,25.6615570035,10.51884,-2.16324,10.738975847,13.1,-7.87,15.2822413278,0.0
2021-12-08 23:30:00,22.32688,-1.76464,22.3965069791,11.30688,-2.38464,11.5556065727,11.02,0.62,11.0374272365,33.42,21.64688,-10.21464,23.9358785939,11.30688,-2.38464,11.5556065727,10.34,-7.83,12.9701387811,0.0
2021-12-09 00:00:00,20.20044,-2.24664,20.324988745,12.07044,-2.54664,12.3361621699,8.13,0.30000000000000004,8.1355331724,33.54,19.61044,-10.60664,22.2950705108,12.07044,-2.54664,12.3361621699,7.54,-8.06,11.0369923439,0.0
2021-12-09 00:30:00,19.06612,-2.22676,19.1957128534,12.33612,-2.6967600000000003,12.6274451554,6.73,0.47000000000000003,6.7463916281,33.45,18.50612,-10.45676,21.2560651851,12.33612,-2.6967600000000003,12.6274451554,6.17,-7.76,9.9139548113,0.0
2021-12-09 01:00:00,18.74808,-2.25084,18.8827112564,11.72808,-2.49084,11.9896682353,7.02,0.24,7.024101366,33.12,18.19808,-10.37084,20.945749879,11.72808,-2.49084,11.9896682353,6.47,-7.88,10.1958471938,0.0
2021-12-09 01:30:00,18.50824,-2.52316,18.6794347956,9.67824,-1.97316,9.8773321238,8.83,-0.55,8.8471125233,32.99,17.89824,-10.74316,20.8749247156,9.67824,-1.97316,9.8773321238,8.22,-8.77,12.0200374375,0.0
2021-12-09 02:00:00,18.07984,-2.7018,18.2806000357,7.80984,-1.5318,7.9586438584,10.27,-1.17,10.3364307186,33.17,17.42984,-10.9718,20.5956237503,7.80984,-1.5318,7.9586438584,9.62,-9.44,13.4780562397,0.0
2021-12-09 02:30:00,17.91692,-2.64204,18.1106708227,8.74692,-1.74204,8.9187057832,9.17,-0.9,9.2140599086,33.27,17.29692,-10.96204,20.4780312151,8.74692,-1.74204,8.9187057832,8.55,-9.22,12.5742156813,0.0
2021-12-09 03:00:00,17.5872,-2.69828,17.7929851008,7.2072,-1.44828,7.3512751818,10.38,-1.25,10.454994022,33.39,16.9272,-11.04828,20.2137228337,7.2072,-1.44828,7.3512751818,9.72,-9.6,13.661566528,0.0
2021-12-09 03:30:00,17.35308,-2.63368,17.5517992191,6.82308,-1.45368,6.9762171862,10.53,-1.18,10.5959095881,33.45,16.69308,-10.97368,19.977001092000002,6.82308,-1.45368,6.9762171862,9.87,-9.52,13.7130339458,0.0
2021-12-09 04:00:00,17.05828,-2.59652,17.2547626083,6.93828,-1.49652,7.0978378024,10.12,-1.1,10.1796070651,33.45,16.41828,-10.87652,19.6941261667,6.93828,-1.49652,7.0978378024,9.48,-9.38,13.3362213539,0.0
2021-12-09 04:30:00,17.89676,-2.55256,18.0778754573,4.40676,-0.8625600000000001,4.4903834414,13.49,-1.69,13.5954477675,33.28,17.15676,-10.81256,20.2796910098,4.40676,-0.8625600000000001,4.4903834414,12.75,-9.95,16.1729712793,0.0
2021-12-09 05:00:00,18.45404,-2.4791600000000003,18.6198234854,3.88404,-0.74916,3.9556298395000002,14.57,-1.73,14.672348142,33.28,17.69404,-10.79916,20.7292283558,3.88404,-0.74916,3.9556298395000002,13.81,-10.05,17.0797716612,0.0
2021-12-09 05:30:00,19.78544,-2.46544,19.9384560683,3.56544,-0.5954400000000001,3.6148182786,16.22,-1.87,16.3274400933,33.38,18.96544,-10.74544,21.7979906227,3.56544,-0.5954400000000001,3.6148182786,15.4,-10.15,18.4440369768,0.0
2021-12-09 06:00:00,20.98076,-2.3708,21.1142838576,4.82076,-0.9108,4.9060456192,16.16,-1.46,16.2258189316,33.29,20.16076,-10.6608,22.8058961766,4.82076,-0.9108,4.9060456192,15.34,-9.75,18.1763060053,0.0
2021-12-09 06:30:00,24.79008,-1.66756,24.846102768,2.71008,-0.54756,2.7648427731,22.08,-1.12,22.1083875486,33.29,23.81008,-9.96756,25.8122482934,2.71008,-0.54756,2.7648427731,21.1,-9.42,23.1072802381,0.0
2021-12-09 07:00:00,27.856,-1.3842,27.8903701238,2.376,-0.4842,2.4248351779,25.48,-0.9,25.4958898648,33.26,26.766,-9.8042,28.5051064485,2.376,-0.4842,2.4248351779,24.39,-9.32,26.1100459594,0.0
2021-12-09 07:30:00,31.59116,-0.32676000000000005,31.5928498595,1.45116,-0.17676000000000003,1.461885578,30.14,-0.15,30.1403732558,33.51,30.38116,-8.74676,31.6151971913,1.45116,-0.17676000000000003,1.461885578,28.93,-8.57,30.1726664384,0.0
2021-12-09 08:00:00,34.55948,1.12976,34.5779411696,6.00948,0.77976,6.0598577152,28.55,0.35000000000000003,28.5521452784,33.41,33.40948,-7.34024,34.2063221807,6.00948,0.77976,6.0598577152,27.4,-8.12,28.5778655606,0.0
2021-12-09 08:30:00,36.03768,1.2772000000000001,36.0603053179,2.04768,-0.1728,2.0549582045,33.99,1.45,34.0209141559,33.51,34.72768,-7.2528,35.4769624689,2.04768,-0.1728,2.0549582045,32.68,-7.08,33.4381339192,0.0
2021-12-09 09:00:00,36.703,1.54244,36.735396148,1.053,-0.27756000000000003,1.0889667367,35.65,1.82,35.6964269921,33.51,35.353,-6.97756,36.0349962197,1.053,-0.27756000000000003,1.0889667367,34.3,-6.7,34.9482474525,0.0
2021-12-09 09:30:00,36.28344,1.98212,36.3375400643,2.14344,-0.047880000000000006,2.1439747032,34.14,2.03,34.2002997063,33.44,34.96344,-6.45788,35.5548358276,2.14344,-0.047880000000000006,2.1439747032,32.82,-6.41,33.4401031697,0.0
2021-12-09 10:00:00,36.603,2.22348,36.6704713947,5.463,-0.14652,5.4649645114,31.14,2.37,31.2300576368,33.29,35.383,-6.23652,35.9284131393,5.463,-0.14652,5.4649645114,29.92,-6.09,30.5334979981,0.0
2021-12-09 10:30:00,37.10324,2.27828,37.1731217179,5.31324,-0.17172,5.3160142077,31.79,2.45,31.8842688484,33.32,35.84324,-6.24172,36.3826458941,5.31324,-0.17172,5.3160142077,30.53,-6.07,31.127572986,0.0
2021-12-09 11:00:00,36.79628,2.3810000000000002,36.8732339623,3.7162800000000002,-0.189,3.7210829121,33.08,2.5700000000000003,33.1796820358,33.43,35.52628,-6.139,36.0527931184,3.7162800000000002,-0.189,3.7210829121,31.81,-5.95,32.3616841342,0.0
2021-12-09 11:30:00,37.09,2.3318,37.1632263298,1.8900000000000001,-0.2682,1.9089345824000001,35.2,2.6,35.2958921123,33.4,35.74,-6.1882,36.2717716584,1.8900000000000001,-0.2682,1.9089345824000001,33.85,-5.92,34.3637730757,0.0
2021-12-09 12:00:00,37.3156,1.93004,37.3654794933,3.1356,-0.48996000000000006,3.1736490294,34.18,2.42,34.2655628875,33.4,36.0156,-6.53996,36.6045696623,3.1356,-0.48996000000000006,3.1736490294,32.88,-6.05,33.4319742163,0.0
2021-12-09 12:30:00,37.89068,2.2535600000000002,37.9576364324,4.18068,-0.76644,4.2503547541,33.71,3.02,33.8450070173,33.35,36.58068,-6.24644,37.1101625156,4.18068,-0.76644,4.2503547541,32.4,-5.48,32.8601643331,0.0
2021-12-09 13:00:00,38.44156,2.2004,38.5044840946,2.58156,-0.48960000000000004,2.6275768673,35.86,2.69,35.9607522168,33.35,37.08156,-6.3696,37.6246447982,2.58156,-0.48960000000000004,2.6275768673,34.5,-5.88,34.9974913387,0.0
2021-12-09 13:30:00,37.8694,2.05732,37.925242543,2.3094,-0.47268000000000004,2.3572769762,35.56,2.5300000000000002,35.6498877979,33.47,36.4994,-6.50268,37.0741290868,2.3094,-0.47268000000000004,2.3572769762,34.19,-6.03,34.7176756134,0.0
2021-12-09 14:00:00,37.31,2.28544,37.3799322631,1.8900000000000001,-0.39456,1.9307453466000002,35.42,2.68,35.5212443476,33.5,35.96,-6.27456,36.5033108525,1.8900000000000001,-0.39456,1.9307453466000002,34.07,-5.88,34.5736792951,0.0
2021-12-09 14:30:00,37.04436,2.14108,37.106183196,1.94436,-0.35892,1.9772099980000002,35.1,2.5,35.1889187103,33.5,35.70436,-6.37892,36.2697111014,1.94436,-0.35892,1.9772099980000002,33.76,-6.02,34.292535631,0.0
2021-12-09 15:00:00,37.36008,1.84956,37.4058344353,2.35008,-0.37044000000000005,2.3790968454,35.01,2.22,35.0803149929,33.44,36.02008,-6.72044,36.6416494853,2.35008,-0.37044000000000005,2.3790968454,33.67,-6.35,34.2635579005,0.0
2021-12-09 15:30:00,38.75104,1.9731200000000002,38.8012410061,5.44104,-0.23688,5.4461939385,33.31,2.21,33.383232318,33.51,37.45104,-6.71688,38.0486119854,5.44104,-0.23688,5.4461939385,32.01,-6.48,32.6593095457,0.0
2021-12-09 16:00:00,38.72516,2.45756,38.8030619691,5.28516,-0.26244,5.2916718511,33.44,2.7199999999999998,33.5504396394,33.79,37.42516,-6.17244,37.9307476407,5.28516,-0.26244,5.2916718511,32.14,-5.91,32.6788570792,0.0
2021-12-09 16:30:00,40.40076,2.18532,40.4598199709,7.70076,0.26532,7.7053292778,32.7,1.92,32.7563184745,33.63,39.12076,-6.42468,39.6448026364,7.70076,0.26532,7.7053292778,31.42,-6.69,32.1243287868,0.0
2021-12-09 17:00:00,41.52188,3.50256,41.6693465906,14.68188,1.7625600000000001,14.7872992155,26.84,1.74,26.8963417587,33.65,40.40188,-5.11744,40.7246866125,14.68188,1.7625600000000001,14.7872992155,25.72,-6.88,26.6242896619,0.0
2021-12-09 17:30:00,41.59464,3.52568,41.7437959006,9.49464,0.8056800000000001,9.5287621962,32.1,2.7199999999999998,32.2150337575,33.68,40.32464,-5.06432,40.6414065725,9.49464,0.8056800000000001,9.5287621962,30.83,-5.87,31.3838461633,0.0
2021-12-09 18:00:00,42.06016,3.4152,42.1985858799,8.48016,1.0152,8.5407110164,33.58,2.4,33.6656560904,33.57,40.76016,-5.2248,41.0936634807,8.48016,1.0152,8.5407110164,32.28,-6.24,32.8775911526,0.0
2021-12-09 18:30:00,41.96296,3.35752,42.0970658421,8.38296,1.21752,8.4709133694,33.58,2.14,33.6481203041,33.67,40.65296,-5.2424800000000005,40.9895932318,8.38296,1.21752,8.4709133694,32.27,-6.46,32.9102491634,0.0
2021-12-09 19:00:00,40.05204,3.07544,40.1699419884,5.70204,0.9554400000000001,5.7815331665,34.35,2.12,34.4153584901,33.6,38.72204,-5.48456,39.1085256709,5.70204,0.9554400000000001,5.7815331665,33.02,-6.44,33.642146186,0.0
2021-12-09 19:30:00,37.66756,2.23356,37.7337232012,3.24756,-0.31644,3.2629404265,34.42,2.55,34.5143289084,33.56,36.32756,-6.32644,36.8743197717,3.24756,-0.31644,3.2629404265,33.08,-6.01,33.6215184071,0.0
2021-12-09 20:00:00,36.53208,1.7328800000000002,36.5731560331,5.57208,-1.07712,5.67523242,30.96,2.81,31.0872594482,33.54,35.30208,-6.74712,35.9410695531,5.57208,-1.07712,5.67523242,29.73,-5.67,30.2658520448,0.0
2021-12-09 20:30:00,34.6492,1.3671600000000002,34.6761616547,5.8392,-1.12284,5.9461774533,28.81,2.49,28.9174030646,33.4,33.4692,-7.13284,34.2208234136,5.8392,-1.12284,5.9461774533,27.63,-6.01,28.2760853019,0.0
2021-12-09 21:00:00,32.8368,1.2390400000000001,32.8601682035,8.5068,-1.65096,8.6655245174,24.33,2.89,24.5010407942,33.45,31.7768,-7.25096,32.593579723,8.5068,-1.65096,8.6655245174,23.27,-5.6,23.9343456146,0.0
2021-12-09 21:30:00,30.97768,0.6394000000000001,30.9842781188,8.25768,-1.5606,8.4038533627,22.72,2.2,22.8262655728,33.45,29.96768,-7.8206,30.9713356015,8.25768,-1.5606,8.4038533627,21.71,-6.26,22.5945059694,0.0
2021-12-09 22:00:00,29.01256,-0.14972000000000002,29.0129463142,6.62256,-1.17972,6.726815014,22.39,1.03,22.4136788591,33.43,28.02256,-8.53972,29.2948918181,6.62256,-1.17972,6.726815014,21.4,-7.36,22.6302805992,0.0
2021-12-09 22:30:00,26.97828,-0.43820000000000003,26.98183854,7.56828,-1.3482,7.6874251475,19.41,0.91,19.4313200787,33.33,26.05828,-8.8282,27.5131072727,7.56828,-1.3482,7.6874251475,18.49,-7.48,19.9456887572,0.0
2021-12-09 23:00:00,24.70236,-0.6669600000000001,24.7113622694,8.62236,-1.68696,8.7858366711,16.08,1.02,16.112318269,33.37,23.89236,-9.04696,25.5478443633,8.62236,-1.68696,8.7858366711,15.27,-7.36,16.9511798999,0.0
2021-12-09 23:30:00,22.7034,1.2774,22.7393078681,10.0134,-1.9926,10.2097323334,12.69,3.27,13.1045411976,33.33,21.9834,-7.2226,23.139486302,10.0134,-1.9926,10.2097323334,11.97,-5.23,13.0626873192,0.0
2021-12-10 00:00:00,20.62628,1.21784,20.6622012599,10.55628,-2.16216,10.7754342513,10.07,3.38,10.6221137256,33.46,19.98628,-7.19216,21.2409640484,10.55628,-2.16216,10.7754342513,9.43,-5.03,10.687647075,0.0
2021-12-10 00:30:00,19.7792,-0.39072,19.7830587817,8.8092,-1.71072,8.973771089,10.97,1.32,11.0491311876,33.3,19.1192,-8.66072,20.9893277538,8.8092,-1.71072,8.973771089,10.31,-6.95,12.4337685357,0.0
2021-12-10 01:00:00,18.42812,-2.7838000000000003,18.6371979969,11.14812,-2.3238,11.387740161,7.28,-0.46,7.2945184899,33.12,17.85812,-10.9738,20.9603610745,11.14812,-2.3238,11.387740161,6.71,-8.65,10.947447191,0.0
2021-12-10 01:30:00,17.57228,-2.34804,17.728460628,15.18228,-2.04804,15.319794184,2.39,-0.30000000000000004,2.4087548651,33.05,17.15228,-10.61804,20.1728402224,15.18228,-2.04804,15.319794184,1.97,-8.57,8.7935089697,0.0
2021-12-10 02:00:00,17.62164,-1.8911600000000002,17.7228294139,9.70164,-1.90116,9.886163463900001,7.92,0.01,7.9200063131,33.24,17.03164,-10.27116,19.8890293588,9.70164,-1.90116,9.886163463900001,7.33,-8.37,11.1259067046,0.0
2021-12-10 02:30:00,17.32092,-1.8354,17.4178920311,9.88092,-1.9854,10.0784122364,7.44,0.15,7.4415119431,33.41,16.75092,-10.1254,19.5733759481,9.88092,-1.9854,10.0784122364,6.87,-8.14,10.6515961245,0.0
2021-12-10 03:00:00,16.8946,-1.802,16.9904300464,10.8846,-2.232,11.1110909077,6.01,0.43,6.0253630596,33.25,16.3446,-10.122,19.2250054138,10.8846,-2.232,11.1110909077,5.46,-7.89,9.5949830641,0.0
2021-12-10 03:30:00,17.33336,-2.08704,17.4585539164,6.7233600000000004,-1.15704,6.8221925545,10.61,-0.93,10.6506807294,33.31,16.67336,-10.42704,19.66530185,6.7233600000000004,-1.15704,6.8221925545,9.95,-9.27,13.5990955582,0.0
2021-12-10 04:00:00,16.94652,-1.95368,17.0587633096,8.78652,-1.72368,8.9539938828,8.16,-0.23,8.163240778,33.39,16.34652,-10.35368,19.3496099613,8.78652,-1.72368,8.9539938828,7.5600000000000005,-8.63,11.4730336006,0.0
2021-12-10 04:30:00,17.28876,-1.88768,17.3915082187,7.62876,-1.41768,7.7593682552,9.66,-0.47000000000000003,9.6714269888,33.47,16.65876,-10.23768,19.5531167981,7.62876,-1.41768,7.7593682552,9.03,-8.82,12.6227294988,0.0
2021-12-10 05:00:00,17.8508,-1.91676,17.9534127546,7.0308,-1.34676,7.1586249474,10.82,-0.5700000000000001,10.835003461,33.36,17.1708,-10.34676,20.047239589,7.0308,-1.34676,7.1586249474,10.14,-9.0,13.5580087033,0.0
2021-12-10 05:30:00,18.92456,-1.8157200000000002,19.0114652332,6.15456,-1.12572,6.2566647914,12.77,-0.6900000000000001,12.7886277606,33.54,18.19456,-10.20572,20.8614173611,6.15456,-1.12572,6.2566647914,12.04,-9.08,15.0800530503,0.0
2021-12-10 06:00:00,19.91792,-1.9210800000000001,20.0103494595,8.01792,-1.53108,8.162796524,11.9,-0.39,11.9063890412,33.47,19.20792,-10.37108,21.8289599178,8.01792,-1.53108,8.162796524,11.19,-8.84,14.2604943813,0.0
2021-12-10 06:30:00,22.74824,-1.04956,22.7724394673,8.95824,-1.78956,9.1352388524,13.79,0.74,13.8098406942,33.58,21.98824,-9.49956,23.952543466,8.95824,-1.78956,9.1352388524,13.03,-7.71,15.1401783345,0.0
2021-12-10 07:00:00,25.77176,-0.39152000000000003,25.7747337796,8.41176,-1.63152,8.5685216816,17.36,1.24,17.404229371,33.52,24.91176,-8.86152,26.4409213721,8.41176,-1.63152,8.5685216816,16.5,-7.23,18.0145191443,0.0
2021-12-10 07:30:00,29.36772,0.24232,29.3687197028,8.12772,-1.5076800000000001,8.2663735326,21.24,1.75,21.3119708145,33.52,28.40772,-8.06768,29.5311025223,8.12772,-1.5076800000000001,8.2663735326,20.28,-6.5600000000000005,21.314595938,0.0
2021-12-10 08:00:00,31.579,1.36016,31.6082786027,9.729,-1.95984,9.9244351892,21.85,3.32,22.1007895787,33.12,30.609,-7.01984,31.4036468364,9.729,-1.95984,9.9244351892,20.88,-5.06,21.4843664091,0.0
2021-12-10 08:30:00,33.01604,2.2086,33.089829423,7.73604,-1.4814,7.8766021127,25.28,3.69,25.5478864096,33.18,31.96604,-6.2314,32.5677456887,7.73604,-1.4814,7.8766021127,24.23,-4.75,24.6912008618,0.0
2021-12-10 09:00:00,34.78716,2.5118,34.8777241245,6.52716,-1.1682000000000001,6.6308754253,28.26,3.68,28.4985964567,33.3,33.64716,-5.9482,34.1688814465,6.52716,-1.1682000000000001,6.6308754253,27.12,-4.78,27.5380246205,0.0
2021-12-10 09:30:00,35.09172,2.64824,35.1915044813,7.55172,-1.39176,7.6788977631,27.54,4.04,27.8347480678,33.27,33.96172,-5.82176,34.4570938249,7.55172,-1.39176,7.6788977631,26.41,-4.43,26.778965626,0.0
2021-12-10 10:00:00,35.68228,2.77844,35.7902896724,6.36228,-1.1415600000000001,6.4638816536,29.32,3.92,29.5808857203,33.27,34.49228,-5.72156,34.9636043398,6.36228,-1.1415600000000001,6.4638816536,28.13,-4.58,28.500408769,0.0
2021-12-10 10:30:00,35.26276,2.7520800000000003,35.3699899229,6.87276,-1.17792,6.9729710701,28.39,3.93,28.6607222519,33.33,34.11276,-5.72792,34.5903087923,6.87276,-1.17792,6.9729710701,27.24,-4.55,27.6173876389,0.0
2021-12-10 11:00:00,34.5434,2.82896,34.6590464128,9.2034,-1.7510400000000002,9.3684957513,25.34,4.58,25.7505728092,33.35,33.4734,-5.67104,33.9503932561,9.2034,-1.7510400000000002,9.3684957513,24.27,-3.92,24.584533756,0.0
2021-12-10 11:30:00,34.48148,2.8102400000000003,34.5958077207,8.78148,-1.58976,8.9242214141,25.7,4.4,26.0739333435,33.35,33.39148,-5.69976,33.8744476065,8.78148,-1.58976,8.9242214141,24.61,-4.11,24.9508356573,0.0
2021-12-10 12:00:00,34.18004,2.74632,34.2901940494,8.24004,-1.36368,8.3521184345,25.94,4.11,26.2635812486,33.37,33.09004,-5.75368,33.5865386836,8.24004,-1.36368,8.3521184345,24.85,-4.39,25.234789478,0.0
2021-12-10 12:30:00,33.95688,2.5948,34.0558759449,8.33688,-1.3752,8.4495410038,25.62,3.9699999999999998,25.9257651768,33.33,32.86688,-5.9052,33.3931607964,8.33688,-1.3752,8.4495410038,24.53,-4.53,24.944775004,0.0
2021-12-10 13:00:00,33.5616,2.10312,33.6274308905,7.4916,-1.1368800000000001,7.5773720177,26.07,3.24,26.2705633742,33.33,32.4716,-6.39688,33.0956927756,7.4916,-1.1368800000000001,7.5773720177,24.98,-5.26,25.5277887801,0.0
2021-12-10 13:30:00,33.52816,1.8544,33.5794030969,6.42816,-0.8856,6.4888772793000005,27.1,2.74,27.2381644022,33.39,32.39816,-6.6856,33.0807802016,6.42816,-0.8856,6.4888772793000005,25.97,-5.8,26.609789552,0.0
2021-12-10 14:00:00,32.93576,1.6373600000000001,32.9764345336,6.39576,-0.96264,6.4677988332,26.54,2.6,26.6670508306,33.49,31.82576,-6.90264,32.5657095508,6.39576,-0.96264,6.4677988332,25.43,-5.94,26.1145266088,0.0
2021-12-10 14:30:00,32.12548,1.8418,32.1782332093,11.17548,-0.3582,11.1812190959,20.95,2.2,21.0651964149,33.49,31.15548,-6.7082,31.8694819737,11.17548,-0.3582,11.1812190959,19.98,-6.35,20.9648014539,0.0
2021-12-10 15:00:00,31.89672,2.19596,31.9722221167,14.79672,0.07596,14.7969149717,17.1,2.12,17.2309140791,33.57,31.04672,-6.35404,31.6902610762,14.79672,0.07596,14.7969149717,16.25,-6.43,17.4759091323,0.0
2021-12-10 15:30:00,31.49416,1.40868,31.5256481844,9.97416,-0.57132,9.9905092086,21.52,1.98,21.6108954002,33.61,30.52416,-7.27132,31.378279721,9.97416,-0.57132,9.9905092086,20.55,-6.7,21.6146362449,0.0
2021-12-10 16:00:00,33.637,1.4676,33.6690008578,13.437,-0.4824,13.4456565016,20.2,1.9500000000000002,20.2939030253,33.82,33.027,-2.3724,33.1120976497,13.437,-0.4824,13.4456565016,19.59,-1.8900000000000001,19.6809603424,0.0
2021-12-10 16:30:00,36.0606,4.97928,36.4027485457,19.5606,0.35928000000000004,19.5638992657,16.5,4.62,17.1345965812,33.24,35.2506,-3.60072,35.4340229847,19.5606,0.35928000000000004,19.5638992657,15.69,-3.96,16.1820177975,0.0
2021-12-10 17:00:00,37.97328,4.70224,38.2633121276,19.22328,0.46224000000000004,19.2288366725,18.75,4.24,19.2234258133,33.5,37.09328,-3.76776,37.2841445735,19.22328,0.46224000000000004,19.2288366725,17.87,-4.23,18.3638176859,0.0
2021-12-10 17:30:00,38.46264,2.61708,38.5515730353,8.79264,0.48708,8.8061208881,29.67,2.13,29.7463577602,33.29,37.27264,-5.84292,37.7278333157,8.79264,0.48708,8.8061208881,28.48,-6.33,29.1749772922,0.0
2021-12-10 18:00:00,37.94508,2.46636,38.0251499386,11.12508,0.6663600000000001,11.1450186476,26.82,1.8,26.8803348193,33.32,36.82508,-6.04364,37.3177183313,11.12508,0.6663600000000001,11.1450186476,25.7,-6.71,26.5615153935,0.0
2021-12-10 18:30:00,37.1254,1.8447200000000001,37.1712027925,4.1454,-0.21528000000000003,4.1509862248000005,32.98,2.06,33.0442733314,33.44,35.8454,-6.6852800000000006,36.4634840606,4.1454,-0.21528000000000003,4.1509862248000005,31.7,-6.47,32.3535299465,0.0
2021-12-10 19:00:00,37.21832,1.5170400000000002,37.2492248776,10.49832,1.15704,10.5618873495,26.72,0.36,26.7224250397,33.44,36.09832,-7.00296,36.7713224617,10.49832,1.15704,10.5618873495,25.6,-8.16,26.8690453868,0.0
2021-12-10 19:30:00,34.36764,1.05508,34.3838315633,6.49764,0.14508000000000001,6.499259479,27.87,0.91,27.8848525189,33.51,33.22764,-7.37492,34.0362381143,6.49764,0.14508000000000001,6.499259479,26.73,-7.52,27.7676664486,0.0
2021-12-10 20:00:00,33.15132,0.8682000000000001,33.1626866973,3.09132,-0.5418000000000001,3.1384401512,30.06,1.4100000000000001,30.0930506928,33.28,31.94132,-7.5118,32.8127271433,3.09132,-0.5418000000000001,3.1384401512,28.85,-6.97,29.6800168464,0.0
2021-12-10 20:30:00,31.68416,0.49716000000000005,31.6880602589,3.31416,-0.58284,3.3650199065,28.37,1.08,28.3905494839,33.15,30.53416,-7.89284,31.5377844842,3.31416,-0.58284,3.3650199065,27.22,-7.31,28.1844726756,0.0
2021-12-10 21:00:00,29.80544,-0.7942800000000001,29.8160214367,4.01544,-0.7642800000000001,4.0875276528,25.79,-0.03,25.7900174486,33.19,28.70544,-9.05428,30.099539397,4.01544,-0.7642800000000001,4.0875276528,24.69,-8.29,26.0445810103,0.0
2021-12-10 21:30:00,29.4292,-1.71928,29.4793781542,4.2192,-0.8992800000000001,4.3139718542,25.21,-0.8200000000000001,25.2233324523,33.07,28.3592,-9.99928,30.0704144494,4.2192,-0.8992800000000001,4.3139718542,24.14,-9.1,25.7982480025,0.0
2021-12-10 22:00:00,28.0942,-2.13172,28.1749588074,5.0742,-1.07172,5.1861439816,23.02,-1.06,23.0443919425,33.16,27.0542,-10.46172,29.0065048394,5.0742,-1.07172,5.1861439816,21.98,-9.39,23.9017258791,0.0
2021-12-10 22:30:00,26.31824,-2.5060000000000002,26.4372803574,6.25824,-1.296,6.3910236972,20.06,-1.21,20.0964598873,33.3,25.37824,-10.896,27.6184337264,6.25824,-1.296,6.3910236972,19.12,-9.6,21.3947283226,0.0
2021-12-10 23:00:00,24.3642,-2.81088,24.5258086108,6.8742,-1.37088,7.0095604437,17.49,-1.44,17.549179468,33.45,23.4942,-11.11088,25.9890186043,6.8742,-1.37088,7.0095604437,16.62,-9.74,19.2637483372,0.0
2021-12-10 23:30:00,22.5088,-2.95276,22.7016490383,6.7788,-1.38276,6.9183924909000005,15.73,-1.57,15.8081561227,33.27,21.6988,-11.22276,24.4292501616,6.7788,-1.38276,6.9183924909000005,14.92,-9.84,17.8726606861,0.0
2021-12-11 00:00:00,20.64764,-3.17236,20.8899235408,7.39764,-1.5123600000000001,7.5506496634,13.25,-1.6600000000000001,13.3535800443,33.19,19.89764,-11.46236,22.9630523742,7.39764,-1.5123600000000001,7.5506496634,12.5,-9.95,15.9766235482,0.0
2021-12-11 00:30:00,19.70076,-3.23168,19.9640602133,7.61076,-1.56168,7.7693315156,12.09,-1.67,12.20479414,33.24,18.98076,-11.55168,22.2195985787,7.61076,-1.56168,7.7693315156,11.37,-9.99,15.1352898882,0.0
2021-12-11 01:00:00,19.1562,-3.44284,19.4631227121,6.7661999999999995,-1.39284,6.9080725029,12.39,-2.05,12.5584473563,33.32,18.4262,-11.71284,21.8338147676,6.7661999999999995,-1.39284,6.9080725029,11.66,-10.32,15.5710629053,0.0
2021-12-11 01:30:00,18.59584,-3.56056,18.9336434111,5.7758400000000005,-1.15056,5.8893222037,12.82,-2.41,13.0445582524,33.27,17.85584,-11.89056,21.4526557614,5.7758400000000005,-1.15056,5.8893222037,12.08,-10.74,16.1639722841,0.0
2021-12-11 02:00:00,18.20676,-3.7146,18.5818288351,4.94676,-0.8946000000000001,5.0270014579,13.26,-2.8200000000000003,13.556548233200001,33.39,17.46676,-12.0246,21.2056292068,4.94676,-0.8946000000000001,5.0270014579,12.52,-11.13,16.7519342167,0.0
2021-12-11 02:30:00,18.12256,-3.87248,18.531683202099998,4.10256,-0.76248,4.1728137155,14.02,-3.11,14.3607973316,33.37,17.36256,-12.21248,21.2274152337,4.10256,-0.76248,4.1728137155,13.26,-11.45,17.5194206525,0.0
2021-12-11 03:00:00,17.95516,-4.08784,18.4146193686,1.86516,-0.35784000000000005,1.8991764771000001,16.09,-3.73,16.5166885301,33.41,17.11516,-12.44784,21.163114669,1.86516,-0.35784000000000005,1.8991764771000001,15.25,-12.09,19.4610020297,0.0
2021-12-11 03:30:00,17.55772,-4.0846,18.0265772891,2.27772,-0.4446,2.3207062628,15.28,-3.64,15.7075777891,33.47,16.74772,-12.4846,20.889024926,2.27772,-0.4446,2.3207062628,14.47,-12.04,18.8239873566,0.0
2021-12-11 04:00:00,17.42836,-4.12024,17.9087718715,2.3583600000000002,-0.48024000000000006,2.4067597195,15.07,-3.64,15.5033706013,33.59,16.62836,-12.53024,20.8208854458,2.3583600000000002,-0.48024000000000006,2.4067597195,14.27,-12.05,18.6771357547,0.0
2021-12-11 04:30:00,17.6122,-4.08452,18.0796264472,1.4922,-0.34452000000000005,1.531455148,16.12,-3.74,16.5481721045,33.59,16.7722,-12.50452,20.9205571931,1.4922,-0.34452000000000005,1.531455148,15.28,-12.16,19.5280311348,0.0
2021-12-11 05:00:00,17.69688,-4.05204,18.1548503132,0.68688,-0.12204000000000001,0.6976373671,17.01,-3.93,17.4580926793,33.59,16.84688,-12.502040000000001,20.9789983054,0.68688,-0.12204000000000001,0.6976373671,16.16,-12.38,20.3570626565,0.0
2021-12-11 05:30:00,17.91512,-3.93196,18.3415330345,1.00512,-0.29196,1.046664634,16.91,-3.64,17.2973321642,33.67,17.06512,-12.41196,21.101541926,1.00512,-0.29196,1.046664634,16.06,-12.12,20.120089463,0.0
2021-12-11 06:00:00,18.81048,-3.84168,19.1987672274,0.60048,-0.12168000000000001,0.6126844643,18.21,-3.7199999999999998,18.5860835035,33.7,17.92048,-12.32168,21.7478137166,0.60048,-0.12168000000000001,0.6126844643,17.32,-12.2,21.1854289548,0.0
2021-12-11 06:30:00,20.4314,-3.5408,20.7359439284,0.5814,-0.1008,0.5900733853,19.85,-3.44,20.1458705446,33.72,19.4814,-11.9708,22.8653667935,0.5814,-0.1008,0.5900733853,18.9,-11.87,22.3183086277,0.0
2021-12-11 07:00:00,21.47928,-3.31328,21.733322196,0.44928,-0.05328,0.4524282007,21.03,-3.26,21.2811771291,33.64,20.50928,-11.75328,23.6383196712,0.44928,-0.05328,0.4524282007,20.06,-11.7,23.2226957953,0.0
2021-12-11 07:30:00,23.29196,-2.9923200000000003,23.4833851824,0.29196,-0.022320000000000003,0.292811926,23.0,-2.9699999999999998,23.1909659135,33.64,22.26196,-11.45232,25.0349854488,0.29196,-0.022320000000000003,0.292811926,21.97,-11.43,24.7654154013,0.0
2021-12-11 08:00:00,24.77832,-2.74596,24.9300107971,0.41832,-0.07596,0.4251606097,24.36,-2.67,24.5058870478,33.64,23.72832,-11.19596,26.2370480494,0.41832,-0.07596,0.4251606097,23.31,-11.12,25.8265464203,0.0
2021-12-11 08:30:00,26.91132,-2.3658,27.0151097311,0.21132,0.0342,0.21406957370000002,26.7,-2.4,26.8076481624,33.62,25.79132,-10.7358,27.936527862,0.21132,0.0342,0.21406957370000002,25.58,-10.77,27.7548067909,0.0
2021-12-11 09:00:00,29.10368,-1.82524,29.1608588797,0.19368000000000002,0.10476,0.2201967302,28.91,-1.9300000000000002,28.9743507261,33.42,27.92368,-10.18524,29.7232403785,0.19368000000000002,0.10476,0.2201967302,27.73,-10.29,29.5776435843,0.0
2021-12-11 09:30:00,30.74732,-1.39124,30.7787789868,0.51732,-0.021240000000000002,0.5177558498,30.23,-1.37,30.261027742,33.37,29.53732,-9.71124,31.0927878313,0.51732,-0.021240000000000002,0.5177558498,29.02,-9.69,30.5950404478,0.0
2021-12-11 10:00:00,31.75532,-1.1496,31.7761219859,0.80532,-0.1296,0.8156815938,30.95,-1.02,30.9668031931,33.24,30.52532,-9.4596,31.9574591177,0.80532,-0.1296,0.8156815938,29.72,-9.33,31.1500770465,0.0
2021-12-11 10:30:00,32.43344,-0.9217200000000001,32.4465344527,0.8834400000000001,-0.17172,0.8999744396,31.55,-0.75,31.5589131625,33.24,31.17344,-9.29172,32.5287476241,0.8834400000000001,-0.17172,0.8999744396,30.29,-9.12,31.6331866874,0.0
2021-12-11 11:00:00,32.74764,-0.8121200000000001,32.7577084739,1.2776399999999999,-0.31212,1.3152120985,31.47,-0.5,31.4739717862,33.31,31.49764,-9.32212,32.8481848336,1.2776399999999999,-0.31212,1.3152120985,30.22,-9.01,31.534560406,0.0
2021-12-11 11:30:00,32.86704,-0.8440400000000001,32.8778758724,0.9770400000000001,-0.19404000000000002,0.9961218215000001,31.89,-0.65,31.8966236458,33.61,31.59704,-9.36404,32.9553968552,0.9770400000000001,-0.19404000000000002,0.9961218215000001,30.62,-9.17,31.963624638,0.0
2021-12-11 12:00:00,33.08784,-0.84828,33.0987119813,0.8978400000000001,-0.008280000000000001,0.8978781788,32.19,-0.84,32.2009580603,33.61,31.79784,-9.36828,33.1491673926,0.8978400000000001,-0.008280000000000001,0.8978781788,30.9,-9.36,32.2865235044,0.0
2021-12-11 12:30:00,32.96392,-0.9181600000000001,32.9767044981,1.30392,-0.21816000000000002,1.3220443079,31.66,-0.7000000000000001,31.6677375258,33.63,31.70392,-9.40816,33.0704100058,1.30392,-0.21816000000000002,1.3220443079,30.4,-9.19,31.7587169136,0.0
2021-12-11 13:00:00,33.38288,-0.8836400000000001,33.3945728636,0.9928800000000001,-0.14364000000000002,1.0032163994,32.39,-0.74,32.3984521235,33.53,32.10288,-9.39364,33.4489966478,0.9928800000000001,-0.14364000000000002,1.0032163994,31.11,-9.25,32.4560410402,0.0
2021-12-11 13:30:00,33.48584,-0.4454,33.4888020339,0.73584,-0.0954,0.7419984270000001,32.75,-0.35000000000000003,32.7518701756,33.66,32.18584,-9.0354,33.4300276647,0.73584,-0.0954,0.7419984270000001,31.45,-8.94,32.6959645828,0.0
2021-12-11 14:00:00,32.46716,-3.57268,32.6631370332,0.58716,-0.022680000000000002,0.5875978625,31.88,-3.55,32.0770463104,33.66,31.74716,-6.67268,32.4408203726,0.58716,-0.022680000000000002,0.5875978625,31.16,-6.65,31.8617027166,0.0
2021-12-11 14:30:00,31.57608,-6.70408,32.2799243619,0.40608000000000005,0.025920000000000002,0.4069063932,31.17,-6.73,31.8882705709,33.5,31.32608,-5.18408,31.752133371,0.40608000000000005,0.025920000000000002,0.4069063932,30.92,-5.21,31.3558686692,0.0
2021-12-11 15:00:00,31.54952,-6.66356,32.2455461127,0.56952,-0.04356,0.5711834241,30.98,-6.62,31.6794065601,32.94,31.28952,-5.11356,31.704614139,0.56952,-0.04356,0.5711834241,30.72,-5.07,31.1355632677,0.0
2021-12-11 15:30:00,31.21972,-6.66524,31.9232883822,2.61972,-0.52524,2.6718551488,28.6,-6.14,29.251659782,33.08,30.95972,-5.11524,31.379450962900002,2.61972,-0.52524,2.6718551488,28.34,-4.59,28.7092964038,0.0
2021-12-11 16:00:00,31.93904,-8.07216,32.9433156071,4.55904,-0.9021600000000001,4.6474442855,27.38,-7.17,28.3032383306,33.11,32.14904,-1.17216,32.1704014894,4.55904,-0.9021600000000001,4.6474442855,27.59,-0.27,27.5913210992,0.0
2021-12-11 16:30:00,32.44592,-9.0382,33.6812527066,7.40592,-1.5282,7.5619472549,25.04,-7.51,26.1419528727,33.18,32.91592,1.6618,32.9578422942,7.40592,-1.5282,7.5619472549,25.51,3.19,25.7086794682,0.0
2021-12-11 17:00:00,32.94536,-9.31184,34.2360498556,8.86536,-1.94184,9.0755358252,24.08,-7.37,25.182599151,33.35,33.41536,1.27816,33.4397963049,8.86536,-1.94184,9.0755358252,24.55,3.22,24.7602685769,0.0
2021-12-11 17:30:00,34.0724,-9.91308,35.4851743246,7.6824,-1.60308,7.8478745687,26.39,-8.31,27.6674574184,33.14,34.5624,0.72692,34.5700434834,7.6824,-1.60308,7.8478745687,26.88,2.33,26.9807950216,0.0
2021-12-11 18:00:00,33.60692,-10.02332,35.0698163056,9.19692,-1.9933200000000002,9.4104549363,24.41,-8.03,25.6968675134,33.27,34.05692,0.5966800000000001,34.0621465399,9.19692,-1.9933200000000002,9.4104549363,24.86,2.59,24.9945534067,0.0
2021-12-11 18:30:00,32.86128,-10.31108,34.4409943818,9.16128,-2.07108,9.3924663217,23.7,-8.24,25.0915842465,33.22,33.32128,0.40892,33.3237890463,9.16128,-2.07108,9.3924663217,24.16,2.48,24.286951229,0.0
2021-12-11 19:00:00,31.94404,-10.45512,33.6114746141,9.01404,-1.99512,9.232194806,22.93,-8.46,24.4408776438,33.36,32.38404,0.31488000000000005,32.3855708015,9.01404,-1.99512,9.232194806,23.37,2.31,23.4838880938,0.0
2021-12-11 19:30:00,30.47244,-10.68144,32.2902889431,11.06244,-2.4314400000000003,11.3264945692,19.41,-8.25,21.0905334214,33.41,30.85244,-0.03144,30.8524560194,11.06244,-2.4314400000000003,11.3264945692,19.79,2.4,19.9349968648,0.0
2021-12-11 20:00:00,29.06984,-10.7206,30.9836547551,12.03984,-2.7306,12.3456034112,17.03,-7.99,18.8111934762,33.24,29.41984,-0.16060000000000002,29.4202783465,12.03984,-2.7306,12.3456034112,17.38,2.5700000000000003,17.5689868803,0.0
2021-12-11 20:30:00,27.84156,-11.01504,29.9413354651,11.94156,-2.7050400000000003,12.2441045665,15.9,-8.31,17.9406270793,33.08,28.16156,-0.33504,28.1635529263,11.94156,-2.7050400000000003,12.2441045665,16.22,2.37,16.3922329168,0.0
2021-12-11 21:00:00,27.10884,-11.21928,29.3387363372,10.60884,-2.33928,10.8636880047,16.5,-8.88,18.7377800179,33.24,27.44884,-0.57928,27.4549518787,10.60884,-2.33928,10.8636880047,16.84,1.76,16.9317217081,0.0
2021-12-11 21:30:00,25.89048,-11.48956,28.3253763192,9.96048,-2.14956,10.1897875358,15.93,-9.34,18.4661988509,33.18,26.22048,-0.8595600000000001,26.2345652684,9.96048,-2.14956,10.1897875358,16.26,1.29,16.3110913185,0.0
2021-12-11 22:00:00,24.70676,-11.91136,27.4281695843,9.44676,-1.9713600000000002,9.6502608642,15.26,-9.94,18.2118423011,33.18,25.03676,-1.24136,25.0675153525,9.44676,-1.9713600000000002,9.6502608642,15.59,0.73,15.6070817259,0.0
2021-12-11 22:30:00,23.4238,-12.19836,26.4097404972,8.3538,-1.72836,8.5307211143,15.07,-10.47,18.350089918,33.28,23.7438,-1.51836,23.7922982398,8.3538,-1.72836,8.5307211143,15.39,0.21,15.3914326819,0.0
2021-12-11 23:00:00,21.96948,-12.34768,25.2016517882,8.61948,-1.86768,8.819504751,13.35,-10.48,16.9721212581,33.31,22.25948,-1.5676800000000002,22.3146156241,8.61948,-1.86768,8.819504751,13.64,0.30000000000000004,13.6432987214,0.0
2021-12-11 23:30:00,20.3986,-12.67104,24.0137072657,8.8686,-1.93104,9.0763969416,11.53,-10.74,15.7571729698,33.4,20.6786,-1.74104,20.75176422,8.8686,-1.93104,9.0763969416,11.81,0.19,11.8115282669,0.0
2021-12-12 00:00:00,18.82504,-12.84208,22.7881800442,9.27504,-1.97208,9.4823766287,9.55,-10.87,14.4692570645,33.58,19.06504,-1.9020800000000002,19.1596883724,9.27504,-1.97208,9.4823766287,9.79,0.07,9.7902502522,0.0
2021-12-12 00:30:00,18.0964,-13.00492,22.2846951329,9.1764,-1.9249200000000002,9.3761204113,8.92,-11.08,14.2243734484,33.56,18.3164,-2.04492,18.4301982292,9.1764,-1.9249200000000002,9.3761204113,9.14,-0.12,9.1407877122,0.0
2021-12-12 01:00:00,17.46376,-12.97824,21.7581623037,9.02376,-1.84824,9.2110930749,8.44,-11.13,13.9681960181,33.58,17.70376,-2.12824,17.8312232793,9.02376,-1.84824,9.2110930749,8.68,-0.28,8.684514954800001,0.0
2021-12-12 01:30:00,16.643,-12.791080000000001,20.9905020561,9.423,-1.98108,9.6289982328,7.22,-10.81,12.9994038325,33.23,16.843,-2.08108,16.9710796052,9.423,-1.98108,9.6289982328,7.42,-0.1,7.4206738239,0.0
2021-12-12 02:00:00,16.20784,-12.92384,20.729682048,9.44784,-2.01384,9.6600844826,6.76,-10.91,12.8345510245,33.23,16.40784,-2.12384,16.5447245311,9.44784,-2.01384,9.6600844826,6.96,-0.11,6.9608691986,0.0
2021-12-12 02:30:00,15.61216,-12.97316,20.2988280512,9.54216,-2.06316,9.7626557171,6.07,-10.91,12.4849108928,33.37,15.80216,-2.18316,15.9522552716,9.54216,-2.06316,9.7626557171,6.26,-0.12,6.2611500541,0.0
2021-12-12 03:00:00,15.18456,-13.07468,20.0379170448,9.48456,-2.07468,9.7088194697,5.7,-11.0,12.3891081196,33.32,15.37456,-2.19468,15.530412599,9.48456,-2.07468,9.7088194697,5.89,-0.12,5.891222284,0.0
2021-12-12 03:30:00,14.92548,-13.19848,19.9241016746,9.55548,-2.05848,9.7746886365,5.37,-11.14,12.3667497751,33.45,15.09548,-2.24848,15.2620175187,9.55548,-2.05848,9.7746886365,5.54,-0.19,5.5432571652,0.0
2021-12-12 04:00:00,15.21408,-10.13768,18.2822533083,8.25408,-1.68768,8.4248501725,6.96,-8.45,10.9473330085,33.57,15.42408,0.91232,15.4510378819,8.25408,-1.68768,8.4248501725,7.17,2.6,7.626853873,0.0
2021-12-12 04:30:00,14.77604,-9.8136,17.7380411275,9.17604,-1.8936000000000002,9.3693879758,5.6,-7.92,9.6998144312,33.64,14.96604,1.0964,15.0061469486,9.17604,-1.8936000000000002,9.3693879758,5.79,2.99,6.5164560921,0.0
2021-12-12 05:00:00,14.60408,-9.81824,17.5976415847,9.24408,-1.93824,9.4450934005,5.36,-7.88,9.5301626429,33.42,14.78408,1.14176,14.8281029584,9.24408,-1.93824,9.4450934005,5.54,3.08,6.3386118354,0.0
2021-12-12 05:30:00,14.86192,-9.74172,17.7701371589,9.06192,-1.88172,9.2552290217,5.8,-7.86,9.7682956548,33.51,15.05192,1.17828,15.0979680568,9.06192,-1.88172,9.2552290217,5.99,3.06,6.7263437319,0.0
2021-12-12 06:00:00,15.15972,-9.66028,17.9760429505,9.45972,-1.97028,9.6627276561,5.7,-7.69,9.5721523181,33.43,15.34972,1.20972,15.3973155633,9.45972,-1.97028,9.6627276561,5.89,3.18,6.6936163619,0.0
2021-12-12 06:30:00,16.28708,-9.47788,18.8440755735,9.30708,-1.93788,9.5066880153,6.98,-7.54,10.2748235995,33.25,16.48708,1.30212,16.5384196168,9.30708,-1.93788,9.5066880153,7.18,3.24,7.8771822373,0.0
2021-12-12 07:00:00,17.00076,-9.5608,19.5047362765,9.05076,-1.9008,9.2482050809,7.95,-7.66,11.0398414844,33.25,17.22076,1.1492,17.25906242,9.05076,-1.9008,9.2482050809,8.17,3.05,8.720745381,0.0
2021-12-12 07:30:00,18.2924,-11.12684,21.4107091463,8.0424,-1.62684,8.2052913504,10.25,-9.5,13.9754248594,33.18,18.5324,-0.45684,18.5380298993,8.0424,-1.62684,8.2052913504,10.49,1.17,10.5550461865,0.0
2021-12-12 08:00:00,19.591920000000002,-11.02388,22.4804194699,8.25192,-1.70388,8.4259949407,11.34,-9.32,14.6784876605,33.18,19.88192,-0.26388,19.8836710781,8.25192,-1.70388,8.4259949407,11.63,1.44,11.7188096665,0.0
2021-12-12 08:30:00,21.44068,-10.59672,23.9163800275,8.86068,-1.8367200000000001,9.0490436191,12.58,-8.76,15.3295140171,33.33,21.72068,0.23328000000000002,21.7219326769,8.86068,-1.8367200000000001,9.0490436191,12.86,2.07,13.0255326187,0.0
2021-12-12 09:00:00,23.12668,-10.0776,25.2269964439,9.88668,-2.1276,10.1130175112,13.24,-7.95,15.4434484491,33.39,23.43668,0.6124,23.4446796349,9.88668,-2.1276,10.1130175112,13.55,2.74,13.8242576654,0.0
2021-12-12 09:30:00,25.53172,-9.86788,27.372317802,8.901720000000001,-1.84788,9.0914948965,16.63,-8.02,18.4628627249,33.18,25.88172,0.79212,25.8938387315,8.901720000000001,-1.84788,9.0914948965,16.98,2.64,17.1840041899,0.0
2021-12-12 10:00:00,27.36372,-10.09788,29.1674536553,8.34372,-1.75788,8.5268872124,19.02,-8.34,20.7681486898,33.18,27.74372,0.46212000000000003,27.74756844,8.34372,-1.75788,8.5268872124,19.4,2.22,19.5266074882,0.0
2021-12-12 10:30:00,28.64876,-11.09568,30.7223951573,8.88876,-1.79568,9.0683251486,19.76,-9.3,21.8391300193,33.03,29.03876,-0.22568000000000002,29.0396369433,8.88876,-1.79568,9.0683251486,20.15,1.57,20.2110712235,0.0
2021-12-12 11:00:00,30.02296,-8.94376,31.3268091273,8.11296,-1.55376,8.2604049598,21.91,-7.39,23.1227204282,33.54,30.46296,2.05624,30.5322789012,8.11296,-1.55376,8.2604049598,22.35,3.61,22.6396687255,0.0
2021-12-12 11:30:00,31.15268,-8.4192,32.270302134,6.68268,-1.1592,6.7824742257,24.47,-7.26,25.5242727614,33.69,31.63268,2.6008,31.7394172067,6.68268,-1.1592,6.7824742257,24.95,3.76,25.2317280423,0.0
2021-12-12 12:00:00,31.7356,-8.30576,32.8044807387,6.1056,-0.9957600000000001,6.1862661871,25.63,-7.31,26.6520730901,33.74,32.2356,2.66424,32.3455110044,6.1056,-0.9957600000000001,6.1862661871,26.13,3.66,26.3850810118,0.0
2021-12-12 12:30:00,32.31044,-8.17604,33.3288488111,6.67044,-1.16604,6.77158911,25.64,-7.01,26.5810026146,33.7,32.80044,2.76396,32.9166878509,6.67044,-1.16604,6.77158911,26.13,3.93,26.4238869207,0.0
2021-12-12 13:00:00,32.64672,-8.256920000000001,33.6746945739,6.33672,-1.09692,6.4309605694,26.31,-7.16,27.2668608388,33.65,33.14672,2.62308,33.2503472981,6.33672,-1.09692,6.4309605694,26.81,3.7199999999999998,27.0668524214,0.0
2021-12-12 13:30:00,32.26712,-8.45292,33.3559423435,5.7571200000000005,-1.04292,5.8508215509,26.51,-7.41,27.5261366704,33.57,32.77712,2.49708,32.8721006938,5.7571200000000005,-1.04292,5.8508215509,27.02,3.54,27.2509082417,0.0
2021-12-12 14:00:00,32.03252,-8.62888,33.1743863184,4.32252,-0.7588800000000001,4.3886305387,27.71,-7.87,28.8059195305,33.67,32.56252,2.34112,32.6465702885,4.32252,-0.7588800000000001,4.3886305387,28.24,3.1,28.4096392093,0.0
2021-12-12 14:30:00,31.46124,-8.7788,32.6630823986,3.17124,-0.5688,3.2218467651,28.29,-8.21,29.4572266176,33.74,32.01124,2.1612,32.0841124511,3.17124,-0.5688,3.2218467651,28.84,2.73,28.9689230038,0.0
2021-12-12 15:00:00,31.18288,-8.838,32.4111439029,2.88288,-0.558,2.9363857196,28.3,-8.28,29.4864104292,33.71,31.71288,2.122,31.783795272,2.88288,-0.558,2.9363857196,28.83,2.68,28.954296745,0.0
2021-12-12 15:30:00,31.28416,-8.80736,32.5002808769,3.8541600000000003,-0.74736,3.9259516394,27.43,-8.06,28.5896572208,33.75,31.80416,2.06264,31.8709754648,3.8541600000000003,-0.74736,3.9259516394,27.95,2.81,28.090898882,0.0
2021-12-12 16:00:00,31.83708,-8.7436,33.0159083456,4.53708,-0.9036000000000001,4.6261850251,27.3,-7.84,28.4034434532,33.59,32.35708,2.1164,32.4262204872,4.53708,-0.9036000000000001,4.6261850251,27.82,3.02,27.9834379589,0.0
2021-12-12 16:30:00,33.00116,-8.52476,34.0844259803,6.40116,-1.2747600000000001,6.526857008,26.6,-7.25,27.5703191857,33.59,33.51116,2.24524,33.5862910605,6.40116,-1.2747600000000001,6.526857008,27.11,3.52,27.3375657292,0.0
2021-12-12 17:00:00,34.0066,-9.5164,35.3130388457,6.9966,-1.3464,7.1249704926,27.01,-8.17,28.2185931612,33.43,34.5066,1.2136,34.5279346113,6.9966,-1.3464,7.1249704926,27.51,2.56,27.6288562919,0.0
2021-12-12 17:30:00,33.76884,-9.39012,35.0500914201,7.99884,-1.5901200000000002,8.1553616082,25.77,-7.8,26.9245779911,33.25,34.26884,1.23988,34.2912626971,7.99884,-1.5901200000000002,8.1553616082,26.27,2.83,26.421994625700002,0.0
2021-12-12 18:00:00,33.44352,-9.54756,34.7796626198,8.09352,-1.53756,8.2382738935,25.35,-8.01,26.5853832021,33.25,33.91352,1.15244,33.9330953015,8.09352,-1.53756,8.2382738935,25.82,2.69,25.9597476875,0.0
2021-12-12 18:30:00,33.30804,-9.58984,34.661081343,8.34804,-1.59984,8.4999564627,24.96,-7.99,26.2076649093,33.35,33.77804,1.07016,33.7949882182,8.34804,-1.59984,8.4999564627,25.43,2.67,25.5697829478,0.0
2021-12-12 19:00:00,32.93284,-9.9538,34.404216092,7.33284,-1.3338,7.4531580491,25.6,-8.62,27.0123009016,33.31,33.43284,0.7962,33.4423193709,7.33284,-1.3338,7.4531580491,26.1,2.13,26.1867695602,0.0
2021-12-12 19:30:00,31.95688,-10.161200000000001,33.5334484474,8.15688,-1.5912000000000002,8.3106322728,23.8,-8.57,25.2959463156,33.47,32.40688,0.6588,32.4135756863,8.15688,-1.5912000000000002,8.3106322728,24.25,2.25,24.3541577559,0.0
2021-12-12 20:00:00,30.37988,-10.31004,32.0816775374,8.39988,-1.58004,8.5471931308,21.98,-8.73,23.6502283287,33.54,30.79988,0.40996000000000005,30.8026082535,8.39988,-1.58004,8.5471931308,22.4,1.99,22.4882213614,0.0
2021-12-12 20:30:00,29.39236,-10.76436,31.3014739682,7.90236,-1.40436,8.0261772083,21.49,-9.36,23.4399168087,33.36,29.82236,0.00564,29.8223605333,7.90236,-1.40436,8.0261772083,21.92,1.4100000000000001,21.9653021832,0.0
2021-12-12 21:00:00,28.26744,-10.98932,30.328424262,7.14744,-1.30932,7.2663758103,21.12,-9.68,23.2326666571,33.45,28.67744,-0.14932,28.6778287431,7.14744,-1.30932,7.2663758103,21.53,1.16,21.561226774,0.0
2021-12-12 21:30:00,26.91784,-11.23768,29.169428552,6.11784,-1.05768,6.2085951107,20.8,-10.18,23.1575560023,33.49,27.32784,-0.48768000000000006,27.3321911095,6.11784,-1.05768,6.2085951107,21.21,0.5700000000000001,21.2176577407,0.0
2021-12-12 22:00:00,25.03484,-11.50756,27.552988059,6.59484,-1.17756,6.6991463769,18.44,-10.33,21.1362839686,33.35,25.41484,-0.7475600000000001,25.425832104,6.59484,-1.17756,6.6991463769,18.82,0.43,18.8249116864,0.0
2021-12-12 22:30:00,23.46172,-11.65784,26.1984262662,7.55172,-1.43784,7.6873830934,15.91,-10.22,18.9096932815,33.33,23.78172,-0.8878400000000001,23.7982870397,7.55172,-1.43784,7.6873830934,16.23,0.55,16.2393164881,0.0
2021-12-12 23:00:00,21.81088,-11.77088,24.7844326614,8.12088,-1.6408800000000001,8.2849972329,13.69,-10.13,17.0303552517,33.29,22.12088,-0.9908800000000001,22.1430615577,8.12088,-1.6408800000000001,8.2849972329,14.0,0.65,14.0150811628,0.0
2021-12-12 23:30:00,20.1458,-12.08688,23.4935294448,6.9858,-1.4068800000000001,7.1260587266,13.16,-10.68,16.9483922541,33.29,20.4458,-1.14688,20.4779410922,6.9858,-1.4068800000000001,7.1260587266,13.46,0.26,13.4625109099,0.0
2021-12-13 00:00:00,18.5626,-12.22048,22.2240916618,7.2126,-1.41048,7.3492212234,11.35,-10.81,15.674137934800001,33.55,18.8326,-1.27048,18.875405749,7.2126,-1.41048,7.3492212234,11.62,0.14,11.6208433429,0.0
2021-12-13 00:30:00,17.65016,-12.11872,21.4100799266,8.30016,-1.6387200000000002,8.4603817446,9.35,-10.48,14.0446751475,33.58,17.88016,-1.11872,17.9151236687,8.30016,-1.6387200000000002,8.4603817446,9.58,0.52,9.5941023551,0.0
2021-12-13 01:00:00,17.09452,-12.08168,20.9329789006,8.26452,-1.56168,8.4107749496,8.83,-10.52,13.7346022877,33.58,17.33452,-1.20168,17.3761220775,8.26452,-1.56168,8.4107749496,9.07,0.36,9.0771416206,0.0
2021-12-13 01:30:00,16.71048,-12.23416,20.7102586352,7.62048,-1.42416,7.7524155678,9.09,-10.81,14.1238875668,33.43,16.94048,-1.23416,16.9853764614,7.62048,-1.42416,7.7524155678,9.32,0.19,9.321936494100001,0.0
2021-12-13 02:00:00,16.26664,-12.25492,20.3663114259,6.59664,-1.20492,6.7057804539,9.67,-11.05,14.6837120647,33.61,16.51664,-1.27492,16.5657724811,6.59664,-1.20492,6.7057804539,9.92,-0.07,9.9202469727,0.0
2021-12-13 02:30:00,16.1292,-12.25396,20.2561256987,6.3792,-1.1739600000000001,6.486322126,9.75,-11.08,14.7590277458,33.57,16.3792,-1.26396,16.427896625,6.3792,-1.1739600000000001,6.486322126,10.0,-0.09,10.0004049918,0.0
2021-12-13 03:00:00,15.88612,-12.2628,20.0685094737,5.13612,-0.8928,5.2131392169,10.75,-11.37,15.6473448227,33.63,16.15612,-1.2628,16.2053965485,5.13612,-0.8928,5.2131392169,11.02,-0.37,11.0262096842,0.0
2021-12-13 03:30:00,15.80472,-10.830680000000001,19.1596660603,4.46472,-0.76068,4.5290571580000005,11.34,-10.07,15.1657673726,33.63,16.02472,-0.9806800000000001,16.0546997587,4.46472,-0.76068,4.5290571580000005,11.56,-0.22,11.5620932361,0.0
2021-12-13 04:00:00,15.60784,-8.298,17.6765798011,4.13784,-0.648,4.1882721814,11.47,-7.65,13.7870736561,33.75,15.42784,-6.658,16.8031905026,4.13784,-0.648,4.1882721814,11.29,-6.01,12.7900039093,0.0
2021-12-13 04:30:00,15.67224,-8.1922,17.6842089859,3.97224,-0.5922000000000001,4.0161413642,11.7,-7.6,13.9517024051,33.17,15.50224,-6.5622,16.8339512254,3.97224,-0.5922000000000001,4.0161413642,11.53,-5.97,12.9839054217,0.0
2021-12-13 05:00:00,15.92812,-7.98132,17.8159051321,4.03812,-0.66132,4.0919136448,11.89,-7.32,13.9626107874,33.2,15.74812,-6.34132,16.9769144098,4.03812,-0.66132,4.0919136448,11.71,-5.68,13.0148568951,0.0
2021-12-13 05:30:00,17.22784,-5.6864,18.1420400183,4.58784,-0.8064,4.6581709743,12.64,-4.88,13.549317326,33.05,17.05784,-4.0864,17.5404837569,4.58784,-0.8064,4.6581709743,12.47,-3.2800000000000002,12.8941575917,0.0
2021-12-13 06:00:00,18.86008,-5.96096,19.7796779986,4.69008,-0.84096,4.7648781861,14.17,-5.12,15.0666286873,33.05,18.68008,-4.36096,19.1823710977,4.69008,-0.84096,4.7648781861,13.99,-3.52,14.4260354914,0.0
2021-12-13 06:30:00,21.78272,-5.2498000000000005,22.4064118198,5.47272,-0.9198000000000001,5.549477114,16.31,-4.33,16.8749814815,33.05,21.32272,-7.5198,22.6098602437,5.47272,-0.9198000000000001,5.549477114,15.85,-6.6,17.1692312,0.0
2021-12-13 07:00:00,24.92748,0.37208,24.9302567712,4.67748,-0.8179200000000001,4.7484536722,20.25,1.19,20.2849352969,33.14,23.98748,-8.27792,25.3756410023,4.67748,-0.8179200000000001,4.7484536722,19.31,-7.46,20.700910608,0.0
2021-12-13 07:30:00,28.435,1.198,28.4602253856,4.365,-0.7020000000000001,4.4210891192,24.07,1.9,24.1448731618,33.85,27.385,-7.2620000000000005,28.3315172379,4.365,-0.7020000000000001,4.4210891192,23.02,-6.5600000000000005,23.9364575491,0.0
2021-12-13 08:00:00,31.20012,2.03456,31.2663864623,3.21012,-0.5954400000000001,3.2648765992,27.99,2.63,28.1132886728,33.37,30.07012,-6.42544,30.748957641,3.21012,-0.5954400000000001,3.2648765992,26.86,-5.83,27.4854234095,0.0
2021-12-13 08:30:00,32.61796,2.75324,32.7339524815,5.54796,-1.07676,5.6514840758,27.07,3.83,27.3396013138,33.34,31.49796,-5.73676,32.0161193691,5.54796,-1.07676,5.6514840758,25.95,-4.66,26.365092452,0.0
2021-12-13 09:00:00,34.06716,3.06132,34.2044305699,7.60716,-0.23868000000000003,7.6109034554,26.46,3.3,26.6649882805,33.32,32.98716,-5.37868,33.4227904791,7.60716,-0.23868000000000003,7.6109034554,25.38,-5.14,25.8952505298,0.0
2021-12-13 09:30:00,34.4382,3.4048,34.6061018071,10.7082,0.6948000000000001,10.7307173236,23.73,2.71,23.8842416668,33.24,33.4282,-5.0252,33.8038043758,10.7082,0.6948000000000001,10.7307173236,22.72,-5.72,23.4289735157,0.0
2021-12-13 10:00:00,34.54312,3.38316,34.7083982765,11.37312,0.44316000000000005,11.3817507142,23.17,2.94,23.355780869,33.31,33.54312,-5.01684,33.9162141596,11.37312,0.44316000000000005,11.3817507142,22.17,-5.46,22.8324440216,0.0
2021-12-13 10:30:00,34.16244,3.62948,34.354700287200004,10.16244,-0.38052,10.1695615552,24.0,4.01,24.3326961104,33.23,33.14244,-4.82052,33.4911740944,10.16244,-0.38052,10.1695615552,22.98,-4.44,23.4049994659,0.0
2021-12-13 11:00:00,34.4594,3.6253200000000003,34.6495771037,10.769400000000001,0.08532000000000001,10.7697379663,23.69,3.54,23.9530311234,33.27,33.4494,-4.79468,33.7912905445,10.769400000000001,0.08532000000000001,10.7697379663,22.68,-4.88,23.1990689468,0.0
