Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-13 11:30:00,35.84676,3.44128,36.0115621785,10.88676,0.25128,10.8896595418,24.96,3.19,25.1630224735,33.18,34.79676,-4.97872,35.151133116,10.88676,0.25128,10.8896595418,23.91,-5.23,24.475314094,0.0
2021-12-13 12:00:00,35.73892,3.57776,35.9175551699,11.788920000000001,0.07776000000000001,11.7891764506,23.95,3.5,24.2043900977,33.26,34.71892,-4.82224,35.0522096962,11.788920000000001,0.07776000000000001,11.7891764506,22.93,-4.9,23.4477056447,0.0
2021-12-13 12:30:00,34.56016,3.22736,34.7105245105,9.74016,-0.06264,9.7403614202,24.82,3.29,25.0371024681,33.18,33.51016,-5.19264,33.9100919107,9.74016,-0.06264,9.7403614202,23.77,-5.13,24.3172736959,0.0
2021-12-13 13:00:00,35.51204,2.4142,35.5940071726,10.11204,0.3042,10.116614582,25.4,2.11,25.4874890878,33.18,34.46204,-5.9958,34.9797343987,10.11204,0.3042,10.116614582,24.35,-6.3,25.1517892008,0.0
2021-12-13 13:30:00,35.67804,2.49528,35.7651920241,10.68804,0.48528000000000004,10.6990511598,24.99,2.01,25.0707040188,33.29,34.62804,-5.94472,35.1346104307,10.68804,0.48528000000000004,10.6990511598,23.94,-6.43,24.7884751447,0.0
2021-12-13 14:00:00,35.87896,2.74252,35.9836238674,5.71896,-0.08748,5.7196290292,30.16,2.83,30.2924825658,33.33,34.678960000000004,-5.6974800000000005,35.1438692382,5.71896,-0.08748,5.7196290292,28.96,-5.61,29.4983677515,0.0
2021-12-13 14:30:00,36.96788,2.53332,37.0545794999,5.53788,-0.07668000000000001,5.5384108476,31.43,2.61,31.538183207,33.27,35.73788,-5.89668,36.2210836657,5.53788,-0.07668000000000001,5.5384108476,30.2,-5.82,30.7556889047,0.0
2021-12-13 15:00:00,36.84756,2.44324,36.9284727501,5.40756,0.0032400000000000003,5.4075609706,31.44,2.44,31.5345397937,33.23,35.60756,-6.01676,36.1123210283,5.40756,0.0032400000000000003,5.4075609706,30.2,-6.02,30.7941617843,0.0
2021-12-13 15:30:00,36.832,2.26736,36.9017227968,5.652,0.11736,5.6532183196,31.18,2.15,31.2540381391,33.28,35.612,-6.17264,36.1429941838,5.652,0.11736,5.6532183196,29.96,-6.29,30.6131622019,0.0
2021-12-13 16:00:00,39.24644,3.03244,39.3634188686,10.75644,1.07244,10.8097700728,28.49,1.96,28.5573405625,33.28,38.08644,-5.40756,38.4684106382,10.75644,1.07244,10.8097700728,27.33,-6.48,28.0877072756,0.0
2021-12-13 16:30:00,40.58664,2.82144,40.6845900823,10.73664,1.08144,10.7909661738,29.85,1.74,29.900670561,33.29,39.39664,-5.60856,39.793858679,10.73664,1.08144,10.7909661738,28.66,-6.69,29.4304553142,0.0
2021-12-13 17:00:00,41.79048,2.75808,41.8813947227,10.95048,1.01808,10.9977042657,30.84,1.74,30.8890466023,33.27,40.57048,-5.61192,40.956775917,10.95048,1.01808,10.9977042657,29.62,-6.63,30.3529454913,0.0
2021-12-13 17:30:00,40.61936,2.58124,40.7012924457,15.30936,1.55124,15.3877499703,25.31,1.03,25.3309494492,33.16,39.54936,-5.80876,39.9736609425,15.30936,1.55124,15.3877499703,24.24,-7.36,25.3327298174,0.0
2021-12-13 18:00:00,40.38212,2.4164,40.4543521102,16.24212,1.4364,16.3055115545,24.14,0.98,24.1598841057,33.26,39.36212,-6.0036,39.8173291904,16.24212,1.4364,16.3055115545,23.12,-7.44,24.28761001,0.0
2021-12-13 18:30:00,39.52124,1.86752,39.5653388977,7.9412400000000005,0.7675200000000001,7.9782441482,31.58,1.1,31.5991518874,33.35,38.26124,-6.54248,38.8165754657,7.9412400000000005,0.7675200000000001,7.9782441482,30.32,-7.31,31.1887559867,0.0
2021-12-13 19:00:00,39.07864,1.7013600000000002,39.1156583749,9.63864,0.7113600000000001,9.6648545824,29.44,0.99,29.4566410169,33.28,37.88864,-6.71864,38.4797240699,9.63864,0.7113600000000001,9.6648545824,28.25,-7.43,29.2107411751,0.0
2021-12-13 19:30:00,37.3564,1.07392,37.3718333124,7.1964,-0.22608000000000003,7.1999503558,30.16,1.3,30.1880042401,33.32,36.1564,-7.35608,36.8971160652,7.1964,-0.22608000000000003,7.1999503558,28.96,-7.13,29.8247967302,0.0
2021-12-13 20:00:00,35.38976,0.33256,35.3913225101,3.02976,-0.48744000000000004,3.0687201585,32.36,0.8200000000000001,32.3703877023,33.29,34.10976,-8.06744,35.0508104815,3.02976,-0.48744000000000004,3.0687201585,31.08,-7.58,31.9909799787,0.0
2021-12-13 20:30:00,33.70508,-0.12472000000000001,33.7053107519,6.89508,0.21528000000000003,6.8984399457,26.81,-0.34,26.8121558253,33.29,32.58508,-8.55472,33.6893258004,6.89508,0.21528000000000003,6.8984399457,25.69,-8.77,27.1456994752,0.0
2021-12-13 21:00:00,32.11196,-0.4652,32.1153294562,7.94196,0.5148,7.9586272486,24.17,-0.98,24.1898594456,33.43,31.07196,-8.895199999999999,32.3201373958,7.94196,0.5148,7.9586272486,23.13,-9.41,24.9708830441,0.0
2021-12-13 21:30:00,29.28396,-0.7414000000000001,29.2933437361,6.93396,0.1386,6.9353450701,22.35,-0.88,22.3673176756,33.48,28.28396,-9.2114,29.7461305591,6.93396,0.1386,6.9353450701,21.35,-9.35,23.3076167808,0.0
2021-12-13 22:00:00,27.47884,-0.9982800000000001,27.4969673001,3.22884,-0.54828,3.2750601069,24.25,-0.45,24.2541748984,33.57,26.41884,-9.49828,28.0744088077,3.22884,-0.54828,3.2750601069,23.19,-8.95,24.8571639573,0.0
2021-12-13 22:30:00,26.16476,-1.3792,26.2010850634,3.97476,-0.7092,4.037534111,22.19,-0.67,22.2001126123,33.57,25.17476,-9.8592,27.0365006186,3.97476,-0.7092,4.037534111,21.2,-9.15,23.0903118212,0.0
2021-12-13 23:00:00,24.17676,-1.6728,24.2345617649,6.29676,-0.6228,6.3274849931,17.88,-1.05,17.9108040021,33.57,23.30676,-10.1128,25.4061761298,6.29676,-0.6228,6.3274849931,17.01,-9.49,19.4781980686,0.0
2021-12-13 23:30:00,21.95096,-1.91784,22.0345808943,8.670960000000001,0.00216,8.670960269,13.28,-1.92,13.4180773585,33.73,21.21096,-10.37784,23.6136483244,8.670960000000001,0.00216,8.670960269,12.54,-10.38,16.2786977366,0.0
2021-12-14 00:00:00,20.94092,-0.7273200000000001,20.9535468317,3.13092,-0.51732,3.1733704525,17.81,-0.21,17.8112380255,33.73,20.07092,-9.26732,22.1071266706,3.13092,-0.51732,3.1733704525,16.94,-8.75,19.0663604288,0.0
2021-12-14 00:30:00,20.00036,-0.9503600000000001,20.0229264659,3.33036,-0.5403600000000001,3.3739126632,16.67,-0.41000000000000003,16.6750412293,33.73,19.18036,-9.40036,21.3600790696,3.33036,-0.5403600000000001,3.3739126632,15.85,-8.86,18.1582515678,0.0
2021-12-14 01:00:00,19.50632,-1.02828,19.5334042015,3.22632,-0.54828,3.2725756983,16.28,-0.48,16.2870746299,33.59,18.67632,-9.47828,20.9437990943,3.22632,-0.54828,3.2725756983,15.45,-8.93,17.845094564100002,0.0
2021-12-14 01:30:00,19.11088,-1.01784,19.1379657393,3.2608800000000002,-0.5378400000000001,3.3049372521000002,15.85,-0.48,15.8572664731,33.57,18.29088,-9.49784,20.6098339595,3.2608800000000002,-0.5378400000000001,3.3049372521000002,15.03,-8.96,17.4980713223,0.0
2021-12-14 02:00:00,18.55088,-1.10896,18.5839969074,3.08088,-0.49896,3.1210226939,15.47,-0.61,15.482021831800001,33.63,17.75088,-9.65896,20.2086429296,3.08088,-0.49896,3.1210226939,14.67,-9.16,17.2949270019,0.0
2021-12-14 02:30:00,18.18416,-1.0558,18.2147848888,3.40416,-0.5058,3.4415314826,14.78,-0.55,14.7902298833,33.78,17.40416,-9.5858,19.8693821481,3.40416,-0.5058,3.4415314826,14.0,-9.08,16.6867132773,0.0
2021-12-14 03:00:00,17.91628,-1.0618400000000001,17.9477183292,3.17628,-0.5018400000000001,3.2156800251,14.74,-0.56,14.750633884700001,33.75,17.13628,-9.60184,19.6429993541,3.17628,-0.5018400000000001,3.2156800251,13.96,-9.1,16.6640811328,0.0
2021-12-14 03:30:00,17.70004,-1.04136,17.7306471019,3.38004,-0.53136,3.4215513808,14.32,-0.51,14.3290788259,33.75,16.93004,-9.59136,19.4581715752,3.38004,-0.53136,3.4215513808,13.55,-9.06,16.2998803677,0.0
2021-12-14 04:00:00,17.49,-1.08512,17.5236293448,3.87,-0.64512,3.9234015617,13.62,-0.44,13.6271053419,33.79,16.74,-9.62512,19.3098559035,3.87,-0.64512,3.9234015617,12.87,-8.98,15.6932246527,0.0
2021-12-14 04:30:00,17.43,-0.71584,17.4446933738,5.04,-0.9158400000000001,5.1225348125,12.39,0.2,12.3916140999,33.79,16.72,-9.19584,19.0819777095,5.04,-0.9158400000000001,5.1225348125,11.68,-8.28,14.3171505545,0.0
2021-12-14 05:00:00,17.63612,-0.42508,17.6412420668,5.31612,-0.95508,5.4012322354,12.32,0.53,12.3313948927,33.62,16.92612,-8.855080000000001,19.1025124018,5.31612,-0.95508,5.4012322354,11.61,-7.9,14.0428665165,0.0
2021-12-14 05:30:00,18.57536,-0.24028000000000002,18.5769139958,5.62536,-1.07028,5.7262705497,12.95,0.8300000000000001,12.9765711958,33.51,17.84536,-8.67028,19.8401267337,5.62536,-1.07028,5.7262705497,12.22,-7.6,14.3905663544,0.0
2021-12-14 06:00:00,19.97404,-0.051480000000000005,19.9741063408,5.14404,-0.9514800000000001,5.2312963701,14.83,0.9,14.8572844087,33.5,19.19404,-8.53148,21.0046976296,5.14404,-0.9514800000000001,5.2312963701,14.05,-7.58,15.964300799,0.0
2021-12-14 06:30:00,23.08548,0.80844,23.0996312106,4.42548,-0.78156,4.4939636474,18.66,1.5899999999999999,18.727618642,33.55,22.20548,-7.61156,23.473797896,4.42548,-0.78156,4.4939636474,17.78,-6.83,19.0467136273,0.0
2021-12-14 07:00:00,25.89212,1.01996,25.9122016914,4.99212,-0.9500400000000001,5.0817160582,20.9,1.97,20.9926391862,33.37,24.94212,-7.4900400000000005,26.0424662675,4.99212,-0.9500400000000001,5.0817160582,19.95,-6.54,20.9946207396,0.0
2021-12-14 07:30:00,29.2398,1.78288,29.294104614,4.9698,-0.89712,5.0501224079,24.27,2.68,24.4175203491,33.57,28.1898,-6.66712,28.9674871733,4.9698,-0.89712,5.0501224079,23.22,-5.77,23.9261635036,0.0
2021-12-14 08:00:00,31.83252,3.02108,31.9755571322,5.31252,-0.9889200000000001,5.4037793734,26.52,4.01,26.8214559635,33.32,30.73252,-5.48892,31.2188409189,5.31252,-0.9889200000000001,5.4037793734,25.42,-4.5,25.8152358114,0.0
2021-12-14 08:30:00,33.51108,3.4455999999999998,33.6877521085,4.41108,-0.8244,4.4874560863,29.1,4.27,29.4116116525,33.36,32.34108,-5.0944,32.7398589937,4.41108,-0.8244,4.4874560863,27.93,-4.27,28.2545182228,0.0
2021-12-14 09:00:00,33.63976,3.8398,33.8581971891,5.63976,-1.0602,5.7385465841,28.0,4.9,28.4255167059,33.43,32.49976,-4.6902,32.836448896,5.63976,-1.0602,5.7385465841,26.86,-3.63,27.1041786446,0.0
2021-12-14 09:30:00,33.73448,4.02068,33.9732395943,6.95448,-1.39932,7.0938627371,26.78,5.42,27.3229720199,33.38,32.63448,-4.50932,32.9445481337,6.95448,-1.39932,7.0938627371,25.68,-3.11,25.8676342173,0.0
2021-12-14 10:00:00,34.23428,4.06304,34.474544538800004,5.89428,-1.14696,6.0048358812,28.34,5.21,28.8149214818,33.33,33.07428,-4.53696,33.3840082009,5.89428,-1.14696,6.0048358812,27.18,-3.39,27.3905914504,0.0
2021-12-14 10:30:00,34.555,3.93848,34.7787240955,5.355,-1.09152,5.4651112441,29.2,5.03,29.6300674991,33.48,33.385,-4.6115200000000005,33.7019931415,5.355,-1.09152,5.4651112441,28.03,-3.52,28.2501557518,0.0
2021-12-14 11:00:00,35.13732,4.1276,35.378925062,6.90732,-1.3824,7.0442955178,28.23,5.51,28.7627015421,33.39,33.98732,-4.4424,34.2764181113,6.90732,-1.3824,7.0442955178,27.08,-3.06,27.2523393491,0.0
2021-12-14 11:30:00,34.85312,4.0742,35.0904414246,7.59312,-1.5857999999999999,7.7569474005,27.26,5.66,27.8413936433,33.39,33.73312,-4.4658,34.0274411993,7.59312,-1.5857999999999999,7.7569474005,26.14,-2.88,26.2981748416,0.0
2021-12-14 12:00:00,35.4256,4.06788,35.6583900794,6.5556,-1.30212,6.6836672459,28.87,5.37,29.3651800607,33.35,34.2556,-4.50212,34.5501840206,6.5556,-1.30212,6.6836672459,27.7,-3.2,27.884224931,0.0
2021-12-14 12:30:00,35.93132,4.14512,36.1696250569,6.06132,-1.15488,6.1703604398,29.87,5.3,30.336560451,33.4,34.74132,-4.40488,35.0194557804,6.06132,-1.15488,6.1703604398,28.68,-3.25,28.8635566069,0.0
2021-12-14 13:00:00,35.86932,4.01876,36.0937466772,5.44932,-1.01124,5.542354626,30.42,5.03,30.8330553141,33.37,34.64932,-4.51124,34.9417610146,5.44932,-1.01124,5.542354626,29.2,-3.5,29.4090122241,0.0
2021-12-14 13:30:00,35.12088,3.645,35.3095204863,5.06088,-0.9450000000000001,5.148352297,30.06,4.59,30.4084149538,33.43,33.91088,-4.895,34.2623526246,5.06088,-0.9450000000000001,5.148352297,28.85,-3.95,29.1191517734,0.0
2021-12-14 14:00:00,34.465,3.60812,34.65335128,6.345,-1.18188,6.4541355218,28.12,4.79,28.5250503943,33.43,33.325,-4.94188,33.6894316208,6.345,-1.18188,6.4541355218,26.98,-3.76,27.2407415464,0.0
2021-12-14 14:30:00,34.78836,3.63052,34.9772878731,6.76836,-1.32948,6.8976962937,28.02,4.96,28.4556145602,33.43,33.63836,-4.93948,33.9990841959,6.76836,-1.32948,6.8976962937,26.87,-3.61,27.1114182587,0.0
2021-12-14 15:00:00,34.862,3.62528,35.0499885746,6.732,-1.40472,6.8769951489,28.13,5.03,28.5761753914,33.47,33.712,-4.96472,34.0756128144,6.732,-1.40472,6.8769951489,26.98,-3.56,27.2138567645,0.0
2021-12-14 15:30:00,35.20012,3.4354,35.367363786,6.27012,-1.1646,6.3773582285,28.93,4.6,29.2934275905,33.47,34.03012,-5.1746,34.4212950421,6.27012,-1.1646,6.3773582285,27.76,-4.01,28.0481318451,0.0
2021-12-14 16:00:00,37.23592,4.01844,37.4521240824,11.54592,-1.4115600000000001,11.6318859296,25.69,5.43,26.2575893791,33.55,36.14592,-4.52156,36.427627393,11.54592,-1.4115600000000001,11.6318859296,24.6,-3.11,24.7958081135,0.0
2021-12-14 16:30:00,37.93036,4.05216,38.1461952283,12.78036,-1.52784,12.871359555,25.15,5.58,25.7615779796,33.39,36.87036,-4.42784,37.1352825975,12.78036,-1.52784,12.871359555,24.09,-2.9,24.2639258983,0.0
2021-12-14 17:00:00,39.8534,4.81484,40.1431958841,17.5734,-0.42516000000000004,17.578542277,22.28,5.24,22.8879007338,33.23,38.8734,-3.62516,39.0420672171,17.5734,-0.42516000000000004,17.578542277,21.3,-3.2,21.539034333,0.0
2021-12-14 17:30:00,39.47012,4.14964,39.687654062,11.49012,-0.00036,11.4901200056,27.98,4.15,28.2860902212,33.2,38.32012,-4.31036,38.5617790065,11.49012,-0.00036,11.4901200056,26.83,-4.31,27.1739765217,0.0
2021-12-14 18:00:00,40.2542,4.34288,40.4877910528,13.4442,0.18288000000000001,13.4454437909,26.81,4.16,27.1308256417,33.26,39.1542,-4.17712,39.376385171,13.4442,0.18288000000000001,13.4454437909,25.71,-4.36,26.077072305,0.0
2021-12-14 18:30:00,39.03188,3.80636,39.217037532,10.27188,-0.7736400000000001,10.3009726523,28.76,4.58,29.1223968794,33.42,37.86188,-4.6836400000000005,38.1504710428,10.27188,-0.7736400000000001,10.3009726523,27.59,-3.91,27.865681402,0.0
2021-12-14 19:00:00,37.42344,3.14436,37.5553040361,7.00344,-0.93564,7.0656630293,30.42,4.08,30.6923899363,33.32,36.21344,-5.34564,36.6058616023,7.00344,-0.93564,7.0656630293,29.21,-4.41,29.54102571,0.0
2021-12-14 19:30:00,36.87272,2.61104,36.9650511981,4.4827200000000005,-0.8589600000000001,4.5642733135,32.39,3.47,32.5753434364,33.32,35.60272,-5.87896,36.0848422759,4.4827200000000005,-0.8589600000000001,4.5642733135,31.12,-5.02,31.5222905259,0.0
2021-12-14 20:00:00,35.3678,2.348,35.4456539062,4.4478,-0.882,4.5344072204,30.92,3.23,31.088250192,33.35,34.1278,-6.162,34.6796334588,4.4478,-0.882,4.5344072204,29.68,-5.28,30.1459914416,0.0
2021-12-14 20:30:00,34.48248,1.95276,34.5377286249,5.35248,-1.04724,5.453966792,29.13,3.0,29.2840724627,33.42,33.30248,-6.46724,33.924627741,5.35248,-1.04724,5.453966792,27.95,-5.42,28.4706673613,0.0
2021-12-14 21:00:00,32.76352,1.03024,32.7797138067,5.12352,-0.9597600000000001,5.2126381467,27.64,1.99,27.7115445257,33.27,31.63352,-7.34976,32.4761229159,5.12352,-0.9597600000000001,5.2126381467,26.51,-6.39,27.2692537485,0.0
2021-12-14 21:30:00,30.97752,-0.20312000000000002,30.9781859231,3.64752,-0.5731200000000001,3.6922714804,27.33,0.37,27.332504459,33.27,29.84752,-8.53312,31.0433340201,3.64752,-0.5731200000000001,3.6922714804,26.2,-7.96,27.3825053638,0.0
2021-12-14 22:00:00,28.70608,-0.67168,28.7139370862,4.81608,-0.8416800000000001,4.8890747375,23.89,0.17,23.8906048479,33.25,27.66608,-8.99168,29.0905876838,4.81608,-0.8416800000000001,4.8890747375,22.85,-8.15,24.2599464138,0.0
2021-12-14 22:30:00,26.66544,-1.06268,26.6866067378,4.19544,-0.74268,4.2606678322,22.47,-0.32,22.4722784782,33.3,25.66544,-9.37268,27.3232856878,4.19544,-0.74268,4.2606678322,21.47,-8.63,23.1395289494,0.0
2021-12-14 23:00:00,24.93028,-1.30576,24.9644521281,2.7802800000000003,-0.45576000000000005,2.8173878072000003,22.15,-0.85,22.1663032552,33.3,23.95028,-9.60576,25.8047774115,2.7802800000000003,-0.45576000000000005,2.8173878072000003,21.17,-9.15,23.0627708656,0.0
2021-12-14 23:30:00,22.89896,-1.50628,22.9484476277,2.56896,-0.38628,2.5978390481,20.33,-1.12,20.3608275863,33.28,21.96896,-9.79628,24.0541535981,2.56896,-0.38628,2.5978390481,19.4,-9.41,21.5617276673,0.0
2021-12-15 00:00:00,20.79056,-1.68952,20.8590954488,3.67056,-0.56952,3.7144802791,17.12,-1.12,17.1565963991,33.2,19.95056,-9.93952,22.289434765,3.67056,-0.56952,3.7144802791,16.28,-9.37,18.7839106684,0.0
2021-12-15 00:30:00,19.6334,-1.7744,19.7134190571,5.7834,-1.0944,5.8860366054,13.85,-0.68,13.8666830929,33.13,18.8834,-10.0044,21.3698576252,5.7834,-1.0944,5.8860366054,13.1,-8.91,15.8429195542,0.0
2021-12-15 01:00:00,18.94156,-1.82164,19.0289534006,7.08156,-1.42164,7.2228493216,11.86,-0.4,11.866743445400001,33.08,18.24156,-10.02164,20.8131636116,7.08156,-1.42164,7.2228493216,11.16,-8.6,14.0892015388,0.0
2021-12-15 01:30:00,18.25316,-1.8507600000000002,18.3467480106,7.91316,-1.5807600000000002,8.0695045302,10.34,-0.27,10.3435245444,33.0,17.59316,-10.14076,20.3065086158,7.91316,-1.5807600000000002,8.0695045302,9.68,-8.56,12.9219193621,0.0
2021-12-15 02:00:00,17.62196,-1.94252,17.7287015371,7.94196,-1.6225200000000002,8.1060039349,9.68,-0.32,9.6852878119,33.19,16.98196,-10.25252,19.8368629524,7.94196,-1.6225200000000002,8.1060039349,9.04,-8.63,12.4979398302,0.0
2021-12-15 02:30:00,17.58008,-2.03732,17.6977367363,7.30008,-1.4173200000000001,7.4363945558,10.28,-0.62,10.298679527000001,33.22,16.92008,-10.42732,19.8750625053,7.30008,-1.4173200000000001,7.4363945558,9.62,-9.01,13.1804590208,0.0
2021-12-15 03:00:00,17.07756,-2.15292,17.212731337,6.66756,-1.31292,6.7955952852,10.41,-0.84,10.4438355023,33.4,16.40756,-10.53292,19.4974467272,6.66756,-1.31292,6.7955952852,9.74,-9.22,13.4117858617,0.0
2021-12-15 03:30:00,17.16592,-2.13492,17.2981702169,5.69592,-1.11492,5.8040116517,11.47,-1.02,11.5152637833,33.4,16.47592,-10.55492,19.5668667919,5.69592,-1.11492,5.8040116517,10.78,-9.44,14.3290613789,0.0
2021-12-15 04:00:00,16.92492,-2.17268,17.0638054193,6.33492,-1.19268,6.4462157107,10.59,-0.98,10.635247999,33.48,16.24492,-10.56268,19.3769872423,6.33492,-1.19268,6.4462157107,9.91,-9.37,13.6383650046,0.0
2021-12-15 04:30:00,17.22344,-2.0746,17.3479350527,5.74344,-1.0746,5.8431043285,11.48,-1.0,11.5234716991,33.48,16.53344,-10.4346,19.5508443652,5.74344,-1.0746,5.8431043285,10.79,-9.36,14.2840365443,0.0
2021-12-15 05:00:00,17.12872,-1.991,17.2440462142,6.85872,-1.431,7.0064114237,10.27,-0.56,10.2852564382,33.35,16.46872,-10.341,19.4462083563,6.85872,-1.431,7.0064114237,9.61,-8.91,13.1049685234,0.0
2021-12-15 05:30:00,18.11192,-1.64444,18.1864188064,6.9019200000000005,-1.41444,7.0453630283,11.21,-0.23,11.2123592522,33.38,17.43192,-10.02444,20.1087352213,6.9019200000000005,-1.41444,7.0453630283,10.53,-8.61,13.6019483898,0.0
2021-12-15 06:00:00,19.37284,-1.52872,19.4330624067,6.34284,-1.27872,6.4704516152,13.03,-0.25,13.0323980909,33.38,18.62284,-9.93872,21.1089631414,6.34284,-1.27872,6.4704516152,12.28,-8.66,15.0264433583,0.0
2021-12-15 06:30:00,22.66172,-1.01496,22.684437334000002,5.8417200000000005,-1.16496,5.9567461218,16.82,0.15,16.8206688333,33.4,21.82172,-9.45496,23.7820043806,5.8417200000000005,-1.16496,5.9567461218,15.98,-8.29,18.0023470692,0.0
2021-12-15 07:00:00,25.236,-0.17116,25.2365804289,5.886,-1.18116,6.0033436471,19.35,1.01,19.3763412439,33.49,24.316,-8.70116,25.8259180155,5.886,-1.18116,6.0033436471,18.43,-7.52,19.9051576231,0.0
2021-12-15 07:30:00,27.53376,0.7836000000000001,27.5449082173,6.50376,-1.3464,6.6416629768,21.03,2.13,21.1375921051,33.63,26.58376,-7.6264,27.6560711725,6.50376,-1.3464,6.6416629768,20.08,-6.28,21.0391254571,0.0
2021-12-15 08:00:00,29.52448,1.7071200000000002,29.5737920796,6.14448,-1.26288,6.2729180104,23.38,2.9699999999999998,23.56788705,33.34,28.50448,-6.81288,29.307349146,6.14448,-1.26288,6.2729180104,22.36,-5.55,23.0384917041,0.0
2021-12-15 08:30:00,31.04332,2.23036,31.123338869,6.67332,-1.34964,6.8084306527,24.37,3.58,24.6315509053,33.52,30.00332,-6.24964,30.6473034891,6.67332,-1.34964,6.8084306527,23.33,-4.9,23.8390205336,0.0
2021-12-15 09:00:00,32.871,2.85108,32.9944131357,10.611,-0.62892,10.6296218826,22.26,3.48,22.5303794908,33.4,31.891,-5.62892,32.383956234,10.611,-0.62892,10.6296218826,21.28,-5.0,21.8595150907,0.0
2021-12-15 09:30:00,32.42056,2.93232,32.552898662,6.7305600000000005,-0.9676800000000001,6.7997678266,25.69,3.9,25.9843433629,33.4,31.34056,-5.53768,31.8260365251,6.7305600000000005,-0.9676800000000001,6.7997678266,24.61,-4.57,25.0307211243,0.0
2021-12-15 10:00:00,31.712040000000002,2.90336,31.8446695736,5.43204,-1.10664,5.5436189128999995,26.28,4.01,26.584177625,33.32,30.62204,-5.59664,31.1292742134,5.43204,-1.10664,5.5436189128999995,25.19,-4.49,25.5870318716,0.0
2021-12-15 10:30:00,32.20684,2.88164,32.3354973964,7.02684,-0.73836,7.0655258739,25.18,3.62,25.4388836233,33.38,31.13684,-5.57836,31.6325924558,7.02684,-0.73836,7.0655258739,24.11,-4.84,24.5910085194,0.0
2021-12-15 11:00:00,32.53096,3.0944,32.6778008728,5.25096,-0.9756,5.340821686,27.28,4.07,27.5819379305,33.38,31.42096,-5.4256,31.885950866800002,5.25096,-0.9756,5.340821686,26.17,-4.45,26.5456474775,0.0
2021-12-15 11:30:00,32.28976,3.11236,32.4394109938,5.18976,-1.00764,5.2866763876,27.1,4.12,27.4113917925,33.42,31.16976,-5.35764,31.6268595473,5.18976,-1.00764,5.2866763876,25.98,-4.35,26.3416571233,0.0
2021-12-15 12:00:00,32.15476,3.1476,32.3084505419,6.31476,-1.2924,6.4456568027,25.84,4.44,26.2186803634,33.32,31.07476,-5.3624,31.5340457731,6.31476,-1.2924,6.4456568027,24.76,-4.07,25.0922796892,0.0
2021-12-15 12:30:00,32.66548,3.12452,32.8145731172,6.13548,-1.27548,6.2666549339,26.53,4.4,26.8923948357,33.41,31.56548,-5.38548,32.0216008729,6.13548,-1.27548,6.2666549339,25.43,-4.11,25.759988354,0.0
2021-12-15 13:00:00,32.62748,3.04268,32.7690456488,6.74748,-1.4173200000000001,6.8947285902,25.88,4.46,26.2614927222,33.38,31.53748,-5.46732,32.0078776668,6.74748,-1.4173200000000001,6.8947285902,24.79,-4.05,25.1186504415,0.0
2021-12-15 13:30:00,33.6816,2.55396,33.7782902208,6.5016,-1.34604,6.6394748468,27.18,3.9,27.4583757713,33.43,32.5516,-5.94604,33.0902108522,6.5016,-1.34604,6.6394748468,26.05,-4.6,26.4530244018,0.0
2021-12-15 14:00:00,34.15032,2.64556,34.252639954,6.1603200000000005,-1.32444,6.3010859236,27.99,3.9699999999999998,28.270143261,33.41,33.00032,-5.94444,33.5314402765,6.1603200000000005,-1.32444,6.3010859236,26.84,-4.62,27.2347204869,0.0
2021-12-15 14:30:00,35.22968,2.52088,35.3197563536,5.44968,-1.14912,5.5695142406,29.78,3.67,30.0052878673,33.53,34.01968,-6.13912,34.5691686576,5.44968,-1.14912,5.5695142406,28.57,-4.99,29.0024998923,0.0
2021-12-15 15:00:00,35.45556,2.35124,35.5334358661,4.34556,-0.8787600000000001,4.43352127,31.11,3.23,31.2772281381,33.67,34.20556,-6.33876,34.787932006,4.34556,-0.8787600000000001,4.43352127,29.86,-5.46,30.3550852412,0.0
2021-12-15 15:30:00,35.59292,2.041,35.6513903674,4.64292,-0.909,4.7310661723,30.95,2.95,31.0902717904,33.77,34.36292,-6.659,35.0021792454,4.64292,-0.909,4.7310661723,29.72,-5.75,30.2711232035,0.0
2021-12-15 16:00:00,36.84632,2.09896,36.9060554736,4.84632,-0.85104,4.9204762599,32.0,2.95,32.1356888832,33.82,35.56632,-6.58104,36.170059522,4.84632,-0.85104,4.9204762599,30.72,-5.73,31.2498207995,0.0
2021-12-15 16:30:00,39.21856,2.44096,39.2944491525,8.90856,-0.7790400000000001,8.9425580566,30.31,3.22,30.4805593781,33.74,37.98856,-6.22904,38.4958651052,8.90856,-0.7790400000000001,8.9425580566,29.08,-5.45,29.5862958141,0.0
2021-12-15 17:00:00,39.7138,3.12448,39.8365194979,13.8438,0.20448000000000002,13.8453100547,25.87,2.92,26.0342716434,33.69,38.6138,-5.52552,39.0071393685,13.8438,0.20448000000000002,13.8453100547,24.77,-5.73,25.4241184705,0.0
2021-12-15 17:30:00,39.73544,2.9824800000000002,39.8472129382,15.44544,0.76248,15.4642488516,24.29,2.22,24.391238181,33.71,38.68544,-5.63752,39.094051974,15.44544,0.76248,15.4642488516,23.24,-6.4,24.1051363821,0.0
2021-12-15 18:00:00,39.93448,2.9647200000000002,40.0443786011,12.62448,0.7747200000000001,12.6482285854,27.31,2.19,27.397667784,33.71,38.80448,-5.61528,39.2086602366,12.62448,0.7747200000000001,12.6482285854,26.18,-6.39,26.9485528368,0.0
2021-12-15 18:30:00,39.34604,3.24128,39.4793206593,16.91604,1.42128,16.9756427307,22.43,1.82,22.5037174707,33.57,38.35604,-5.35872,38.7285641939,16.91604,1.42128,16.9756427307,21.44,-6.78,22.4864848298,0.0
2021-12-15 19:00:00,38.47136,3.07972,38.5944324421,7.91136,-0.08028,7.9117673075,30.56,3.16,30.7229425674,33.7,37.26136,-5.51028,37.6665917589,7.91136,-0.08028,7.9117673075,29.35,-5.43,29.8480719645,0.0
2021-12-15 19:30:00,38.1438,3.48476,38.3026504396,13.5738,0.82476,13.598833608,24.57,2.66,24.7135691473,33.52,37.0838,-5.13524,37.4376670253,13.5738,0.82476,13.598833608,23.51,-5.96,24.2536945639,0.0
2021-12-15 20:00:00,37.34088,3.06664,37.4665931206,11.810880000000001,0.83664,11.8404751959,25.53,2.23,25.6272081975,33.71,36.25088,-5.55336,36.6737795716,11.810880000000001,0.83664,11.8404751959,24.44,-6.39,25.2615458751,0.0
2021-12-15 20:30:00,35.25568,1.6776,35.2955707423,1.88568,-0.0324,1.88595833,33.37,1.71,33.4137845806,33.68,33.95568,-6.9524,34.6601221871,1.88568,-0.0324,1.88595833,32.07,-6.92,32.8080980857,0.0
2021-12-15 21:00:00,33.68824,1.29728,33.7132088312,1.12824,-0.25272,1.1561976025,32.56,1.55,32.5968725494,33.71,32.40824,-7.32272,33.2252351097,1.12824,-0.25272,1.1561976025,31.28,-7.07,32.0690395865,0.0
2021-12-15 21:30:00,31.86272,0.66644,31.8696888606,1.51272,-0.31356,1.5448759407,30.35,0.98,30.3658179537,33.71,30.62272,-7.90356,31.6262112949,1.51272,-0.31356,1.5448759407,29.11,-7.59,30.0832212371,0.0
2021-12-15 22:00:00,29.85716,0.322,29.8588962834,0.9471600000000001,-0.198,0.9676342623,28.91,0.52,28.9146762043,33.63,28.68716,-8.168,29.8273259423,0.9471600000000001,-0.198,0.9676342623,27.74,-7.97,28.8622331083,0.0
2021-12-15 22:30:00,27.77408,-0.07552,27.7741826723,0.69408,-0.15552000000000002,0.711290037,27.08,0.08,27.0801181681,33.52,26.65408,-8.39552,27.9450306265,0.69408,-0.15552000000000002,0.711290037,25.96,-8.24,27.2363580532,0.0
2021-12-15 23:00:00,25.88444,-0.20168000000000003,25.8852256883,0.6044400000000001,-0.12168000000000001,0.616566084,25.28,-0.08,25.280126582,33.33,24.80444,-8.61168,26.2568329418,0.6044400000000001,-0.12168000000000001,0.616566084,24.2,-8.49,25.6460542774,0.0
2021-12-15 23:30:00,23.79896,-0.5633600000000001,23.8056268889,3.10896,0.20664000000000002,3.1158196949,20.69,-0.77,20.70432322,33.38,22.85896,-9.04336,24.5828072516,3.10896,0.20664000000000002,3.1158196949,19.75,-9.25,21.8088284876,0.0
2021-12-16 00:00:00,22.234,-0.63268,22.2429997973,0.41400000000000003,-0.11268,0.4290603482,21.82,-0.52,21.8261952708,33.64,21.254,-9.17268,23.1488784692,0.41400000000000003,-0.11268,0.4290603482,20.84,-9.06,22.7241985557,0.0
2021-12-16 00:30:00,21.25668,-0.8436800000000001,21.2734162881,0.34668000000000004,-0.10368000000000001,0.36185157840000004,20.91,-0.74,20.9230901159,33.69,20.31668,-9.34368,22.3622861569,0.34668000000000004,-0.10368000000000001,0.36185157840000004,19.97,-9.24,22.0040564442,0.0
2021-12-16 01:00:00,20.8932,-0.90268,20.9126908221,0.2232,-0.11268,0.25003004300000004,20.67,-0.79,20.6850912495,33.65,19.9432,-9.42268,22.0571558598,0.2232,-0.11268,0.25003004300000004,19.72,-9.31,21.8072121098,0.0
2021-12-16 01:30:00,20.25216,-1.03808,20.2787473664,0.18216000000000002,-0.11808,0.2170832836,20.07,-0.92,20.091075133,33.67,19.31216,-9.57808,21.556881508,0.18216000000000002,-0.11808,0.2170832836,19.13,-9.46,21.3412394204,0.0
2021-12-16 02:00:00,19.60156,-1.19336,19.6378527982,0.15156,0.02664,0.1538834728,19.45,-1.22,19.4882246498,33.72,18.69156,-9.76336,21.0878546496,0.15156,0.02664,0.1538834728,18.54,-9.79,20.9660606696,0.0
2021-12-16 02:30:00,19.30704,-1.19452,19.3439569787,0.16704000000000002,0.10548,0.19755604770000001,19.14,-1.3,19.1840975811,33.85,18.41704,-9.73452,20.831424387,0.16704000000000002,0.10548,0.19755604770000001,18.25,-9.84,20.7337430292,0.0
2021-12-16 03:00:00,19.13048,-1.17984,19.166827788,0.15048,0.11016000000000001,0.18649250920000002,18.98,-1.29,19.0237877406,33.76,18.22048,-9.72984,20.6556451813,0.15048,0.11016000000000001,0.18649250920000002,18.07,-9.84,20.5754829834,0.0
2021-12-16 03:30:00,18.65392,-1.22104,18.6938404307,0.13392,0.13896,0.19298820690000001,18.52,-1.3599999999999999,18.5698680663,33.8,17.76392,-9.78104,20.2786981152,0.13392,0.13896,0.19298820690000001,17.63,-9.92,20.2292684,0.0
2021-12-16 04:00:00,18.7142,-1.18148,18.7514579868,0.1242,0.12852000000000002,0.17872613240000002,18.59,-1.31,18.6360993773,33.82,17.8242,-9.76148,20.3221208891,0.1242,0.12852000000000002,0.17872613240000002,17.7,-9.89,20.2756528871,0.0
2021-12-16 04:30:00,18.95816,-1.04952,18.9871883863,0.12816000000000002,0.24048000000000003,0.2724988367,18.83,-1.29,18.8741357418,33.64,18.06816,-9.50952,20.4178690469,0.12816000000000002,0.24048000000000003,0.2724988367,17.94,-9.75,20.4182785758,0.0
2021-12-16 05:00:00,18.97032,-1.03768,18.9986794458,0.13032000000000002,0.29232,0.3200535655,18.84,-1.33,18.8868869854,33.64,18.07032,-9.54768,20.4375795603,0.13032000000000002,0.29232,0.3200535655,17.94,-9.84,20.4614075762,0.0
2021-12-16 05:30:00,19.77348,-0.87048,19.7926311222,0.12348,0.29952,0.32397459900000003,19.65,-1.17,19.6848012436,33.71,18.85348,-9.34048,21.0403962591,0.12348,0.29952,0.32397459900000003,18.73,-9.64,21.0651964149,0.0
2021-12-16 06:00:00,21.16492,-0.6378,21.1745277975,0.12492000000000002,0.23220000000000002,0.26366995730000004,21.04,-0.87,21.0579794852,33.62,20.21492,-9.1378,22.1842822612,0.12492000000000002,0.23220000000000002,0.26366995730000004,20.09,-9.37,22.1676566195,0.0
2021-12-16 06:30:00,24.209600000000002,0.1554,24.2100987466,0.1296,0.27540000000000003,0.3043703665,24.08,-0.12,24.0802990015,33.67,23.1696,-8.3846,24.640046293,0.1296,0.27540000000000003,0.3043703665,23.04,-8.66,24.6137603791,0.0
2021-12-16 07:00:00,26.38492,0.44616000000000006,26.3886919371,0.12492000000000002,0.32616,0.3492640148,26.26,0.12,26.2602741798,33.67,25.28492,-8.03384,26.5305439928,0.12492000000000002,0.32616,0.3492640148,25.16,-8.36,26.5125479726,0.0
2021-12-16 07:30:00,29.7988,1.02688,29.8164881228,0.1188,0.32688,0.3477987556,29.68,0.7000000000000001,29.6882535694,33.57,28.5888,-7.49312,29.5544638384,0.1188,0.32688,0.3477987556,28.47,-7.82,29.5244525775,0.0
2021-12-16 08:00:00,32.1112,2.0348,32.1756053009,2.4012000000000002,0.33480000000000004,2.424428279,29.71,1.7000000000000002,29.7585970771,33.54,30.9312,-6.4352,31.5935267496,2.4012000000000002,0.33480000000000004,2.424428279,28.53,-6.77,29.3222407056,0.0
2021-12-16 08:30:00,34.27236,2.95684,34.3996738757,4.66236,0.36684000000000005,4.6767694358,29.61,2.59,29.7230583891,33.4,33.08236,-5.52316,33.5402420915,4.66236,0.36684000000000005,4.6767694358,28.42,-5.89,29.0239297822,0.0
2021-12-16 09:00:00,36.82464,4.22924,37.0667044948,9.94464,1.38924,10.0412077215,26.88,2.84,27.0296133898,33.35,35.72464,-4.25076,35.9766433079,9.94464,1.38924,10.0412077215,25.78,-5.64,26.389732852,0.0
2021-12-16 09:30:00,34.98292,3.32208,35.1403031753,0.9529200000000001,0.53208,1.0914053568,34.03,2.79,34.1441795918,33.35,33.68292,-5.14792,34.0740396791,0.9529200000000001,0.53208,1.0914053568,32.73,-5.68,33.219200773,0.0
2021-12-16 10:00:00,36.1766,3.318,36.3284394319,3.1266,0.28800000000000003,3.1398362314,33.05,3.03,33.1886034656,33.29,34.8966,-5.162,35.2763225912,3.1266,0.28800000000000003,3.1398362314,31.77,-5.45,32.2340720357,0.0
2021-12-16 10:30:00,37.06564,3.43116,37.2241121795,4.7156400000000005,0.28116,4.7240143475,32.35,3.15,32.5029998616,33.25,35.81564,-5.03884,36.1683560195,4.7156400000000005,0.28116,4.7240143475,31.1,-5.32,31.5517416318,0.0
2021-12-16 11:00:00,36.96292,4.02468,37.1813865264,6.35292,0.54468,6.3762268489,30.61,3.48,30.8071826041,33.25,35.74292,-4.42532,36.0158268991,6.35292,0.54468,6.3762268489,29.39,-4.97,29.807264215300002,0.0
2021-12-16 11:30:00,37.70176,4.83204,38.0101475617,10.21176,1.38204,10.3048569548,27.49,3.45,27.7056420247,33.25,36.58176,-3.63796,36.7622077365,10.21176,1.38204,10.3048569548,26.37,-5.02,26.8435709249,0.0
2021-12-16 12:00:00,38.34712,4.81948,38.6487904049,10.88712,1.41948,10.9792670687,27.46,3.4,27.6696873853,33.3,37.23712,-3.65052,37.4156304526,10.88712,1.41948,10.9792670687,26.35,-5.07,26.833326294,0.0
2021-12-16 12:30:00,36.34868,3.47472,36.5143836977,1.58868,0.5047200000000001,1.6669272392,34.76,2.9699999999999998,34.8866521753,33.3,35.01868,-4.99528,35.3731645633,1.58868,0.5047200000000001,1.6669272392,33.43,-5.5,33.8794170552,0.0
2021-12-16 13:00:00,36.17572,3.01196,36.3008900794,0.31572,0.29196,0.4300229761,35.86,2.7199999999999998,35.9630087729,33.25,34.80572,-5.4580400000000004,35.2310707382,0.31572,0.29196,0.4300229761,34.49,-5.75,34.9660206486,0.0
2021-12-16 13:30:00,35.9532,2.71052,36.0552285932,0.31320000000000003,0.29052,0.4271956348,35.64,2.42,35.7220660097,33.27,34.5932,-5.76948,35.0710191713,0.31320000000000003,0.29052,0.4271956348,34.28,-6.06,34.8115210814,0.0
2021-12-16 14:00:00,36.52556,2.92348,36.6423698555,3.08556,0.30348,3.1004484553,33.44,2.62,33.5424805284,33.27,35.23556,-5.57652,35.6741119556,3.08556,0.30348,3.1004484553,32.15,-5.88,32.683281659,0.0
2021-12-16 14:30:00,37.15212,3.96572,37.3631764658,10.30212,1.30572,10.3845356763,26.85,2.66,26.9814399171,33.36,36.04212,-4.5442800000000005,36.3274674979,10.30212,1.30572,10.3845356763,25.74,-5.85,26.3964031641,0.0
2021-12-16 15:00:00,36.72696,4.24444,36.9714060019,10.77696,1.32444,10.8580388724,25.95,2.92,26.1137683991,33.47,35.63696,-4.28556,35.8937173131,10.77696,1.32444,10.8580388724,24.86,-5.61,25.4851270352,0.0
2021-12-16 15:30:00,37.048,4.25184,37.2911845801,10.728,1.3118400000000001,10.8079095197,26.32,2.94,26.4836930959,33.47,35.968,-4.14816,36.2064117994,10.728,1.3118400000000001,10.8079095197,25.24,-5.46,25.823810718,0.0
2021-12-16 16:00:00,38.04372,4.17116,38.2717024338,10.683720000000001,1.27116,10.759076205,27.36,2.9,27.5132622566,33.16,36.92372,-4.16884,37.1583143534,10.683720000000001,1.27116,10.759076205,26.24,-5.44,26.7979700724,0.0
2021-12-16 16:30:00,39.47588,4.01652,39.6796866757,10.685880000000001,1.22652,10.7560393586,28.79,2.79,28.924871650500002,33.1,38.31588,-4.32348,38.5590344729,10.685880000000001,1.22652,10.7560393586,27.63,-5.55,28.1818984456,0.0
2021-12-16 17:00:00,40.77196,4.08044,40.9756356001,10.73196,1.18044,10.7966848632,30.04,2.9,30.179655399,33.05,39.57196,-4.2595600000000005,39.8005511223,10.73196,1.18044,10.7966848632,28.84,-5.44,29.3485808856,0.0
2021-12-16 17:30:00,40.5074,4.40856,40.7465931832,10.7874,1.16856,10.8505083399,29.72,3.24,29.8960867004,33.27,39.3274,-4.05144,39.535535368,10.7874,1.16856,10.8505083399,28.54,-5.22,29.0134451591,0.0
2021-12-16 18:00:00,40.659440000000004,4.41476,40.8984127684,10.72944,1.18476,10.7946532585,29.93,3.23,30.1037838153,33.27,39.46944,-4.05524,39.6772184682,10.72944,1.18476,10.7946532585,28.74,-5.24,29.2137844176,0.0
2021-12-16 18:30:00,41.0674,3.91348,41.2534443225,8.5374,0.9334800000000001,8.5882817647,32.53,2.98,32.666210371,33.31,39.7974,-4.57652,40.0596752617,8.5374,0.9334800000000001,8.5882817647,31.26,-5.51,31.7418918781,0.0
2021-12-16 19:00:00,39.98916,3.00956,40.1022489257,4.61916,0.07956,4.6198451164000005,35.37,2.93,35.4911510098,33.35,38.63916,-5.48044,39.0258876657,4.61916,0.07956,4.6198451164000005,34.02,-5.5600000000000005,34.4713504232,0.0
2021-12-16 19:30:00,39.28256,3.67576,39.4541598787,10.13256,0.9957600000000001,10.1813707393,29.15,2.68,29.2729380145,33.35,38.10256,-4.87424,38.4130615043,10.13256,0.9957600000000001,10.1813707393,27.97,-5.87,28.5793246946,0.0
2021-12-16 20:00:00,37.28236,1.77568,37.3246219891,5.11236,0.17568,5.1153776236,32.17,1.6,32.2097640476,33.52,36.02236,-6.61432,36.6245771174,5.11236,0.17568,5.1153776236,30.91,-6.79,31.6469935381,0.0
2021-12-16 20:30:00,35.69388,0.7216400000000001,35.7011741228,4.85388,-0.10836000000000001,4.8550893858,30.84,0.8300000000000001,30.8511669147,33.26,34.47388,-7.60836,35.3034777911,4.85388,-0.10836000000000001,4.8550893858,29.62,-7.5,30.5547770406,0.0
2021-12-16 21:00:00,33.38284,-1.0286,33.3986829744,1.57284,-0.1386,1.5789349656,31.81,-0.89,31.8224480517,33.18,32.13284,-9.2686,33.4428819396,1.57284,-0.1386,1.5789349656,30.56,-9.13,31.8946782395,0.0
2021-12-16 21:30:00,31.56356,-1.9327200000000002,31.6226774083,0.9435600000000001,-0.25272,0.9768177271,30.62,-1.6800000000000002,30.6660528924,33.14,30.32356,-10.19272,31.9907772971,0.9435600000000001,-0.25272,0.9768177271,29.38,-9.94,31.0159313902,0.0
2021-12-16 22:00:00,29.60592,-2.42636,29.7051800516,0.8359200000000001,-0.21636000000000002,0.8634662101,28.77,-2.21,28.8547569735,33.14,28.43592,-10.69636,30.3811399308,0.8359200000000001,-0.21636000000000002,0.8634662101,27.6,-10.48,29.5227099027,0.0
2021-12-16 22:30:00,27.69464,-2.7626,27.8320865817,1.03464,-0.2826,1.0725402974,26.66,-2.48,26.7751003733,33.24,26.56464,-11.0426,28.768370011000002,1.03464,-0.2826,1.0725402974,25.53,-10.76,27.7048461465,0.0
2021-12-16 23:00:00,25.598,-3.08952,25.7837688834,1.458,-0.38952000000000003,1.5091354579,24.14,-2.7,24.2905249017,33.28,24.548000000000002,-11.43952,27.0825944442,1.458,-0.38952000000000003,1.5091354579,23.09,-11.05,25.5978631921,0.0
2021-12-16 23:30:00,23.68288,-3.33528,23.9165820671,1.26288,-0.30528000000000005,1.2992543141000001,22.42,-3.03,22.6238215163,33.44,22.68288,-11.72528,25.5341973865,1.26288,-0.30528000000000005,1.2992543141000001,21.42,-11.42,24.2741179036,0.0
2021-12-17 00:00:00,21.8242,-3.64044,22.1257431295,1.4742,-0.37044000000000005,1.5200300764999999,20.35,-3.27,20.6110504342,33.53,20.874200000000002,-12.09044,24.122830784,1.4742,-0.37044000000000005,1.5200300764999999,19.4,-11.72,22.6653568249,0.0
2021-12-17 00:30:00,20.71016,-3.82452,21.0603342912,1.55016,-0.34452000000000005,1.587983015,19.16,-3.48,19.4734691311,33.69,19.80016,-12.26452,23.290873467,1.55016,-0.34452000000000005,1.587983015,18.25,-11.92,21.7979104503,0.0
2021-12-17 01:00:00,20.06512,-3.87704,20.4362540544,1.54512,-0.34704,1.5836137711,18.52,-3.5300000000000002,18.8534161361,33.69,19.16512,-12.26704,22.7548257514,1.54512,-0.34704,1.5836137711,17.62,-11.92,21.2732414079,0.0
2021-12-17 01:30:00,19.00636,-4.11824,19.4474065404,1.92636,-0.40824000000000005,1.9691426427,17.08,-3.71,17.4782865293,33.6,18.14636,-12.51824,22.0453331557,1.92636,-0.40824000000000005,1.9691426427,16.22,-12.11,20.2420478213,0.0
2021-12-17 02:00:00,18.57,-4.17368,19.0332473515,1.71,-0.37368,1.7503533193,16.86,-3.8,17.2829279927,33.68,17.73,-12.60368,21.7532905452,1.71,-0.37368,1.7503533193,16.02,-12.23,20.1547339352,0.0
2021-12-17 02:30:00,18.46104,-3.36204,18.7646825404,1.39104,-0.30204000000000003,1.4234537025,17.07,-3.06,17.3421019487,33.73,17.61104,-11.84204,21.2222204598,1.39104,-0.30204000000000003,1.4234537025,16.22,-11.54,19.906280416,0.0
2021-12-17 03:00:00,18.25844,-2.67468,18.4533071382,1.55844,-0.36468,1.600539514,16.7,-2.31,16.859006495,33.73,17.41844,-11.15468,20.6840261539,1.55844,-0.36468,1.600539514,15.86,-10.79,19.1823799358,0.0
2021-12-17 03:30:00,18.01536,-2.59896,18.2018622402,1.3953600000000002,-0.31896,1.4313507645999999,16.62,-2.2800000000000002,16.7756609408,33.73,17.16536,-11.08896,20.4356212974,1.3953600000000002,-0.31896,1.4313507645999999,15.77,-10.77,19.0967484143,0.0
2021-12-17 04:00:00,17.98708,-2.56272,18.1687253467,1.56708,-0.34272,1.6041186754,16.42,-2.22,16.5693934711,33.71,17.16708,-10.99272,20.3850074497,1.56708,-0.34272,1.6041186754,15.6,-10.65,18.8886870904,0.0
2021-12-17 04:30:00,18.16636,-2.40384,18.3247123414,1.7463600000000001,-0.39384,1.7902187562,16.42,-2.01,16.5425663064,33.59,17.32636,-10.86384,20.4505689504,1.7463600000000001,-0.39384,1.7902187562,15.58,-10.47,18.7711827012,0.0
2021-12-17 05:00:00,18.00596,-2.39604,18.1646801019,1.96596,-0.44604000000000005,2.0159242057,16.04,-1.9500000000000002,16.1580970414,33.67,17.18596,-10.83604,20.3169137421,1.96596,-0.44604000000000005,2.0159242057,15.22,-10.39,18.4282527658,0.0
2021-12-17 05:30:00,18.7048,-2.2455600000000002,18.8391104555,2.2248,-0.47556000000000004,2.2750587583,16.48,-1.77,16.5747790332,33.6,17.8648,-10.72556,20.8371955012,2.2248,-0.47556000000000004,2.2750587583,15.64,-10.25,18.6995213842,0.0
2021-12-17 06:00:00,20.16904,-0.86104,20.1874110377,2.21904,-0.49104000000000003,2.2727205731,17.95,-0.37,17.9538129655,33.7,19.29904,-9.44104,21.4845568072,2.21904,-0.49104000000000003,2.2727205731,17.08,-8.95,19.282865451,0.0
2021-12-17 06:30:00,23.14084,0.0506,23.1408953212,1.7708400000000002,-0.4194,1.8198270977000002,21.37,0.47000000000000003,21.3751678356,33.8,22.17084,-8.4094,23.7121098738,1.7708400000000002,-0.4194,1.8198270977000002,20.4,-7.99,21.9089045824,0.0
2021-12-17 07:00:00,25.74936,0.6545200000000001,25.7576772408,1.6293600000000001,-0.37548000000000004,1.6720643648,24.12,1.03,24.1419821059,33.52,24.70936,-7.76548,25.9008716309,1.6293600000000001,-0.37548000000000004,1.6720643648,23.08,-7.39,24.234242303,0.0
2021-12-17 07:30:00,28.76536,1.36128,28.7975523121,1.57536,-0.28872000000000003,1.6015986913,27.19,1.65,27.2400183554,33.37,27.64536,-7.08872,28.5397246092,1.57536,-0.28872000000000003,1.6015986913,26.07,-6.8,26.9422512051,0.0
2021-12-17 08:00:00,30.63072,2.9035200000000003,30.7680261978,7.38072,0.6235200000000001,7.4070105244,23.25,2.2800000000000002,23.3615260632,33.37,29.63072,-5.5564800000000005,30.1472061344,7.38072,0.6235200000000001,7.4070105244,22.25,-6.18,23.0923125737,0.0
2021-12-17 08:30:00,33.51076,2.43172,33.5988734623,6.98076,-0.18828,6.9832986143,26.53,2.62,26.6590566225,33.37,32.41076,-5.93828,32.9502736428,6.98076,-0.18828,6.9832986143,25.43,-5.75,26.071965787,0.0
2021-12-17 09:00:00,34.01112,2.39904,34.0956254757,7.79112,-0.48096000000000005,7.8059511513,26.22,2.88,26.377695123,33.1,32.92112,-5.9409600000000005,33.452879514,7.79112,-0.48096000000000005,7.8059511513,25.13,-5.46,25.7163080554,0.0
2021-12-17 09:30:00,35.39476,3.62204,35.5796038373,13.15476,0.57204,13.1671918198,22.24,3.05,22.4481647357,33.06,34.43476,-4.71796,34.756464763,13.15476,0.57204,13.1671918198,21.28,-5.29,21.9276651744,0.0
2021-12-17 10:00:00,35.76736,1.7101600000000001,35.8082209638,8.30736,-0.33984000000000003,8.3143082331,27.46,2.05,27.536414073,33.08,35.17736,-0.59984,35.1824738271,8.30736,-0.33984000000000003,8.3143082331,26.87,-0.26,26.871257879,0.0
2021-12-17 10:30:00,36.02844,0.2426,36.0292567727,8.75844,-0.7974,8.7946641774,27.27,1.04,27.2898241108,33.3,35.64844,0.9126000000000001,35.6601193659,8.75844,-0.7974,8.7946641774,26.89,1.71,26.9443166549,0.0
2021-12-17 11:00:00,35.54628,0.20408,35.5468658321,10.10628,-1.01592,10.1572136378,25.44,1.22,25.469236345,33.72,35.17628,0.8840800000000001,35.1873879691,10.10628,-1.01592,10.1572136378,25.07,1.9,25.1418953144,0.0
2021-12-17 11:30:00,34.32652,0.8675200000000001,34.337480488,10.04652,-0.40248000000000006,10.0545787709,24.28,1.27,24.3131918925,33.92,33.98652,1.56752,34.0226492305,10.04652,-0.40248000000000006,10.0545787709,23.94,1.97,24.0209179675,0.0
2021-12-17 12:00:00,34.62708,1.63964,34.6658778723,11.37708,-0.00036,11.3770800057,23.25,1.6400000000000001,23.307769091,33.96,34.27708,2.32964,34.35615572,11.37708,-0.00036,11.3770800057,22.9,2.33,23.0182297321,0.0
2021-12-17 12:30:00,34.61752,0.6508400000000001,34.6236376433,5.89752,-0.83916,5.9569230024,28.72,1.49,28.7586247933,33.96,34.21752,1.31084,34.242619299,5.89752,-0.83916,5.9569230024,28.32,2.15,28.401494679,0.0
2021-12-17 13:00:00,33.61156,0.30584,33.6129514286,4.65156,-0.7941600000000001,4.7188664464,28.96,1.1,28.9808833544,33.93,33.21156,0.98584,33.2261884383,4.65156,-0.7941600000000001,4.7188664464,28.56,1.78,28.615415426,0.0
2021-12-17 13:30:00,34.1006,2.75968,34.2120849125,9.7506,0.31968,9.7558390548,24.35,2.44,24.4719451618,34.02,33.1806,-4.20032,33.4454018433,9.7506,0.31968,9.7558390548,23.43,-4.52,23.8620053642,0.0
2021-12-17 14:00:00,35.42504,3.40368,35.5881791687,12.96504,0.46368000000000004,12.9733288459,22.46,2.94,22.6516047997,33.49,34.43504,-5.08632,34.8086574137,12.96504,0.46368000000000004,12.9733288459,21.47,-5.55,22.1757389956,0.0
2021-12-17 14:30:00,34.4204,2.72924,34.5284330246,9.1404,-0.41076,9.1496249069,25.28,3.14,25.4742615202,33.28,33.3604,-5.72076,33.8473541527,9.1404,-0.41076,9.1496249069,24.22,-5.31,24.7952515615,0.0
2021-12-17 15:00:00,35.08468,3.08812,35.2203244709,14.04468,0.34812000000000004,14.0489936948,21.04,2.74,21.2176624537,33.28,34.13468,-5.3918800000000005,34.5579042859,14.04468,0.34812000000000004,14.0489936948,20.09,-5.74,20.8939153822,0.0
2021-12-17 15:30:00,34.42,2.99576,34.5501226912,13.86,0.45576000000000005,13.8674913801,20.56,2.54,20.7163027589,33.42,33.49,-5.47424,33.934457467,13.86,0.45576000000000005,13.8674913801,19.63,-5.93,20.5061405437,0.0
2021-12-17 16:00:00,35.91064,2.98508,36.0344941385,14.570640000000001,0.32508000000000004,14.5742659169,21.34,2.66,21.5051435708,33.38,34.95064,-5.48492,35.3784056144,14.570640000000001,0.32508000000000004,14.5742659169,20.38,-5.8100000000000005,21.1919914119,0.0
2021-12-17 16:30:00,37.09028,2.8968,37.203229977,14.75028,0.1368,14.7509143553,22.34,2.76,22.5098467343,33.42,36.11028,-5.5632,36.5363040813,14.75028,0.1368,14.7509143553,21.36,-5.7,22.1074557559,0.0
2021-12-17 17:00:00,38.2548,2.9199200000000003,38.3660742824,14.9148,0.07992,14.9150141216,23.34,2.84,23.5121500506,33.42,37.2348,-5.48008,37.6359084897,14.9148,0.07992,14.9150141216,22.32,-5.5600000000000005,23.0020868618,0.0
2021-12-17 17:30:00,37.52904,2.85664,37.6376040073,15.62904,-0.24336000000000002,15.6309345661,21.9,3.1,22.1183182001,33.28,36.55904,-5.56336,36.9799186074,15.62904,-0.24336000000000002,15.6309345661,20.93,-5.32,21.5955388912,0.0
2021-12-17 18:00:00,36.9868,2.87812,37.0986111462,16.4268,-0.28188,16.429218319,20.56,3.16,20.8014230282,33.25,36.0468,-5.54188,36.4703197707,16.4268,-0.28188,16.429218319,19.62,-5.26,20.3128530739,0.0
2021-12-17 18:30:00,37.27688,1.99164,37.3300470456,11.30688,-0.8283600000000001,11.3371828787,25.97,2.8200000000000003,26.1226587468,33.3,36.18688,-6.43836,36.7551732906,11.30688,-0.8283600000000001,11.3371828787,24.88,-5.61,25.5046368333,0.0
2021-12-17 19:00:00,36.50124,1.5894400000000002,36.535829552,10.46124,-0.9705600000000001,10.5061662395,26.04,2.56,26.1655345827,33.32,35.41124,-6.87056,36.071602585,10.46124,-0.9705600000000001,10.5061662395,24.95,-5.9,25.6381064043,0.0
2021-12-17 19:30:00,35.07908,1.23272,35.1007329303,12.97908,-0.6472800000000001,12.9952102347,22.1,1.88,22.1798196566,33.36,34.10908,-7.09728,34.8396429638,12.97908,-0.6472800000000001,12.9952102347,21.13,-6.45,22.0925190958,0.0
2021-12-17 20:00:00,32.8754,-0.42756000000000005,32.8781801916,9.3654,-0.45756,9.3765707118,23.51,0.03,23.5100191408,33.18,31.8454,-8.67756,33.0065076722,9.3654,-0.45756,9.3765707118,22.48,-8.22,23.9357222577,0.0
2021-12-17 20:30:00,31.63824,-0.7282000000000001,31.6466191802,5.71824,-1.1682000000000001,5.836348168,25.92,0.44,25.9237342989,33.13,30.54824,-8.9982,31.8459192101,5.71824,-1.1682000000000001,5.836348168,24.83,-7.83,26.0353183195,0.0
2021-12-17 21:00:00,30.585,-1.0842,30.6042107338,5.355,-1.1142,5.4696861555,25.23,0.03,25.2300178359,33.13,29.505,-9.3642,30.9553431033,5.355,-1.1142,5.4696861555,24.15,-8.25,25.5202860486,0.0
2021-12-17 21:30:00,29.13892,-1.40848,29.1729407958,5.12892,-1.06848,5.239033296,24.01,-0.34,24.0124072096,33.13,28.09892,-9.79848,29.7583520289,5.12892,-1.06848,5.239033296,22.97,-8.73,24.5730299312,0.0
2021-12-17 22:00:00,27.6482,-1.71316,27.7012252513,5.7582,-1.25316,5.8929854255,21.89,-0.46,21.8948327237,33.36,26.6582,-10.08316,28.5013989626,5.7582,-1.25316,5.8929854255,20.9,-8.83,22.6887394978,0.0
2021-12-17 22:30:00,25.67976,-2.05696,25.7620099779,6.71976,-1.50696,6.8866612302,18.96,-0.55,18.9679756432,33.36,24.75976,-10.516960000000001,26.9007836856,6.71976,-1.50696,6.8866612302,18.04,-9.01,20.1648630047,0.0
2021-12-17 23:00:00,23.35968,-2.18568,23.4617102268,7.96968,-1.79568,8.1694715842,15.39,-0.39,15.3949407274,33.6,22.54968,-10.72568,24.9705482432,7.96968,-1.79568,8.1694715842,14.58,-8.93,17.097406236,0.0
2021-12-17 23:30:00,21.608,-2.34284,21.7346397087,9.108,-2.02284,9.3299274202,12.5,-0.32,12.5040953291,33.73,20.878,-10.93284,23.5673052016,9.108,-2.02284,9.3299274202,11.77,-8.91,14.7621475402,0.0
