Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-18 00:00:00,19.92356,-2.57112,20.088775501,8.95356,-2.03112,9.1810503281,10.97,-0.54,10.983282751499999,33.78,19.23356,-11.05112,22.1823597376,8.95356,-2.03112,9.1810503281,10.28,-9.02,13.6762129261,0.0
2021-12-18 00:30:00,18.83316,-2.7245600000000003,19.0292181337,8.81316,-2.01456,9.0404779287,10.02,-0.71,10.0451231949,33.61,18.17316,-11.13456,21.3129578139,8.81316,-2.01456,9.0404779287,9.36,-9.12,13.0684352545,0.0
2021-12-18 01:00:00,18.69952,-3.0408,18.9451448364,5.87952,-1.1808,5.9969195484,12.82,-1.8599999999999999,12.9542271093,33.5,17.95952,-11.4508,21.2994173458,5.87952,-1.1808,5.9969195484,12.08,-10.27,15.8555763061,0.0
2021-12-18 01:30:00,17.65764,-3.00912,17.9122040393,7.57764,-1.59912,7.7445343788,10.08,-1.4100000000000001,10.1781383367,33.5,16.99764,-11.44912,20.4939531166,7.57764,-1.59912,7.7445343788,9.42,-9.85,13.6293396759,0.0
2021-12-18 02:00:00,17.23496,-3.09528,17.5106997142,6.74496,-1.38528,6.8857451361,10.49,-1.71,10.628461789,33.58,16.56496,-11.53528,20.1856529367,6.74496,-1.38528,6.8857451361,9.82,-10.15,14.1228502789,0.0
2021-12-18 02:30:00,17.16664,-3.18,17.4586920727,5.6066400000000005,-1.08,5.7097120847,11.56,-2.1,11.7491957172,33.6,16.45664,-11.68,20.1802725475,5.6066400000000005,-1.08,5.7097120847,10.85,-10.6,15.1684705887,0.0
2021-12-18 03:00:00,16.68976,-3.2212,16.9977709803,4.91976,-0.9612,5.0127780619,11.77,-2.26,11.9850114727,33.75,15.98976,-11.7012,19.813896797399998,4.91976,-0.9612,5.0127780619,11.07,-10.74,15.423764132,0.0
2021-12-18 03:30:00,16.2506,-3.28208,16.5787227942,5.7006,-1.07208,5.8005341035,10.55,-2.21,10.7789888208,33.67,15.5706,-11.81208,19.5440225718,5.7006,-1.07208,5.8005341035,9.87,-10.74,14.5864491909,0.0
2021-12-18 04:00:00,16.01464,-3.30632,16.3523835043,5.17464,-0.9763200000000001,5.2659377011,10.84,-2.33,11.0875831451,33.79,15.33464,-11.76632,19.3286696457,5.17464,-0.9763200000000001,5.2659377011,10.16,-10.79,14.8205836592,0.0
2021-12-18 04:30:00,15.66232,-3.24728,15.9954085656,6.772320000000001,-1.36728,6.9089632204,8.89,-1.88,9.0866110294,33.67,15.03232,-11.76728,19.0902991904,6.772320000000001,-1.36728,6.9089632204,8.26,-10.4,13.2810993521,0.0
2021-12-18 05:00:00,15.53316,-3.21748,15.8628886756,6.92316,-1.43748,7.0708198348,8.61,-1.78,8.7920702909,33.77,14.91316,-11.68748,18.947282917,6.92316,-1.43748,7.0708198348,7.99,-10.25,12.9962533062,0.0
2021-12-18 05:30:00,15.8494,-3.05856,16.1418174204,7.3494,-1.5285600000000001,7.5066754315,8.5,-1.53,8.6366023412,33.67,15.2294,-11.54856,19.1129239635,7.3494,-1.5285600000000001,7.5066754315,7.88,-10.02,12.7473448216,0.0
2021-12-18 06:00:00,16.74156,-3.06324,17.0194967767,6.09156,-1.2632400000000001,6.2211637602,10.65,-1.8,10.8010416164,33.72,16.06156,-11.56324,19.7909633149,6.09156,-1.2632400000000001,6.2211637602,9.97,-10.3,14.3349537844,0.0
2021-12-18 06:30:00,18.17796,-2.88004,18.4046966876,5.36796,-1.04004,5.4677854533,12.81,-1.8399999999999999,12.9414720956,33.72,17.43796,-11.37004,20.8173067077,5.36796,-1.04004,5.4677854533,12.07,-10.33,15.8869065585,0.0
2021-12-18 07:00:00,19.06776,-2.73376,19.2627338443,5.56776,-1.10376,5.6761111296,13.5,-1.63,13.598047654,33.72,18.31776,-11.14376,21.4411687731,5.56776,-1.10376,5.6761111296,12.75,-10.04,16.2284965416,0.0
2021-12-18 07:30:00,20.61912,-2.60992,20.7836424137,6.63912,-1.33992,6.7729830932,13.98,-1.27,14.0375674531,33.69,19.83912,-11.10992,22.7380958917,6.63912,-1.33992,6.7729830932,13.2,-9.77,16.422329311,0.0
2021-12-18 08:00:00,22.1722,-2.44572,22.3066805948,7.1622,-1.4857200000000002,7.3146751642,15.01,-0.96,15.0406682032,33.69,21.3722,-10.92572,24.0029641994,7.1622,-1.4857200000000002,7.3146751642,14.21,-9.44,17.05982708,0.0
2021-12-18 08:30:00,23.9654,-2.07956,24.0554560745,7.5654,-1.51956,7.7164978944,16.4,-0.56,16.4095581903,33.52,23.1254,-10.50956,25.4014758735,7.5654,-1.51956,7.7164978944,15.56,-8.99,17.9703561456,0.0
2021-12-18 09:00:00,25.5726,-1.6024,25.622754663,8.6526,-1.7424,8.826292796,16.92,0.14,16.9205791863,33.52,24.7326,-9.9624,26.6636628489,8.6526,-1.7424,8.826292796,16.08,-8.22,18.0592026402,0.0
2021-12-18 09:30:00,27.5918,-1.2734,27.6211689615,7.7418,-1.5534,7.896107826,19.85,0.28,19.8519747129,33.3,26.6618,-9.5934,28.3352237118,7.7418,-1.5534,7.896107826,18.92,-8.04,20.5574317462,0.0
2021-12-18 10:00:00,28.55796,-1.01196,28.5758839304,6.17796,-1.19196,6.2918962486,22.38,0.18,22.3807238489,33.21,27.56796,-9.32196,29.1013978496,6.17796,-1.19196,6.2918962486,21.39,-8.13,22.8829412445,0.0
2021-12-18 10:30:00,29.34428,-0.27528,29.3455711786,14.35428,-0.7552800000000001,14.3741365722,14.99,0.48,14.9976831544,33.18,28.56428,-8.585280000000001,29.8265841926,14.35428,-0.7552800000000001,14.3741365722,14.21,-7.83,16.2244568476,0.0
2021-12-18 11:00:00,29.05744,-0.01564,29.0574442091,15.78744,-0.66564,15.8014663359,13.27,0.65,13.2859098296,33.2,28.32744,-8.37564,29.539722449,15.78744,-0.66564,15.8014663359,12.54,-7.71,14.7205876241,0.0
2021-12-18 11:30:00,30.03428,-0.58884,30.0400517254,7.60428,-1.60884,7.7726083437,22.43,1.02,22.4531801756,33.3,29.02428,-8.89884,30.357835609,7.60428,-1.60884,7.7726083437,21.42,-7.29,22.6265441462,0.0
2021-12-18 12:00:00,30.3122,-0.6554,30.3192845892,7.7022,-1.6254,7.8718365074,22.61,0.97,22.6307975997,33.12,29.3122,-9.0054,30.664348974,7.7022,-1.6254,7.8718365074,21.61,-7.38,22.8354220456,0.0
2021-12-18 12:30:00,31.56548,-0.29368,31.5668461455,11.62548,-1.5436800000000002,11.7275203335,19.94,1.25,19.9791416232,33.19,30.63548,-8.65368,31.834239623,11.62548,-1.5436800000000002,11.7275203335,19.01,-7.11,20.2961129283,0.0
2021-12-18 13:00:00,31.32612,-0.43828000000000006,31.3291858115,11.34612,-1.6282800000000002,11.4623616595,19.98,1.19,20.0154065659,33.22,30.39612,-8.82828,31.6522138059,11.34612,-1.6282800000000002,11.4623616595,19.05,-7.2,20.3652277179,0.0
2021-12-18 13:30:00,29.92208,-0.8810800000000001,29.9350492482,8.18208,-1.80108,8.3779664772,21.74,0.92,21.7594577138,33.29,28.94208,-9.23108,30.3785587659,8.18208,-1.80108,8.3779664772,20.76,-7.43,22.0495464806,0.0
2021-12-18 14:00:00,29.64232,-0.97728,29.6584256356,8.12232,-1.72728,8.3039495652,21.52,0.75,21.5330652718,33.24,28.66232,-9.367280000000001,30.154179186,8.12232,-1.72728,8.3039495652,20.54,-7.64,21.9148625366,0.0
2021-12-18 14:30:00,29.28388,-1.08388,29.3039318814,7.91388,-1.70388,8.0952272179,21.37,0.62,21.3789920249,33.28,28.31388,-9.48388,29.8600030226,7.91388,-1.70388,8.0952272179,20.4,-7.78,21.8331949105,0.0
2021-12-18 15:00:00,29.43388,-1.29272,29.4622541034,5.93388,-1.3327200000000001,6.0816999641,23.5,0.04,23.5000340425,33.32,28.38388,-9.80272,30.0289520838,5.93388,-1.3327200000000001,6.0816999641,22.45,-8.47,23.9946535712,0.0
2021-12-18 15:30:00,29.8804,-1.42576,29.9143961286,3.9204,-0.9057600000000001,4.023672121,25.96,-0.52,25.96520749,33.54,28.7804,-9.87576,30.4276528792,3.9204,-0.9057600000000001,4.023672121,24.86,-8.97,26.4287816594,0.0
2021-12-18 16:00:00,31.44108,-1.20304,31.464087732,5.3110800000000005,-0.38304000000000005,5.3248746847,26.13,-0.8200000000000001,26.1428632709,33.44,30.35108,-9.62304,31.8400841081,5.3110800000000005,-0.38304000000000005,5.3248746847,25.04,-9.24,26.6904327428,0.0
2021-12-18 16:30:00,31.79124,-0.25512,31.7922636337,7.67124,0.34488,7.6789885631,24.12,-0.6000000000000001,24.1274615325,33.44,30.75124,-8.65512,31.9460461364,7.67124,0.34488,7.6789885631,23.08,-9.0,24.7726946455,0.0
2021-12-18 17:00:00,32.79872,-0.61412,32.8044688573,3.52872,-0.5641200000000001,3.5735271389000003,29.27,-0.05,29.2700427058,33.37,31.59872,-8.95412,32.8428891941,3.52872,-0.5641200000000001,3.5735271389000003,28.07,-8.39,29.297047632800002,0.0
2021-12-18 17:30:00,35.31144,-0.15888000000000002,35.3117974299,8.01144,-0.5788800000000001,8.0323267443,27.3,0.42,27.3032305781,33.2,34.19144,-8.51888,35.2367121867,8.01144,-0.5788800000000001,8.0323267443,26.18,-7.94,27.3575583706,0.0
2021-12-18 18:00:00,36.4118,-0.34152000000000005,36.4134015872,8.1918,-0.6415200000000001,8.2168811084,28.22,0.30000000000000004,28.2215945687,33.23,35.2518,-8.71152,36.3122566629,8.1918,-0.6415200000000001,8.2168811084,27.06,-8.07,28.2377141426,0.0
2021-12-18 18:30:00,34.85988,-0.24744000000000002,34.8607581697,8.84988,-0.7574400000000001,8.8822345932,26.01,0.51,26.0149995195,33.25,33.75988,-8.55744,34.8275649015,8.84988,-0.7574400000000001,8.8822345932,24.91,-7.8,26.1026454598,0.0
2021-12-18 19:00:00,33.2736,-0.51864,33.2776418096,6.3036,-0.00864,6.3036059212,26.97,-0.51,26.9748215935,33.12,32.1436,-8.90864,33.3552827542,6.3036,-0.00864,6.3036059212,25.84,-8.9,27.3297566766,0.0
2021-12-18 19:30:00,32.6072,-0.61672,32.6130316806,7.9272,0.41328000000000004,7.9379657469,24.68,-1.03,24.7014837611,33.33,31.5472,-9.03672,32.8159737963,7.9272,0.41328000000000004,7.9379657469,23.62,-9.45,25.440261398,0.0
2021-12-18 20:00:00,31.09256,-1.09512,31.1118397908,9.23256,0.7048800000000001,9.2594287064,21.86,-1.8,21.9339827665,33.45,30.09256,-9.50512,31.5580334236,9.23256,0.7048800000000001,9.2594287064,20.86,-10.21,23.2246356269,0.0
2021-12-18 20:30:00,30.13264,-1.80248,30.1865024062,2.58264,-0.49248000000000003,2.6291759013,27.55,-1.31,27.5811276057,33.49,28.99264,-10.19248,30.7320650579,2.58264,-0.49248000000000003,2.6291759013,26.41,-9.7,28.1349977786,0.0
2021-12-18 21:00:00,29.934,-1.79136,29.987552862,6.624,0.27864,6.6298579359000005,23.31,-2.07,23.4017307052,33.36,28.884,-10.25136,30.6492387809,6.624,0.27864,6.6298579359000005,22.26,-10.53,24.6249568528,0.0
2021-12-18 21:30:00,29.3632,-0.33676,29.3651310492,6.8832,0.63324,6.9122670042,22.48,-0.97,22.5009177591,33.58,28.3732,-8.83676,29.7174495127,6.8832,0.63324,6.9122670042,21.49,-9.47,23.4840584227,0.0
2021-12-18 22:00:00,27.40496,-0.9296000000000001,27.4207218862,2.78496,-0.1296,2.7879738811,24.62,-0.8,24.6329941339,33.58,26.32496,-9.4696,27.9763622217,2.78496,-0.1296,2.7879738811,23.54,-9.34,25.3252285281,0.0
2021-12-18 22:30:00,26.40032,-1.49396,26.4425568466,1.8403200000000002,-0.36396,1.8759649741,24.56,-1.13,24.5859817782,33.64,25.34032,-10.05396,27.2619502124,1.8403200000000002,-0.36396,1.8759649741,23.5,-9.69,25.4194040056,0.0
2021-12-18 23:00:00,25.04408,-0.5992000000000001,25.0512471483,1.86408,-0.3492,1.8965059679,23.18,-0.25,23.1813481058,33.7,24.00408,-9.1792,25.6992912215,1.86408,-0.3492,1.8965059679,22.14,-8.83,23.8358658328,0.0
2021-12-18 23:30:00,23.52168,0.06532,23.5217706971,1.56168,-0.27468000000000004,1.5856523972,21.96,0.34,21.9626319006,33.7,22.54168,-8.46468,24.0785826976,1.56168,-0.27468000000000004,1.5856523972,20.98,-8.19,22.521911553,0.0
2021-12-19 00:00:00,22.13336,-0.038880000000000005,22.1333941488,1.68336,-0.30888000000000004,1.7114636263,20.45,0.27,20.4517823184,33.59,21.19336,-8.63888,22.8864316953,1.68336,-0.30888000000000004,1.7114636263,19.51,-8.33,21.2138869611,0.0
2021-12-19 00:30:00,21.11348,-0.19384,21.1143697906,1.8334800000000002,-0.30384,1.8584853123,19.28,0.11,19.2803137941,33.73,20.20348,-8.70384,21.998578019,1.8334800000000002,-0.30384,1.8584853123,18.37,-8.4,20.1994282097,0.0
2021-12-19 01:00:00,20.57232,-0.11800000000000001,20.5726584131,1.55232,-0.28800000000000003,1.578810116,19.02,0.17,19.0207597114,33.64,19.67232,-8.598,21.4691820567,1.55232,-0.28800000000000003,1.578810116,18.12,-8.31,19.9346557532,0.0
2021-12-19 01:30:00,19.744320000000002,-0.08892000000000001,19.7445202279,1.44432,-0.26892000000000005,1.4691420043,18.3,0.18,18.3008852245,33.46,18.86432,-8.52892,20.7027786886,1.44432,-0.26892000000000005,1.4691420043,17.42,-8.26,19.2791078632,0.0
2021-12-19 02:00:00,19.08188,-0.10392000000000001,19.0821629723,1.54188,-0.31392000000000003,1.5735119004,17.54,0.21,17.5412570815,33.46,18.24188,-8.56392,20.1520944743,1.54188,-0.31392000000000003,1.5735119004,16.7,-8.25,18.6266609998,0.0
2021-12-19 02:30:00,18.68284,-0.16976000000000002,18.6836112388,1.57284,-0.32976000000000005,1.6070368145,17.11,0.16,17.1107480842,33.46,17.83284,-8.63976,19.8155402481,1.57284,-0.32976000000000005,1.6070368145,16.26,-8.31,18.260440849,0.0
2021-12-19 03:00:00,18.16652,-0.26616,18.1684696674,1.5865200000000002,-0.32616,1.6196993721,16.58,0.06,16.5801085642,33.54,17.32652,-8.72616,19.3998495782,1.5865200000000002,-0.32616,1.6196993721,15.74,-8.4,17.8411770912,0.0
2021-12-19 03:30:00,17.94864,-0.28304,17.9508715524,0.9086400000000001,-0.20304000000000003,0.9310488125,17.04,-0.08,17.0401877924,33.54,17.10864,-8.82304,19.2497168159,0.9086400000000001,-0.20304000000000003,0.9310488125,16.2,-8.62,18.3505967205,0.0
2021-12-19 04:00:00,17.65896,-0.23336,17.660501838000002,0.94896,-0.24336000000000002,0.9796678882000001,16.71,0.01,16.7100029922,33.68,16.81896,-8.76336,18.9650703656,0.94896,-0.24336000000000002,0.9796678882000001,15.87,-8.52,18.0124207146,0.0
2021-12-19 04:30:00,17.50468,-0.27364000000000005,17.5068186931,0.9946800000000001,-0.23364000000000001,1.021751414,16.51,-0.04,16.5100484554,33.62,16.68468,-8.86364,18.8929262094,0.9946800000000001,-0.23364000000000001,1.021751414,15.69,-8.63,17.906786423,0.0
2021-12-19 05:00:00,17.41448,-0.28208,17.4167644181,0.8344800000000001,-0.17208,0.8520377907000001,16.58,-0.11,16.5803648935,33.72,16.58448,-8.84208,18.7943437129,0.8344800000000001,-0.17208,0.8520377907000001,15.75,-8.67,17.9786373232,0.0
2021-12-19 05:30:00,17.65452,-0.22324000000000002,17.6559313696,0.8845200000000001,-0.18324000000000001,0.9033009067000001,16.77,-0.04,16.7700477042,33.68,16.81452,-8.82324,18.9888821927,0.8845200000000001,-0.18324000000000001,0.9033009067000001,15.93,-8.64,18.1222101301,0.0
2021-12-19 06:00:00,18.11652,-0.22864,18.117962721,0.7765200000000001,-0.18864,0.7991047241,17.34,-0.04,17.340046136,33.74,17.26652,-8.80864,19.3836232826,0.7765200000000001,-0.18864,0.7991047241,16.49,-8.62,18.6071088566,0.0
2021-12-19 06:30:00,19.25388,-0.0044800000000000005,19.2538805212,0.7138800000000001,-0.20448000000000002,0.7425878566,18.54,0.2,18.5410787173,33.69,18.36388,-8.504480000000001,20.2375460154,0.7138800000000001,-0.20448000000000002,0.7425878566,17.65,-8.3,19.5041662216,0.0
2021-12-19 07:00:00,19.982,0.08652000000000001,19.9821873105,0.792,-0.21348000000000003,0.8202668532,19.19,0.30000000000000004,19.1923448281,33.58,19.082,-8.35348,20.8303469033,0.792,-0.21348000000000003,0.8202668532,18.29,-8.14,20.0195829127,0.0
2021-12-19 07:30:00,21.4234,0.3058,21.4255824005,0.7434000000000001,-0.2142,0.7736441042000001,20.68,0.52,20.6865366845,33.43,20.4934,-8.1642,22.0597734621,0.7434000000000001,-0.2142,0.7736441042000001,19.75,-7.95,21.2900211367,0.0
2021-12-19 08:00:00,22.79096,0.49372000000000005,22.7963070948,0.9309600000000001,-0.20628000000000002,0.9535397003,21.86,0.7000000000000001,21.8712048136,33.49,21.82096,-8.05628,23.2606522428,0.9309600000000001,-0.20628000000000002,0.9535397003,20.89,-7.85,22.3162407228,0.0
2021-12-19 08:30:00,24.78864,0.8607600000000001,24.8035800002,0.6386400000000001,-0.12924000000000002,0.6515857789,24.15,0.99,24.1702834075,33.62,23.74864,-7.63924,24.9470617434,0.6386400000000001,-0.12924000000000002,0.6515857789,23.11,-7.51,24.2996337421,0.0
2021-12-19 09:00:00,27.1514,1.26044,27.1806407385,0.7614000000000001,-0.16956000000000002,0.7800516352,26.39,1.43,26.4287154436,33.51,26.0514,-7.20956,27.0305974287,0.7614000000000001,-0.16956000000000002,0.7800516352,25.29,-7.04,26.2515847141,0.0
2021-12-19 09:30:00,29.04716,-1.10872,29.0683120271,0.85716,-0.19872,0.8798936890000001,28.19,-0.91,28.2046840082,33.42,27.89716,-9.52872,29.4796207727,0.85716,-0.19872,0.8798936890000001,27.04,-9.33,28.6043790354,0.0
2021-12-19 10:00:00,30.2718,-1.39328,30.3038463631,0.9018,-0.14328000000000002,0.9131113833000001,29.37,-1.25,29.3965882374,33.45,29.0818,-9.77328,30.6800927834,0.9018,-0.14328000000000002,0.9131113833000001,28.18,-9.63,29.7800151108,0.0
2021-12-19 10:30:00,31.23896,-1.08616,31.2578368642,1.21896,-0.14616,1.2276914218,30.02,-0.9400000000000001,30.0347132498,33.36,30.03896,-9.35616,31.4623083677,1.21896,-0.14616,1.2276914218,28.82,-9.21,30.2558506739,0.0
2021-12-19 11:00:00,32.11828,-1.1192,32.1377740175,1.3582800000000002,-0.16920000000000002,1.3687779946,30.76,-0.9500000000000001,30.7746665295,33.09,30.87828,-9.4192,32.2829599696,1.3582800000000002,-0.16920000000000002,1.3687779946,29.52,-9.25,30.9353018411,0.0
2021-12-19 11:30:00,32.615520000000004,-1.05808,32.6326780721,1.4155200000000001,-0.11808,1.420436467,31.2,-0.9400000000000001,31.2141570445,33.14,31.38552,-9.31808,32.7395400175,1.4155200000000001,-0.11808,1.420436467,29.97,-9.2,31.3502934596,0.0
2021-12-19 12:00:00,32.7908,-1.01204,32.8064138485,1.4508,-0.12204000000000001,1.4559238997000001,31.34,-0.89,31.352634658,33.09,31.5408,-9.27204,32.8754131594,1.4508,-0.12204000000000001,1.4559238997000001,30.09,-9.15,31.4504467377,0.0
2021-12-19 12:30:00,33.17292,-0.73824,33.1811334891,1.49292,-0.13824,1.4993066478000001,31.68,-0.6000000000000001,31.6856813088,33.07,31.91292,-9.03824,33.1681209179,1.49292,-0.13824,1.4993066478000001,30.42,-8.9,31.6952109947,0.0
2021-12-19 13:00:00,33.23192,-0.5530400000000001,33.2365214806,1.59192,-0.20304000000000003,1.6048160418,31.64,-0.35000000000000003,31.6419357815,33.16,31.97192,-8.94304,33.1991209662,1.59192,-0.20304000000000003,1.6048160418,30.38,-8.74,31.6122128299,0.0
2021-12-19 13:30:00,32.66072,-0.71064,32.6684502254,1.80072,-0.26064000000000004,1.8194850173,30.86,-0.45,30.8632807718,33.3,31.44072,-9.07064,32.7230100102,1.80072,-0.26064000000000004,1.8194850173,29.64,-8.81,30.9216057151,0.0
2021-12-19 14:00:00,32.07584,-0.79156,32.0856054788,1.36584,-0.15156,1.3742231766000002,30.71,-0.64,30.7166681136,33.26,30.82584,-9.21156,32.1727407807,1.36584,-0.15156,1.3742231766000002,29.46,-9.06,30.8216677031,0.0
2021-12-19 14:30:00,31.9684,-0.9071600000000001,31.9812685462,1.0584,-0.13716,1.0672504044,30.91,-0.77,30.9195892599,33.34,30.7284,-9.30716,32.1069742241,1.0584,-0.13716,1.0672504044,29.67,-9.17,31.0547548694,0.0
2021-12-19 15:00:00,32.1506,-0.87228,32.1624307657,0.9306000000000001,-0.15228,0.942976966,31.22,-0.72,31.2283012666,33.34,30.9106,-9.30228,32.2799876945,0.9306000000000001,-0.15228,0.942976966,29.98,-9.15,31.3452213264,0.0
2021-12-19 15:30:00,33.45548,-0.43296,33.4582814321,5.59548,-0.19296000000000002,5.598806122,27.86,-0.24,27.861033721,33.44,32.30548,-8.85296,33.4965511477,5.59548,-0.19296000000000002,5.598806122,26.71,-8.66,28.0788122968,0.0
2021-12-19 16:00:00,34.27352,-0.24112000000000003,34.2743681495,6.20352,-0.32112,6.2118256934,28.07,0.08,28.0701140005,33.38,33.13352,-8.66112,34.2468268201,6.20352,-0.32112,6.2118256934,26.93,-8.34,28.1918516597,0.0
2021-12-19 16:30:00,35.8758,0.060840000000000005,35.8758515877,5.9958,-0.29916000000000004,6.0032586439,29.88,0.36,29.882168596,33.51,34.6658,-8.449160000000001,35.6806109021,5.9958,-0.29916000000000004,6.0032586439,28.67,-8.15,29.80589539,0.0
2021-12-19 17:00:00,37.8036,0.3502,37.8052220335,6.0336,-0.2898,6.0405556864,31.77,0.64,31.776445679200002,33.51,36.5436,-8.1698,37.4456984579,6.0336,-0.2898,6.0405556864,30.51,-7.88,31.5111805555,0.0
2021-12-19 17:30:00,37.30012,-0.026480000000000004,37.3001293993,2.13012,-0.45648000000000005,2.1784823168,35.17,0.43,35.1726285626,33.51,35.93012,-8.536480000000001,36.9302723251,2.13012,-0.45648000000000005,2.1784823168,33.8,-8.08,34.7523581934,0.0
2021-12-19 18:00:00,37.37112,0.33016,37.3725783922,5.9911200000000004,-0.5198400000000001,6.0136305573,31.38,0.85,31.3915099987,33.48,36.12112,-8.16984,37.0335198932,5.9911200000000004,-0.5198400000000001,6.0136305573,30.13,-7.65,31.0860000643,0.0
2021-12-19 18:30:00,37.30028,0.08532000000000001,37.3003775796,7.55028,-0.54468,7.5699012134,29.75,0.63,29.7566698406,33.59,36.09028,-8.46468,37.0696522506,7.55028,-0.54468,7.5699012134,28.54,-7.92,29.6185414901,0.0
2021-12-19 19:00:00,36.77428,-0.11532,36.7744608148,7.69428,-0.53532,7.7128796322,29.08,0.42,29.0830328542,33.59,35.59428,-8.63532,36.6267869219,7.69428,-0.53532,7.7128796322,27.9,-8.1,29.0520223048,0.0
2021-12-19 19:30:00,35.96328,-0.38128,35.9653010942,7.25328,-0.43128000000000005,7.2660906406,28.71,0.05,28.7100435388,33.56,34.78328,-8.96128,35.9190911187,7.25328,-0.43128000000000005,7.2660906406,27.53,-8.53,28.8212039998,0.0
2021-12-19 20:00:00,33.78448,-1.01136,33.7996144641,2.9944800000000003,-0.44136000000000003,3.0268315315,30.79,-0.5700000000000001,30.7952756117,33.71,32.54448,-9.61136,33.9340746083,2.9944800000000003,-0.44136000000000003,3.0268315315,29.55,-9.17,30.9401260502,0.0
2021-12-19 20:30:00,32.39152,-1.3024,32.417692911,3.07152,-0.5724,3.1244002417,29.32,-0.73,29.3290862456,33.71,31.17152,-9.9424,32.7187251718,3.07152,-0.5724,3.1244002417,28.1,-9.37,29.6210550116,0.0
2021-12-19 21:00:00,31.06884,-1.5732400000000002,31.1086467569,2.59884,-0.5432400000000001,2.6550101776,28.47,-1.03,28.4886258005,33.87,29.87884,-10.19324,31.5697200089,2.59884,-0.5432400000000001,2.6550101776,27.28,-9.65,28.9364977148,0.0
2021-12-19 21:30:00,29.67888,-1.5661200000000002,29.7201724408,2.73888,-0.54612,2.7927962168000002,26.94,-1.02,26.9593026616,33.87,28.53888,-10.22612,30.3156923376,2.73888,-0.54612,2.7927962168000002,25.8,-9.68,27.5561680936,0.0
2021-12-19 22:00:00,28.0446,-1.7668400000000002,28.1002012937,2.6046,-0.54684,2.6613859445,25.44,-1.22,25.469236345,33.93,26.9446,-10.39684,28.8808890297,2.6046,-0.54684,2.6613859445,24.34,-9.85,26.2575341569,0.0
2021-12-19 22:30:00,25.92232,-4.39912,26.2929445091,3.08232,-0.60912,3.1419299414,22.84,-3.79,23.152315219,33.9,25.22232,-8.63912,26.6608293299,3.08232,-0.60912,3.1419299414,22.14,-8.03,23.5512313903,0.0
2021-12-19 23:00:00,23.4594,-7.78876,24.7185806772,4.0194,-0.69876,4.079686495,19.44,-7.09,20.6925518001,33.64,23.2494,-6.20876,24.0641497065,4.0194,-0.69876,4.079686495,19.23,-5.51,20.0038246343,0.0
2021-12-19 23:30:00,21.59704,-8.05232,23.0493382583,4.75704,-0.8323200000000001,4.8293049338,16.84,-7.22,18.3224998294,33.0,21.39704,-6.45232,22.3487304817,4.75704,-0.8323200000000001,4.8293049338,16.64,-5.62,17.5634279114,0.0
2021-12-20 00:00:00,19.93804,-8.24652,21.5761565426,5.19804,-0.95652,5.2853145935,14.74,-7.29,16.4441995853,33.12,19.74804,-6.61652,20.8269877983,5.19804,-0.95652,5.2853145935,14.55,-5.66,15.6121138863,0.0
2021-12-20 00:30:00,19.2224,-8.36392,20.9632015572,3.9024,-0.8539200000000001,3.9947346753,15.32,-7.51,17.0617261729,33.19,19.0324,-6.73392,20.1885593425,3.9024,-0.8539200000000001,3.9947346753,15.13,-5.88,16.2324151007,0.0
2021-12-20 01:00:00,18.45056,-8.288,20.2265693659,5.11056,-1.098,5.2271816033,13.34,-7.19,15.1542634265,33.24,18.26056,-6.668,19.4399144935,5.11056,-1.098,5.2271816033,13.15,-5.57,14.2810153701,0.0
2021-12-20 01:30:00,17.44704,-8.07204,19.2238662741,8.44704,-1.8320400000000001,8.6434284473,9.0,-6.24,10.9516026224,33.11,17.28704,-6.45204,18.4518446808,8.44704,-1.8320400000000001,8.6434284473,8.84,-4.62,9.9744674043,0.0
2021-12-20 02:00:00,17.08984,-8.20716,18.9583782664,7.35984,-1.5771600000000001,7.526930217,9.73,-6.63,11.774115678,32.97,16.90984,-6.58716,18.1475443433,7.35984,-1.5771600000000001,7.526930217,9.55,-5.01,10.7843683172,0.0
2021-12-20 02:30:00,17.04444,-8.22312,18.9243926573,5.91444,-1.20312,6.035569422,11.13,-7.02,13.1589247281,33.09,16.87444,-6.59312,18.1167314008,5.91444,-1.20312,6.035569422,10.96,-5.39,12.2136685725,0.0
2021-12-20 03:00:00,16.6944,-8.33172,18.6579888927,5.5044,-1.16172,5.6256566478,11.19,-7.17,13.29003386,33.09,16.5144,-6.69172,17.818656625,5.5044,-1.16172,5.6256566478,11.01,-5.53,12.320754847,0.0
2021-12-20 03:30:00,16.332,-8.13744,18.2469765647,5.742,-1.20744,5.867578321,10.59,-6.93,12.6559472186,33.19,16.162,-6.51744,17.4266252658,5.742,-1.20744,5.867578321,10.42,-5.31,11.6949775545,0.0
2021-12-20 04:00:00,16.47432,-8.06064,18.3405871409,5.58432,-1.16064,5.703658043,10.89,-6.9,12.8919393421,33.1,16.29432,-6.43064,17.5173626746,5.58432,-1.16064,5.703658043,10.71,-5.27,11.9363729834,0.0
2021-12-20 04:30:00,16.60432,-8.00816,18.4345889362,5.31432,-1.02816,5.4128652346,11.29,-6.98,13.2734509454,33.15,16.44432,-6.38816,17.6415489243,5.31432,-1.02816,5.4128652346,11.13,-5.36,12.3534003416,0.0
2021-12-20 05:00:00,16.5654,-7.91604,18.3596341587,6.3954,-1.25604,6.5175745214,10.17,-6.66,12.1566648387,33.1,16.3854,-6.28604,17.5498043306,6.3954,-1.25604,6.5175745214,9.99,-5.03,11.1848558328,0.0
2021-12-20 05:30:00,17.24372,-7.6602,18.8686126538,6.81372,-1.4202,6.9601543286,10.43,-6.24,12.1541145297,33.14,17.08372,-6.0402,18.1200856808,6.81372,-1.4202,6.9601543286,10.27,-4.62,11.2613187505,0.0
2021-12-20 06:00:00,18.42988,-7.11432,19.7553543597,7.04988,-1.44432,7.1963093511,11.38,-5.67,12.7142951043,33.04,18.24988,-5.49432,19.059005018,7.04988,-1.44432,7.1963093511,11.2,-4.05,11.9097649011,0.0
2021-12-20 06:30:00,21.80584,-1.02,21.8296829593,7.57584,-1.71,7.766431079,14.23,0.6900000000000001,14.2467189205,33.42,21.17584,-6.96,22.290307304,7.57584,-1.71,7.766431079,13.6,-5.25,14.578151460299999,0.0
2021-12-20 07:00:00,23.84172,0.94252,23.8603427576,7.73172,-1.70748,7.9180162988,16.11,2.65,16.3264999311,33.42,23.02172,-7.58748,24.2398317756,7.73172,-1.70748,7.9180162988,15.29,-5.88,16.3816513209,0.0
2021-12-20 07:30:00,26.52792,1.5417200000000002,26.5726822147,7.38792,-1.53828,7.5463678207000005,19.14,3.08,19.3862322281,33.57,25.62792,-6.97828,26.5609991394,7.38792,-1.53828,7.5463678207000005,18.24,-5.44,19.0339486182,0.0
2021-12-20 08:00:00,28.79396,2.28232,28.8842711015,7.56396,-1.59768,7.7308519753,21.23,3.88,21.5816426622,33.51,27.84396,-6.17768,28.5210420333,7.56396,-1.59768,7.7308519753,20.28,-4.58,20.7907383226,0.0
2021-12-20 08:30:00,31.45016,3.0634,31.5990028891,8.66016,-1.7766000000000002,8.8405134911,22.79,4.84,23.2982767603,33.31,30.45016,-5.4466,30.9334397632,8.66016,-1.7766000000000002,8.8405134911,21.79,-3.67,22.0969002351,0.0
2021-12-20 09:00:00,33.70088,3.55348,33.887704745,7.94088,-1.49652,8.0806650274,25.76,5.05,26.250335236,33.38,32.62088,-5.00652,33.0028340372,7.94088,-1.49652,8.0806650274,24.68,-3.51,24.9283473179,0.0
2021-12-20 09:30:00,35.90296,4.4740400000000005,36.1806518831,12.34296,-1.60596,12.4469983965,23.56,6.08,24.3318721022,33.42,34.88296,-4.03596,35.1156641897,12.34296,-1.60596,12.4469983965,22.54,-2.43,22.6706087258,0.0
2021-12-20 10:00:00,36.38484,4.61528,36.6763873808,11.45484,-1.40472,11.5406497956,24.93,6.02,25.6465455764,33.3,35.34484,-3.89472,35.5587761109,11.45484,-1.40472,11.5406497956,23.89,-2.49,24.019412982,0.0
2021-12-20 10:30:00,36.7316,4.78396,37.0418238191,14.781600000000001,-0.8960400000000001,14.8087334449,21.95,5.68,22.6729993605,33.28,35.7616,-3.7060400000000002,35.9531190169,14.781600000000001,-0.8960400000000001,14.8087334449,20.98,-2.81,21.1673451335,0.0
2021-12-20 11:00:00,37.09256,4.85032,37.4083361225,16.07256,-0.31968,16.0757388712,21.02,5.17,21.6464616046,33.28,36.15256,-3.6796800000000003,36.3393401076,16.07256,-0.31968,16.0757388712,20.08,-3.36,20.3591748359,0.0
2021-12-20 11:30:00,37.26792,4.87192,37.5850165041,16.47792,-0.38808000000000004,16.4824893027,20.79,5.26,21.4450856841,33.35,36.33792,-3.59808,36.5156214463,16.47792,-0.38808000000000004,16.4824893027,19.86,-3.21,20.1177458976,0.0
2021-12-20 12:00:00,37.93744,5.47628,38.3306534825,18.48744,0.29628000000000004,18.4898139415,19.45,5.18,20.1279631359,33.25,37.04744,-3.04372,37.1722617282,18.48744,0.29628000000000004,18.4898139415,18.56,-3.34,18.8581335238,0.0
2021-12-20 12:30:00,39.14692,5.99288,39.6029791326,21.88692,0.7228800000000001,21.8988543669,17.26,5.27,18.0466201822,33.38,38.32692,-2.48712,38.4075326281,21.88692,0.7228800000000001,21.8988543669,16.44,-3.21,16.7504537252,0.0
2021-12-20 13:00:00,39.31572,5.9023200000000005,39.7562978722,21.01572,0.92232,21.0359492607,18.3,4.98,18.9655055298,33.28,38.45572,-2.59768,38.5433566533,21.01572,0.92232,21.0359492607,17.44,-3.52,17.7916834504,0.0
2021-12-20 13:30:00,38.81708,5.55508,39.2125568349,20.82708,0.95508,20.8489673397,17.99,4.6,18.5687937142,33.36,37.96708,-2.95492,38.0818948574,20.82708,0.95508,20.8489673397,17.14,-3.91,17.580321385,0.0
2021-12-20 14:00:00,39.22672,4.7478,39.5129999721,10.83672,-0.5922000000000001,10.8528890715,28.39,5.34,28.8878469257,33.36,38.07672,-3.8022,38.266085909,10.83672,-0.5922000000000001,10.8528890715,27.24,-3.21,27.4284833704,0.0
2021-12-20 14:30:00,39.15292,4.71648,39.4359775854,9.14292,-0.8935200000000001,9.1864772419,30.01,5.61,30.5298575169,33.34,37.95292,-3.81352,38.1440306118,9.14292,-0.8935200000000001,9.1864772419,28.81,-2.92,28.957598312000002,0.0
2021-12-20 15:00:00,40.35408,5.58948,40.7393428926,14.19408,0.15948,14.1949759041,26.16,5.43,26.7176065545,33.26,39.26408,-3.00052,39.3785614074,14.19408,0.15948,14.1949759041,25.07,-3.16,25.2683695556,0.0
2021-12-20 15:30:00,40.4414,5.24308,40.7798568149,13.2714,0.6130800000000001,13.2855532458,27.17,4.63,27.5616726633,33.43,39.3314,-3.32692,39.4718560831,13.2714,0.6130800000000001,13.2855532458,26.06,-3.94,26.3561605702,0.0
2021-12-20 16:00:00,40.91668,5.37524,41.2682433268,16.09668,0.7052400000000001,16.1121218491,24.82,4.67,25.2555201887,33.43,39.85668,-3.26476,39.9901687728,16.09668,0.7052400000000001,16.1121218491,23.76,-3.9699999999999998,24.0893856294,0.0
2021-12-20 16:30:00,41.21912,5.01532,41.5231175164,15.99912,0.9853200000000001,16.0294321882,25.22,4.03,25.5399549726,33.59,40.15912,-3.62468,40.322366303,15.99912,0.9853200000000001,16.0294321882,24.16,-4.61,24.5958878677,0.0
2021-12-20 17:00:00,42.11964,4.86508,42.3996825122,13.31964,0.59508,13.3329265331,28.8,4.27,29.1148226854,33.61,40.94964,-3.7949200000000003,41.1251070994,13.31964,0.59508,13.3329265331,27.63,-4.39,27.9765794907,0.0
2021-12-20 17:30:00,43.51892,4.78624,43.7813258285,13.40892,0.60624,13.4226175727,30.11,4.18,30.3987581983,33.61,42.30892,-3.8937600000000003,42.4877167956,13.40892,0.60624,13.4226175727,28.9,-4.5,29.2482478108,0.0
2021-12-20 18:00:00,43.15684,4.64312,43.4058913296,13.86684,0.48312000000000005,13.8752533858,29.29,4.16,29.5839432801,33.61,41.96684,-4.04688,42.161509666,13.86684,0.48312000000000005,13.8752533858,28.1,-4.53,28.4627985272,0.0
2021-12-20 18:30:00,42.43996,4.20584,42.6478521723,12.45996,0.28584000000000004,12.4632382512,29.98,3.92,30.2351914166,33.67,41.23996,-4.47416,41.4819528049,12.45996,0.28584000000000004,12.4632382512,28.78,-4.76,29.1709787289,0.0
2021-12-20 19:00:00,40.85412,3.1174,40.9728849818,7.85412,-0.5526,7.8735359105,33.0,3.67,33.2034471102,33.68,39.55412,-5.5626,39.9433464764,7.85412,-0.5526,7.8735359105,31.7,-5.01,32.0934588351,0.0
2021-12-20 19:30:00,39.00996,2.8196,39.1117261619,8.13996,-0.5904,8.1613430856,30.87,3.41,31.0577687544,33.68,37.76996,-5.8404,38.2188454896,8.13996,-0.5904,8.1613430856,29.63,-5.25,30.0915170771,0.0
2021-12-20 20:00:00,37.6168,2.10448,37.6756218039,8.3268,-0.6055200000000001,8.3487874994,29.29,2.71,29.4151015637,33.68,36.4468,-6.32552,36.9916400489,8.3268,-0.6055200000000001,8.3487874994,28.12,-5.72,28.6958672983,0.0
2021-12-20 20:30:00,35.417,1.43756,35.4461629482,4.617,-0.53244,4.6475995259000005,30.8,1.97,30.8629373197,33.19,34.177,-6.97244,34.8809725861,4.617,-0.53244,4.6475995259000005,29.56,-6.44,30.2533832819,0.0
2021-12-20 21:00:00,33.38332,1.1348,33.4026020732,2.98332,-0.5652,3.036387535,30.4,1.7000000000000002,30.4474957919,33.24,32.17332,-7.3152,32.9944642457,2.98332,-0.5652,3.036387535,29.19,-6.75,29.9602837103,0.0
2021-12-20 21:30:00,32.02108,0.9446,32.0350094978,2.88108,-0.5454,2.9322488173,29.14,1.49,29.1780688189,33.3,30.83108,-7.4854,31.726750655,2.88108,-0.5454,2.9322488173,27.95,-6.94,28.7987169853,0.0
2021-12-20 22:00:00,30.13568,0.50504,30.1399116532,3.14568,-0.6249600000000001,3.2071603739,26.99,1.13,27.0136447004,33.33,29.00568,-7.97496,30.0820454634,3.14568,-0.6249600000000001,3.2071603739,25.86,-7.35,26.8842351574,0.0
2021-12-20 22:30:00,27.98024,0.11924000000000001,27.9804940742,3.00024,-0.5907600000000001,3.0578484978,24.98,0.71,24.9900880351,33.44,26.91024,-8.42076,28.1969894818,3.00024,-0.5907600000000001,3.0578484978,23.91,-7.83,25.1594316311,0.0
2021-12-20 23:00:00,25.80356,-0.354,25.8059881553,2.56356,-0.504,2.6126338958,23.24,0.15,23.2404840741,33.61,24.78356,-8.774000000000001,26.2908334268,2.56356,-0.504,2.6126338958,22.22,-8.27,23.7090974101,0.0
2021-12-20 23:30:00,23.73024,-0.63292,23.7386789477,2.28024,-0.50292,2.3350423945,21.45,-0.13,21.4503939358,33.48,22.76024,-9.09292,24.5093802244,2.28024,-0.50292,2.3350423945,20.48,-8.59,22.2085231387,0.0
2021-12-21 00:00:00,21.968,-0.8044,21.9827223828,2.5380000000000003,-0.5544,2.5978459077,19.43,-0.25,19.4316082711,33.48,21.068,-9.2544,23.0109657198,2.5380000000000003,-0.5544,2.5978459077,18.53,-8.7,20.4707327666,0.0
2021-12-21 00:30:00,18.13,-0.36,18.1335738342,0.0,0.0,0.0,18.13,-0.36,18.1335738342,33.54,17.25,-8.83,19.3786325627,0.0,0.0,0.0,17.25,-8.83,19.3786325627,0.0
2021-12-21 01:00:00,18.09,-0.46,18.09584759,0.0,0.0,0.0,18.09,-0.46,18.09584759,33.54,17.21,-8.9,19.3750896772,0.0,0.0,0.0,17.21,-8.9,19.3750896772,0.0
2021-12-21 01:30:00,17.84,-0.66,17.8522043457,0.0,0.0,0.0,17.84,-0.66,17.8522043457,33.52,16.97,-9.13,19.2701271402,0.0,0.0,0.0,16.97,-9.13,19.2701271402,0.0
2021-12-21 02:00:00,16.85,-0.8200000000000001,16.8699407231,0.0,0.0,0.0,16.85,-0.8200000000000001,16.8699407231,33.56,16.02,-9.3,18.523779312,0.0,0.0,0.0,16.02,-9.3,18.523779312,0.0
2021-12-21 02:30:00,17.23,-0.86,17.2514492145,0.0,0.0,0.0,17.23,-0.86,17.2514492145,33.63,16.37,-9.37,18.8619670236,0.0,0.0,0.0,16.37,-9.37,18.8619670236,0.0
2021-12-21 03:00:00,17.01,-0.87,17.0322341459,0.0,0.0,0.0,17.01,-0.87,17.0322341459,33.67,16.17,-9.4,18.703713535,0.0,0.0,0.0,16.17,-9.4,18.703713535,0.0
2021-12-21 03:30:00,17.07,-0.81,17.0892071203,0.0,0.0,0.0,17.07,-0.81,17.0892071203,33.7,16.22,-9.33,18.7119560709,0.0,0.0,0.0,16.22,-9.33,18.7119560709,0.0
2021-12-21 04:00:00,17.39,-0.81,17.4088540691,0.0,0.0,0.0,17.39,-0.81,17.4088540691,33.7,16.53,-9.36,18.9960653821,0.0,0.0,0.0,16.53,-9.36,18.9960653821,0.0
2021-12-21 04:30:00,18.01,-0.8300000000000001,18.0291153416,0.0,0.0,0.0,18.01,-0.8300000000000001,18.0291153416,33.75,17.14,-9.36,19.5291884112,0.0,0.0,0.0,17.14,-9.36,19.5291884112,0.0
2021-12-21 05:00:00,17.59,-0.76,17.6064107643,0.0,0.0,0.0,17.59,-0.76,17.6064107643,33.72,16.73,-9.3,19.1411311056,0.0,0.0,0.0,16.73,-9.3,19.1411311056,0.0
2021-12-21 05:30:00,18.12,-0.62,18.1306039613,0.0,0.0,0.0,18.12,-0.62,18.1306039613,33.74,17.25,-9.13,19.5171565552,0.0,0.0,0.0,17.25,-9.13,19.5171565552,0.0
2021-12-21 06:00:00,19.38,-0.47000000000000003,19.3856983367,0.0,0.0,0.0,19.38,-0.47000000000000003,19.3856983367,33.7,18.47,-8.97,20.5329442604,0.0,0.0,0.0,18.47,-8.97,20.5329442604,0.0
2021-12-21 06:30:00,22.11,0.31,22.112173118,0.0,0.0,0.0,22.11,0.31,22.112173118,33.64,21.12,-8.25,22.6741460699,0.0,0.0,0.0,21.12,-8.25,22.6741460699,0.0
2021-12-21 07:00:00,23.3,0.8300000000000001,23.314778575,0.0,0.0,0.0,23.3,0.8300000000000001,23.314778575,33.7,22.28,-7.65,23.556759115,0.0,0.0,0.0,22.28,-7.65,23.556759115,0.0
2021-12-21 07:30:00,25.72,1.45,25.7608404366,0.0,0.0,0.0,25.72,1.45,25.7608404366,33.52,24.64,-6.97,25.6068447881,0.0,0.0,0.0,24.64,-6.97,25.6068447881,0.0
2021-12-21 08:00:00,28.42,2.6,28.5386825204,0.0,0.0,0.0,28.42,2.6,28.5386825204,33.37,27.27,-5.85,27.8904177093,0.0,0.0,0.0,27.27,-5.85,27.8904177093,0.0
2021-12-21 08:30:00,27.72,3.67,27.9618901364,0.0,0.0,0.0,27.72,3.67,27.9618901364,33.34,26.59,-4.8,27.0197723899,0.0,0.0,0.0,26.59,-4.8,27.0197723899,0.0
2021-12-21 09:00:00,26.13,3.96,26.4283654432,0.0,0.0,0.0,26.13,3.96,26.4283654432,33.31,25.06,-4.46,25.4537855731,0.0,0.0,0.0,25.06,-4.46,25.4537855731,0.0
2021-12-21 09:30:00,31.47,3.96,31.7181730243,0.0,0.0,0.0,31.47,3.96,31.7181730243,33.19,30.23,-4.47,30.5586943438,0.0,0.0,0.0,30.23,-4.47,30.5586943438,0.0
2021-12-21 10:00:00,29.78,3.92,30.0368906513,0.0,0.0,0.0,29.78,3.92,30.0368906513,33.15,28.6,-4.48,28.9487547228,0.0,0.0,0.0,28.6,-4.48,28.9487547228,0.0
2021-12-21 10:30:00,26.27,4.04,26.5788355652,0.0,0.0,0.0,26.27,4.04,26.5788355652,33.1,25.2,-4.35,25.5726905116,0.0,0.0,0.0,25.2,-4.35,25.5726905116,0.0
2021-12-21 11:00:00,26.34,3.96,26.6360132152,0.0,0.0,0.0,26.34,3.96,26.6360132152,33.13,25.26,-4.41,25.6420689493,0.0,0.0,0.0,25.26,-4.41,25.6420689493,0.0
2021-12-21 11:30:00,32.11,2.7800000000000002,32.2301179024,0.0,0.0,0.0,32.11,2.7800000000000002,32.2301179024,33.04,30.86,-5.5600000000000005,31.3568684661,0.0,0.0,0.0,30.86,-5.5600000000000005,31.3568684661,0.0
2021-12-21 12:00:00,28.31,2.18,28.3938109453,0.0,0.0,0.0,28.31,2.18,28.3938109453,33.06,27.15,-6.29,27.8690975814,0.0,0.0,0.0,27.15,-6.29,27.8690975814,0.0
2021-12-21 12:30:00,26.61,4.3,26.9551868849,0.0,0.0,0.0,26.61,4.3,26.9551868849,33.34,25.52,-4.23,25.8681908915,0.0,0.0,0.0,25.52,-4.23,25.8681908915,0.0
2021-12-21 13:00:00,26.55,4.16,26.8739297461,0.0,0.0,0.0,26.55,4.16,26.8739297461,33.32,25.45,-4.35,25.8190820906,0.0,0.0,0.0,25.45,-4.35,25.8190820906,0.0
2021-12-21 13:30:00,29.19,3.59,29.4099336959,0.0,0.0,0.0,29.19,3.59,29.4099336959,33.32,28.02,-4.96,28.4556145602,0.0,0.0,0.0,28.02,-4.96,28.4556145602,0.0
2021-12-21 14:00:00,31.41,3.27,31.5797561739,0.0,0.0,0.0,31.41,3.27,31.5797561739,33.39,30.16,-5.28,30.6186871044,0.0,0.0,0.0,30.16,-5.28,30.6186871044,0.0
2021-12-21 14:30:00,30.57,3.21,30.7380708568,0.0,0.0,0.0,30.57,3.21,30.7380708568,33.39,29.36,-5.35,29.8434599201,0.0,0.0,0.0,29.36,-5.35,29.8434599201,0.0
2021-12-21 15:00:00,31.21,3.9,31.4527280216,0.0,0.0,0.0,31.21,3.9,31.4527280216,33.44,29.97,-4.7,30.3362967417,0.0,0.0,0.0,29.97,-4.7,30.3362967417,0.0
2021-12-21 15:30:00,30.56,3.94,30.8129388407,0.0,0.0,0.0,30.56,3.94,30.8129388407,33.48,29.34,-4.6,29.6984107319,0.0,0.0,0.0,29.34,-4.6,29.6984107319,0.0
2021-12-21 16:00:00,25.21,3.7800000000000002,25.491812411,0.0,0.0,0.0,25.21,3.7800000000000002,25.491812411,33.35,24.16,-4.77,24.626378134,0.0,0.0,0.0,24.16,-4.77,24.626378134,0.0
2021-12-21 16:30:00,26.49,3.9,26.7755504145,0.0,0.0,0.0,26.49,3.9,26.7755504145,33.45,25.38,-4.67,25.8060709911,0.0,0.0,0.0,25.38,-4.67,25.8060709911,0.0
2021-12-21 17:00:00,30.1,4.13,30.3820160621,0.0,0.0,0.0,30.1,4.13,30.3820160621,33.45,28.91,-4.42,29.245931341,0.0,0.0,0.0,28.91,-4.42,29.245931341,0.0
2021-12-21 17:30:00,31.07,4.14,31.3446087868,0.0,0.0,0.0,31.07,4.14,31.3446087868,33.37,29.84,-4.41,30.1641127832,0.0,0.0,0.0,29.84,-4.41,30.1641127832,0.0
2021-12-21 18:00:00,31.15,3.95,31.3994426702,0.0,0.0,0.0,31.15,3.95,31.3994426702,33.37,29.92,-4.61,30.2730655864,0.0,0.0,0.0,29.92,-4.61,30.2730655864,0.0
2021-12-21 18:30:00,28.99,3.29,29.1760895255,0.0,0.0,0.0,28.99,3.29,29.1760895255,33.37,27.82,-5.29,28.3184833633,0.0,0.0,0.0,27.82,-5.29,28.3184833633,0.0
2021-12-21 19:00:00,34.52,3.5300000000000002,34.700018732,0.0,0.0,0.0,34.52,3.5300000000000002,34.700018732,33.47,33.19,-5.03,33.5689886651,0.0,0.0,0.0,33.19,-5.03,33.5689886651,0.0
2021-12-21 19:30:00,32.53,3.46,32.7134911008,0.0,0.0,0.0,32.53,3.46,32.7134911008,33.39,31.26,-5.12,31.6765212736,0.0,0.0,0.0,31.26,-5.12,31.6765212736,0.0
2021-12-21 20:00:00,31.03,1.8599999999999999,31.0856960675,0.0,0.0,0.0,31.03,1.8599999999999999,31.0856960675,33.44,29.8,-6.62,30.5264541013,0.0,0.0,0.0,29.8,-6.62,30.5264541013,0.0
2021-12-21 20:30:00,30.33,1.49,30.3665770215,0.0,0.0,0.0,30.33,1.49,30.3665770215,33.35,29.12,-6.95,29.9378840268,0.0,0.0,0.0,29.12,-6.95,29.9378840268,0.0
2021-12-21 21:00:00,32.5,1.28,32.5251963868,0.0,0.0,0.0,32.5,1.28,32.5251963868,33.27,31.23,-7.23,32.0559791615,0.0,0.0,0.0,31.23,-7.23,32.0559791615,0.0
2021-12-21 21:30:00,26.68,0.93,26.69620385,0.0,0.0,0.0,26.68,0.93,26.69620385,33.45,25.57,-7.55,26.6613465526,0.0,0.0,0.0,25.57,-7.55,26.6613465526,0.0
2021-12-21 22:00:00,25.51,0.21,25.5108643523,0.0,0.0,0.0,25.51,0.21,25.5108643523,33.45,24.42,-8.28,25.7855540953,0.0,0.0,0.0,24.42,-8.28,25.7855540953,0.0
2021-12-21 22:30:00,26.49,0.05,26.4900471876,0.0,0.0,0.0,26.49,0.05,26.4900471876,33.31,25.38,-8.33,26.7120441,0.0,0.0,0.0,25.38,-8.33,26.7120441,0.0
2021-12-21 23:00:00,25.4,-0.23,25.4010413172,0.0,0.0,0.0,25.4,-0.23,25.4010413172,33.31,24.32,-8.68,25.8225637767,0.0,0.0,0.0,24.32,-8.68,25.8225637767,0.0
2021-12-21 23:30:00,23.28,-0.42,23.2837883516,0.0,0.0,0.0,23.28,-0.42,23.2837883516,33.5,22.27,-8.89,23.9788448429,0.0,0.0,0.0,22.27,-8.89,23.9788448429,0.0
2021-12-22 00:00:00,21.14,-0.74,21.1529477851,0.0,0.0,0.0,21.14,-0.74,21.1529477851,33.5,20.19,-9.19,22.183151264,0.0,0.0,0.0,20.19,-9.19,22.183151264,0.0
2021-12-22 00:30:00,19.55,-0.91,19.5711675686,0.0,0.0,0.0,19.55,-0.91,19.5711675686,33.5,18.64,-9.3,20.8312169592,0.0,0.0,0.0,18.64,-9.3,20.8312169592,0.0
2021-12-22 01:00:00,19.44,-1.0,19.4657031725,0.0,0.0,0.0,19.44,-1.0,19.4657031725,33.42,18.54,-9.41,20.7913371383,0.0,0.0,0.0,18.54,-9.41,20.7913371383,0.0
2021-12-22 01:30:00,18.43,-1.08,18.4616169389,0.0,0.0,0.0,18.43,-1.08,18.4616169389,33.42,17.55,-9.48,19.9467516152,0.0,0.0,0.0,17.55,-9.48,19.9467516152,0.0
2021-12-22 02:00:00,17.79,-1.1,17.8239754264,0.0,0.0,0.0,17.79,-1.1,17.8239754264,33.43,16.93,-9.51,19.418161602,0.0,0.0,0.0,16.93,-9.51,19.418161602,0.0
2021-12-22 02:30:00,16.71,-0.97,16.7381301226,0.0,0.0,0.0,16.71,-0.97,16.7381301226,33.46,15.88,-9.39,18.4484823224,0.0,0.0,0.0,15.88,-9.39,18.4484823224,0.0
2021-12-22 03:00:00,16.65,-1.08,16.6849902607,0.0,0.0,0.0,16.65,-1.08,16.6849902607,33.5,15.83,-9.5,18.4618227702,0.0,0.0,0.0,15.83,-9.5,18.4618227702,0.0
2021-12-22 03:30:00,16.88,-1.0,16.9095949094,0.0,0.0,0.0,16.88,-1.0,16.9095949094,33.53,16.05,-9.44,18.6203141757,0.0,0.0,0.0,16.05,-9.44,18.6203141757,0.0
2021-12-22 04:00:00,16.1,-0.72,16.1160913375,0.0,0.0,0.0,16.1,-0.72,16.1160913375,33.56,15.29,-9.16,17.8238519967,0.0,0.0,0.0,15.29,-9.16,17.8238519967,0.0
2021-12-22 04:30:00,15.74,-0.64,15.7530060623,0.0,0.0,0.0,15.74,-0.64,15.7530060623,33.5,14.94,-9.07,17.4776571657,0.0,0.0,0.0,14.94,-9.07,17.4776571657,0.0
2021-12-22 05:00:00,15.85,-0.72,15.8663448847,0.0,0.0,0.0,15.85,-0.72,15.8663448847,33.5,15.06,-9.11,17.6010141753,0.0,0.0,0.0,15.06,-9.11,17.6010141753,0.0
2021-12-22 05:30:00,17.85,-0.75,17.8657493546,0.0,0.0,0.0,17.85,-0.75,17.8657493546,33.47,16.99,-9.18,19.311460328,0.0,0.0,0.0,16.99,-9.18,19.311460328,0.0
2021-12-22 06:00:00,18.88,-0.73,18.8941075471,0.0,0.0,0.0,18.88,-0.73,18.8941075471,33.49,17.99,-9.19,20.2013910412,0.0,0.0,0.0,17.99,-9.19,20.2013910412,0.0
2021-12-22 06:30:00,21.32,0.01,21.3200023452,0.0,0.0,0.0,21.32,0.01,21.3200023452,33.57,20.37,-8.35,22.0149812628,0.0,0.0,0.0,20.37,-8.35,22.0149812628,0.0
2021-12-22 07:00:00,23.42,0.71,23.4307596975,0.0,0.0,0.0,23.42,0.71,23.4307596975,33.33,22.4,-7.77,23.7093420406,0.0,0.0,0.0,22.4,-7.77,23.7093420406,0.0
2021-12-22 07:30:00,25.79,1.11,25.8138761134,0.0,0.0,0.0,25.79,1.11,25.8138761134,33.47,24.71,-7.32,25.7714279775,0.0,0.0,0.0,24.71,-7.32,25.7714279775,0.0
2021-12-22 08:00:00,24.03,1.34,24.0673326316,0.0,0.0,0.0,24.03,1.34,24.0673326316,33.33,23.01,-7.12,24.0863965757,0.0,0.0,0.0,23.01,-7.12,24.0863965757,0.0
2021-12-22 08:30:00,22.07,2.74,22.2394356943,0.0,0.0,0.0,22.07,2.74,22.2394356943,33.42,21.11,-5.67,21.8582021219,0.0,0.0,0.0,21.11,-5.67,21.8582021219,0.0
2021-12-22 09:00:00,23.21,3.27,23.4392192703,0.0,0.0,0.0,23.21,3.27,23.4392192703,33.21,22.21,-5.08,22.7835576678,0.0,0.0,0.0,22.21,-5.08,22.7835576678,0.0
2021-12-22 09:30:00,25.85,3.66,26.1078168371,0.0,0.0,0.0,25.85,3.66,26.1078168371,33.07,24.79,-4.68,25.227891311,0.0,0.0,0.0,24.79,-4.68,25.227891311,0.0
2021-12-22 10:00:00,26.32,3.86,26.6015413087,0.0,0.0,0.0,26.32,3.86,26.6015413087,33.04,25.25,-4.49,25.6461030178,0.0,0.0,0.0,25.25,-4.49,25.6461030178,0.0
2021-12-22 10:30:00,30.11,3.2,30.2795657168,0.0,0.0,0.0,30.11,3.2,30.2795657168,33.01,28.91,-5.17,29.368639737,0.0,0.0,0.0,28.91,-5.17,29.368639737,0.0
2021-12-22 11:00:00,29.93,3.36,30.1180095624,0.0,0.0,0.0,29.93,3.36,30.1180095624,33.05,28.74,-5.01,29.1734074115,0.0,0.0,0.0,28.74,-5.01,29.1734074115,0.0
2021-12-22 11:30:00,32.94,2.5300000000000002,33.0370171172,0.0,0.0,0.0,32.94,2.5300000000000002,33.0370171172,33.05,31.67,-5.88,32.2112294084,0.0,0.0,0.0,31.67,-5.88,32.2112294084,0.0
2021-12-22 12:00:00,31.15,2.24,31.2304354757,0.0,0.0,0.0,31.15,2.24,31.2304354757,33.15,29.9,-6.21,30.5380762328,0.0,0.0,0.0,29.9,-6.21,30.5380762328,0.0
2021-12-22 12:30:00,30.57,1.42,30.6029622749,0.0,0.0,0.0,30.57,1.42,30.6029622749,33.26,29.36,-7.0,30.1829355762,0.0,0.0,0.0,29.36,-7.0,30.1829355762,0.0
2021-12-22 13:00:00,28.95,1.01,28.9676129496,0.0,0.0,0.0,28.95,1.01,28.9676129496,33.3,27.79,-7.43,28.7661085307,0.0,0.0,0.0,27.79,-7.43,28.7661085307,0.0
2021-12-22 13:30:00,27.7,0.88,27.7139748142,0.0,0.0,0.0,27.7,0.88,27.7139748142,33.36,26.55,-7.57,27.6081038827,0.0,0.0,0.0,26.55,-7.57,27.6081038827,0.0
2021-12-22 14:00:00,28.79,0.84,28.8022516481,0.0,0.0,0.0,28.79,0.84,28.8022516481,33.4,27.63,-7.66,28.6721554823,0.0,0.0,0.0,27.63,-7.66,28.6721554823,0.0
2021-12-22 14:30:00,33.16,1.23,33.1828042817,0.0,0.0,0.0,33.16,1.23,33.1828042817,33.45,31.88,-7.27,32.6984296259,0.0,0.0,0.0,31.88,-7.27,32.6984296259,0.0
2021-12-22 15:00:00,31.65,0.92,31.6633684247,0.0,0.0,0.0,31.65,0.92,31.6633684247,33.45,30.38,-7.62,31.3210600076,0.0,0.0,0.0,30.38,-7.62,31.3210600076,0.0
2021-12-22 15:30:00,28.26,-0.21,28.260780244,0.0,0.0,0.0,28.26,-0.21,28.260780244,33.51,27.11,-8.71,28.4748345035,0.0,0.0,0.0,27.11,-8.71,28.4748345035,0.0
2021-12-22 16:00:00,29.14,-0.11,29.1402076177,0.0,0.0,0.0,29.14,-0.11,29.1402076177,33.54,27.96,-8.57,29.2439138967,0.0,0.0,0.0,27.96,-8.57,29.2439138967,0.0
2021-12-22 16:30:00,23.18,-0.11,23.1802609994,0.0,0.0,0.0,23.18,-0.11,23.1802609994,33.5,22.15,-8.7,23.797321277800002,0.0,0.0,0.0,22.15,-8.7,23.797321277800002,0.0
2021-12-22 17:00:00,23.74,-0.4,23.7433696008,0.0,0.0,0.0,23.74,-0.4,23.7433696008,33.68,22.71,-8.97,24.4173094341,0.0,0.0,0.0,22.71,-8.97,24.4173094341,0.0
2021-12-22 17:30:00,22.81,-0.18,22.8107102038,0.0,0.0,0.0,22.81,-0.18,22.8107102038,33.71,21.79,-8.75,23.4811967327,0.0,0.0,0.0,21.79,-8.75,23.4811967327,0.0
2021-12-22 18:00:00,21.87,-0.15,21.8705143972,0.0,0.0,0.0,21.87,-0.15,21.8705143972,33.67,20.89,-8.72,22.6369277951,0.0,0.0,0.0,20.89,-8.72,22.6369277951,0.0
2021-12-22 18:30:00,25.8,-0.08,25.8001240307,0.0,0.0,0.0,25.8,-0.08,25.8001240307,33.69,24.7,-8.61,26.1576394195,0.0,0.0,0.0,24.7,-8.61,26.1576394195,0.0
2021-12-22 19:00:00,24.15,0.05,24.1500517598,0.0,0.0,0.0,24.15,0.05,24.1500517598,33.6,23.11,-8.45,24.6063934781,0.0,0.0,0.0,23.11,-8.45,24.6063934781,0.0
2021-12-22 19:30:00,23.62,-0.28,23.6216595522,0.0,0.0,0.0,23.62,-0.28,23.6216595522,33.55,22.59,-8.72,24.2145927077,0.0,0.0,0.0,22.59,-8.72,24.2145927077,0.0
2021-12-22 20:00:00,28.59,-0.24,28.5910073275,0.0,0.0,0.0,28.59,-0.24,28.5910073275,33.45,27.42,-8.66,28.7550343418,0.0,0.0,0.0,27.42,-8.66,28.7550343418,0.0
2021-12-22 20:30:00,25.17,-0.9500000000000001,25.1879217086,0.0,0.0,0.0,25.17,-0.9500000000000001,25.1879217086,33.36,24.1,-9.41,25.8719558596,0.0,0.0,0.0,24.1,-9.41,25.8719558596,0.0
2021-12-22 21:00:00,25.54,-1.47,25.5822692504,0.0,0.0,0.0,25.54,-1.47,25.5822692504,33.52,24.44,-9.91,26.3727454013,0.0,0.0,0.0,24.44,-9.91,26.3727454013,0.0
2021-12-22 21:30:00,31.01,-1.07,31.0284546828,0.0,0.0,0.0,31.01,-1.07,31.0284546828,33.49,29.77,-9.46,31.2369092581,0.0,0.0,0.0,29.77,-9.46,31.2369092581,0.0
2021-12-22 22:00:00,29.21,-1.42,29.2444952085,0.0,0.0,0.0,29.21,-1.42,29.2444952085,33.32,28.02,-9.85,29.700890559,0.0,0.0,0.0,28.02,-9.85,29.700890559,0.0
2021-12-22 22:30:00,22.05,-2.89,22.238583588,0.0,0.0,0.0,22.05,-2.89,22.238583588,33.4,21.04,-11.42,23.939465324,0.0,0.0,0.0,21.04,-11.42,23.939465324,0.0
2021-12-22 23:00:00,22.61,-2.39,22.7359671006,0.0,0.0,0.0,22.61,-2.39,22.7359671006,33.8,21.6,-10.97,24.2260376455,0.0,0.0,0.0,21.6,-10.97,24.2260376455,0.0
2021-12-22 23:30:00,23.13,-2.41,23.255214469,0.0,0.0,0.0,23.13,-2.41,23.255214469,33.8,22.15,-10.41,24.4742844635,0.0,0.0,0.0,22.15,-10.41,24.4742844635,0.0
2021-12-23 00:00:00,21.9,-1.0,21.9228191618,0.0,0.0,0.0,21.9,-1.0,21.9228191618,33.64,20.98,-8.72,22.7200088028,0.0,0.0,0.0,20.98,-8.72,22.7200088028,0.0
