Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-23 00:30:00,21.32936,-1.3358400000000001,21.3711503321,0.45936000000000005,-0.19584000000000001,0.49936451140000004,20.87,-1.1400000000000001,20.9011124106,33.33,20.44936,-9.00584,22.3446073699,0.45936000000000005,-0.19584000000000001,0.49936451140000004,19.99,-8.81,21.8452786661,0.0
2021-12-23 01:00:00,20.645,-1.38532,20.6914266425,0.315,-0.08532000000000001,0.3263502756,20.33,-1.3,20.371521789,33.25,19.765,-9.04532,21.7364449463,0.315,-0.08532000000000001,0.3263502756,19.45,-8.96,21.4145768111,0.0
2021-12-23 01:30:00,19.91888,-1.39012,19.9673286663,0.30888000000000004,0.029880000000000004,0.3103218793,19.61,-1.42,19.6613453253,33.23,19.06888,-9.09012,21.1246885437,0.30888000000000004,0.029880000000000004,0.3103218793,18.76,-9.12,20.8593384363,0.0
2021-12-23 02:00:00,19.29268,-1.40856,19.3440311946,0.47268000000000004,-0.08856000000000001,0.4809046226,18.82,-1.32,18.8662343885,33.3,18.45268,-9.14856,20.5960566433,0.47268000000000004,-0.08856000000000001,0.4809046226,17.98,-9.06,20.1336534191,0.0
2021-12-23 02:30:00,18.85012,-1.4084,18.9026615738,0.42012000000000005,-0.0684,0.42565170550000003,18.43,-1.34,18.4786498425,33.42,18.03012,-9.1284,20.209228431,0.42012000000000005,-0.0684,0.42565170550000003,17.61,-9.06,19.8039314279,0.0
2021-12-23 03:00:00,18.35652,-1.44508,18.4133126492,0.68652,-0.14508000000000001,0.701682205,17.67,-1.3,17.71775663,33.35,17.54652,-9.17508,19.8005670908,0.68652,-0.14508000000000001,0.701682205,16.86,-9.03,19.125911743,0.0
2021-12-23 03:30:00,18.26188,-1.1976,18.3011067123,0.64188,-0.1476,0.6586316834,17.62,-1.05,17.6512577456,33.39,17.45188,-8.9476,19.6119265065,0.64188,-0.1476,0.6586316834,16.81,-8.8,18.9740902285,0.0
2021-12-23 04:00:00,18.17904,-1.254,18.2222394705,0.7790400000000001,-0.14400000000000002,0.7922369100000001,17.4,-1.11,17.4353692247,33.39,17.36904,-8.984,19.5549432758,0.7790400000000001,-0.14400000000000002,0.7922369100000001,16.59,-8.84,18.7982366194,0.0
2021-12-23 04:30:00,18.08464,-1.19448,18.1240444272,1.30464,-0.29448,1.3374617752,16.78,-0.9,16.8041185428,33.39,17.30464,-8.96448,19.4887779812,1.30464,-0.29448,1.3374617752,16.0,-8.67,18.1980465985,0.0
2021-12-23 05:00:00,18.0158,-1.0968,18.0491556556,0.9558000000000001,-0.1368,0.9655402011,17.06,-0.96,17.0869892023,33.43,17.2258,-8.8268,19.355634422,0.9558000000000001,-0.1368,0.9655402011,16.27,-8.69,18.4452975037,0.0
2021-12-23 05:30:00,18.51468,-0.9643600000000001,18.5397779305,1.17468,-0.23436,1.1978304187,17.34,-0.73,17.3553594028,33.37,17.71468,-8.67436,19.7244621958,1.17468,-0.23436,1.1978304187,16.54,-8.44,18.5689310409,0.0
2021-12-23 06:00:00,19.5068,-0.9281600000000001,19.5288690719,1.2168,-0.21816000000000002,1.2362022592,18.29,-0.71,18.3037755668,33.35,18.6768,-8.60816,20.5650985124,1.2168,-0.21816000000000002,1.2362022592,17.46,-8.39,19.371208016,0.0
2021-12-23 06:30:00,21.43732,-1.93384,21.5243681888,0.9673200000000001,-0.21384000000000003,0.9906742795000001,20.47,-1.72,20.5421347479,33.26,20.54732,-9.57384,22.6682767657,0.9673200000000001,-0.21384000000000003,0.9906742795000001,19.58,-9.36,21.7022118688,0.0
2021-12-23 07:00:00,22.97128,-2.64256,23.1227772595,1.24128,-0.32256,1.2825057474000001,21.73,-2.32,21.8534962878,33.22,22.05128,-10.30256,24.3393034451,1.24128,-0.32256,1.2825057474000001,20.81,-9.98,23.0793522439,0.0
2021-12-23 07:30:00,25.13864,-2.16896,25.2320353624,1.4486400000000001,-0.31896,1.4833385761,23.69,-1.85,23.7621253258,33.27,24.15864,-9.73896,26.0477874018,1.4486400000000001,-0.31896,1.4833385761,22.71,-9.42,24.5861851453,0.0
2021-12-23 08:00:00,26.97532,-1.8464800000000001,27.0384425863,1.88532,-0.36648000000000003,1.9206090422000002,25.09,-1.48,25.1336129516,33.06,25.98532,-9.37648,27.625264391400002,1.88532,-0.36648000000000003,1.9206090422000002,24.1,-9.01,25.7291682726,0.0
2021-12-23 08:30:00,28.99436,-2.27528,29.0834972259,2.21436,-0.39528,2.249363574,26.78,-1.88,26.8459084406,32.95,27.94436,-9.75528,29.5981881825,2.21436,-0.39528,2.249363574,25.73,-9.36,27.3796000701,0.0
2021-12-23 09:00:00,31.18448,-1.48156,31.2196542727,7.04448,0.47844000000000003,7.0607084137,24.14,-1.96,24.2194384741,32.83,30.20448,-8.96156,31.5058751617,7.04448,0.47844000000000003,7.0607084137,23.16,-9.44,25.0099820072,0.0
2021-12-23 09:30:00,32.05236,-3.2382,32.2155198749,3.22236,-0.2682,3.233502004,28.83,-2.9699999999999998,28.9825775251,32.85,30.93236,-10.7482,32.7465219284,3.22236,-0.2682,3.233502004,27.71,-10.48,29.6255717244,0.0
2021-12-23 10:00:00,32.80612,-3.34404,32.9761142795,2.43612,-0.46404000000000006,2.479922131,30.37,-2.88,30.5062501793,32.93,31.65612,-10.87404,33.4716996786,2.43612,-0.46404000000000006,2.479922131,29.22,-10.41,31.0189700022,0.0
2021-12-23 10:30:00,32.58124,-3.22064,32.740032406,4.25124,-0.08064,4.2520047445,28.33,-3.14,28.5034822434,32.88,31.48124,-10.70064,33.2501453884,4.25124,-0.08064,4.2520047445,27.23,-10.62,29.2276803732,0.0
2021-12-23 11:00:00,32.7452,-2.85084,32.8690646619,9.8352,1.10916,9.8975448949,22.91,-3.96,23.2497247296,32.88,31.8052,-10.35084,33.447131951,9.8352,1.10916,9.8975448949,21.97,-11.46,24.7792756149,0.0
2021-12-23 11:30:00,33.5608,-2.67,33.6668412038,11.6208,1.71,11.7459394107,21.94,-4.38,22.3729300719,33.05,32.6208,-10.21,34.181291559,11.6208,1.71,11.7459394107,21.0,-11.92,24.1471820302,0.0
2021-12-23 12:00:00,33.29772,-2.80424,33.4155939522,10.28772,1.17576,10.3546894872,23.01,-3.98,23.3516701758,33.16,32.34772,-10.35424,33.9644707772,10.28772,1.17576,10.3546894872,22.06,-11.53,24.8914543569,0.0
2021-12-23 12:30:00,33.68116,-2.9511600000000002,33.8102038487,9.64116,1.15884,9.710554891,24.04,-4.11,24.3888027586,33.1,32.70116,-10.43116,34.3245533735,9.64116,1.15884,9.710554891,23.06,-11.59,25.8087523914,0.0
2021-12-23 13:00:00,33.67312,-2.78196,33.7878426653,11.73312,1.41804,11.8185000053,21.94,-4.2,22.3383884826,33.0,32.75312,-10.29196,34.3320740762,11.73312,1.41804,11.8185000053,21.02,-11.71,24.0616811549,0.0
2021-12-23 13:30:00,33.2114,-2.9721200000000003,33.344123729,12.5514,1.21788,12.61034788,20.66,-4.19,21.0806000863,33.07,32.3114,-10.48212,33.9691243581,12.5514,1.21788,12.61034788,19.76,-11.7,22.9640501654,0.0
2021-12-23 14:00:00,32.71768,-3.07,32.8613980923,13.74768,0.99,13.7832799211,18.97,-4.06,19.3996005114,33.07,31.86768,-10.62,33.5906747265,13.74768,0.99,13.7832799211,18.12,-11.61,21.5203740674,0.0
2021-12-23 14:30:00,31.83032,-3.20252,31.9910207035,11.92032,0.35748,11.9256790521,19.91,-3.56,20.2257682178,33.19,30.96032,-10.76252,32.7776333992,11.92032,0.35748,11.9256790521,19.04,-11.12,22.0493990848,0.0
2021-12-23 15:00:00,31.46852,-3.77136,31.6937045364,7.23852,-1.52136,7.3966687123,24.23,-2.25,24.334243362,33.16,30.45852,-11.31136,32.4910496236,7.23852,-1.52136,7.3966687123,23.22,-9.79,25.1994543592,0.0
2021-12-23 15:30:00,31.44156,-3.95564,31.6894112133,6.45156,-1.2956400000000001,6.5803730474,24.99,-2.66,25.1311698892,33.03,30.42156,-11.47564,32.5140219943,6.45156,-1.2956400000000001,6.5803730474,23.97,-10.18,26.0421446889,0.0
2021-12-23 16:00:00,31.86752,-4.10832,32.1312484067,4.36752,-0.8683200000000001,4.4530001766,27.5,-3.24,27.690207655400002,33.03,30.78752,-11.66832,32.9244753849,4.36752,-0.8683200000000001,4.4530001766,26.42,-10.8,28.5421863213,0.0
2021-12-23 16:30:00,32.80268,-4.03228,33.0495854313,4.43268,-0.87228,4.5176901599,28.37,-3.16,28.5454462218,33.07,31.69268,-11.56228,33.7359197945,4.43268,-0.87228,4.5176901599,27.26,-10.69,29.2811150744,0.0
2021-12-23 17:00:00,34.80072,-3.78716,35.0061807883,3.51072,-0.6771600000000001,3.5754301257,31.29,-3.11,31.4441759313,33.01,33.62072,-11.26716,35.4584504425,3.51072,-0.6771600000000001,3.5754301257,30.11,-10.59,31.9180231217,0.0
2021-12-23 17:30:00,35.67096,-3.7721999999999998,35.8698603309,6.15096,-0.23220000000000002,6.1553412384,29.52,-3.54,29.7314984486,32.9,34.54096,-11.2422,36.3244405127,6.15096,-0.23220000000000002,6.1553412384,28.39,-11.01,30.4501592771,0.0
2021-12-23 18:00:00,34.52832,-3.79104,34.7358153252,7.88832,-0.6710400000000001,7.9168104123,26.64,-3.12,26.8220804562,32.9,33.46832,-11.30104,35.3248064213,7.88832,-0.6710400000000001,7.9168104123,25.58,-10.63,27.7007815774,0.0
2021-12-23 18:30:00,34.54232,-3.7872,34.7493130122,3.26232,-0.6372,3.3239668504,31.28,-3.15,31.4382076461,32.95,33.35232,-11.2572,35.2008778473,3.26232,-0.6372,3.3239668504,30.09,-10.62,31.9091287879,0.0
2021-12-23 19:00:00,33.98172,-4.05084,34.2223114191,2.6017200000000003,-0.5108400000000001,2.6513967006,31.38,-3.54,31.5790436841,32.87,32.79172,-11.57084,34.7732834064,2.6017200000000003,-0.5108400000000001,2.6513967006,30.19,-11.06,32.1521336773,0.0
2021-12-23 19:30:00,33.49944,-4.177,33.7588478671,3.34944,-0.657,3.413267835,30.15,-3.52,30.3547838075,33.0,32.34944,-11.697,34.3992162311,3.34944,-0.657,3.413267835,29.0,-11.04,31.0303335464,0.0
2021-12-23 20:00:00,33.09544,-4.17076,33.3572089326,3.11544,-0.5907600000000001,3.1709562865,29.98,-3.58,30.1929925645,33.0,31.94544,-11.66076,34.0071236739,3.11544,-0.5907600000000001,3.1709562865,28.83,-11.07,30.8822570419,0.0
2021-12-23 20:30:00,31.979680000000002,-4.52224,32.29784184,3.01968,-0.5522400000000001,3.0697616064,28.96,-3.9699999999999998,29.2308484311,32.92,30.85968,-12.04224,33.126053099,3.01968,-0.5522400000000001,3.0697616064,27.84,-11.49,30.11786347,0.0
2021-12-23 21:00:00,30.45496,-4.78124,30.8279880067,3.32496,-0.65124,3.3881370308,27.13,-4.13,27.4425545458,33.0,29.38496,-12.26124,31.8404441008,3.32496,-0.65124,3.3881370308,26.06,-11.61,28.5292078404,0.0
2021-12-23 21:30:00,29.50084,-5.1508,29.9471250932,2.49084,-0.46080000000000004,2.5331049219,27.01,-4.69,27.4141605744,32.91,28.41084,-12.6708,31.1082786754,2.49084,-0.46080000000000004,2.5331049219,25.92,-12.21,28.6518847548,0.0
2021-12-23 22:00:00,28.24928,-5.551,28.7895019324,1.25928,-0.261,1.2860432024000001,26.99,-5.29,27.5035306824,33.07,27.17928,-13.111,30.1763414336,1.25928,-0.261,1.2860432024000001,25.92,-12.85,28.9304147914,0.0
2021-12-23 22:30:00,26.56492,-5.67444,27.1642088771,1.3849200000000002,-0.24444000000000002,1.4063265339,25.18,-5.43,25.7588295542,33.19,25.53492,-13.30444,28.7930592873,1.3849200000000002,-0.24444000000000002,1.4063265339,24.15,-13.06,27.4551652699,0.0
2021-12-23 23:00:00,25.14056,-3.4363200000000003,25.3743187545,0.9705600000000001,-0.16632000000000002,0.9847075992000001,24.17,-3.27,24.3901988512,33.38,24.15056,-11.09632,26.5777701445,0.9705600000000001,-0.16632000000000002,0.9847075992000001,23.18,-10.93,25.6276666905,0.0
2021-12-23 23:30:00,23.27724,-3.8011600000000003,23.5855616716,0.50724,-0.10116000000000001,0.5172289273,22.77,-3.7,23.0686562244,33.29,22.32724,-11.55116,25.1383162396,0.50724,-0.10116000000000001,0.5172289273,21.82,-11.45,24.6417308645,0.0
2021-12-24 00:00:00,21.39888,-4.02732,21.7745578976,0.66888,-0.06732,0.6722592036,20.73,-3.96,21.1048454152,33.52,20.48888,-11.73732,23.6126848206,0.66888,-0.06732,0.6722592036,19.82,-11.67,23.0004630388,0.0
2021-12-24 00:30:00,20.29912,-4.178,20.7246219935,0.78912,-0.108,0.7964762234,19.51,-4.07,19.9300025088,33.44,19.42912,-11.968,22.819371769900002,0.78912,-0.108,0.7964762234,18.64,-11.86,22.093193522,0.0
2021-12-24 01:00:00,19.28736,-4.145,19.7277287281,1.28736,-0.225,1.3068744276,18.0,-3.92,18.4219000106,33.65,18.45736,-11.825,21.9204188639,1.28736,-0.225,1.3068744276,17.17,-11.6,20.7212185935,0.0
2021-12-24 01:30:00,18.46084,-4.23328,18.9399913692,1.14084,-0.23328000000000002,1.1644464195,17.32,-4.0,17.7758937891,33.39,17.65084,-11.94328,21.3118298103,1.14084,-0.23328000000000002,1.1644464195,16.51,-11.71,20.241151153,0.0
2021-12-24 02:00:00,17.87652,-4.29864,18.3860891209,0.8665200000000001,-0.18864,0.8868156291,17.01,-4.11,17.4994914212,33.46,17.06652,-12.00864,20.8680027688,0.8665200000000001,-0.18864,0.8868156291,16.2,-11.82,20.0537378062,0.0
2021-12-24 02:30:00,17.50332,-4.36064,18.0383311931,0.7333200000000001,-0.08064,0.737740491,16.77,-4.28,17.3075503755,33.46,16.70332,-12.12064,20.6376067661,0.7333200000000001,-0.08064,0.737740491,15.97,-12.04,20.0000624999,0.0
2021-12-24 03:00:00,17.29988,-4.24876,17.8139779261,0.38988,0.021240000000000002,0.39045813090000003,16.91,-4.27,17.4407855328,33.61,16.48988,-12.03876,20.4168529591,0.38988,0.021240000000000002,0.39045813090000003,16.1,-12.06,20.1160035792,0.0
2021-12-24 03:30:00,17.67144,-0.88004,17.6933394834,0.18144000000000002,0.30996,0.35915967930000003,17.49,-1.19,17.5304363893,33.66,16.87144,-8.77004,19.0147071835,0.18144000000000002,0.30996,0.35915967930000003,16.69,-9.08,19.0000657894,0.0
2021-12-24 04:00:00,17.2418,-0.8564400000000001,17.2630575714,0.3618,0.13356,0.3856650277,16.88,-0.99,16.9090064758,33.66,16.4518,-8.70644,18.6135386403,0.3618,0.13356,0.3856650277,16.09,-8.84,18.3584776057,0.0
2021-12-24 04:30:00,17.27772,-0.7192000000000001,17.2926821817,0.20772000000000002,0.1908,0.2820500636,17.07,-0.91,17.0942387956,33.59,16.47772,-8.5592,18.5681221732,0.20772000000000002,0.1908,0.2820500636,16.27,-8.75,18.4736406807,0.0
2021-12-24 05:00:00,17.41788,-0.8869600000000001,17.4404484385,0.13788,0.11304000000000002,0.17829452040000002,17.28,-1.0,17.3089109998,33.55,16.60788,-8.71696,18.7565207258,0.13788,0.11304000000000002,0.17829452040000002,16.47,-8.83,18.6876911361,0.0
2021-12-24 05:30:00,18.04176,-0.77456,18.0583788611,0.13176000000000002,0.05544,0.1429485614,17.91,-0.8300000000000001,17.9292219575,33.55,17.22176,-8.64456,19.2695987268,0.13176000000000002,0.05544,0.1429485614,17.09,-8.7,19.1770201022,0.0
2021-12-24 06:00:00,18.85964,-0.66056,18.8712045308,0.08964000000000001,0.19944,0.2186587368,18.77,-0.86,18.7896913226,33.58,18.01964,-8.49056,19.9197649294,0.08964000000000001,0.19944,0.2186587368,17.93,-8.69,19.9248839394,0.0
2021-12-24 06:30:00,20.45252,-0.37716000000000005,20.4559972628,0.09252,0.13284,0.1618839584,20.36,-0.51,20.3663865229,33.53,19.56252,-8.09716,21.1720615155,0.09252,0.13284,0.1618839584,19.47,-8.23,21.1379705743,0.0
2021-12-24 07:00:00,21.76512,-0.089,21.7653019647,0.46512000000000003,-0.009000000000000001,0.4652070662,21.3,-0.08,21.3001502342,33.26,20.86512,-7.839,22.2890814888,0.46512000000000003,-0.009000000000000001,0.4652070662,20.4,-7.83,21.8510617591,0.0
2021-12-24 07:30:00,23.12076,-3.04148,23.3199516202,0.5907600000000001,-0.051480000000000005,0.5929987926,22.53,-2.99,22.7275383621,33.26,22.17076,-10.63148,24.5880248489,0.5907600000000001,-0.051480000000000005,0.5929987926,21.58,-10.58,24.0339925938,0.0
2021-12-24 08:00:00,24.90528,-2.99572,25.0848023751,0.7552800000000001,-0.13572,0.7673772194,24.15,-2.86,24.318760248,33.13,23.92528,-10.53572,26.1423108963,0.7552800000000001,-0.13572,0.7673772194,23.17,-10.4,25.397025416399998,0.0
2021-12-24 08:30:00,27.06804,-2.48148,27.181547646,0.5180400000000001,-0.14148000000000002,0.5370121339,26.55,-2.34,26.6529191647,32.97,26.03804,-10.02148,27.8999926242,0.5180400000000001,-0.14148000000000002,0.5370121339,25.52,-9.88,27.3657596277,0.0
2021-12-24 09:00:00,30.19412,-1.79072,30.2471744249,4.61412,-0.18072000000000002,4.6176577496,25.58,-1.6099999999999999,25.6306164577,32.97,29.17412,-9.35072,30.63601218,4.61412,-0.18072000000000002,4.6176577496,24.56,-9.17,26.2160733139,0.0
2021-12-24 09:30:00,31.4604,-1.55912,31.4990098786,1.0404,-0.15912,1.0524976648,30.42,-1.4,30.452198607,32.99,30.3204,-9.13912,31.6678096896,1.0404,-0.15912,1.0524976648,29.28,-8.98,30.626113041,0.0
2021-12-24 10:00:00,32.64852,-1.26456,32.6730006302,1.47852,-0.30456,1.5095622491,31.17,-0.96,31.1847799415,32.99,31.47852,-8.83456,32.6947499116,1.47852,-0.30456,1.5095622491,30.0,-8.53,31.1891150884,0.0
2021-12-24 10:30:00,33.59336,-1.03516,33.6093051448,2.22336,-0.42516000000000004,2.2636454482,31.37,-0.61,31.3759302651,32.91,32.42336,-8.60516,33.5458350964,2.22336,-0.42516000000000004,2.2636454482,30.2,-8.18,31.2882150338,0.0
2021-12-24 11:00:00,33.8956,-0.903,33.9076261092,2.5056000000000003,-0.423,2.5410549699000002,31.39,-0.48,31.3936697441,32.91,32.7256,-8.463,33.8021783967,2.5056000000000003,-0.423,2.5410549699000002,30.22,-8.04,31.2712327867,0.0
2021-12-24 11:30:00,34.20788,-0.9849200000000001,34.2220560677,2.7478800000000003,-0.48492,2.7903390297,31.46,-0.5,31.4639730486,32.87,33.02788,-8.53492,34.1128380042,2.7478800000000003,-0.48492,2.7903390297,30.28,-8.05,31.3317873732,0.0
2021-12-24 12:00:00,34.7266,-1.92192,34.7797430129,5.8266,-0.60192,5.8576083214,28.9,-1.32,28.9301296229,32.87,33.6266,-9.47192,34.9351613142,5.8266,-0.60192,5.8576083214,27.8,-8.87,29.1807624986,0.0
2021-12-24 12:30:00,34.8766,-1.73536,34.9197465897,6.9966,-0.49536,7.0141138492,27.88,-1.24,27.9075616993,32.92,33.7966,-9.26536,35.0436451798,6.9966,-0.49536,7.0141138492,26.8,-8.77,28.1984556315,0.0
2021-12-24 13:00:00,35.60828,-1.7288000000000001,35.6502223555,7.02828,-0.4788,7.0445701926,28.58,-1.25,28.6073224892,32.9,34.50828,-9.2488,35.7262045283,7.02828,-0.4788,7.0445701926,27.48,-8.77,28.8455074492,0.0
2021-12-24 13:30:00,35.54912,-1.96628,35.6034575542,6.63912,-0.47628000000000004,6.6561818645,28.91,-1.49,28.9483712841,32.9,34.44912,-9.48628,35.7313780453,6.63912,-0.47628000000000004,6.6561818645,27.81,-9.01,29.2331353091,0.0
2021-12-24 14:00:00,34.46304,-2.24332,34.5359756003,2.99304,-0.46332000000000007,3.0286884726,31.47,-1.78,31.5202998082,32.9,33.28304,-9.79332,34.6939457004,2.99304,-0.46332000000000007,3.0286884726,30.29,-9.33,31.694368585,0.0
2021-12-24 14:30:00,34.40504,-2.27592,34.4802347621,2.16504,-0.38592000000000004,2.1991663075,32.24,-1.8900000000000001,32.2953510586,32.92,33.21504,-9.76592,34.620977393,2.16504,-0.38592000000000004,2.1991663075,31.05,-9.38,32.4358890737,0.0
2021-12-24 15:00:00,34.46948,-2.37152,34.5509646549,1.23948,-0.28152000000000005,1.2710484573,33.23,-2.09,33.2956603779,32.87,33.23948,-9.90152,34.6828938957,1.23948,-0.28152000000000005,1.2710484573,32.0,-9.62,33.4147332774,0.0
2021-12-24 15:30:00,34.3506,-2.61032,34.4496370208,1.2006000000000001,-0.31032000000000004,1.2400559916,33.15,-2.3,33.229693047,32.89,33.1306,-10.11032,34.6389264681,1.2006000000000001,-0.31032000000000004,1.2400559916,31.93,-9.8,33.4000733532,0.0
2021-12-24 16:00:00,34.57288,-2.6434,34.6737882997,1.17288,-0.2934,1.2090207006,33.4,-2.35,33.4825700925,32.89,33.34288,-10.1534,34.8545431508,1.17288,-0.2934,1.2090207006,32.17,-9.86,33.6471172614,0.0
2021-12-24 16:30:00,35.42488,-2.6044,35.5204873612,0.9748800000000001,-0.19440000000000002,0.9940736262000001,34.45,-2.41,34.5341946482,32.89,34.16488,-10.0744,35.6192723224,0.9748800000000001,-0.19440000000000002,0.9940736262000001,33.19,-9.88,34.6293300542,0.0
2021-12-24 17:00:00,36.51784,-5.68656,36.957943705,0.98784,-0.19656,1.0072058872,35.53,-5.49,35.9516480846,32.84,36.06784,-5.03656,36.4177981061,0.98784,-0.19656,1.0072058872,35.08,-4.84,35.4123142424,0.0
2021-12-24 17:30:00,36.62656,-6.8824000000000005,37.2675774259,1.09656,-0.2124,1.1169411773,35.53,-6.67,36.1506542126,33.38,36.21656,-5.7124,36.664297784,1.09656,-0.2124,1.1169411773,35.12,-5.5,35.5480576122,0.0
2021-12-24 18:00:00,36.34592,-7.14748,37.0420351897,0.5659200000000001,0.00252,0.5659256107,35.78,-7.15,36.487407416799996,33.51,35.94592,-5.99748,36.4428172758,0.5659200000000001,0.00252,0.5659256107,35.38,-6.0,35.8851557054,0.0
2021-12-24 18:30:00,35.84212,-7.326,36.5831633692,0.13212000000000002,0.14400000000000002,0.1954269541,35.71,-7.47,36.4829412192,33.51,35.44212,-6.146,35.9710603971,0.13212000000000002,0.14400000000000002,0.1954269541,35.31,-6.29,35.8658639935,0.0
2021-12-24 19:00:00,35.01212,-6.8870000000000005,35.6830396112,0.13212000000000002,0.333,0.3582522776,34.88,-7.22,35.6194160536,33.55,34.60212,-5.707,35.0695959129,0.13212000000000002,0.333,0.3582522776,34.47,-6.04,34.9951782393,0.0
2021-12-24 19:30:00,33.86456,-6.67808,34.516737628,0.12456,0.33192000000000005,0.35452232650000004,33.74,-7.01,34.4605237917,33.71,33.47456,-5.47808,33.9198397355,0.12456,0.33192000000000005,0.35452232650000004,33.35,-5.8100000000000005,33.8523056822,0.0
2021-12-24 20:00:00,32.63852,-6.96132,33.3726379529,0.12852000000000002,0.32868,0.3529134919,32.51,-7.29,33.3173258231,33.79,32.25852,-5.77132,32.7707224079,0.12852000000000002,0.32868,0.3529134919,32.13,-6.1,32.7039278986,0.0
2021-12-24 20:30:00,31.28944,-7.15736,32.097614517,0.10944000000000001,0.33264000000000005,0.3501806437,31.18,-7.49,32.0670001715,33.74,30.91944,-5.95736,31.4881232861,0.10944000000000001,0.33264000000000005,0.3501806437,30.81,-6.29,31.4455116034,0.0
2021-12-24 21:00:00,30.15836,-7.53736,31.0859851647,0.10836000000000001,0.33264000000000005,0.3498446215,30.05,-7.87,31.0634737272,33.74,29.78836,-6.31736,30.4508690986,0.10836000000000001,0.33264000000000005,0.3498446215,29.68,-6.65,30.4158659255,0.0
2021-12-24 21:30:00,28.9824,-7.83172,30.0219144612,0.12240000000000001,0.27828,0.3040090762,28.86,-8.11,29.9778534922,33.82,28.6224,-6.60172,29.3738742545,0.12240000000000001,0.27828,0.3040090762,28.5,-6.88,29.3186698198,0.0
2021-12-24 22:00:00,27.97764,-5.93064,28.5993152152,0.10764000000000001,0.27936,0.29937999130000004,27.87,-6.21,28.5534761456,33.82,27.63764,-4.71064,28.036213617,0.10764000000000001,0.27936,0.29937999130000004,27.53,-4.99,27.9785810934,0.0
2021-12-24 22:30:00,26.7062,-4.67672,27.1125953829,0.1062,0.32328,0.3402769437,26.6,-5.0,27.0658456362,33.81,26.2862,-4.62672,26.6902762893,0.1062,0.32328,0.3402769437,26.18,-4.95,26.6438529496,0.0
2021-12-24 23:00:00,24.83056,-2.6786,24.9746192738,1.78056,0.4914,1.8471242172000002,23.05,-3.17,23.266959406,33.81,23.87056,-10.3986,26.0371756662,1.78056,0.4914,1.8471242172000002,22.09,-10.89,24.6284429065,0.0
2021-12-24 23:30:00,22.96512,-5.7466,23.6731947184,0.28512000000000004,0.2034,0.3502355984,22.68,-5.95,23.4474924032,33.42,22.55512,-6.7866,23.5540098025,0.28512000000000004,0.2034,0.3502355984,22.27,-6.99,23.3412296163,0.0
2021-12-25 00:00:00,21.12548,-7.82076,22.5266551491,0.10548,0.30924,0.32673446100000003,21.02,-8.13,22.5374643649,33.42,20.93548,-6.27076,21.8544447152,0.10548,0.30924,0.32673446100000003,20.83,-6.58,21.844571408,0.0
2021-12-25 00:30:00,19.698,-10.34832,22.2508186551,0.108,0.21168,0.2376392695,19.59,-10.56,22.2549252976,33.17,19.428,-9.34832,21.5601083212,0.108,0.21168,0.2376392695,19.32,-9.56,21.5558808681,0.0
2021-12-25 01:00:00,18.63076,-10.592600000000001,21.4314813519,0.14076000000000002,0.07740000000000001,0.1606366633,18.49,-10.67,21.3478101921,33.26,18.36076,-9.4026,20.6282911201,0.14076000000000002,0.07740000000000001,0.1606366633,18.22,-9.48,20.5387146628,0.0
2021-12-25 01:30:00,17.65604,-10.737680000000001,20.6647893835,0.17604,0.022320000000000003,0.17744932800000002,17.48,-10.76,20.5262758434,33.21,17.40604,-9.52768,19.8430570897,0.17604,0.022320000000000003,0.17744932800000002,17.23,-9.55,19.6996294381,0.0
2021-12-25 02:00:00,16.78124,-10.5418,19.8176578631,0.5612400000000001,-0.0918,0.5686981428,16.22,-10.45,19.2948412795,33.34,16.53124,-9.3218,18.9783521723,0.5612400000000001,-0.0918,0.5686981428,15.97,-9.23,18.4454276177,0.0
2021-12-25 02:30:00,16.31188,-9.36836,18.8107309327,0.55188,-0.10836000000000001,0.5624174819000001,15.76,-9.26,18.2790918812,33.47,16.07188,-8.14836,18.0194644045,0.55188,-0.10836000000000001,0.5624174819000001,15.52,-8.04,17.4789015673,0.0
2021-12-25 03:00:00,15.7756,-9.48444,18.4071767926,0.8856,-0.24444000000000002,0.9187155564,14.89,-9.24,17.5239750057,33.47,15.5456,-8.26444,17.6058696994,0.8856,-0.24444000000000002,0.9187155564,14.66,-8.02,16.7103560704,0.0
2021-12-25 03:30:00,15.39872,-9.38716,18.0343935441,0.9187200000000001,-0.22716000000000003,0.946386868,14.48,-9.16,17.1340596474,33.6,15.16872,-8.16716,17.2276687019,0.9187200000000001,-0.22716000000000003,0.946386868,14.25,-7.94,16.3127588102,0.0
2021-12-25 04:00:00,15.04632,-9.4002,17.7413501623,0.9763200000000001,-0.25020000000000003,1.0078694273,14.07,-9.15,16.7835455134,33.46,14.82632,-8.1802,16.9332642093,0.9763200000000001,-0.25020000000000003,1.0078694273,13.85,-7.93,15.9595551316,0.0
2021-12-25 04:30:00,14.909040000000001,-9.43256,17.6423542044,0.86904,-0.23256000000000002,0.8996191834,14.04,-9.2,16.7857558662,33.52,14.67904,-8.22256,16.825121345,0.86904,-0.23256000000000002,0.8996191834,13.81,-7.99,15.9548174543,0.0
2021-12-25 05:00:00,14.91804,-9.46504,17.6673399142,0.7880400000000001,-0.18504,0.8094731887000001,14.13,-9.28,16.9048898251,33.48,14.68804,-8.23504,16.8390736931,0.7880400000000001,-0.18504,0.8094731887000001,13.9,-8.05,16.0627675075,0.0
2021-12-25 05:30:00,15.0232,-9.33864,17.68917,1.1232,-0.27864,1.15724608,13.9,-9.06,16.5919739633,33.49,14.7932,-8.12864,16.8793825269,1.1232,-0.27864,1.15724608,13.67,-7.85,15.7636099926,0.0
2021-12-25 06:00:00,15.44776,-9.23428,17.9973669223,2.05776,-0.40428000000000003,2.0970976458,13.39,-8.83,16.0393578425,33.49,15.21776,-8.01428,17.1990960035,2.05776,-0.40428000000000003,2.0970976458,13.16,-7.61,15.2018979078,0.0
2021-12-25 06:30:00,16.5688,-9.09372,18.900287745900002,2.8188,-0.5137200000000001,2.8652297776,13.75,-8.58,16.2073717795,33.46,16.3388,-7.8737200000000005,18.1370298582,2.8188,-0.5137200000000001,2.8652297776,13.52,-7.36,15.3935051239,0.0
2021-12-25 07:00:00,17.6392,-8.86264,19.7405107434,3.0492,-0.5126400000000001,3.0919929511,14.59,-8.35,16.8104312854,33.51,17.3992,-7.65264,19.0077631406,3.0492,-0.5126400000000001,3.0919929511,14.35,-7.14,16.0281658339,0.0
2021-12-25 07:30:00,19.2294,-8.6346,21.0790450808,4.1094,-0.7146,4.1710695894,15.12,-7.92,17.0687082112,33.32,18.9894,-7.4346,20.3929053722,4.1094,-0.7146,4.1710695894,14.88,-6.72,16.3270572976,0.0
2021-12-25 08:00:00,21.2956,-8.30172,22.8565337337,3.5856,-0.62172,3.6391019659,17.71,-7.68,19.3035359455,33.32,21.0556,-7.13172,22.2306032648,3.5856,-0.62172,3.6391019659,17.47,-6.51,18.6435243449,0.0
2021-12-25 08:30:00,24.0882,-7.95992,25.369306369,3.6882,-0.61992,3.7399358345,20.4,-7.34,21.6803044259,33.2,23.8182,-6.76992,24.7616329842,3.6882,-0.61992,3.7399358345,20.13,-6.15,21.0485011343,0.0
2021-12-25 09:00:00,26.5596,-7.6072,27.6275558818,3.9996,-0.7272000000000001,4.0651715831,22.56,-6.88,23.5857584148,33.51,26.2696,-6.4172,27.0420476296,3.9996,-0.7272000000000001,4.0651715831,22.27,-5.69,22.9854084149,0.0
2021-12-25 09:30:00,28.64572,-7.177,29.5311124633,4.18572,-0.657,4.2369683641,24.46,-6.52,25.3140672354,33.59,28.36572,-6.027,28.9989448104,4.18572,-0.657,4.2369683641,24.18,-5.37,24.7691198875,0.0
2021-12-25 10:00:00,30.18296,-6.7358,30.9254276608,5.05296,-0.7758,5.112168855,25.13,-5.96,25.8270884925,33.36,29.87296,-5.5958,30.3925437698,5.05296,-0.7758,5.112168855,24.82,-4.82,25.2836864401,0.0
2021-12-25 10:30:00,31.6696,-6.47096,32.3239367572,5.7096,-0.9309600000000001,5.7849994539,25.96,-5.54,26.54455123,33.2,31.3796,-5.34096,31.8308835863,5.7096,-0.9309600000000001,5.7849994539,25.67,-4.41,26.0460553635,0.0
2021-12-25 11:00:00,32.35584,-6.1872,32.9420980805,6.04584,-0.9972000000000001,6.127527164,26.31,-5.19,26.8170132565,33.27,32.05584,-5.0672,32.4538656241,6.04584,-0.9972000000000001,6.127527164,26.01,-4.07,26.3265075542,0.0
2021-12-25 11:30:00,34.47908,-5.649,34.9387772918,9.73908,-0.999,9.7901828505,24.74,-4.65,25.1732020212,33.09,34.18908,-4.529,34.4877519164,9.73908,-0.999,9.7901828505,24.45,-3.5300000000000002,24.7035098721,0.0
2021-12-25 12:00:00,35.76396,-5.79152,36.2298570076,8.10396,-0.9115200000000001,8.1550620103,27.66,-4.88,28.0871856903,33.07,35.46396,-4.69152,35.7729341653,8.10396,-0.9115200000000001,8.1550620103,27.36,-3.7800000000000002,27.6198841417,0.0
2021-12-25 12:30:00,36.61736,-6.6014,37.2076542573,6.14736,-1.0314,6.2332833186,30.47,-5.57,30.9749221145,32.95,36.28736,-5.5014,36.7020149001,6.14736,-1.0314,6.2332833186,30.14,-4.47,30.4696652427,0.0
2021-12-25 13:00:00,37.64136,-6.36768,38.176161819,12.14136,-0.60768,12.1565578036,25.5,-5.76,26.1424482404,33.03,37.35136,-5.24768,37.7181950686,12.14136,-0.60768,12.1565578036,25.21,-4.64,25.6334488511,0.0
2021-12-25 13:30:00,36.59208,-6.5826,37.179442458,17.45208,-0.19260000000000002,17.4531427281,19.14,-6.39,20.1784959796,32.96,36.33208,-5.4226,36.7345154846,17.45208,-0.19260000000000002,17.4531427281,18.88,-5.23,19.5910004849,0.0
2021-12-25 14:00:00,34.47688,-6.84684,35.1501703057,12.20688,-0.9068400000000001,12.2405178861,22.27,-5.94,23.0485682853,33.17,34.20688,-5.67684,34.6747336215,12.20688,-0.9068400000000001,12.2405178861,22.0,-4.77,22.5111727815,0.0
2021-12-25 14:30:00,31.00744,-7.62812,31.9319518678,7.6874400000000005,-1.06812,7.7612894604000005,23.32,-6.5600000000000005,24.2251109389,33.34,30.72744,-6.45812,31.3987719965,7.6874400000000005,-1.06812,7.7612894604000005,23.04,-5.39,23.662073028400002,0.0
2021-12-25 15:00:00,29.2576,-8.29096,30.409655958,4.9176,-0.7509600000000001,4.9746085958,24.34,-7.54,25.4811145753,33.48,28.9476,-7.12096,29.8105957183,4.9176,-0.7509600000000001,4.9746085958,24.03,-6.37,24.8599637972,0.0
2021-12-25 15:30:00,27.62656,-8.681000000000001,28.9583593878,4.8765600000000004,-0.711,4.9281191578,22.75,-7.97,24.1056715318,33.48,27.34656,-7.491,28.3540019192,4.8765600000000004,-0.711,4.9281191578,22.47,-6.78,23.4706050199,0.0
2021-12-25 16:00:00,26.86068,-8.89732,28.2959084188,4.45068,-0.69732,4.5049758762,22.41,-8.2,23.8631116999,33.57,26.58068,-7.69732,27.672753467,4.45068,-0.69732,4.5049758762,22.13,-7.0,23.2107065812,0.0
2021-12-25 16:30:00,26.24984,-8.82984,27.6951290745,5.91984,-0.96984,5.998757809,20.33,-7.86,21.7965249524,33.65,25.96984,-7.62984,27.0674536677,5.91984,-0.96984,5.998757809,20.05,-6.66,21.127188644,0.0
2021-12-25 17:00:00,26.38372,-8.95888,27.8632771205,5.10372,-0.7588800000000001,5.1598310721,21.28,-8.2,22.8052274709,33.55,26.11372,-7.75888,27.2420004973,5.10372,-0.7588800000000001,5.1598310721,21.01,-7.0,22.1454306799,0.0
2021-12-25 17:30:00,26.16564,-9.06856,27.6925892087,4.08564,-0.62856,4.1337080065,22.08,-8.44,23.638104831,33.55,25.87564,-7.88856,27.0513978249,4.08564,-0.62856,4.1337080065,21.79,-7.26,22.9676228635,0.0
2021-12-25 18:00:00,25.84176,-9.15656,27.4160382063,3.46176,-0.46656000000000003,3.4930589075,22.38,-8.69,24.0079257746,33.44,25.56176,-7.96656,26.7744216096,3.46176,-0.46656000000000003,3.4930589075,22.1,-7.5,23.3379519239,0.0
2021-12-25 18:30:00,25.734560000000002,-9.21024,27.3330587248,2.73456,-0.39024000000000003,2.7622645875,23.0,-8.82,24.6331565172,33.52,25.43456,-8.02024,26.6691036979,2.73456,-0.39024000000000003,2.7622645875,22.7,-7.63,23.9480040922,0.0
2021-12-25 19:00:00,25.43852,-9.28172,27.0789332498,4.71852,-0.8017200000000001,4.7861452077,20.72,-8.48,22.3881397173,33.43,25.15852,-8.09172,26.4277706428,4.71852,-0.8017200000000001,4.7861452077,20.44,-7.29,21.7010990505,0.0
2021-12-25 19:30:00,24.80024,-9.2414,26.4661175471,5.70024,-1.0314,5.7927991522,19.1,-8.21,20.7897594984,33.49,24.54024,-8.0414,25.8241649084,5.70024,-1.0314,5.7927991522,18.84,-7.01,20.1018829964,0.0
2021-12-25 20:00:00,25.09164,-9.4628,26.816692222,3.40164,-0.6228,3.4581837039,21.69,-8.84,23.4222479707,33.33,24.80164,-8.2928,26.1513265157,3.40164,-0.6228,3.4581837039,21.4,-7.67,22.7329914442,0.0
2021-12-25 20:30:00,25.06232,-9.59536,26.8363711651,0.7423200000000001,-0.13536,0.7545603435,24.32,-9.46,26.0950953246,33.37,24.77232,-8.41536,26.1626856823,0.7423200000000001,-0.13536,0.7545603435,24.03,-8.28,25.4165162837,0.0
2021-12-25 21:00:00,24.63452,-9.7164,26.4814653029,0.43452,-0.0864,0.4430266249,24.2,-9.63,26.0456695057,33.34,24.33452,-8.5264,25.7850414115,0.43452,-0.0864,0.4430266249,23.9,-8.44,25.3464711548,0.0
2021-12-25 21:30:00,24.10548,-9.89304,26.0566000559,0.8254800000000001,-0.20304000000000003,0.8500838029000001,23.28,-9.69,25.2161555357,33.42,23.81548,-8.71304,25.3593011274,0.8254800000000001,-0.20304000000000003,0.8500838029000001,22.99,-8.51,24.5144895929,0.0
2021-12-25 22:00:00,23.30588,-9.76608,25.2693561679,2.22588,-0.49608,2.2804905483,21.08,-9.27,23.0282283296,33.42,23.01588,-8.55608,24.5547803318,2.22588,-0.49608,2.2804905483,20.79,-8.06,22.2977061601,0.0
2021-12-25 22:30:00,22.44728,-8.69852,24.0737331876,2.17728,-0.39852000000000004,2.2134512393,20.27,-8.3,21.9034905894,33.55,22.18728,-7.50852,23.4233487441,2.17728,-0.39852000000000004,2.2134512393,20.01,-7.11,21.2356351447,0.0
2021-12-25 23:00:00,21.50376,-8.93364,23.2856526167,2.00376,-0.41364,2.0460088434,19.5,-8.52,21.2800469924,33.37,21.23376,-7.74364,22.6016929496,2.00376,-0.41364,2.0460088434,19.23,-7.33,20.5796452836,0.0
2021-12-25 23:30:00,20.31444,-9.11684,22.2664151605,2.04444,-0.45684,2.0948598281,18.27,-8.66,20.218518739,33.37,20.06444,-7.89684,21.5625099304,2.04444,-0.45684,2.0948598281,18.02,-7.44,19.4954866572,0.0
2021-12-26 00:00:00,19.08192,-9.23644,21.1997994038,1.5019200000000001,-0.31644,1.5348934686,17.58,-8.92,19.7135182045,33.63,18.83192,-8.02644,20.4710759356,1.5019200000000001,-0.31644,1.5348934686,17.33,-7.71,18.9676830425,0.0
2021-12-26 00:30:00,18.16656,-9.27244,20.3961282058,1.54656,-0.35244000000000003,1.5862098812,16.62,-8.92,18.8624176605,33.57,17.91656,-8.07244,19.6511427095,1.54656,-0.35244000000000003,1.5862098812,16.37,-7.72,18.0990414111,0.0
2021-12-26 01:00:00,17.60896,-9.30108,19.9144560922,1.12896,-0.27108000000000004,1.1610491152,16.48,-9.03,18.7917881001,33.29,17.36896,-8.10108,19.1652881181,1.12896,-0.27108000000000004,1.1610491152,16.24,-7.83,18.0290460091,0.0
2021-12-26 01:30:00,16.99796,-9.38804,19.4181857856,0.7779600000000001,-0.15804,0.7938503657,16.22,-9.23,18.6622962146,33.29,16.75796,-8.17804,18.6469719151,0.7779600000000001,-0.15804,0.7938503657,15.98,-8.02,17.8796196828,0.0
2021-12-26 02:00:00,16.47148,-9.48124,19.0053562273,0.32148000000000004,-0.021240000000000002,0.3221808933,16.15,-9.46,18.7166797269,33.44,16.23148,-8.26124,18.2128808629,0.32148000000000004,-0.021240000000000002,0.3221808933,15.91,-8.24,17.9171900699,0.0
2021-12-26 02:30:00,16.01948,-9.52484,18.6372293138,0.24948,0.06516000000000001,0.2578489791,15.77,-9.59,18.4570040906,33.54,15.77948,-8.28484,17.8221929878,0.24948,0.06516000000000001,0.2578489791,15.53,-8.35,17.6324530341,0.0
2021-12-26 03:00:00,15.77036,-8.28628,17.8147885412,0.18036000000000002,0.06372,0.1912850438,15.59,-8.35,17.6853215973,33.63,15.54036,-7.06628,17.0714704102,0.18036000000000002,0.06372,0.1912850438,15.36,-7.13,16.9341814092,0.0
2021-12-26 03:30:00,15.7064,-6.14004,16.8638990794,0.1764,0.03996,0.18086946010000002,15.53,-6.18,16.7144637964,33.71,15.4764,-4.93004,16.2426676184,0.1764,0.03996,0.18086946010000002,15.3,-4.97,16.0869792068,0.0
2021-12-26 04:00:00,15.4562,-6.1366,16.6298520138,0.1962,0.0234,0.1975904856,15.26,-6.16,16.4564030092,33.64,15.2462,-4.9166,16.019349862,0.1962,0.0234,0.1975904856,15.05,-4.94,15.8400157828,0.0
2021-12-26 04:30:00,15.34912,-6.13692,16.5304952092,0.15912,0.07308,0.175099574,15.19,-6.21,16.4103686735,33.75,15.10912,-4.91692,15.8890405456,0.15912,0.07308,0.175099574,14.95,-4.99,15.7607931273,0.0
2021-12-26 05:00:00,15.2148,-6.157,16.4133722324,0.15480000000000002,0.063,0.1671288126,15.06,-6.22,16.2939252484,33.72,14.9948,-4.937,15.7866397957,0.15480000000000002,0.063,0.1671288126,14.84,-5.0,15.6596807119,0.0
2021-12-26 05:30:00,15.35964,-6.11708,16.5329128908,0.17964000000000002,0.05292,0.18727267820000001,15.18,-6.17,16.3860092762,33.72,15.12964,-4.9070800000000006,15.9055160449,0.17964000000000002,0.05292,0.18727267820000001,14.95,-4.96,15.7513205796,0.0
2021-12-26 06:00:00,15.62556,-6.0408,16.7525935292,0.20556000000000002,0.0792,0.22028970380000001,15.42,-6.12,16.5900813741,33.72,15.39556,-4.8108,16.1296951104,0.20556000000000002,0.0792,0.22028970380000001,15.19,-4.89,15.9577003356,0.0
2021-12-26 06:30:00,16.30868,-5.9336,17.3545571048,0.23868000000000003,0.0864,0.2538367633,16.07,-6.02,17.1605739997,33.72,16.07868,-4.7336,16.7609939891,0.23868000000000003,0.0864,0.2538367633,15.84,-4.82,16.557113275,0.0
2021-12-26 07:00:00,16.70616,-5.843,17.6984866852,0.23616,0.117,0.2635536864,16.47,-5.96,17.5152076779,33.67,16.46616,-4.643,17.1082399488,0.23616,0.117,0.2635536864,16.23,-4.76,16.913618773,0.0
2021-12-26 07:30:00,17.430320000000002,-4.57564,18.0208916736,0.22032000000000002,0.054360000000000006,0.2269271072,17.21,-4.63,17.8219246997,33.6,16.930320000000002,-7.45564,18.4992514203,0.22032000000000002,0.054360000000000006,0.2269271072,16.71,-7.51,18.3200491266,0.0
2021-12-26 08:00:00,18.15804,-3.29308,18.4542350838,0.42804000000000003,0.01692,0.4283742849,17.73,-3.31,18.0363244593,33.5,17.36804,-10.79308,20.4484568936,0.42804000000000003,0.01692,0.4283742849,16.94,-10.81,20.0952656116,0.0
2021-12-26 08:30:00,19.50208,-3.04908,19.7389972687,0.44208000000000003,-0.019080000000000003,0.4424915511,19.06,-3.03,19.2993393669,33.32,18.68208,-10.46908,21.4154558479,0.44208000000000003,-0.019080000000000003,0.4424915511,18.24,-10.45,21.0214200282,0.0
2021-12-26 09:00:00,21.16008,-2.71288,21.3332769049,0.46008000000000004,-0.00288,0.460089014,20.7,-2.71,20.8766400553,33.13,20.31008,-10.07288,22.6707357865,0.46008000000000004,-0.00288,0.460089014,19.85,-10.07,22.2581984895,0.0
2021-12-26 09:30:00,23.07608,-3.1726,23.2931504723,0.94608,-0.19260000000000002,0.9654854356,22.13,-2.98,22.3297402582,32.9,22.17608,-10.5026,24.5373823161,0.94608,-0.19260000000000002,0.9654854356,21.23,-10.31,23.6010381128,0.0
2021-12-26 10:00:00,25.1832,-3.44124,25.4172322446,0.2232,-0.021240000000000002,0.2242083353,24.96,-3.42,25.1932133719,32.9,24.2032,-10.75124,26.4836563144,0.2232,-0.021240000000000002,0.2242083353,23.98,-10.73,26.2711495752,0.0
2021-12-26 10:30:00,26.53264,-3.08872,26.7118171716,0.24264000000000002,0.16128,0.29135100480000004,26.29,-3.25,26.4901226875,32.85,25.52264,-10.45872,27.5824215146,0.24264000000000002,0.16128,0.29135100480000004,25.28,-10.62,27.4201167029,0.0
2021-12-26 11:00:00,26.82136,-2.78948,26.9660258644,0.44136000000000003,0.20052,0.48477512310000004,26.38,-2.99,26.5489076988,32.97,25.80136,-10.14948,27.7258385287,0.44136000000000003,0.20052,0.48477512310000004,25.36,-10.35,27.3907301838,0.0
2021-12-26 11:30:00,28.31556,-2.65132,28.4394169395,0.92556,0.05868,0.9274182746,27.39,-2.71,27.5237388449,32.9,27.28556,-10.01132,29.0642101674,0.92556,0.05868,0.9274182746,26.36,-10.07,28.2179818555,0.0
2021-12-26 12:00:00,29.11808,-2.59076,29.2331082895,0.6580800000000001,0.039240000000000004,0.6592488635,28.46,-2.63,28.5812613438,32.9,28.04808,-9.96076,29.7642660159,0.6580800000000001,0.039240000000000004,0.6592488635,27.39,-10.0,29.1583967323,0.0
2021-12-26 12:30:00,30.11696,-2.46016,30.2172743123,0.5169600000000001,0.06984,0.5216562730000001,29.6,-2.5300000000000002,29.7079265517,32.94,29.01696,-9.81016,30.6304294268,0.5169600000000001,0.06984,0.5216562730000001,28.5,-9.88,30.1639586261,0.0
2021-12-26 13:00:00,29.42892,-2.32272,29.5204397082,0.5389200000000001,0.10728000000000001,0.549494099,28.89,-2.43,28.9920161424,32.91,28.34892,-9.67272,29.9536771927,0.5389200000000001,0.10728000000000001,0.549494099,27.81,-9.78,29.4795607159,0.0
2021-12-26 13:30:00,29.79612,-2.45776,29.8973134457,0.54612,0.012240000000000001,0.5462571482,29.25,-2.47,29.3541036313,32.91,28.70612,-9.847760000000001,30.3483064185,0.54612,0.012240000000000001,0.5462571482,28.16,-9.86,29.836306742,0.0
2021-12-26 14:00:00,29.079,-2.59744,29.1947758264,0.639,-0.12744,0.6515841877,28.44,-2.47,28.5470576417,32.97,28.009,-9.98744,29.7363924973,0.639,-0.12744,0.6515841877,27.37,-9.86,29.0918631236,0.0
2021-12-26 14:30:00,28.825,-2.62332,28.9441260504,0.855,-0.19332000000000002,0.8765829239,27.97,-2.43,28.0753593031,32.99,27.765,-10.03332,29.5222413652,0.855,-0.19332000000000002,0.8765829239,26.91,-9.84,28.6526386219,0.0
2021-12-26 15:00:00,28.49036,-2.76752,28.6244612155,0.5403600000000001,-0.13752,0.5575846842000001,27.95,-2.63,28.0734643391,33.02,27.43036,-10.16752,29.2541127481,0.5403600000000001,-0.13752,0.5575846842000001,26.89,-10.03,28.6997038312,0.0
2021-12-26 15:30:00,28.27312,-2.88084,28.419510088,0.5731200000000001,-0.15084,0.5926375283,27.7,-2.73,27.8342037788,33.04,27.22312,-10.28084,29.0997239444,0.5731200000000001,-0.15084,0.5926375283,26.65,-10.13,28.5103384757,0.0
2021-12-26 16:00:00,27.656,-2.84112,27.8015520943,0.486,-0.14112000000000002,0.5060739614,27.17,-2.7,27.3038257393,33.02,26.616,-10.22112,28.5110987171,0.486,-0.14112000000000002,0.5060739614,26.13,-10.08,28.0068438065,0.0
2021-12-26 16:30:00,28.58264,-2.81048,28.7204823636,0.15264000000000003,0.02952,0.1554683247,28.43,-2.84,28.5714980356,32.98,27.51264,-10.16048,29.3288375767,0.15264000000000003,0.02952,0.1554683247,27.36,-10.19,29.195987738,0.0
2021-12-26 17:00:00,30.75488,-3.92944,31.0048890101,0.16488000000000003,-0.019440000000000002,0.1660220708,30.59,-3.91,30.8388748173,32.86,29.63488,-11.20944,31.6840284328,0.16488000000000003,-0.019440000000000002,0.1660220708,29.47,-11.19,31.5229598864,0.0
2021-12-26 17:30:00,31.14296,-4.0766,31.4086393389,0.28296000000000004,-0.0666,0.2906921423,30.86,-4.01,31.1194424757,32.8,30.00296,-11.3466,32.0768287136,0.28296000000000004,-0.0666,0.2906921423,29.72,-11.28,31.7886268971,0.0
2021-12-26 18:00:00,31.03804,-4.56272,31.3716168031,0.33804,0.01728,0.3384813732,30.7,-4.58,31.0397551537,32.8,30.09804,-9.79272,31.6510564885,0.33804,0.01728,0.3384813732,29.76,-9.81,31.3351831014,0.0
2021-12-26 18:30:00,30.36072,-8.3886,31.4982845387,0.36072000000000004,-0.048600000000000004,0.36397922800000004,30.0,-8.34,31.1376877754,32.94,30.03072,-7.2486,30.8931439915,0.36072000000000004,-0.048600000000000004,0.36397922800000004,29.67,-7.2,30.5311136384,0.0
2021-12-26 19:00:00,29.43548,-8.80784,30.7249984263,0.5554800000000001,-0.08784,0.5623823397000001,28.88,-8.72,30.1677443638,33.34,29.10548,-7.65784,30.0960376046,0.5554800000000001,-0.08784,0.5623823397000001,28.55,-7.57,29.5365434674,0.0
2021-12-26 19:30:00,28.658360000000002,-8.99204,30.035951479,0.37836000000000003,-0.032040000000000006,0.3797141704,28.28,-8.96,29.6654681406,33.4,28.33836,-7.82204,29.3980774414,0.37836000000000003,-0.032040000000000006,0.3797141704,27.96,-7.79,29.0249151592,0.0
2021-12-26 20:00:00,27.79276,-9.03212,29.223564124,0.48276,-0.042120000000000005,0.4845939661,27.31,-8.99,28.751629519,33.47,27.47276,-7.87212,28.5783627122,0.48276,-0.042120000000000005,0.4845939661,26.99,-7.83,28.1028290391,0.0
2021-12-26 20:30:00,26.82664,-9.26612,28.3818532436,0.29664,-0.0061200000000000004,0.2967031244,26.53,-9.26,28.0996174351,33.26,26.52664,-8.11612,27.7404764477,0.29664,-0.0061200000000000004,0.2967031244,26.23,-8.11,27.455145237300002,0.0
2021-12-26 21:00:00,25.98768,-9.4706,27.6595693412,0.24768,0.0594,0.25470324380000003,25.74,-9.53,27.44755909,33.28,25.66768,-8.2906,26.9733914246,0.24768,0.0594,0.25470324380000003,25.42,-8.35,26.7562871116,0.0
2021-12-26 21:30:00,25.43408,-9.65328,27.204379063,0.15408000000000002,0.12672,0.1994958766,25.28,-9.78,27.1058443882,33.36,25.13408,-8.49328,26.5303181776,0.15408000000000002,0.12672,0.1994958766,24.98,-8.62,26.4254574227,0.0
2021-12-26 22:00:00,24.38156,-9.87848,26.3067450503,0.15156,0.10152000000000001,0.1824191437,24.23,-9.98,26.2048335236,33.36,24.09156,-8.68848,25.6104070242,0.15156,0.10152000000000001,0.1824191437,23.94,-8.79,25.5026998571,0.0
2021-12-26 22:30:00,23.28636,-10.28856,25.4579855629,0.12636,0.09144000000000001,0.1559747518,23.16,-10.38,25.3797163105,33.57,22.98636,-9.07856,24.714226626,0.12636,0.09144000000000001,0.1559747518,22.86,-9.17,24.6306414858,0.0
2021-12-26 23:00:00,22.1038,-9.41548,24.025595478,0.1638,0.07452,0.1799546343,21.94,-9.49,23.9044702932,33.57,21.8238,-8.21548,23.3189270351,0.1638,0.07452,0.1799546343,21.66,-8.29,23.1922336139,0.0
2021-12-26 23:30:00,20.85136,-9.21852,22.7982526708,0.17136,0.051480000000000005,0.1789257947,20.68,-9.27,22.6626410641,33.55,20.58136,-8.00852,22.0845822247,0.17136,0.051480000000000005,0.1789257947,20.41,-8.06,21.9438305681,0.0
2021-12-27 00:00:00,19.57792,-9.35884,21.6998349688,0.36792,0.011160000000000002,0.3680892174,19.21,-9.37,21.373371283,33.69,19.32792,-8.12884,20.9677497904,0.36792,0.011160000000000002,0.3680892174,18.96,-8.14,20.6334970376,0.0
2021-12-27 00:30:00,18.67756,-9.32096,20.8741836457,0.27756000000000003,0.05904,0.2837697574,18.4,-9.38,20.6529513629,33.81,18.41756,-8.12096,20.1284998864,0.27756000000000003,0.05904,0.2837697574,18.14,-8.18,19.8990452032,0.0
2021-12-27 01:00:00,17.93328,-9.2784,20.1913654347,0.41328000000000004,0.0216,0.41384407500000003,17.52,-9.3,19.8353321122,33.5,17.68328,-8.0784,19.4411660689,0.41328000000000004,0.0216,0.41384407500000003,17.27,-8.1,19.0751906937,0.0
2021-12-27 01:30:00,17.13992,-9.2898,19.4955697954,0.7999200000000001,-0.10980000000000001,0.8074206131,16.34,-9.18,18.7421450213,33.39,16.90992,-8.0898,18.7454063292,0.7999200000000001,-0.10980000000000001,0.8074206131,16.11,-7.98,17.9781116917,0.0
2021-12-27 02:00:00,16.60244,-9.40492,19.0812351319,0.80244,-0.12492000000000002,0.8121052641000001,15.8,-9.28,18.3237114144,33.41,16.36244,-8.18492,18.2954190485,0.80244,-0.12492000000000002,0.8121052641000001,15.56,-8.06,17.5236183478,0.0
2021-12-27 02:30:00,16.0836,-9.40372,18.6309457301,0.8136,-0.15372000000000002,0.8279944435000001,15.27,-9.25,17.8531621849,33.49,15.8636,-8.19372,17.8547151307,0.8136,-0.15372000000000002,0.8279944435000001,15.05,-8.04,17.0629452323,0.0
2021-12-27 03:00:00,15.51544,-9.409,18.1454721458,1.22544,-0.279,1.2567991859,14.29,-9.13,16.9576236543,33.53,15.27544,-8.189,17.3320162761,1.22544,-0.279,1.2567991859,14.05,-7.91,16.1236038155,0.0
2021-12-27 03:30:00,15.04552,-9.27628,17.6753229874,1.32552,-0.29628000000000004,1.3582286659,13.72,-8.98,16.3975242034,33.53,14.825520000000001,-8.04628,16.868273922,1.32552,-0.29628000000000004,1.3582286659,13.5,-7.75,15.5663900761,0.0
2021-12-27 04:00:00,14.77968,-9.31728,17.4714237399,1.5796800000000002,-0.28728000000000004,1.6055898296,13.2,-9.03,15.9931516594,33.53,14.55968,-8.09728,16.6598386877,1.5796800000000002,-0.28728000000000004,1.6055898296,12.98,-7.8100000000000005,15.1484817721,0.0
2021-12-27 04:30:00,14.63364,-9.34024,17.3604004247,1.94364,-0.39024000000000003,1.9824287395,12.69,-8.95,15.52863806,33.6,14.413640000000001,-8.10024,16.5338109977,1.94364,-0.39024000000000003,1.9824287395,12.47,-7.71,14.6610026942,0.0
2021-12-27 05:00:00,14.38712,-9.22972,17.093184407,2.5171200000000002,-0.45972,2.5587566459,11.87,-8.77,14.75838067,33.6,14.17712,-7.99972,16.278398311,2.5171200000000002,-0.45972,2.5587566459,11.66,-7.54,13.8855032318,0.0
2021-12-27 05:30:00,14.72172,-9.20324,17.3617011337,2.42172,-0.45324000000000003,2.4637683040000002,12.3,-8.75,15.0947838673,33.55,14.51172,-7.9732400000000005,16.5578553399,2.42172,-0.45324000000000003,2.4637683040000002,12.09,-7.52,14.2379247083,0.0
2021-12-27 06:00:00,15.08728,-9.08172,17.609760247,2.44728,-0.44172000000000006,2.4868244725,12.64,-8.64,15.3107543903,33.55,14.85728,-7.86172,16.8090871363,2.44728,-0.44172000000000006,2.4868244725,12.41,-7.42,14.4590629019,0.0
2021-12-27 06:30:00,15.98572,-8.90184,18.2971582303,2.11572,-0.41184000000000004,2.1554311179,13.87,-8.49,16.2621339313,33.49,15.77572,-7.69184,17.5510040768,2.11572,-0.41184000000000004,2.1554311179,13.66,-7.28,15.4788242448,0.0
2021-12-27 07:00:00,16.81556,-8.77376,18.9668638064,2.72556,-0.47376,2.7664283564,14.09,-8.3,16.3529232861,33.38,16.57556,-7.5537600000000005,18.2156108723,2.72556,-0.47376,2.7664283564,13.85,-7.08,15.5547066832,0.0
2021-12-27 07:30:00,17.79184,-8.6678,19.7909152751,2.84184,-0.4878,2.8834013639,14.95,-8.18,17.0415638954,33.42,17.56184,-7.4578,19.0797537989,2.84184,-0.4878,2.8834013639,14.72,-6.97,16.286782985,0.0
2021-12-27 08:00:00,18.5922,-8.483,20.4360267626,3.4722,-0.603,3.5241710855,15.12,-7.88,17.0501847497,33.5,18.3622,-7.283,19.7537965424,3.4722,-0.603,3.5241710855,14.89,-6.68,16.3197579639,0.0
2021-12-27 08:30:00,19.91144,-8.20412,21.5353901253,3.51144,-0.5641200000000001,3.5564648526,16.4,-7.64,18.0922524855,33.54,19.67144,-6.98412,20.8744696663,3.51144,-0.5641200000000001,3.5564648526,16.16,-6.42,17.3885594573,0.0
2021-12-27 09:00:00,21.49976,-7.94928,22.9222759031,3.56976,-0.5392800000000001,3.6102644468,17.93,-7.41,19.4008504968,33.51,21.24976,-6.75928,22.2988826217,3.56976,-0.5392800000000001,3.6102644468,17.68,-6.22,18.7422197191,0.0
