Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-27 09:30:00,23.26352,-7.67964,24.4983312354,3.68352,-0.53964,3.7228390940000002,19.58,-7.14,20.841209178,33.47,23.01352,-6.51964,23.9191933083,3.68352,-0.53964,3.7228390940000002,19.33,-5.98,20.233865177,0.0
2021-12-27 10:00:00,24.95368,-7.222,25.9777487389,4.15368,-0.612,4.1985237337,20.8,-6.61,21.8250337915,33.25,24.70368,-6.062,25.4365809326,4.15368,-0.612,4.1985237337,20.55,-5.45,21.2604092153,0.0
2021-12-27 10:30:00,26.67812,-6.99952,27.581068996,4.03812,-0.6595200000000001,4.0916231211,22.64,-6.34,23.5109591467,33.09,26.38812,-5.83952,27.0265216216,4.03812,-0.6595200000000001,4.0916231211,22.35,-5.18,22.9424257654,0.0
2021-12-27 11:00:00,27.58032,-6.78948,28.4037161296,4.18032,-0.6994800000000001,4.2384369257,23.4,-6.09,24.1794975134,33.3,27.31032,-5.63948,27.8865077264,4.18032,-0.6994800000000001,4.2384369257,23.13,-4.94,23.6516489911,0.0
2021-12-27 11:30:00,28.63116,-6.55312,29.3715288107,3.34116,-0.5731200000000001,3.3899582121,25.29,-5.98,25.9873911734,33.3,28.33116,-5.42312,28.8455344461,3.34116,-0.5731200000000001,3.3899582121,24.99,-4.85,25.4562880248,0.0
2021-12-27 12:00:00,29.7966,-6.5206800000000005,30.5017481339,1.5066000000000002,-0.31068,1.538299588,28.29,-6.21,28.9635667693,33.1,29.4866,-5.40068,29.9771066653,1.5066000000000002,-0.31068,1.538299588,27.98,-5.09,28.4392070916,0.0
2021-12-27 12:30:00,30.79176,-6.34264,31.4382182394,1.03176,-0.24264000000000002,1.0599070088,29.76,-6.1,30.3787359842,33.12,30.48176,-5.23264,30.9276286525,1.03176,-0.24264000000000002,1.0599070088,29.45,-4.99,29.8697606284,0.0
2021-12-27 13:00:00,30.65388,-6.52672,31.3410024251,1.16388,-0.12672,1.1707581358999999,29.49,-6.4,30.1764825651,33.05,30.33388,-5.40672,30.8119602916,1.16388,-0.12672,1.1707581358999999,29.17,-5.28,29.6440095129,0.0
2021-12-27 13:30:00,30.19632,-6.434,30.874165536,1.33632,-0.14400000000000002,1.3440562274,28.86,-6.29,29.5374965087,33.15,29.88632,-5.314,30.3550773206,1.33632,-0.14400000000000002,1.3440562274,28.55,-5.17,29.0143309418,0.0
2021-12-27 14:00:00,30.30256,-6.5436,31.001029717,0.8625600000000001,-0.0936,0.8676236013,29.44,-6.45,30.1382829637,33.15,29.97256,-5.4136,30.4575346657,0.8625600000000001,-0.0936,0.8676236013,29.11,-5.32,29.5921357796,0.0
2021-12-27 14:30:00,29.9908,-6.6478,30.7187455714,1.1808,-0.1278,1.1876958702,28.81,-6.52,29.5385595451,33.3,29.6808,-5.5078,30.1875098258,1.1808,-0.1278,1.1876958702,28.5,-5.38,29.0033515305,0.0
2021-12-27 15:00:00,30.02612,-6.7614,30.7779858375,0.36612000000000006,0.1386,0.3914764545,29.66,-6.9,30.4520212794,33.27,29.69612,-5.6314,30.2253570535,0.36612000000000006,0.1386,0.3914764545,29.33,-5.77,29.8921695432,0.0
2021-12-27 15:30:00,30.28588,-6.84388,31.0495285122,0.33588,0.0061200000000000004,0.335935751,29.95,-6.85,30.7233624462,33.35,29.97588,-5.71388,30.5155993949,0.33588,0.0061200000000000004,0.335935751,29.64,-5.72,30.1868845693,0.0
2021-12-27 16:00:00,30.44924,-6.7874,31.1965545427,0.8492400000000001,-0.07740000000000001,0.8527598358,29.6,-6.71,30.3510148101,33.33,30.11924,-5.6574,30.6459588353,0.8492400000000001,-0.07740000000000001,0.8527598358,29.27,-5.58,29.7971357684,0.0
2021-12-27 16:30:00,31.267,-6.50832,31.9371808121,1.017,-0.14832,1.0277586401,30.25,-6.36,30.9113587537,33.26,30.947,-5.38832,31.4125898554,1.017,-0.14832,1.0277586401,29.93,-5.24,30.3852349012,0.0
2021-12-27 17:00:00,32.91652,-6.21436,33.4979933596,0.7765200000000001,-0.14436000000000002,0.7898247401,32.14,-6.07,32.7081717618,33.12,32.57652,-5.13436,32.9786492737,0.7765200000000001,-0.14436000000000002,0.7898247401,31.8,-4.99,32.1891301529,0.0
2021-12-27 17:30:00,33.71952,-6.3484,34.3119252096,1.19952,-0.2484,1.22496971,32.52,-6.1,33.0871636742,33.0,33.37952,-5.2484,33.789614647,1.19952,-0.2484,1.22496971,32.18,-5.0,32.5661235028,0.0
2021-12-27 18:00:00,33.63048,-6.42084,34.2379376034,0.7804800000000001,-0.15084,0.7949224717000001,32.85,-6.27,33.4430172084,33.04,33.28048,-5.33084,33.704720799,0.7804800000000001,-0.15084,0.7949224717000001,32.5,-5.18,32.9102172585,0.0
2021-12-27 18:30:00,33.31888,-6.51796,33.950428083,0.8488800000000001,-0.14796,0.8616782555,32.47,-6.37,33.0889377285,33.02,32.97888,-5.41796,33.4209637296,0.8488800000000001,-0.14796,0.8616782555,32.13,-5.27,32.5593273886,0.0
2021-12-27 19:00:00,32.16968,-6.7858,32.8775819205,1.12968,-0.2358,1.1540270978,31.04,-6.55,31.7235574928,33.14,31.83968,-5.6758,32.341612949,1.12968,-0.2358,1.1540270978,30.71,-5.44,31.188101898,0.0
2021-12-27 19:30:00,31.27544,-6.90172,32.0279079266,1.13544,-0.26172,1.1652130071,30.14,-6.64,30.8627477714,33.14,30.95544,-5.78172,31.490753432600002,1.13544,-0.26172,1.1652130071,29.82,-5.52,30.3266021836,0.0
2021-12-27 20:00:00,30.2172,-7.181,31.058749763,0.9072,-0.171,0.9231754113,29.31,-7.01,30.1366255576,33.2,29.8872,-6.051,30.4935948166,0.9072,-0.171,0.9231754113,28.98,-5.88,29.5705055757,0.0
2021-12-27 20:30:00,28.83672,-7.50484,29.79729927,0.7567200000000001,-0.11484000000000001,0.7653844681,28.08,-7.39,29.0361584925,33.4,28.51672,-6.35484,29.2162165755,0.7567200000000001,-0.11484000000000001,0.7653844681,27.76,-6.24,28.452683529,0.0
2021-12-27 21:00:00,26.74692,-7.6112400000000004,27.808788248,0.64692,-0.11124,0.6564143691000001,26.1,-7.5,27.1562147583,33.4,26.44692,-6.46124,27.2247534392,0.64692,-0.11124,0.6564143691000001,25.8,-6.35,26.5699548362,0.0
2021-12-27 21:30:00,26.50524,-7.99328,27.6842964985,0.7052400000000001,-0.14328000000000002,0.7196475637,25.8,-7.85,26.9678048792,33.28,26.19524,-6.83328,27.0718361811,0.7052400000000001,-0.14328000000000002,0.7196475637,25.49,-6.69,26.3532958091,0.0
2021-12-27 22:00:00,25.21152,-8.21936,26.5175153346,0.46152000000000004,-0.00936,0.4616149044,24.75,-8.21,26.0761691972,33.4,24.92152,-7.03936,25.8966165419,0.46152000000000004,-0.00936,0.4616149044,24.46,-7.03,25.4501964629,0.0
2021-12-27 22:30:00,24.01068,-8.42232,25.4450039938,0.22068000000000002,0.06768,0.230825139,23.79,-8.49,25.2595368129,33.38,23.72068,-7.24232,24.801650321,0.22068000000000002,0.06768,0.230825139,23.5,-7.31,24.6106907664,0.0
2021-12-27 23:00:00,22.62764,-7.7594,23.9210865207,0.28764,0.030600000000000002,0.28926308030000003,22.34,-7.79,23.6592413234,33.47,22.34764,-6.5594,23.2904002097,0.28764,0.030600000000000002,0.28926308030000003,22.06,-6.59,23.0232860383,0.0
2021-12-27 23:30:00,21.21784,-6.87252,22.303099906,0.35784000000000005,-0.00252,0.3578488731,20.86,-6.87,21.9621606405,33.73,20.96784,-5.68252,21.7242110977,0.35784000000000005,-0.00252,0.3578488731,20.61,-5.68,21.3783652322,0.0
2021-12-28 00:00:00,19.83852,-7.07824,21.0634365023,0.30852,-0.048240000000000005,0.31226861510000004,19.53,-7.03,20.7567290294,33.57,19.57852,-5.86824,20.439048072,0.30852,-0.048240000000000005,0.31226861510000004,19.27,-5.82,20.1297118708,0.0
2021-12-28 00:30:00,18.35,-6.95,19.622053919,0.0,0.0,0.0,18.35,-6.95,19.622053919,33.5,18.11,-5.76,19.0039390654,0.0,0.0,0.0,18.11,-5.76,19.0039390654,0.0
2021-12-28 01:00:00,17.18,-6.98,18.5438075918,0.0,0.0,0.0,17.18,-6.98,18.5438075918,33.5,16.94,-5.79,17.9021702595,0.0,0.0,0.0,16.94,-5.79,17.9021702595,0.0
2021-12-28 01:30:00,16.73,-7.0,18.1354045998,0.0,0.0,0.0,16.73,-7.0,18.1354045998,33.45,16.5,-5.8,17.4897112612,0.0,0.0,0.0,16.5,-5.8,17.4897112612,0.0
2021-12-28 02:00:00,15.96,-7.05,17.447753437,0.0,0.0,0.0,15.96,-7.05,17.447753437,33.52,15.72,-5.83,16.7662547994,0.0,0.0,0.0,15.72,-5.83,16.7662547994,0.0
2021-12-28 02:30:00,12.97,-6.57,14.5391127652,0.0,0.0,0.0,12.97,-6.57,14.5391127652,33.55,12.75,-5.35,13.8269664063,0.0,0.0,0.0,12.75,-5.35,13.8269664063,0.0
2021-12-28 03:00:00,7.36,-5.21,9.0174109366,0.0,0.0,0.0,7.36,-5.21,9.0174109366,33.55,7.19,-3.98,8.2180593816,0.0,0.0,0.0,7.19,-3.98,8.2180593816,0.0
2021-12-28 03:30:00,7.74,-5.45,9.4662611415,0.0,0.0,0.0,7.74,-5.45,9.4662611415,33.55,7.55,-4.21,8.64445487,0.0,0.0,0.0,7.55,-4.21,8.64445487,0.0
2021-12-28 04:00:00,6.16,-5.29,8.119710586,0.0,0.0,0.0,6.16,-5.29,8.119710586,33.64,5.98,-4.06,7.2280011068,0.0,0.0,0.0,5.98,-4.06,7.2280011068,0.0
2021-12-28 04:30:00,1.26,-3.5,3.7198924716,0.0,0.0,0.0,1.26,-3.5,3.7198924716,33.61,1.1,-2.2800000000000002,2.5314817795,0.0,0.0,0.0,1.1,-2.2800000000000002,2.5314817795,0.0
2021-12-28 05:00:00,1.63,-3.66,4.0065571255,0.0,0.0,0.0,1.63,-3.66,4.0065571255,33.22,1.48,-2.45,2.8623242304,0.0,0.0,0.0,1.48,-2.45,2.8623242304,0.0
2021-12-28 05:30:00,1.09,-3.22,3.3994852552,0.0,0.0,0.0,1.09,-3.22,3.3994852552,33.39,0.9500000000000001,-2.0,2.2141589825,0.0,0.0,0.0,0.9500000000000001,-2.0,2.2141589825,0.0
2021-12-28 06:00:00,1.19,-2.9699999999999998,3.1995312157,0.0,0.0,0.0,1.19,-2.9699999999999998,3.1995312157,33.27,1.03,-1.76,2.0392400545,0.0,0.0,0.0,1.03,-1.76,2.0392400545,0.0
2021-12-28 06:30:00,2.06,-2.71,3.4040710921,0.0,0.0,0.0,2.06,-2.71,3.4040710921,33.27,1.9100000000000001,-1.51,2.4347895186,0.0,0.0,0.0,1.9100000000000001,-1.51,2.4347895186,0.0
2021-12-28 07:00:00,2.44,-2.45,3.4577593901,0.0,0.0,0.0,2.44,-2.45,3.4577593901,33.23,2.2800000000000002,-1.24,2.5953805116,0.0,0.0,0.0,2.2800000000000002,-1.24,2.5953805116,0.0
2021-12-28 07:30:00,3.79,-2.32,4.4437034104,0.0,0.0,0.0,3.79,-2.32,4.4437034104,33.3,3.63,-1.12,3.7988550907,0.0,0.0,0.0,3.63,-1.12,3.7988550907,0.0
2021-12-28 08:00:00,4.78,-2.23,5.2745900315,0.0,0.0,0.0,4.78,-2.23,5.2745900315,33.26,4.61,-1.04,4.7258544201,0.0,0.0,0.0,4.61,-1.04,4.7258544201,0.0
2021-12-28 08:30:00,6.43,-3.47,7.3065586975,0.0,0.0,0.0,6.43,-3.47,7.3065586975,33.2,6.24,-2.2800000000000002,6.6434930571,0.0,0.0,0.0,6.24,-2.2800000000000002,6.6434930571,0.0
2021-12-28 09:00:00,7.63,-3.07,8.2244635083,0.0,0.0,0.0,7.63,-3.07,8.2244635083,33.13,7.44,-1.88,7.6738517056,0.0,0.0,0.0,7.44,-1.88,7.6738517056,0.0
2021-12-28 09:30:00,9.53,-2.9,9.9614707749,0.0,0.0,0.0,9.53,-2.9,9.9614707749,33.27,9.33,-1.73,9.4890357782,0.0,0.0,0.0,9.33,-1.73,9.4890357782,0.0
2021-12-28 10:00:00,11.26,-2.8200000000000003,11.6077560278,0.0,0.0,0.0,11.26,-2.8200000000000003,11.6077560278,33.12,11.06,-1.65,11.1824013521,0.0,0.0,0.0,11.06,-1.65,11.1824013521,0.0
2021-12-28 10:30:00,13.46,-2.83,13.7542902398,0.0,0.0,0.0,13.46,-2.83,13.7542902398,33.12,13.24,-1.69,13.3474229722,0.0,0.0,0.0,13.24,-1.69,13.3474229722,0.0
2021-12-28 11:00:00,14.8,-2.64,15.0336156662,0.0,0.0,0.0,14.8,-2.64,15.0336156662,32.99,14.56,-1.49,14.6360411314,0.0,0.0,0.0,14.56,-1.49,14.6360411314,0.0
2021-12-28 11:30:00,18.95,-3.51,19.2723273115,0.0,0.0,0.0,18.95,-3.51,19.2723273115,32.99,18.69,-2.39,18.8421920169,0.0,0.0,0.0,18.69,-2.39,18.8421920169,0.0
2021-12-28 12:00:00,21.72,-3.94,22.0744648859,0.0,0.0,0.0,21.72,-3.94,22.0744648859,32.99,21.44,-2.8200000000000003,21.6246618471,0.0,0.0,0.0,21.44,-2.8200000000000003,21.6246618471,0.0
2021-12-28 12:30:00,23.51,-3.94,23.8378627398,0.0,0.0,0.0,23.51,-3.94,23.8378627398,33.02,23.24,-2.8200000000000003,23.4104677442,0.0,0.0,0.0,23.24,-2.8200000000000003,23.4104677442,0.0
2021-12-28 13:00:00,23.29,-3.95,23.6225866492,0.0,0.0,0.0,23.29,-3.95,23.6225866492,33.02,23.0,-2.83,23.1734524834,0.0,0.0,0.0,23.0,-2.83,23.1734524834,0.0
2021-12-28 13:30:00,23.0,-3.9,23.3283089829,0.0,0.0,0.0,23.0,-3.9,23.3283089829,33.04,22.71,-2.77,22.8783085039,0.0,0.0,0.0,22.71,-2.77,22.8783085039,0.0
2021-12-28 14:00:00,21.17,-3.66,21.4840522248,0.0,0.0,0.0,21.17,-3.66,21.4840522248,33.17,20.9,-2.5300000000000002,21.0525746644,0.0,0.0,0.0,20.9,-2.5300000000000002,21.0525746644,0.0
2021-12-28 14:30:00,21.47,-3.73,21.7915992988,0.0,0.0,0.0,21.47,-3.73,21.7915992988,33.17,21.2,-2.6,21.3588389198,0.0,0.0,0.0,21.2,-2.6,21.3588389198,0.0
2021-12-28 15:00:00,22.89,-4.18,23.2685302501,0.0,0.0,0.0,22.89,-4.18,23.2685302501,33.06,22.6,-3.05,22.804878864,0.0,0.0,0.0,22.6,-3.05,22.804878864,0.0
2021-12-28 15:30:00,23.66,-4.35,24.0565604358,0.0,0.0,0.0,23.66,-4.35,24.0565604358,33.11,23.38,-3.23,23.6020613507,0.0,0.0,0.0,23.38,-3.23,23.6020613507,0.0
2021-12-28 16:00:00,25.2,-4.52,25.6021561592,0.0,0.0,0.0,25.2,-4.52,25.6021561592,33.0,24.91,-3.41,25.1423189066,0.0,0.0,0.0,24.91,-3.41,25.1423189066,0.0
2021-12-28 16:30:00,28.46,-5.93,29.0712314841,0.0,0.0,0.0,28.46,-5.93,29.0712314841,33.0,28.14,-4.8100000000000005,28.5481295359,0.0,0.0,0.0,28.14,-4.8100000000000005,28.5481295359,0.0
2021-12-28 17:00:00,31.42,-6.18,32.0220049341,0.0,0.0,0.0,31.42,-6.18,32.0220049341,32.96,31.08,-5.09,31.4940391185,0.0,0.0,0.0,31.08,-5.09,31.4940391185,0.0
2021-12-28 17:30:00,32.92,-7.47,33.7568852236,0.0,0.0,0.0,32.92,-7.47,33.7568852236,32.93,32.57,-6.37,33.1870727844,0.0,0.0,0.0,32.57,-6.37,33.1870727844,0.0
2021-12-28 18:00:00,32.85,-7.86,33.7772423386,0.0,0.0,0.0,32.85,-7.86,33.7772423386,32.93,32.5,-6.76,33.1955960935,0.0,0.0,0.0,32.5,-6.76,33.1955960935,0.0
2021-12-28 18:30:00,32.59,-7.93,33.5409153125,0.0,0.0,0.0,32.59,-7.93,33.5409153125,33.04,32.24,-6.82,32.9534520195,0.0,0.0,0.0,32.24,-6.82,32.9534520195,0.0
2021-12-28 19:00:00,32.1,-8.08,33.1013051102,0.0,0.0,0.0,32.1,-8.08,33.1013051102,33.09,31.76,-6.97,32.515819227,0.0,0.0,0.0,31.76,-6.97,32.515819227,0.0
2021-12-28 19:30:00,30.51,-8.37,31.6372723224,0.0,0.0,0.0,30.51,-8.37,31.6372723224,33.11,30.17,-7.23,31.0242131246,0.0,0.0,0.0,30.17,-7.23,31.0242131246,0.0
2021-12-28 20:00:00,29.13,-8.54,30.3560290552,0.0,0.0,0.0,29.13,-8.54,30.3560290552,33.27,28.79,-7.39,29.7233275392,0.0,0.0,0.0,28.79,-7.39,29.7233275392,0.0
2021-12-28 20:30:00,28.2,-8.9,29.5711007573,0.0,0.0,0.0,28.2,-8.9,29.5711007573,33.27,27.87,-7.75,28.9274852001,0.0,0.0,0.0,27.87,-7.75,28.9274852001,0.0
2021-12-28 21:00:00,26.98,-9.3,28.5378765853,0.0,0.0,0.0,26.98,-9.3,28.5378765853,33.3,26.67,-8.14,27.8845566578,0.0,0.0,0.0,26.67,-8.14,27.8845566578,0.0
2021-12-28 21:30:00,26.49,-9.73,28.2204358577,0.0,0.0,0.0,26.49,-9.73,28.2204358577,33.21,26.17,-8.56,27.5343875908,0.0,0.0,0.0,26.17,-8.56,27.5343875908,0.0
2021-12-28 22:00:00,25.35,-9.25,26.9849031868,0.0,0.0,0.0,25.35,-9.25,26.9849031868,33.35,25.05,-8.07,26.3178152589,0.0,0.0,0.0,25.05,-8.07,26.3178152589,0.0
2021-12-28 22:30:00,24.5,-8.03,25.7823757633,0.0,0.0,0.0,24.5,-8.03,25.7823757633,33.47,24.21,-6.86,25.1631416957,0.0,0.0,0.0,24.21,-6.86,25.1631416957,0.0
2021-12-28 23:00:00,22.75,-8.12,24.1556804913,0.0,0.0,0.0,22.75,-8.12,24.1556804913,33.47,22.47,-6.94,23.5173234021,0.0,0.0,0.0,22.47,-6.94,23.5173234021,0.0
2021-12-28 23:30:00,21.08,-8.07,22.571913964,0.0,0.0,0.0,21.08,-8.07,22.571913964,33.47,20.81,-6.85,21.9084139088,0.0,0.0,0.0,20.81,-6.85,21.9084139088,0.0
2021-12-29 00:00:00,19.77,-7.18,21.0334329105,0.0,0.0,0.0,19.77,-7.18,21.0334329105,33.69,19.52,-5.99,20.4183863221,0.0,0.0,0.0,19.52,-5.99,20.4183863221,0.0
2021-12-29 00:30:00,18.95896,-7.11668,20.2506616806,0.40896000000000005,0.01332,0.4091768615,18.55,-7.13,19.8730822974,33.58,18.70896,-5.92668,19.6252571984,0.40896000000000005,0.01332,0.4091768615,18.3,-5.94,19.2398960496,0.0
2021-12-29 01:00:00,18.15284,-7.07184,19.4816970783,0.9428400000000001,-0.14184000000000002,0.9534494487,17.21,-6.93,18.5528703979,33.49,17.92284,-5.88184,18.8633039378,0.9428400000000001,-0.14184000000000002,0.9534494487,16.98,-5.74,17.9239504574,0.0
2021-12-29 01:30:00,17.44376,-7.17072,18.8601163373,1.19376,-0.27072,1.2240719979,16.25,-6.9,17.6542487804,33.34,17.14376,-5.9507200000000005,18.1471643916,1.19376,-0.27072,1.2240719979,15.95,-5.68,16.9311812937,0.0
2021-12-29 02:00:00,16.85788,-7.1494,18.3112544206,0.67788,-0.0594,0.6804775194,16.18,-7.09,17.6652342187,33.34,16.62788,-5.9594000000000005,17.6635455573,0.67788,-0.0594,0.6804775194,15.95,-5.9,17.0062488515,0.0
2021-12-29 02:30:00,16.4442,-7.2088,17.9549021462,0.6642,-0.028800000000000003,0.664824097,15.78,-7.18,17.3366894187,33.43,16.2142,-6.0088,17.2917887762,0.6642,-0.028800000000000003,0.664824097,15.55,-5.98,16.6602190862,0.0
2021-12-29 03:00:00,16.163,-7.23552,17.7086227209,0.423,0.024480000000000002,0.42370776530000004,15.74,-7.26,17.333643587,33.46,15.943,-6.02552,17.0436539589,0.423,0.024480000000000002,0.42370776530000004,15.52,-6.05,16.6575178223,0.0
2021-12-29 03:30:00,15.96648,-7.25892,17.5391106718,0.27648,0.09108000000000001,0.2910957863,15.69,-7.35,17.3262402153,33.51,15.73648,-6.04892,16.8590105272,0.27648,0.09108000000000001,0.2910957863,15.46,-6.14,16.6346385593,0.0
2021-12-29 04:00:00,15.64336,-7.15932,17.2037953647,0.51336,0.04068,0.5149692729,15.13,-7.2,16.7558019802,33.57,15.42336,-5.94932,16.531014553,0.51336,0.04068,0.5149692729,14.91,-5.99,16.0682357463,0.0
2021-12-29 04:30:00,15.7924,-6.9667200000000005,17.260796196,0.5724,-0.03672,0.573576602,15.22,-6.93,16.7234356518,33.59,15.5624,-5.75672,16.5930141601,0.5724,-0.03672,0.573576602,14.99,-5.72,16.0442668888,0.0
2021-12-29 05:00:00,15.8412,-6.89772,17.2777938012,0.5112,-0.02772,0.5119510117,15.33,-6.87,16.798982112,33.59,15.6112,-5.6877200000000006,16.615045117,0.5112,-0.02772,0.5119510117,15.1,-5.66,16.1259294306,0.0
2021-12-29 05:30:00,16.2672,-6.7736,17.6211081604,0.3672,0.0864,0.3772277826,15.9,-6.86,17.3167433428,33.57,16.0372,-5.5736,16.9781271288,0.3672,0.0864,0.3772277826,15.67,-5.66,16.6608673244,0.0
2021-12-29 06:00:00,16.84488,-6.70136,18.1289328992,0.34488,0.09864,0.3587088848,16.5,-6.8,17.8462881295,33.57,16.60488,-5.50136,17.4924841479,0.34488,0.09864,0.3587088848,16.26,-5.6,17.1973137437,0.0
2021-12-29 06:30:00,18.18988,-6.49088,19.3132922514,0.29988000000000004,0.06912,0.30774273150000003,17.89,-6.5600000000000005,19.0548077923,33.57,17.92988,-5.30088,18.6970566023,0.29988000000000004,0.06912,0.30774273150000003,17.63,-5.37,18.4296988581,0.0
2021-12-29 07:00:00,19.18704,-6.3328,20.2051196433,0.43704000000000004,0.007200000000000001,0.437099304,18.75,-6.34,19.792880033,33.53,18.93704,-5.1328,19.6203241513,0.43704000000000004,0.007200000000000001,0.437099304,18.5,-5.14,19.2007708179,0.0
2021-12-29 07:30:00,20.287,-6.06908,21.1753654289,0.5670000000000001,-0.019080000000000003,0.5673209377,19.72,-6.05,20.6271883688,33.32,20.037,-4.89908,20.6272236097,0.5670000000000001,-0.019080000000000003,0.5673209377,19.47,-4.88,20.0722519912,0.0
2021-12-29 08:00:00,21.46368,-5.8092,22.2359250714,1.36368,-0.16920000000000002,1.3741367408,20.1,-5.64,20.8762927743,33.32,21.21368,-4.6692,21.7214559315,1.36368,-0.16920000000000002,1.3741367408,19.85,-4.5,20.35368517,0.0
2021-12-29 08:30:00,21.8894,-5.22188,22.503641107500002,7.4394,-1.27188,7.5473406637,14.45,-3.95,14.9801535373,33.32,21.7194,-4.07188,22.0977949826,7.4394,-1.27188,7.5473406637,14.28,-2.8,14.5519208354,0.0
2021-12-29 09:00:00,22.35188,-5.63084,23.0502255659,13.69188,-2.94084,14.0041464517,8.66,-2.69,9.0681696058,33.08,22.16188,-4.47084,22.6083465879,13.69188,-2.94084,14.0041464517,8.47,-1.53,8.6070784823,0.0
2021-12-29 09:30:00,23.99612,-5.35184,24.5856862105,14.04612,-3.02184,14.3674981831,9.95,-2.33,10.2191682636,32.98,23.77612,-4.20184,24.144550972,14.04612,-3.02184,14.3674981831,9.73,-1.18,9.8012907313,0.0
2021-12-29 10:00:00,25.64104,-5.06756,26.1370062677,14.17104,-3.06756,14.4992516716,11.47,-2.0,11.643062312,33.02,25.43104,-3.91756,25.7310138128,14.17104,-3.06756,14.4992516716,11.26,-0.85,11.2920370173,0.0
2021-12-29 10:30:00,26.49316,-7.80468,27.6188442316,14.03316,-3.06468,14.3639076538,12.46,-4.74,13.3311364857,32.95,26.27316,-6.63468,27.0979319338,14.03316,-3.06468,14.3639076538,12.24,-3.5700000000000003,12.75,0.0
2021-12-29 11:00:00,27.20504,-7.83656,28.3112322945,13.77504,-3.07656,14.1144234184,13.43,-4.76,14.2485964221,32.99,26.97504,-6.68656,27.7914171577,13.77504,-3.07656,14.1144234184,13.2,-3.61,13.684739676,0.0
2021-12-29 11:30:00,27.8738,-7.82988,28.9526466364,15.6438,-2.81988,15.895917767,12.23,-5.01,13.216391338,32.88,27.6438,-6.65988,28.4347266569,15.6438,-2.81988,15.895917767,12.0,-3.84,12.5994285585,0.0
2021-12-29 12:00:00,28.52168,-7.8002,29.5690606896,13.80168,-3.0402,14.13255769,14.72,-4.76,15.4704880337,33.05,28.28168,-6.6302,29.0484590927,13.80168,-3.0402,14.13255769,14.48,-3.59,14.9183946858,0.0
2021-12-29 12:30:00,29.0332,-7.8102800000000006,30.0653816859,13.8132,-3.05028,14.145978309,15.22,-4.76,15.9469746347,33.03,28.7932,-6.66028,29.5534718082,13.8132,-3.05028,14.145978309,14.98,-3.61,15.4088448626,0.0
2021-12-29 13:00:00,28.81292,-7.83736,29.8598153158,13.91292,-3.08736,14.2513555389,14.9,-4.75,15.6388138936,33.05,28.56292,-6.66736,29.3307703325,13.91292,-3.08736,14.2513555389,14.65,-3.58,15.0810775477,0.0
2021-12-29 13:30:00,28.69508,-6.41216,29.4027789855,13.82508,-3.15216,14.1798783377,14.87,-3.26,15.2231567029,33.09,28.45508,-5.23216,28.9321115039,13.82508,-3.15216,14.1798783377,14.63,-2.08,14.7771208292,0.0
2021-12-29 14:00:00,28.41716,-4.53916,28.7774035655,13.63716,-2.99916,13.9630617549,14.78,-1.54,14.8600134589,33.31,28.18716,-3.37916,28.3889892594,13.63716,-2.99916,13.9630617549,14.55,-0.38,14.5549613534,0.0
2021-12-29 14:30:00,27.78876,-4.90176,28.2177680449,11.408760000000001,-2.38176,11.6547237391,16.38,-2.52,16.5727125118,33.22,27.54876,-3.76176,27.8044064104,11.408760000000001,-2.38176,11.6547237391,16.14,-1.38,16.1988888508,0.0
2021-12-29 15:00:00,28.17708,-5.29472,28.6702266682,8.31708,-1.58472,8.4667087587,19.86,-3.71,20.2035566176,33.05,27.89708,-4.14472,28.2032937155,8.31708,-1.58472,8.4667087587,19.58,-2.56,19.7466452847,0.0
2021-12-29 15:30:00,28.70152,-5.50308,29.2243244541,7.12152,-1.33308,7.2452156211,21.58,-4.17,21.9792015324,33.12,28.43152,-4.33308,28.7598141822,7.12152,-1.33308,7.2452156211,21.31,-3.0,21.5201324345,0.0
2021-12-29 16:00:00,29.11756,-5.3538,29.6056662616,7.65756,-1.5138,7.8057552866,21.46,-3.84,21.8008531943,33.54,28.83756,-4.2038,29.1423540778,7.65756,-1.5138,7.8057552866,21.18,-2.69,21.3501405148,0.0
2021-12-29 16:30:00,31.1062,-5.28056,31.551228064100002,6.3162,-1.06056,6.4046209844,24.79,-4.22,25.1466200512,33.32,30.7962,-4.13056,31.0719722637,6.3162,-1.06056,6.4046209844,24.48,-3.07,24.6717510526,0.0
2021-12-29 17:00:00,32.40552,-6.7524,33.1015502995,5.91552,-0.9324,5.9885512965,26.49,-5.82,27.121808568,33.36,32.09552,-5.6224,32.5842567175,5.91552,-0.9324,5.9885512965,26.18,-4.69,26.5967761204,0.0
2021-12-29 17:30:00,32.39528,-8.22996,33.4243385556,5.79528,-0.9399600000000001,5.8710131221,26.6,-7.29,27.5808647435,33.04,32.09528,-7.08996,32.8690512653,5.79528,-0.9399600000000001,5.8710131221,26.3,-6.15,27.0094890733,0.0
2021-12-29 18:00:00,32.93944,-8.32384,33.9748880772,5.59944,-0.84384,5.6626667092,27.34,-7.48,28.3447702407,33.14,32.60944,-7.19384,33.3935160032,5.59944,-0.84384,5.6626667092,27.01,-6.35,27.7463979644,0.0
2021-12-29 18:30:00,32.94712,-8.38552,33.9974949366,6.56712,-1.14552,6.6662794094,26.38,-7.24,27.355474772,33.14,32.65712,-7.24552,33.4512338601,6.56712,-1.14552,6.6662794094,26.09,-6.1,26.7936205094,0.0
2021-12-29 19:00:00,31.62836,-8.18248,32.6696515935,9.28836,-1.75248,9.4522387634,22.34,-6.43,23.246946036,33.21,31.33836,-7.02248,32.1155419204,9.28836,-1.75248,9.4522387634,22.05,-5.27,22.6710255613,0.0
2021-12-29 19:30:00,30.63508,-5.45516,31.1169872776,9.77508,-1.86516,9.951432602,20.86,-3.59,21.1666648294,33.42,30.38508,-4.30516,30.6885563237,9.77508,-1.86516,9.951432602,20.61,-2.44,20.7539321575,0.0
2021-12-29 20:00:00,29.20156,-5.49944,29.7148943587,11.22156,-2.26944,11.448745204,17.98,-3.23,18.2678214355,33.31,28.96156,-4.36944,29.2893148357,11.22156,-2.26944,11.448745204,17.74,-2.1,17.8638629641,0.0
2021-12-29 20:30:00,27.535519999999998,-6.95476,28.4002385259,11.85552,-2.44476,12.104966168,15.68,-4.51,16.3157132851,33.0,27.29552,-5.78476,27.9017716342,11.85552,-2.44476,12.104966168,15.44,-3.34,15.7971263209,0.0
2021-12-29 21:00:00,26.19188,-7.39428,27.2156196816,11.98188,-2.4742800000000003,12.2346847059,14.21,-4.92,15.0376361174,33.0,25.97188,-6.22428,26.7073063459,11.98188,-2.4742800000000003,12.2346847059,13.99,-3.75,14.4838737912,0.0
2021-12-29 21:30:00,24.83524,-7.5502,25.9575550832,12.49524,-2.6802,12.7794559625,12.34,-4.87,13.2662164915,33.14,24.61524,-6.3602,25.4236540312,12.49524,-2.6802,12.7794559625,12.12,-3.68,12.6663649087,0.0
2021-12-29 22:00:00,23.30344,-7.8174,24.5797082691,12.85344,-2.7774,13.1500901363,10.45,-5.04,11.6019007063,33.2,23.09344,-6.6274,24.0255988852,12.85344,-2.7774,13.1500901363,10.24,-3.85,10.9398400354,0.0
2021-12-29 22:30:00,21.78676,-8.04828,23.2257986355,13.04676,-2.79828,13.3434747145,8.74,-5.25,10.1955921849,33.28,21.58676,-6.83828,22.6439899456,13.04676,-2.79828,13.3434747145,8.54,-4.04,9.4473911743,0.0
2021-12-29 23:00:00,20.04256,-8.33124,21.7051554081,13.28256,-2.90124,13.5957196827,6.76,-5.43,8.6707842783,33.34,19.85256,-7.10124,21.0843958436,13.28256,-2.90124,13.5957196827,6.57,-4.2,7.7977496754,0.0
2021-12-29 23:30:00,18.6626,-6.93452,19.9092994952,13.3326,-2.95452,13.6560393669,5.33,-3.98,6.6520147324,33.57,18.5026,-5.69452,19.3590744818,13.3326,-2.95452,13.6560393669,5.17,-2.74,5.8511964588000005,0.0
2021-12-30 00:00:00,17.35092,-5.89848,18.3261150045,13.30092,-2.86848,13.6067134297,4.05,-3.03,5.0580035587,33.63,17.20092,-4.66848,17.8231970857,13.30092,-2.86848,13.6067134297,3.9,-1.8,4.295346319,0.0
2021-12-30 00:30:00,16.34048,-5.94912,17.3897474221,13.20048,-2.85912,13.5065628272,3.14,-3.09,4.4054171199,33.55,16.18048,-4.71912,16.854614401,13.20048,-2.85912,13.5065628272,2.98,-1.8599999999999999,3.5128336141,0.0
2021-12-30 01:00:00,15.72524,-5.98784,16.8266871642,13.12524,-2.78784,13.4180466881,2.6,-3.2,4.1231056256,33.55,15.57524,-4.76784,16.2886586103,13.12524,-2.78784,13.4180466881,2.45,-1.98,3.1500634914,0.0
2021-12-30 01:30:00,14.97688,-6.03512,16.147123829,13.19688,-2.80512,13.4917137514,1.78,-3.23,3.6879940347,33.42,14.83688,-4.8051200000000005,15.5955822703,13.19688,-2.80512,13.4917137514,1.6400000000000001,-2.0,2.5864261057,0.0
2021-12-30 02:00:00,14.39652,-6.13512,15.649264696,13.19652,-2.80512,13.4913616186,1.2,-3.33,3.5396186235,33.54,14.25652,-4.89512,15.0735053098,13.19652,-2.80512,13.4913616186,1.06,-2.09,2.3434376459,0.0
2021-12-30 02:30:00,13.93068,-6.09268,15.2047556654,13.18068,-2.8126800000000003,13.4774438988,0.75,-3.2800000000000002,3.3646545142,33.62,13.79068,-4.85268,14.6195539619,13.18068,-2.8126800000000003,13.4774438988,0.61,-2.04,2.1292486938,0.0
2021-12-30 03:00:00,13.47728,-6.11856,14.8011436272,13.06728,-2.78856,13.3615071557,0.41000000000000003,-3.33,3.3551453024,33.6,13.32728,-4.87856,14.1921365506,13.06728,-2.78856,13.3615071557,0.26,-2.09,2.1061101586,0.0
2021-12-30 03:30:00,13.31632,-6.16588,14.6745512544,12.94632,-2.76588,13.2384777719,0.37,-3.4,3.4200730986,33.6,13.17632,-4.90588,14.0599810568,12.94632,-2.76588,13.2384777719,0.23,-2.14,2.152324325,0.0
2021-12-30 04:00:00,13.36264,-5.1554,14.3226497873,13.02264,-2.7954,13.3192872831,0.34,-2.36,2.3843657438,33.72,13.21264,-3.9154,13.7805737518,13.02264,-2.7954,13.3192872831,0.19,-1.12,1.1360017606,0.0
2021-12-30 04:30:00,13.4314,-4.59404,14.1953411189,13.0914,-2.80404,13.3883305263,0.34,-1.79,1.8220043908,33.67,13.3014,-3.36404,13.7202043382,13.0914,-2.80404,13.3883305263,0.21,-0.56,0.5980802622,0.0
2021-12-30 05:00:00,13.56544,-4.52924,14.3015795411,13.10544,-2.82924,13.4073545702,0.46,-1.7000000000000002,1.761135997,33.55,13.40544,-3.29924,13.8054629104,13.10544,-2.82924,13.4073545702,0.30000000000000004,-0.47000000000000003,0.5575840744,0.0
2021-12-30 05:30:00,13.93796,-4.2864,14.5821793269,13.19796,-2.8764000000000003,13.5077690653,0.74,-1.4100000000000001,1.5923881436,33.61,13.79796,-3.0464,14.130260193,13.19796,-2.8764000000000003,13.5077690653,0.6000000000000001,-0.17,0.6236184731000001,0.0
2021-12-30 06:00:00,14.42344,-4.10696,14.9967577121,13.21344,-2.85696,13.5187727651,1.21,-1.25,1.7397126199000001,33.52,14.27344,-2.86696,14.5585215278,13.21344,-2.85696,13.5187727651,1.06,-0.01,1.0600471688,0.0
2021-12-30 06:30:00,15.71452,-4.01144,16.2184398049,12.94452,-2.79144,13.2420819852,2.77,-1.22,3.0267639485,33.49,15.56452,-2.80144,15.8146245262,12.94452,-2.79144,13.2420819852,2.62,-0.01,2.6200190839,0.0
2021-12-30 07:00:00,16.78804,-3.86548,17.2273103725,12.75804,-2.71548,13.0438267495,4.03,-1.15,4.1908710312,33.42,16.61804,-2.69548,16.8352269326,12.75804,-2.71548,13.0438267495,3.86,0.02,3.8600518131,0.0
2021-12-30 07:30:00,18.14148,-3.67436,18.5098411122,12.56148,-2.6643600000000003,12.8409343118,5.58,-1.01,5.6706701544,33.31,17.97148,-2.51436,18.1465175612,12.56148,-2.6643600000000003,12.8409343118,5.41,0.15,5.4120790829,0.0
2021-12-30 08:00:00,19.18484,-3.4982800000000003,19.5011807023,12.53484,-2.61828,12.8053740275,6.65,-0.88,6.7079728682,33.31,19.01484,-2.32828,19.1568532902,12.53484,-2.61828,12.8053740275,6.48,0.29,6.4864859516,0.0
2021-12-30 08:30:00,20.6708,-3.64932,20.9904623366,12.4308,-2.5693200000000003,12.6935493028,8.24,-1.08,8.3104753173,33.23,20.4908,-2.46932,20.6390509933,12.4308,-2.5693200000000003,12.6935493028,8.06,0.1,8.0606203235,0.0
2021-12-30 09:00:00,22.24528,-5.06412,22.8144207389,12.36528,-2.54412,12.624289922700001,9.88,-2.52,10.1963130591,33.19,22.04528,-3.8841200000000002,22.3848332237,12.36528,-2.54412,12.624289922700001,9.68,-1.34,9.7723078134,0.0
2021-12-30 09:30:00,23.54716,-6.01072,24.3022118126,14.35716,-2.34072,14.5467183029,9.19,-3.67,9.8957061395,33.21,23.34716,-4.82072,23.8396564863,14.35716,-2.34072,14.5467183029,8.99,-2.48,9.325797553,0.0
2021-12-30 10:00:00,25.0296,-5.82524,25.698527141,12.4596,-2.59524,12.727014686,12.57,-3.23,12.9783589101,33.32,24.8096,-4.65524,25.2425733953,12.4596,-2.59524,12.727014686,12.35,-2.06,12.5206269811,0.0
2021-12-30 10:30:00,26.2542,-5.57372,26.8393251085,12.2742,-2.49372,12.5249600829,13.98,-3.08,14.315264580200001,33.31,26.0142,-4.38372,26.3809704651,12.2742,-2.49372,12.5249600829,13.74,-1.8900000000000001,13.8693799429,0.0
2021-12-30 11:00:00,26.14248,-5.36056,26.6864172205,12.64248,-2.59056,12.9051656969,13.5,-2.77,13.7812517574,33.31,25.92248,-4.19056,26.2590129758,12.64248,-2.59056,12.9051656969,13.28,-1.6,13.3760382775,0.0
2021-12-30 11:30:00,26.58004,-4.98764,27.0439471818,13.19004,-2.80764,13.4855477297,13.39,-2.18,13.5663001588,33.26,26.36004,-3.82764,26.6364888221,13.19004,-2.80764,13.4855477297,13.17,-1.02,13.2094398064,0.0
2021-12-30 12:00:00,28.1226,-4.9252400000000005,28.5506325642,13.0626,-2.77524,13.3541557508,15.06,-2.15,15.2126953562,33.15,27.8826,-3.77524,28.1370186732,13.0626,-2.77524,13.3541557508,14.82,-1.0,14.8536998758,0.0
2021-12-30 12:30:00,28.93176,-4.8084,29.3286114103,13.00176,-2.7684,13.2932239001,15.93,-2.04,16.0600902862,33.06,28.70176,-3.6784,28.9365107374,13.00176,-2.7684,13.2932239001,15.7,-0.91,15.7263504984,0.0
2021-12-30 13:00:00,28.79508,-4.8412,29.1992097435,12.56508,-2.5812,12.8274638509,16.23,-2.26,16.3865951314,33.09,28.55508,-3.6912000000000003,28.7926648862,12.56508,-2.5812,12.8274638509,15.99,-1.11,16.0284809012,0.0
2021-12-30 13:30:00,28.32916,-5.00828,28.7684579855,11.90916,-2.34828,12.1384723447,16.42,-2.66,16.634061440300002,33.01,28.07916,-3.86828,28.3443612816,11.90916,-2.34828,12.1384723447,16.17,-1.52,16.2412838163,0.0
2021-12-30 14:00:00,28.08508,-5.10764,28.5457475813,11.66508,-2.26764,11.8834457367,16.42,-2.84,16.6637930856,33.01,27.85508,-3.95764,28.1348253269,11.66508,-2.26764,11.8834457367,16.19,-1.69,16.2779667035,0.0
2021-12-30 14:30:00,28.87028,-5.2082,29.3362985824,11.51028,-2.2482,11.7277853373,17.36,-2.96,17.6105422972,33.11,28.62028,-4.0582,28.9065635197,11.51028,-2.2482,11.7277853373,17.11,-1.81,17.2054700604,0.0
2021-12-30 15:00:00,28.5562,-5.39212,29.0608244297,10.9062,-2.11212,11.1088365428,17.65,-3.2800000000000002,17.9521837112,33.11,28.3062,-4.25212,28.6237922529,10.9062,-2.11212,11.1088365428,17.4,-2.14,17.5311037873,0.0
2021-12-30 15:30:00,28.58824,-5.5042,29.1132905034,11.38824,-2.1942,11.5976947683,17.2,-3.31,17.5155959076,33.11,28.33824,-4.3642,28.6723226812,11.38824,-2.1942,11.5976947683,16.95,-2.17,17.0883410546,0.0
2021-12-30 16:00:00,28.44432,-5.46056,28.9637196468,10.89432,-2.05056,11.0856215241,17.55,-3.41,17.8782157946,33.11,28.19432,-4.31056,28.5219320484,10.89432,-2.05056,11.0856215241,17.3,-2.26,17.4469940104,0.0
2021-12-30 16:30:00,29.43692,-3.9779999999999998,29.7044902849,11.17692,-2.088,11.3702807655,18.26,-1.8900000000000001,18.3575515797,33.07,29.05692,-4.658,29.4279045106,11.17692,-2.088,11.3702807655,17.88,-2.5700000000000003,18.0637565307,0.0
2021-12-30 17:00:00,31.8482,1.77872,31.8978320279,11.4282,-2.14128,11.6270733755,20.42,3.92,20.7928545419,33.02,30.8782,-6.91128,31.6422032494,11.4282,-2.14128,11.6270733755,19.45,-4.77,20.0263676187,0.0
2021-12-30 17:30:00,32.49252,1.70896,32.5374307565,11.16252,-2.11104,11.3603847924,21.33,3.8200000000000003,21.669363165500002,33.38,31.50252,-6.99104,32.2689232332,11.16252,-2.11104,11.3603847924,20.34,-4.88,20.9172177882,0.0
2021-12-30 18:00:00,32.36948,1.6448,32.4112419156,11.85948,-2.2752,12.0757526022,20.51,3.92,20.8812475681,33.45,31.39948,-7.0352,32.1779642506,11.85948,-2.2752,12.0757526022,19.54,-4.76,20.1114196416,0.0
2021-12-30 18:30:00,32.64172,1.57564,32.6797265284,11.69172,-2.30436,11.916643469,20.95,3.88,21.306264337,33.4,31.66172,-7.11436,32.4511730384,11.69172,-2.30436,11.916643469,19.97,-4.8100000000000005,20.5411051309,0.0
2021-12-30 19:00:00,32.28488,1.5376400000000001,32.3214760397,12.04488,-2.41236,12.284079737,20.24,3.95,20.6218355148,33.4,31.32488,-7.25236,32.1534575526,12.04488,-2.41236,12.284079737,19.28,-4.84,19.8782292974,0.0
2021-12-30 19:30:00,31.2122,1.01724,31.2287720869,12.1122,-2.37276,12.3424219203,19.1,3.39,19.3985076746,33.58,30.2722,-7.72276,31.2417527494,12.1122,-2.37276,12.3424219203,18.16,-5.35,18.9316692344,0.0
2021-12-30 20:00:00,29.64416,0.7568800000000001,29.6538208236,11.50416,-2.19312,11.7113394896,18.14,2.95,18.3783051449,33.55,28.73416,-7.99312,29.8251893245,11.50416,-2.19312,11.7113394896,17.23,-5.8,18.1800137514,0.0
2021-12-30 20:30:00,27.7282,0.56432,27.7339418818,11.4282,-2.15568,11.6297339395,16.3,2.7199999999999998,16.525386531,33.61,26.8782,-8.20568,28.1028614113,11.4282,-2.15568,11.6297339395,15.45,-6.05,16.5923174994,0.0
2021-12-30 21:00:00,26.7242,0.2868,26.7257389024,11.8242,-2.2932,12.0445204089,14.9,2.58,15.1217194789,33.63,25.9042,-8.5332,27.2734867569,11.8242,-2.2932,12.0445204089,14.08,-6.24,15.4007792011,0.0
2021-12-30 21:30:00,25.1522,-1.45484,25.1942399025,11.2122,-2.09484,11.4062168779,13.94,0.64,13.9546838015,33.75,24.3722,-9.864840000000001,26.2929496456,11.2122,-2.09484,11.4062168779,13.16,-7.77,15.2826208485,0.0
2021-12-30 22:00:00,23.76896,-1.9213200000000001,23.8464867438,10.66896,-1.9213200000000001,10.8405801516,13.1,0.0,13.1,33.58,23.01896,-10.49132,25.297041622,10.66896,-1.9213200000000001,10.8405801516,12.35,-8.57,15.0322120794,0.0
2021-12-30 22:30:00,22.4718,-0.0106,22.4718025,11.2518,-2.1006,11.4462012738,11.22,2.09,11.4129969771,33.69,21.7718,-8.5906,23.4053345116,11.2518,-2.1006,11.4462012738,10.52,-6.49,12.3608454403,0.0
2021-12-30 23:00:00,20.96312,1.24928,21.000311918,11.46312,-2.16072,11.6649831141,9.5,3.41,10.0934681849,33.63,20.32312,-7.34072,21.6082247455,11.46312,-2.16072,11.6649831141,8.86,-5.18,10.2631379217,0.0
2021-12-30 23:30:00,19.3694,1.1528,19.4036750179,11.2194,-2.0772,11.4100699472,8.15,3.23,8.7667211659,33.56,18.7694,-7.5072,20.2150544941,11.2194,-2.0772,11.4100699472,7.55,-5.43,9.299860214,0.0
2021-12-31 00:00:00,17.67464,-1.61408,17.7481873265,11.74464,-2.22408,11.9533719333,5.93,0.61,5.9612918063,33.67,17.26464,-6.61408,18.4882083658,11.74464,-2.22408,11.9533719333,5.52,-4.39,7.0528363089,0.0
2021-12-31 00:30:00,16.27276,-6.33164,17.4611678621,11.46276,-2.14164,11.6611100976,4.8100000000000005,-4.19,6.3790438155,33.64,16.12276,-4.68164,16.7887207109,11.46276,-2.14164,11.6611100976,4.66,-2.54,5.3072780217,0.0
2021-12-31 01:00:00,15.93164,-6.49244,17.2037475639,10.78164,-1.9724400000000002,10.9605784812,5.15,-4.52,6.8522186188,33.1,15.79164,-4.86244,16.5232931537,10.78164,-1.9724400000000002,10.9605784812,5.01,-2.89,5.7837876863,0.0
2021-12-31 01:30:00,15.32544,-6.53836,16.6619105352,9.95544,-1.8183600000000002,10.120139262,5.37,-4.72,7.1494964858,33.05,15.17544,-4.89836,15.9464074287,9.95544,-1.8183600000000002,10.120139262,5.22,-3.08,6.060924022,0.0
2021-12-31 02:00:00,14.76144,-6.53716,16.1441807392,9.81144,-1.75716,9.9675456427,4.95,-4.78,6.8811990234,33.13,14.62144,-4.88716,15.41657681,9.81144,-1.75716,9.9675456427,4.8100000000000005,-3.13,5.7387280821,0.0
2021-12-31 02:30:00,14.39532,-6.59992,15.8361668944,10.34532,-1.87992,10.5147394218,4.05,-4.72,6.2193970769,33.26,14.25532,-4.92992,15.0837084137,10.34532,-1.87992,10.5147394218,3.91,-3.05,4.9588910051,0.0
2021-12-31 03:00:00,14.02992,-6.72512,15.5584669624,9.16992,-1.6351200000000001,9.3145611931,4.86,-5.09,7.0375919177,33.26,13.87992,-5.05512,14.7718115822,9.16992,-1.6351200000000001,9.3145611931,4.71,-3.42,5.8206958347,0.0
2021-12-31 03:30:00,13.72152,-6.6594,15.2521381934,7.93152,-1.3194,8.0405115428,5.79,-5.34,7.8765284231,33.34,13.59152,-5.0394,14.4956879199,7.93152,-1.3194,8.0405115428,5.66,-3.7199999999999998,6.7730347703,0.0
2021-12-31 04:00:00,14.02012,-6.61968,15.5043196599,6.27012,-0.9496800000000001,6.3416320389,7.75,-5.67,9.6026767102,33.02,13.86012,-4.96968,14.7241517826,6.27012,-0.9496800000000001,6.3416320389,7.59,-4.02,8.5888590628,0.0
2021-12-31 04:30:00,14.0556,-6.542,15.5034723646,5.9256,-0.882,5.9908813509000005,8.13,-5.66,9.9061849367,33.21,13.9056,-4.912,14.747659318,5.9256,-0.882,5.9908813509000005,7.98,-4.03,8.9398713637,0.0
2021-12-31 05:00:00,13.88396,-6.43992,15.3048003871,5.76396,-0.88992,5.8322544944,8.12,-5.55,9.8354918535,33.11,13.73396,-4.79992,14.5485700084,5.76396,-0.88992,5.8322544944,7.97,-3.91,8.8774433256,0.0
2021-12-31 05:30:00,13.76844,-7.19676,15.5358712189,8.57844,-1.52676,8.7132444549,5.19,-5.67,7.6866767851999995,33.11,13.61844,-5.57676,14.7160511052,8.57844,-1.52676,8.7132444549,5.04,-4.05,6.46560902,0.0
2021-12-31 06:00:00,14.4964,-7.3456,16.2512600225,8.3664,-1.4256,8.4869891198,6.13,-5.92,8.5219305325,32.9,14.3464,-5.7256,15.4467371415,8.3664,-1.4256,8.4869891198,5.98,-4.3,7.365487085,0.0
2021-12-31 06:30:00,15.80344,-4.10368,16.3275505014,9.97344,-1.8136800000000002,10.1370084629,5.83,-2.29,6.2636251484,32.87,15.42344,-8.16368,17.4507355884,9.97344,-1.8136800000000002,10.1370084629,5.45,-6.35,8.3680941677,0.0
2021-12-31 07:00:00,16.50328,-1.2142,16.5478860402,12.11328,-2.4642,12.361384792900001,4.39,1.25,4.5644934001,33.17,16.00328,-9.7342,18.7312471661,12.11328,-2.4642,12.361384792900001,3.89,-7.27,8.2453016925,0.0
2021-12-31 07:30:00,17.6696,-0.9156000000000001,17.6933062914,12.9096,-2.7756,13.2046100859,4.76,1.8599999999999999,5.1104989972,33.56,17.1496,-9.4356,19.573945119,12.9096,-2.7756,13.2046100859,4.24,-6.66,7.8951377442,0.0
2021-12-31 08:00:00,18.81992,-0.859,18.8395135236,12.40992,-2.6189999999999998,12.6832675367,6.41,1.76,6.6472325068,33.52,18.26992,-9.369,20.5321245322,12.40992,-2.6189999999999998,12.6832675367,5.86,-6.75,8.9387974583,0.0
2021-12-31 08:30:00,20.25524,-0.52568,20.2620602832,12.58524,-2.6956800000000003,12.8707014774,7.67,2.17,7.9710601553,33.52,19.66524,-9.05568,21.6501040302,12.58524,-2.6956800000000003,12.8707014774,7.08,-6.36,9.5171424283,0.0
2021-12-31 09:00:00,21.9662,-0.2514,21.9676385713,12.7962,-2.7414,13.08655831,9.17,2.49,9.5020524099,33.49,21.3362,-8.7114,23.0460825391,12.7962,-2.7414,13.08655831,8.54,-5.97,10.4198128582,0.0
2021-12-31 09:30:00,23.90748,-0.091,23.9076531878,12.597480000000001,-2.691,12.8816917891,11.31,2.6,11.6050032314,33.38,23.20748,-8.600999999999999,24.7500369485,12.597480000000001,-2.691,12.8816917891,10.61,-5.91,12.1449660354,0.0
2021-12-31 10:00:00,25.0312,0.09504000000000001,25.0313804262,12.0312,-2.5149600000000003,12.2912488072,13.0,2.61,13.2594155226,33.45,24.2912,-8.40496,25.7041971289,12.0312,-2.5149600000000003,12.2912488072,12.26,-5.89,13.6014594805,0.0
2021-12-31 10:30:00,26.11448,0.27532,26.1159312829,11.72448,-2.43468,11.9746022052,14.39,2.71,14.6429573516,33.35,25.34448,-8.18468,26.6332809314,11.72448,-2.43468,11.9746022052,13.62,-5.75,14.7840082522,0.0
2021-12-31 11:00:00,27.1542,0.30104000000000003,27.1558686608,10.0242,-1.9389600000000002,10.2100025231,17.13,2.24,17.2758357251,33.35,26.2942,-8.13896,27.5250363037,10.0242,-1.9389600000000002,10.2100025231,16.27,-6.2,17.4112865693,0.0
2021-12-31 11:30:00,27.6356,0.5358,27.6407935668,11.0556,-2.1942,11.2712379533,16.58,2.73,16.8032526613,33.31,26.7956,-7.9142,27.9399130457,11.0556,-2.1942,11.2712379533,15.74,-5.72,16.7471191552,0.0
2021-12-31 12:00:00,28.21724,0.48248,28.221364605,10.857240000000001,-2.11752,11.0618059723,17.36,2.6,17.5536207091,33.29,27.35724,-7.96752,28.4938582043,10.857240000000001,-2.11752,11.0618059723,16.5,-5.85,17.5063559886,0.0
2021-12-31 12:30:00,27.90972,0.64648,27.917206287,10.71972,-2.06352,10.9165247066,17.19,2.71,17.4023044451,33.31,27.05972,-7.79352,28.1596768531,10.71972,-2.06352,10.9165247066,16.34,-5.73,17.3155565894,0.0
2021-12-31 13:00:00,29.30064,0.6972,29.3089336594,10.16064,-2.0628,10.3679192247,19.14,2.76,19.3379730065,33.28,28.39064,-7.7228,29.4222718268,10.16064,-2.0628,10.3679192247,18.23,-5.66,19.0884389095,0.0
2021-12-31 13:30:00,28.98772,0.56044,28.9931371844,11.09772,-2.05956,11.2872129683,17.89,2.62,18.0808323923,33.23,28.11772,-7.90956,29.2090280118,11.09772,-2.05956,11.2872129683,17.02,-5.85,17.9973025757,0.0
2021-12-31 14:00:00,27.8826,0.70076,27.8914045422,11.3526,-2.28924,11.5811116279,16.53,2.99,16.7982439558,33.34,27.0426,-7.79924,28.1448105223,11.3526,-2.28924,11.5811116279,15.69,-5.51,16.6293776191,0.0
2021-12-31 14:30:00,28.08624,0.46552000000000004,28.0900976539,9.60624,-1.82448,9.7779637046,18.48,2.29,18.621345279,33.4,27.18624,-8.06448,28.3571416579,9.60624,-1.82448,9.7779637046,17.58,-6.24,18.6545972886,0.0
2021-12-31 15:00:00,28.685,0.38508000000000003,28.6875846248,9.315,-1.74492,9.4770233094,19.37,2.13,19.4867596075,33.5,27.765,-8.17492,28.943471492,9.315,-1.74492,9.4770233094,18.45,-6.43,19.5383571469,0.0
2021-12-31 15:30:00,29.0358,0.54812,29.0409730755,12.2958,-2.53188,12.553768915100001,16.74,3.08,17.0209870454,33.56,28.1858,-8.03188,29.3078559089,12.2958,-2.53188,12.553768915100001,15.89,-5.5,16.8149368123,0.0
2021-12-31 16:00:00,29.52952,0.52164,29.534127035,11.90952,-2.44836,12.1585827019,17.62,2.9699999999999998,17.8685561812,33.54,28.64952,-7.98836,29.7423753544,11.90952,-2.44836,12.1585827019,16.74,-5.54,17.6329010659,0.0
2021-12-31 16:30:00,30.92612,0.1958,30.92673982,7.65612,-1.3842,7.7802431257,23.27,1.58,23.3235781989,33.47,29.91612,-8.2042,31.0206887979,7.65612,-1.3842,7.7802431257,22.26,-6.82,23.2813229865,0.0
2021-12-31 17:00:00,31.76436,-0.55396,31.7691900729,5.81436,-0.9039600000000001,5.8842098782,25.95,0.35000000000000003,25.952360201,33.29,30.66436,-8.85396,31.9170108546,5.81436,-0.9039600000000001,5.8842098782,24.85,-7.95,26.0907071579,0.0
2021-12-31 17:30:00,33.06488,-1.142,33.0845954096,4.75488,-0.7020000000000001,4.8064215186,28.31,-0.44,28.31341908,33.15,31.90488,-9.442,33.2727025024,4.75488,-0.7020000000000001,4.8064215186,27.15,-8.74,28.5220984501,0.0
2021-12-31 18:00:00,33.24212,-1.3409200000000001,33.26915401,2.83212,-0.43092,2.8647156475,30.41,-0.91,30.4236125403,33.15,32.03212,-9.61092,33.4428840703,2.83212,-0.43092,2.8647156475,29.2,-9.18,30.609024813,0.0
2021-12-31 18:30:00,32.8078,-1.60012,32.8467977869,1.2978,-0.15012,1.3064535409,31.51,-1.45,31.5433447814,33.12,31.5478,-9.88012,33.0587425056,1.2978,-0.15012,1.3064535409,30.25,-9.73,31.776333961,0.0
2021-12-31 19:00:00,31.51924,-1.7538,31.5679949414,3.00924,-0.5238,3.0544871611,28.51,-1.23,28.5365204606,33.19,30.34924,-10.0638,31.9743090468,3.00924,-0.5238,3.0544871611,27.34,-9.54,28.9566434519,0.0
2021-12-31 19:30:00,29.58112,-2.04188,29.6515081301,4.37112,-0.7318800000000001,4.4319677784,25.21,-1.31,25.2440131516,33.22,28.50112,-10.39188,30.3365293201,4.37112,-0.7318800000000001,4.4319677784,24.13,-9.66,25.991777546,0.0
2021-12-31 20:00:00,28.1942,-2.28832,28.2869107904,4.1742,-0.68832,4.2305708908,24.02,-1.6,24.0732299453,33.31,27.1442,-10.65832,29.1617451272,4.1742,-0.68832,4.2305708908,22.97,-9.97,25.0404033514,0.0
2021-12-31 20:30:00,27.18304,-2.65072,27.3119750322,2.81304,-0.45072,2.8489195426,24.37,-2.2,24.4691009234,33.39,26.11304,-11.04072,28.3511614605,2.81304,-0.45072,2.8489195426,23.3,-10.59,25.5937121184,0.0
2021-12-31 21:00:00,25.76448,-2.8610800000000003,25.9228510862,2.63448,-0.45108000000000004,2.6728183696,23.13,-2.41,23.255214469,33.48,24.74448,-11.21108,27.16574323,2.63448,-0.45108000000000004,2.6728183696,22.11,-10.76,24.5892191824,0.0
2021-12-31 21:30:00,24.68044,-3.0286,24.8655692988,3.25044,-0.5886,3.3033029158,21.43,-2.44,21.5684607703,33.38,23.69044,-11.4486,26.311734822200002,3.25044,-0.5886,3.3033029158,20.44,-10.86,23.145911086,0.0
2021-12-31 22:00:00,23.51192,-3.25712,23.7364532477,4.56192,-0.8071200000000001,4.6327698821,18.95,-2.45,19.1077209525,33.53,22.591920000000002,-11.78712,25.4819749466,4.56192,-0.8071200000000001,4.6327698821,18.03,-10.98,21.1102179051,0.0
2021-12-31 22:30:00,22.70804,-2.627,22.8594883941,3.48804,-0.5670000000000001,3.533823997,19.22,-2.06,19.3300801861,33.73,21.78804,-11.147,24.4739513778,3.48804,-0.5670000000000001,3.533823997,18.3,-10.58,21.1382686141,0.0
2021-12-31 23:00:00,21.74568,-2.26924,21.8637610863,2.60568,-0.39924000000000004,2.63608817,19.14,-1.87,19.2311336119,33.7,20.83568,-10.80924,23.4726485604,2.60568,-0.39924000000000004,2.63608817,18.23,-10.41,20.9928797453,0.0
2021-12-31 23:30:00,21.26308,-1.3074400000000002,21.3032384965,1.9630800000000002,-0.30744000000000005,1.9870084147,19.3,-1.0,19.3258893715,33.7,20.34308,-9.90744,22.6273787974,1.9630800000000002,-0.30744000000000005,1.9870084147,18.38,-9.6,20.7360652005,0.0
2022-01-01 00:00:00,20.34456,-0.5121600000000001,20.351005613,3.09456,-0.5421600000000001,3.1416936609,17.25,0.03,17.2500260869,33.75,19.48456,-9.03216,21.4762192357,3.09456,-0.5421600000000001,3.1416936609,16.39,-8.49,18.4583910458,0.0
2022-01-01 00:30:00,19.67352,-0.6649600000000001,19.6847545322,3.59352,-0.53496,3.6331209988,16.08,-0.13,16.0805254889,33.58,18.86352,-9.11496,20.9502955252,3.59352,-0.53496,3.6331209988,15.27,-8.58,17.5154017938,0.0
2022-01-01 01:00:00,18.99616,-0.6428400000000001,19.0070339088,4.01616,-0.58284,4.0582315867,14.98,-0.06,14.9801201597,33.44,18.20616,-9.06284,20.3371416578,4.01616,-0.58284,4.0582315867,14.19,-8.48,16.530774331499998,0.0
2022-01-01 01:30:00,18.07248,-0.6043200000000001,18.0825810108,4.72248,-0.7243200000000001,4.7777041362,13.35,0.12,13.3505393149,33.36,17.34248,-9.13432,19.6009544261,4.72248,-0.7243200000000001,4.7777041362,12.62,-8.41,15.1655036184,0.0
2022-01-01 02:00:00,17.04964,-0.6048,17.0603636295,5.66964,-0.8748,5.7367318893,11.38,0.27,11.3832025371,33.6,16.34964,-9.1848,18.7529005535,5.66964,-0.8748,5.7367318893,10.68,-8.31,13.5321284357,0.0
2022-01-01 02:30:00,16.22984,-0.6412800000000001,16.2425043163,5.01984,-0.70128,5.068588291,11.21,0.06,11.2101605698,33.74,15.54984,-9.19128,18.0631434713,5.01984,-0.70128,5.068588291,10.53,-8.49,13.5263077002,0.0
2022-01-01 03:00:00,15.482240000000001,-2.16812,15.6333137803,3.88224,-0.61812,3.9311397523,11.6,-1.55,11.7030978805,33.65,14.89224,-8.66812,17.231225045,3.88224,-0.61812,3.9311397523,11.01,-8.05,13.639010228,0.0
2022-01-01 03:30:00,14.34164,-7.77656,16.3143349029,4.48164,-0.64656,4.528038971,9.86,-7.13,12.1678469747,33.76,14.17164,-6.13656,15.4432104474,4.48164,-0.64656,4.528038971,9.69,-5.49,11.137154035,0.0
2022-01-01 04:00:00,14.04236,-7.83704,16.081264575,2.86236,-0.43704000000000004,2.8955325471,11.18,-7.4,13.4071771824,33.16,13.87236,-6.20704,15.1976879008,2.86236,-0.43704000000000004,2.8955325471,11.01,-5.77,12.4303258203,0.0
2022-01-01 04:30:00,13.85836,-7.90044,15.9521501398,2.80836,-0.37044000000000005,2.8326863016,11.05,-7.53,13.3717388548,33.13,13.698360000000001,-6.2804400000000005,15.0694722297,2.80836,-0.37044000000000005,2.8326863016,10.89,-5.91,12.3903268722,0.0
2022-01-01 05:00:00,13.40696,-7.84632,15.5341982086,3.93696,-0.52632,3.9719852447,9.47,-7.32,11.9692648062,33.13,13.24696,-6.19632,14.6245113007,3.93696,-0.52632,3.9719852447,9.31,-5.67,10.9006880517,0.0
