Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-01 05:30:00,13.04,-7.65128,15.1189842793,6.93,-1.06128,7.0107927682,6.11,-6.59,8.9866679031,33.16,12.9,-6.02128,14.2360743479,6.93,-1.06128,7.0107927682,5.97,-4.96,7.7616042156,0.0
2022-01-01 06:00:00,13.32132,-7.69268,15.3829415953,5.8813200000000005,-0.8326800000000001,5.9399731418,7.44,-6.86,10.1199407113,33.11,13.16132,-6.04268,14.4822072118,5.8813200000000005,-0.8326800000000001,5.9399731418,7.28,-5.21,8.952234358,0.0
2022-01-01 06:30:00,13.92468,-7.53844,15.8342916083,5.94468,-0.92844,6.0167450616,7.98,-6.61,10.362070256500001,33.17,13.76468,-5.90844,14.9791881868,5.94468,-0.92844,6.0167450616,7.82,-4.98,9.2710732928,0.0
2022-01-01 07:00:00,14.554,-7.69364,16.4624121091,4.284,-0.5936400000000001,4.324935196,10.27,-7.1,12.4853073651,33.11,14.394,-6.07364,15.6229427077,4.284,-0.5936400000000001,4.324935196,10.11,-5.48,11.4996739084,0.0
2022-01-01 07:30:00,15.32392,-7.6532,17.1287476018,3.01392,-0.4032,3.0407702982,12.31,-7.25,14.2863081305,33.09,15.14392,-6.0432,16.3051703213,3.01392,-0.4032,3.0407702982,12.13,-5.64,13.377088622,0.0
2022-01-01 08:00:00,15.76296,-7.4736,17.4449306368,3.43296,-0.5436,3.4757323432,12.33,-6.93,14.1440376131,33.0,15.59296,-5.8736,16.6625201732,3.43296,-0.5436,3.4757323432,12.16,-5.33,13.2768407387,0.0
2022-01-01 08:30:00,15.81356,-8.2872,17.8534692347,7.96356,-1.5372,8.1105654374,7.85,-6.75,10.3530188834,32.92,15.65356,-6.6772,17.0181943964,7.96356,-1.5372,8.1105654374,7.69,-5.14,9.2496324251,0.0
2022-01-01 09:00:00,17.00748,-4.9516,17.7136308675,10.88748,-1.4616,10.9851488524,6.12,-3.49,7.0451756543,32.78,16.67748,-8.0816,18.5324201795,10.88748,-1.4616,10.9851488524,5.79,-6.62,8.7947995998,0.0
2022-01-01 09:30:00,19.04596,-1.76112,19.1272093097,8.62596,-1.49112,8.7538919788,10.42,-0.27,10.4234974936,33.04,18.38596,-10.12112,20.987629575,8.62596,-1.49112,8.7538919788,9.76,-8.63,13.0282193718,0.0
2022-01-01 10:00:00,20.2298,-3.13144,20.4707284803,8.0298,-1.44144,8.1581515868,12.2,-1.69,12.3164970669,33.35,19.5098,-11.49144,22.6425592483,8.0298,-1.44144,8.1581515868,11.48,-10.05,15.2575522283,0.0
2022-01-01 10:30:00,21.70172,-2.90548,21.8953525888,8.27172,-1.45548,8.3987959726,13.43,-1.45,13.5080494521,33.37,20.94172,-11.30548,23.798519168,8.27172,-1.45548,8.3987959726,12.67,-9.85,16.0484080207,0.0
2022-01-01 11:00:00,22.81312,-2.76024,22.9794988847,11.46312,-0.75024,11.4876446756,11.35,-2.01,11.5266040099,33.45,22.12312,-11.14024,24.7696868327,11.46312,-0.75024,11.4876446756,10.66,-10.39,14.8858221137,0.0
2022-01-01 11:30:00,24.1014,-2.66656,24.2484643677,13.0914,-0.10656,13.0918336758,11.01,-2.56,11.3037029331,33.45,23.4114,-11.07656,25.8994948096,13.0914,-0.10656,13.0918336758,10.32,-10.97,15.0613180034,0.0
2022-01-01 12:00:00,25.13184,-2.47584,25.2534980842,12.20184,0.07416,12.2020653617,12.93,-2.55,13.1790515592,33.55,24.39184,-10.83584,26.6903969077,12.20184,0.07416,12.2020653617,12.19,-10.91,16.359223698,0.0
2022-01-01 12:30:00,26.2446,-2.37936,26.3522367774,11.9646,0.17064000000000001,11.9658167782,14.28,-2.55,14.5058919064,33.43,25.4646,-10.68936,27.6171734681,11.9646,0.17064000000000001,11.9658167782,13.5,-10.86,17.3259804917,0.0
2022-01-01 13:00:00,26.91064,-2.3194,27.0104083932,12.320640000000001,0.1206,12.3212302296,14.59,-2.44,14.7926231616,33.36,26.13064,-10.6194,28.2060632342,12.320640000000001,0.1206,12.3212302296,13.81,-10.74,17.4946763331,0.0
2022-01-01 13:30:00,26.69416,-2.1314,26.7791158193,14.29416,-0.40140000000000003,14.299794826,12.4,-1.73,12.5200998399,33.32,25.97416,-10.4114,27.9831062905,14.29416,-0.40140000000000003,14.299794826,11.68,-10.01,15.3825388022,0.0
2022-01-01 14:00:00,25.98676,-2.05808,26.0681297485,15.56676,-0.6580800000000001,15.5806638557,10.42,-1.4,10.5136292497,33.27,25.31676,-10.37808,27.3613391738,15.56676,-0.6580800000000001,15.5806638557,9.75,-9.72,13.7673853727,0.0
2022-01-01 14:30:00,25.08472,-2.03416,25.1670614968,16.88472,-0.97416,16.9127986207,8.2,-1.06,8.268228347099999,33.32,24.47472,-10.37416,26.5826092546,16.88472,-0.97416,16.9127986207,7.59,-9.4,12.0817258701,0.0
2022-01-01 15:00:00,25.0782,-2.1662,25.1715819463,16.2882,-1.0062,16.3192492989,8.79,-1.16,8.8662111412,33.36,24.4682,-10.5162,26.632372663399998,16.2882,-1.0062,16.3192492989,8.18,-9.51,12.5440224808,0.0
2022-01-01 15:30:00,25.5026,-2.40608,25.6158511029,12.7026,-0.04608,12.7026835797,12.8,-2.36,13.0157443122,33.38,24.7626,-10.76608,27.0017561897,12.7026,-0.04608,12.7026835797,12.06,-10.72,16.1357367356,0.0
2022-01-01 16:00:00,25.76544,-2.441,25.8808110266,11.57544,-0.171,11.5767029932,14.19,-2.27,14.3704210098,33.42,24.99544,-10.781,27.2213515791,11.57544,-0.171,11.5767029932,13.42,-10.61,17.1075568098,0.0
2022-01-01 16:30:00,27.18768,-2.2422,27.2799817563,9.15768,-0.5922000000000001,9.176807932100001,18.03,-1.65,18.1053417532,33.4,26.31768,-10.5222,28.3431997739,9.15768,-0.5922000000000001,9.176807932100001,17.16,-9.93,19.8260056491,0.0
2022-01-01 17:00:00,29.33032,-2.05184,29.4020019503,9.58032,-0.051840000000000004,9.5804602545,19.75,-2.0,19.8510075311,33.17,28.40032,-10.39184,30.2418338513,9.58032,-0.051840000000000004,9.5804602545,18.82,-10.34,21.473425437,0.0
2022-01-01 17:30:00,30.261,-2.0534,30.3305880682,12.231,0.5166000000000001,12.24190494,18.03,-2.5700000000000003,18.2122431348,33.34,29.381,-10.4834,31.195269458,12.231,0.5166000000000001,12.24190494,17.15,-11.0,20.3745552099,0.0
2022-01-01 18:00:00,29.957160000000002,-2.13964,30.0334729027,8.41716,-0.08964000000000001,8.4176373048,21.54,-2.05,21.6373311663,33.54,28.97716,-10.53964,30.8343933457,8.41716,-0.08964000000000001,8.4176373048,20.56,-10.45,23.0633063545,0.0
2022-01-01 18:30:00,29.475,-2.318,29.5660066461,9.945,0.162,9.9463193695,19.53,-2.48,19.6868306235,33.46,28.555,-10.718,30.5002221139,9.945,0.162,9.9463193695,18.61,-10.88,21.5570522104,0.0
2022-01-01 19:00:00,28.70104,-2.54948,28.8140511791,9.40104,0.29052,9.4055278933,19.3,-2.84,19.5078343237,33.49,27.79104,-10.95948,29.8739369041,9.40104,0.29052,9.4055278933,18.39,-11.25,21.5581678257,0.0
2022-01-01 19:30:00,27.82412,-2.65524,27.9505268865,9.47412,0.01476,9.4741314975,18.35,-2.67,18.5432305708,33.53,26.93412,-11.12524,29.1413415139,9.47412,0.01476,9.4741314975,17.46,-11.14,20.7111371006,0.0
2022-01-01 20:00:00,27.13252,-2.90456,27.2875449673,6.30252,-0.30456,6.3098744159,20.83,-2.6,20.9916388117,33.63,26.15252,-11.35456,28.5110563667,6.30252,-0.30456,6.3098744159,19.85,-11.05,22.7183846257,0.0
2022-01-01 20:30:00,26.13784,-3.07656,26.3182807436,3.68784,-0.55656,3.7296009035,22.45,-2.52,22.5909915674,33.48,25.12784,-11.49656,27.6329375004,3.68784,-0.55656,3.7296009035,21.44,-10.94,24.0698400493,0.0
2022-01-01 21:00:00,25.08968,-3.2332,25.2971465731,3.91968,-0.5832,3.9628289822,21.17,-2.65,21.3352150212,33.48,24.10968,-11.6732,26.7869421163,3.91968,-0.5832,3.9628289822,20.19,-11.09,23.0352816349,0.0
2022-01-01 21:30:00,24.39492,-2.3618,24.5089824564,3.81492,-0.5418000000000001,3.8532015061,20.58,-1.82,20.6603194554,33.53,23.43492,-10.9218,25.8550032034,3.81492,-0.5418000000000001,3.8532015061,19.62,-10.38,22.1965943334,0.0
2022-01-01 22:00:00,23.42024,-0.8504800000000001,23.4356770307,3.8102400000000003,-0.60048,3.8572665306,19.61,-0.25,19.61159351,33.75,22.49024,-9.41048,24.379664253,3.8102400000000003,-0.60048,3.8572665306,18.68,-8.81,20.6532927157,0.0
2022-01-01 22:30:00,22.43348,-1.02756,22.4570012349,4.17348,-0.7275600000000001,4.2364228854,18.26,-0.30000000000000004,18.2624642368,33.67,21.54348,-9.59756,23.584628224,4.17348,-0.7275600000000001,4.2364228854,17.37,-8.87,19.503686831,0.0
2022-01-01 23:00:00,21.38992,-1.16984,21.4218860802,4.93992,-0.42984000000000006,4.9585856887,16.45,-0.74,16.4666359649,33.67,20.53992,-9.80984,22.7622774439,4.93992,-0.42984000000000006,4.9585856887,15.6,-9.38,18.2028679059,0.0
2022-01-01 23:30:00,19.46076,-1.25028,19.5008815148,6.7107600000000005,-0.44028000000000006,6.7251874514,12.75,-0.81,12.7757035031,33.85,18.73076,-9.85028,21.1629248039,6.7107600000000005,-0.44028000000000006,6.7251874514,12.02,-9.41,15.2652710425,0.0
2022-01-02 00:00:00,18.31948,-1.32624,18.3674238806,6.27948,-0.51624,6.3006644735,12.04,-0.81,12.0672159175,33.78,17.59948,-10.01624,20.2501051851,6.27948,-0.51624,6.3006644735,11.32,-9.5,14.7781054266,0.0
2022-01-02 00:30:00,16.92172,-8.4376,18.908667365,3.95172,-0.5976,3.9966506876,12.97,-7.84,15.1554115747,33.92,16.74172,-6.9876000000000005,18.1414371624,3.95172,-0.5976,3.9966506876,12.79,-6.39,14.2974193476,0.0
2022-01-02 01:00:00,16.71576,-8.56548,18.7825472183,2.97576,-0.46548000000000006,3.0119460832,13.74,-8.1,15.9498463942,33.48,16.52576,-6.90548,17.9105108137,2.97576,-0.46548000000000006,3.0119460832,13.55,-6.44,15.0025364522,0.0
2022-01-02 01:30:00,15.92728,-8.60224,18.101844691,3.61728,-0.64224,3.6738517684,12.31,-7.96,14.6593894825,33.43,15.74728,-6.95224,17.2136709744,3.61728,-0.64224,3.6738517684,12.13,-6.31,13.673075733,0.0
2022-01-02 02:00:00,15.0858,-8.58468,17.3573642107,5.0058,-0.90468,5.0868929163,10.08,-7.68,12.6723636311,33.4,14.9158,-6.91468,16.4406170548,5.0058,-0.90468,5.0868929163,9.91,-6.01,11.5900043141,0.0
2022-01-02 02:30:00,14.6662,-8.58164,16.9924091149,4.8762,-0.8816400000000001,4.9552613987,9.79,-7.7,12.4552840192,33.43,14.4962,-6.92164,16.0639009811,4.8762,-0.8816400000000001,4.9552613987,9.62,-6.04,11.3589612201,0.0
2022-01-02 03:00:00,13.998240000000001,-8.52528,16.3899701701,6.70824,-1.29528,6.8321471132,7.29,-7.23,10.2672781203,33.34,13.83824,-6.86528,15.4476197447,6.70824,-1.29528,6.8321471132,7.13,-5.57,9.0477511018,0.0
2022-01-02 03:30:00,13.46424,-8.31776,15.8262721509,9.89424,-2.14776,10.1246658313,3.5700000000000003,-6.17,7.1283799001,33.34,13.31424,-6.64776,14.88158929,9.89424,-2.14776,10.1246658313,3.42,-4.5,5.6521146485,0.0
2022-01-02 04:00:00,13.08636,-8.38756,15.5436154354,9.21636,-1.89756,9.4096772316,3.87,-6.49,7.5562556865,33.22,12.93636,-6.71756,14.5765229874,9.21636,-1.89756,9.4096772316,3.7199999999999998,-4.82,6.0885794731,0.0
2022-01-02 04:30:00,12.60788,-8.21228,15.0466003101,9.85788,-2.04228,10.0672094293,2.75,-6.17,6.7551017757,33.31,12.46788,-6.55228,14.0847578926,9.85788,-2.04228,10.0672094293,2.61,-4.51,5.2107772933,0.0
2022-01-02 05:00:00,12.41248,-8.16468,14.85704073,9.85248,-1.98468,10.0503888906,2.56,-6.18,6.6892450994,33.19,12.27248,-6.5046800000000005,13.889731,9.85248,-1.98468,10.0503888906,2.42,-4.52,5.1270654375,0.0
2022-01-02 05:30:00,12.53268,-8.03872,14.8892272204,11.18268,-2.35872,11.4287309891,1.35,-5.68,5.8382274707,33.16,12.40268,-6.37872,13.9468469562,11.18268,-2.35872,11.4287309891,1.22,-4.02,4.2010474884,0.0
2022-01-02 06:00:00,12.85396,-8.21168,15.2530644824,10.44396,-2.10168,10.6533262085,2.41,-6.11,6.5681199745,33.13,12.71396,-6.55168,14.3027720986,10.44396,-2.10168,10.6533262085,2.27,-4.45,4.9955380091,0.0
2022-01-02 06:30:00,13.79148,-8.07556,15.9818518922,9.14148,-1.73556,9.3047743177,4.65,-6.34,7.862448728,33.22,13.63148,-6.43556,15.0742721053,9.14148,-1.73556,9.3047743177,4.49,-4.7,6.5000076923,0.0
2022-01-02 07:00:00,14.46796,-8.0088,16.5367089834,7.97796,-1.4688,8.1120416173,6.49,-6.54,9.2136691931,33.09,14.30796,-6.3688,15.6613962596,7.97796,-1.4688,8.1120416173,6.33,-4.9,8.0049297311,0.0
2022-01-02 07:30:00,15.18708,-7.9618,17.1475262988,8.31708,-1.5318,8.4569634602,6.87,-6.43,9.4096652438,33.04,15.03708,-6.3318,16.3158041839,8.31708,-1.5318,8.4569634602,6.72,-4.8,8.2582322564,0.0
2022-01-02 08:00:00,15.65672,-7.6044,17.4057398728,10.56672,-2.0844,10.7703433055,5.09,-5.52,7.5085617797,33.05,15.50672,-5.9844,16.6214141552,10.56672,-2.0844,10.7703433055,4.94,-3.9,6.2939335872,0.0
2022-01-02 08:30:00,16.57372,-8.46916,18.6122235572,12.03372,-2.00916,12.2002926581,4.54,-6.46,7.89577102,32.87,16.42372,-6.84916,17.7946500765,12.03372,-2.00916,12.2002926581,4.39,-4.84,6.5343477104000005,0.0
2022-01-02 09:00:00,18.34488,-8.46284,20.2028285911,14.47488,-0.85284,14.4999823131,3.87,-7.61,8.5375054905,32.81,18.20488,-6.84284,19.4484476265,14.47488,-0.85284,14.4999823131,3.73,-5.99,7.0564155206,0.0
2022-01-02 09:30:00,20.99308,-3.65312,21.3085591634,8.53308,-1.56312,8.6750676321,12.46,-2.09,12.6340690199,32.85,20.44308,-8.73312,22.230314996,8.53308,-1.56312,8.6750676321,11.91,-7.17,13.9016905447,0.0
2022-01-02 10:00:00,23.03984,-1.13832,23.067943117,7.71984,-1.31832,7.8315960856,15.32,0.18,15.3210574048,33.15,22.23984,-9.50832,24.1871584203,7.71984,-1.31832,7.8315960856,14.52,-8.19,16.6705278861,0.0
2022-01-02 10:30:00,25.22564,-0.8053600000000001,25.2384927866,7.23564,-1.12536,7.3226307663,17.99,0.32,17.9928458005,33.29,24.34564,-9.27536,26.0526868123,7.23564,-1.12536,7.3226307663,17.11,-8.15,18.9519022792,0.0
2022-01-02 11:00:00,26.6492,-0.5692400000000001,26.6552789297,6.7392,-1.02924,6.817341976,19.91,0.46,19.9153132037,33.47,25.7292,-9.00924,27.2609269471,6.7392,-1.02924,6.817341976,18.99,-7.98,20.5985557746,0.0
2022-01-02 11:30:00,27.48888,-0.25064000000000003,27.4900226276,8.04888,-1.34064,8.1597662261,19.44,1.09,19.4705341478,33.39,26.56888,-8.62064,27.9324330924,8.04888,-1.34064,8.1597662261,18.52,-7.28,19.8994673296,0.0
2022-01-02 12:00:00,28.86088,-0.1564,28.8613037705,6.77088,-1.0764,6.8559064269,22.09,0.92,22.1091496897,33.24,27.87088,-8.5364,29.1488606456,6.77088,-1.0764,6.8559064269,21.1,-7.46,22.3799374441,0.0
2022-01-02 12:30:00,30.41552,-0.35968000000000006,30.4176466311,7.17552,-1.21968,7.2784412186,23.24,0.86,23.2559067766,33.27,29.39552,-8.66968,30.6473481295,7.17552,-1.21968,7.2784412186,22.22,-7.45,23.4356757957,0.0
2022-01-02 13:00:00,30.64048,-1.47464,30.6759446107,11.40048,-2.20464,11.6116915977,19.24,0.73,19.2538437721,33.11,29.72048,-9.85464,31.3116729186,11.40048,-2.20464,11.6116915977,18.32,-7.65,19.853082884,0.0
2022-01-02 13:30:00,30.35156,-1.06716,30.3703148634,13.47156,-2.92716,13.7859056467,16.88,1.8599999999999999,16.9821671173,33.27,29.50156,-9.45716,30.9803150032,13.47156,-2.92716,13.7859056467,16.03,-6.53,17.3090092149,0.0
2022-01-02 14:00:00,29.48108,-0.8064800000000001,29.49210891,13.14108,-2.88648,13.4543580433,16.34,2.08,16.4718547832,33.24,28.65108,-9.17648,30.0847497971,13.14108,-2.88648,13.4543580433,15.51,-6.29,16.7369113041,0.0
2022-01-02 14:30:00,29.1554,-0.8848800000000001,29.1688251696,13.1454,-2.95488,13.4734129668,16.01,2.07,16.1432648495,33.19,28.3254,-9.29488,29.8114588602,13.1454,-2.95488,13.4734129668,15.18,-6.34,16.4507750577,0.0
2022-01-02 15:00:00,28.68944,-0.9884000000000001,28.7064609813,12.97944,-2.8584,13.2904594832,15.71,1.87,15.8209038933,33.26,27.86944,-9.3984,29.4114876957,12.97944,-2.8584,13.2904594832,14.89,-6.54,16.2629548361,0.0
2022-01-02 15:30:00,28.38152,-1.15188,28.404885232,18.19152,-1.99188,18.3002455132,10.19,0.84,10.2245635604,33.26,27.72152,-9.54188,29.3177445423,18.19152,-1.99188,18.3002455132,9.53,-7.55,12.1582646788,0.0
2022-01-02 16:00:00,28.87896,-1.16036,28.9022622992,14.71896,-2.79036,14.9811178625,14.16,1.63,14.2535083401,33.33,28.09896,-9.45036,29.645587483,14.71896,-2.79036,14.9811178625,13.38,-6.66,14.9459024485,0.0
2022-01-02 16:30:00,29.57436,-1.03804,29.5925716431,13.28436,-2.94804,13.6075405732,16.29,1.9100000000000001,16.4015913862,33.11,28.75436,-9.26804,30.2110871114,13.28436,-2.94804,13.6075405732,15.47,-6.32,16.7111729092,0.0
2022-01-02 17:00:00,30.26684,-3.5624000000000002,30.4757657385,15.75684,-2.5524,15.9622289341,14.51,-1.01,14.5451091436,32.93,29.76684,-6.2924,30.424645624,15.75684,-2.5524,15.9622289341,14.01,-3.74,14.500610332,0.0
2022-01-02 17:30:00,31.589,-5.00284,31.9827035922,13.239,-2.92284,13.5578064105,18.35,-2.08,18.4675093069,33.23,31.259,-4.28284,31.5510348399,13.239,-2.92284,13.5578064105,18.02,-1.3599999999999999,18.0712478816,0.0
2022-01-02 18:00:00,31.22244,-5.92596,31.7798326219,16.37244,-2.59596,16.576965943,14.85,-3.33,15.2187844455,33.41,30.92244,-5.17596,31.3526371694,16.37244,-2.59596,16.576965943,14.55,-2.58,14.7769719496,0.0
2022-01-02 18:30:00,30.76312,-5.48564,31.248388732,13.62312,-3.09564,13.9704110728,17.14,-2.39,17.3058284979,33.49,30.44312,-4.75564,30.8123297909,13.62312,-3.09564,13.9704110728,16.82,-1.6600000000000001,16.9017158892,0.0
2022-01-02 19:00:00,30.27044,-4.88232,30.6616468308,13.69044,-3.08232,14.0331337903,16.58,-1.8,16.6774218631,33.52,29.96044,-4.13232,30.2440743548,13.69044,-3.08232,14.0331337903,16.27,-1.05,16.303846172,0.0
2022-01-02 19:30:00,29.19932,-4.6754,29.5712639842,13.54932,-3.0654,13.8917511359,15.65,-1.6099999999999999,15.7325967342,33.77,28.88932,-3.9354,29.1561345727,13.54932,-3.0654,13.8917511359,15.34,-0.87,15.3646509886,0.0
2022-01-02 20:00:00,27.85784,-3.97584,28.1401235458,13.40784,-3.07584,13.7561246422,14.45,-0.9,14.4780005526,33.74,27.39784,-6.39584,28.1344700674,13.40784,-3.07584,13.7561246422,13.99,-3.32,14.3785430416,0.0
2022-01-02 20:30:00,26.46192,-2.5735200000000003,26.5867676726,12.84192,-2.87352,13.1594842785,13.62,0.30000000000000004,13.6233035641,33.24,25.70192,-10.90352,27.919087379,12.84192,-2.87352,13.1594842785,12.86,-8.03,15.1611510117,0.0
2022-01-02 21:00:00,25.38304,-2.93384,25.5520280367,12.71304,-2.82384,13.0228821076,12.67,-0.11,12.6704774969,33.24,24.64304,-11.29384,27.1077524407,12.71304,-2.82384,13.0228821076,11.93,-8.47,14.630987663199999,0.0
2022-01-02 21:30:00,24.31384,-3.17808,24.5206649182,14.70384,-2.54808,14.9229897283,9.61,-0.63,9.6306282246,33.28,23.67384,-11.49808,26.318368947,14.70384,-2.54808,14.9229897283,8.97,-8.95,12.6713614107,0.0
2022-01-02 22:00:00,22.77156,-3.3432,23.0156670786,13.20156,-2.9232,13.5213270308,9.57,-0.42,9.5792118674,33.28,22.10156,-11.7432,25.0276187576,13.20156,-2.9232,13.5213270308,8.9,-8.82,12.5300598562,0.0
2022-01-02 22:30:00,21.472,-3.61152,21.7736046788,14.562,-2.53152,14.7804072173,6.91,-1.08,6.9938901907,33.41,20.892,-11.93152,24.0590281082,14.562,-2.53152,14.7804072173,6.33,-9.4,11.3326475283,0.0
2022-01-02 23:00:00,20.13352,-2.75152,20.3206665713,16.10352,-2.6215200000000003,16.3155056158,4.03,-0.13,4.032096229,33.3,19.64352,-11.21152,22.6178261268,16.10352,-2.6215200000000003,16.3155056158,3.54,-8.59,9.2908395745,0.0
2022-01-02 23:30:00,18.73032,-2.504,18.8969548685,13.63032,-3.024,13.9617405542,5.1,0.52,5.1264412608,33.53,18.20032,-11.004,21.268278353,13.63032,-3.024,13.9617405542,4.57,-7.98,9.195939321200001,0.0
2022-01-03 00:00:00,17.23624,-2.5484400000000003,17.4236194796,13.65624,-2.99844,13.9815425963,3.58,0.45,3.608171282,33.57,16.75624,-11.06844,20.081880962,13.65624,-2.99844,13.9815425963,3.1,-8.07,8.6449349332,0.0
2022-01-03 00:30:00,16.4876,-2.69588,16.7065473014,13.2876,-2.85588,13.5910398548,3.2,0.16,3.2039975031,33.6,16.0176,-11.22588,19.559751827,13.2876,-2.85588,13.5910398548,2.73,-8.37,8.8039650158,0.0
2022-01-03 01:00:00,15.87276,-2.74596,16.1085320976,13.44276,-2.95596,13.7639200789,2.43,0.21,2.4390571949,33.67,15.42276,-11.24596,19.0875127332,13.44276,-2.95596,13.7639200789,1.98,-8.29,8.5231742913,0.0
2022-01-03 01:30:00,15.50684,-2.14196,15.6540754894,12.69684,-2.72196,12.9853306553,2.81,0.58,2.8692333470999998,33.59,15.04684,-10.69196,18.4587486745,12.69684,-2.72196,12.9853306553,2.35,-7.97,8.3092358253,0.0
2022-01-03 02:00:00,15.06132,-0.13744,15.0619470818,12.18132,-2.46744,12.4287093898,2.88,2.33,3.7044972668,33.71,14.61132,-8.75744,17.0347711313,12.18132,-2.46744,12.4287093898,2.43,-6.29,6.7430705172,0.0
2022-01-03 02:30:00,14.792,-0.16964,14.7929727144,11.322,-2.24964,11.543334186,3.47,2.08,4.045651987,33.77,14.312,-8.81964,16.811287688,11.322,-2.24964,11.543334186,2.99,-6.57,7.2183793195,0.0
2022-01-03 03:00:00,14.15136,-1.13224,14.1965825911,11.42136,-2.2622400000000003,11.643246715,2.73,1.13,2.9546234955,33.77,13.71136,-9.47224,16.6650749673,11.42136,-2.2622400000000003,11.643246715,2.29,-7.21,7.5649322535,0.0
2022-01-03 03:30:00,13.57964,-1.90084,13.712031769,11.78964,-2.40084,12.0316102013,1.79,0.5,1.8585209173,33.57,13.17964,-9.58084,16.2940297543,11.78964,-2.40084,12.0316102013,1.3900000000000001,-7.18,7.3133097842,0.0
2022-01-03 04:00:00,13.68816,-1.978,13.8303365174,11.46816,-2.268,11.6902744957,2.22,0.29,2.2388613177,33.23,13.27816,-9.638,16.4073330248,11.46816,-2.268,11.6902744957,1.81,-7.37,7.5890052049,0.0
2022-01-03 04:30:00,13.61548,-1.7940800000000001,13.7331722001,11.62548,-2.31408,11.8535543816,1.99,0.52,2.0568179307,33.23,13.21548,-9.42408,16.231518582,11.62548,-2.31408,11.8535543816,1.5899999999999999,-7.11,7.2856159657,0.0
2022-01-03 05:00:00,13.52284,-1.72152,13.6319783148,11.832840000000001,-2.35152,12.0642342806,1.69,0.63,1.8036074961000002,33.1,13.14284,-9.34152,16.1244608957,11.832840000000001,-2.35152,12.0642342806,1.31,-6.99,7.1116945941,0.0
2022-01-03 05:30:00,14.03268,-2.28944,14.2182152008,10.55268,-1.99944,10.7404290182,3.48,-0.29,3.4920624278,33.12,13.58268,-9.83944,16.7721130301,10.55268,-1.99944,10.7404290182,3.03,-7.84,8.4051472325,0.0
2022-01-03 06:00:00,14.56036,-2.96888,14.8599573278,10.08036,-1.92888,10.2632468442,4.48,-1.04,4.5991303526,33.02,14.09036,-10.59888,17.6316335654,10.08036,-1.92888,10.2632468442,4.01,-8.67,9.5524342447,0.0
2022-01-03 06:30:00,15.48896,-2.8864,15.7556081076,10.03896,-1.8864,10.2146572552,5.45,-1.0,5.5409836672,33.17,14.99896,-10.4164,18.2611661742,10.03896,-1.8864,10.2146572552,4.96,-8.53,9.8672437894,0.0
2022-01-03 07:00:00,16.16752,-2.7656400000000003,16.4023616458,10.39752,-2.01564,10.5910918587,5.77,-0.75,5.8185393356,32.98,15.66752,-10.31564,18.7585610205,10.39752,-2.01564,10.5910918587,5.27,-8.3,9.8317292477,0.0
2022-01-03 07:30:00,17.16956,-3.8168800000000003,17.5886998817,9.97956,-1.85688,10.1508433703,7.19,-1.96,7.4523620417,33.04,16.61956,-11.36688,20.1349381804,9.97956,-1.85688,10.1508433703,6.64,-9.51,11.598693892,0.0
2022-01-03 08:00:00,18.07696,-3.88048,18.4887697771,13.20696,-0.7804800000000001,13.2300015673,4.87,-3.1,5.772945522,33.07,17.59696,-11.54048,21.0436612754,13.20696,-0.7804800000000001,13.2300015673,4.39,-10.76,11.6210885893,0.0
2022-01-03 08:30:00,19.38588,-3.6372400000000003,19.7241440421,9.96588,-1.4972400000000001,10.0777225499,9.42,-2.14,9.6600207039,33.41,18.77588,-11.30724,21.9177404445,9.96588,-1.4972400000000001,10.0777225499,8.81,-9.81,13.1853024235,0.0
2022-01-03 09:00:00,21.2926,-3.3926,21.5611815428,8.3826,-1.4526,8.5075278148,12.91,-1.94,13.0549492531,33.33,20.6126,-11.0526,23.3888701206,8.3826,-1.4526,8.5075278148,12.23,-9.6,15.5477618968,0.0
2022-01-03 09:30:00,22.92428,-3.094,23.1321302417,8.41428,-1.494,8.5458846188,14.51,-1.6,14.597948486,33.28,22.18428,-10.644,24.6056297444,8.41428,-1.494,8.5458846188,13.77,-9.15,16.5328581921,0.0
2022-01-03 10:00:00,24.63748,-2.7469200000000003,24.7901389717,8.00748,-1.36692,8.1233125163,16.63,-1.38,16.6871597344,33.03,23.86748,-10.256920000000001,25.9780871012,8.00748,-1.36692,8.1233125163,15.86,-8.89,18.1816308399,0.0
2022-01-03 10:30:00,25.8304,-2.55288,25.956247041,8.2404,-1.4428800000000002,8.3657692327,17.59,-1.11,17.6249879433,33.03,25.0204,-10.11288,26.9868626938,8.2404,-1.4428800000000002,8.3657692327,16.78,-8.67,18.8874905692,0.0
2022-01-03 11:00:00,26.50508,-2.27576,26.6026004252,8.605080000000001,-1.53576,8.7410503135,17.9,-0.74,17.9152895595,33.03,25.68508,-9.79576,27.4896389315,8.605080000000001,-1.53576,8.7410503135,17.08,-8.26,18.9724537158,0.0
2022-01-03 11:30:00,27.3158,-2.02928,27.3910734904,8.9658,-1.61928,9.110852724,18.35,-0.41000000000000003,18.35457981,32.9,26.4758,-9.56928,28.1520710669,8.9658,-1.61928,9.110852724,17.51,-7.95,19.2302522084,0.0
2022-01-03 12:00:00,27.7522,-1.9200400000000002,27.818539833,9.4122,-1.76004,9.575345928,18.34,-0.16,18.3406979147,32.94,26.9222,-9.44004,28.5292693219,9.4122,-1.76004,9.575345928,17.51,-7.68,19.1202118189,0.0
2022-01-03 12:30:00,28.79644,-1.7956,28.852367945,9.58644,-1.7856,9.7513178204,19.21,-0.01,19.2100026028,32.82,27.93644,-9.3956,29.4740899645,9.58644,-1.7856,9.7513178204,18.35,-7.61,19.8654121528,0.0
2022-01-03 13:00:00,28.92956,-2.2880000000000003,29.0198963781,9.97956,-1.908,10.1603189809,18.95,-0.38,18.9538096434,33.03,28.21956,-7.808,29.2798297569,9.97956,-1.908,10.1603189809,18.24,-5.9,19.1704877351,0.0
2022-01-03 13:30:00,29.24476,-4.22052,29.5477372489,10.45476,-2.00052,10.6444392491,18.79,-2.22,18.9206897337,33.06,28.97476,-3.02052,29.1317740299,10.45476,-2.00052,10.6444392491,18.52,-1.02,18.5480672848,0.0
2022-01-03 14:00:00,29.27288,-4.1752,29.5691359112,10.35288,-2.0052,10.545280998399999,18.92,-2.17,19.0440358118,33.41,28.99288,-2.9752,29.1451351984,10.35288,-2.0052,10.545280998399999,18.64,-0.97,18.6652216703,0.0
2022-01-03 14:30:00,29.721,-4.34156,30.036427621,8.091,-1.4115600000000001,8.2132078163,21.63,-2.93,21.8275468159,33.46,29.431,-3.14156,29.5981952192,8.091,-1.4115600000000001,8.2132078163,21.34,-1.73,21.4100093414,0.0
2022-01-03 15:00:00,29.6268,-4.55348,29.9746802877,9.0468,-0.9334800000000001,9.0948323322,20.58,-3.62,20.895951761,33.53,29.3468,-3.33348,29.5355169102,9.0468,-0.9334800000000001,9.0948323322,20.3,-2.4,20.4413796012,0.0
2022-01-03 15:30:00,30.24376,-4.5930800000000005,30.5905443368,6.14376,-1.06308,6.2350562166,24.1,-3.5300000000000002,24.3571529535,33.68,29.91376,-3.38308,30.104455943,6.14376,-1.06308,6.2350562166,23.77,-2.32,23.8829499853,0.0
2022-01-03 16:00:00,31.0576,-4.438,31.3730833958,5.8176,-1.008,5.9042809689,25.24,-3.43,25.4719944253,33.58,30.7476,-3.258,30.9197262239,5.8176,-1.008,5.9042809689,24.93,-2.25,25.0313283707,0.0
2022-01-03 16:30:00,32.71252,-4.30048,32.9939857092,7.29252,-0.6904800000000001,7.3251355333,25.42,-3.61,25.6750559883,33.5,32.39252,-3.11048,32.5415186766,7.29252,-0.6904800000000001,7.3251355333,25.1,-2.42,25.2163914944,0.0
2022-01-03 17:00:00,34.64904,-3.98856,34.8778523392,10.13904,-0.8085600000000001,10.1712290995,24.51,-3.18,24.7154304029,33.42,34.33904,-2.80856,34.4537033916,10.13904,-0.8085600000000001,10.1712290995,24.2,-2.0,24.2825039895,0.0
2022-01-03 17:30:00,34.92784,-3.75664,35.1292805385,6.4778400000000005,-0.83664,6.5316443225,28.45,-2.92,28.5994562885,33.42,34.58784,-2.59664,34.6851728431,6.4778400000000005,-0.83664,6.5316443225,28.11,-1.76,28.1650439375,0.0
2022-01-03 18:00:00,35.29128,-3.9004000000000003,35.5061623412,4.39128,-0.7704000000000001,4.458346801,30.9,-3.13,31.0581213212,33.45,34.93128,-2.7404,35.0386089136,4.39128,-0.7704000000000001,4.458346801,30.54,-1.97,30.6034720252,0.0
2022-01-03 18:30:00,34.95792,-4.2444,35.2146432906,7.56792,-0.5544,7.588199555,27.39,-3.69,27.6374419945,33.54,34.61792,-3.0544000000000002,34.7524063122,7.56792,-0.5544,7.588199555,27.05,-2.5,27.1652811508,0.0
2022-01-03 19:00:00,34.24704,-4.59744,34.5542501484,6.28704,-1.20744,6.4019359037,27.96,-3.39,28.164759896,33.59,33.90704,-3.39744,34.0768243843,6.28704,-1.20744,6.4019359037,27.62,-2.19,27.7066869185,0.0
2022-01-03 19:30:00,32.3344,-5.06396,32.7285366957,6.6744,-1.1739600000000001,6.7768574901,25.66,-3.89,25.9531828491,33.69,32.0044,-3.86396,32.2368082515,6.6744,-1.1739600000000001,6.7768574901,25.33,-2.69,25.472436083,0.0
2022-01-03 20:00:00,31.20284,-4.22236,31.4872283321,12.37284,-0.25236000000000003,12.3754133359,18.83,-3.9699999999999998,19.243954895,33.62,30.92284,-3.01236,31.0692186325,12.37284,-0.25236000000000003,12.3754133359,18.55,-2.76,18.7542021958,0.0
2022-01-03 20:30:00,29.76144,-4.61488,30.1171118849,12.33144,-0.43488000000000004,12.3391058464,17.43,-4.18,17.924209885,33.54,29.49144,-3.36488,29.6827803733,12.33144,-0.43488000000000004,12.3391058464,17.16,-2.93,17.4083456997,0.0
2022-01-03 21:00:00,28.81316,-3.6388,29.04202222,13.49316,-0.4788,13.5016523517,15.32,-3.16,15.642506193100001,33.74,28.56316,-2.3988,28.6637113896,13.49316,-0.4788,13.5016523517,15.07,-1.92,15.1918168762,0.0
2022-01-03 21:30:00,26.60944,-4.50724,26.9884699368,6.58944,-0.9572400000000001,6.6586055546,20.02,-3.55,20.332311723,33.71,26.31944,-3.27724,26.5226926222,6.58944,-0.9572400000000001,6.6586055546,19.73,-2.32,19.865933152,0.0
2022-01-03 22:00:00,25.26684,-5.03052,25.7627509217,7.20684,-1.46052,7.3533435562000005,18.06,-3.5700000000000003,18.4094676729,33.76,25.00684,-3.79052,25.2924907563,7.20684,-1.46052,7.3533435562000005,17.8,-2.33,17.9518494869,0.0
2022-01-03 22:30:00,23.78384,-5.29824,24.3668297536,6.24384,-1.21824,6.3615757987,17.54,-4.08,18.0082758753,33.74,23.513840000000002,-4.07824,23.8648845177,6.24384,-1.21824,6.3615757987,17.27,-2.86,17.5052135091,0.0
2022-01-03 23:00:00,21.97592,-5.58136,22.6736110776,5.87592,-0.89136,5.9431438226,16.1,-4.69,16.769200935,33.57,21.71592,-4.33136,22.1436641253,5.87592,-0.89136,5.9431438226,15.84,-3.44,16.2092319374,0.0
2022-01-03 23:30:00,19.95388,-5.71908,20.7572927691,11.51388,-0.019080000000000003,11.513895809,8.44,-5.7,10.1844783863,33.65,19.77388,-4.42908,20.2638367517,11.51388,-0.019080000000000003,11.513895809,8.26,-4.41,9.3635303171,0.0
2022-01-04 00:00:00,18.93196,-4.28856,19.4116165302,4.79196,-0.62856,4.8330082056,14.14,-3.66,14.6059987676,33.75,18.37196,-8.79856,20.3701637773,4.79196,-0.62856,4.8330082056,13.58,-8.17,15.8481954809,0.0
2022-01-04 00:30:00,18.54536,-3.4802400000000002,18.8690871,2.92536,-0.5702400000000001,2.9804202367,15.62,-2.91,15.8887538844,33.51,17.79536,-11.14024,20.9947561259,2.92536,-0.5702400000000001,2.9804202367,14.87,-10.57,18.2439524227,0.0
2022-01-04 01:00:00,18.07404,-3.67252,18.4433816062,4.51404,-0.09252,4.5149880478,13.56,-3.58,14.024621207,33.32,17.36404,-11.21252,20.6695546607,4.51404,-0.09252,4.5149880478,12.85,-11.12,16.9934369684,0.0
2022-01-04 01:30:00,17.32092,-3.6698,17.7054144737,6.37092,-0.10980000000000001,6.3718661071,10.95,-3.56,11.5141695315,33.15,16.69092,-11.2198,20.1114574928,6.37092,-0.10980000000000001,6.3718661071,10.32,-11.11,15.1635912633,0.0
2022-01-04 02:00:00,17.12412,-3.59876,17.498187315,1.73412,-0.33876,1.7668985574,15.39,-3.26,15.731487533,33.19,16.37412,-11.16876,19.8205198144,1.73412,-0.33876,1.7668985574,14.64,-10.83,18.2103953829,0.0
2022-01-04 02:30:00,16.82452,-3.69496,17.2254812018,2.32452,0.09504000000000001,2.3264620848,14.5,-3.79,14.9871311464,33.15,16.10452,-11.31496,19.6820701206,2.32452,0.09504000000000001,2.3264620848,13.78,-11.41,17.8906819322,0.0
2022-01-04 03:00:00,16.39928,-3.81448,16.8370615663,4.49928,0.15552000000000002,4.5019670133,11.9,-3.9699999999999998,12.5447558765,33.31,15.73928,-11.46448,19.4720116215,4.49928,0.15552000000000002,4.5019670133,11.24,-11.62,16.1666941581,0.0
2022-01-04 03:30:00,16.49072,-3.76,16.9139423588,1.26072,-0.27,1.2893079223,15.23,-3.49,15.6247559981,33.4,15.74072,-11.44,19.4587734998,1.26072,-0.27,1.2893079223,14.48,-11.17,18.2876816464,0.0
2022-01-04 04:00:00,16.6328,-3.04944,16.9100301642,0.8028000000000001,-0.19944,0.8272026073000001,15.83,-2.85,16.0845080745,33.43,15.8728,-10.72944,19.1589838602,0.8028000000000001,-0.19944,0.8272026073000001,15.07,-10.53,18.3843901177,0.0
2022-01-04 04:30:00,17.0144,-2.2276,17.1596039908,0.3744,-0.057600000000000005,0.37880485740000003,16.64,-2.17,16.780896877099998,33.39,16.2344,-9.9576,19.0449347891,0.3744,-0.057600000000000005,0.37880485740000003,15.86,-9.9,18.6962456124,0.0
2022-01-04 05:00:00,17.29904,-2.03896,17.4187870646,0.23904000000000003,0.04104,0.2425374264,17.06,-2.08,17.1863317785,33.43,16.50904,-9.70896,19.1523446607,0.23904000000000003,0.04104,0.2425374264,16.27,-9.75,18.9677463079,0.0
2022-01-04 05:30:00,17.92416,-1.7195200000000002,18.0064505313,1.15416,-0.29952,1.1923915196000001,16.77,-1.42,16.8300118835,33.29,17.13416,-9.40952,19.547851686,1.15416,-0.29952,1.1923915196000001,15.98,-9.11,18.3943605488,0.0
2022-01-04 06:00:00,18.70984,-1.32244,18.7565178106,0.5198400000000001,0.007560000000000001,0.5198949694,18.19,-1.33,18.238558057,33.29,17.88984,-8.98244,20.0182567568,0.5198400000000001,0.007560000000000001,0.5198949694,17.37,-8.99,19.5585531162,0.0
2022-01-04 06:30:00,20.89752,-1.65188,20.9627061632,4.00752,-0.37188000000000004,4.0247374181,16.89,-1.28,16.9384326311,33.24,20.10752,-9.22188,22.1213795068,4.00752,-0.37188000000000004,4.0247374181,16.1,-8.85,18.3720575875,0.0
2022-01-04 07:00:00,21.40152,-2.74404,21.5767192555,10.54152,-1.99404,10.728459322399999,10.86,-0.75,10.8858669843,33.05,20.77152,-10.21404,23.1469794192,10.54152,-1.99404,10.728459322399999,10.23,-8.22,13.1233113199,0.0
2022-01-04 07:30:00,22.92988,-3.78484,23.2401465279,12.35988,-2.5448399999999998,12.6191459394,10.57,-1.24,10.6424856119,32.9,22.29988,-11.30484,25.0016810523,12.35988,-2.5448399999999998,12.6191459394,9.94,-8.76,13.249196202,0.0
2022-01-04 08:00:00,26.07308,-4.63208,26.4813456194,13.48308,-2.9620800000000003,13.8046138741,12.59,-1.67,12.7002755876,32.97,25.70308,-6.26208,26.4549044113,13.48308,-2.9620800000000003,13.8046138741,12.22,-3.3,12.657740714700001,0.0
2022-01-04 08:30:00,28.50156,-4.83916,28.9094516022,13.47156,-2.99916,13.8013727411,15.03,-1.8399999999999999,15.1422092179,33.22,28.26156,-3.63916,28.4948988266,13.47156,-2.99916,13.8013727411,14.79,-0.64,14.8038407179,0.0
2022-01-04 09:00:00,30.43776,-4.42308,30.7574522759,13.39776,-2.95308,13.719353283,17.04,-1.47,17.1032891574,33.29,30.16776,-3.18308,30.3352227898,13.39776,-2.95308,13.719353283,16.77,-0.23,16.7715771471,0.0
2022-01-04 09:30:00,31.70872,-3.8533600000000003,31.9419991129,14.05872,-2.31336,14.2477802667,17.65,-1.54,17.7170567533,33.34,31.44872,-2.65336,31.5604548276,14.05872,-2.31336,14.2477802667,17.39,-0.34,17.3933234317,0.0
2022-01-04 10:00:00,33.6568,-2.97644,33.7881544526,16.3368,-0.9464400000000001,16.3641920947,17.32,-2.03,17.4385578532,33.38,33.3968,-1.7264400000000002,33.4413941891,16.3368,-0.9464400000000001,16.3641920947,17.06,-0.78,17.0778218752,0.0
2022-01-04 10:30:00,34.96164,-2.5477600000000002,35.0543485535,11.14164,0.19224000000000002,11.1432983496,23.82,-2.74,23.9770723818,33.54,34.67164,-1.35776,34.6982151199,11.14164,0.19224000000000002,11.1432983496,23.53,-1.55,23.5809965862,0.0
2022-01-04 11:00:00,35.40844,-2.22784,35.4784567632,11.63844,0.09216,11.6388048828,23.77,-2.32,23.8829499853,33.54,35.10844,-1.03784,35.1237764356,11.63844,0.09216,11.6388048828,23.47,-1.13,23.4971870657,0.0
2022-01-04 11:30:00,34.6542,-2.00224,34.711994219,12.3642,-0.012240000000000001,12.3642060585,22.29,-1.99,22.3786550087,33.43,34.3642,-0.8322400000000001,34.3742762114,12.3642,-0.012240000000000001,12.3642060585,22.0,-0.8200000000000001,22.0152765143,0.0
2022-01-04 12:00:00,34.2008,-2.17572,34.2699354852,12.6108,0.13428,12.6115148875,21.59,-2.31,21.7132263839,33.43,33.9108,-0.98572,33.9251234421,12.6108,0.13428,12.6115148875,21.3,-1.12,21.3294256838,0.0
2022-01-04 12:30:00,34.24784,-1.9794,34.3049933541,13.94784,-0.2394,13.9498943733,20.3,-1.74,20.3744349615,33.48,33.97784,-0.7594000000000001,33.9863251827,13.94784,-0.2394,13.9498943733,20.03,-0.52,20.0367487383,0.0
2022-01-04 13:00:00,34.88252,-2.1992,34.9517765241,11.79252,0.1008,11.7929508008,23.09,-2.3,23.2042690038,33.53,34.58252,-0.9892000000000001,34.5966646686,11.79252,0.1008,11.7929508008,22.79,-1.09,22.8160513674,0.0
2022-01-04 13:30:00,35.2348,-2.49148,35.3227774054,9.8748,0.39852000000000004,9.8828383185,25.36,-2.89,25.5241395545,33.63,34.9248,-1.30148,34.9490415495,9.8748,0.39852000000000004,9.8828383185,25.05,-1.7000000000000002,25.1076183657,0.0
2022-01-04 14:00:00,34.38784,-2.83876,34.5048126818,5.21784,-0.33876,5.2288251647,29.17,-2.5,29.2769346073,33.69,34.04784,-1.66876,34.0887102807,5.21784,-0.33876,5.2288251647,28.83,-1.33,28.8606618081,0.0
2022-01-04 14:30:00,34.58128,-2.9844,34.7098195011,4.57128,-0.5544,4.6047758033,30.01,-2.43,30.1082214686,33.58,34.24128,-1.8144,34.2893176281,4.57128,-0.5544,4.6047758033,29.67,-1.26,29.6967422456,0.0
2022-01-04 15:00:00,34.65612,-3.11296,34.7956487713,6.21612,-0.82296,6.2703597198,28.44,-2.29,28.5320468947,33.54,34.31612,-1.9429600000000002,34.3710806553,6.21612,-0.82296,6.2703597198,28.1,-1.12,28.1223114271,0.0
2022-01-04 15:30:00,35.51636,-2.7534,35.6229285603,10.74636,0.15660000000000002,10.7475009565,24.77,-2.91,24.9403488348,33.54,35.20636,-1.5634000000000001,35.2410556597,10.74636,0.15660000000000002,10.7475009565,24.46,-1.72,24.5203996705,0.0
2022-01-04 16:00:00,36.26444,-2.5526400000000002,36.3541686672,11.49444,0.11736,11.4950391162,24.77,-2.67,24.9134863076,33.68,35.95444,-1.36264,35.980252132,11.49444,0.11736,11.4950391162,24.46,-1.48,24.5047342365,0.0
2022-01-04 16:30:00,37.6902,-2.74172,37.7897896871,11.0502,0.45828,11.059698938,26.64,-3.2,26.8315038714,33.53,37.3802,-1.56172,37.4128095897,11.0502,0.45828,11.059698938,26.33,-2.02,26.4073720768,0.0
2022-01-04 17:00:00,39.07932,-2.5866800000000003,39.1648332702,15.97932,1.27332,16.0299722858,23.1,-3.86,23.4202818087,33.58,38.77932,-1.3866800000000001,38.8041046938,15.97932,1.27332,16.0299722858,22.8,-2.66,22.954642232,0.0
2022-01-04 17:30:00,40.41816,-2.67324,40.5064670131,14.07816,0.7167600000000001,14.0963943575,26.34,-3.39,26.5572532465,33.48,40.09816,-1.50324,40.1263275903,14.07816,0.7167600000000001,14.0963943575,26.02,-2.22,26.1145323527,0.0
2022-01-04 18:00:00,40.87028,-2.73488,40.961681556,12.05028,0.46512000000000003,12.0592530736,28.82,-3.2,28.9971102008,33.44,40.53028,-1.56488,40.5604788716,12.05028,0.46512000000000003,12.0592530736,28.48,-2.03,28.5522556027,0.0
2022-01-04 18:30:00,39.93356,-3.0586,40.050521198,9.40356,0.5814,9.4215161537,30.53,-3.64,30.7462274109,33.55,39.57356,-1.8886,39.6185999378,9.40356,0.5814,9.4215161537,30.17,-2.47,30.2709398599,0.0
2022-01-04 19:00:00,38.80116,-3.29556,38.9408619969,8.83116,0.51444,8.8461311012,29.97,-3.81,30.21120653,33.5,38.45116,-2.13556,38.5104183548,8.83116,0.51444,8.8461311012,29.62,-2.65,29.7383069458,0.0
2022-01-04 19:30:00,37.53724,-3.3232,37.6840555813,7.61724,0.8568,7.6652756935,29.92,-4.18,30.2105743077,33.5,37.19724,-2.1532,37.2595079659,7.61724,0.8568,7.6652756935,29.58,-3.01,29.7327513022,0.0
2022-01-04 20:00:00,35.64452,-3.4920400000000003,35.8151664716,9.97452,0.32796000000000003,9.9799101695,25.67,-3.8200000000000003,25.952674236,33.5,35.32452,-2.32204,35.4007568138,9.97452,0.32796000000000003,9.9799101695,25.35,-2.65,25.4881344943,0.0
2022-01-04 20:30:00,33.02904,-4.83632,33.3812443516,6.89904,-1.06632,6.9809591937,26.13,-3.77,26.4005643879,33.27,32.70904,-3.6863200000000003,32.9161093215,6.89904,-1.06632,6.9809591937,25.81,-2.62,25.9426386476,0.0
2022-01-04 21:00:00,32.3916,-6.22724,32.9847581252,6.5016,-1.22724,6.6164129691,25.89,-5.0,26.3683920632,33.11,32.0616,-5.04724,32.4564450638,6.5016,-1.22724,6.6164129691,25.56,-3.8200000000000003,25.8438774181,0.0
2022-01-04 21:30:00,30.77932,-6.70272,31.5006824539,5.17932,-0.97272,5.269870953,25.6,-5.73,26.2334309613,33.4,30.43932,-5.4827200000000005,30.9291516318,5.17932,-0.97272,5.269870953,25.26,-4.51,25.6594563465,0.0
2022-01-04 22:00:00,28.4078,-6.96424,29.2489955318,7.5978,-1.52424,7.7491852744,20.81,-5.44,21.5092933403,33.61,28.1178,-5.73424,28.6965535425,7.5978,-1.52424,7.7491852744,20.52,-4.21,20.9474222758,0.0
2022-01-04 22:30:00,26.61364,-7.44088,27.6342636816,9.68364,-1.19088,9.7565915577,16.93,-6.25,18.0468113527,33.61,26.33364,-6.18088,27.0492860021,9.68364,-1.19088,9.7565915577,16.65,-4.99,17.3816742577,0.0
2022-01-04 23:00:00,24.9896,-6.59132,25.8442567605,5.1696,-0.93132,5.2528202998,19.82,-5.66,20.6123264092,33.79,24.709600000000002,-5.32132,25.2760910487,5.1696,-0.93132,5.2528202998,19.54,-4.39,20.0270741747,0.0
2022-01-04 23:30:00,22.69572,-4.4818,23.1340060854,3.82572,-0.7218,3.8932157349,18.87,-3.76,19.2409589158,33.89,21.92572,-10.8518,24.4642343178,3.82572,-0.7218,3.8932157349,18.1,-10.13,20.7419116766,0.0
2022-01-05 00:00:00,21.44592,-4.35152,21.8829433796,2.99592,-0.55152,3.0462618004,18.45,-3.8,18.8372636017,33.21,20.61592,-11.89152,23.7996723792,2.99592,-0.55152,3.0462618004,17.62,-11.34,20.9537586127,0.0
2022-01-05 00:30:00,20.37508,-4.40476,20.8457620552,3.9250800000000003,-0.7347600000000001,3.9932599795,16.45,-3.67,16.8544178185,33.07,19.60508,-11.99476,22.9833293773,3.9250800000000003,-0.7347600000000001,3.9932599795,15.68,-11.26,19.3041446327,0.0
2022-01-05 01:00:00,19.92648,-4.42344,20.4115513037,3.06648,-0.52344,3.1108341364,16.86,-3.9,17.305189973,33.18,19.13648,-11.933440000000001,22.5524246374,3.06648,-0.52344,3.1108341364,16.07,-11.41,19.7087036611,0.0
2022-01-05 01:30:00,19.11808,-4.52764,19.6468956035,3.26808,-0.55764,3.3153143525,15.85,-3.9699999999999998,16.3396266787,32.99,18.34808,-12.09764,21.977373211,3.26808,-0.55764,3.3153143525,15.08,-11.54,18.9888914895,0.0
2022-01-05 02:00:00,18.71124,-4.70428,19.2935417344,3.08124,-0.49428000000000005,3.1206333742,15.63,-4.21,16.1870627354,33.16,17.95124,-12.29428,21.7576730892,3.08124,-0.49428000000000005,3.1206333742,14.87,-11.8,18.9830687719,0.0
2022-01-05 02:30:00,18.50012,-4.79748,19.1120447458,3.57012,-0.62748,3.6248431642,14.93,-4.17,15.5014128388,33.21,17.76012,-12.41748,21.6706177107,3.57012,-0.62748,3.6248431642,14.19,-11.79,18.4488536229,0.0
2022-01-05 03:00:00,18.11,-4.78924,18.7325630862,3.7800000000000002,-0.6692400000000001,3.8387865501,14.33,-4.12,14.9105097163,33.27,17.39,-12.389240000000001,21.3519406092,3.7800000000000002,-0.6692400000000001,3.8387865501,13.61,-11.72,17.9608045477,0.0
2022-01-05 03:30:00,18.15952,-3.64108,18.5209511148,3.35952,-0.6310800000000001,3.4182797716,14.8,-3.01,15.102983149,33.21,17.41952,-11.291080000000001,20.7588093251,3.35952,-0.6310800000000001,3.4182797716,14.06,-10.66,17.6442398533,0.0
2022-01-05 04:00:00,18.32216,-3.31424,18.6194987538,3.15216,-0.53424,3.1971119848,15.17,-2.7800000000000002,15.4226229935,33.27,17.59216,-10.96424,20.7291739402,3.15216,-0.53424,3.1971119848,14.44,-10.43,17.8128745575,0.0
2022-01-05 04:30:00,18.408360000000002,-3.32544,18.7063162884,2.53836,-0.41544000000000003,2.572131778,15.87,-2.91,16.1345901714,33.25,17.63836,-10.98544,20.779596615,2.53836,-0.41544000000000003,2.572131778,15.1,-10.57,18.4318989798,0.0
2022-01-05 05:00:00,18.60564,-3.07388,18.8578518942,2.9156400000000002,-0.53388,2.9641161354000003,15.69,-2.54,15.8942662618,33.25,17.85564,-10.70388,20.8181874058,2.9156400000000002,-0.53388,2.9641161354000003,14.94,-10.17,18.0729770652,0.0
2022-01-05 05:30:00,19.51168,-2.9336,19.7309823725,2.73168,-0.5436,2.7852426434,16.78,-2.39,16.94935102,33.2,18.72168,-10.5736,21.5012166861,2.73168,-0.5436,2.7852426434,15.99,-10.03,18.8754072804,0.0
2022-01-05 06:00:00,20.69836,-2.77652,20.8837537335,2.3583600000000002,-0.5065200000000001,2.4121410407,18.34,-2.27,18.479948593,33.2,19.85836,-10.51652,22.4711293619,2.3583600000000002,-0.5065200000000001,2.4121410407,17.5,-10.01,20.1606076297,0.0
2022-01-05 06:30:00,23.07624,-2.21456,23.1822589178,2.31624,-0.39456,2.3496053565,20.76,-1.82,20.8396257164,33.41,22.19624,-9.81456,24.269294553599998,2.31624,-0.39456,2.3496053565,19.88,-9.42,21.9988817898,0.0
2022-01-05 07:00:00,24.92228,-1.55692,24.9708638274,3.93228,-0.73692,4.0007345682,20.99,-0.8200000000000001,21.0060110445,33.08,24.02228,-9.17692,25.7154777728,3.93228,-0.73692,4.0007345682,20.09,-8.44,21.790862764,0.0
2022-01-05 07:30:00,27.26472,-3.90992,27.5436459294,3.20472,-0.61992,3.264127921,24.06,-3.29,24.2838979573,32.91,26.28472,-11.37992,28.6424350341,3.20472,-0.61992,3.264127921,23.08,-10.76,25.4649563125,0.0
2022-01-05 08:00:00,29.06236,-4.12952,29.3542791463,2.68236,-0.47952000000000006,2.7248843278,26.38,-3.65,26.6313142747,32.91,28.03236,-11.59952,30.3374697594,2.68236,-0.47952000000000006,2.7248843278,25.35,-11.12,27.681706956,0.0
2022-01-05 08:30:00,31.09636,-3.4856,31.2911011729,2.46636,-0.2556,2.4795691177,28.63,-3.23,28.8116261256,32.95,30.00636,-10.9456,31.9403788301,2.46636,-0.2556,2.4795691177,27.54,-10.69,29.5419650667,0.0
2022-01-05 09:00:00,33.40012,-3.19612,33.5526928736,7.89012,0.6238800000000001,7.914746987,25.51,-3.8200000000000003,25.7944276928,32.87,32.65012,-7.37612,33.4729365648,7.89012,0.6238800000000001,7.914746987,24.76,-8.0,26.0203305129,0.0
2022-01-05 09:30:00,36.12304,-4.39684,36.3896444174,8.75304,0.5331600000000001,8.76926273,27.37,-4.93,27.8104620602,33.05,35.79304,-3.23684,35.939099121,8.75304,0.5331600000000001,8.76926273,27.04,-3.77,27.3015475752,0.0
2022-01-05 10:00:00,35.9084,-4.94088,36.2467306903,3.3084,-0.20088,3.3144929227,32.6,-4.74,32.9427928385,33.38,35.5384,-3.78088,35.7389553308,3.3084,-0.20088,3.3144929227,32.23,-3.58,32.4282176507,0.0
2022-01-05 10:30:00,36.02004,-4.98632,36.3635348769,3.47004,-0.43632000000000004,3.4973636848,32.55,-4.55,32.866472278,33.43,35.64004,-3.83632,35.8459175129,3.47004,-0.43632000000000004,3.4973636848,32.17,-3.4,32.3491715504,0.0
2022-01-05 11:00:00,36.2128,-4.81764,36.5318564955,4.1328,-0.37764000000000003,4.1500178083,32.08,-4.44,32.3857993571,33.48,35.8428,-3.64764,36.0279279089,4.1328,-0.37764000000000003,4.1500178083,31.71,-3.27,31.878158667,0.0
2022-01-05 11:30:00,36.39044,-4.7714,36.7019125027,2.98044,-0.2214,2.9886519626,33.41,-4.55,33.7184015042,33.51,36.01044,-3.6214,36.1920754718,2.98044,-0.2214,2.9886519626,33.03,-3.4,33.2045313173,0.0
2022-01-05 12:00:00,36.17108,-4.76456,36.4835313581,2.25108,-0.21456000000000003,2.2612821938,33.92,-4.55,34.223806042,33.51,35.78108,-3.61456,35.9631857593,2.25108,-0.21456000000000003,2.2612821938,33.53,-3.4,33.7019420805,0.0
2022-01-05 12:30:00,36.37392,-4.67316,36.6728848136,2.6539200000000003,-0.26316,2.6669354233,33.72,-4.41,34.0071536592,33.43,35.99392,-3.53316,36.1669116258,2.6539200000000003,-0.26316,2.6669354233,33.34,-3.27,33.4999776119,0.0
2022-01-05 13:00:00,36.42284,-4.65608,36.7192368471,3.46284,-0.40608000000000005,3.4865687763,32.96,-4.25,33.2328767939,33.37,36.05284,-3.51608,36.2238883975,3.46284,-0.40608000000000005,3.4865687763,32.59,-3.11,32.7380543099,0.0
2022-01-05 13:30:00,36.28484,-4.25512,36.5334868311,8.21484,0.7048800000000001,8.2450258969,28.07,-4.96,28.5048504644,33.31,35.95484,-3.07512,36.0861037304,8.21484,0.7048800000000001,8.2450258969,27.74,-3.7800000000000002,27.9963569059,0.0
2022-01-05 14:00:00,35.84052,-4.47136,36.1183600696,2.90052,-0.17136,2.9055774848,32.94,-4.3,33.219476215,33.45,35.47052,-3.33136,35.6266157321,2.90052,-0.17136,2.9055774848,32.57,-3.16,32.7229353818,0.0
2022-01-05 14:30:00,37.36356,-4.88684,37.6817836767,6.25356,0.71316,6.2940932515,31.11,-5.6,31.61,33.32,37.01356,-3.69684,37.1977183421,6.25356,0.71316,6.2940932515,30.76,-4.41,31.0745184999,0.0
2022-01-05 15:00:00,36.82152,-5.04736,37.1658469308,7.57152,0.8726400000000001,7.6216412721,29.25,-5.92,29.8430712226,33.44,36.48152,-3.87736,36.6869898204,7.57152,0.8726400000000001,7.6216412721,28.91,-4.75,29.2976210638,0.0
2022-01-05 15:30:00,36.66956,-5.03848,37.0140907129,2.5995600000000003,0.10152000000000001,2.601541563,34.07,-5.14,34.455543821,33.33,36.28956,-3.89848,36.498360392,2.5995600000000003,0.10152000000000001,2.601541563,33.69,-4.0,33.926628185,0.0
2022-01-05 16:00:00,37.55324,-4.80672,37.8596142566,2.97324,0.14328000000000002,2.9766903191000003,34.58,-4.95,34.932490606900004,33.24,37.17324,-3.68672,37.3556110438,2.97324,0.14328000000000002,2.9766903191000003,34.2,-3.83,34.4137893874,0.0
2022-01-05 16:30:00,38.7742,-4.62512,39.0490757977,8.9442,1.33488,9.0432636948,29.83,-5.96,30.4195742902,33.18,38.4242,-3.45512,38.5792301615,8.9442,1.33488,9.0432636948,29.48,-4.79,29.8666117931,0.0
2022-01-05 17:00:00,41.40444,-3.70312,41.5697095184,16.08444,1.9468800000000002,16.2018379157,25.32,-5.65,25.9427234499,33.25,41.08444,-2.50312,41.1606221995,16.08444,1.9468800000000002,16.2018379157,25.0,-4.45,25.3929616233,0.0
2022-01-05 17:30:00,42.52864,-3.38832,42.663402732,14.67864,1.92168,14.8038956451,27.85,-5.31,28.3516948347,33.49,42.18864,-2.18832,42.2453558332,14.67864,1.92168,14.8038956451,27.51,-4.11,27.8153231151,0.0
2022-01-05 18:00:00,42.41288,-2.06836,42.4632841757,9.72288,1.6016400000000002,9.8539152718,32.69,-3.67,32.8953644151,33.67,42.05288,-0.89836,42.0624745704,9.72288,1.6016400000000002,9.8539152718,32.33,-2.5,32.4265153848,0.0
2022-01-05 18:30:00,42.10768,-1.7955200000000002,42.1459441353,6.81768,1.28448,6.9376256351,35.29,-3.08,35.424151366,33.76,41.71768,-0.6255200000000001,41.7223692982,6.81768,1.28448,6.9376256351,34.9,-1.9100000000000001,34.9522259663,0.0
