Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-05 19:00:00,41.36176,-2.05412,41.4127347476,4.99176,1.14588,5.1215924156,36.37,-3.2,36.510503968,33.79,40.96176,-0.89412,40.9715173367,4.99176,1.14588,5.1215924156,35.97,-2.04,36.0278017647,0.0
2022-01-05 19:30:00,39.86568,-2.29192,39.9315081001,4.94568,1.28808,5.110665392,34.92,-3.58,35.1030312081,33.39,39.47568,-1.16192,39.4927761692,4.94568,1.28808,5.110665392,34.53,-2.45,34.6168080562,0.0
2022-01-05 20:00:00,38.96176,-3.06804,39.0823695768,0.58176,0.47196000000000005,0.7491267845,38.38,-3.54,38.5429111511,33.39,38.54176,-1.95804,38.5914651774,0.58176,0.47196000000000005,0.7491267845,37.96,-2.43,38.0376984057,0.0
2022-01-05 20:30:00,36.5698,-5.7852,37.02457037,0.10980000000000001,0.33480000000000004,0.35234511490000003,36.46,-6.12,36.9700689748,33.39,36.1698,-4.6452,36.4668659893,0.10980000000000001,0.33480000000000004,0.35234511490000003,36.06,-4.98,36.4022526775,0.0
2022-01-05 21:00:00,34.31908,-6.71816,34.9704579014,0.10908000000000001,0.32184,0.3398226479,34.21,-7.04,34.9268621551,33.37,33.92908,-5.55816,34.3813265048,0.10908000000000001,0.32184,0.3398226479,33.82,-5.88,34.3273476983,0.0
2022-01-05 21:30:00,33.31972,-6.0194,33.8590743707,7.92972,1.6506,8.099687626,25.39,-7.67,26.5232162454,33.3,32.99972,-4.8094,33.3483410148,7.92972,1.6506,8.099687626,25.07,-6.46,25.8889262041,0.0
2022-01-05 22:00:00,30.7044,-6.4258,31.3695885373,0.5544,0.4842,0.7360767623000001,30.15,-6.91,30.9317086499,33.51,30.3344,-5.2458,30.7846429409,0.5544,0.4842,0.7360767623000001,29.78,-5.73,30.3262477072,0.0
2022-01-05 22:30:00,28.6406,-6.98416,29.4798653197,0.1206,0.19584000000000001,0.2299949252,28.52,-7.18,29.4099098945,33.38,28.2906,-5.79416,28.8778520404,0.1206,0.19584000000000001,0.2299949252,28.17,-5.99,28.7998090271,0.0
2022-01-05 23:00:00,26.59052,-7.32188,27.5801682483,0.11052000000000001,0.25812,0.2807856919,26.48,-7.58,27.5435437081,33.42,26.26052,-6.10188,26.960115916,0.11052000000000001,0.25812,0.2807856919,26.15,-6.36,26.9123038776,0.0
2022-01-05 23:30:00,24.39952,-7.68904,25.5823750334,0.11952000000000002,0.21096,0.24246474380000002,24.28,-7.9,25.5328885949,33.64,24.07952,-6.44904,24.9281648011,0.11952000000000002,0.21096,0.24246474380000002,23.96,-6.66,24.8683976163,0.0
2022-01-06 00:00:00,23.13916,-5.79176,23.8529916238,0.11916000000000002,0.13824,0.1825086387,23.02,-5.93,23.7715228793,33.71,22.84916,-4.56176,23.3000808368,0.11916000000000002,0.13824,0.1825086387,22.73,-4.7,23.2108358316,0.0
2022-01-06 00:30:00,22.2334,-5.9464,23.0148592983,0.1134,0.1836,0.21579740500000003,22.12,-6.13,22.9536772653,33.78,21.9334,-4.6964,22.4305641596,0.1134,0.1836,0.21579740500000003,21.82,-4.88,22.3590429133,0.0
2022-01-06 01:00:00,21.688,-6.03328,22.5115484043,0.108,0.30672000000000005,0.3251786561,21.58,-6.34,22.4920430375,33.77,21.398,-4.79328,21.9282907943,0.108,0.30672000000000005,0.3251786561,21.29,-5.1,21.892329707000002,0.0
2022-01-06 01:30:00,21.128,-6.11608,21.9954272195,0.108,0.31392000000000003,0.3319785632,21.02,-6.43,21.9814762926,33.77,20.838,-4.87608,21.4008971813,0.108,0.31392000000000003,0.3319785632,20.73,-5.19,21.3698151606,0.0
2022-01-06 02:00:00,20.5594,-6.2031600000000005,21.4748253158,0.1494,0.18684,0.23922697510000002,20.41,-6.39,21.3869165613,33.8,20.2894,-4.93316,20.8805129234,0.1494,0.18684,0.23922697510000002,20.14,-5.12,20.7806159678,0.0
2022-01-06 02:30:00,20.20444,-6.21364,21.1383234379,0.15444000000000002,0.12636,0.19954589250000002,20.05,-6.34,21.0285068419,33.84,19.92444,-4.96364,20.5334125601,0.15444000000000002,0.12636,0.19954589250000002,19.77,-5.09,20.414725077699998,0.0
2022-01-06 03:00:00,19.42676,-7.21068,20.7217979471,0.17676000000000003,0.13932,0.22506479070000002,19.25,-7.35,20.6054604413,33.86,19.15676,-6.09068,20.1016874058,0.17676000000000003,0.13932,0.22506479070000002,18.98,-6.23,19.9763184796,0.0
2022-01-06 03:30:00,19.2512,-7.5206800000000005,20.6680751185,0.2412,0.13932,0.2785453328,19.01,-7.66,20.4952604277,33.61,19.0012,-6.31068,20.0217452661,0.2412,0.13932,0.2785453328,18.76,-6.45,19.8378451451,0.0
2022-01-06 04:00:00,19.14028,-7.45348,20.5403184637,0.44028000000000006,0.05652000000000001,0.4438929925,18.7,-7.51,20.1516773495,33.64,18.88028,-6.24348,19.8858244835,0.44028000000000006,0.05652000000000001,0.4438929925,18.44,-6.3,19.4864978896,0.0
2022-01-06 04:30:00,19.22656,-7.32564,20.5748781489,0.64656,-0.035640000000000005,0.6475415378,18.58,-7.29,19.9589704143,33.7,18.98656,-6.10564,19.9441294732,0.64656,-0.035640000000000005,0.6475415378,18.34,-6.07,19.3183979667,0.0
2022-01-06 05:00:00,19.2996,-7.05708,20.5493780511,1.3896,-0.30708,1.4231255343,17.91,-6.75,19.1397648888,33.8,19.0396,-5.84708,19.9171964063,1.3896,-0.30708,1.4231255343,17.65,-5.54,18.4990297043,0.0
2022-01-06 05:30:00,19.66176,-6.8628800000000005,20.8250793082,2.65176,-0.54288,2.7067600174,17.01,-6.32,18.1461428408,33.73,19.42176,-5.66288,20.2304960738,2.65176,-0.54288,2.7067600174,16.77,-5.12,17.5341752016,0.0
2022-01-06 06:00:00,20.6514,-6.4924800000000005,21.6479241155,4.1814,-0.76248,4.250350775,16.47,-5.73,17.4382854662,33.51,20.4114,-5.31248,21.0914127955,4.1814,-0.76248,4.250350775,16.23,-4.55,16.8557230637,0.0
2022-01-06 06:30:00,23.22696,-5.56128,23.8834567448,5.10696,-0.97128,5.1985022151,18.12,-4.59,18.6923112536,33.39,22.97696,-4.41128,23.3965827009,5.10696,-0.97128,5.1985022151,17.87,-3.44,18.1980905592,0.0
2022-01-06 07:00:00,26.2544,-4.94432,26.7159094852,3.7944,-0.7243200000000001,3.8629148091000003,22.46,-4.22,22.8530085547,33.11,25.9844,-3.82432,26.264319272,3.7944,-0.7243200000000001,3.8629148091000003,22.19,-3.1,22.4054926302,0.0
2022-01-06 07:30:00,29.20584,-7.33072,30.1118007735,3.52584,-0.72072,3.5987477022,25.68,-6.61,26.517060546,33.04,28.89584,-6.21072,29.5557542997,3.52584,-0.72072,3.5987477022,25.37,-5.49,25.9572147967,0.0
2022-01-06 08:00:00,30.75644,-7.53676,31.6664073234,3.37644,-0.6267600000000001,3.4341192715,27.38,-6.91,28.2384932318,33.09,30.45644,-6.40676,31.1230029266,3.37644,-0.6267600000000001,3.4341192715,27.08,-5.78,27.6899765258,0.0
2022-01-06 08:30:00,31.7538,-6.85804,32.4859435307,4.0338,-0.6980400000000001,4.0937516145,27.72,-6.16,28.3961969285,33.16,31.4338,-5.74804,31.9550269329,4.0338,-0.6980400000000001,4.0937516145,27.4,-5.05,27.8614877564,0.0
2022-01-06 09:00:00,33.49712,-6.54772,34.1310662812,4.22712,-0.6577200000000001,4.2779830636,29.27,-5.89,29.8567412823,33.01,33.17712,-5.44772,33.6214060487,4.22712,-0.6577200000000001,4.2779830636,28.95,-4.79,29.3435955534,0.0
2022-01-06 09:30:00,34.83744,-6.19432,35.3838497908,4.53744,-0.7243200000000001,4.5948885967,30.3,-5.47,30.7897856439,32.9,34.51744,-5.11432,34.8942679135,4.53744,-0.7243200000000001,4.5948885967,29.98,-4.39,30.2997112197,0.0
2022-01-06 10:00:00,35.65956,-5.98208,36.1578414804,4.03956,-0.6220800000000001,4.0871785525,31.62,-5.36,32.0710773127,32.88,35.31956,-4.9120800000000004,35.6594987138,4.03956,-0.6220800000000001,4.0871785525,31.28,-4.29,31.5728126717,0.0
2022-01-06 10:30:00,36.07424,-6.0702,36.5813903456,9.44424,0.2898,9.448685264,26.63,-6.36,27.3789426385,32.81,35.76424,-4.9502,36.1051982797,9.44424,0.2898,9.448685264,26.32,-5.24,26.8365422512,0.0
2022-01-06 11:00:00,36.12844,-5.92744,36.611456155,11.27844,0.23256000000000002,11.280837424,24.85,-6.16,25.6021112411,32.95,35.84844,-4.80744,36.169353461,11.27844,0.23256000000000002,11.280837424,24.57,-5.04,25.0815968391,0.0
2022-01-06 11:30:00,36.73864,-1.17092,36.7572948229,7.11864,-0.9709200000000001,7.1845473828,29.62,-0.2,29.6206752118,32.95,35.83864,-6.2609200000000005,36.3814133356,7.11864,-0.9709200000000001,7.1845473828,28.72,-5.29,29.2031248328,0.0
2022-01-06 12:00:00,38.06076,1.3802,38.0857769229,7.16076,-1.1898,7.2589329669,30.9,2.5700000000000003,31.0066912133,33.22,36.79076,-7.3098,37.50990799,7.16076,-1.1898,7.2589329669,29.63,-6.12,30.2554342226,0.0
2022-01-06 12:30:00,39.02512,1.7494,39.0643109676,7.30512,-1.2006000000000001,7.403122218,31.72,2.95,31.8568815172,33.41,37.73512,-6.9706,38.3735396566,7.30512,-1.2006000000000001,7.403122218,30.43,-5.77,30.9722101246,0.0
2022-01-06 13:00:00,38.9622,1.8019600000000002,39.003847101,7.2522,-1.14804,7.3425064305,31.71,2.95,31.8469244983,33.41,37.6722,-7.04804,38.3258335941,7.2522,-1.14804,7.3425064305,30.42,-5.9,30.9868746407,0.0
2022-01-06 13:30:00,39.01196,1.68932,39.0485188593,6.32196,-0.8506800000000001,6.3789368004,32.69,2.54,32.7885300067,33.69,37.68196,-7.18068,38.3600348632,6.32196,-0.8506800000000001,6.3789368004,31.36,-6.33,31.9924756779,0.0
2022-01-06 14:00:00,38.9176,1.6551200000000001,38.9527792587,6.7176,-1.06488,6.8014791902,32.2,2.7199999999999998,32.3146777796,33.73,37.6176,-7.24488,38.3089038733,6.7176,-1.06488,6.8014791902,30.9,-6.18,31.511940594,0.0
2022-01-06 14:30:00,38.29484,1.76432,38.335461334,7.85484,-1.43568,7.9849664049,30.44,3.2,30.6077375838,33.79,37.02484,-7.13568,37.7061892279,7.85484,-1.43568,7.9849664049,29.17,-5.7,29.7216907325,0.0
2022-01-06 15:00:00,36.2498,1.78028,36.2934897319,11.1798,-2.25972,11.4058871868,25.07,4.04,25.3934341908,33.79,35.1498,-7.13972,35.8675904086,11.1798,-2.25972,11.4058871868,23.97,-4.88,24.4617108968,0.0
2022-01-06 15:30:00,36.00648,1.35928,36.0321279431,12.06648,-2.43072,12.3088723817,23.94,3.79,24.2381455561,33.79,34.93648,-7.56072,35.7452391475,12.06648,-2.43072,12.3088723817,22.87,-5.13,23.4382977198,0.0
2022-01-06 16:00:00,38.57952,1.28772,38.6010049899,8.21952,-1.5922800000000001,8.3723273126,30.36,2.88,30.4962948569,33.83,37.30952,-7.62228,38.0801711528,8.21952,-1.5922800000000001,8.3723273126,29.09,-6.03,29.7083994857,0.0
2022-01-06 16:30:00,39.6922,0.8771200000000001,39.7018901355,5.5422,-0.9928800000000001,5.6304344002,34.15,1.87,34.201160799,33.78,38.3222,-7.97288,39.1427876924,5.5422,-0.9928800000000001,5.6304344002,32.78,-6.98,33.5149041473,0.0
2022-01-06 17:00:00,40.04936,0.9629200000000001,40.0609342294,7.20936,-0.39708000000000004,7.2202869843,32.84,1.3599999999999999,32.8681487157,33.75,38.72936,-7.86708,39.5203020451,7.20936,-0.39708000000000004,7.2202869843,31.52,-7.47,32.3930748772,0.0
2022-01-06 17:30:00,40.60928,2.44704,40.6829402438,13.13928,-0.37296,13.1445721908,27.47,2.8200000000000003,27.6143676372,33.75,39.42928,-6.43296,39.9506082016,13.13928,-0.37296,13.1445721908,26.29,-6.06,26.9793939887,0.0
2022-01-06 18:00:00,40.66016,4.30052,40.8869549306,15.05016,-0.7894800000000001,15.0708524874,25.61,5.09,26.1109210868,33.78,39.54016,-4.71948,39.8208204875,15.05016,-0.7894800000000001,15.0708524874,24.49,-3.93,24.8033263898,0.0
2022-01-06 18:30:00,40.07612,6.3434,40.5750430414,14.49612,-0.6066,14.5088062436,25.58,6.95,26.5073367202,33.93,38.966120000000004,-2.6466000000000003,39.0558958342,14.49612,-0.6066,14.5088062436,24.47,-2.04,24.5548874972,0.0
2022-01-06 19:00:00,39.34876,5.36888,39.7133451876,12.57876,-1.1311200000000001,12.6295144638,26.77,6.5,27.5478293156,33.8,38.19876,-3.56112,38.3643954884,12.57876,-1.1311200000000001,12.6295144638,25.62,-2.43,25.7349820284,0.0
2022-01-06 19:30:00,38.30536,3.366,38.4529655648,8.50536,-1.674,8.6685307134,29.8,5.04,30.2231963895,33.7,37.07536,-5.524,37.4846221153,8.50536,-1.674,8.6685307134,28.57,-3.85,28.8282396271,0.0
2022-01-06 20:00:00,35.81192,1.452,35.8413436981,11.49192,-2.448,11.749762946,24.32,3.9,24.6307206553,33.63,34.73192,-7.308,35.4924376577,11.49192,-2.448,11.749762946,23.24,-4.86,23.7427294134,0.0
2022-01-06 20:30:00,34.30916,0.9546800000000001,34.3224397998,10.64916,-2.15532,10.8650822826,23.66,3.11,23.863522372,33.49,33.23916,-7.88532,34.1616748566,10.64916,-2.15532,10.8650822826,22.59,-5.73,23.3053856437,0.0
2022-01-06 21:00:00,32.74524,0.53756,32.7496521113,10.15524,-2.06244,10.362555583,22.59,2.6,22.7391314698,33.71,31.71524,-8.33244,32.7915538609,10.15524,-2.06244,10.362555583,21.56,-6.27,22.4532068979,0.0
2022-01-06 21:30:00,30.73352,0.25068,30.734542327,11.15352,-2.38932,11.4065708455,19.58,2.64,19.7571759116,33.75,29.77352,-8.57932,30.9849515871,11.15352,-2.38932,11.4065708455,18.62,-6.19,19.6219392518,0.0
2022-01-06 22:00:00,28.82632,-0.34172,28.8283453792,10.87632,-2.33172,11.1234551692,17.95,1.99,18.0599723145,33.75,27.92632,-9.15172,29.387639029,10.87632,-2.33172,11.1234551692,17.05,-6.82,18.3634119923,0.0
2022-01-06 22:30:00,25.975,-7.24276,26.9658709746,8.955,-1.83276,9.1406254828,17.02,-5.41,17.8591293181,33.72,25.665,-6.92276,26.5822653477,8.955,-1.83276,9.1406254828,16.71,-5.09,17.4680336615,0.0
2022-01-06 23:00:00,23.74688,-7.78824,24.9914183678,11.39688,-2.47824,11.6632134179,12.35,-5.31,13.4431618305,33.12,23.52688,-6.62824,24.4427422363,11.39688,-2.47824,11.6632134179,12.13,-4.15,12.820273008000001,0.0
2022-01-06 23:30:00,21.80664,-7.971,23.2178032787,12.17664,-2.691,12.4704467719,9.63,-5.28,10.9824997155,33.0,21.59664,-6.761,22.6302006242,12.17664,-2.691,12.4704467719,9.42,-4.07,10.2616421688,0.0
2022-01-07 00:00:00,20.05604,-7.83228,21.5311251559,12.32604,-2.67228,12.6123884526,7.73,-5.16,9.2940034431,33.26,19.87604,-6.63228,20.9533792998,12.32604,-2.67228,12.6123884526,7.55,-3.96,8.525497053,0.0
2022-01-07 00:30:00,19.3288,-7.1758,20.6178227531,10.3788,-2.0358,10.5765765293,8.95,-5.14,10.3209544132,33.29,19.1288,-5.9858,20.0434725305,10.3788,-2.0358,10.5765765293,8.75,-3.95,9.6002604131,0.0
2022-01-07 01:00:00,19.26792,-7.41056,20.6438644793,7.92792,-1.51056,8.070545647,11.34,-5.9,12.7830199875,33.16,19.05792,-6.23056,20.0505409563,7.92792,-1.51056,8.070545647,11.13,-4.72,12.0894706253,0.0
2022-01-07 01:30:00,19.09692,-7.56084,20.5391980124,6.58692,-1.23084,6.7009314421,12.51,-6.33,14.0203067014,33.03,18.88692,-6.36084,19.9292757669,6.58692,-1.23084,6.7009314421,12.3,-5.13,13.3269238761,0.0
2022-01-07 02:00:00,18.54568,-7.66492,20.0672181746,6.65568,-1.20492,6.763867863,11.89,-6.46,13.5315815779,33.26,18.33568,-6.47492,19.4453529171,6.65568,-1.20492,6.763867863,11.68,-5.27,12.81387139,0.0
2022-01-07 02:30:00,17.7792,-7.54912,19.315516183,8.8092,-1.68912,8.9696784231,8.97,-5.86,10.7144995217,33.26,17.5792,-6.33912,18.6872340119,8.8092,-1.68912,8.9696784231,8.77,-4.65,9.9264998867,0.0
2022-01-07 03:00:00,17.8882,-7.65364,19.4567701454,6.8382000000000005,-1.31364,6.9632341114,11.05,-6.34,12.7396271531,33.26,17.6882,-6.45364,18.8287516445,6.8382000000000005,-1.31364,6.9632341114,10.85,-5.14,12.0059193734,0.0
2022-01-07 03:30:00,18.09416,-7.71432,19.6700116718,5.74416,-1.08432,5.8456072369,12.35,-6.63,14.017110972,33.31,17.86416,-6.50432,19.0114279098,5.74416,-1.08432,5.8456072369,12.12,-5.42,13.2767013976,0.0
2022-01-07 04:00:00,17.96444,-7.77736,19.575710283,5.37444,-1.01736,5.4698836078,12.59,-6.76,14.2900559831,33.45,17.75444,-6.55736,18.9266772013,5.37444,-1.01736,5.4698836078,12.38,-5.54,13.5630380078,0.0
2022-01-07 04:30:00,17.80668,-7.70552,19.4023939526,6.64668,-1.23552,6.760537308,11.16,-6.47,12.8998643404,33.4,17.59668,-6.50552,18.7607285971,6.64668,-1.23552,6.760537308,10.95,-5.27,12.1521767597,0.0
2022-01-07 05:00:00,18.24248,-7.76848,19.8276916977,4.36248,-0.7984800000000001,4.4349523178,13.88,-6.97,15.5317513501,33.4,18.02248,-6.55848,19.1787237652,4.36248,-0.7984800000000001,4.4349523178,13.66,-5.76,14.8247495763,0.0
2022-01-07 05:30:00,18.83224,-7.48008,20.2633871854,5.77224,-1.09008,5.874268382,13.06,-6.39,14.5394532222,33.43,18.60224,-6.30008,19.6401206978,5.77224,-1.09008,5.874268382,12.83,-5.21,13.8474907474,0.0
2022-01-07 06:00:00,20.2074,-7.30312,21.4866138908,5.3874,-0.9331200000000001,5.4676129796,14.82,-6.37,16.1310043085,33.26,19.9674,-6.10312,20.8792992338,5.3874,-0.9331200000000001,5.4676129796,14.58,-5.17,15.4694957901,0.0
2022-01-07 06:30:00,22.57196,-6.47472,23.4822353561,6.50196,-1.22472,6.6162997907,16.07,-5.25,16.9058392279,33.45,22.32196,-5.29472,22.9413155272,6.50196,-1.22472,6.6162997907,15.82,-4.07,16.3351553406,0.0
2022-01-07 07:00:00,25.32776,-5.92208,26.0108911447,5.47776,-0.8920800000000001,5.5499244449,19.85,-5.03,20.4773875287,33.27,25.07776,-4.77208,25.5277651616,5.47776,-0.8920800000000001,5.5499244449,19.6,-3.88,19.9803503473,0.0
2022-01-07 07:30:00,29.02808,-1.0834,29.0482905529,7.49808,-1.4634,7.6395512464,21.53,0.38,21.5333531992,33.22,28.13808,-8.2034,29.309508997000002,7.49808,-1.4634,7.6395512464,20.64,-6.74,21.7126046342,0.0
2022-01-07 08:00:00,31.61344,0.62316,31.6195812278,7.27344,-1.44684,7.4159473717,24.34,2.07,24.4278631894,33.51,30.53344,-8.13684,31.5990367483,7.27344,-1.44684,7.4159473717,23.26,-6.69,24.2029688262,0.0
2022-01-07 08:30:00,32.64452,1.55088,32.6813389384,6.55452,-1.23912,6.6706184724,26.09,2.79,26.2387537814,33.62,31.52452,-7.26912,32.3517459622,6.55452,-1.23912,6.6706184724,24.97,-6.03,25.6877753027,0.0
2022-01-07 09:00:00,33.73376,2.91876,33.859795092,6.50376,-1.19124,6.6119548452,27.23,4.11,27.5384276966,33.66,32.58376,-5.97124,33.1263810712,6.50376,-1.19124,6.6119548452,26.08,-4.78,26.5144262619,0.0
2022-01-07 09:30:00,36.39268,3.78256,36.5887266482,6.32268,-1.11744,6.4206662066,30.07,4.9,30.4666194383,33.72,35.15268,-5.13744,35.5261059073,6.32268,-1.11744,6.4206662066,28.83,-4.02,29.1089213129,0.0
2022-01-07 10:00:00,37.06608,3.97724,37.2788509021,7.5160800000000005,-1.47276,7.6590130294000005,29.55,5.45,30.04837766,33.72,35.84608,-4.93276,36.1838855374,7.5160800000000005,-1.47276,7.6590130294000005,28.33,-3.46,28.5405063024,0.0
2022-01-07 10:30:00,37.66352,4.16048,37.892615806,6.65352,-1.28952,6.7773291362,31.01,5.45,31.4852759238,33.67,36.40352,-4.70952,36.7068910018,6.65352,-1.28952,6.7773291362,29.75,-3.42,29.9459329459,0.0
2022-01-07 11:00:00,37.91724,4.06676,38.1347036978,6.44724,-1.17324,6.5531210667,31.47,5.24,31.9032678577,33.55,36.63724,-4.81324,36.952058591,6.44724,-1.17324,6.5531210667,30.19,-3.64,30.4086451523,0.0
2022-01-07 11:30:00,38.55156,4.06576,38.7653606047,4.2915600000000005,-0.8042400000000001,4.3662671942,34.26,4.87,34.6044000092,33.59,37.20156,-4.7842400000000005,37.5079327451,4.2915600000000005,-0.8042400000000001,4.3662671942,32.91,-3.98,33.1497888379,0.0
2022-01-07 12:00:00,38.44764,4.16556,38.6726377647,6.13764,-1.23444,6.2605484491,32.31,5.4,32.7581455519,33.55,37.14764,-4.69444,37.4430891418,6.13764,-1.23444,6.2605484491,31.01,-3.46,31.202430995,0.0
2022-01-07 12:30:00,39.71424,4.19312,39.9349860913,5.30424,-1.1368800000000001,5.4247081131,34.41,5.33,34.8203532435,33.44,38.35424,-4.62688,38.6323147703,5.30424,-1.1368800000000001,5.4247081131,33.05,-3.49,33.2337569348,0.0
2022-01-07 13:00:00,39.76988,3.93188,39.9637715381,3.9898800000000003,-0.88812,4.0875297612,35.78,4.82,36.1031965344,33.44,38.36988,-4.94812,38.6876153665,3.9898800000000003,-0.88812,4.0875297612,34.38,-4.06,34.618896574,0.0
2022-01-07 13:30:00,39.73212,3.71948,39.9058378081,1.30212,-0.29052,1.334135812,38.43,4.01,38.6386464566,33.57,38.27212,-5.11052,38.6118192263,1.30212,-0.29052,1.334135812,36.97,-4.82,37.2828821311,0.0
2022-01-07 14:00:00,38.61616,3.42016,38.7673226774,5.00616,0.6501600000000001,5.0482022514,33.61,2.77,33.7239529118,33.52,37.28616,-5.48984,37.6881423099,5.00616,0.6501600000000001,5.0482022514,32.28,-6.14,32.8587583454,0.0
2022-01-07 14:30:00,37.856,3.49,38.0165337189,1.566,0.18,1.576310883,36.29,3.31,36.4406394016,33.79,36.456,-5.42,36.8567000151,1.566,0.18,1.576310883,34.89,-5.6,35.3365547274,0.0
2022-01-07 15:00:00,37.13284,3.24568,37.2744181058,0.6728400000000001,-0.00432,0.6728538682,36.46,3.25,36.6045639231,33.73,35.71284,-5.7243200000000005,36.1686989029,0.6728400000000001,-0.00432,0.6728538682,35.04,-5.72,35.5038026132,0.0
2022-01-07 15:30:00,37.45792,2.72164,37.556665121099996,0.36792,0.16164,0.4018614388,37.09,2.56,37.178242293,33.87,36.01792,-6.23836,36.5541748179,0.36792,0.16164,0.4018614388,35.65,-6.4,36.2199185532,0.0
2022-01-07 16:00:00,38.07016,2.72236,38.1673725372,0.38016000000000005,0.25236000000000003,0.4562972663,37.69,2.47,37.7708485475,33.85,36.60016,-6.24764,37.1295666228,0.38016000000000005,0.25236000000000003,0.4562972663,36.22,-6.5,36.7986195393,0.0
2022-01-07 16:30:00,38.04888,2.64748,38.140875968,4.08888,0.5374800000000001,4.1240543649,33.96,2.11,34.0254860362,33.74,36.70888,-6.22252,37.2325345095,4.08888,0.5374800000000001,4.1240543649,32.62,-6.76,33.3130905201,0.0
2022-01-07 17:00:00,40.3314,3.32916,40.468569684,10.3014,1.10916,10.3609400088,30.03,2.22,30.1119461344,33.74,39.0914,-5.56084,39.4849401097,10.3014,1.10916,10.3609400088,28.79,-6.67,29.5525464216,0.0
2022-01-07 17:30:00,40.69444,3.36132,40.833024858,13.02444,1.56132,13.1176887239,27.67,1.8,27.728485353499998,33.79,39.54444,-5.52868,39.9290500445,13.02444,1.56132,13.1176887239,26.52,-7.09,27.4513843002,0.0
2022-01-07 18:00:00,40.11712,1.38848,40.1411409131,13.22712,1.78848,13.3474853139,26.89,-0.4,26.8929749191,33.87,39.17712,-4.92152,39.4850362872,13.22712,1.78848,13.3474853139,25.95,-6.71,26.8034811172,0.0
2022-01-07 18:30:00,38.20032,-3.94708,38.4036962886,14.17032,1.67292,14.2687291035,24.03,-5.62,24.6784379571,33.75,37.93032,-2.78708,38.0325780119,14.17032,1.67292,14.2687291035,23.76,-4.46,24.1749705274,0.0
2022-01-07 19:00:00,36.52332,-4.67656,36.8215034627,8.02332,0.9734400000000001,8.0821562257,28.5,-5.65,29.0546467884,33.28,36.21332,-3.55656,36.3875482062,8.02332,0.9734400000000001,8.0821562257,28.19,-4.53,28.5516549433,0.0
2022-01-07 19:30:00,35.03456,-5.66468,35.4895617597,8.13456,0.6253200000000001,8.1585594008,26.9,-6.29,27.6256058757,33.18,34.73456,-4.55468,35.0319107143,8.13456,0.6253200000000001,8.1585594008,26.6,-5.18,27.0996752748,0.0
2022-01-07 20:00:00,34.99352,-6.5634,35.603716962600004,2.51352,-0.2934,2.5305861674,32.48,-6.27,33.0796508446,32.94,34.65352,-5.4834,35.084670783,2.51352,-0.2934,2.5305861674,32.14,-5.19,32.5563465395,0.0
2022-01-07 20:30:00,33.17376,-4.25932,33.446078386,2.63376,-0.49932000000000004,2.6806738332,30.54,-3.76,30.7705898546,32.88,32.35376,-8.39932,33.4262525958,2.63376,-0.49932000000000004,2.6806738332,29.72,-7.9,30.7520470863,0.0
2022-01-07 21:00:00,32.8044,-2.57052,32.9049575662,2.9844,-0.56052,3.0365813064,29.82,-2.01,29.8876646796,33.2,31.5444,-11.25052,33.4906460318,2.9844,-0.56052,3.0365813064,28.56,-10.69,30.4950766518,0.0
2022-01-07 21:30:00,31.42408,-1.6389200000000002,31.4667898365,2.31408,-0.44892000000000004,2.3572219694,29.11,-1.19,29.1343131033,33.59,30.20408,-10.41892,31.9505922107,2.31408,-0.44892000000000004,2.3572219694,27.89,-9.97,29.6184570834,0.0
2022-01-07 22:00:00,29.601,-2.16464,29.6800415655,2.421,-0.49464,2.4710139072,27.18,-1.67,27.2312559387,33.76,28.421,-10.91464,30.4447467937,2.421,-0.49464,2.4710139072,26.0,-10.42,28.010290966,0.0
2022-01-07 22:30:00,27.62316,-0.20572000000000001,27.6239260263,7.73316,0.04428000000000001,7.7332867724,19.89,-0.25,19.8915710792,33.7,26.67316,-8.98572,28.1460588414,7.73316,0.04428000000000001,7.7332867724,18.94,-9.03,20.9824807876,0.0
2022-01-07 23:00:00,26.2698,0.45320000000000005,26.2737089555,3.0798,-0.6768000000000001,3.1532881695,23.19,1.13,23.2175149402,33.76,25.2198,-8.3668,26.5714443394,3.0798,-0.6768000000000001,3.1532881695,22.14,-7.69,23.4374849333,0.0
2022-01-07 23:30:00,24.08612,-3.99076,24.4144904111,2.52612,-0.5907600000000001,2.5942782488000002,21.56,-3.4,21.8264426785,33.6,23.52612,-6.87076,24.5088895145,2.52612,-0.5907600000000001,2.5942782488000002,21.0,-6.28,21.9189050821,0.0
2022-01-08 00:00:00,22.49312,-7.17192,23.6088306322,1.02312,-0.24192000000000002,1.0513324026,21.47,-6.93,22.5607136412,33.6,22.22312,-6.00192,23.0193420023,1.02312,-0.24192000000000002,1.0513324026,21.2,-5.76,21.9685593519,0.0
2022-01-08 00:30:00,21.5038,-7.11652,22.6507896408,0.8838,-0.14652,0.8958630199000001,20.62,-6.97,21.7661503257,33.43,21.2438,-5.93652,22.0576813865,0.8838,-0.14652,0.8958630199000001,20.36,-5.79,21.1672789938,0.0
2022-01-08 01:00:00,20.73628,-7.07468,21.9099156854,1.10628,-0.18468,1.1215891141,19.63,-6.89,20.8040621033,33.43,20.48628,-5.91468,21.3230182606,1.10628,-0.18468,1.1215891141,19.38,-5.73,20.209336951,0.0
2022-01-08 01:30:00,20.09968,-7.27508,21.3757789357,1.21968,-0.23508,1.242127976,18.88,-7.04,20.149838709,33.27,19.84968,-6.08508,20.7614545422,1.21968,-0.23508,1.242127976,18.63,-5.85,19.5268891532,0.0
2022-01-08 02:00:00,19.5006,-7.34864,20.8392876608,0.9306000000000001,-0.09864,0.9358131275,18.57,-7.25,19.9350796337,33.52,19.2506,-6.13864,20.2056551839,0.9306000000000001,-0.09864,0.9358131275,18.32,-6.04,19.289997408,0.0
2022-01-08 02:30:00,18.82784,-7.1088000000000005,20.1251732044,2.33784,-0.38880000000000003,2.369949642,16.49,-6.72,17.8066981779,33.63,18.59784,-5.9088,19.5139327176,2.33784,-0.38880000000000003,2.369949642,16.26,-5.52,17.1714297599,0.0
2022-01-08 03:00:00,18.12948,-5.89192,19.0628635403,4.47948,-0.7819200000000001,4.5472123281,13.65,-5.11,14.575136363,33.56,17.89948,-4.68192,18.5016690911,4.47948,-0.7819200000000001,4.5472123281,13.42,-3.9,13.9752066174,0.0
2022-01-08 03:30:00,17.56336,-5.27356,18.3379946985,5.01336,-0.8535600000000001,5.085503236,12.55,-4.42,13.3055965669,33.63,17.25336,-6.35356,18.3860315447,5.01336,-0.8535600000000001,5.085503236,12.24,-5.5,13.4189269318,0.0
2022-01-08 04:00:00,16.73544,-4.374,17.2975960178,6.26544,-1.044,6.3518244933,10.47,-3.33,10.9868011723,33.61,16.12544,-11.714,19.9310715014,6.26544,-1.044,6.3518244933,9.86,-10.67,14.5281967222,0.0
2022-01-08 04:30:00,15.47224,-4.34324,16.0702814012,11.89224,-2.43324,12.1386172654,3.58,-1.9100000000000001,4.0576471015,32.99,15.04224,-11.71324,19.0648623262,11.89224,-2.43324,12.1386172654,3.15,-9.28,9.8000459183,0.0
2022-01-08 05:00:00,15.20128,-4.17328,15.7637298758,13.03128,-2.84328,13.3378596333,2.17,-1.33,2.5451522548,33.03,14.79128,-11.48328,18.7255890053,13.03128,-2.84328,13.3378596333,1.76,-8.64,8.8174372694,0.0
2022-01-08 05:30:00,15.7944,-6.22672,16.9774884279,13.1544,-2.91672,13.4738819543,2.64,-3.31,4.2338752934,32.85,15.6344,-5.25672,16.4944708469,13.1544,-2.91672,13.4738819543,2.48,-2.34,3.4096920682,0.0
2022-01-08 06:00:00,16.20064,-6.19392,17.3443184177,13.22064,-2.92392,13.540111896700001,2.98,-3.27,4.424172239,33.09,16.04064,-4.97392,16.794106459600002,13.22064,-2.92392,13.540111896700001,2.8200000000000003,-2.05,3.4863878155,0.0
2022-01-08 06:30:00,17.48884,-6.7908,18.7609831615,13.39884,-2.9808,13.7264009116,4.09,-3.81,5.5896511519,33.27,17.31884,-5.6108,18.2050348966,13.39884,-2.9808,13.7264009116,3.92,-2.63,4.7205190393,0.0
2022-01-08 07:00:00,18.29316,-7.04872,19.6041872166,13.40316,-2.98872,13.7323393937,4.89,-4.06,6.3557611661,33.0,18.11316,-5.84872,19.0340245567,13.40316,-2.98872,13.7323393937,4.71,-2.86,5.5103266691,0.0
2022-01-08 07:30:00,19.54136,-6.6964,20.6568759402,13.85136,-3.1464,14.2042249634,5.69,-3.55,6.7066086810000005,33.22,19.36136,-5.5064,20.1291505536,13.85136,-3.1464,14.2042249634,5.51,-2.36,5.9941388039,0.0
2022-01-08 08:00:00,20.86004,-6.54476,21.8626428471,13.91004,-3.1647600000000002,14.2655150156,6.95,-3.38,7.7283180576,33.1,20.68004,-5.33476,21.3570531361,13.91004,-3.1647600000000002,14.2655150156,6.77,-2.17,7.1092756312,0.0
2022-01-08 08:30:00,22.44112,-6.06752,23.2469065857,14.00112,-3.19752,14.3615979405,8.44,-2.87,8.9146228187,33.38,22.26112,-4.90752,22.7956402894,14.00112,-3.19752,14.3615979405,8.26,-1.71,8.4351467089,0.0
2022-01-08 09:00:00,24.31368,-6.3836,25.1377283004,13.87368,-3.1536,14.2275855191,10.44,-3.23,10.9282432257,33.02,24.10368,-5.2236,24.6631990322,13.87368,-3.1536,14.2275855191,10.23,-2.07,10.4373272441,0.0
2022-01-08 09:30:00,26.734,-7.06608,27.6520567511,13.914,-3.19608,14.2763553951,12.82,-3.87,13.3913890243,32.92,26.514,-5.87608,27.157328885,13.914,-3.19608,14.2763553951,12.6,-2.68,12.8818632193,0.0
2022-01-08 10:00:00,28.33108,-6.83072,29.1429035905,13.32108,-2.97072,13.6483094076,15.01,-3.86,15.4983773344,33.31,28.09108,-5.67072,28.6577361438,13.32108,-2.97072,13.6483094076,14.77,-2.7,15.0147560753,0.0
2022-01-08 10:30:00,29.7308,-6.4006,30.4119737768,13.6908,-3.0906,14.0353059461,16.04,-3.31,16.3779638539,33.08,29.4808,-5.2606,29.946476938,13.6908,-3.0906,14.0353059461,15.79,-2.17,15.938412719,0.0
2022-01-08 11:00:00,31.089480000000002,-1.50808,31.1260352753,13.56948,-3.08808,13.9164300579,17.52,1.58,17.5911000225,32.9,30.41948,-7.02808,31.2208051138,13.56948,-3.08808,13.9164300579,16.85,-3.94,17.3045109726,0.0
2022-01-08 11:30:00,30.5562,-3.9042,30.8046122534,16.3062,-2.7342,16.5338443225,14.25,-1.17,14.2979509021,33.29,30.1462,-5.7742,30.6942137883,16.3062,-2.7342,16.5338443225,13.84,-3.04,14.169940014,0.0
2022-01-08 12:00:00,29.84964,-5.97724,30.4422142123,13.49964,-3.11724,13.8548715385,16.35,-2.86,16.5982559325,33.47,29.60964,-4.81724,29.9989430172,13.49964,-3.11724,13.8548715385,16.11,-1.7000000000000002,16.1994475214,0.0
2022-01-08 12:30:00,30.565080000000002,-6.05556,31.1591707579,12.56508,-2.90556,12.8966474062,18.0,-3.15,18.2735464538,33.17,30.30508,-4.89556,30.6979540282,12.56508,-2.90556,12.8966474062,17.74,-1.99,17.8512660615,0.0
2022-01-08 13:00:00,30.62428,-6.43224,31.2924948979,9.58428,-1.9922400000000002,9.7891492652,21.04,-4.44,21.5033764791,33.33,30.34428,-5.27224,30.7988935408,9.58428,-1.9922400000000002,9.7891492652,20.76,-3.2800000000000002,21.0175165041,0.0
2022-01-08 13:30:00,30.8328,-6.63056,31.5376898608,7.8228,-1.6005600000000002,7.9848601837,23.01,-5.03,23.5533649401,33.36,30.5528,-5.46056,31.0369345032,7.8228,-1.6005600000000002,7.9848601837,22.73,-3.86,23.0554223557,0.0
2022-01-08 14:00:00,31.70188,-6.8894,32.4418406983,6.58188,-1.3194,6.7128206213,25.12,-5.57,25.7301243681,33.51,31.39188,-5.7194,31.9086456355,6.58188,-1.3194,6.7128206213,24.81,-4.4,25.1971446795,0.0
2022-01-08 14:30:00,31.24188,-6.7094000000000005,31.954203390099998,8.20188,-1.5894,8.3544615562,23.04,-5.12,23.6020338107,33.49,30.96188,-5.5294,31.4517452218,8.20188,-1.5894,8.3544615562,22.76,-3.94,23.0985107745,0.0
2022-01-08 15:00:00,31.78184,-5.79308,32.3054968956,5.81184,-1.15308,5.9251225871,25.97,-4.64,26.3812528133,33.59,31.48184,-4.63308,31.8209314771,5.81184,-1.15308,5.9251225871,25.67,-3.48,25.9048122942,0.0
2022-01-08 15:30:00,31.6214,-6.01152,32.1877509415,3.6414,-0.6415200000000001,3.6974777715,27.98,-5.37,28.4906528532,33.56,31.3114,-4.84152,31.6834986368,3.6414,-0.6415200000000001,3.6974777715,27.67,-4.2,27.9869415978,0.0
2022-01-08 16:00:00,31.41616,-5.99308,31.9826846439,4.19616,-0.70308,4.2546539497,27.22,-5.29,27.7292715375,33.72,31.11616,-4.85308,31.4923450799,4.19616,-0.70308,4.2546539497,26.92,-4.15,27.2380046993,0.0
2022-01-08 16:30:00,32.5158,-5.96124,33.0577318033,4.2858,-0.74124,4.349427362,28.23,-5.22,28.7085579575,33.43,32.1958,-4.82124,32.5547829478,4.2858,-0.74124,4.349427362,27.91,-4.08,28.2066392894,0.0
2022-01-08 17:00:00,32.56268,-5.34956,32.9991806107,7.04268,-1.24956,7.1526737501,25.52,-4.1,25.8472513045,33.42,32.26268,-4.22956,32.5387415026,7.04268,-1.24956,7.1526737501,25.22,-2.98,25.3954484111,0.0
2022-01-08 17:30:00,34.19508,-5.1324,34.5781003811,8.51508,-1.6524,8.6739272055,25.68,-3.48,25.9147216848,33.13,33.90508,-4.0224,34.1428492011,8.51508,-1.6524,8.6739272055,25.39,-2.37,25.5003725463,0.0
2022-01-08 18:00:00,34.13868,-5.00644,34.503824623,11.03868,-2.38644,11.293695233,23.1,-2.62,23.2481052991,33.05,33.84868,-3.90644,34.0733533897,11.03868,-2.38644,11.293695233,22.81,-1.52,22.8605883564,0.0
2022-01-08 18:30:00,33.97092,-5.05944,34.345616005,10.60092,-2.17944,10.822636627,23.37,-2.88,23.5467895901,32.95,33.69092,-3.9394400000000003,33.9204551556,10.60092,-2.17944,10.822636627,23.09,-1.76,23.1569795094,0.0
2022-01-08 19:00:00,34.18068,-5.41132,34.606376138,9.49068,-1.9213200000000001,9.6832059466,24.69,-3.49,24.9354406418,33.03,33.89068,-4.29132,34.1612882984,9.49068,-1.9213200000000001,9.6832059466,24.4,-2.37,24.5148302054,0.0
2022-01-08 19:30:00,32.943,-5.49552,33.3982333226,10.953,-2.3155200000000002,11.1950811462,21.99,-3.18,22.2187420886,33.19,32.663,-4.3455200000000005,32.9507983677,10.953,-2.3155200000000002,11.1950811462,21.71,-2.03,21.8047013279,0.0
2022-01-08 20:00:00,31.7038,-2.8819600000000003,31.8345194385,11.5038,-2.45196,11.7622073728,20.2,-0.43,20.2045762143,33.22,31.1338,-6.02196,31.7108420683,11.5038,-2.45196,11.7622073728,19.63,-3.5700000000000003,19.9519873697,0.0
2022-01-08 20:30:00,30.61176,0.81988,30.6227375248,11.65176,-2.4001200000000003,11.8963896671,18.96,3.22,19.2314846021,33.31,29.69176,-7.85012,30.7119682846,11.65176,-2.4001200000000003,11.8963896671,18.04,-5.45,18.8452673104,0.0
2022-01-08 21:00:00,29.25272,0.51692,29.2572868476,10.78272,-2.23308,11.0115256384,18.47,2.75,18.6736016879,33.4,28.33272,-8.29308,29.5214870643,10.78272,-2.23308,11.0115256384,17.55,-6.06,18.5668010169,0.0
2022-01-08 21:30:00,27.78608,-0.6388400000000001,27.7934229326,10.21608,-2.05884,10.4214736344,17.57,1.42,17.6272885039,33.69,26.96608,-8.37884,28.2378191494,10.21608,-2.05884,10.4214736344,16.75,-6.32,17.9026506417,0.0
2022-01-08 22:00:00,26.177,-7.20808,27.1512752239,8.847,-1.73808,9.0161150773,17.33,-5.47,18.1727763427,33.74,25.927,-6.03808,26.62081402,8.847,-1.73808,9.0161150773,17.08,-4.3,17.6129611366,0.0
2022-01-08 22:30:00,24.7416,-7.55464,25.8692743634,8.6616,-1.66464,8.8201100271,16.08,-5.89,17.1247919695,33.31,24.4916,-6.35464,25.3025674604,8.6616,-1.66464,8.8201100271,15.83,-4.69,16.5101483942,0.0
2022-01-08 23:00:00,23.23668,-7.77512,24.5029750936,8.35668,-1.6351200000000001,8.5151463896,14.88,-6.14,16.0970183574,33.37,23.00668,-6.56512,23.9250522515,8.35668,-1.6351200000000001,8.5151463896,14.65,-4.93,15.4572766036,0.0
2022-01-08 23:30:00,21.879080000000002,-6.87308,22.9332372406,7.57908,-1.4230800000000001,7.7115245142,14.3,-5.45,15.3033493066,33.64,21.64908,-5.67308,22.3800469511,7.57908,-1.4230800000000001,7.7115245142,14.07,-4.25,14.6978705941,0.0
2022-01-09 00:00:00,20.11488,-6.7704,21.2237299638,9.79488,-2.0304,10.0031094353,10.32,-4.74,11.3564959384,33.45,19.91488,-5.5704,20.6792601796,9.79488,-2.0304,10.0031094353,10.12,-3.54,10.7212872361,0.0
2022-01-09 00:30:00,19.37592,-6.91644,20.5733667182,8.12592,-1.57644,8.2774234469,11.25,-5.34,12.4530357745,33.32,19.17592,-5.70644,20.006982914,8.12592,-1.57644,8.2774234469,11.05,-4.13,11.7965842514,0.0
2022-01-09 01:00:00,19.16464,-7.10956,20.4408725284,6.79464,-1.24956,6.9085840028,12.37,-5.86,13.687823055500001,33.32,18.94464,-5.91956,19.8479362988,6.79464,-1.24956,6.9085840028,12.15,-4.67,13.0165817325,0.0
2022-01-09 01:30:00,18.55484,-7.21896,19.909682843,7.22484,-1.39896,7.359035406,11.33,-5.82,12.7373976934,33.28,18.34484,-6.00896,19.3039051725,7.22484,-1.39896,7.359035406,11.12,-4.61,12.0377115765,0.0
2022-01-09 02:00:00,18.08292,-7.34376,19.5172438286,5.09292,-0.92376,5.1760184181,12.99,-6.42,14.4898757759,33.38,17.87292,-6.12376,18.8929009383,5.09292,-0.92376,5.1760184181,12.78,-5.2,13.7974055532,0.0
2022-01-09 02:30:00,17.48676,-7.4192,18.9955601112,5.75676,-1.0692,5.8552091626,11.73,-6.35,13.3384931683,33.5,17.27676,-6.1992,18.3552857983,5.75676,-1.0692,5.8552091626,11.52,-5.13,12.6106026819,0.0
2022-01-09 03:00:00,16.92576,-7.40052,18.4729274304,6.21576,-1.19052,6.3287447609,10.71,-6.21,12.3801534724,33.5,16.71576,-6.19052,17.8252396968,6.21576,-1.19052,6.3287447609,10.5,-5.0,11.6297033496,0.0
2022-01-09 03:30:00,16.96568,-7.45728,18.5322778649,3.95568,-0.73728,4.0238024381,13.01,-6.72,14.6430358874,33.54,16.75568,-6.22728,17.8754532379,3.95568,-0.73728,4.0238024381,12.8,-5.49,13.9276738905,0.0
2022-01-09 04:00:00,16.61692,-7.53084,18.2437819926,5.23692,-1.05084,5.3413103067,11.38,-6.48,13.0956023153,33.54,16.40692,-6.31084,17.578786232,5.23692,-1.05084,5.3413103067,11.17,-5.26,12.3465177277,0.0
2022-01-09 04:30:00,16.3816,-7.455,17.9981622273,4.5216,-0.855,4.6017270193,11.86,-6.6,13.5727521159,33.67,16.1616,-6.205,17.3118265807,4.5216,-0.855,4.6017270193,11.64,-5.35,12.810624496900001,0.0
2022-01-09 05:00:00,15.97784,-7.45816,17.632796762,5.39784,-1.02816,5.4948875922,10.58,-6.43,12.3806825337,33.74,15.78784,-6.22816,16.9719141187,5.39784,-1.02816,5.4948875922,10.39,-5.2,11.6186100718,0.0
2022-01-09 05:30:00,15.92296,-7.25528,17.4979925431,7.66296,-1.56528,7.82119284,8.26,-5.69,10.0301395803,33.62,15.72296,-6.01528,16.8343418238,7.66296,-1.56528,7.82119284,8.06,-4.45,9.2068507102,0.0
2022-01-09 06:00:00,16.24684,-7.2192,17.7785448962,6.93684,-1.3392,7.0649278712,9.31,-5.88,11.0113804766,33.67,16.04684,-5.9792000000000005,17.1245994588,6.93684,-1.3392,7.0649278712,9.11,-4.64,10.2235854767,0.0
2022-01-09 06:30:00,17.427880000000002,-7.04876,18.7993621922,7.1578800000000005,-1.41876,7.2971313563999995,10.27,-5.63,11.7119511611,33.52,17.20788,-5.81876,18.1650516661,7.1578800000000005,-1.41876,7.2971313563999995,10.05,-4.4,10.970984459,0.0
2022-01-09 07:00:00,18.34344,-6.94488,19.6141058743,6.73344,-1.24488,6.8475499595,11.61,-5.7,12.9337581545,33.72,18.13344,-5.69488,19.0066647376,6.73344,-1.24488,6.8475499595,11.4,-4.45,12.237748976,0.0
2022-01-09 07:30:00,19.43812,-6.68728,20.5562696745,7.54812,-1.45728,7.6875080834,11.89,-5.23,12.9894187707,33.85,19.21812,-5.45728,19.977938866,7.54812,-1.45728,7.6875080834,11.67,-4.0,12.3364865339,0.0
2022-01-09 08:00:00,20.61348,-6.53124,21.6234283509,7.86348,-1.46124,7.9980960264,12.75,-5.07,13.7210568106,33.74,20.39348,-5.31124,21.0737584889,7.86348,-1.46124,7.9980960264,12.53,-3.85,13.1081425076,0.0
2022-01-09 08:30:00,22.36392,-6.33668,23.2443204071,6.79392,-1.24668,6.9073554989,15.57,-5.09,16.3808729926,33.44,22.13392,-5.14668,22.7244082341,6.79392,-1.24668,6.9073554989,15.34,-3.9,15.8280005054,0.0
2022-01-09 09:00:00,24.8626,-5.92112,25.557944769,5.0526,-0.9511200000000001,5.1413418496,19.81,-4.97,20.4239320406,33.44,24.6126,-4.77112,25.0707731196,5.0526,-0.9511200000000001,5.1413418496,19.56,-3.8200000000000003,19.9295258348,0.0
2022-01-09 09:30:00,27.3952,-5.5326,27.9482852032,5.8752,-1.0926,5.9759308731,21.52,-4.44,21.9732564724,33.19,27.1352,-4.3826,27.4868379738,5.8752,-1.0926,5.9759308731,21.26,-3.29,21.5130588248,0.0
2022-01-09 10:00:00,29.10148,-5.47876,29.6127160073,6.53148,-1.23876,6.6479137576,22.57,-4.24,22.9648100362,33.26,28.82148,-4.34876,29.147717285,6.53148,-1.23876,6.6479137576,22.29,-3.11,22.5059147781,0.0
2022-01-09 10:30:00,30.54684,-7.37444,31.4243822421,5.13684,-0.8744400000000001,5.2107360804,25.41,-6.5,26.2281928466,33.15,30.24684,-6.23444,30.8826743029,5.13684,-0.8744400000000001,5.2107360804,25.11,-5.36,25.675702522,0.0
2022-01-09 11:00:00,31.54804,-7.61716,32.4545829477,5.01804,-0.7671600000000001,5.0763431629,26.53,-6.85,27.4000620437,33.17,31.24804,-6.47716,31.9122798544,5.01804,-0.7671600000000001,5.0763431629,26.23,-5.71,26.8443103841,0.0
2022-01-09 11:30:00,31.80988,-7.55592,32.694959744,6.86988,-1.10592,6.9583266854,24.94,-6.45,25.7605531773,33.29,31.50988,-6.40592,32.1544452395,6.86988,-1.10592,6.9583266854,24.64,-5.3,25.2035632401,0.0
2022-01-09 12:00:00,31.85124,-7.46248,32.7137600604,7.22124,-1.12248,7.307959256,24.63,-6.34,25.4329019186,33.29,31.55124,-6.32248,32.1784788156,7.22124,-1.12248,7.307959256,24.33,-5.2,24.8794875349,0.0
2022-01-09 12:30:00,32.46732,-7.39576,33.2990110057,6.36732,-0.9057600000000001,6.4314201511,26.1,-6.49,26.8947968946,33.09,32.16732,-6.26576,32.7718816115,6.36732,-0.9057600000000001,6.4314201511,25.8,-5.36,26.350893723,0.0
2022-01-09 13:00:00,33.27068,-7.26628,34.0549111392,4.63068,-0.6562800000000001,4.676954212,28.64,-6.61,29.3928851935,33.14,32.94068,-6.14628,33.5091801854,4.63068,-0.6562800000000001,4.676954212,28.31,-5.49,28.8374097311,0.0
2022-01-09 13:30:00,33.29424,-7.44652,34.1168151692,3.5042400000000002,-0.5065200000000001,3.5406581998,29.79,-6.94,30.5877050463,33.08,32.97424,-6.32652,33.5756661719,3.5042400000000002,-0.5065200000000001,3.5406581998,29.47,-5.82,30.0391960611,0.0
2022-01-09 14:00:00,32.69308,-7.55256,33.5541151342,3.76308,-0.6825600000000001,3.8244815649,28.93,-6.87,29.7345220241,33.12,32.36308,-6.4325600000000005,32.9961630381,3.76308,-0.6825600000000001,3.8244815649,28.6,-5.75,29.1722899341,0.0
2022-01-09 14:30:00,33.28396,-7.6508,34.151965301,4.77396,-0.9108,4.8600669462,28.51,-6.74,29.2958648959,33.11,32.96396,-6.5308,33.6046724061,4.77396,-0.9108,4.8600669462,28.19,-5.62,28.7447473463,0.0
2022-01-09 15:00:00,32.14236,-7.69024,33.0495249229,3.22236,-0.5702400000000001,3.2724268712,28.92,-7.12,29.7835659383,33.11,31.82236,-6.57024,32.4935478153,3.22236,-0.5702400000000001,3.2724268712,28.6,-6.0,29.2225939985,0.0
2022-01-09 15:30:00,32.42048,-7.7874,33.3426322025,1.77048,-0.34740000000000004,1.8042411675,30.65,-7.44,31.5400713379,33.05,32.09048,-6.6874,32.7798753108,1.77048,-0.34740000000000004,1.8042411675,30.32,-6.34,30.9757647202,0.0
2022-01-09 16:00:00,32.59464,-7.75616,33.5047545085,1.48464,-0.32616,1.5200448267,31.11,-7.43,31.9849495857,33.02,32.26464,-6.64616,32.9420466437,1.48464,-0.32616,1.5200448267,30.78,-6.32,31.4221386923,0.0
2022-01-09 16:30:00,34.00964,-7.915760000000001,34.9186893985,1.07964,-0.18576,1.0955041338,32.93,-7.73,33.8251060604,32.89,33.65964,-6.81576,34.3427714273,1.07964,-0.18576,1.0955041338,32.58,-6.63,33.2477563153,0.0
2022-01-09 17:00:00,36.98676,-6.93352,37.6310259611,15.47676,1.53648,15.5528412481,21.51,-8.47,23.1175474478,33.04,36.72676,-5.78352,37.1793491563,15.47676,1.53648,15.5528412481,21.25,-7.32,22.4754288057,0.0
2022-01-09 17:30:00,38.03764,-6.6923200000000005,38.6218746794,17.38764,1.7776800000000001,17.4782771162,20.65,-8.47,22.3195743687,33.02,37.77764,-5.52232,38.1791317627,17.38764,1.7776800000000001,17.4782771162,20.39,-7.3,21.6573798046,0.0
2022-01-09 18:00:00,37.16548,-6.96092,37.8117350948,11.71548,0.9190800000000001,11.7514756383,25.45,-7.88,26.6420138128,33.14,36.87548,-5.80092,37.328965939,11.71548,0.9190800000000001,11.7514756383,25.16,-6.72,26.0419661316,0.0
2022-01-09 18:30:00,36.39364,-7.30768,37.1200649169,11.30364,0.65232,11.3224466716,25.09,-7.96,26.322418202,33.29,36.10364,-6.13768,36.6216320913,11.30364,0.65232,11.3224466716,24.8,-6.79,25.7127225319,0.0
2022-01-09 19:00:00,35.35408,-6.66748,35.9773020417,8.70408,0.36252,8.7116261052,26.65,-7.03,27.5616291246,33.41,35.05408,-5.50748,35.4840930643,8.70408,0.36252,8.7116261052,26.35,-5.87,26.9959145057,0.0
2022-01-09 19:30:00,34.37,-6.82412,35.0409119998,3.87,0.42588000000000004,3.8933627848,30.5,-7.25,31.34984051,33.5,34.05,-5.67412,34.5195326992,3.87,0.42588000000000004,3.8933627848,30.18,-6.1,30.790297173,0.0
2022-01-09 20:00:00,33.51996,-7.19008,34.2824294473,1.11996,-0.01008,1.1200053607,32.4,-7.18,33.1860271801,33.5,33.16996,-6.06008,33.71899785,1.11996,-0.01008,1.1200053607,32.05,-6.05,32.6160236694,0.0
2022-01-09 20:30:00,32.3226,-7.70908,33.2292098192,0.2826,0.07092000000000001,0.2913630148,32.04,-7.78,32.9710479057,33.38,31.9926,-6.59908,32.6661034041,0.2826,0.07092000000000001,0.2913630148,31.71,-6.67,32.4039040858,0.0
2022-01-09 21:00:00,30.68152,-7.61112,31.6114665456,0.28152000000000005,-0.051120000000000006,0.28612368790000003,30.4,-7.5600000000000005,31.3259253654,33.11,30.34152,-6.4911200000000004,31.0280917036,0.28152000000000005,-0.051120000000000006,0.28612368790000003,30.06,-6.44,30.7421079303,0.0
2022-01-09 21:30:00,29.30584,-7.85844,30.3411822008,0.28584000000000004,-0.028440000000000003,0.287251352,29.02,-7.83,30.0577660514,33.08,28.99584,-6.72844,29.7662668492,0.28584000000000004,-0.028440000000000003,0.287251352,28.71,-6.7,29.4814195723,0.0
2022-01-09 22:00:00,27.68176,-8.4168,28.9330668775,0.13176000000000002,0.0432,0.1386612332,27.55,-8.46,28.8196825104,33.1,27.37176,-7.2668,28.3199510546,0.13176000000000002,0.0432,0.1386612332,27.24,-7.31,28.2037887526,0.0
2022-01-09 22:30:00,26.1476,-8.43248,27.4736911373,0.1476,0.13752,0.20173623970000001,26.0,-8.57,27.3759913063,33.28,25.8376,-7.26248,26.838874594700002,0.1476,0.13752,0.20173623970000001,25.69,-7.4,26.7345488086,0.0
2022-01-09 23:00:00,24.25208,-7.56832,25.4055673416,0.26208000000000004,0.12168000000000001,0.288949734,23.99,-7.69,25.1923837697,33.4,23.97208,-6.39832,24.8112699866,0.26208000000000004,0.12168000000000001,0.288949734,23.71,-6.52,24.5901301339,0.0
2022-01-09 23:30:00,22.361,-7.8158,23.6875716493,0.261,0.1242,0.2890443565,22.1,-7.94,23.4830492058,33.52,22.091,-6.6158,23.0603792389,0.261,0.1242,0.2890443565,21.83,-6.74,22.8468050283,0.0
2022-01-10 00:00:00,20.95676,-8.08316,22.4615953415,0.17676000000000003,0.09684000000000001,0.2015492079,20.78,-8.18,22.332057675,33.52,20.69676,-6.89316,21.8144798078,0.17676000000000003,0.09684000000000001,0.2015492079,20.52,-6.99,21.6778804314,0.0
2022-01-10 00:30:00,20.12088,-8.172,21.7170761378,0.20088,0.108,0.22807186240000002,19.92,-8.28,21.572315592,33.59,19.87088,-6.9719999999999995,21.0585055494,0.20088,0.108,0.22807186240000002,19.67,-7.08,20.9053892573,0.0
2022-01-10 01:00:00,19.70676,-8.21984,21.3523338144,0.08676,0.11016000000000001,0.1402231193,19.62,-8.33,21.3150955897,33.56,19.44676,-7.00984,20.6715827,0.08676,0.11016000000000001,0.1402231193,19.36,-7.12,20.6277483017,0.0
2022-01-10 01:30:00,19.12504,-8.32328,20.8577118822,0.09504000000000001,0.12672,0.1584,19.03,-8.45,20.8217050214,33.53,18.88504,-7.12328,20.1838017668,0.09504000000000001,0.12672,0.1584,18.79,-7.25,20.1401737828,0.0
2022-01-10 02:00:00,18.70776,-8.29736,20.4652502351,0.07776000000000001,0.24264000000000002,0.2547955792,18.63,-8.54,20.4941089096,33.61,18.45776,-7.08736,19.7716862201,0.07776000000000001,0.24264000000000002,0.2547955792,18.38,-7.33,19.7877057791,0.0
2022-01-10 02:30:00,18.46452,-8.3296,20.2563751691,0.07452,0.3204,0.3289519576,18.39,-8.65,20.3227606392,33.64,18.21452,-7.1096,19.5528808872,0.07452,0.3204,0.3289519576,18.14,-7.43,19.6026656351,0.0
2022-01-10 03:00:00,18.08452,-8.31844,19.905936493,0.07452,0.33156,0.3398312287,18.01,-8.65,19.9795545496,33.64,17.84452,-7.10844,19.2082485736,0.07452,0.33156,0.3398312287,17.77,-7.44,19.2646437808,0.0
2022-01-10 03:30:00,17.85452,-8.3978,19.730862355,0.07452,0.32220000000000004,0.33070541330000003,17.78,-8.72,19.8032017613,33.64,17.61452,-7.1678,19.0170626457,0.07452,0.32220000000000004,0.33070541330000003,17.54,-7.49,19.0722756901,0.0
2022-01-10 04:00:00,17.69452,-8.36708,19.5730443661,0.07452,0.32292000000000004,0.3314069354,17.62,-8.69,19.6463864362,33.73,17.45452,-7.13708,18.857311032,0.07452,0.32292000000000004,0.3314069354,17.38,-7.46,18.9133815062,0.0
2022-01-10 04:30:00,17.81452,-8.30772,19.6564323932,0.07452,0.33228,0.3405337411,17.74,-8.64,19.732136225,33.7,17.56452,-7.08772,18.9406477616,0.07452,0.33228,0.3405337411,17.49,-7.42,18.9988552287,0.0
2022-01-10 05:00:00,17.99416,-8.177,19.7649468278,0.07416,0.333,0.34115788950000003,17.92,-8.51,19.8380064523,33.73,17.75416,-6.957,19.0685617262,0.07416,0.333,0.34115788950000003,17.68,-7.29,19.1239770968,0.0
2022-01-10 05:30:00,19.04064,-7.78628,20.5711479468,0.08064,0.24372000000000002,0.2567143315,18.96,-8.03,20.5903496813,33.64,18.79064,-6.60628,19.918109525,0.08064,0.24372000000000002,0.2567143315,18.71,-6.85,19.924522579,0.0
2022-01-10 06:00:00,20.60892,-7.42644,21.906154264,0.08892000000000001,0.22356,0.24059476300000002,20.52,-7.65,21.8996095856,33.54,20.33892,-6.22644,21.2706422526,0.08892000000000001,0.22356,0.24059476300000002,20.25,-6.45,21.2524116279,0.0
2022-01-10 06:30:00,23.93964,-6.45132,24.7936663903,0.08964000000000001,0.14868,0.1736118429,23.85,-6.6,24.7463633692,33.21,23.65964,-5.31132,24.248477995000002,0.08964000000000001,0.14868,0.1736118429,23.57,-5.46,24.1941418529,0.0
2022-01-10 07:00:00,26.45288,-5.83672,27.0891520844,0.09288,0.23328000000000002,0.25109012880000003,26.36,-6.07,27.0498521253,33.21,26.15288,-4.7167200000000005,26.5748110031,0.09288,0.23328000000000002,0.25109012880000003,26.06,-4.95,26.5259514438,0.0
2022-01-10 07:30:00,29.35476,-5.32732,29.8342466478,0.10476,0.11268,0.1538552567,29.25,-5.44,29.7515730677,33.1,29.04476,-4.21732,29.3493419252,0.10476,0.11268,0.1538552567,28.94,-4.33,29.2621342352,0.0
2022-01-10 08:00:00,31.49444,-5.0984,31.9044422216,0.15444000000000002,0.1116,0.1905420521,31.34,-5.21,31.770107019,33.07,31.16444,-4.0084,31.4211646995,0.15444000000000002,0.1116,0.1905420521,31.01,-4.12,31.2824951051,0.0
