Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-10 08:30:00,33.18212,-4.77184,33.5234775147,0.40212000000000003,0.038160000000000006,0.4039265775,32.78,-4.8100000000000005,33.1310202077,33.1,32.85212,-3.6818400000000002,33.0577938508,0.40212000000000003,0.038160000000000006,0.4039265775,32.45,-3.7199999999999998,32.6625305205,0.0
2022-01-10 09:00:00,33.86112,-4.4464,34.151806989,0.6811200000000001,-0.0864,0.6865780468,33.18,-4.36,33.4652356932,33.1,33.52112,-3.3664,33.689733377,0.6811200000000001,-0.0864,0.6865780468,32.84,-3.2800000000000002,33.0033937649,0.0
2022-01-10 09:30:00,35.27208,-5.47592,35.6946120216,0.71208,-0.11592000000000001,0.7214536526,34.56,-5.36,34.9731782942,33.04,34.92208,-4.39592,35.1976673115,0.71208,-0.11592000000000001,0.7214536526,34.21,-4.28,34.4766950272,0.0
2022-01-10 10:00:00,35.80888,-4.92492,36.1459641435,3.72888,0.32508000000000004,3.7430232514,32.08,-5.25,32.5067516064,33.04,35.47888,-3.82492,35.6844635529,3.72888,0.32508000000000004,3.7430232514,31.75,-4.15,32.02007183,0.0
2022-01-10 10:30:00,36.07956,-4.6302,36.3754505379,6.10956,1.0998,6.2077599369,29.97,-5.73,30.5128464749,33.1,35.76956,-3.5202,35.9423598367,6.10956,1.0998,6.2077599369,29.66,-4.62,30.0176614679,0.0
2022-01-10 11:00:00,35.80616,-5.09616,36.1670007146,1.13616,0.21384000000000003,1.1561085984,34.67,-5.31,35.0742783247,33.1,35.44616,-4.02616,35.6740833532,1.13616,0.21384000000000003,1.1561085984,34.31,-4.24,34.5709950681,0.0
2022-01-10 11:30:00,36.97744,-5.09572,37.3268995668,0.48744000000000004,0.04428000000000001,0.4894471085,36.49,-5.14,36.8502333778,33.01,36.61744,-4.01572,36.8369776077,0.48744000000000004,0.04428000000000001,0.4894471085,36.13,-4.06,36.357399522,0.0
2022-01-10 12:00:00,37.23464,-5.1652000000000005,37.5911918801,0.49464,0.0648,0.4988664847,36.74,-5.23,37.1103826442,32.97,36.86464,-4.0952,37.0914052763,0.49464,0.0648,0.4988664847,36.37,-4.16,36.6071372822,0.0
2022-01-10 12:30:00,37.9312,-4.99908,38.2592045694,0.5112,-0.019080000000000003,0.5115559465,37.42,-4.98,37.7499245032,33.09,37.5712,-3.93908,37.7771282747,0.5112,-0.019080000000000003,0.5115559465,37.06,-3.92,37.2667412045,0.0
2022-01-10 13:00:00,37.66788,-4.86192,37.9803561039,2.29788,0.29808,2.3171327499,35.37,-5.16,35.7444051566,33.02,37.30788,-3.80192,37.5011000609,2.29788,0.29808,2.3171327499,35.01,-4.1,35.2492567298,0.0
2022-01-10 13:30:00,37.048,-4.57724,37.3296856405,5.418,1.02276,5.5136886036,31.63,-5.6,32.121906855,33.02,36.718,-3.46724,36.8813405019,5.418,1.02276,5.5136886036,31.3,-4.49,31.6204063858,0.0
2022-01-10 14:00:00,37.1134,-4.50236,37.3855012689,5.3334,1.00764,5.4277521986,31.78,-5.51,32.2541237674,33.13,36.7834,-3.40236,36.9404191791,5.3334,1.00764,5.4277521986,31.45,-4.41,31.7576856839,0.0
2022-01-10 14:30:00,36.75492,-4.57212,37.0382022445,5.25492,1.03788,5.356433431,31.5,-5.61,31.9956575179,33.19,36.42492,-3.45212,36.5881391916,5.25492,1.03788,5.356433431,31.17,-4.49,31.4917290729,0.0
2022-01-10 15:00:00,36.18548,-5.21752,36.559697452,1.00548,0.22248,1.0297996799,35.18,-5.44,35.5981179278,33.25,35.83548,-4.12752,36.072400089,1.00548,0.22248,1.0297996799,34.83,-4.35,35.1005897386,0.0
2022-01-10 15:30:00,36.37804,-4.78576,36.6914880186,5.10804,1.07424,5.2197762614,31.27,-5.86,31.8143442491,33.25,36.03804,-3.67576,36.2250126103,5.10804,1.07424,5.2197762614,30.93,-4.75,31.2926093511,0.0
2022-01-10 16:00:00,36.2194,-5.14216,36.582601682,0.6894,0.26784,0.7396016668000001,35.53,-5.41,35.939518639,33.33,35.8694,-4.05216,36.0975602642,0.6894,0.26784,0.7396016668000001,35.18,-4.32,35.4442491809,0.0
2022-01-10 16:30:00,36.93012,-5.6386400000000005,37.3581052017,0.51012,-0.00864,0.5101931634,36.42,-5.63,36.8525887829,33.11,36.57012,-4.5586400000000005,36.8531528565,0.51012,-0.00864,0.5101931634,36.06,-4.55,36.3459227424,0.0
2022-01-10 17:00:00,39.40064,-5.16768,39.7380843649,5.21064,0.92232,5.2916390081,34.19,-6.09,34.7281470856,33.14,39.04064,-4.06768,39.251975647,5.21064,0.92232,5.2916390081,33.83,-4.99,34.1960377822,0.0
2022-01-10 17:30:00,40.19732,-5.13968,40.5245708883,5.28732,0.94032,5.3702843952,34.91,-6.08,35.4354977388,33.19,39.84732,-4.05968,40.0535880151,5.28732,0.94032,5.3702843952,34.56,-5.0,34.9198167235,0.0
2022-01-10 18:00:00,40.0926,-5.35024,40.4480116052,4.6926,0.8697600000000001,4.77252315,35.4,-6.22,35.9422926369,33.0,39.7226,-4.27024,39.9514693149,4.6926,0.8697600000000001,4.77252315,35.03,-5.14,35.4050914418,0.0
2022-01-10 18:30:00,40.50176,-5.5304400000000005,40.8776018094,4.90176,0.7095600000000001,4.9528503401,35.6,-6.24,36.1427392432,33.09,40.14176,-4.44044,40.3866116837,4.90176,0.7095600000000001,4.9528503401,35.24,-5.15,35.6143243653,0.0
2022-01-10 19:00:00,38.52852,-6.25772,39.0333948432,0.7585200000000001,0.06228,0.7610725253,37.77,-6.32,38.2951080427,33.07,38.15852,-5.18772,38.5095454062,0.7585200000000001,0.06228,0.7610725253,37.4,-5.25,37.7666850544,0.0
2022-01-10 19:30:00,36.14204,-6.71008,36.7596549082,0.39204000000000006,-0.10008,0.40461261470000004,35.75,-6.61,36.355943118,33.07,35.77204,-5.61008,36.2092784155,0.39204000000000006,-0.10008,0.40461261470000004,35.38,-5.51,35.8064868425,0.0
2022-01-10 20:00:00,36.1472,-7.2142,36.8600698518,0.5472,-0.1242,0.5611180624000001,35.6,-7.09,36.2991473729,33.29,35.7772,-6.1042,36.2942047368,0.5472,-0.1242,0.5611180624000001,35.23,-5.98,35.7339236581,0.0
2022-01-10 20:30:00,34.44832,-7.7666,35.3129838216,3.74832,0.47340000000000004,3.778096132,30.7,-8.24,31.7865946588,33.31,34.11832,-6.6066,34.7520779693,3.74832,0.47340000000000004,3.778096132,30.37,-7.08,31.1843438283,0.0
2022-01-10 21:00:00,32.59516,-8.22048,33.6157812174,2.13516,0.11952000000000002,2.1385025733,30.46,-8.34,31.5811209427,33.46,32.26516,-7.07048,33.0307771216,2.13516,0.11952000000000002,2.1385025733,30.13,-7.19,30.976006844,0.0
2022-01-10 21:30:00,30.92364,-7.6054,31.8451506514,0.32364000000000004,-0.0954,0.3374077794,30.6,-7.51,31.5080957851,33.48,30.59364,-6.4454,31.2652201273,0.32364000000000004,-0.0954,0.3374077794,30.27,-6.35,30.9288764749,0.0
2022-01-10 22:00:00,28.79396,-7.53376,29.7632268449,0.45396000000000003,-0.11376000000000001,0.46799681540000004,28.34,-7.42,29.2952555886,33.56,28.48396,-6.41376,29.1971281913,0.45396000000000003,-0.11376000000000001,0.46799681540000004,28.03,-6.3,28.7292690474,0.0
2022-01-10 22:30:00,26.70608,-7.96704,27.869130509,0.31608,-0.07704000000000001,0.3253332568,26.39,-7.89,27.5442226247,33.14,26.39608,-6.82704,27.2646568753,0.31608,-0.07704000000000001,0.3253332568,26.08,-6.75,26.9393559685,0.0
2022-01-10 23:00:00,24.72052,-8.17056,26.0357861372,0.29052,-0.07056000000000001,0.2989658576,24.43,-8.1,25.7378107072,33.14,24.43052,-7.01056,25.4164958046,0.29052,-0.07056000000000001,0.2989658576,24.14,-6.94,25.1177865267,0.0
2022-01-10 23:30:00,22.8426,-8.46252,24.3597746194,0.37260000000000004,-0.09252,0.3839149781,22.47,-8.37,23.9782776696,33.24,22.5726,-7.29252,23.7213641832,0.37260000000000004,-0.09252,0.3839149781,22.2,-7.2,23.3383804065,0.0
2022-01-11 00:00:00,21.36112,-8.77704,23.0940225776,0.23112000000000002,0.012960000000000001,0.2314830793,21.13,-8.79,22.8853883515,33.42,21.10112,-7.57704,22.4202765464,0.23112000000000002,0.012960000000000001,0.2314830793,20.87,-7.59,22.2073186135,0.0
2022-01-11 00:30:00,20.47136,-8.77468,22.2726646217,0.17136,0.08532000000000001,0.1914255782,20.3,-8.86,22.1492573239,33.48,20.21136,-7.5846800000000005,21.5876456278,0.17136,0.08532000000000001,0.1914255782,20.04,-7.67,21.4576443255,0.0
2022-01-11 01:00:00,19.90328,-8.7436,21.7391604189,0.14328000000000002,0.0864,0.16731442970000002,19.76,-8.83,21.6431628927,33.46,19.64328,-7.5436,21.0419664033,0.14328000000000002,0.0864,0.16731442970000002,19.5,-7.63,20.9396012378,0.0
2022-01-11 01:30:00,19.37752,-9.01352,21.3712850372,0.22752000000000003,0.0064800000000000005,0.22761225980000002,19.15,-9.02,21.1679687264,33.43,19.12752,-7.80352,20.6580963726,0.22752000000000003,0.0064800000000000005,0.22761225980000002,18.9,-7.8100000000000005,20.4500880194,0.0
2022-01-11 02:00:00,18.84196,-8.91556,20.8448235002,0.56196,-0.11556000000000001,0.5737187074,18.28,-8.8,20.2878880123,33.52,18.59196,-7.70556,20.1255218952,0.56196,-0.11556000000000001,0.5737187074,18.03,-7.59,19.5624384983,0.0
2022-01-11 02:30:00,18.6532,-8.02104,20.3046534795,0.6732,-0.13104000000000002,0.6858350542,17.98,-7.89,19.6349815381,33.54,18.4032,-6.82104,19.6266236761,0.6732,-0.13104000000000002,0.6858350542,17.73,-6.69,18.9501715032,0.0
2022-01-11 03:00:00,18.35476,-7.01756,19.6505308583,1.2747600000000001,-0.27756000000000003,1.304627384,17.08,-6.74,18.3617537289,33.51,18.12476,-5.82756,19.0385761183,1.2747600000000001,-0.27756000000000003,1.304627384,16.85,-5.55,17.7404904104,0.0
2022-01-11 03:30:00,18.18736,-7.03144,19.4992618384,1.10736,-0.27144,1.1401429047,17.08,-6.76,18.3691044964,33.45,17.95736,-5.84144,18.8835695631,1.10736,-0.27144,1.1401429047,16.85,-5.57,17.7467574503,0.0
2022-01-11 04:00:00,18.13768,-6.9678,19.4300198822,0.8776800000000001,-0.21780000000000002,0.9043002944,17.26,-6.75,18.5329463389,33.5,17.90768,-5.7678,18.8136259084,0.8776800000000001,-0.21780000000000002,0.9043002944,17.03,-5.55,17.9115437637,0.0
2022-01-11 04:30:00,18.35076,-6.85016,19.5876258031,0.41076,-0.11016000000000001,0.4252752088,17.94,-6.74,19.1643210159,33.5,18.10076,-5.65016,18.9621154042,0.41076,-0.11016000000000001,0.4252752088,17.69,-5.54,18.5371977386,0.0
2022-01-11 05:00:00,18.56244,-6.78752,19.764478402,0.44244000000000006,-0.13752,0.4633194406,18.12,-6.65,19.3017330828,33.58,18.33244,-5.59752,19.1679572856,0.44244000000000006,-0.13752,0.4633194406,17.89,-5.46,18.7046438084,0.0
2022-01-11 05:30:00,19.50772,-6.49748,20.5613322999,0.56772,-0.17748000000000003,0.5948152224000001,18.94,-6.32,19.966622148,33.5,19.24772,-5.31748,19.9687335289,0.56772,-0.17748000000000003,0.5948152224000001,18.68,-5.14,19.3742612762,0.0
2022-01-11 06:00:00,20.70172,-6.2446,21.6230488164,0.5317200000000001,-0.1746,0.5596528553,20.17,-6.07,21.0635657,33.44,20.45172,-5.0646,21.0694808697,0.5317200000000001,-0.1746,0.5596528553,19.92,-4.89,20.5114236463,0.0
2022-01-11 06:30:00,23.89028,-5.29824,24.4707340629,0.35028000000000004,-0.048240000000000005,0.3535861649,23.54,-5.25,24.1183353489,33.44,23.61028,-4.16824,23.9753946031,0.35028000000000004,-0.048240000000000005,0.3535861649,23.26,-4.12,23.6220659554,0.0
2022-01-11 07:00:00,26.1948,-5.91464,26.8542457233,0.24480000000000002,0.13536,0.2797308878,25.95,-6.05,26.6459190121,33.18,25.9048,-4.79464,26.344776252,0.24480000000000002,0.13536,0.2797308878,25.66,-4.93,26.1293034733,0.0
2022-01-11 07:30:00,29.68864,-5.7808,30.2462062694,0.36864,0.16920000000000002,0.405615692,29.32,-5.95,29.9176352675,33.13,29.37864,-4.6708,29.7476194155,0.36864,0.16920000000000002,0.405615692,29.01,-4.84,29.4109792425,0.0
2022-01-11 08:00:00,32.7224,-4.90704,33.088283475,3.5423999999999998,0.10296000000000001,3.5438959523999998,29.18,-5.01,29.6069670855,33.09,32.4224,-3.80704,32.6451462751,3.5423999999999998,0.10296000000000001,3.5438959523999998,28.88,-3.91,29.1434812608,0.0
2022-01-11 08:30:00,33.5568,-4.12256,33.809086459,3.6468,0.12744,3.649026061,29.91,-4.25,30.2104385933,33.07,33.2468,-3.03256,33.3848188612,3.6468,0.12744,3.649026061,29.6,-3.16,29.7681977956,0.0
2022-01-11 09:00:00,34.33596,-3.74296,34.5393673753,4.03596,0.07704000000000001,4.036695218,30.3,-3.8200000000000003,30.5398493775,32.95,34.03596,-2.66296,34.1399755285,4.03596,0.07704000000000001,4.036695218,30.0,-2.74,30.1248668047,0.0
2022-01-11 09:30:00,35.62632,-3.78888,35.8272283103,3.85632,0.051120000000000006,3.8566588126,31.77,-3.84,32.001226539,32.95,35.30632,-2.71888,35.4108534266,3.85632,0.051120000000000006,3.8566588126,31.45,-2.77,31.5717500307,0.0
2022-01-11 10:00:00,35.13024,-3.89684,35.3457087133,0.48024000000000006,0.08316000000000001,0.4873869543,34.65,-3.98,34.8778282007,32.95,34.80024,-2.82684,34.9148640044,0.48024000000000006,0.08316000000000001,0.4873869543,34.32,-2.91,34.4431488108,0.0
2022-01-11 10:30:00,35.64092,-3.84748,35.8479885181,1.24092,0.09252,1.2443642541,34.4,-3.94,34.6248985558,32.95,35.29092,-2.78748,35.4008344421,1.24092,0.09252,1.2443642541,34.05,-2.88,34.1715802971,0.0
2022-01-11 11:00:00,36.08472,-3.63044,36.2668872675,3.47472,0.16956000000000002,3.4788546495,32.61,-3.8,32.8306579282,33.03,35.75472,-2.55044,35.8455680171,3.47472,0.16956000000000002,3.4788546495,32.28,-2.7199999999999998,32.3943945768,0.0
2022-01-11 11:30:00,35.39488,-3.6375200000000003,35.5813024209,2.14488,0.22248,2.1563876193000002,33.25,-3.86,33.4733042886,32.95,35.06488,-2.56752,35.1587537943,2.14488,0.22248,2.1563876193000002,32.92,-2.79,33.0380159816,0.0
2022-01-11 12:00:00,35.43524,-2.63248,35.5328887766,1.42524,0.22752000000000003,1.4432859758,34.01,-2.86,34.1300410196,32.99,35.07524,-1.6524800000000002,35.1141446031,1.42524,0.22752000000000003,1.4432859758,33.65,-1.88,33.7024761702,0.0
2022-01-11 12:30:00,36.89248,-2.25544,36.9613594196,1.21248,0.30456,1.2501458091,35.68,-2.56,35.7717206743,33.1,36.50248,-1.14544,36.5204474089,1.21248,0.30456,1.2501458091,35.29,-1.45,35.31977633,0.0
2022-01-11 13:00:00,36.64996,-2.40368,36.7286978471,1.56996,0.34632,1.6077039354,35.08,-2.75,35.1876242449,33.35,36.26996,-1.28368,36.2926691323,1.56996,0.34632,1.6077039354,34.7,-1.63,34.738262766,0.0
2022-01-11 13:30:00,36.13096,-2.62936,36.2265069325,1.29096,0.35064,1.3377317112,34.84,-2.98,34.9672132147,33.35,35.75096,-1.49936,35.7823870267,1.29096,0.35064,1.3377317112,34.46,-1.85,34.5096232955,0.0
2022-01-11 14:00:00,36.05228,-2.62692,36.1478575006,0.5122800000000001,0.25308,0.5713845332,35.54,-2.88,35.6565001087,33.48,35.67228,-1.48692,35.7032560348,0.5122800000000001,0.25308,0.5713845332,35.16,-1.74,35.2030282788,0.0
2022-01-11 14:30:00,36.03552,-2.69888,36.136444968,0.42552,0.23112000000000002,0.4842351957,35.61,-2.93,35.73033725,33.48,35.64552,-1.57888,35.6804702621,0.42552,0.23112000000000002,0.4842351957,35.22,-1.81,35.2664784179,0.0
2022-01-11 15:00:00,35.27872,-2.63584,35.3770509984,0.37872000000000006,0.25416,0.4560988314,34.9,-2.89,35.0194531653,33.48,34.89872,-1.49584,34.9307628738,0.37872000000000006,0.25416,0.4560988314,34.52,-1.75,34.5643298792,0.0
2022-01-11 15:30:00,35.61848,-3.0962,35.7527980996,0.43848000000000004,0.2538,0.5066351255,35.18,-3.35,35.3391411893,33.48,35.23848,-1.9562,35.2927356711,0.43848000000000004,0.2538,0.5066351255,34.8,-2.21,34.8701032405,0.0
2022-01-11 16:00:00,36.72716,-3.11236,36.8587990368,0.49716000000000005,0.28764,0.5743734284,36.23,-3.4,36.3891865806,33.52,36.33716,-1.9923600000000001,36.3917393818,0.49716000000000005,0.28764,0.5743734284,35.84,-2.2800000000000002,35.912449095,0.0
2022-01-11 16:30:00,37.20376,-2.92496,37.3185630637,0.7437600000000001,0.36504000000000003,0.8285126065,36.46,-3.29,36.6081370736,33.41,36.81376,-1.79496,36.8574932238,0.7437600000000001,0.36504000000000003,0.8285126065,36.07,-2.16,36.1346163671,0.0
2022-01-11 17:00:00,40.07288,-1.7872400000000002,40.1127154193,11.34288,1.56276,11.4500281883,28.73,-3.35,28.9246503868,33.41,39.75288,-0.62724,39.7578281388,11.34288,1.56276,11.4500281883,28.41,-2.19,28.4942836372,0.0
2022-01-11 17:30:00,41.62456,-2.01924,41.673508676,12.81456,1.49076,12.9009811011,28.81,-3.51,29.0230287875,33.38,41.28456,-0.8592400000000001,41.2935005512,12.81456,1.49076,12.9009811011,28.47,-2.35,28.5668234146,0.0
2022-01-11 18:00:00,41.27408,-2.9238,41.3775094259,15.18408,1.8162,15.2923140135,26.09,-4.74,26.5170831729,33.38,40.97408,-1.7138,41.0099054167,15.18408,1.8162,15.2923140135,25.79,-3.5300000000000002,26.0304629233,0.0
2022-01-11 18:30:00,39.84656,-3.26756,39.9803113068,7.39656,1.34244,7.5173961574,32.45,-4.61,32.7758234069,33.7,39.47656,-2.11756,39.5333131648,7.39656,1.34244,7.5173961574,32.08,-3.46,32.2660502696,0.0
2022-01-11 19:00:00,39.639,-3.14248,39.7633688406,5.319,1.03752,5.419244297,34.32,-4.18,34.5736142166,33.56,39.259,-1.9824800000000002,39.3090232383,5.319,1.03752,5.419244297,33.94,-3.02,34.0740957327,0.0
2022-01-11 19:30:00,37.69712,-3.86004,37.8942312905,5.48712,0.84996,5.5525595806,32.21,-4.71,32.5525452154,33.56,37.34712,-2.7100400000000002,37.4453159834,5.48712,0.84996,5.5525595806,31.86,-3.56,32.0582781821,0.0
2022-01-11 20:00:00,37.21592,-4.2784,37.4610385335,3.44592,0.3816,3.4669847427000002,33.77,-4.66,34.0900058668,33.39,36.83592,-3.1384,36.9693732271,3.44592,0.3816,3.4669847427000002,33.39,-3.52,33.5750279225,0.0
2022-01-11 20:30:00,35.79084,-4.48944,36.0713085349,0.60084,-0.10944000000000001,0.6107256497,35.19,-4.38,35.4615354997,33.3,35.40084,-3.36944,35.5608295547,0.60084,-0.10944000000000001,0.6107256497,34.8,-3.26,34.9523618658,0.0
2022-01-11 21:00:00,34.18896,-4.87292,34.5344803813,0.58896,-0.14292000000000002,0.6060528096000001,33.6,-4.73,33.9312967627,33.3,33.81896,-3.7229200000000002,34.0232595265,0.58896,-0.14292000000000002,0.6060528096000001,33.23,-3.58,33.4222874741,0.0
2022-01-11 21:30:00,32.54116,-5.21988,32.9571576651,0.46116,-0.11988000000000001,0.47648689380000003,32.08,-5.1,32.4828631743,33.38,32.18116,-4.05988,32.4362402963,0.46116,-0.11988000000000001,0.47648689380000003,31.72,-3.94,31.9637607299,0.0
2022-01-11 22:00:00,30.17612,-5.8469999999999995,30.7373653271,0.54612,-0.117,0.5585123583,29.63,-5.73,30.1789628715,33.54,29.83612,-4.667,30.1989229221,0.54612,-0.117,0.5585123583,29.29,-4.55,29.6412988919,0.0
2022-01-11 22:30:00,27.93756,-6.3135200000000005,28.6420633604,0.63756,-0.17352,0.6607510454000001,27.3,-6.14,27.9819513258,33.48,27.60756,-5.10352,28.0753145226,0.63756,-0.17352,0.6607510454000001,26.97,-4.93,27.4168889555,0.0
2022-01-11 23:00:00,25.95136,-6.59888,26.7771974468,0.53136,-0.12888000000000002,0.5467664072,25.42,-6.47,26.2304651122,33.64,25.63136,-5.36888,26.1876208905,0.53136,-0.12888000000000002,0.5467664072,25.1,-5.24,25.6411310203,0.0
2022-01-11 23:30:00,24.05292,-6.76704,24.9867122865,0.32292000000000004,-0.07704000000000001,0.3319826622,23.73,-6.69,24.654999493,33.87,23.76292,-5.52704,24.3972239832,0.32292000000000004,-0.07704000000000001,0.3319826622,23.44,-5.45,24.0652467263,0.0
2022-01-12 00:00:00,22.36336,-6.40164,23.2615748646,0.15336000000000002,0.01836,0.1544551042,22.21,-6.42,23.1192668569,33.82,22.09336,-5.30164,22.7205621141,0.15336000000000002,0.01836,0.1544551042,21.94,-5.32,22.5757834859,0.0
2022-01-12 00:30:00,21.43688,-5.69276,22.1798859454,0.5968800000000001,-0.12276000000000001,0.6093732452,20.84,-5.57,21.5715205769,33.55,21.18688,-4.55276,21.6705216308,0.5968800000000001,-0.12276000000000001,0.6093732452,20.59,-4.43,21.0611728069,0.0
2022-01-12 01:00:00,20.93292,-5.77876,21.7159205852,0.41292,-0.06876,0.4186058576,20.52,-5.71,21.2996361471,33.19,20.69292,-4.62876,21.2043004427,0.41292,-0.06876,0.4186058576,20.28,-4.5600000000000005,20.7863416695,0.0
2022-01-12 01:30:00,20.50764,-5.728,21.2925640159,0.46764000000000006,-0.108,0.4799491323,20.04,-5.62,20.8131208616,33.19,20.26764,-4.578,20.7782413878,0.46764000000000006,-0.108,0.4799491323,19.8,-4.47,20.2982979582,0.0
2022-01-12 02:00:00,19.92952,-5.9672,20.8036834063,0.29952,-0.007200000000000001,0.29960652600000004,19.63,-5.96,20.5148360949,33.21,19.68952,-4.8072,20.2678654444,0.29952,-0.007200000000000001,0.29960652600000004,19.39,-4.8,19.975287232,0.0
2022-01-12 02:30:00,19.89196,-5.96816,20.7679803165,0.11196,0.051840000000000004,0.1233792008,19.78,-6.02,20.6758022819,33.3,19.66196,-4.80816,20.2413209457,0.11196,0.051840000000000004,0.1233792008,19.55,-4.86,20.1450266815,0.0
2022-01-12 03:00:00,19.56676,-5.9466,20.4504314981,0.08676,0.1134,0.1427825536,19.48,-6.06,20.4008333163,33.36,19.32676,-4.7866,19.9106803414,0.08676,0.1134,0.1427825536,19.24,-4.9,19.8541582546,0.0
2022-01-12 03:30:00,19.3428,-6.03488,20.2623712446,0.0828,0.10512,0.133813506,19.26,-6.14,20.2150241157,33.29,19.1028,-4.86488,19.7125347242,0.0828,0.10512,0.133813506,19.02,-4.97,19.6586189749,0.0
2022-01-12 04:00:00,19.31728,-5.9712,20.2191131368,0.10728000000000001,0.1188,0.1600701046,19.21,-6.09,20.1522256835,33.37,19.08728,-4.8012,19.6818642216,0.10728000000000001,0.1188,0.1600701046,18.98,-4.92,19.6073149615,0.0
2022-01-12 04:30:00,19.40436,-5.90064,20.2816848269,0.14436000000000002,0.09936,0.17524902050000002,19.26,-6.0,20.1729422742,33.29,19.16436,-4.74064,19.7419948794,0.14436000000000002,0.09936,0.17524902050000002,19.02,-4.84,19.6261560169,0.0
2022-01-12 05:00:00,19.8128,-5.76924,20.6356772125,0.0828,0.14076000000000002,0.16330712660000002,19.73,-5.91,20.5961404151,33.25,19.5828,-4.60924,20.1179310372,0.0828,0.14076000000000002,0.16330712660000002,19.5,-4.75,20.0701893364,0.0
2022-01-12 05:30:00,20.91352,-5.52604,21.6312837546,0.08352000000000001,0.27396000000000004,0.2864082261,20.83,-5.8,21.6224166087,33.28,20.66352,-4.36604,21.1197387311,0.08352000000000001,0.27396000000000004,0.2864082261,20.58,-4.64,21.0965874018,0.0
2022-01-12 06:00:00,22.25928,-5.28876,22.8789538322,0.08928000000000001,0.29124,0.3046172287,22.17,-5.58,22.8614369627,33.42,21.98928,-4.13876,22.3753831086,0.08928000000000001,0.29124,0.3046172287,21.9,-4.43,22.3435650692,0.0
2022-01-12 06:30:00,24.962,-4.69004,25.3987779076,0.07200000000000001,0.30996,0.3182125101,24.89,-5.0,25.3872428594,33.36,24.692,-3.58004,24.9501813701,0.07200000000000001,0.30996,0.3182125101,24.62,-3.89,24.9254187528,0.0
2022-01-12 07:00:00,27.70444,-5.34656,28.2156286399,0.8744400000000001,0.25344,0.9104269038,26.83,-5.6,27.4081903817,33.11,27.41444,-4.23656,27.7398623131,0.8744400000000001,0.25344,0.9104269038,26.54,-4.49,26.9171265183,0.0
2022-01-12 07:30:00,31.53248,-6.83248,32.2642228777,4.63248,0.49752,4.6591197775,26.9,-7.33,27.8807980517,33.07,31.23248,-5.71248,31.7505942417,4.63248,0.49752,4.6591197775,26.6,-6.21,27.3152722849,0.0
2022-01-12 08:00:00,33.55092,-6.69184,34.2117663302,10.51092,2.19816,10.7383120942,23.04,-8.89,24.6956210693,32.98,33.27092,-5.53184,33.7276647788,10.51092,2.19816,10.7383120942,22.76,-7.73,24.0368571157,0.0
2022-01-12 08:30:00,35.121,-6.16496,35.6579776881,10.881,2.34504,11.1308298703,24.24,-8.51,25.6904203936,33.17,34.841,-5.00496,35.1986492014,10.881,2.34504,11.1308298703,23.96,-7.35,25.0620051073,0.0
2022-01-12 09:00:00,35.0244,-6.27376,35.5818585785,6.4044,1.4162400000000002,6.5591215187,28.62,-7.69,29.6351227431,33.23,34.7144,-5.14376,35.0934158254,6.4044,1.4162400000000002,6.5591215187,28.31,-6.5600000000000005,29.0601049551,0.0
2022-01-12 09:30:00,36.11532,-6.18592,36.6412601441,7.19532,1.23408,7.3003824111,28.92,-7.42,29.8567044397,33.25,35.81532,-5.04592,36.1690261875,7.19532,1.23408,7.3003824111,28.62,-6.28,29.30090101,0.0
2022-01-12 10:00:00,36.99812,-5.63296,37.4244722327,10.878120000000001,1.24704,10.9493654381,26.12,-6.88,27.0109015029,33.35,36.70812,-4.49296,36.9820600223,10.878120000000001,1.24704,10.9493654381,25.83,-5.74,26.4600925924,0.0
2022-01-12 10:30:00,37.32732,-5.8886400000000005,37.7889520817,11.13732,1.25136,11.2073992805,26.19,-7.14,27.1458228831,33.25,37.02732,-4.74864,37.3305773895,11.13732,1.25136,11.2073992805,25.89,-6.0,26.576156607,0.0
2022-01-12 11:00:00,36.31256,-6.01176,36.8068373003,10.58256,1.21824,10.652449711300001,25.73,-7.23,26.7264999579,33.25,36.03256,-4.86176,36.359071639,10.58256,1.21824,10.652449711300001,25.45,-6.08,26.1661785517,0.0
2022-01-12 11:30:00,34.48264,-5.85948,34.9769347891,5.64264,0.6505200000000001,5.6800142993,28.84,-6.51,29.5656168547,33.33,34.15264,-4.72948,34.4785556548,5.64264,0.6505200000000001,5.6800142993,28.51,-5.38,29.0131780403,0.0
2022-01-12 12:00:00,33.90408,-5.81884,34.399789819,1.86408,0.28116,1.8851645,32.04,-6.1,32.6155116471,33.3,33.56408,-4.70884,33.8927815381,1.86408,0.28116,1.8851645,31.7,-4.99,32.0903427841,0.0
2022-01-12 12:30:00,35.3974,-5.87804,35.8821303855,3.6774,0.29196,3.6889715913,31.72,-6.17,32.3145060306,33.26,35.0574,-4.76804,35.3801568708,3.6774,0.29196,3.6889715913,31.38,-5.06,31.7853425339,0.0
2022-01-12 13:00:00,36.3272,-6.00576,36.8203016421,5.4072,0.26424000000000003,5.4136526133,30.92,-6.27,31.549315364999998,33.31,35.9972,-4.86576,36.3245650795,5.4072,0.26424000000000003,5.4136526133,30.59,-5.13,31.0171726629,0.0
2022-01-12 13:30:00,35.74132,-6.21216,36.2771675742,5.61132,0.26784,5.6177086439,30.13,-6.48,30.8189438495,33.38,35.41132,-5.07216,35.7727325097,5.61132,0.26784,5.6177086439,29.8,-5.34,30.2746692798,0.0
2022-01-12 14:00:00,34.55996,-6.55424,35.1759704511,1.38996,0.27576,1.4170505916,33.17,-6.83,33.865879584,33.45,34.20996,-5.42424,34.6373171995,1.38996,0.27576,1.4170505916,32.82,-5.7,33.3112953816,0.0
2022-01-12 14:30:00,34.74868,-4.76848,35.0743376738,1.13868,0.28152000000000005,1.1729644721,33.61,-5.05,33.9872711467,33.45,34.40868,-3.67848,34.6047464151,1.13868,0.28152000000000005,1.1729644721,33.27,-3.96,33.5048429335,0.0
2022-01-12 15:00:00,34.91692,-4.37768,35.1902740039,0.8269200000000001,0.29232,0.8770676535,34.09,-4.67,34.4083856058,33.34,34.56692,-3.29768,34.7238628564,0.8269200000000001,0.29232,0.8770676535,33.74,-3.59,33.9304538726,0.0
2022-01-12 15:30:00,35.49104,-4.38772,35.7612360955,0.49104000000000003,0.24228000000000002,0.5475581065,35.0,-4.63,35.3049132558,33.14,35.14104,-3.30772,35.2963695567,0.49104000000000003,0.24228000000000002,0.5475581065,34.65,-3.55,34.8313795305,0.0
2022-01-12 16:00:00,35.286,-5.42904,35.7012082614,0.396,0.30096,0.49738608910000004,34.89,-5.73,35.3573896095,33.14,34.936,-4.35904,35.2068931563,0.396,0.30096,0.49738608910000004,34.54,-4.66,34.8529367486,0.0
2022-01-12 16:30:00,37.59796,-5.83892,38.0486475834,4.91796,1.26108,5.0770713338,32.68,-7.1,33.4423743176,33.03,37.26796,-4.71892,37.5655300579,4.91796,1.26108,5.0770713338,32.35,-5.98,32.8980683324,0.0
2022-01-12 17:00:00,39.32132,-5.6704,39.728071218,5.07132,1.3896,5.258257763,34.25,-7.06,34.9700743494,33.22,38.96132,-4.5904,39.2308071329,5.07132,1.3896,5.258257763,33.89,-5.98,34.41355111,0.0
2022-01-12 17:30:00,42.17432,-5.19208,42.4927165781,9.00432,1.35792,9.1061366885,33.17,-6.55,33.8105220309,32.98,41.83432,-4.11208,42.0359314372,9.00432,1.35792,9.1061366885,32.83,-5.47,33.2825750206,0.0
2022-01-12 18:00:00,42.53672,-5.27576,42.8626433148,9.03672,1.34424,9.1361528849,33.5,-6.62,34.1478315563,32.88,42.19672,-4.18576,42.4038178179,9.03672,1.34424,9.1361528849,33.16,-5.53,33.6179490749,0.0
2022-01-12 18:30:00,41.08696,-5.72012,41.4832261867,5.10696,1.37988,5.290095392,35.98,-7.1,36.6738380866,32.97,40.71696,-4.66012,40.9827713809,5.10696,1.37988,5.290095392,35.61,-6.04,36.1186060085,0.0
2022-01-12 19:00:00,40.06032,-2.75204,40.1547377362,0.94032,0.5079600000000001,1.0687492989,39.12,-3.26,39.2555983269,32.85,39.06032,-6.9820400000000005,39.6794339811,0.94032,0.5079600000000001,1.0687492989,38.12,-7.49,38.8488674224,0.0
2022-01-12 19:30:00,40.40088,-0.003,40.4008801114,2.72088,0.387,2.7482643567,37.68,-0.39,37.682018258,33.2,38.94088,-8.763,39.9146878251,2.72088,0.387,2.7482643567,36.22,-9.15,37.3578760103,0.0
2022-01-12 20:00:00,39.13992,-0.7137600000000001,39.146427563,0.07992,0.33624000000000004,0.3456074999,39.06,-1.05,39.0741103546,33.64,37.61992,-9.533760000000001,38.8091607812,0.07992,0.33624000000000004,0.3456074999,37.54,-9.87,38.8158279572,0.0
2022-01-12 20:30:00,37.86092,-0.35088,37.8625458735,0.07092000000000001,0.33912000000000003,0.3464563765,37.79,-0.6900000000000001,37.7962987606,33.77,36.37092,-9.23088,37.5240318625,0.07092000000000001,0.33912000000000003,0.3464563765,36.3,-9.57,37.5403103344,0.0
2022-01-12 21:00:00,36.00984,0.0012000000000000001,36.00984002,0.06984,0.3312,0.33848347910000004,35.94,-0.33,35.9415149931,33.85,34.58984,-8.838799999999999,35.7012803225,0.06984,0.3312,0.33848347910000004,34.52,-9.17,35.7172129372,0.0
2022-01-12 21:30:00,32.82152,-4.3014,33.1021784339,2.89152,0.6786,2.9700817952,29.93,-4.98,30.3414782105,33.77,32.32152,-5.2214,32.7405508975,2.89152,0.6786,2.9700817952,29.43,-5.9,30.0155776223,0.0
2022-01-12 22:00:00,29.84948,-5.96392,30.4394447722,0.06948,0.31608,0.32362638460000004,29.78,-6.28,30.434960161,33.35,29.52948,-4.84392,29.9241332379,0.06948,0.31608,0.32362638460000004,29.46,-5.16,29.9084804027,0.0
2022-01-12 22:30:00,28.54948,-6.31204,29.2389236675,0.06948,0.32796000000000003,0.3352390669,28.48,-6.64,29.2438027623,33.18,28.24948,-5.20204,28.724455441899998,0.06948,0.32796000000000003,0.3352390669,28.18,-5.53,28.7174737747,0.0
2022-01-12 23:00:00,26.7658,-6.6128,27.5705852945,1.5857999999999999,0.5472,1.6775546130999999,25.18,-7.16,26.1781970349,33.12,26.4758,-5.4528,27.0314818957,1.5857999999999999,0.5472,1.6775546130999999,24.89,-6.0,25.6029705308,0.0
2022-01-12 23:30:00,24.44276,-7.0578,25.4413257763,2.4627600000000003,0.5922000000000001,2.5329602558,21.98,-7.65,23.2732228108,33.39,24.18276,-5.8878,24.88919585,2.4627600000000003,0.5922000000000001,2.5329602558,21.72,-6.48,22.666027442,0.0
2022-01-13 00:00:00,22.88912,-7.2834,24.0199860519,0.06912,0.3366,0.3436235359,22.82,-7.62,24.0586117638,33.39,22.61912,-6.1234,23.4333227933,0.06912,0.3366,0.3436235359,22.55,-6.46,23.4570692969,0.0
2022-01-13 00:30:00,22.02876,-7.35736,23.2249222455,0.06876,0.33264000000000005,0.3396723527,21.96,-7.69,23.2675245783,33.33,21.77876,-6.18736,22.6406230238,0.06876,0.33264000000000005,0.3396723527,21.71,-6.52,22.6679178576,0.0
2022-01-13 01:00:00,21.57876,-7.32024,22.7865924788,0.06876,0.32976000000000005,0.3368524828,21.51,-7.65,22.8298620232,33.33,21.31876,-6.16024,22.1909460095,0.06876,0.32976000000000005,0.3368524828,21.25,-6.49,22.218969373,0.0
2022-01-13 01:30:00,21.08876,-7.47016,22.3727309188,0.06876,0.33984000000000003,0.346726352,21.02,-7.8100000000000005,22.4240161434,33.2,20.82876,-6.29016,21.7578343583,0.06876,0.33984000000000003,0.346726352,20.76,-6.63,21.7929919928,0.0
2022-01-13 02:00:00,20.51912,-7.57628,21.8731411602,0.06912,0.33372,0.3408028944,20.45,-7.91,21.9264817059,33.37,20.25912,-6.40628,21.2478791086,0.06912,0.33372,0.3408028944,20.19,-6.74,21.2852930447,0.0
2022-01-13 02:30:00,20.30912,-7.58772,21.680264066,0.06912,0.33228,0.3393929475,20.24,-7.92,21.734396702,33.47,20.05912,-6.39772,21.0546697047,0.06912,0.33228,0.3393929475,19.99,-6.73,21.092486814,0.0
2022-01-13 03:00:00,19.91164,-7.64772,21.3298154865,0.07164000000000001,0.33228,0.3399151188,19.84,-7.98,21.3847141669,33.47,19.67164,-6.45772,20.7044818309,0.07164000000000001,0.33228,0.3399151188,19.6,-6.79,20.7428083923,0.0
2022-01-13 03:30:00,19.84984,-7.60196,21.2557273192,0.06984,0.33804,0.3451791813,19.78,-7.94,21.3141267708,33.44,19.58984,-6.41196,20.6124977202,0.06984,0.33804,0.3451791813,19.52,-6.75,20.6541254959,0.0
2022-01-13 04:00:00,19.74876,-7.6488,21.1782355964,0.06876,0.3312,0.3382622911,19.68,-7.98,21.2363556196,33.54,19.48876,-6.4588,20.5311437523,0.06876,0.3312,0.3382622911,19.42,-6.79,20.5728097255,0.0
2022-01-13 04:30:00,19.85876,-7.5784400000000005,21.2556604595,0.06876,0.33156,0.3386147829,19.79,-7.91,21.3122546907,33.58,19.61876,-6.38844,20.6326903135,0.06876,0.33156,0.3386147829,19.55,-6.72,20.6727090629,0.0
2022-01-13 05:00:00,19.97056,-7.47556,21.3238660666,0.07056000000000001,0.33444,0.34180232180000003,19.9,-7.8100000000000005,21.3777009989,33.52,19.72056,-6.28556,20.6980373762,0.07056000000000001,0.33444,0.34180232180000003,19.65,-6.62,20.7351609591,0.0
2022-01-13 05:30:00,20.9592,-7.19256,22.1589932983,0.0792,0.30744000000000005,0.3174775482,20.88,-7.5,22.1861308028,33.47,20.6992,-6.01256,21.5547618496,0.0792,0.30744000000000005,0.3174775482,20.62,-6.32,21.566798557,0.0
2022-01-13 06:00:00,22.3492,-6.96772,23.4101657969,0.0792,0.33228,0.34158840500000004,22.27,-7.3,23.4359318142,33.47,22.0792,-5.77772,22.8226449177,0.0792,0.33228,0.34158840500000004,22.0,-6.11,22.8326980447,0.0
2022-01-13 06:30:00,25.49092,-6.1012,26.2109069642,0.07092000000000001,0.2988,0.3071011013,25.42,-6.4,26.2132867073,33.4,25.20092,-4.9612,25.6846233044,0.07092000000000001,0.2988,0.3071011013,25.13,-5.26,25.6745886043,0.0
2022-01-13 07:00:00,28.66984,-5.33136,29.1613292748,0.06984,0.27864,0.28725924740000003,28.6,-5.61,29.1450184423,33.4,28.35984,-4.22136,28.6722933348,0.06984,0.27864,0.28725924740000003,28.29,-4.5,28.6456645934,0.0
2022-01-13 07:30:00,32.03236,-5.8436,32.5610157724,0.07236000000000001,0.2664,0.2760524037,31.96,-6.11,32.5388029897,32.99,31.70236,-4.7536000000000005,32.0567674997,0.07236000000000001,0.2664,0.2760524037,31.63,-5.02,32.0258848434,0.0
2022-01-13 08:00:00,34.2578,-6.92656,34.9510242235,0.1278,0.34344,0.36644764100000005,34.13,-7.27,34.8956988754,32.99,33.9078,-5.83656,34.4064577292,0.1278,0.34344,0.36644764100000005,33.78,-6.18,34.3406581183,0.0
2022-01-13 08:30:00,35.92552,-6.20748,36.4578632838,0.24552000000000002,0.36252,0.4378365229,35.68,-6.57,36.2798470228,33.04,35.57552,-5.12748,35.943131116,0.24552000000000002,0.36252,0.4378365229,35.33,-5.49,35.7540067685,0.0
2022-01-13 09:00:00,37.277,-5.34772,37.6586356391,4.797,1.23228,4.9527490345,32.48,-6.58,33.1398068793,32.95,36.947,-4.26772,37.1926638331,4.797,1.23228,4.9527490345,32.15,-5.5,32.6170584204,0.0
2022-01-13 09:30:00,36.93404,-5.39164,37.325501907,2.17404,0.64836,2.2686605324,34.76,-6.04,35.2808616675,32.98,36.58404,-4.32164,36.8384114073,2.17404,0.64836,2.2686605324,34.41,-4.97,34.767067751,0.0
2022-01-13 10:00:00,36.18168,-5.32728,36.5717634224,2.64168,0.43272000000000005,2.6768862174,33.54,-5.76,34.0310035115,32.9,35.85168,-4.24728,36.1023869879,2.64168,0.43272000000000005,2.6768862174,33.21,-4.68,33.5381350108,0.0
2022-01-13 10:30:00,37.24944,-5.42488,37.642397683,1.09944,0.19512000000000002,1.1166199568,36.15,-5.62,36.5842438763,32.98,36.88944,-4.36488,37.1467759157,1.09944,0.19512000000000002,1.1166199568,35.79,-4.5600000000000005,36.0793251046,0.0
2022-01-13 11:00:00,37.4202,-5.42952,37.8120490779,1.3302,0.15048,1.3386845298,36.09,-5.58,36.5188239132,32.98,37.0502,-4.35952,37.3058002819,1.3302,0.15048,1.3386845298,35.72,-4.51,36.0035900988,0.0
2022-01-13 11:30:00,37.25856,-5.47888,37.6592408225,1.5285600000000001,0.14112000000000002,1.5350604314,35.73,-5.62,36.1692866947,33.05,36.89856,-4.39888,37.1598422404,1.5285600000000001,0.14112000000000002,1.5350604314,35.37,-4.54,35.6601808745,0.0
2022-01-13 12:00:00,36.73,-5.54772,37.1466027679,1.8,0.24228000000000002,1.8162322534,34.93,-5.79,35.4066236741,33.12,36.37,-4.46772,36.6433816944,1.8,0.24228000000000002,1.8162322534,34.57,-4.71,34.889382339,0.0
2022-01-13 12:30:00,36.70084,-5.56748,37.1207285793,1.7708400000000002,0.27252000000000004,1.7916867628,34.93,-5.84,35.4148344624,33.15,36.34084,-4.47748,36.6156316217,1.7708400000000002,0.27252000000000004,1.7916867628,34.57,-4.75,34.8948047709,0.0
2022-01-13 13:00:00,36.3738,-5.79468,36.8324808117,1.6938,0.26532,1.7144541821,34.68,-6.06,35.2054825276,33.15,36.0038,-4.69468,36.3085889941,1.6938,0.26532,1.7144541821,34.31,-4.96,34.6666655449,0.0
2022-01-13 13:30:00,35.75616,-6.00108,36.2562537931,1.58616,0.26892000000000005,1.6087950496999999,34.17,-6.27,34.7404922245,33.27,35.39616,-4.90108,35.7338596839,1.58616,0.26892000000000005,1.6087950496999999,33.81,-5.17,34.2029969447,0.0
2022-01-13 14:00:00,35.44364,-6.1582,35.974644455399996,1.40364,0.2718,1.4297134292,34.04,-6.43,34.6419759829,33.27,35.09364,-5.0382,35.4534487418,1.40364,0.2718,1.4297134292,33.69,-5.31,34.1058968508,0.0
2022-01-13 14:30:00,35.576,-5.49456,35.9978050108,1.9260000000000002,0.32544,1.9533016135999999,33.65,-5.82,34.149595898,33.42,35.226,-4.37456,35.4965892896,1.9260000000000002,0.32544,1.9533016135999999,33.3,-4.7,33.6300460898,0.0
2022-01-13 15:00:00,35.516,-4.96696,35.861636154,0.936,0.29304,0.9807998989000001,34.58,-5.26,34.9777643654,33.42,35.176,-3.87696,35.3890066948,0.936,0.29304,0.9807998989000001,34.24,-4.17,34.4929920419,0.0
2022-01-13 15:30:00,35.6666,-5.19128,36.0424158957,0.5166000000000001,0.28872000000000003,0.5918063859,35.15,-5.48,35.5746103282,33.24,35.3066,-4.10128,35.5440079507,0.5166000000000001,0.28872000000000003,0.5918063859,34.79,-4.39,35.0658837048,0.0
2022-01-13 16:00:00,35.124,-4.71308,35.438799346,0.234,0.28692,0.3702419296,34.89,-5.0,35.246448048,33.24,34.754,-3.6430800000000003,34.9444208406,0.234,0.28692,0.3702419296,34.52,-3.93,34.7429892208,0.0
2022-01-13 16:30:00,37.17632,-4.65656,37.4668162482,1.96632,0.52344,2.0347982151,35.21,-5.18,35.5889940853,33.07,36.80632,-3.58656,36.9806517598,1.96632,0.52344,2.0347982151,34.84,-4.11,35.0815863381,0.0
2022-01-13 17:00:00,40.81928,-3.95308,41.0102482461,8.99928,1.36692,9.1025002502,31.82,-5.32,32.2616614575,33.03,40.48928,-2.87308,40.5910874898,8.99928,1.36692,9.1025002502,31.49,-4.24,31.7741671803,0.0
2022-01-13 17:30:00,42.33136,-4.04372,42.5240603763,7.19136,1.37628,7.3218717066,35.14,-5.42,35.5555340278,32.93,41.98136,-2.97372,42.0865488973,7.19136,1.37628,7.3218717066,34.79,-4.35,35.0608984483,0.0
2022-01-13 18:00:00,42.13656,-4.27928,42.3532988792,4.8765600000000004,1.35072,5.0601661981,37.26,-5.63,37.6829470716,32.93,41.77656,-3.22928,41.9011839302,4.8765600000000004,1.35072,5.0601661981,36.9,-4.58,37.18314672,0.0
2022-01-13 18:30:00,41.855760000000004,-4.3318,42.0793195812,4.86576,1.3482,5.0490854239,36.99,-5.68,37.4235554163,32.9,41.50576,-3.2818,41.635301421,4.86576,1.3482,5.0490854239,36.64,-4.63,36.9313755498,0.0
2022-01-13 19:00:00,40.37248,-4.82392,40.6596525504,2.20248,0.8560800000000001,2.3630046798,38.17,-5.68,38.5903005948,32.9,39.99248,-3.77392,40.1701497224,2.20248,0.8560800000000001,2.3630046798,37.79,-4.63,38.0725754317,0.0
2022-01-13 19:30:00,39.65912,-5.30664,40.0125758639,0.06912,0.33336000000000005,0.3404503841,39.59,-5.64,39.989719929,32.9,39.27912,-4.26664,39.5101693854,0.06912,0.33336000000000005,0.3404503841,39.21,-4.6,39.4789070264,0.0
2022-01-13 20:00:00,38.51876,-5.7824,38.9503661305,0.06876,0.3276,0.3347382524,38.45,-6.11,38.9324363481,32.88,38.13876,-4.7224,38.4300153018,0.06876,0.3276,0.3347382524,38.07,-5.05,38.403481613,0.0
2022-01-13 20:30:00,36.54488,-6.38184,37.0979263032,0.07488,0.30816000000000004,0.3171271039,36.47,-6.69,37.0785247819,32.99,36.18488,-5.31184,36.5726835876,0.07488,0.30816000000000004,0.3171271039,36.11,-5.62,36.5447191808,0.0
2022-01-13 21:00:00,35.71216,-6.58172,36.3135981421,0.09216,0.27828,0.2931436917,35.62,-6.86,36.2745640911,33.09,35.36216,-5.49172,35.7860496342,0.09216,0.27828,0.2931436917,35.27,-5.77,35.7388556056,0.0
2022-01-13 21:30:00,33.60116,-7.15668,34.3548544163,0.10116000000000001,0.19332000000000002,0.218187919,33.5,-7.35,34.2968292995,33.09,33.25116,-6.05668,33.7982693931,0.10116000000000001,0.19332000000000002,0.218187919,33.15,-6.25,33.7340332602,0.0
2022-01-13 22:00:00,31.31108,-7.772320000000001,32.2613187726,0.09108000000000001,0.24768,0.2638957158,31.22,-8.02,32.2336594261,33.17,30.98108,-6.64232,31.685134258,0.09108000000000001,0.24768,0.2638957158,30.89,-6.89,31.6490789755,0.0
2022-01-13 22:30:00,29.11188,-8.2454,30.2570351868,0.10188000000000001,0.2646,0.2835360549,29.01,-8.51,30.2324362234,33.3,28.80188,-7.1054,29.6653838791,0.10188000000000001,0.2646,0.2835360549,28.7,-7.37,29.6311812117,0.0
2022-01-13 23:00:00,26.72188,-8.47476,28.0335589569,1.63188,0.52524,1.7143247627,25.09,-9.0,26.6553578104,33.4,26.42188,-7.27476,27.405070257,1.63188,0.52524,1.7143247627,24.79,-7.8,25.9881530702,0.0
2022-01-13 23:30:00,24.579720000000002,-7.873,25.8098191446,4.95972,1.107,5.0817586993,19.62,-8.98,21.5774141175,33.61,24.329720000000002,-6.673,25.2282421956,4.95972,1.107,5.0817586993,19.37,-7.78,20.8740341094,0.0
2022-01-14 00:00:00,23.08768,-8.03412,24.4456141661,0.06768,0.33588,0.34263093380000004,23.02,-8.37,24.4944340616,33.59,22.81768,-6.85412,23.8248920576,0.06768,0.33588,0.34263093380000004,22.75,-7.19,23.859140806,0.0
2022-01-14 00:30:00,22.27696,-8.06988,23.6935837318,0.06696,0.33012,0.3368424795,22.21,-8.4,23.7454016601,33.59,22.00696,-6.87988,23.0572990017,0.06696,0.33012,0.3368424795,21.94,-7.21,23.0943218129,0.0
2022-01-14 01:00:00,21.69696,-8.11636,23.1653485381,0.06696,0.32364000000000004,0.3304943134,21.63,-8.44,23.2183225062,33.43,21.43696,-6.95636,22.537395557,0.06696,0.32364000000000004,0.3304943134,21.37,-7.28,22.5759894578,0.0
2022-01-14 01:30:00,21.0166,-8.34744,22.6136514105,0.0666,0.32256,0.32936380130000004,20.95,-8.67,22.6731427023,33.27,20.7566,-7.15744,21.9559875868,0.0666,0.32256,0.32936380130000004,20.69,-7.48,22.0006022645,0.0
2022-01-14 02:00:00,20.5566,-8.4268,22.2167675822,0.0666,0.31320000000000003,0.3202027483,20.49,-8.74,22.2761688807,33.5,20.3066,-7.2368,21.557580518199998,0.0666,0.31320000000000003,0.3202027483,20.24,-7.55,21.6023170054,0.0
2022-01-14 02:30:00,20.4566,-8.33916,22.091040561,0.0666,0.33084,0.3374769112,20.39,-8.67,22.1567371244,33.55,20.1866,-7.13916,21.411829092,0.0666,0.33084,0.3374769112,20.12,-7.47,21.4619500512,0.0
2022-01-14 03:00:00,20.1366,-8.34988,21.799154928,0.0666,0.33012,0.3367711009,20.07,-8.68,21.8665795222,33.52,19.8866,-7.14988,21.1328569667,0.0666,0.33012,0.3367711009,19.82,-7.48,21.1844943296,0.0
2022-01-14 03:30:00,19.9966,-8.35752,21.6728436554,0.0666,0.31248000000000004,0.3194985296,19.93,-8.67,21.7341620496,33.63,19.7366,-7.14752,20.9909604761,0.0666,0.31248000000000004,0.3194985296,19.67,-7.46,21.0371219514,0.0
2022-01-14 04:00:00,19.8666,-8.35544,21.5521500819,0.0666,0.30456,0.31175688220000003,19.8,-8.66,21.611006455000002,33.63,19.6166,-7.14544,20.8774593367,0.0666,0.30456,0.31175688220000003,19.55,-7.45,20.9214005267,0.0
2022-01-14 04:30:00,19.87696,-8.32764,21.5509425968,0.06696,0.16236,0.1756257703,19.81,-8.49,21.5526378896,33.67,19.62696,-7.11764,20.8777000173,0.06696,0.16236,0.1756257703,19.56,-7.28,20.870840903,0.0
2022-01-14 05:00:00,20.14696,-8.13668,21.7279902123,0.06696,0.10332000000000001,0.1231205263,20.08,-8.24,21.7049303155,33.64,19.88696,-6.94668,21.0653160685,0.06696,0.10332000000000001,0.1231205263,19.82,-7.05,21.0365134944,0.0
2022-01-14 05:30:00,20.86696,-7.99956,22.3477734872,0.06696,0.10044,0.12071385670000001,20.8,-8.1,22.3215142855,33.64,20.59696,-6.80956,21.693429158,0.06696,0.10044,0.12071385670000001,20.53,-6.91,21.6616943012,0.0
2022-01-14 06:00:00,22.231,-7.88848,23.5890965853,0.081,0.10152000000000001,0.1298742099,22.15,-7.99,23.5470295367,33.44,21.961,-6.71848,22.9657025695,0.081,0.10152000000000001,0.1298742099,21.88,-6.82,22.9182634595,0.0
2022-01-14 06:30:00,25.26432,-6.82976,26.1711957449,0.18432,0.12024000000000001,0.2200716247,25.08,-6.95,26.0251589813,33.52,24.98432,-5.67976,25.621786033,0.18432,0.12024000000000001,0.2200716247,24.8,-5.8,25.469197082,0.0
2022-01-14 07:00:00,28.10784,-5.98072,28.7370785082,0.35784000000000005,-0.00072,0.3578407243,27.75,-5.98,28.3870199211,33.22,27.80784,-4.87072,28.2311862801,0.35784000000000005,-0.00072,0.3578407243,27.45,-4.87,27.8786549173,0.0
2022-01-14 07:30:00,31.85488,-5.248,32.2842823029,1.78488,0.07200000000000001,1.7863316082,30.07,-5.32,30.5369824966,33.11,31.53488,-4.158,31.8078232612,1.78488,0.07200000000000001,1.7863316082,29.75,-4.23,30.0492162959,0.0
2022-01-14 08:00:00,34.3112,-4.62952,34.6221157769,5.5512,0.87048,5.6190352259,28.76,-5.5,29.2811816701,33.0,34.0012,-3.50952,34.1818421398,5.5512,0.87048,5.6190352259,28.45,-4.38,28.7851854258,0.0
2022-01-14 08:30:00,36.09524,-1.6538,36.1331067734,1.96524,-0.0738,1.9666252052000002,34.13,-1.58,34.1665523575,33.17,35.35524,-4.3438,35.6210835587,1.96524,-0.0738,1.9666252052000002,33.39,-4.27,33.6619221079,0.0
2022-01-14 09:00:00,37.9298,3.42308,38.0839494371,5.9598,0.52308,5.9827108175,31.97,2.9,32.1012600999,33.1,36.6498,-5.42692,37.0494170093,5.9598,0.52308,5.9827108175,30.69,-5.95,31.2614555003,0.0
2022-01-14 09:30:00,40.71912,4.0238,40.917449823,9.78912,0.6138,9.8083444482,30.93,3.41,31.1174067043,33.65,39.46912,-4.8162,39.7618814446,9.78912,0.6138,9.8083444482,29.68,-5.43,30.1726250101,0.0
2022-01-14 10:00:00,39.27416,3.41344,39.4222172935,2.59416,-0.19656,2.6015960369,36.68,3.61,36.8572177463,33.6,37.86416,-5.43656,38.2524613213,2.59416,-0.19656,2.6015960369,35.27,-5.24,35.6571241129,0.0
2022-01-14 10:30:00,39.42944,3.128,39.5533199961,2.08944,-0.342,2.1172443207,37.34,3.47,37.5008866562,33.55,37.97944,-5.732,38.4095520244,2.08944,-0.342,2.1172443207,35.89,-5.39,36.292481315,0.0
2022-01-14 11:00:00,39.12528,3.0184,39.2415376054,2.10528,-0.2916,2.1253786577,37.02,3.31,37.1676808531,33.55,37.68528,-5.8316,38.1338155348,2.10528,-0.2916,2.1253786577,35.58,-5.54,36.0087211659,0.0
2022-01-14 11:30:00,38.4068,2.975,38.52184979,2.2968,-0.315,2.3183000755,36.11,3.29,36.2595670134,33.58,36.9868,-5.865,37.4489198675,2.2968,-0.315,2.3183000755,34.69,-5.55,35.1311628046,0.0
2022-01-14 12:00:00,38.01084,2.83408,38.1163477651,1.86084,-0.11592000000000001,1.8644470902,36.15,2.95,36.2701668041,33.56,36.60084,-6.00592,37.0903297876,1.86084,-0.11592000000000001,1.8644470902,34.74,-5.89,35.2357730155,0.0
2022-01-14 12:30:00,37.6778,2.60208,37.7675447066,1.7478,-0.00792,1.7478179443,35.93,2.61,36.0246721012,33.58,36.2578,-6.26792,36.7955823703,1.7478,-0.00792,1.7478179443,34.51,-6.26,35.0731763603,0.0
2022-01-14 13:00:00,36.81712,2.1394,36.8792266385,1.7071200000000002,0.1494,1.7136449616,35.11,1.99,35.1663503935,33.69,35.42712,-6.7406,36.0626748849,1.7071200000000002,0.1494,1.7136449616,33.72,-6.89,34.4167183212,0.0
2022-01-14 13:30:00,35.96584,2.12088,36.0283191237,2.08584,0.29088,2.1060246152,33.88,1.83,33.9293869676,33.72,34.61584,-6.77912,35.2734014079,2.08584,0.29088,2.1060246152,32.53,-7.07,33.2894247472,0.0
2022-01-14 14:00:00,35.8234,1.7956400000000001,35.8683747969,1.4634,0.12564,1.4687834999,34.36,1.67,34.4005595885,33.76,34.4534,-7.16436,35.1904081501,1.4634,0.12564,1.4687834999,32.99,-7.29,33.7858579882,0.0
2022-01-14 14:30:00,34.82176,1.92728,34.8750538021,1.21176,0.10728000000000001,1.2164996079,33.61,1.82,33.6592409302,33.9,33.46176,-6.9827200000000005,34.1825651597,1.21176,0.10728000000000001,1.2164996079,32.25,-7.09,33.0201544515,0.0
2022-01-14 15:00:00,33.92884,-3.4054,34.0993098597,0.8888400000000001,0.1746,0.9058265317,33.04,-3.58,33.2333868271,33.81,33.29884,-5.3154,33.7204125495,0.8888400000000001,0.1746,0.9058265317,32.41,-5.49,32.8716929896,0.0
2022-01-14 15:30:00,33.48468,-6.03432,34.0240622584,0.54468,0.08568,0.551377697,32.94,-6.12,33.5037012881,33.6,33.13468,-4.90432,33.4956620082,0.54468,0.08568,0.551377697,32.59,-4.99,32.9698074001,0.0
2022-01-14 16:00:00,34.64244,-5.81276,35.1267252668,0.35244000000000003,-0.12276000000000001,0.3732076784,34.29,-5.69,34.7588866335,33.57,34.30244,-4.70276,34.6233063351,0.35244000000000003,-0.12276000000000001,0.3732076784,33.95,-4.58,34.2575378567,0.0
2022-01-14 16:30:00,35.48796,-5.65692,35.9359993439,0.5079600000000001,-0.10692000000000002,0.5190907897,34.98,-5.55,35.4175507341,33.39,35.13796,-4.54692,35.4309287833,0.5079600000000001,-0.10692000000000002,0.5190907897,34.63,-4.44,34.913471612,0.0
2022-01-14 17:00:00,38.29148,-4.86548,38.5993566814,14.18148,1.51452,14.262122767,24.11,-6.38,24.939857658,33.39,38.01148,-3.70548,38.191663931,14.18148,1.51452,14.262122767,23.83,-5.22,24.3950261324,0.0
2022-01-14 17:30:00,40.20564,-4.52772,40.4597792407,16.86564,1.68228,16.9493326892,23.34,-6.21,24.1520123385,33.36,39.93564,-3.3677200000000003,40.0773861449,16.86564,1.68228,16.9493326892,23.07,-5.05,23.616252878,0.0
2022-01-14 18:00:00,40.40084,-4.64208,40.6666543919,16.98084,1.62792,17.0586942827,23.42,-6.27,24.2447788194,33.29,40.13084,-3.5020800000000003,40.2833574002,16.98084,1.62792,17.0586942827,23.15,-5.13,23.7115878844,0.0
2022-01-14 18:30:00,40.64352,-1.5607199999999999,40.6734749549,13.67352,1.07928,13.7160487936,26.97,-2.64,27.0989021918,33.22,39.77352,-6.58072,40.3142501965,13.67352,1.07928,13.7160487936,26.1,-7.66,27.2008382224,0.0
2022-01-14 19:00:00,39.19012,-0.7497600000000001,39.1972913053,6.45012,-0.05976000000000001,6.4503968306,32.74,-0.6900000000000001,32.7472701152,33.2,37.87012,-9.36976,39.0120288023,6.45012,-0.05976000000000001,6.4503968306,31.42,-9.31,32.7702990526,0.0
2022-01-14 19:30:00,38.289320000000004,0.14412,38.289591231,12.10932,0.92412,12.1445308117,26.18,-0.78,26.1916169795,33.42,37.16932,-8.53588,38.136853523,12.10932,0.92412,12.1445308117,25.06,-9.46,26.7861008734,0.0
