Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-14 20:00:00,38.19684,0.21244000000000002,38.197430761,9.816840000000001,0.7124400000000001,9.8426580932,28.38,-0.5,28.3844041685,33.54,37.01684,-8.43756,37.9662858644,9.816840000000001,0.7124400000000001,9.8426580932,27.2,-9.15,28.6977786597,0.0
2022-01-14 20:30:00,35.07464,-1.22336,35.0959681562,1.93464,-0.15336000000000002,1.9407089476000001,33.14,-1.07,33.1572691879,33.57,33.72464,-9.93336,35.1571185398,1.93464,-0.15336000000000002,1.9407089476000001,31.79,-9.78,33.2603743214,0.0
2022-01-14 21:00:00,32.83592,-1.42484,32.8668193057,1.28592,-0.29484000000000005,1.3192880170999999,31.55,-1.13,31.5702296476,33.57,31.54592,-10.16484,33.1431597901,1.28592,-0.29484000000000005,1.3192880170999999,30.26,-9.87,31.8289883597,0.0
2022-01-14 21:30:00,31.88568,-1.68864,31.9303632004,1.07568,-0.27864,1.1111830236,30.81,-1.4100000000000001,30.8422469999,33.66,30.60568,-10.49864,32.3562836264,1.07568,-0.27864,1.1111830236,29.53,-10.22,31.2485087644,0.0
2022-01-14 22:00:00,30.20276,-0.48196000000000006,30.2066051892,1.38276,-0.29196,1.413246567,28.82,-0.19,28.8206262944,33.78,28.99276,-9.24196,30.4301488176,1.38276,-0.29196,1.413246567,27.61,-8.95,29.0243794077,0.0
2022-01-14 22:30:00,28.42756,-0.87992,28.4411748484,2.16756,-0.43992000000000003,2.2117517854,26.26,-0.44,26.2636859561,33.61,27.29756,-9.68992,28.9663827835,2.16756,-0.43992000000000003,2.2117517854,25.13,-9.25,26.7783382606,0.0
2022-01-14 23:00:00,26.28972,-1.4008,26.3270130915,2.34972,-0.46080000000000004,2.3944771284,23.94,-0.9400000000000001,23.958447362,33.79,25.20972,-10.2608,27.2178985067,2.34972,-0.46080000000000004,2.3944771284,22.86,-9.8,24.8720646509,0.0
2022-01-14 23:30:00,24.2564,-3.01848,24.4434891632,1.7064,-0.34848,1.7416197261000002,22.55,-2.67,22.7075185787,33.76,23.2464,-11.48848,25.9302966753,1.7064,-0.34848,1.7416197261000002,21.54,-11.14,24.2501793808,0.0
2022-01-15 00:00:00,22.74368,-3.15952,22.9620893338,1.2736800000000001,-0.29952,1.3084238506,21.47,-2.86,21.6596514284,33.61,21.77368,-11.639520000000001,24.6895031658,1.2736800000000001,-0.29952,1.3084238506,20.5,-11.34,23.4274539803,0.0
2022-01-15 00:30:00,21.87088,-3.3155200000000002,22.1207609463,0.56088,-0.15552000000000002,0.5820419614,21.31,-3.16,21.5430197512,33.61,20.90088,-11.76552,23.9848753519,0.56088,-0.15552000000000002,0.5820419614,20.34,-11.61,23.4202412456,0.0
2022-01-15 01:00:00,21.2142,-3.34784,21.4767389123,0.6642,-0.17784000000000003,0.6875963246,20.55,-3.17,20.7930613427,33.61,20.2642,-11.81784,23.4584557016,0.6642,-0.17784000000000003,0.6875963246,19.6,-11.64,22.795824179,0.0
2022-01-15 01:30:00,20.43444,-3.4928,20.7307981022,0.8744400000000001,-0.26280000000000003,0.9130767512,19.56,-3.23,19.8248959644,33.61,19.51444,-11.9428,22.878895085899998,0.8744400000000001,-0.26280000000000003,0.9130767512,18.64,-11.68,21.9970907167,0.0
2022-01-15 02:00:00,19.76136,-3.4574,20.0615294484,0.62136,-0.16740000000000002,0.6435145761000001,19.14,-3.29,19.4207028709,33.61,18.86136,-11.9474,22.3269180096,0.62136,-0.16740000000000002,0.6435145761000001,18.24,-11.78,21.7132678333,0.0
2022-01-15 02:30:00,19.3678,-3.52028,19.6851225071,0.5778,-0.17028000000000001,0.6023687562000001,18.79,-3.35,19.0862935113,33.67,18.4678,-11.99028,22.0187749732,0.5778,-0.17028000000000001,0.6023687562000001,17.89,-11.82,21.4421197646,0.0
2022-01-15 03:00:00,18.85976,-3.6444,19.2086490576,0.50976,-0.1044,0.5203408667,18.35,-3.54,18.6883412854,33.67,17.96976,-12.1744,21.7054898544,0.50976,-0.1044,0.5203408667,17.46,-12.07,21.2258450951,0.0
2022-01-15 03:30:00,18.6988,-2.75016,18.8999603562,0.4788,-0.11016000000000001,0.4913091345,18.22,-2.64,18.4102688736,33.77,17.8188,-11.29016,21.0944861579,0.4788,-0.11016000000000001,0.4913091345,17.34,-11.18,20.6317231466,0.0
2022-01-15 04:00:00,18.69308,-1.8314,18.7825787858,0.52308,-0.13140000000000002,0.5393316664,18.17,-1.7000000000000002,18.2493534132,33.77,17.81308,-10.4314,20.6426724299,0.52308,-0.13140000000000002,0.5393316664,17.29,-10.3,20.125459001,0.0
2022-01-15 04:30:00,18.79796,-0.9829600000000001,18.8236423288,0.23796000000000003,-0.012960000000000001,0.2383126585,18.56,-0.97,18.5853302365,33.82,17.90796,-9.61296,20.3249607951,0.23796000000000003,-0.012960000000000001,0.2383126585,17.67,-9.6,20.1094231643,0.0
2022-01-15 05:00:00,18.71916,-1.00868,18.7463166102,0.20916,0.03132,0.2114919573,18.51,-1.04,18.5391936178,33.82,17.84916,-9.60868,20.2711431362,0.20916,0.03132,0.2114919573,17.64,-9.64,20.102218783,0.0
2022-01-15 05:30:00,19.09764,-0.89924,19.1187992862,0.10764000000000001,0.050760000000000007,0.11900818120000001,18.99,-0.9500000000000001,19.0137476579,33.76,18.19764,-9.43924,20.5000817888,0.10764000000000001,0.050760000000000007,0.11900818120000001,18.09,-9.49,20.4281227723,0.0
2022-01-15 06:00:00,19.75776,-0.7779200000000001,19.7730685465,0.07776000000000001,0.08208,0.1130652201,19.68,-0.86,19.6987816882,33.61,18.82776,-9.34792,21.0206601929,0.07776000000000001,0.08208,0.1130652201,18.75,-9.43,20.9877916895,0.0
2022-01-15 06:30:00,21.39596,-0.52208,21.4023286548,0.07596,0.09792000000000001,0.1239283987,21.32,-0.62,21.3290131042,33.67,20.43596,-9.04208,22.3469835067,0.07596,0.09792000000000001,0.1239283987,20.36,-9.14,22.3174640136,0.0
2022-01-15 07:00:00,22.50488,-0.29548,22.506819683,0.07488,0.25452,0.26530632260000003,22.43,-0.55,22.4367421878,33.57,21.50488,-8.81548,23.2416124967,0.07488,0.25452,0.26530632260000003,21.43,-9.07,23.2703631257,0.0
2022-01-15 07:30:00,24.08844,0.10484,24.0886681462,0.11844,0.29484000000000005,0.3177399238,23.97,-0.19,23.9707530128,33.54,23.05844,-8.37516,24.5323248034,0.11844,0.29484000000000005,0.3177399238,22.94,-8.67,24.5237130141,0.0
2022-01-15 08:00:00,25.71612,0.91776,25.7324913538,2.97612,0.8877600000000001,3.1057057285,22.74,0.03,22.7400197889,33.36,24.71612,-7.55224,25.8442047057,2.97612,0.8877600000000001,3.1057057285,21.74,-8.44,23.3208318891,0.0
2022-01-15 08:30:00,27.3892,-1.08004,27.41048637,4.3992,0.9399600000000001,4.4984981318,22.99,-2.02,23.0785723129,33.33,26.3892,-9.44004,28.0268484108,4.3992,0.9399600000000001,4.4984981318,21.99,-10.38,24.316753484,0.0
2022-01-15 09:00:00,29.3986,-0.9649200000000001,29.4144310257,0.5886,0.23508,0.6338079886,28.81,-1.2,28.8349804925,33.33,28.2286,-9.25492,29.7070261414,0.5886,0.23508,0.6338079886,27.64,-9.49,29.2237865445,0.0
2022-01-15 09:30:00,31.357,-0.9646,31.3718329423,0.117,0.1854,0.2192308372,31.24,-1.15,31.2611596074,33.07,30.117,-9.2146,31.4951193387,0.117,0.1854,0.2192308372,30.0,-9.4,31.4381933323,0.0
2022-01-15 10:00:00,31.97856,-1.43844,32.0108951657,0.17856000000000002,0.24156000000000002,0.3003912569,31.8,-1.6800000000000002,31.844346437,33.02,30.72856,-9.66844,32.2137103064,0.17856000000000002,0.24156000000000002,0.3003912569,30.55,-9.91,32.1171387269,0.0
2022-01-15 10:30:00,32.94032,-1.56588,32.9775175214,0.22032000000000002,0.20412000000000002,0.300342932,32.72,-1.77,32.7678394161,33.13,31.65032,-9.87588,33.1553278053,0.22032000000000002,0.20412000000000002,0.300342932,31.43,-10.08,33.0068371705,0.0
2022-01-15 11:00:00,33.16692,-1.484,33.2001029861,0.28692,0.216,0.35913658460000003,32.88,-1.7000000000000002,32.9239183573,33.13,31.87692,-9.784,33.344635021,0.28692,0.216,0.35913658460000003,31.59,-10.0,33.1349981138,0.0
2022-01-15 11:30:00,33.01048,-1.62732,33.0505667155,0.42048,0.29268000000000005,0.5123133931,32.59,-1.92,32.646508236,33.09,31.73048,-9.95732,33.2561510493,0.42048,0.29268000000000005,0.5123133931,31.31,-10.25,32.9450846106,0.0
2022-01-15 12:00:00,32.90152,-1.7553200000000002,32.9483105274,0.55152,0.27468000000000004,0.6161358720000001,32.35,-2.03,32.4136298492,33.16,31.62152,-10.03532,33.1757166405,0.55152,0.27468000000000004,0.6161358720000001,31.07,-10.31,32.7359282746,0.0
2022-01-15 12:30:00,33.0598,-1.76064,33.1066493208,0.5598000000000001,0.18936000000000003,0.5909596006,32.5,-1.9500000000000002,32.5584474446,33.07,31.7798,-10.09064,33.3433157267,0.5598000000000001,0.18936000000000003,0.5909596006,31.22,-10.28,32.8689336608,0.0
2022-01-15 13:00:00,32.7886,-1.85884,32.8412480899,0.5886,0.10116000000000001,0.5972296925,32.2,-1.96,32.2595970217,33.14,31.5086,-10.15884,33.1057986478,0.5886,0.10116000000000001,0.5972296925,30.92,-10.26,32.5778145369,0.0
2022-01-15 13:30:00,32.78252,-1.8327200000000001,32.8337095094,1.8925200000000002,0.37728,1.9297596091,30.89,-2.21,30.9689554231,33.14,31.54252,-10.15272,33.1362081619,1.8925200000000002,0.37728,1.9297596091,29.65,-10.53,31.4643194746,0.0
2022-01-15 14:00:00,32.18776,-2.11896,32.257431474,0.52776,0.04104,0.5293532839,31.66,-2.16,31.7335973378,33.19,30.92776,-10.44896,32.645169684,0.52776,0.04104,0.5293532839,30.4,-10.49,32.1589816381,0.0
2022-01-15 14:30:00,31.8014,-2.12812,31.872526362,0.6714,-0.07812000000000001,0.6759295040000001,31.13,-2.05,31.1974261759,33.19,30.5614,-10.49812,32.3142336052,0.6714,-0.07812000000000001,0.6759295040000001,29.89,-10.42,31.6542019328,0.0
2022-01-15 15:00:00,32.46152,-2.3742,32.5482273918,8.56152,1.0458,8.6251563667,23.9,-3.42,24.1434545995,33.24,31.42152,-10.7442,33.2076761119,8.56152,1.0458,8.6251563667,22.86,-11.79,25.7212694088,0.0
2022-01-15 15:30:00,32.33688,-2.2004,32.4116579072,11.66688,1.7496,11.7973382207,20.67,-3.95,21.0440347842,33.4,31.37688,-10.5904,33.1159352985,11.66688,1.7496,11.7973382207,19.71,-12.34,23.2542404735,0.0
2022-01-15 16:00:00,32.3836,-2.13516,32.4539128178,10.4436,1.7348400000000002,10.5867110467,21.94,-3.87,22.2787005905,33.51,31.4036,-10.48516,33.1077736066,10.4436,1.7348400000000002,10.5867110467,20.96,-12.22,24.2621103781,0.0
2022-01-15 16:30:00,32.82656,-2.2416,32.903006124,0.8265600000000001,0.2484,0.8630782083,32.0,-2.49,32.0967303631,33.4,31.55656,-10.5716,33.2802524869,0.8265600000000001,0.2484,0.8630782083,30.73,-10.82,32.5792157671,0.0
2022-01-15 17:00:00,35.9612,-1.33864,35.9861065203,7.4412,1.07136,7.5179298806,28.52,-2.41,28.6216439081,33.21,34.8012,-9.58864,36.0979990926,7.4412,1.07136,7.5179298806,27.36,-10.66,29.3633308737,0.0
2022-01-15 17:30:00,38.0008,-1.07264,38.0159355693,13.5108,1.64736,13.6108600613,24.49,-2.7199999999999998,24.6405864378,33.07,36.9508,-9.21264,38.0819426554,13.5108,1.64736,13.6108600613,23.44,-10.86,25.8335673108,0.0
2022-01-15 18:00:00,38.463,-0.9190800000000001,38.4739792203,8.973,1.15092,9.0465101474,29.49,-2.07,29.5625607822,32.91,37.283,-9.04908,38.3654523999,8.973,1.15092,9.0465101474,28.31,-10.2,30.0914622443,0.0
2022-01-15 18:30:00,38.11036,-1.01308,38.1238228725,9.09036,1.09692,9.1563026608,29.02,-2.11,29.0966063313,32.83,36.93036,-9.19308,38.0573804881,9.09036,1.09692,9.1563026608,27.84,-10.29,29.6807968222,0.0
2022-01-15 19:00:00,37.388,-1.5096,37.4184638402,13.248,1.4904,13.3315714063,24.14,-3.0,24.3256983456,32.94,36.358,-9.6796,37.6244444499,13.248,1.4904,13.3315714063,23.11,-11.17,25.6678982389,0.0
2022-01-15 19:30:00,34.78884,-1.96364,34.8442143059,4.48884,1.11636,4.6255750124,30.3,-3.08,30.4561389542,33.15,33.56884,-10.22364,35.0911646116,4.48884,1.11636,4.6255750124,29.08,-11.34,31.2128499179,0.0
2022-01-15 20:00:00,34.00864,-2.8810000000000002,34.1304520282,0.45864000000000005,0.459,0.6488695166,33.55,-3.34,33.7158434567,33.15,32.68864,-11.161,34.541498318,0.45864000000000005,0.459,0.6488695166,32.23,-11.62,34.260725328,0.0
2022-01-15 20:30:00,32.012,-2.6783200000000003,32.1238469369,2.322,0.75168,2.4406365609,29.69,-3.43,29.8874722919,33.13,30.802,-10.98832,32.7033084018,2.322,0.75168,2.4406365609,28.48,-11.74,30.8048372825,0.0
2022-01-15 21:00:00,30.41944,-2.64704,30.5343929148,4.24944,1.18296,4.4110242207,26.17,-3.83,26.4487769093,33.26,29.30944,-10.92704,31.2800811424,4.24944,1.18296,4.4110242207,25.06,-12.11,27.8326373166,0.0
2022-01-15 21:30:00,29.1808,-3.42872,29.3815453896,0.46080000000000004,0.43128000000000005,0.6311410923,28.72,-3.86,28.9782332105,33.26,28.0008,-11.77872,30.3773442796,0.46080000000000004,0.43128000000000005,0.6311410923,27.54,-12.21,30.1253331932,0.0
2022-01-15 22:00:00,28.41732,-3.9059600000000003,28.6845010329,0.06732,0.28404,0.2919087255,28.35,-4.19,28.6579587549,33.38,27.22732,-12.26596,29.8626979542,0.06732,0.28404,0.2919087255,27.16,-12.55,29.919359953,0.0
2022-01-15 22:30:00,26.90552,-4.27328,27.2427591927,0.06552000000000001,0.30672000000000005,0.3136399668,26.84,-4.58,27.2279635669,33.4,25.76552,-12.73328,28.7401885942,0.06552000000000001,0.30672000000000005,0.3136399668,25.7,-13.04,28.8189451577,0.0
2022-01-15 23:00:00,25.27272,-4.02376,25.5910339911,0.07272,0.33624000000000004,0.3440138602,25.2,-4.36,25.574393443399998,33.62,24.17272,-12.48376,27.2059672854,0.07272,0.33624000000000004,0.3440138602,24.1,-12.82,27.2976629036,0.0
2022-01-15 23:30:00,23.82732,-3.37348,24.0649443318,0.06732,0.32652000000000003,0.3333876014,23.76,-3.7,24.0463635504,33.8,22.78732,-11.96348,25.7368763935,0.06732,0.32652000000000003,0.3333876014,22.72,-12.29,25.8310375324,0.0
2022-01-16 00:00:00,21.62444,-9.02944,23.4338898185,0.06444000000000001,0.34056000000000003,0.3466029821,21.56,-9.37,23.5080943507,33.8,21.38444,-7.61944,22.7013246316,0.06444000000000001,0.34056000000000003,0.3466029821,21.32,-7.96,22.7575042568,0.0
2022-01-16 00:30:00,20.6582,-9.10556,22.575926341,0.0882,0.33444,0.34587476580000004,20.57,-9.44,22.6326865396,33.19,20.4582,-7.5255600000000005,21.7984403239,0.0882,0.33444,0.34587476580000004,20.37,-7.86,21.8338384165,0.0
2022-01-16 01:00:00,20.0674,-9.12664,22.0453192413,0.07740000000000001,0.33336000000000005,0.3422274822,19.99,-9.46,22.115417699,32.95,19.8574,-7.54664,21.2430720483,0.07740000000000001,0.33336000000000005,0.3422274822,19.78,-7.88,21.2918482054,0.0
2022-01-16 01:30:00,19.45372,-9.18156,21.5115844575,0.06372,0.29844000000000004,0.3051666299,19.39,-9.48,21.5833848133,32.84,19.24372,-7.59156,20.6870138655,0.06372,0.29844000000000004,0.3051666299,19.18,-7.89,20.7394430976,0.0
2022-01-16 02:00:00,18.76732,-9.2162,20.9081477521,0.06732,0.3438,0.3503290202,18.7,-9.56,21.0019903819,32.94,18.56732,-7.6262,20.0724761408,0.06732,0.3438,0.3503290202,18.5,-7.97,20.1437558563,0.0
2022-01-16 02:30:00,18.34216,-9.23736,20.5368851882,0.09216,0.33264000000000005,0.3451707334,18.25,-9.57,20.6069745475,32.94,18.13216,-7.63736,19.6749712588,0.09216,0.33264000000000005,0.3451707334,18.04,-7.97,19.7221322377,0.0
2022-01-16 03:00:00,17.84976,-9.30572,20.1298374752,0.14976,0.31428,0.3481378692,17.7,-9.62,20.1453319655,33.05,17.64976,-7.69572,19.2545613914,0.14976,0.31428,0.3481378692,17.5,-8.01,19.2460411514,0.0
2022-01-16 03:30:00,17.4612,-9.40372,19.8323840039,1.9512,0.56628,2.0317122036,15.51,-9.97,18.4380313483,33.03,17.2712,-7.76372,18.9359366729,1.9512,0.56628,2.0317122036,15.32,-8.33,17.4382137847,0.0
2022-01-16 04:00:00,17.35832,-9.39928,19.7397501945,0.23832000000000003,0.27072,0.360674009,17.12,-9.67,19.6622302906,33.2,17.16832,-7.76928,18.8444401175,0.23832000000000003,0.27072,0.360674009,16.93,-8.04,18.7421050045,0.0
2022-01-16 04:30:00,17.18808,-9.31864,19.5516532686,0.29808,0.26136000000000004,0.3964350338,16.89,-9.58,19.4177367373,33.2,16.99808,-7.71864,18.6684795079,0.29808,0.26136000000000004,0.3964350338,16.7,-7.98,18.5086574338,0.0
2022-01-16 05:00:00,17.03324,-9.335280000000001,19.4236638556,0.18324000000000001,0.23472,0.2977757143,16.85,-9.57,19.3780133141,33.04,16.84324,-7.70528,18.5220429104,0.18324000000000001,0.23472,0.2977757143,16.66,-7.94,18.4553298535,0.0
2022-01-16 05:30:00,17.20952,-9.21968,19.5235774881,0.11952000000000002,0.22032000000000002,0.250651018,17.09,-9.44,19.5238751276,33.1,17.01952,-7.60968,18.6432639506,0.11952000000000002,0.22032000000000002,0.250651018,16.9,-7.83,18.6257590449,0.0
2022-01-16 06:00:00,17.65684,-9.278,19.9460593297,0.18684,0.162,0.2472917014,17.47,-9.44,19.8573538016,33.08,17.44684,-7.638,19.0455052436,0.18684,0.162,0.2472917014,17.26,-7.8,18.9406335691,0.0
2022-01-16 06:30:00,18.76696,-8.99576,20.8115949802,0.5169600000000001,0.08424000000000001,0.5237785975,18.25,-9.08,20.384035419900002,33.3,18.55696,-7.37576,19.969041039,0.5169600000000001,0.08424000000000001,0.5237785975,18.04,-7.46,19.5216085403,0.0
2022-01-16 07:00:00,19.43352,-8.86164,21.358613323,0.53352,0.10836000000000001,0.5444129683,18.9,-8.97,20.9205855559,33.21,19.24352,-7.25164,20.564516641,0.53352,0.10836000000000001,0.5444129683,18.71,-7.36,20.1055639065,0.0
2022-01-16 07:30:00,20.03212,-8.36088,21.7069147064,3.46212,0.24912,3.4710712567,16.57,-8.61,18.6734303223,33.19,19.83212,-6.76088,20.9528633382,3.46212,0.24912,3.4710712567,16.37,-7.01,17.807779199,0.0
2022-01-16 08:00:00,21.9866,-8.41312,23.5412652101,0.6066,-0.033120000000000004,0.6075034933,21.38,-8.38,22.9636408263,32.93,21.7866,-6.84312,22.8360292278,0.6066,-0.033120000000000004,0.6075034933,21.18,-6.8100000000000005,22.2478875402,0.0
2022-01-16 08:30:00,23.86556,-9.03568,25.5187865538,0.5655600000000001,0.00432,0.5655764988,23.3,-9.04,24.9922307928,32.91,23.64556,-7.47568,24.7991592433,0.5655600000000001,0.00432,0.5655764988,23.08,-7.48,24.2618383475,0.0
2022-01-16 09:00:00,25.88004,-6.29288,26.6341286528,2.57004,0.17712000000000003,2.5761360787000003,23.31,-6.47,24.1912587519,32.81,25.26004,-9.75288,27.0774498263,2.57004,0.17712000000000003,2.5761360787000003,22.69,-9.93,24.7677411162,0.0
2022-01-16 09:30:00,28.84444,-2.61372,28.9626181681,1.14444,-0.15372000000000002,1.154717607,27.7,-2.46,27.8090201194,33.17,27.70444,-11.02372,29.8170823246,1.14444,-0.15372000000000002,1.154717607,26.56,-10.87,28.6982664982,0.0
2022-01-16 10:00:00,29.24556,-2.13936,29.3237044202,1.10556,-0.00936,1.1055996216,28.14,-2.13,28.2204978695,33.45,28.07556,-10.53936,29.9885841367,1.10556,-0.00936,1.1055996216,26.97,-10.53,28.9527511646,0.0
2022-01-16 10:30:00,30.95156,-1.77236,31.0022632465,4.47156,0.37764000000000003,4.4874782231,26.48,-2.15,26.5671394772,33.39,29.85156,-10.09236,31.5114481547,4.47156,0.37764000000000003,4.4874782231,25.38,-10.47,27.4547864679,0.0
2022-01-16 11:00:00,32.80604,-1.55308,32.8427818244,1.25604,-0.07308,1.2581642055,31.55,-1.48,31.584694078,33.25,31.54604,-9.89308,33.0609387581,1.25604,-0.07308,1.2581642055,30.29,-9.82,31.8420555241,0.0
2022-01-16 11:30:00,33.13488,-1.45688,33.1668927087,1.51488,-0.14688,1.5219839516,31.62,-1.31,31.6471246719,33.22,31.88488,-9.78688,33.3530897032,1.51488,-0.14688,1.5219839516,30.37,-9.64,31.8632468528,0.0
2022-01-16 12:00:00,34.16336,-1.28404,34.1874819958,0.9633600000000001,-0.01404,0.9634623040000001,33.2,-1.27,33.2242817831,33.22,32.85336,-9.58404,34.2227568441,0.9633600000000001,-0.01404,0.9634623040000001,31.89,-9.57,33.2949996246,0.0
2022-01-16 12:30:00,35.25648,-2.104,35.3192043794,1.35648,-0.14400000000000002,1.3641018988,33.9,-1.96,33.9566134943,33.12,33.93648,-10.364,35.4837592539,1.35648,-0.14400000000000002,1.3641018988,32.58,-10.22,34.1453481458,0.0
2022-01-16 13:00:00,35.2558,-3.63316,35.4425067571,2.9358,-0.08316000000000001,2.9369775664,32.32,-3.55,32.5143798957,33.07,33.9858,-11.86316,35.9967938409,2.9358,-0.08316000000000001,2.9369775664,31.05,-11.78,33.2095001468,0.0
2022-01-16 13:30:00,35.23324,-4.02204,35.4620643316,7.02324,0.5079600000000001,7.0415852945,28.21,-4.53,28.5714017857,33.09,34.06324,-12.29204,36.2132374507,7.02324,0.5079600000000001,7.0415852945,27.04,-12.8,29.9165773443,0.0
2022-01-16 14:00:00,34.60012,-3.76844,34.8047330696,4.92012,-0.028440000000000003,4.9202021958,29.68,-3.74,29.9147120996,33.29,33.39012,-12.06844,35.5041878889,4.92012,-0.028440000000000003,4.9202021958,28.47,-12.04,30.9112034706,0.0
2022-01-16 14:30:00,34.895,-3.86796,35.1087188539,5.175,-0.14796,5.1771147526,29.72,-3.7199999999999998,29.9519081195,33.31,33.685,-12.17796,35.8187372022,5.175,-0.14796,5.1771147526,28.51,-12.03,30.9441593843,0.0
2022-01-16 15:00:00,33.69208,-4.28248,33.963154884,3.05208,0.04752000000000001,3.0524499139,30.64,-4.33,30.9444421504,33.31,32.45208,-12.58248,34.8059807975,3.05208,0.04752000000000001,3.0524499139,29.4,-12.63,31.9980765047,0.0
2022-01-16 15:30:00,32.52684,-4.68108,32.8619511039,4.14684,0.26892000000000005,4.1555504993,28.38,-4.95,28.8084518848,33.34,31.34684,-12.96108,33.920701242,4.14684,0.26892000000000005,4.1555504993,27.2,-13.23,30.2468659534,0.0
2022-01-16 16:00:00,32.8838,-4.5632,33.1989020403,1.6038000000000001,-0.2232,1.6192568295,31.28,-4.34,31.5796453432,33.34,31.6338,-12.8432,34.1415449076,1.6038000000000001,-0.2232,1.6192568295,30.03,-12.62,32.5739972985,0.0
2022-01-16 16:30:00,33.55156,-4.4206,33.8415260116,2.67156,-0.4806,2.7144445461,30.88,-3.94,31.1303388995,33.26,32.31156,-12.6506,34.6997779531,2.67156,-0.4806,2.7144445461,29.64,-12.17,32.0412000399,0.0
2022-01-16 17:00:00,34.34,-3.7608800000000002,34.5453299069,3.51,-0.11088,3.5117508987,30.83,-3.65,31.0453120455,33.17,33.09,-12.12088,35.2400884218,3.51,-0.11088,3.5117508987,29.58,-12.01,31.9251703206,0.0
2022-01-16 17:30:00,35.92384,-3.2724,36.0725779798,10.11384,0.5076,10.1265698687,25.81,-3.7800000000000002,26.0853311269,33.39,34.82384,-11.6024,36.7057967916,10.11384,0.5076,10.1265698687,24.71,-12.11,27.5179250671,0.0
2022-01-16 18:00:00,37.02656,-3.13788,37.1592846585,9.28656,0.042120000000000005,9.286655519,27.74,-3.18,27.9216761675,33.37,35.88656,-11.47788,37.6774059342,9.28656,0.042120000000000005,9.286655519,26.6,-11.52,28.9874179602,0.0
2022-01-16 18:30:00,36.57444,-3.26384,36.7197809479,4.47444,-0.21384000000000003,4.479546948,32.1,-3.05,32.2445731868,33.39,35.29444,-11.57384,37.1436571605,4.47444,-0.21384000000000003,4.479546948,30.82,-11.36,32.8469481079,0.0
2022-01-16 19:00:00,36.21348,-4.279,36.4654079192,1.8334800000000002,-0.369,1.8702432757,34.38,-3.91,34.6016256844,33.22,34.87348,-12.529,37.0558422966,1.8334800000000002,-0.369,1.8702432757,33.04,-12.16,35.2066357382,0.0
2022-01-16 19:30:00,35.62604,-4.48736,35.9075357808,1.07604,-0.11736,1.0824211062,34.55,-4.37,34.8252695611,33.18,34.27604,-12.77736,36.5801564602,1.07604,-0.11736,1.0824211062,33.2,-12.66,35.5318955306,0.0
2022-01-16 20:00:00,34.39944,-4.85168,34.7398945182,0.91944,-0.12168000000000001,0.927456703,33.48,-4.73,33.8124725508,33.26,33.07944,-13.18168,35.6090724161,0.91944,-0.12168000000000001,0.927456703,32.16,-13.06,34.7106496626,0.0
2022-01-16 20:30:00,32.75748,-4.92028,33.1249400185,1.88748,-0.35028000000000004,1.9197074852,30.87,-4.57,31.2064384382,33.39,31.50748,-13.28028,34.1919161912,1.88748,-0.35028000000000004,1.9197074852,29.62,-12.93,32.3191785168,0.0
2022-01-16 21:00:00,31.11472,-5.09288,31.5287682502,2.12472,-0.36288000000000004,2.1554853219,28.99,-4.73,29.3733382509,33.39,29.92472,-13.44288,32.8054856659,2.12472,-0.36288000000000004,2.1554853219,27.8,-13.08,30.7233852301,0.0
2022-01-16 21:30:00,29.415,-5.361,29.8995408995,2.745,-0.531,2.7958873368,26.67,-4.83,27.1038336772,33.42,28.275,-13.671,31.406557691,2.745,-0.531,2.7958873368,25.53,-13.14,28.713071936,0.0
2022-01-16 22:00:00,28.3604,-3.28996,28.5505888724,1.7604000000000002,-0.39996000000000004,1.8052634604,26.6,-2.89,26.7565337815,33.42,27.2404,-11.68996,29.6427825442,1.7604000000000002,-0.39996000000000004,1.8052634604,25.48,-11.29,27.8692393151,0.0
2022-01-16 22:30:00,26.97124,-2.62976,27.0991406653,1.01124,-0.23976000000000003,1.0392743599,25.96,-2.39,26.0697851928,33.49,25.87124,-11.05976,28.1360862665,1.01124,-0.23976000000000003,1.0392743599,24.86,-10.82,27.1125801059,0.0
2022-01-16 23:00:00,24.97476,-2.78952,25.1300628509,1.18476,-0.29952,1.2220345691,23.79,-2.49,23.9199540133,33.49,23.93476,-11.27952,26.4594086799,1.18476,-0.29952,1.2220345691,22.75,-10.98,25.2610945923,0.0
2022-01-16 23:30:00,23.10116,-2.94212,23.2877578019,1.09116,-0.31212,1.1349224819,22.01,-2.63,22.1665739346,33.65,22.11116,-11.57212,24.9563089787,1.09116,-0.31212,1.1349224819,21.02,-11.26,23.8459220832,0.0
2022-01-17 00:00:00,21.88804,-1.80536,21.9623682642,0.5180400000000001,-0.045360000000000004,0.5200220872,21.37,-1.76,21.4423529492,33.93,20.92804,-10.40536,23.3720853792,0.5180400000000001,-0.045360000000000004,0.5200220872,20.41,-10.36,22.8888116773,0.0
2022-01-17 00:30:00,21.03724,-1.8536800000000002,21.1187498768,0.32724000000000003,0.07632000000000001,0.33602196360000003,20.71,-1.9300000000000002,20.7997355752,33.84,20.08724,-10.41368,22.626134048,0.32724000000000003,0.07632000000000001,0.33602196360000003,19.76,-10.49,22.3718059173,0.0
2022-01-17 01:00:00,20.714480000000002,-1.90352,20.8017564177,0.20448000000000002,0.09648000000000001,0.2260983432,20.51,-2.0,20.6072826933,33.77,19.77448,-10.43352,22.3581841584,0.20448000000000002,0.09648000000000001,0.2260983432,19.57,-10.53,22.2230915941,0.0
2022-01-17 01:30:00,20.16812,-1.94136,20.2613410954,0.25812,0.09864,0.27632550370000003,19.91,-2.04,20.0142374324,33.66,19.23812,-10.48136,21.9080845485,0.25812,0.09864,0.27632550370000003,18.98,-10.58,21.7296295413,0.0
2022-01-17 02:00:00,19.69532,-1.9397600000000002,19.7906113791,0.35532,0.030240000000000003,0.3566044868,19.34,-1.97,19.4400745883,33.69,18.78532,-10.50976,21.5254106293,0.35532,0.030240000000000003,0.3566044868,18.43,-10.54,21.231026824,0.0
2022-01-17 02:30:00,19.711,-1.16,19.7451037222,0.261,0.0,0.261,19.45,-1.16,19.4845605544,33.74,18.801,-9.83,21.2157135397,0.261,0.0,0.261,18.54,-9.83,20.9847682856,0.0
2022-01-17 03:00:00,19.10896,-3.3818,19.4058991938,0.22896000000000002,-0.0018000000000000002,0.2289670754,18.88,-3.38,19.1801668397,33.9,18.47896,-8.0918,20.1729816815,0.22896000000000002,-0.0018000000000000002,0.2289670754,18.25,-8.09,19.9627302742,0.0
2022-01-17 03:30:00,18.34776,-7.66188,19.883276947,0.34776,-0.011880000000000002,0.3479628601,18.0,-7.65,19.5581824309,33.72,18.14776,-6.04188,19.127088303,0.34776,-0.011880000000000002,0.3479628601,17.8,-6.03,18.7936398816,0.0
2022-01-17 04:00:00,18.5102,-7.4374400000000005,19.9485091622,0.5202,0.14256000000000002,0.5393805647000001,17.99,-7.58,19.5216930618,33.33,18.310200000000002,-5.80744,19.2091067828,0.5202,0.14256000000000002,0.5393805647000001,17.79,-5.95,18.7586406757,0.0
2022-01-17 04:30:00,18.56076,-7.2308,19.919494984,0.95076,0.0792,0.9540530476,17.61,-7.31,19.0669399747,33.35,18.37076,-5.6208,19.2114084756,0.95076,0.0792,0.9540530476,17.42,-5.7,18.3288406616,0.0
2022-01-17 05:00:00,18.69264,-7.17172,20.0211977146,0.42264,0.09828,0.4339164989,18.27,-7.27,19.6633110132,33.18,18.50264,-5.57172,19.3233472962,0.42264,0.09828,0.4339164989,18.08,-5.67,18.94822683,0.0
2022-01-17 05:30:00,19.42936,-7.1634,20.7078325657,4.68936,0.7866000000000001,4.754875053,14.74,-7.95,16.7472415639,33.11,19.25936,-5.5534,20.0440315099,4.68936,0.7866000000000001,4.754875053,14.57,-6.34,15.8896349864,0.0
2022-01-17 06:00:00,21.14428,-6.99904,22.2725646848,0.31428,0.30096,0.43514232150000004,20.83,-7.3,22.0721294849,33.15,20.93428,-5.42904,21.6268017617,0.31428,0.30096,0.43514232150000004,20.62,-5.73,21.4013387432,0.0
2022-01-17 06:30:00,23.9712,-7.24312,25.0415897414,4.8312,0.32688,4.8422457573,19.14,-7.57,20.5826261687,33.0,23.7712,-5.66312,24.4364661433,4.8312,0.32688,4.8422457573,18.94,-5.99,19.8646344039,0.0
2022-01-17 07:00:00,27.23116,-7.50336,28.2459994731,1.00116,-0.24336000000000002,1.0303132704,26.23,-7.26,27.2161808489,32.95,26.99116,-6.07336,27.6660156119,1.00116,-0.24336000000000002,1.0303132704,25.99,-5.83,26.6358592878,0.0
2022-01-17 07:30:00,32.03292,-0.8464800000000001,32.0441022985,0.6829200000000001,-0.09648000000000001,0.6897014693,31.35,-0.75,31.3589700086,32.83,30.79292,-9.18648,32.1340214868,0.6829200000000001,-0.09648000000000001,0.6897014693,30.11,-9.09,31.452189113,0.0
2022-01-17 08:00:00,34.14532,0.09920000000000001,34.1454640991,7.10532,1.3392,7.2304238425,27.04,-1.24,27.0684170206,33.34,33.03532,-8.3108,34.0646703219,7.10532,1.3392,7.2304238425,25.93,-9.65,27.667442961,0.0
2022-01-17 08:30:00,35.75504,0.36656000000000005,35.7569189338,2.7050400000000003,0.64656,2.7812373569,33.05,-0.28,33.0511860604,33.42,34.47504,-8.02344,35.3963836067,2.7050400000000003,0.64656,2.7812373569,31.77,-8.67,32.9317749294,0.0
2022-01-17 09:00:00,36.1646,0.6622800000000001,36.1706636372,3.4146,0.60228,3.4673093831,32.75,0.06,32.7500549618,33.24,34.8846,-7.6877200000000006,35.7216510811,3.4146,0.60228,3.4673093831,31.47,-8.29,32.543586157600004,0.0
2022-01-17 09:30:00,37.53576,1.10044,37.5518873956,0.54576,0.19044000000000003,0.5780323271000001,36.99,0.91,37.0011918727,33.17,36.15576,-7.24956,36.8753996774,0.54576,0.19044000000000003,0.5780323271000001,35.61,-7.44,36.3789183457,0.0
2022-01-17 10:00:00,39.14552,1.04716,39.1595234922,0.8755200000000001,0.22716000000000003,0.9045092238,38.27,0.8200000000000001,38.278783941,33.05,37.71552,-7.31284,38.4179395301,0.8755200000000001,0.22716000000000003,0.9045092238,36.84,-7.54,37.6036859895,0.0
2022-01-17 10:30:00,38.88064,0.9480000000000001,38.8921955,1.16064,0.28800000000000003,1.1958382874,37.72,0.66,37.7257736833,33.15,37.45064,-7.432,38.1809515388,1.16064,0.28800000000000003,1.1958382874,36.29,-7.72,37.1020551991,0.0
2022-01-17 11:00:00,38.30388,0.94288,38.3154831073,1.43388,0.27288,1.4596147947,36.87,0.67,36.8760871026,33.15,36.90388,-7.45712,37.6497675657,1.43388,0.27288,1.4596147947,35.47,-7.73,36.3025315922,0.0
2022-01-17 11:30:00,36.81168,1.0428,36.8264472392,1.65168,0.26280000000000003,1.6724564755,35.16,0.78,35.1686508129,33.26,35.46168,-7.3872,36.2229412426,1.65168,0.26280000000000003,1.6724564755,33.81,-7.65,34.6646592368,0.0
2022-01-17 12:00:00,35.79316,1.32164,35.8175520531,1.79316,0.25164000000000003,1.8107306468000002,34.0,1.07,34.016832598,33.26,34.46316,-7.10836,35.188608655,1.79316,0.25164000000000003,1.8107306468000002,32.67,-7.36,33.4887817037,0.0
2022-01-17 12:30:00,36.79564,1.2174,36.8157736,1.8356400000000002,0.2574,1.8535989236,34.96,0.96,34.9731782942,33.21,35.44564,-7.2026,36.1700268423,1.8356400000000002,0.2574,1.8535989236,33.61,-7.46,34.4279494016,0.0
2022-01-17 13:00:00,37.32972,0.9623600000000001,37.3421227577,1.80972,0.25236000000000003,1.8272307046,35.52,0.71,35.5270952936,33.19,35.94972,-7.47764,36.7191703072,1.80972,0.25236000000000003,1.8272307046,34.14,-7.73,35.004178322,0.0
2022-01-17 13:30:00,36.81948,0.7942400000000001,36.8280453547,1.68948,0.26424000000000003,1.7100191367000002,35.13,0.53,35.1339977799,33.27,35.45948,-7.69576,36.2849754561,1.68948,0.26424000000000003,1.7100191367000002,33.77,-7.96,34.6954535927,0.0
2022-01-17 14:00:00,36.62696,0.8085600000000001,36.6358836131,1.50696,0.26856,1.5307034054000002,35.12,0.54,35.1241512353,33.36,35.26696,-7.72144,36.1023420752,1.50696,0.26856,1.5307034054000002,33.76,-7.99,34.6926173703,0.0
2022-01-17 14:30:00,36.55188,0.8739600000000001,36.5623267533,1.27188,0.27396000000000004,1.3010506585,35.28,0.6000000000000001,35.285101672,33.43,35.18188,-7.66604,36.0073999286,1.27188,0.27396000000000004,1.3010506585,33.91,-7.94,34.827168992,0.0
2022-01-17 15:00:00,34.792,0.8725200000000001,34.8029388867,0.972,0.27252000000000004,1.009480634,33.82,0.6000000000000001,33.8253218758,33.45,33.462,-7.70748,34.3381812557,0.972,0.27252000000000004,1.009480634,32.49,-7.98,33.4556497471,0.0
2022-01-17 15:30:00,36.62452,0.24828000000000003,36.6253615435,0.6145200000000001,0.27828,0.6745921648000001,36.01,-0.03,36.0100124965,33.55,35.24452,-8.34172,36.2182341175,0.6145200000000001,0.27828,0.6745921648000001,34.63,-8.62,35.686710411600004,0.0
2022-01-17 16:00:00,38.19612,0.32836000000000004,38.1975313776,0.27612000000000003,0.28836,0.3992414608,37.92,0.04,37.920021097,33.55,36.75612,-8.14164,37.6470272312,0.27612000000000003,0.28836,0.3992414608,36.48,-8.43,37.4413581484,0.0
2022-01-17 16:30:00,38.4774,0.45172,38.4800514776,0.5274,0.35172000000000003,0.6339224861,37.95,0.1,37.9501317521,33.41,37.0374,-8.01828,37.8954062245,0.5274,0.35172000000000003,0.6339224861,36.51,-8.37,37.4571355018,0.0
2022-01-17 17:00:00,40.69868,0.9410000000000001,40.7095570443,6.9886800000000004,1.071,7.0702679682,33.71,-0.13,33.7102506665,33.35,39.36868,-7.499,40.0765263707,6.9886800000000004,1.071,7.0702679682,32.38,-8.57,33.4949145394,0.0
2022-01-17 17:30:00,42.94764,1.05424,42.9605773186,15.76764,2.33424,15.9394839172,27.18,-1.28,27.2101231162,33.3,41.81764,-7.33576,42.456193776,15.76764,2.33424,15.9394839172,26.05,-9.67,27.7868925935,0.0
2022-01-17 18:00:00,43.36032,0.9402400000000001,43.3705130447,16.15032,2.37024,16.3233229999,27.21,-1.43,27.2475503486,33.32,42.24032,-7.43976,42.8904961799,16.15032,2.37024,16.3233229999,26.09,-9.81,27.8733600414,0.0
2022-01-17 18:30:00,42.98224,0.81288,42.9899259049,16.21224,2.34288,16.3806536045,26.77,-1.53,26.8136868036,33.32,41.86224,-7.53712,42.5353419607,16.21224,2.34288,16.3806536045,25.65,-9.88,27.4870314876,0.0
2022-01-17 19:00:00,41.9314,0.52736,41.9347161017,16.3314,2.18736,16.4772318588,25.6,-1.6600000000000001,25.6537638564,33.31,40.8414,-7.82264,41.5838147664,16.3314,2.18736,16.4772318588,24.51,-10.01,26.4752752582,0.0
2022-01-17 19:30:00,39.18472,-2.38796,39.2574150249,7.43472,1.38204,7.5620827845,31.75,-3.77,31.9730417696,33.14,37.92472,-10.61796,39.3830605926,7.43472,1.38204,7.5620827845,30.49,-12.0,32.7664477782,0.0
2022-01-17 20:00:00,38.37148,-2.95132,38.4848121618,0.86148,-0.03132,0.8620491476000001,37.51,-2.92,37.6234833581,33.14,36.94148,-11.16132,38.5907762131,0.86148,-0.03132,0.8620491476000001,36.08,-11.13,37.7576919316,0.0
2022-01-17 20:30:00,36.6574,-2.7520800000000003,36.7605620072,5.4774,0.5479200000000001,5.5047367863000005,31.18,-3.3,31.3541448616,33.0,35.3974,-11.01208,37.0707678999,5.4774,0.5479200000000001,5.5047367863000005,29.92,-11.56,32.075535849,0.0
2022-01-17 21:00:00,34.59908,-3.61296,34.7872076604,1.81908,-0.19296000000000002,1.8292855458,32.78,-3.42,32.9579246919,33.14,33.30908,-11.91296,35.3753222799,1.81908,-0.19296000000000002,1.8292855458,31.49,-11.72,33.6002752965,0.0
2022-01-17 21:30:00,32.81468,-4.0656,33.0655761611,1.35468,-0.3456,1.3980691193,31.46,-3.7199999999999998,31.679172969,33.21,31.52468,-12.4256,33.8851144968,1.35468,-0.3456,1.3980691193,30.17,-12.08,32.4985430443,0.0
2022-01-17 22:00:00,30.47244,-4.6366,30.8231675711,0.80244,-0.2466,0.8394769286,29.67,-4.39,29.9930158537,33.37,29.26244,-13.0166,32.0268991679,0.80244,-0.2466,0.8394769286,28.46,-12.77,31.1936612151,0.0
2022-01-17 22:30:00,27.71144,-3.35996,27.914391236,0.45144000000000006,-0.12996000000000002,0.4697740682,27.26,-3.23,27.4506921589,33.48,26.56144,-11.76996,29.0524018504,0.45144000000000006,-0.12996000000000002,0.4697740682,26.11,-11.64,28.5870897434,0.0
2022-01-17 23:00:00,25.7658,-2.44836,25.8818646223,0.4158,-0.10836000000000001,0.42968771170000003,25.35,-2.34,25.4577709158,33.48,24.6758,-10.89836,26.9753471957,0.4158,-0.10836000000000001,0.42968771170000003,24.26,-10.79,26.5513031695,0.0
2022-01-17 23:30:00,24.67516,-2.847,24.8388592738,0.42516000000000004,-0.117,0.4409648802,24.25,-2.73,24.4031842185,33.52,23.63516,-11.357,26.2221707192,0.42516000000000004,-0.117,0.4409648802,23.21,-11.24,25.7884024321,0.0
2022-01-18 00:00:00,22.97308,-3.1302,23.1853522019,0.34308000000000005,-0.0702,0.3501884156,22.63,-3.06,22.8359475389,33.68,21.96308,-11.6202,24.8476544391,0.34308000000000005,-0.0702,0.3501884156,21.62,-11.55,24.5117706419,0.0
2022-01-18 00:30:00,22.00204,-3.19324,22.2325559902,0.39204000000000006,-0.09324,0.4029752588,21.61,-3.1,21.8312184726,33.63,21.02204,-11.66324,24.0407431886,0.39204000000000006,-0.09324,0.4029752588,20.63,-11.57,23.6529448484,0.0
2022-01-18 01:00:00,21.64244,-3.22272,21.8810679207,0.26244,0.01728,0.2630082736,21.38,-3.24,21.624106918,33.63,20.67244,-11.70272,23.7550716891,0.26244,0.01728,0.2630082736,20.41,-11.72,23.5356431822,0.0
2022-01-18 01:30:00,21.03508,-3.339,21.2984391824,0.32508000000000004,-0.009000000000000001,0.3252045609,20.71,-3.33,20.9760101068,33.63,20.08508,-11.809,23.2994188684,0.32508000000000004,-0.009000000000000001,0.3252045609,19.76,-11.8,23.015160221,0.0
2022-01-18 02:00:00,20.46704,-3.42104,20.7509816887,0.61704,-0.04104,0.6184033014,19.85,-3.38,20.1357120559,33.65,19.53704,-11.92104,22.8868330409,0.61704,-0.04104,0.6184033014,18.92,-11.88,22.3405640036,0.0
2022-01-18 02:30:00,20.30212,-3.3656,20.5791967738,0.5821200000000001,0.014400000000000001,0.5822980804,19.72,-3.38,20.0075685679,33.73,19.36212,-11.8756,22.713906891,0.5821200000000001,0.014400000000000001,0.5822980804,18.78,-11.89,22.2274717411,0.0
2022-01-18 03:00:00,20.0298,-3.46724,20.3276816498,0.4698,0.032760000000000004,0.4709408218,19.56,-3.5,19.8706718558,33.73,19.1098,-11.97724,22.5530205085,0.4698,0.032760000000000004,0.4709408218,18.64,-12.01,22.1740772074,0.0
2022-01-18 03:30:00,19.96312,-2.23444,20.0877794255,0.75312,-0.06444000000000001,0.7558718463,19.21,-2.17,19.3321752527,33.76,19.05312,-10.77444,21.8885801058,0.75312,-0.06444000000000001,0.7558718463,18.3,-10.71,21.2036341225,0.0
2022-01-18 04:00:00,20.09584,-1.8934000000000002,20.1848395799,0.37584,0.0666,0.3816952523,19.72,-1.96,19.8171642775,33.7,19.17584,-10.4334,21.8304529331,0.37584,0.0666,0.3816952523,18.8,-10.5,21.5334623319,0.0
2022-01-18 04:30:00,20.33436,-1.72408,20.4073185023,0.41436000000000006,0.025920000000000002,0.4151699122,19.92,-1.75,19.9967222314,33.7,19.40436,-10.25408,21.947103309,0.41436000000000006,0.025920000000000002,0.4151699122,18.99,-10.28,21.5939459108,0.0
2022-01-18 05:00:00,20.6106,-1.7069999999999999,20.6811673113,0.4806,-0.027,0.4813578295,20.13,-1.6800000000000002,20.1999826733,33.7,19.6906,-10.237,22.1926991905,0.4806,-0.027,0.4813578295,19.21,-10.21,21.7547282217,0.0
2022-01-18 05:30:00,21.44856,-1.56908,21.5058768275,0.26856,0.07092000000000001,0.2777663047,21.18,-1.6400000000000001,21.2433989747,33.7,20.47856,-10.09908,22.833371116,0.26856,0.07092000000000001,0.2777663047,20.21,-10.17,22.6246104939,0.0
2022-01-18 06:00:00,22.93596,-1.3165200000000001,22.9737129353,0.34596000000000005,0.12348,0.3673358572,22.59,-1.44,22.6358498846,33.68,21.93596,-9.82652,24.0363648756,0.34596000000000005,0.12348,0.3673358572,21.59,-9.95,23.7724756809,0.0
2022-01-18 06:30:00,26.30296,0.20672000000000001,26.3037723135,4.15296,0.84672,4.238397282,22.15,-0.64,22.1592441207,33.48,25.31296,-8.25328,26.624473229,4.15296,0.84672,4.238397282,21.16,-9.1,23.0337925666,0.0
2022-01-18 07:00:00,29.22984,0.89724,29.2436076099,4.83984,0.77724,4.9018520218,24.39,0.12,24.3902952012,33.48,28.18984,-7.49276,29.1686223816,4.83984,0.77724,4.9018520218,23.35,-8.27,24.7712615747,0.0
2022-01-18 07:30:00,31.72112,0.54208,31.7257514455,7.34112,1.16208,7.4325280209,24.38,-0.62,24.3878822369,33.3,30.68112,-7.81792,31.6615065589,7.34112,1.16208,7.4325280209,23.34,-8.98,25.0079187459,0.0
2022-01-18 08:00:00,34.29268,0.08916,34.2927959065,12.08268,1.9191600000000002,12.2341461119,22.21,-1.83,22.2852641896,33.27,33.31268,-8.26084,34.3216568115,12.08268,1.9191600000000002,12.2341461119,21.23,-10.18,23.5445386449,0.0
2022-01-18 08:30:00,36.29856,0.9219600000000001,36.3102667067,13.49856,2.00196,13.6462070157,22.8,-1.08,22.8255646151,33.36,35.31856,-7.43804,36.093283579,13.49856,2.00196,13.6462070157,21.82,-9.44,23.7744821184,0.0
2022-01-18 09:00:00,36.81404,1.25864,36.8355496195,11.26404,1.9886400000000002,11.4382378962,25.55,-0.73,25.560426444,33.29,35.73404,-7.14136,36.4406454028,11.26404,1.9886400000000002,11.4382378962,24.47,-9.13,26.1177678985,0.0
2022-01-18 09:30:00,38.46532,1.7024400000000002,38.5029757896,11.60532,1.9724400000000002,11.7717446394,26.86,-0.27,26.8613570022,33.29,37.35532,-6.73756,37.9580643218,11.60532,1.9724400000000002,11.7717446394,25.75,-8.71,27.1832043733,0.0
2022-01-18 10:00:00,38.99188,1.8382,39.0351852202,11.62188,2.0682,11.8044714399,27.37,-0.23,27.3709663695,33.33,37.87188,-6.6018,38.4429845092,11.62188,2.0682,11.8044714399,26.25,-8.67,27.6447354844,0.0
2022-01-18 10:30:00,40.28184,2.03512,40.3332164252,8.60184,1.45512,8.7240486931,31.68,0.58,31.6853088986,33.36,39.03184,-6.46488,39.5636096331,8.60184,1.45512,8.7240486931,30.43,-7.92,31.4437799891,0.0
2022-01-18 11:00:00,39.582,2.0838,39.636813020700004,9.162,1.4238,9.2719712273,30.42,0.66,30.4271589209,33.43,38.372,-6.3962,38.9014364573,9.162,1.4238,9.2719712273,29.21,-7.82,30.2386590311,0.0
2022-01-18 11:30:00,39.29992,1.6629200000000002,39.335086309,5.92992,0.50292,5.9512082582,33.37,1.16,33.3901557349,33.43,37.99992,-6.84708,38.6118689593,5.92992,0.50292,5.9512082582,32.07,-7.35,32.9014802099,0.0
2022-01-18 12:00:00,39.0536,1.88388,39.0990112,3.6936,-0.0061200000000000004,3.6936050702000003,35.36,1.8900000000000001,35.4104744391,33.37,37.6936,-6.6161200000000004,38.2698383171,3.6936,-0.0061200000000000004,3.6936050702000003,34.0,-6.61,34.6365717126,0.0
2022-01-18 12:30:00,39.39716,2.55308,39.4797977902,6.70716,0.70308,6.7439096044,32.69,1.85,32.7423059664,33.34,38.11716,-5.92692,38.5752027493,6.70716,0.70308,6.7439096044,31.41,-6.63,32.1021027349,0.0
2022-01-18 13:00:00,39.09324,2.35736,39.1642510444,6.3932400000000005,0.74736,6.4367743993,32.7,1.6099999999999999,32.7396105658,33.34,37.81324,-6.13264,38.3073151326,6.3932400000000005,0.74736,6.4367743993,31.42,-6.88,32.164433774,0.0
2022-01-18 13:30:00,37.84024,1.83784,37.8848441877,1.74024,0.08784,1.7424554867,36.1,1.75,36.1423920072,33.34,36.46024,-6.66216,37.0639107047,1.74024,0.08784,1.7424554867,34.72,-6.75,35.370056545,0.0
2022-01-18 14:00:00,37.63964,1.66924,37.6766354855,0.6296400000000001,0.039240000000000004,0.6308615595,37.01,1.63,37.0458769636,33.31,36.23964,-6.78076,36.8685531789,0.6296400000000001,0.039240000000000004,0.6308615595,35.61,-6.82,36.2571992851,0.0
2022-01-18 14:30:00,37.86616,1.75848,37.9069693468,1.67616,0.34848,1.7120019439,36.19,1.4100000000000001,36.2174571167,33.25,36.49616,-6.71152,37.1081419025,1.67616,0.34848,1.7120019439,34.82,-7.06,35.5285237521,0.0
2022-01-18 15:00:00,38.78092,1.97632,38.8312451099,5.20092,1.24632,5.3481662641,33.58,0.73,33.5879338454,33.3,37.48092,-6.48368,38.0375797126,5.20092,1.24632,5.3481662641,32.28,-7.73,33.1926392443,0.0
2022-01-18 15:30:00,38.20152,1.1728,38.2195184448,1.72152,0.6228,1.8307132354000002,36.48,0.55,36.4841458719,33.32,36.80152,-7.3372,37.5258094936,1.72152,0.6228,1.8307132354000002,35.08,-7.96,35.9717667067,0.0
2022-01-18 16:00:00,39.4338,1.32656,39.4561065473,10.6938,2.17656,10.9130551118,28.74,-0.85,28.7525668419,33.38,38.2638,-7.13344,38.9230568773,10.6938,2.17656,10.9130551118,27.57,-9.31,29.0995017139,0.0
2022-01-18 16:30:00,39.20368,0.9686400000000001,39.2156446969,10.27368,2.16864,10.5000714375,28.93,-1.2,28.954876964,33.58,38.02368,-7.55136,38.7662646974,10.27368,2.16864,10.5000714375,27.75,-9.72,29.4030763697,0.0
2022-01-18 17:00:00,39.86236,0.85628,39.8715557786,10.69236,2.18628,10.9135870642,29.17,-1.33,29.2003047929,33.58,38.68236,-7.60372,39.4226018041,10.69236,2.18628,10.9135870642,27.99,-9.79,29.6527266874,0.0
2022-01-18 17:30:00,41.9584,0.8513600000000001,41.9670364025,10.5984,2.2413600000000002,10.8328102176,31.36,-1.3900000000000001,31.3907900506,33.48,40.7084,-7.57864,41.4078448462,10.5984,2.2413600000000002,10.8328102176,30.11,-9.82,31.6708777902,0.0
2022-01-18 18:00:00,42.6116,0.877,42.6206239227,10.8216,2.277,11.0585602842,31.79,-1.4,31.8208123718,33.45,41.3516,-7.583,42.0411311879,10.8216,2.277,11.0585602842,30.53,-9.86,32.0827134139,0.0
2022-01-18 18:30:00,42.21932,0.8958800000000001,42.2288240688,8.41932,1.8658800000000002,8.623598868,33.8,-0.97,33.8139157744,33.48,40.89932,-7.52412,41.5856556788,8.41932,1.8658800000000002,8.623598868,32.48,-9.39,33.8100946464,0.0
2022-01-18 19:00:00,41.59264,0.6933600000000001,41.5984188433,5.01264,1.32336,5.1843843857,36.58,-0.63,36.5854246934,33.35,40.20264,-7.75664,40.9440804886,5.01264,1.32336,5.1843843857,35.19,-9.08,36.3425714555,0.0
2022-01-18 19:30:00,39.97504,0.32696000000000003,39.9763770975,4.68504,1.3269600000000001,4.8693349282,35.29,-1.0,35.3041654766,33.4,38.60504,-8.13304,39.4524454634,4.68504,1.3269600000000001,4.8693349282,33.92,-9.46,35.2144572583,0.0
2022-01-18 20:00:00,37.52456,-0.48972000000000004,37.5277554468,0.21456000000000003,0.26028,0.3373153895,37.31,-0.75,37.3175374322,33.4,36.11456,-8.92972,37.2021685292,0.21456000000000003,0.26028,0.3373153895,35.9,-9.19,37.0576051574,0.0
2022-01-18 20:30:00,36.6514,-1.06228,36.6667909798,0.13140000000000002,0.20772000000000002,0.24579169720000002,36.52,-1.27,36.5420757484,33.35,35.2414,-9.54228,36.5104283946,0.13140000000000002,0.20772000000000002,0.24579169720000002,35.11,-9.75,36.4386415773,0.0
2022-01-18 21:00:00,35.7328,-1.46956,35.7630060598,0.1728,0.10044,0.1998700418,35.56,-1.57,35.5946414506,33.46,34.3628,-9.95956,35.7770157955,0.1728,0.10044,0.1998700418,34.19,-10.06,35.639299937,0.0
2022-01-18 21:30:00,33.77712,-0.57116,33.7819487188,0.26712,0.07884000000000001,0.27851183100000004,33.51,-0.65,33.5163034955,33.51,32.45712,-9.08116,33.7035918804,0.26712,0.07884000000000001,0.27851183100000004,32.19,-9.16,33.4679204612,0.0
2022-01-18 22:00:00,31.07124,-0.47452000000000005,31.0748632236,0.29124,0.01548,0.2916511066,30.78,-0.49,30.7839000128,33.49,29.84124,-8.87452,31.1328879156,0.29124,0.01548,0.2916511066,29.55,-8.89,30.8582987217,0.0
2022-01-18 22:30:00,28.05916,-0.72184,28.0684433642,0.47916000000000003,-0.051840000000000004,0.48195610920000004,27.58,-0.67,27.5881369433,33.26,26.91916,-9.19184,28.445229788,0.47916000000000003,-0.051840000000000004,0.48195610920000004,26.44,-9.14,27.9752247533,0.0
2022-01-18 23:00:00,26.76284,-0.99916,26.7814847529,0.58284,-0.11916000000000002,0.5948962693000001,26.18,-0.88,26.1947857407,33.45,25.66284,-9.49916,27.364491546,0.58284,-0.11916000000000002,0.5948962693000001,25.08,-9.38,26.7766838873,0.0
2022-01-18 23:30:00,24.675440000000002,-1.40556,24.7154392659,0.50544,-0.11556000000000001,0.5184821185,24.17,-1.29,24.2044004264,33.51,23.63544,-9.91556,25.6310817974,0.50544,-0.11556000000000001,0.5184821185,23.13,-9.8,25.1204478463,0.0
2022-01-19 00:00:00,23.0096,-1.63712,23.0677665597,0.3996,-0.08712,0.4089866189,22.61,-1.55,22.663066871,33.62,22.0096,-10.21712,24.2654493726,0.3996,-0.08712,0.4089866189,21.61,-10.13,23.866482774,0.0
2022-01-19 00:30:00,22.19228,-1.91968,22.2751534877,0.24228000000000002,-0.04968,0.24732104800000002,21.95,-1.87,22.0295120236,33.76,21.19228,-10.48968,23.6462707018,0.24228000000000002,-0.04968,0.24732104800000002,20.95,-10.44,23.4071805222,0.0
2022-01-19 01:00:00,21.6056,-1.8388,21.6837067126,0.5256000000000001,-0.1188,0.5388587941,21.08,-1.72,21.1500543735,33.76,20.6656,-10.3688,23.1209653086,0.5256000000000001,-0.1188,0.5388587941,20.14,-10.25,22.598276483,0.0
2022-01-19 01:30:00,21.03316,-1.9637200000000001,21.1246305488,0.71316,-0.15372000000000002,0.7295389119,20.32,-1.81,20.4004534263,33.69,20.09316,-10.53372,22.6868758498,0.71316,-0.15372000000000002,0.7295389119,19.38,-10.38,21.9847401622,0.0
2022-01-19 02:00:00,19.61848,-8.17672,21.2542585725,0.61848,-0.12672,0.6313283368,19.0,-8.05,20.6349824328,33.79,19.31848,-7.84672,20.8512513838,0.61848,-0.12672,0.6313283368,18.7,-7.72,20.2308773908,0.0
2022-01-19 02:30:00,19.24896,-9.16892,21.3211527608,1.21896,-0.26892000000000005,1.248271384,18.03,-8.9,20.106986348,33.29,19.04896,-7.53892,20.4865368437,1.21896,-0.26892000000000005,1.248271384,17.83,-7.27,19.2551759275,0.0
2022-01-19 03:00:00,18.71296,-9.00756,20.7680285322,1.81296,-0.36756000000000005,1.849844403,16.9,-8.64,18.9805057888,33.29,18.52296,-7.37756,19.9381152247,1.81296,-0.36756000000000005,1.849844403,16.71,-7.01,18.1208222771,0.0
2022-01-19 03:30:00,18.13336,-8.952,20.2226864904,2.94336,-0.612,3.0063120413,15.19,-8.34,17.3289266834,33.27,17.95336,-7.332,19.3928172087,2.94336,-0.612,3.0063120413,15.01,-6.72,16.4456225179,0.0
2022-01-19 04:00:00,18.57296,-8.64208,20.4851260647,2.71296,-0.6220800000000001,2.7833676523,15.86,-8.02,17.7724505907,33.23,18.37296,-7.02208,19.6691450421,2.71296,-0.6220800000000001,2.7833676523,15.66,-6.4,16.9173165721,0.0
2022-01-19 04:30:00,18.89324,-8.63836,20.7744020657,1.89324,-0.46836000000000005,1.9503124845,17.0,-8.17,18.8613069537,33.2,18.70324,-7.02836,19.9802159845,1.89324,-0.46836000000000005,1.9503124845,16.81,-6.5600000000000005,18.0446584894,0.0
2022-01-19 05:00:00,19.23296,-8.53736,21.0426534955,1.18296,-0.29736,1.2197611779,18.05,-8.24,19.8418774313,33.2,19.03296,-6.91736,20.2510107336,1.18296,-0.29736,1.2197611779,17.85,-6.62,19.0380382393,0.0
