Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-19 05:30:00,19.76696,-8.41416,21.4832678182,1.5969600000000002,-0.34416,1.633623992,18.17,-8.07,19.8814939077,33.15,19.56696,-6.81416,20.719524612,1.5969600000000002,-0.34416,1.633623992,17.97,-6.47,19.0992617658,0.0
2022-01-19 06:00:00,21.05336,-8.16576,22.5814880747,2.04336,-0.45576000000000005,2.0935704591,19.01,-7.71,20.5140000975,33.11,20.84336,-6.55576,21.8500262075,2.04336,-0.45576000000000005,2.0935704591,18.8,-6.1,19.7648678215,0.0
2022-01-19 06:30:00,24.87892,-1.27616,24.9116287045,1.97892,-0.41616000000000003,2.0222051113,22.9,-0.86,22.9161427819,33.17,23.96892,-8.17616,25.3250610722,1.97892,-0.41616000000000003,2.0222051113,21.99,-7.76,23.319041575500002,0.0
2022-01-19 07:00:00,27.73892,0.29484000000000005,27.740486899,2.69892,-0.5151600000000001,2.747646082,25.04,0.81,25.0530976129,33.25,26.67892,-8.04516,27.8655588817,2.69892,-0.5151600000000001,2.747646082,23.98,-7.53,25.1344643866,0.0
2022-01-19 07:30:00,31.18928,0.036520000000000004,31.1893013809,2.69928,-0.48348,2.7422373035,28.49,0.52,28.4947451296,33.17,30.01928,-8.27348,31.1385234561,2.69928,-0.48348,2.7422373035,27.32,-7.79,28.408915854,0.0
2022-01-19 08:00:00,33.75788,0.32152000000000003,33.7594110909,2.38788,-0.43848000000000004,2.4278046884,31.37,0.76,31.3792048975,33.11,32.50788,-8.10848,33.5038760445,2.38788,-0.43848000000000004,2.4278046884,30.12,-7.67,31.0812371054,0.0
2022-01-19 08:30:00,34.96536,0.9596800000000001,34.9785274938,4.45536,-0.8503200000000001,4.5357774231,30.51,1.81,30.5636417987,33.29,33.75536,-7.39032,34.5549006428,4.45536,-0.8503200000000001,4.5357774231,29.3,-6.54,30.0210193031,0.0
2022-01-19 09:00:00,34.43728,1.4896800000000001,34.46948506,3.43728,-0.67032,3.502031225,31.0,2.16,31.0751604984,33.09,33.20728,-6.81032,33.8984351188,3.43728,-0.67032,3.502031225,29.77,-6.14,30.3965869795,0.0
2022-01-19 09:30:00,35.96656,2.3078,36.0405241232,3.07656,-0.5922000000000001,3.1330372282,32.89,2.9,33.0176028809,32.99,34.68656,-6.1422,35.2261843729,3.07656,-0.5922000000000001,3.1330372282,31.61,-5.55,32.0935289428,0.0
2022-01-19 10:00:00,36.75828,2.18156,36.8229595849,1.71828,-0.20844000000000001,1.7308764809000001,35.04,2.39,35.1214136959,33.22,35.42828,-6.24844,35.9750750686,1.71828,-0.20844000000000001,1.7308764809000001,33.71,-6.04,34.2468348902,0.0
2022-01-19 10:30:00,36.11628,2.10512,36.1775788473,2.36628,-0.25488,2.3799674058,33.75,2.36,33.8324119743,33.22,34.79628,-6.43488,35.3862795791,2.36628,-0.25488,2.3799674058,32.43,-6.18,33.0135926551,0.0
2022-01-19 11:00:00,36.42612,2.32588,36.5003004923,2.79612,-0.38412,2.8223811275,33.63,2.71,33.7390130265,33.43,35.11612,-6.18412,35.6564892275,2.79612,-0.38412,2.8223811275,32.32,-5.8,32.8362969898,0.0
2022-01-19 11:30:00,36.72124,2.38144,36.7983793612,2.54124,-0.17856000000000002,2.5475055272000002,34.18,2.56,34.2757348572,33.33,35.40124,-6.16856,35.9346479879,2.54124,-0.17856000000000002,2.5475055272000002,32.86,-5.99,33.4014924816,0.0
2022-01-19 12:00:00,36.77264,2.4866800000000002,36.856622607,2.49264,-0.19332000000000002,2.5001253553,34.28,2.68,34.3846012046,33.44,35.45264,-6.09332,35.9724649085,2.49264,-0.19332000000000002,2.5001253553,32.96,-5.9,33.4839006091,0.0
2022-01-19 12:30:00,36.53476,2.1132400000000002,36.5958258761,3.43476,-0.17676000000000003,3.439305214,33.1,2.29,33.1791214471,33.42,35.24476,-6.42676,35.8259173163,3.43476,-0.17676000000000003,3.439305214,31.81,-6.25,32.4181831693,0.0
2022-01-19 13:00:00,35.599,1.94504,35.6520964545,4.959,-0.53496,4.9877713662000005,30.64,2.48,30.7402016909,33.42,34.379,-6.62496,35.0115086222,4.959,-0.53496,4.9877713662000005,29.42,-6.09,30.0437098242,0.0
2022-01-19 13:30:00,34.54744,1.80544,34.59458374,7.23744,-1.02456,7.3096006011,27.31,2.83,27.4562379069,33.48,33.40744,-6.74456,34.0814632454,7.23744,-1.02456,7.3096006011,26.17,-5.72,26.7878199934,0.0
2022-01-19 14:00:00,34.36488,1.8874,34.4166711954,8.53488,-1.2726,8.6292344605,25.83,3.16,26.0225767364,33.48,33.27488,-6.7226,33.9471794082,8.53488,-1.2726,8.6292344605,24.74,-5.45,25.333181797800002,0.0
2022-01-19 14:30:00,34.12432,1.90468,34.1774343883,9.18432,-1.43532,9.2957989094,24.94,3.34,25.1626548679,33.6,33.05432,-6.69532,33.7255894028,9.18432,-1.43532,9.2957989094,23.87,-5.26,24.4426778402,0.0
2022-01-19 15:00:00,33.886,1.48252,33.9184147853,8.856,-1.43748,8.9719053021,25.03,2.92,25.1997480146,33.56,32.806,-7.06748,33.558648804,8.856,-1.43748,8.9719053021,23.95,-5.63,24.6028331702,0.0
2022-01-19 15:30:00,35.42872,1.30496,35.452744907,4.96872,-0.63504,5.0091370754,30.46,1.94,30.5217168587,33.47,34.20872,-7.27504,34.9737434519,4.96872,-0.63504,5.0091370754,29.24,-6.64,29.9844493029,0.0
2022-01-19 16:00:00,36.58516,1.3126,36.6086991163,3.39516,-0.34740000000000004,3.4128870748,33.19,1.6600000000000001,33.2314865752,33.55,35.28516,-7.2174,36.0157379348,3.39516,-0.34740000000000004,3.4128870748,31.89,-6.87,32.6216032715,0.0
2022-01-19 16:30:00,36.73628,1.30668,36.7595114339,2.63628,-0.28332,2.6514604392,34.1,1.5899999999999999,34.1370487887,33.43,35.41628,-7.21332,36.1433932339,2.63628,-0.28332,2.6514604392,32.78,-6.93,33.5045265599,0.0
2022-01-19 17:00:00,38.54432,1.8279200000000002,38.587639158,7.38432,0.45792000000000005,7.3985047536,31.16,1.37,31.1901025968,33.41,37.30432,-6.61208,37.8857742773,7.38432,0.45792000000000005,7.3985047536,29.92,-7.07,30.7439636352,0.0
2022-01-19 17:30:00,40.42284,2.04064,40.4743153775,9.582840000000001,0.44064000000000003,9.5929654474,30.84,1.6,30.8814766486,33.28,39.20284,-6.39936,39.7217128593,9.582840000000001,0.44064000000000003,9.5929654474,29.62,-6.84,30.3995065749,0.0
2022-01-19 18:00:00,40.95328,1.8765200000000002,40.9962494634,8.24328,0.8665200000000001,8.2886984544,32.71,1.01,32.7255893759,33.28,39.68328,-6.47348,40.2078183301,8.24328,0.8665200000000001,8.2886984544,31.44,-7.34,32.2854332478,0.0
2022-01-19 18:30:00,40.61676,1.738,40.6539276934,8.45676,0.648,8.4815501943,32.16,1.09,32.1784664022,33.12,39.34676,-6.622,39.900105344400004,8.45676,0.648,8.4815501943,30.89,-7.27,31.7339723325,0.0
2022-01-19 19:00:00,39.649680000000004,1.5114,39.6784759544,8.32968,0.6714,8.3566947331,31.32,0.84,31.3312623429,33.15,38.40968,-6.8386,39.0137151225,8.32968,0.6714,8.3566947331,30.08,-7.51,31.0033304663,0.0
2022-01-19 19:30:00,38.32868,1.08536,38.344044086,7.43868,0.8553600000000001,7.4876966333,30.89,0.23,30.8908562523,33.15,37.10868,-7.25464,37.8111614854,7.43868,0.8553600000000001,7.4876966333,29.67,-8.11,30.7584297389,0.0
2022-01-19 20:00:00,35.47336,-0.5641200000000001,35.4778452145,4.11336,-0.38412,4.1312563058,31.36,-0.18,31.3605165774,33.15,34.23336,-8.80412,35.3473544394,4.11336,-0.38412,4.1312563058,30.12,-8.42,31.2747629887,0.0
2022-01-19 20:30:00,34.3914,-1.5201600000000002,34.4249804704,3.4614000000000003,-0.56016,3.506432544,30.93,-0.96,30.9448945708,32.97,33.1514,-9.80016,34.5696175563,3.4614000000000003,-0.56016,3.506432544,29.69,-9.24,31.0945927775,0.0
2022-01-19 21:00:00,33.60348,-2.00596,33.6632996545,1.8334800000000002,-0.25596,1.8512602281000001,31.77,-1.75,31.8181614805,33.05,32.35348,-10.25596,33.9401293992,1.8334800000000002,-0.25596,1.8512602281000001,30.52,-10.0,32.1165128867,0.0
2022-01-19 21:30:00,32.3114,-2.43716,32.4031837761,1.6614,-0.22716000000000003,1.6768576641,30.65,-2.21,30.7295720764,33.08,31.0814,-10.78716,32.9000949364,1.6614,-0.22716000000000003,1.6768576641,29.42,-10.56,31.2577990268,0.0
2022-01-19 22:00:00,30.05648,-3.06368,30.2122181432,1.08648,-0.013680000000000001,1.0865661198,28.97,-3.05,29.1301115686,33.3,28.86648,-11.423680000000001,31.0447118256,1.08648,-0.013680000000000001,1.0865661198,27.78,-11.41,30.0319246802,0.0
2022-01-19 22:30:00,27.57496,-3.63872,27.814001909799998,4.76496,0.25128,4.771581021,22.81,-3.89,23.1393215112,33.39,26.55496,-12.05872,29.1646811853,4.76496,0.25128,4.771581021,21.79,-12.31,25.0267896463,0.0
2022-01-19 23:00:00,25.62436,-3.60556,25.8767828047,3.11436,0.15444000000000002,3.1181869609,22.51,-3.76,22.8218688981,33.59,24.62436,-12.08556,27.4302728007,3.11436,0.15444000000000002,3.1181869609,21.51,-12.24,24.7486908745,0.0
2022-01-19 23:30:00,23.83252,-1.6513200000000001,23.889660259,3.78252,0.23868000000000003,3.7900429670999998,20.05,-1.8900000000000001,20.1388827893,33.67,22.91252,-10.21132,25.0849482537,3.78252,0.23868000000000003,3.7900429670999998,19.13,-10.45,21.7981512978,0.0
2022-01-20 00:00:00,22.30352,-0.2582,22.3050144952,2.42352,-0.3582,2.4498482464,19.88,0.1,19.8802515075,33.76,21.39352,-8.8482,23.1510980567,2.42352,-0.3582,2.4498482464,18.97,-8.49,20.783190323,0.0
2022-01-20 00:30:00,21.25948,-0.27616,21.2612735794,2.9494800000000003,-0.41616000000000003,2.9786945825,18.31,0.14,18.3105352188,33.7,20.38948,-8.82616,22.217830565,2.9494800000000003,-0.41616000000000003,2.9786945825,17.44,-8.41,19.3618619972,0.0
2022-01-20 01:00:00,21.10984,-0.41384000000000004,21.1138960964,2.13984,-0.21384000000000003,2.1504982611,18.97,-0.2,18.971054267,33.58,20.21984,-8.97384,22.1217479863,2.13984,-0.21384000000000003,2.1504982611,18.08,-8.76,20.0903957154,0.0
2022-01-20 01:30:00,20.79192,-0.4834,20.7975386247,1.32192,-0.0234,1.3221270916,19.47,-0.46,19.4754332429,33.62,19.88192,-9.0634,21.850308063,1.32192,-0.0234,1.3221270916,18.56,-9.04,20.6444956344,0.0
2022-01-20 02:00:00,20.19428,-0.50576,20.2006123149,1.21428,-0.00576,1.2142936614,18.98,-0.5,18.9865847377,33.68,19.30428,-9.12576,21.3526279857,1.21428,-0.00576,1.2142936614,18.09,-9.12,20.2588869388,0.0
2022-01-20 02:30:00,20.1172,-0.52588,20.124072292,1.7172,0.024120000000000003,1.7173693879,18.4,-0.55,18.4082182734,33.78,19.2372,-9.17588,21.3135317959,1.7172,0.024120000000000003,1.7173693879,17.52,-9.2,19.7886432077,0.0
2022-01-20 03:00:00,20.0172,-0.44456,20.0221359858,1.3572,-0.03456,1.3576399499,18.66,-0.41000000000000003,18.6645037437,33.8,19.1272,-9.09456,21.1792540339,1.3572,-0.03456,1.3576399499,17.77,-9.06,19.9463405165,0.0
2022-01-20 03:30:00,20.2164,-0.46336000000000005,20.2217094097,0.8964000000000001,0.11664000000000001,0.9039567742,19.32,-0.58,19.3287040435,33.82,19.3164,-9.09336,21.3497659249,0.8964000000000001,0.11664000000000001,0.9039567742,18.42,-9.21,20.5941860728,0.0
2022-01-20 04:00:00,20.21044,-0.51936,20.217112054,1.00044,0.17064000000000001,1.0148882713,19.21,-0.6900000000000001,19.222387989,33.77,19.31044,-9.14936,21.3682914947,1.00044,0.17064000000000001,1.0148882713,18.31,-9.32,20.5455226266,0.0
2022-01-20 04:30:00,20.36304,-0.46988,20.3684605519,0.74304,0.24012000000000003,0.7808751859,19.62,-0.71,19.6328423821,33.71,19.44304,-9.05988,21.4502501164,0.74304,0.24012000000000003,0.7808751859,18.7,-9.3,20.8849227913,0.0
2022-01-20 05:00:00,20.50124,-0.266,20.5029655791,0.65124,0.234,0.6920040011,19.85,-0.5,19.8562962307,33.71,19.59124,-8.876,21.5081394067,0.65124,0.234,0.6920040011,18.94,-9.11,21.017033568,0.0
2022-01-20 05:30:00,20.8108,-0.09112,20.8109994833,0.8208000000000001,-0.051120000000000006,0.822390354,19.99,-0.04,19.99004002,33.73,19.8908,-8.64112,21.6866982156,0.8208000000000001,-0.051120000000000006,0.822390354,19.07,-8.59,20.9153771183,0.0
2022-01-20 06:00:00,22.14592,0.19936,22.1468173121,0.8359200000000001,-0.17064000000000001,0.8531589864,21.31,0.37,21.3132118649,33.6,21.18592,-8.33064,22.7649460587,0.8359200000000001,-0.17064000000000001,0.8531589864,20.35,-8.16,21.9250564423,0.0
2022-01-20 06:30:00,24.51156,0.8764000000000001,24.5272226433,5.73156,0.6264000000000001,5.7656879029,18.78,0.25,18.7816639305,33.52,23.62156,-7.6136,24.8182392968,5.73156,0.6264000000000001,5.7656879029,17.89,-8.24,19.6964387644,0.0
2022-01-20 07:00:00,28.79568,1.7514,28.8488923292,7.82568,0.3114,7.8318731746,20.97,1.44,21.019383911,33.49,27.85568,-6.7686,28.6662319502,7.82568,0.3114,7.8318731746,20.03,-7.08,21.2444651615,0.0
2022-01-20 07:30:00,32.62016,2.55424,32.7200088692,8.75016,0.35424000000000005,8.7573275606,23.87,2.2,23.9711680984,33.49,31.61016,-5.88576,32.153450608,8.75016,0.35424000000000005,8.7573275606,22.86,-6.24,23.69635415,0.0
2022-01-20 08:00:00,33.92204,1.77072,33.968224079,6.96204,0.72072,6.9992455507999995,26.96,1.05,26.9804392107,33.26,32.81204,-6.57928,33.4651594092,6.96204,0.72072,6.9992455507999995,25.85,-7.3,26.8609847176,0.0
2022-01-20 08:30:00,35.55336,-1.18488,35.5730986548,5.73336,0.7351200000000001,5.7802956935,29.82,-1.92,29.8817469369,33.15,34.36336,-9.51488,35.6563241502,5.73336,0.7351200000000001,5.7802956935,28.63,-10.25,30.4095281121,0.0
2022-01-20 09:00:00,36.06772,-0.9896400000000001,36.0812945074,6.86772,0.63036,6.8965884123,29.2,-1.62,29.2449038296,33.21,34.89772,-9.31964,36.1207219049,6.86772,0.63036,6.8965884123,28.03,-9.95,29.743627889,0.0
2022-01-20 09:30:00,36.84564,-0.2716,36.846641008,10.11564,0.9684,10.1618881695,26.73,-1.24,26.7587462337,33.23,35.74564,-8.6116,36.7683346586,10.11564,0.9684,10.1618881695,25.63,-9.58,27.3618950367,0.0
2022-01-20 10:00:00,36.66132,0.38592000000000004,36.6633511615,13.62132,1.55592,13.7098959,23.04,-1.17,23.0696879043,33.23,35.65132,-7.95408,36.5278524744,13.62132,1.55592,13.7098959,22.03,-9.51,23.9950203167,0.0
2022-01-20 10:30:00,36.36872,0.3568,36.370470174,14.05872,1.4868000000000001,14.1371207209,22.31,-1.13,22.3385988818,33.29,35.38872,-8.0132,36.2846093748,14.05872,1.4868000000000001,14.1371207209,21.33,-9.5,23.3499229121,0.0
2022-01-20 11:00:00,35.0516,0.13852,35.0518737067,9.3816,0.84852,9.4198940944,25.67,-0.71,25.6798169775,33.34,33.9616,-8.25148,34.949638006,9.3816,0.84852,9.4198940944,24.58,-9.1,26.2104254067,0.0
2022-01-20 11:30:00,35.57156,0.5662,35.5760658768,13.29156,1.4562,13.3710914167,22.28,-0.89,22.2977689467,33.34,34.58156,-7.8138000000000005,35.4533462803,13.29156,1.4562,13.3710914167,21.29,-9.27,23.2206158402,0.0
2022-01-20 12:00:00,35.53032,0.71984,35.5376111877,10.03032,0.69984,10.0547051338,25.5,0.02,25.5000078431,33.34,34.45032,-7.67016,35.293850775,10.03032,0.69984,10.0547051338,24.42,-8.37,25.8145947092,0.0
2022-01-20 12:30:00,36.03996,0.36504000000000003,36.0418086533,6.06996,-0.6249600000000001,6.102047968,29.97,0.99,29.9863468932,33.27,34.81996,-8.01496,35.7305079477,6.06996,-0.6249600000000001,6.102047968,28.75,-7.39,29.6845852253,0.0
2022-01-20 13:00:00,36.65972,-0.06268,36.6597735844,5.67972,-0.9226800000000001,5.7541774096000005,30.98,0.86,30.9919344346,33.17,35.41972,-8.47268,36.4189905305,5.67972,-0.9226800000000001,5.7541774096000005,29.74,-7.55,30.6833847546,0.0
2022-01-20 13:30:00,36.25128,-0.31812,36.2526757905,4.30128,-0.7081200000000001,4.3591792316,31.95,0.39,31.952380193,33.23,34.97128,-8.72812,36.0440078733,4.30128,-0.7081200000000001,4.3591792316,30.67,-8.02,31.701250764,0.0
2022-01-20 14:00:00,36.19076,-0.2594,36.1916896226,4.01076,-0.5994,4.0553022252,32.18,0.34,32.1817960966,33.26,34.93076,-8.6694,35.990505561,4.01076,-0.5994,4.0553022252,30.92,-8.07,31.9557709968,0.0
2022-01-20 14:30:00,35.52236,-0.41424000000000005,35.5247752244,3.6723600000000003,-0.53424,3.7110160802000003,31.85,0.12,31.8502260589,33.26,34.25236,-8.81424,35.3682766381,3.6723600000000003,-0.53424,3.7110160802000003,30.58,-8.28,31.6811426562,0.0
2022-01-20 15:00:00,35.37764,-0.61756,35.3830297222,2.7176400000000003,-0.45756,2.7558897516,32.66,-0.16,32.6603919144,33.3,34.08764,-9.08756,35.2781936545,2.7176400000000003,-0.45756,2.7558897516,31.37,-8.63,32.5354237716,0.0
2022-01-20 15:30:00,35.61752,-1.05012,35.6329971089,2.47752,-0.42012000000000005,2.5128880128,33.14,-0.63,33.1459876908,33.3,34.32752,-9.47012,35.6098554078,2.47752,-0.42012000000000005,2.5128880128,31.85,-9.05,33.1107988427,0.0
2022-01-20 16:00:00,36.64496,-0.9954400000000001,36.6584777943,3.05496,-0.14544,3.0584200815,33.59,-0.85,33.6007529678,33.32,35.33496,-9.37544,36.5576021286,3.05496,-0.14544,3.0584200815,32.28,-9.23,33.5736697428,0.0
2022-01-20 16:30:00,37.22744,-0.9806800000000001,37.2403547542,3.9074400000000002,-0.13068000000000002,3.9096246132,33.32,-0.85,33.3308400734,33.15,35.91744,-9.31068,37.1045988823,3.9074400000000002,-0.13068000000000002,3.9096246132,32.01,-9.18,33.3003378361,0.0
2022-01-20 17:00:00,39.44504,-0.8598,39.4544095969,3.60504,-0.10980000000000001,3.6067117214,35.84,-0.75,35.8478465183,33.15,38.08504,-9.1798,39.1757450451,3.60504,-0.10980000000000001,3.6067117214,34.48,-9.07,35.6529844473,0.0
2022-01-20 17:30:00,41.33476,-0.17452,41.3351284199,6.22476,0.73548,6.2680593399,35.11,-0.91,35.1217909566,33.1,39.98476,-8.49452,40.8771073131,6.22476,0.73548,6.2680593399,33.76,-9.23,34.9990071288,0.0
2022-01-20 18:00:00,42.20688,-0.12548,42.207066524,5.45688,0.8845200000000001,5.5281022933,36.75,-1.01,36.7638762918,33.12,40.82688,-8.44548,41.6912492373,5.45688,0.8845200000000001,5.5281022933,35.37,-9.33,36.5798551118,0.0
2022-01-20 18:30:00,41.96052,-0.32320000000000004,41.9617647021,7.58052,1.2168,7.677557275,34.38,-1.54,34.4144736993,33.11,40.64052,-8.5932,41.5390774104,7.58052,1.2168,7.677557275,33.06,-9.81,34.4847749014,0.0
2022-01-20 19:00:00,41.00784,-0.579,41.0119273196,6.74784,1.431,6.8979058899000005,34.26,-2.01,34.318911696,33.06,39.68784,-8.839,40.6602086181,6.74784,1.431,6.8979058899000005,32.94,-10.27,34.5038621027,0.0
2022-01-20 19:30:00,39.91204,-1.3198,39.9338554237,7.7720400000000005,1.6002,7.9350643225,32.14,-2.92,32.2723720851,33.06,38.65204,-9.5698,39.8191068233,7.7720400000000005,1.6002,7.9350643225,30.88,-11.17,32.8381378887,0.0
2022-01-20 20:00:00,39.06964,-1.92944,39.1172533346,3.4196400000000002,0.6105600000000001,3.4737186477,35.65,-2.54,35.7403707311,33.09,37.71964,-10.17944,39.0690701251,3.4196400000000002,0.6105600000000001,3.4737186477,34.3,-10.79,35.9571147341,0.0
2022-01-20 20:30:00,37.76084,-1.6418400000000002,37.796516719,4.74084,1.02816,4.8510490506,33.02,-2.67,33.1277723368,33.06,36.47084,-9.96184,37.8068833216,4.74084,1.02816,4.8510490506,31.73,-10.99,33.5793537758,0.0
2022-01-20 21:00:00,35.8642,-2.66708,35.9632334109,1.5642,0.14292000000000002,1.570715686,34.3,-2.81,34.4149110125,33.21,34.544200000000004,-10.97708,36.2463520781,1.5642,0.14292000000000002,1.570715686,32.98,-11.12,34.8042353744,0.0
2022-01-20 21:30:00,33.48384,-3.42172,33.6582190394,3.72384,0.54828,3.7639866238,29.76,-3.9699999999999998,30.0236323585,33.21,32.28384,-11.77172,34.3630574441,3.72384,0.54828,3.7639866238,28.56,-12.32,31.1039547325,0.0
2022-01-20 22:00:00,31.52648,-3.80884,31.7557270951,0.27648,0.011160000000000002,0.2767051427,31.25,-3.8200000000000003,31.4826126616,33.39,30.29648,-12.13884,32.6378329081,0.27648,0.011160000000000002,0.2767051427,30.02,-12.15,32.3855353514,0.0
2022-01-20 22:30:00,29.4554,-3.37584,29.6482189156,0.1854,-0.01584,0.1860754299,29.27,-3.36,29.4622215727,33.35,28.2654,-11.80584,30.6318575223,0.1854,-0.01584,0.1860754299,28.08,-11.79,30.4547286969,0.0
2022-01-20 23:00:00,27.58524,-1.68816,27.6368476864,0.25524,0.051840000000000004,0.26045123,27.33,-1.74,27.385333666,33.5,26.45524,-10.19816,28.3528162771,0.25524,0.051840000000000004,0.26045123,26.2,-10.25,28.1336542241,0.0
2022-01-20 23:30:00,25.508,-1.98136,25.5848363577,0.198,0.09864,0.2212099672,25.31,-2.08,25.3953243728,33.58,24.438,-10.49136,26.594820523,0.198,0.09864,0.2212099672,24.24,-10.59,26.45232882,0.0
2022-01-21 00:00:00,23.88216,-2.22108,23.9852196703,0.18216000000000002,0.08892000000000001,0.2027042969,23.7,-2.31,23.8123098418,33.6,22.87216,-10.75108,25.2729385753,0.18216000000000002,0.08892000000000001,0.2027042969,22.69,-10.84,25.1464053097,0.0
2022-01-21 00:30:00,22.97704,-2.51596,23.1143769521,0.07704000000000001,0.10404000000000001,0.1294584227,22.9,-2.62,23.0493904475,33.66,21.97704,-10.97596,24.5654632581,0.07704000000000001,0.10404000000000001,0.1294584227,21.9,-11.08,24.5433575535,0.0
2022-01-21 01:00:00,22.68372,-2.5806,22.8300383136,0.06372,0.1494,0.1624210528,22.62,-2.73,22.7841458036,33.55,21.69372,-10.9906,24.318938624,0.06372,0.1494,0.1624210528,21.63,-11.14,24.3301561853,0.0
2022-01-21 01:30:00,22.02896,-2.60544,22.1825020292,0.048960000000000004,0.21456000000000003,0.2200751581,21.98,-2.8200000000000003,22.1601624543,33.48,21.05896,-11.03544,23.77521256,0.048960000000000004,0.21456000000000003,0.2200751581,21.01,-11.25,23.8323855289,0.0
2022-01-21 02:00:00,21.49752,-2.645,21.6596258313,0.04752000000000001,0.225,0.22996336750000002,21.45,-2.87,21.6411506164,33.5,20.54752,-11.075,23.3421550665,0.04752000000000001,0.225,0.22996336750000002,20.5,-11.3,23.4081182499,0.0
2022-01-21 02:30:00,21.37112,-2.64928,21.534703494,0.051120000000000006,0.27072,0.2755042156,21.32,-2.92,21.5190334355,33.5,20.41112,-11.13928,23.2529004336,0.051120000000000006,0.27072,0.2755042156,20.36,-11.41,23.339188075,0.0
2022-01-21 03:00:00,21.00004,-2.63492,21.1646989917,0.05004,0.32508000000000004,0.3289088141,20.95,-2.96,21.158074109,33.61,20.06004,-11.10492,22.9286818855,0.05004,0.32508000000000004,0.3289088141,20.01,-11.43,23.0444136398,0.0
2022-01-21 03:30:00,20.93112,-2.6024000000000003,21.0922798724,0.051120000000000006,0.3276,0.3315644951,20.88,-2.93,21.0845749305,33.59,19.98112,-11.1324,22.8730296685,0.051120000000000006,0.3276,0.3315644951,19.93,-11.46,22.989921705,0.0
2022-01-21 04:00:00,21.0904,-2.38052,21.2243220771,0.0504,0.33948,0.3432008601,21.04,-2.7199999999999998,21.2150889699,33.68,20.1504,-10.87052,22.8955634399,0.0504,0.33948,0.3432008601,20.1,-11.21,23.0146496823,0.0
2022-01-21 04:30:00,21.02976,-2.46484,21.1737158261,0.05976000000000001,0.33516,0.3404460063,20.97,-2.8,21.1561078651,33.61,20.08976,-10.97484,22.8920416277,0.05976000000000001,0.33516,0.3404460063,20.03,-11.31,23.0025433376,0.0
2022-01-21 05:00:00,21.0592,-2.56304,21.2145958878,0.0792,0.33696000000000004,0.3461425741,20.98,-2.9,21.1794806357,33.67,20.1092,-11.07304,22.9563093611,0.0792,0.33696000000000004,0.3461425741,20.03,-11.41,23.0518762794,0.0
2022-01-21 05:30:00,21.90448,-2.284,22.0232354587,0.11448000000000001,0.306,0.3267134377,21.79,-2.59,21.9433862473,33.84,20.93448,-10.884,23.5947856288,0.11448000000000001,0.306,0.3267134377,20.82,-11.19,23.636592394,0.0
2022-01-21 06:00:00,23.19908,-2.14124,23.2976870437,0.28908,0.24876,0.3813774823,22.91,-2.39,23.0343265584,33.84,22.18908,-10.72124,24.6434627921,0.28908,0.24876,0.3813774823,21.9,-10.97,24.4938951578,0.0
2022-01-21 06:30:00,26.1552,-1.3203200000000002,26.1885038126,0.38520000000000004,0.13968,0.40974326400000005,25.77,-1.46,25.8113250338,33.77,25.0752,-9.85032,26.9405727323,0.38520000000000004,0.13968,0.40974326400000005,24.69,-9.99,26.634492674,0.0
2022-01-21 07:00:00,29.10224,-0.5685600000000001,29.1077933463,0.37224,0.09144000000000001,0.3833065238,28.73,-0.66,28.7375799259,33.6,27.93224,-9.05856,29.3643923944,0.37224,0.09144000000000001,0.3833065238,27.56,-9.15,29.0392165872,0.0
2022-01-21 07:30:00,32.9202,0.22172000000000003,32.9209466419,0.1602,0.17172,0.2348442003,32.76,0.05,32.7600381563,33.49,31.6402,-8.17828,32.6800630324,0.1602,0.17172,0.2348442003,31.48,-8.35,32.5685876267,0.0
2022-01-21 08:00:00,35.0462,1.07436,35.0626636731,0.1062,0.32436000000000004,0.34130316380000003,34.94,0.75,34.9480485864,33.27,33.7062,-7.32564,34.4930851019,0.1062,0.32436000000000004,0.34130316380000003,33.6,-7.65,34.4598679626,0.0
2022-01-21 08:30:00,37.41684,0.23728000000000002,37.4175923515,0.18684,0.28728000000000004,0.3426937175,37.23,-0.05,37.2300335751,33.19,36.00684,-8.11272,36.9094669778,0.18684,0.28728000000000004,0.3426937175,35.82,-8.4,36.791743639,0.0
2022-01-21 09:00:00,38.46932,0.6440400000000001,38.4747107693,0.31932000000000005,0.28404,0.4273686746,38.15,0.36,38.1516985205,33.07,37.04932,-7.70596,37.8422241945,0.31932000000000005,0.28404,0.4273686746,36.73,-7.99,37.5890010508,0.0
2022-01-21 09:30:00,39.22116,0.9606,39.2329216871,0.6411600000000001,0.30060000000000003,0.7081288764,38.58,0.66,38.5856449991,33.05,37.78116,-7.3694,38.4931696189,0.6411600000000001,0.30060000000000003,0.7081288764,37.14,-7.67,37.9237194906,0.0
2022-01-21 10:00:00,39.53848,1.22884,39.5575713164,0.61848,0.25884,0.6704592874,38.92,0.97,38.9320857391,33.0,38.07848,-7.12116,38.7386313498,0.61848,0.25884,0.6704592874,37.46,-7.38,38.1800471451,0.0
2022-01-21 10:30:00,39.62896,-0.41964,39.631181769,0.49896,0.18036000000000002,0.5305570763,39.13,-0.6000000000000001,39.1345997808,33.05,38.16896,-8.74964,39.1589799102,0.49896,0.18036000000000002,0.5305570763,37.67,-8.93,38.7140000517,0.0
2022-01-21 11:00:00,40.33504,-0.66764,40.3405651295,2.52504,0.43236,2.5617888616,37.81,-1.1,37.8259976736,33.07,38.89504,-9.01764,39.9267074497,2.52504,0.43236,2.5617888616,36.37,-9.45,37.5776449502,0.0
2022-01-21 11:30:00,39.3836,-0.9637200000000001,39.3953893901,5.9436,0.83628,6.0021450498,33.44,-1.8,33.4884099354,33.22,38.0736,-9.30372,39.1938544009,5.9436,0.83628,6.0021450498,32.13,-10.14,33.6920836399,0.0
2022-01-21 12:00:00,39.2642,-0.7334400000000001,39.2710495897,1.1142,-0.16344,1.1261235605,38.15,-0.5700000000000001,38.1542579537,33.22,37.8242,-9.07344,38.8972675014,1.1142,-0.16344,1.1261235605,36.71,-8.91,37.7758150144,0.0
2022-01-21 12:30:00,40.10384,-0.8855200000000001,40.1136152499,1.11384,-0.15552000000000002,1.1246448399,38.99,-0.73,38.9968332048,33.11,38.63384,-9.22552,39.7200681321,1.11384,-0.15552000000000002,1.1246448399,37.52,-9.07,38.6007163146,0.0
2022-01-21 13:00:00,39.94664,-1.15568,39.9633537576,0.9266400000000001,-0.08568,0.9305926886,39.02,-1.07,39.0346679248,33.11,38.48664,-9.46568,39.6335786468,0.9266400000000001,-0.08568,0.9305926886,37.56,-9.38,38.7135376839,0.0
2022-01-21 13:30:00,39.31596,-1.74428,39.3546340783,0.8859600000000001,-0.13428,0.8960782555000001,38.43,-1.6099999999999999,38.4637101695,33.07,37.86596,-10.09428,39.1883326443,0.8859600000000001,-0.13428,0.8960782555000001,36.98,-9.96,38.2978067257,0.0
2022-01-21 14:00:00,37.95428,-2.09004,38.0117828774,0.58428,-0.05004,0.5864188946000001,37.37,-2.04,37.4256396071,33.19,36.51428,-10.48004,37.9884703867,0.58428,-0.05004,0.5864188946000001,35.93,-10.43,37.4132302802,0.0
2022-01-21 14:30:00,37.24524,-2.31096,37.3168653397,2.50524,0.41904,2.5400436963,34.74,-2.73,34.8471017446,33.31,35.89524,-10.70096,37.4563586001,2.50524,0.41904,2.5400436963,33.39,-11.12,35.1929893587,0.0
2022-01-21 15:00:00,36.8242,-2.39816,36.9022069398,0.3042,0.051840000000000004,0.308585524,36.52,-2.45,36.6020887382,33.36,35.4242,-10.78816,37.0305055573,0.3042,0.051840000000000004,0.308585524,35.12,-10.84,36.7548636237,0.0
2022-01-21 15:30:00,38.08468,-0.6308400000000001,38.089904303,0.27468000000000004,0.029160000000000002,0.2762234747,37.81,-0.66,37.8157599421,33.36,36.64468,-9.08084,37.7530691124,0.27468000000000004,0.029160000000000002,0.2762234747,36.37,-9.11,37.4935861182,0.0
2022-01-21 16:00:00,38.27132,-0.8528800000000001,38.2808220763,2.01132,0.26712,2.0289803441,36.26,-1.12,36.2772931736,33.33,36.88132,-9.27288,38.0291739121,2.01132,0.26712,2.0289803441,34.87,-9.54,36.1514660837,0.0
2022-01-21 16:30:00,39.0678,-0.7388800000000001,39.0747865061,3.3678,0.32112,3.3830747693,35.7,-1.06,35.7157332278,33.28,37.6978,-9.12888,38.7873764889,3.3678,0.32112,3.3830747693,34.33,-9.45,35.6069010165,0.0
2022-01-21 17:00:00,39.93112,-0.6642,39.9366436508,7.25112,0.7758,7.2925034724,32.68,-1.44,32.7117104414,33.28,38.65112,-9.0342,39.6928941612,7.25112,0.7758,7.2925034724,31.4,-9.81,32.8967490795,0.0
2022-01-21 17:30:00,41.57924,0.69376,41.5850273766,11.55924,1.10376,11.6118179246,30.02,-0.41000000000000003,30.0227996696,33.26,40.36924,-7.69624,41.0963215911,11.55924,1.10376,11.6118179246,28.81,-8.8,30.124012017,0.0
2022-01-21 18:00:00,41.725880000000004,0.7185600000000001,41.7320666904,12.21588,1.2585600000000001,12.2805414151,29.51,-0.54,29.5149402845,33.26,40.53588,-7.68144,41.2572670914,12.21588,1.2585600000000001,12.2805414151,28.32,-8.94,29.6975756586,0.0
2022-01-21 18:30:00,41.05728,-0.1082,41.0574225718,7.12728,1.2618,7.2381115934,33.93,-1.37,33.9576471505,33.26,39.73728,-8.4482,40.6254046754,7.12728,1.2618,7.2381115934,32.61,-9.71,34.0249349742,0.0
2022-01-21 19:00:00,39.41572,-0.67788,39.4215487318,1.03572,0.22212,1.0592701321,38.38,-0.9,38.3905509208,33.24,37.96572,-9.04788,39.0289639577,1.03572,0.22212,1.0592701321,36.93,-9.27,38.0756851547,0.0
2022-01-21 19:30:00,38.05764,-1.0682,38.0726281416,0.55764,0.0018000000000000002,0.5576429051,37.5,-1.07,37.5152622275,33.18,36.62764,-9.4982,37.8391307407,0.55764,0.0018000000000000002,0.5576429051,36.07,-9.5,37.3000656836,0.0
2022-01-21 20:00:00,36.912,-1.6667200000000002,36.9496102761,0.7020000000000001,-0.03672,0.7029597132000001,36.21,-1.63,36.2466688125,33.36,35.522,-10.09672,36.929070375,0.7020000000000001,-0.03672,0.7029597132000001,34.82,-10.06,36.244116764,0.0
2022-01-21 20:30:00,35.04456,-2.08412,35.1064772053,1.20456,-0.20412000000000002,1.2217322816,33.84,-1.88,33.8921819894,33.36,33.71456,-10.48412,35.3070577671,1.20456,-0.20412000000000002,1.2217322816,32.51,-10.28,34.0966054029,0.0
2022-01-21 21:00:00,33.27816,-2.66012,33.384310258,3.00816,0.11988000000000001,3.0105477575,30.27,-2.7800000000000002,30.3973896906,33.36,32.04816,-11.13012,33.9258622676,3.00816,0.11988000000000001,3.0105477575,29.04,-11.25,31.1429622868,0.0
2022-01-21 21:30:00,31.81256,-3.04944,31.9583800914,0.77256,-0.10944000000000001,0.7802730722,31.04,-2.94,31.1789223675,33.54,30.56256,-11.56944,32.679076114,0.77256,-0.10944000000000001,0.7802730722,29.79,-11.46,31.9182659303,0.0
2022-01-21 22:00:00,30.1092,-3.20184,30.2789647119,0.7992,-0.14184000000000002,0.8116891188,29.31,-3.06,29.4693009758,33.68,28.8992,-11.63184,31.1522625571,0.7992,-0.14184000000000002,0.8116891188,28.1,-11.49,30.3583612865,0.0
2022-01-21 22:30:00,27.9622,-3.644,28.1986411878,0.6822,-0.054,0.6843338659,27.28,-3.59,27.5152048875,33.52,26.8122,-12.074,29.4053659192,0.6822,-0.054,0.6843338659,26.13,-12.02,28.76208094,0.0
2022-01-21 23:00:00,26.15724,-3.97648,26.45777008,0.41724000000000006,0.08352000000000001,0.42551710660000003,25.74,-4.06,26.0582271078,33.55,25.04724,-12.48648,27.987075846,0.41724000000000006,0.08352000000000001,0.42551710660000003,24.63,-12.57,27.6521572395,0.0
2022-01-21 23:30:00,24.29048,-3.81916,24.5888877694,0.24048000000000003,0.15084,0.2838720416,24.05,-3.9699999999999998,24.375467175,33.74,23.26048,-12.14916,26.2421801407,0.24048000000000003,0.15084,0.2838720416,23.02,-12.3,26.1000076628,0.0
2022-01-22 00:00:00,22.70728,-4.09524,23.0736116734,0.28728000000000004,0.19476000000000002,0.34707528870000004,22.42,-4.29,22.8267496591,33.69,21.75728,-11.78524,24.7441127312,0.28728000000000004,0.19476000000000002,0.34707528870000004,21.47,-11.98,24.5862014146,0.0
2022-01-22 00:30:00,21.94912,-3.50864,22.2277849419,0.24912,0.17136,0.30236571230000003,21.7,-3.68,22.0098250788,33.4,21.02912,-11.10864,23.7828881893,0.24912,0.17136,0.30236571230000003,20.78,-11.28,23.6441705289,0.0
2022-01-22 01:00:00,21.0962,-3.59412,21.4001717987,3.7062,0.51588,3.7419314016,17.39,-4.11,17.8690850353,33.15,20.2862,-11.19412,23.1697698093,3.7062,0.51588,3.7419314016,16.58,-11.71,20.2982881052,0.0
2022-01-22 01:30:00,20.65808,-3.58596,20.9670069015,0.20808000000000001,0.10404000000000001,0.2326405124,20.45,-3.69,20.7802454268,33.2,19.77808,-11.14596,22.7025300971,0.20808000000000001,0.10404000000000001,0.2326405124,19.57,-11.25,22.5731566246,0.0
2022-01-22 02:00:00,20.14008,-3.71216,20.4793299273,0.19008000000000003,0.08784,0.20939501430000002,19.95,-3.8,20.3086804101,33.06,19.27008,-11.30216,22.3399821816,0.19008000000000003,0.08784,0.20939501430000002,19.08,-11.39,22.2211273341,0.0
2022-01-22 02:30:00,19.84976,-3.7587200000000003,20.2024985607,0.23976000000000003,0.07128000000000001,0.2501313575,19.61,-3.83,19.9805155089,33.14,18.98976,-11.45872,22.1791174057,0.23976000000000003,0.07128000000000001,0.2501313575,18.75,-11.53,22.0114379358,0.0
2022-01-22 03:00:00,19.33964,-3.71956,19.6940803777,0.35964,0.10044,0.3734020932,18.98,-3.8200000000000003,19.3605991643,33.4,18.47964,-11.44956,21.739124148,0.35964,0.10044,0.3734020932,18.12,-11.55,21.4880641287,0.0
2022-01-22 03:30:00,18.99252,-3.75808,19.3607587981,0.45252000000000003,0.06192,0.45673672590000003,18.54,-3.8200000000000003,18.9294479581,33.45,18.14252,-11.45808,21.4578337499,0.45252000000000003,0.06192,0.45673672590000003,17.69,-11.52,21.1103410678,0.0
2022-01-22 04:00:00,18.81268,-3.73964,19.1807673494,0.47268000000000004,0.00036,0.4726801371,18.34,-3.74,18.7174570922,33.37,17.98268,-11.48964,21.3398361594,0.47268000000000004,0.00036,0.4726801371,17.51,-11.49,20.9432614461,0.0
2022-01-22 04:30:00,18.77264,-3.67544,19.1290583083,0.6026400000000001,-0.05544,0.6051847348,18.17,-3.62,18.5270963726,33.48,17.94264,-11.44544,21.2823031405,0.6026400000000001,-0.05544,0.6051847348,17.34,-11.39,20.7462695442,0.0
2022-01-22 05:00:00,18.69324,-3.645,19.0452946078,0.45324000000000003,-0.045,0.4554684375,18.24,-3.6,18.5918691906,33.53,17.86324,-11.345,21.1613886193,0.45324000000000003,-0.045,0.4554684375,17.41,-11.3,20.755676332,0.0
2022-01-22 05:30:00,19.18152,-3.59044,19.5146603584,0.28152000000000005,0.07956,0.2925462425,18.9,-3.67,19.2530231392,33.39,18.34152,-11.30044,21.5432425624,0.28152000000000005,0.07956,0.2925462425,18.06,-11.38,21.3463814264,0.0
2022-01-22 06:00:00,19.80072,-3.5236,20.1117942879,0.18072000000000002,0.0864,0.20031145350000001,19.62,-3.61,19.9493483603,33.39,18.92072,-11.2636,22.0195896937,0.18072000000000002,0.0864,0.20031145350000001,18.74,-11.35,21.9091327989,0.0
2022-01-22 06:30:00,21.41408,-3.20996,21.6533292001,0.15408000000000002,0.14004,0.208211066,21.26,-3.35,21.5223163252,33.43,20.51408,-10.92996,23.2441713952,0.15408000000000002,0.14004,0.208211066,20.36,-11.07,23.1748678529,0.0
2022-01-22 07:00:00,22.71444,-2.89384,22.8980369128,0.24444000000000002,0.14616,0.2848045983,22.47,-3.04,22.6747105825,33.43,21.77444,-10.62384,24.2279221903,0.24444000000000002,0.14616,0.2848045983,21.53,-10.77,24.0735082612,0.0
2022-01-22 07:30:00,24.38096,-2.6310000000000002,24.5225074477,0.30096,0.099,0.316824749,24.08,-2.73,24.2342588086,33.4,23.39096,-10.281,25.5506549959,0.30096,0.099,0.316824749,23.09,-10.38,25.315854716,0.0
2022-01-22 08:00:00,26.12868,-2.4886,26.2469245532,0.23868000000000003,0.13140000000000002,0.27245935920000003,25.89,-2.62,26.0222308805,33.18,25.10868,-10.0586,27.048498023,0.23868000000000003,0.13140000000000002,0.27245935920000003,24.87,-10.19,26.8766255322,0.0
2022-01-22 08:30:00,28.24992,-4.40064,28.5906210568,0.16992000000000002,0.09936,0.1968380451,28.08,-4.5,28.4382910879,33.03,27.17992,-11.89064,29.6670755353,0.16992000000000002,0.09936,0.1968380451,27.01,-11.99,29.551653084,0.0
2022-01-22 09:00:00,30.39372,-4.86716,30.7809594052,0.7837200000000001,0.13284,0.7948984237000001,29.61,-5.0,30.0291874682,32.97,29.26372,-12.38716,31.7774612124,0.7837200000000001,0.13284,0.7948984237000001,28.48,-12.52,31.1104612631,0.0
2022-01-22 09:30:00,32.6492,-3.95636,32.8880380243,3.5892,0.14364000000000002,3.5920730908,29.06,-4.1,29.3478040064,32.96,31.5392,-11.45636,33.5554663369,3.5892,0.14364000000000002,3.5920730908,27.95,-11.6,30.261568036,0.0
2022-01-22 10:00:00,32.87196,-3.8937600000000003,33.1017691548,0.6519600000000001,0.24624000000000001,0.6969117442,32.22,-4.14,32.4848887946,32.96,31.68196,-11.36376,33.65830701,0.6519600000000001,0.24624000000000001,0.6969117442,31.03,-11.61,33.1308466538,0.0
2022-01-22 10:30:00,33.63564,-3.59416,33.8271232048,0.7556400000000001,0.28584000000000004,0.807896228,32.88,-3.88,33.1081379724,32.85,32.42564,-11.05416,34.2580878438,0.7556400000000001,0.28584000000000004,0.807896228,31.67,-11.34,33.639032388,0.0
2022-01-22 11:00:00,33.79792,-3.47012,33.9755960822,0.9079200000000001,0.11988000000000001,0.9158001642,32.89,-3.59,33.0853472099,32.85,32.57792,-10.94012,34.3657838139,0.9079200000000001,0.11988000000000001,0.9158001642,31.67,-11.06,33.545677814,0.0
2022-01-22 11:30:00,34.37756,-3.8316,34.5904291693,0.7275600000000001,0.1584,0.7446033263,33.65,-3.99,33.8857285594,32.83,33.13756,-11.3316,35.0214654364,0.7275600000000001,0.1584,0.7446033263,32.41,-11.49,34.3864537282,0.0
2022-01-22 12:00:00,34.53232,-3.92668,34.7548549185,0.7423200000000001,0.19332000000000002,0.7670799207,33.79,-4.12,34.0402482365,32.89,33.28232,-11.41668,35.1859831013,0.7423200000000001,0.19332000000000002,0.7670799207,32.54,-11.61,34.5491490489,0.0
2022-01-22 12:30:00,34.6686,-3.9290000000000003,34.8905268943,0.6786,0.081,0.6834171201,33.99,-4.01,34.2257242436,32.91,33.4186,-11.419,35.3156677264,0.6786,0.081,0.6834171201,32.74,-11.5,34.7009740497,0.0
2022-01-22 13:00:00,34.36724,-4.04188,34.6041035016,0.6872400000000001,0.07812000000000001,0.6916657806000001,33.68,-4.12,33.9310595178,32.86,33.12724,-11.52188,35.073747287,0.6872400000000001,0.07812000000000001,0.6916657806000001,32.44,-11.6,34.4516124441,0.0
2022-01-22 13:30:00,33.86172,-4.12692,34.1122785818,0.71172,0.07308,0.7154621198000001,33.15,-4.2,33.4150041149,32.88,32.63172,-11.62692,34.6412242689,0.71172,0.07308,0.7154621198000001,31.92,-11.7,33.9967116057,0.0
2022-01-22 14:00:00,32.9122,-4.33488,33.1964470005,1.1322,0.19512000000000002,1.1488901838,31.78,-4.53,32.1012351787,32.88,31.7122,-11.84488,33.8521020183,1.1322,0.19512000000000002,1.1488901838,30.58,-12.04,32.864844439,0.0
2022-01-22 14:30:00,32.272,-4.51528,32.5863428061,0.792,0.14472000000000002,0.8051135811,31.48,-4.66,31.8230419665,32.95,31.092,-12.03528,33.3400724156,0.792,0.14472000000000002,0.8051135811,30.3,-12.18,32.6564296885,0.0
2022-01-22 15:00:00,32.11404,-4.48304,32.425440826,0.6440400000000001,0.15696000000000002,0.6628906118,31.47,-4.64,31.8102263431,33.04,30.91404,-12.04304,33.1769902427,0.6440400000000001,0.15696000000000002,0.6628906118,30.27,-12.2,32.6360674714,0.0
2022-01-22 15:30:00,32.24068,-4.55084,32.5602762821,0.31068,0.20916,0.37452632480000003,31.93,-4.76,32.282851485,33.06,31.04068,-12.11084,33.3196077463,0.31068,0.20916,0.37452632480000003,30.73,-12.32,33.1076320506,0.0
2022-01-22 16:00:00,32.58528,-4.588,32.906689543,0.30528000000000005,0.252,0.3958533547,32.28,-4.84,32.6408333227,33.06,31.37528,-12.098,33.6269207493,0.30528000000000005,0.252,0.3958533547,31.07,-12.35,33.4345240732,0.0
2022-01-22 16:30:00,33.52852,-4.36112,33.8109600728,0.21852000000000002,0.30888000000000004,0.3783620552,33.31,-4.67,33.6357696508,32.97,32.29852,-11.84112,34.4006761132,0.21852000000000002,0.30888000000000004,0.3783620552,32.08,-12.15,34.3037738449,0.0
2022-01-22 17:00:00,34.7664,-4.6188400000000005,35.0718726604,0.0864,0.28116,0.2941358625,34.68,-4.9,35.0244543141,32.86,33.6964,-10.08884,35.1743097374,0.0864,0.28116,0.2941358625,33.61,-10.37,35.1734132549,0.0
2022-01-22 17:30:00,37.76056,-5.36432,38.1396882601,7.81056,1.07568,7.8842840497,29.95,-6.44,30.6345572842,32.97,37.41056,-4.19432,37.6449507873,7.81056,1.07568,7.8842840497,29.6,-5.27,30.0654768796,0.0
2022-01-22 18:00:00,38.94588,-5.1072,39.279321033,15.90588,1.9727999999999999,16.0277558758,23.04,-7.08,24.1032777854,33.24,38.64588,-3.9072,38.8428919214,15.90588,1.9727999999999999,16.0277558758,22.74,-5.88,23.4879117846,0.0
2022-01-22 18:30:00,38.33564,-5.37304,38.710345555800004,10.11564,1.50696,10.227272415,28.22,-6.88,29.0465626194,33.34,37.985640000000004,-4.20304,38.2174618656,10.11564,1.50696,10.227272415,27.87,-5.71,28.4489191359,0.0
2022-01-22 19:00:00,35.56204,-6.40292,36.1338632516,0.6620400000000001,0.30708,0.7297911263,34.9,-6.71,35.5391910431,33.3,35.17204,-5.24292,35.5606609597,0.6620400000000001,0.30708,0.7297911263,34.51,-5.55,34.9534347382,0.0
2022-01-22 19:30:00,35.68484,-7.0972,36.383760851,3.53484,0.5328,3.5747684772,32.15,-7.63,33.0429932058,33.33,35.29484,-5.9272,35.789068589,3.53484,0.5328,3.5747684772,31.76,-6.46,32.4103255152,0.0
2022-01-22 20:00:00,34.64392,-7.2898,35.4025758527,0.04392,0.1602,0.1661114277,34.6,-7.45,35.3929724663,33.33,34.25392,-6.1198,34.7963070944,0.04392,0.1602,0.1661114277,34.21,-6.28,34.7816402718,0.0
2022-01-22 20:30:00,33.1068,-7.65648,33.9806105335,0.0468,0.17352,0.1797204229,33.06,-7.83,33.9745860902,33.48,32.7168,-6.46648,33.3497281223,0.0468,0.17352,0.1797204229,32.67,-6.64,33.3379438478,0.0
2022-01-22 21:00:00,31.56464,-8.08912,32.5846645019,0.044640000000000006,0.29088,0.2942854125,31.52,-8.38,32.6149474934,33.54,31.18464,-6.87912,31.9343711994,0.044640000000000006,0.29088,0.2942854125,31.14,-7.17,31.9547883736,0.0
2022-01-22 21:30:00,30.04896,-7.51412,30.9742150257,0.048960000000000004,0.33588,0.3394296039,30.0,-7.85,31.0100386972,33.68,29.68896,-6.29412,30.3488103961,0.048960000000000004,0.33588,0.3394296039,29.64,-6.63,30.372462857,0.0
2022-01-22 22:00:00,28.73004,-7.45556,29.6816538171,0.05004,0.33444,0.3381628531,28.68,-7.79,29.7191268378,33.75,28.38004,-6.24556,29.0591412488,0.05004,0.33444,0.3381628531,28.33,-6.58,29.084107344,0.0
2022-01-22 22:30:00,27.0914,-6.9234,27.9620711236,0.0414,0.3366,0.3391364327,27.05,-7.26,28.0073222569,33.75,26.511400000000002,-8.5234,27.8478487054,0.0414,0.3366,0.3391364327,26.47,-8.86,27.9134465805,0.0
2022-01-22 23:00:00,25.41824,-4.03548,25.7365891976,0.048240000000000005,0.34452000000000005,0.3478809107,25.37,-4.38,25.7453160789,33.71,24.39824,-11.71548,27.0652283701,0.048240000000000005,0.34452000000000005,0.3478809107,24.35,-12.06,27.1728927426,0.0
2022-01-22 23:30:00,24.01544,-3.4206,24.2578206514,0.05544,0.3294,0.3340328631,23.96,-3.75,24.2516824159,33.35,23.02544,-11.1806,25.5964197409,0.05544,0.3294,0.3340328631,22.97,-11.51,25.692430792,0.0
2022-01-23 00:00:00,22.63068,-3.64088,22.9216858987,0.04068,0.33912000000000003,0.3415512213,22.59,-3.98,22.9379271077,33.44,21.68068,-11.38088,24.4862474634,0.04068,0.33912000000000003,0.3415512213,21.64,-11.72,24.6099167004,0.0
2022-01-23 00:30:00,21.79816,-3.72052,22.1133907046,0.038160000000000006,0.33948,0.3416179972,21.76,-4.06,22.1355189684,33.44,20.86816,-11.47052,23.8128732171,0.038160000000000006,0.33948,0.3416179972,20.83,-11.81,23.9450412403,0.0
2022-01-23 01:00:00,21.03816,-3.81952,21.3820698066,0.038160000000000006,0.33048000000000005,0.3326758422,21.0,-4.15,21.4061322989,33.44,20.12816,-11.47952,23.1715818281,0.038160000000000006,0.33048000000000005,0.3326758422,20.09,-11.81,23.3041670094,0.0
2022-01-23 01:30:00,20.33816,-3.8652,20.7021864359,0.038160000000000006,0.33480000000000004,0.3369676922,20.3,-4.2,20.7299300529,33.32,19.44816,-11.5752,22.6321934957,0.038160000000000006,0.33480000000000004,0.3369676922,19.41,-11.91,22.7727073489,0.0
2022-01-23 02:00:00,19.65816,-3.917,20.044603852,0.038160000000000006,0.333,0.3351793335,19.62,-4.25,20.0750317559,33.39,18.78816,-11.587,22.0738199047,0.038160000000000006,0.333,0.3351793335,18.75,-11.92,22.2182109991,0.0
2022-01-23 02:30:00,19.29816,-3.94944,19.6981485348,0.038160000000000006,0.34056000000000003,0.3426912593,19.26,-4.29,19.7319968579,33.33,18.43816,-11.62944,21.7993031746,0.038160000000000006,0.34056000000000003,0.3426912593,18.4,-11.97,21.9508746978,0.0
2022-01-23 03:00:00,18.79816,-3.98664,19.2162461963,0.038160000000000006,0.33336000000000005,0.33553699530000003,18.76,-4.32,19.2509740013,33.33,17.94816,-11.67664,21.4121547042,0.038160000000000006,0.33336000000000005,0.33553699530000003,17.91,-12.01,21.564048785,0.0
2022-01-23 03:30:00,18.44816,-4.01736,18.8805134664,0.038160000000000006,0.33264000000000005,0.3348216767,18.41,-4.35,18.9169394988,33.39,17.60816,-11.71736,21.1505041064,0.038160000000000006,0.33264000000000005,0.3348216767,17.57,-12.05,21.3051026752,0.0
2022-01-23 04:00:00,18.29708,-4.03572,18.7368666656,0.03708,0.31428,0.3164598629,18.26,-4.35,18.7709909168,33.41,17.45708,-11.76572,21.0518837458,0.03708,0.31428,0.3164598629,17.42,-12.08,21.1986509005,0.0
2022-01-23 04:30:00,18.16708,-4.03192,18.6091153635,0.03708,0.29808,0.3003774506,18.13,-4.33,18.6398980684,33.46,17.32708,-11.80192,20.9645657483,0.03708,0.29808,0.3003774506,17.29,-12.1,21.1034144157,0.0
2022-01-23 05:00:00,18.01708,-3.9788,18.4511793977,0.03708,0.3312,0.3332692101,17.98,-4.31,18.4893618062,33.57,17.18708,-11.7188,20.8020670215,0.03708,0.3312,0.3332692101,17.15,-12.05,20.9600811067,0.0
2022-01-23 05:30:00,18.30708,-3.90736,18.7194188023,0.03708,0.33264000000000005,0.33470030770000003,18.27,-4.24,18.7555458465,33.47,17.47708,-11.66736,21.0137006426,0.03708,0.33264000000000005,0.33470030770000003,17.44,-12.0,21.1696386365,0.0
2022-01-23 06:00:00,18.73708,-3.89052,19.1367268047,0.03708,0.33948,0.3414990436,18.7,-4.23,19.1724515908,33.5,17.87708,-11.64052,21.332878268,0.03708,0.33948,0.3414990436,17.84,-11.98,21.4892065931,0.0
2022-01-23 06:30:00,19.56132,-3.75916,19.9192500875,0.03132,0.33084,0.33231919600000004,19.53,-4.09,19.9536713414,33.5,18.68132,-11.46916,21.9210708691,0.03132,0.33084,0.33231919600000004,18.65,-11.8,22.069492518,0.0
2022-01-23 07:00:00,20.46708,-3.60988,20.7829881716,0.03708,0.33012,0.33219593740000003,20.43,-3.94,20.8064533258,33.39,19.57708,-11.32988,22.6192007405,0.03708,0.33012,0.33219593740000003,19.54,-11.66,22.7544984563,0.0
2022-01-23 07:30:00,21.72032,-3.39844,21.9845785799,0.04032,0.33156,0.3340025988,21.68,-3.73,21.9985294963,33.42,20.81032,-11.03844,23.5566673393,0.04032,0.33156,0.3340025988,20.77,-11.37,23.6784670112,0.0
2022-01-23 08:00:00,23.11176,-3.11872,23.3212320587,0.041760000000000005,0.34128000000000003,0.3438254441,23.07,-3.46,23.3280196331,33.24,22.15176,-10.72872,24.6131246276,0.041760000000000005,0.34128000000000003,0.3438254441,22.11,-11.07,24.726443335,0.0
2022-01-23 08:30:00,25.21212,-2.748,25.3614372403,0.042120000000000005,0.342,0.3445839439,25.17,-3.09,25.3589629125,33.18,24.21212,-10.338,26.3268114077,0.042120000000000005,0.342,0.3445839439,24.17,-10.68,26.4244451219,0.0
2022-01-23 09:00:00,27.35128,-5.15412,27.8326691248,0.07128000000000001,0.33588,0.3433601794,27.28,-5.49,27.8269383871,33.1,26.28128,-12.644120000000001,29.1646952498,0.07128000000000001,0.33588,0.3433601794,26.21,-12.98,29.2479828364,0.0
2022-01-23 09:30:00,29.757,-5.25372,30.2172239433,0.117,0.29628000000000004,0.3185448766,29.64,-5.55,30.1551338913,33.01,28.617,-12.79372,31.3466419324,0.117,0.29628000000000004,0.3185448766,28.5,-13.09,31.3623675764,0.0
2022-01-23 10:00:00,31.50972,-4.8699200000000005,31.8838293698,2.16972,0.55008,2.2383638857,29.34,-5.42,29.8364206969,33.1,30.38972,-12.31992,32.7920037583,2.16972,0.55008,2.2383638857,28.22,-12.87,31.0162102779,0.0
2022-01-23 10:30:00,33.57164,-5.40336,34.0036955577,1.8716400000000002,0.38664000000000004,1.9111584914000002,31.7,-5.79,32.2244332766,32.93,32.77164,-9.05336,33.9991722779,1.8716400000000002,0.38664000000000004,1.9111584914000002,30.9,-9.44,32.3098065609,0.0
2022-01-23 11:00:00,34.55544,-6.7314,35.20497379,5.81544,0.8586,5.8784807862,28.74,-7.59,29.7253376768,33.16,34.20544,-5.5314,34.6497981459,5.81544,0.8586,5.8784807862,28.39,-6.39,29.1002439852,0.0
2022-01-23 11:30:00,35.24512,-6.60296,35.858298406,5.68512,0.7970400000000001,5.7407196566,29.56,-7.4,30.4721774739,33.48,34.88512,-5.41296,35.3025740333,5.68512,0.7970400000000001,5.7407196566,29.2,-6.21,29.8530417211,0.0
2022-01-23 12:00:00,35.16224,-6.46936,35.7524228637,5.32224,0.80064,5.3821243972,29.84,-7.27,30.7128393347,33.48,34.82224,-5.28936,35.2216656027,5.32224,0.80064,5.3821243972,29.5,-6.09,30.1220533829,0.0
2022-01-23 12:30:00,36.36532,-6.01548,36.8594967184,0.80532,0.07452,0.8087604916000001,35.56,-6.09,36.0777174999,33.38,35.95532,-4.88548,36.2857127687,0.80532,0.07452,0.8087604916000001,35.15,-4.96,35.4982267163,0.0
2022-01-23 13:00:00,36.47792,-6.02284,36.9717899106,0.45792000000000005,0.04716,0.4603420381,36.02,-6.07,36.5278701815,33.27,36.08792,-4.89284,36.4180978799,0.45792000000000005,0.04716,0.4603420381,35.63,-4.94,35.9708284586,0.0
2022-01-23 13:30:00,36.1674,-6.061,36.6717403972,0.4374,0.009000000000000001,0.43749258280000003,35.73,-6.07,36.2419342751,33.16,35.7674,-4.931,36.1057012639,0.4374,0.009000000000000001,0.43749258280000003,35.33,-4.94,35.6736947904,0.0
2022-01-23 14:00:00,35.65652,-6.32392,36.2129725744,0.41652000000000006,0.04608,0.419061185,35.24,-6.37,35.8110946496,33.16,35.25652,-5.18392,35.6355893606,0.41652000000000006,0.04608,0.419061185,34.84,-5.23,35.2303633248,0.0
