Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-23 14:30:00,35.23084,-6.5122800000000005,35.8276691665,0.42084000000000005,0.02772,0.4217519461,34.81,-6.54,35.4190301956,33.3,34.83084,-5.36228,35.241189848,0.42084000000000005,0.02772,0.4217519461,34.41,-5.39,34.8295879964,0.0
2022-01-23 15:00:00,35.17872,-6.73416,35.8174713198,2.35872,0.28584000000000004,2.3759765453,32.82,-7.02,33.5623717875,33.41,34.80872,-5.56416,35.2506292787,2.35872,0.28584000000000004,2.3759765453,32.45,-5.85,32.9730950928,0.0
2022-01-23 15:30:00,35.3808,-6.8342,36.0348067607,1.6308,0.1458,1.6373045777000002,33.75,-6.98,34.4642263804,33.33,34.9908,-5.6742,35.4478861186,1.6308,0.1458,1.6373045777000002,33.36,-5.82,33.8638745568,0.0
2022-01-23 16:00:00,35.66,-6.7365200000000005,36.2907192228,0.18,0.03348,0.1830871661,35.48,-6.77,36.1201232002,33.37,35.26,-5.59652,35.7013814314,0.18,0.03348,0.1830871661,35.08,-5.63,35.5289079483,0.0
2022-01-23 16:30:00,36.57784,-6.57936,37.1648537879,0.08784,0.08064,0.11924208650000001,36.49,-6.66,37.0927984924,33.31,36.17784,-5.44936,36.5859485523,0.08784,0.08064,0.11924208650000001,36.09,-5.53,36.5112174544,0.0
2022-01-23 17:00:00,37.5244,-6.31308,38.0517486385,0.1044,0.10692000000000002,0.1494364293,37.42,-6.42,37.9667328065,33.25,37.1044,-5.18308,37.4646609173,0.1044,0.10692000000000002,0.1494364293,37.0,-5.29,37.3762504808,0.0
2022-01-23 17:30:00,37.73984,-6.17888,38.2423074785,0.06984,0.23112000000000002,0.24144167,37.67,-6.41,38.2114773334,33.19,37.30984,-5.06888,37.6525922784,0.06984,0.23112000000000002,0.24144167,37.24,-5.3,37.6152575427,0.0
2022-01-23 18:00:00,37.9674,-6.21712,38.4730560764,0.07740000000000001,0.18288000000000001,0.1985846278,37.89,-6.4,38.4267107622,33.1,37.5574,-5.09712,37.9017008465,0.07740000000000001,0.18288000000000001,0.1985846278,37.48,-5.28,37.8500832232,0.0
2022-01-23 18:30:00,38.12732,-6.61232,38.6964508213,0.06732,0.24768,0.2566658622,38.06,-6.86,38.6732879388,33.22,37.70732,-5.49232,38.1052169731,0.06732,0.24768,0.2566658622,37.64,-5.74,38.0751520023,0.0
2022-01-23 19:00:00,37.62868,-6.88048,38.2525628367,0.05868,0.29952,0.3052139787,37.57,-7.18,38.2499320261,33.22,37.20868,-5.73048,37.6473673498,0.05868,0.29952,0.3052139787,37.15,-6.03,37.6361980014,0.0
2022-01-23 19:30:00,36.92416,-7.1352,37.6072422646,0.07416,0.24480000000000002,0.25578652350000003,36.85,-7.38,37.5817362558,33.38,36.51416,-5.9752,36.9998229124,0.07416,0.24480000000000002,0.25578652350000003,36.44,-6.22,36.9670393729,0.0
2022-01-23 20:00:00,35.3552,-7.5316,36.1485153997,0.11520000000000001,0.1584,0.1958611753,35.24,-7.69,36.0692902619,33.46,34.9452,-6.3616,35.5195292424,0.11520000000000001,0.1584,0.1958611753,34.83,-6.52,35.4350010583,0.0
2022-01-23 20:30:00,33.91528,-7.5974,34.7558154017,0.12528,0.19260000000000002,0.22976039350000002,33.79,-7.79,34.6763348698,33.59,33.52528,-6.4074,34.1320842293,0.12528,0.19260000000000002,0.22976039350000002,33.4,-6.6,34.045851436,0.0
2022-01-23 21:00:00,32.24232,-7.96012,33.2104006208,0.11232,0.11988000000000001,0.16427719500000001,32.13,-8.08,33.130398428,33.51,31.86232,-6.77012,32.5736390444,0.11232,0.11988000000000001,0.16427719500000001,31.75,-6.89,32.4889919819,0.0
2022-01-23 21:30:00,30.76148,-7.29892,31.6155481521,0.14148000000000002,0.09108000000000001,0.1682621669,30.62,-7.39,31.4991507822,33.72,30.40148,-6.07892,31.003278126,0.14148000000000002,0.09108000000000001,0.1682621669,30.26,-6.17,30.8826245646,0.0
2022-01-23 22:00:00,28.78968,-6.22776,29.455571105,0.13968,0.10224000000000001,0.17309974,28.65,-6.33,29.3409509048,33.72,28.13968,-8.52776,29.4034739635,0.13968,0.10224000000000001,0.17309974,28.0,-8.63,29.2997764497,0.0
2022-01-23 22:30:00,26.92564,-4.88776,27.3656771747,0.12564,0.10224000000000001,0.16198279910000002,26.8,-4.99,27.260596105,33.62,25.87564,-12.43776,28.7096955614,0.12564,0.10224000000000001,0.16198279910000002,25.75,-12.54,28.6411260254,0.0
2022-01-23 23:00:00,24.83496,-5.16908,25.3671958688,0.08496000000000001,0.16092,0.18197100870000002,24.75,-5.33,25.31741298,33.11,23.81496,-12.80908,27.0411695429,0.08496000000000001,0.16092,0.18197100870000002,23.73,-12.97,27.0431839841,0.0
2022-01-23 23:30:00,23.29576,-3.28716,23.5265351219,0.18576,0.13284,0.2283708458,23.11,-3.42,23.3616887232,33.38,22.33576,-11.00716,24.9006776222,0.18576,0.13284,0.2283708458,22.15,-11.14,24.7935898974,0.0
2022-01-24 00:00:00,21.68196,-3.4834,21.9599969263,0.20196000000000003,0.0666,0.2126579451,21.48,-3.55,21.7713779996,33.38,20.76196,-11.1334,23.5586837196,0.20196000000000003,0.0666,0.2126579451,20.56,-11.2,23.412680325,0.0
2022-01-24 00:30:00,20.94228,-3.53116,21.237894965,0.15228,0.07884000000000001,0.17147869840000002,20.79,-3.61,21.1010947583,33.27,20.04228,-11.18116,22.9501922986,0.15228,0.07884000000000001,0.17147869840000002,19.89,-11.26,22.8560648407,0.0
2022-01-24 01:00:00,20.53168,-3.54632,20.8356969925,0.12168000000000001,0.10368000000000001,0.15986107970000002,20.41,-3.65,20.7338033173,33.24,19.66168,-11.156320000000001,22.6063074465,0.12168000000000001,0.10368000000000001,0.15986107970000002,19.54,-11.26,22.5521440222,0.0
2022-01-24 01:30:00,20.0988,-3.63692,20.4252037573,0.1188,0.07308,0.1394780499,19.98,-3.71,20.3215279937,33.19,19.2188,-11.31692,22.3032498019,0.1188,0.07308,0.1394780499,19.1,-11.39,22.2383025431,0.0
2022-01-24 02:00:00,19.66248,-3.66764,20.0016175076,0.13248000000000001,0.07236000000000001,0.1509533703,19.53,-3.74,19.8848811915,33.35,18.79248,-11.38764,21.9735215503,0.13248000000000001,0.07236000000000001,0.1509533703,18.66,-11.46,21.8981095074,0.0
2022-01-24 02:30:00,19.323,-3.6372400000000003,19.6623458371,0.243,0.032760000000000004,0.24519832300000002,19.08,-3.67,19.4297529578,33.4,18.463,-11.36724,21.6817092089,0.243,0.032760000000000004,0.24519832300000002,18.22,-11.4,21.4925196289,0.0
2022-01-24 03:00:00,18.97576,-3.61484,19.3170012115,0.18576,0.06516000000000001,0.1968568089,18.79,-3.68,19.1469710398,33.47,18.12576,-11.34484,21.3833713479,0.18576,0.06516000000000001,0.1968568089,17.94,-11.41,21.2610371337,0.0
2022-01-24 03:30:00,18.78804,-3.60788,19.1313158234,0.15804,0.042120000000000005,0.1635565223,18.63,-3.65,18.9841881575,33.45,17.95804,-11.27788,21.205701543099998,0.15804,0.042120000000000005,0.1635565223,17.8,-11.32,21.0946059456,0.0
2022-01-24 04:00:00,18.73124,-3.6496,19.0834727473,0.20124000000000003,0.0504,0.2074552906,18.53,-3.7,18.8957905365,33.31,17.89124,-11.3596,21.1928521181,0.20124000000000003,0.0504,0.2074552906,17.69,-11.41,21.0505154331,0.0
2022-01-24 04:30:00,18.84744,-3.4974,19.1691888538,0.12744,0.10260000000000001,0.1636084154,18.72,-3.6,19.0630113046,33.41,18.01744,-11.1674,21.1976170103,0.12744,0.10260000000000001,0.1636084154,17.89,-11.27,21.1439116532,0.0
2022-01-24 05:00:00,19.12772,-3.37708,19.423551213,0.11772,0.05292,0.1290679077,19.01,-3.43,19.3169614588,33.35,18.26772,-11.07708,21.3637846676,0.11772,0.05292,0.1290679077,18.15,-11.13,21.2908290116,0.0
2022-01-24 05:30:00,20.11048,-3.14112,20.354312582,0.15048,0.038880000000000005,0.1554216356,19.96,-3.18,20.2117292679,33.38,19.24048,-10.79112,22.0600168061,0.15048,0.038880000000000005,0.1554216356,19.09,-10.83,21.9480523054,0.0
2022-01-24 06:00:00,21.50616,-2.89208,21.6997475716,0.23616,0.00792,0.2362927676,21.27,-2.9,21.4667859728,33.25,20.59616,-10.61208,23.1693342302,0.23616,0.00792,0.2362927676,20.36,-10.62,22.9633185755,0.0
2022-01-24 06:30:00,24.77476,-2.43128,24.8937714197,0.28476,0.01872,0.28537465900000003,24.49,-2.45,24.61224492,33.4,23.77476,-10.14128,25.8473358994,0.28476,0.01872,0.28537465900000003,23.49,-10.16,25.5930791426,0.0
2022-01-24 07:00:00,27.05,-1.62324,27.0986606329,0.36,-0.0032400000000000003,0.3600145797,26.69,-1.62,26.7391192824,33.31,25.99,-9.28324,27.5981637958,0.36,-0.0032400000000000003,0.3600145797,25.63,-9.28,27.2583069907,0.0
2022-01-24 07:30:00,30.1938,-2.529,30.2995280399,2.0538,0.171,2.0609064608,28.14,-2.7,28.2692341601,33.18,29.1238,-10.049,30.8087345965,2.0538,0.171,2.0609064608,27.07,-10.22,28.9349840159,0.0
2022-01-24 08:00:00,34.5196,-1.04248,34.5353376806,8.4096,0.94752,8.4628107807,26.11,-1.99,26.1857251189,32.92,33.4296,-9.25248,34.6864028448,8.4096,0.94752,8.4628107807,25.02,-10.2,27.0192597974,0.0
2022-01-24 08:30:00,37.75608,0.24156000000000002,37.7568527317,11.11608,1.05156,11.1657070085,26.64,-0.81,26.6523113444,33.18,36.65608,-8.09844,37.5400177331,11.11608,1.05156,11.1657070085,25.54,-9.15,27.1295797977,0.0
2022-01-24 09:00:00,38.22824,0.53196,38.2319410302,8.59824,0.9219600000000001,8.6475280479,29.63,-0.39,29.6325665443,33.21,37.03824,-7.79804,37.8502397633,8.59824,0.9219600000000001,8.6475280479,28.44,-8.72,29.746798147,0.0
2022-01-24 09:30:00,37.69084,0.8121200000000001,37.6995883107,10.86084,1.39212,10.9496960506,26.83,-0.58,26.8362683695,33.14,36.58084,-7.56788,37.3554636272,10.86084,1.39212,10.9496960506,25.72,-8.96,27.2360055808,0.0
2022-01-24 10:00:00,38.15896,1.09816,38.1747584625,12.91896,1.65816,13.0249384669,25.24,-0.56,25.246211597,33.3,37.09896,-7.30184,37.8107088067,12.91896,1.65816,13.0249384669,24.18,-8.96,25.7867019993,0.0
2022-01-24 10:30:00,39.39196,1.36096,39.415463016,15.86196,1.74096,15.9572151945,23.53,-0.38,23.5330682232,33.33,38.37196,-7.01904,39.0086431033,15.86196,1.74096,15.9572151945,22.51,-8.76,24.1544550756,0.0
2022-01-24 11:00:00,39.89264,1.66668,39.9274410449,11.40264,0.88668,11.4370625771,28.49,0.78,28.5006754306,33.29,38.74264,-6.71332,39.3199799033,11.40264,0.88668,11.4370625771,27.34,-7.6,28.3766735189,0.0
2022-01-24 11:30:00,40.00488,1.6656,40.0395385485,12.67488,1.1556,12.7274504271,27.33,0.51,27.3347580929,33.25,38.88488,-6.7144,39.4603226035,12.67488,1.1556,12.7274504271,26.21,-7.87,27.3660556164,0.0
2022-01-24 12:00:00,39.96308,1.68784,39.998707066,12.31308,0.8978400000000001,12.3457707638,27.65,0.79,27.661283412,33.25,38.83308,-6.68216,39.4037988594,12.31308,0.8978400000000001,12.3457707638,26.52,-7.58,27.5820013777,0.0
2022-01-24 12:30:00,40.4694,1.78628,40.5088031494,12.5694,1.10628,12.6179900063,27.9,0.68,27.9082855081,33.16,39.3194,-6.56372,39.8634875117,12.5694,1.10628,12.6179900063,26.75,-7.67,27.8278888887,0.0
2022-01-24 13:00:00,40.22676,1.40232,40.2511952801,15.02676,1.64232,15.1162406398,25.2,-0.24,25.2011428312,33.16,39.16676,-7.00768,39.7887253865,15.02676,1.64232,15.1162406398,24.14,-8.65,25.6429736965,0.0
2022-01-24 13:30:00,38.98844,1.26376,39.0089161984,15.14844,1.6437599999999999,15.2373613651,23.84,-0.38,23.8430283311,33.28,37.96844,-7.13624,38.6332545532,15.14844,1.6437599999999999,15.2373613651,22.82,-8.78,24.4507832185,0.0
2022-01-24 14:00:00,38.52272,1.40152,38.5482063721,15.37272,1.81152,15.4790866949,23.15,-0.41000000000000003,23.1536303849,33.37,37.50272,-7.01848,38.1538080525,15.37272,1.81152,15.4790866949,22.13,-8.83,23.826577597300002,0.0
2022-01-24 14:30:00,38.27928,1.25628,38.2998892525,14.84928,1.8262800000000001,14.9611635629,23.43,-0.5700000000000001,23.4369323931,33.37,37.27928,-7.13372,37.9556936224,14.84928,1.8262800000000001,14.9611635629,22.43,-8.96,24.1533952065,0.0
2022-01-24 15:00:00,38.294200000000004,1.01196,38.3075686605,14.8842,1.82196,14.9952975256,23.41,-0.81,23.4240090505,33.34,37.2742,-7.41804,38.0051746882,14.8842,1.82196,14.9952975256,22.39,-9.24,24.2216783068,0.0
2022-01-24 15:30:00,39.53456,0.86648,39.5440541926,12.90456,1.44648,12.9853753578,26.63,-0.58,26.6363154359,33.42,38.42456,-7.5635200000000005,39.1618902249,12.90456,1.44648,12.9853753578,25.52,-9.01,27.0638227159,0.0
2022-01-24 16:00:00,40.82764,1.01328,40.8402120994,13.87764,1.58328,13.9676650707,26.95,-0.5700000000000001,26.9560271554,33.44,39.71764,-7.4667200000000005,40.4133991979,13.87764,1.58328,13.9676650707,25.84,-9.05,27.378971858,0.0
2022-01-24 16:30:00,40.72952,1.87588,40.7726958295,15.32952,1.77588,15.4320424184,25.4,0.1,25.4001968496,33.48,39.65952,-6.63412,40.2105592451,15.32952,1.77588,15.4320424184,24.33,-8.41,25.7425134748,0.0
2022-01-24 17:00:00,41.91736,1.8224,41.9569566476,15.50736,1.8324,15.6152458812,26.41,-0.01,26.4100018932,33.57,40.80736,-6.7176,41.356580854,15.50736,1.8324,15.6152458812,25.3,-8.55,26.7056641932,0.0
2022-01-24 17:30:00,43.14848,1.82824,43.1871947203,15.19848,1.84824,15.3104469369,27.95,-0.02,27.9500071556,33.57,42.00848,-6.72176,42.5428542696,15.19848,1.84824,15.3104469369,26.81,-8.57,28.1464207316,0.0
2022-01-24 18:00:00,43.28784,1.66436,43.3198244003,15.207840000000001,1.76436,15.3098453185,28.08,-0.1,28.0801780621,33.57,42.12784,-6.90564,42.6900780847,15.207840000000001,1.76436,15.3098453185,26.92,-8.67,28.281713173,0.0
2022-01-24 18:30:00,42.95196,1.4468,42.9763202017,15.50196,1.8468,15.6115801276,27.45,-0.4,27.4529142351,33.6,41.82196,-7.0832,42.4175442533,15.50196,1.8468,15.6115801276,26.32,-8.93,27.7936557509,0.0
2022-01-24 19:00:00,42.00964,1.2068400000000001,42.0269712889,15.47964,1.8068400000000002,15.5847337262,26.53,-0.6000000000000001,26.5367839046,33.62,40.89964,-7.35316,41.5553788831,15.47964,1.8068400000000002,15.5847337262,25.42,-9.16,27.0200296077,0.0
2022-01-24 19:30:00,40.47792,0.6268,40.4827727035,13.86792,1.6668,13.9677280675,26.61,-1.04,26.6303154319,33.66,39.37792,-7.8332,40.1494658217,13.86792,1.6668,13.9677280675,25.51,-9.5,27.2215006934,0.0
2022-01-24 20:00:00,38.94408,0.2712,38.9450242841,5.91408,0.4212,5.9290599327999995,33.03,-0.15,33.0303405977,33.5,37.66408,-8.0788,38.5207727296,5.91408,0.4212,5.9290599327999995,31.75,-8.5,32.8681076425,0.0
2022-01-24 20:30:00,37.2794,0.09872,37.2795307105,9.7794,1.09872,9.8409272936,27.5,-1.0,27.5181758116,33.18,36.1494,-8.23128,37.0746960985,9.7794,1.09872,9.8409272936,26.37,-9.33,27.9718751606,0.0
2022-01-24 21:00:00,35.17528,-1.22128,35.1964749359,1.92528,0.55872,2.0047122279,33.25,-1.78,33.2976110254,33.18,33.875280000000004,-9.59128,35.2069204435,1.92528,0.55872,2.0047122279,31.95,-10.15,33.5234992207,0.0
2022-01-24 21:30:00,32.92864,-1.74584,32.9748887724,1.9886400000000002,0.5241600000000001,2.0565584736,30.94,-2.27,31.0231607029,33.28,31.69864,-10.13584,33.2797089884,1.9886400000000002,0.5241600000000001,2.0565584736,29.71,-10.66,31.5645323108,0.0
2022-01-24 22:00:00,30.86032,-2.11048,30.9324017227,0.04032,0.29952,0.30222166170000003,30.82,-2.41,30.9140825515,33.36,29.61032,-10.60048,31.4506156813,0.04032,0.29952,0.30222166170000003,29.57,-10.9,31.5149948437,0.0
2022-01-24 22:30:00,28.61744,-2.66668,28.7414170558,0.03744,0.28332,0.2857830926,28.58,-2.95,28.7318447024,33.54,27.43744,-11.24668,29.6530086969,0.03744,0.28332,0.2857830926,27.4,-11.53,29.7271071583,0.0
2022-01-24 23:00:00,26.62672,-1.9335200000000001,26.6968297284,0.03672,0.27648,0.2789077783,26.59,-2.21,26.6816828555,33.8,25.50672,-10.57352,27.6114485377,0.03672,0.27648,0.2789077783,25.47,-10.85,27.6847141939,0.0
2022-01-24 23:30:00,24.56708,-1.7872400000000002,24.6320045174,0.03708,0.30276000000000003,0.3050222025,24.53,-2.09,24.6188748727,33.77,23.50708,-10.36724,25.6916810533,0.03708,0.30276000000000003,0.3050222025,23.47,-10.67,25.7815786949,0.0
2022-01-25 00:00:00,22.95672,-1.9977200000000002,23.0434780004,0.03672,0.33228,0.3343027921,22.92,-2.33,23.038127094,33.77,21.94672,-10.62772,24.3845637885,0.03672,0.33228,0.3343027921,21.91,-10.96,24.4983611697,0.0
2022-01-25 00:30:00,22.05708,-2.13908,22.1605604932,0.03708,0.34092,0.3429305656,22.02,-2.48,22.1592147875,33.8,21.06708,-10.71908,23.6372700575,0.03708,0.34092,0.3429305656,21.03,-11.06,23.7609869324,0.0
2022-01-25 01:00:00,21.68672,-2.15484,21.7935118736,0.03672,0.33516,0.3371655143,21.65,-2.49,21.7927189676,33.8,20.70672,-10.72484,23.3193148738,0.03672,0.33516,0.3371655143,20.67,-11.06,23.4429626967,0.0
2022-01-25 01:30:00,21.10672,-2.2452,21.2257992122,0.03672,0.33480000000000004,0.3368076579,21.07,-2.58,21.2273714812,33.77,20.14672,-10.8052,22.8613795253,0.03672,0.33480000000000004,0.3368076579,20.11,-11.14,22.9893823319,0.0
2022-01-25 02:00:00,20.63636,-2.26728,20.7605373882,0.03636,0.34272,0.3446433635,20.6,-2.61,20.764683961,33.77,19.68636,-10.89728,22.5011884452,0.03636,0.34272,0.3446433635,19.65,-11.24,22.6375815846,0.0
2022-01-25 02:30:00,20.1396,-3.9794400000000003,20.528990011,0.0396,0.34056000000000003,0.3428545954,20.1,-4.32,20.5589980301,33.86,19.3696,-10.21944,21.9001908228,0.0396,0.34056000000000003,0.3428545954,19.33,-10.56,22.026404609,0.0
2022-01-25 03:00:00,19.086,-9.36592,21.2601941065,0.036000000000000004,0.33408000000000004,0.3360140568,19.05,-9.7,21.3773829081,33.74,18.876,-7.74592,20.4034960888,0.036000000000000004,0.33408000000000004,0.3360140568,18.84,-8.08,20.4995609709,0.0
2022-01-25 03:30:00,18.96564,-9.34736,21.1439977199,0.035640000000000005,0.33264000000000005,0.3345438375,18.93,-9.68,21.2614039988,33.21,18.76564,-7.71736,20.2905615984,0.035640000000000005,0.33264000000000005,0.3345438375,18.73,-8.05,20.386647591,0.0
2022-01-25 04:00:00,18.94564,-9.24592,21.0813735714,0.035640000000000005,0.33408000000000004,0.33597567770000003,18.91,-9.58,21.1982192648,33.3,18.73564,-7.61592,20.2244021829,0.035640000000000005,0.33408000000000004,0.33597567770000003,18.7,-7.95,20.3197563962,0.0
2022-01-25 04:30:00,19.14528,-9.06428,21.1826088619,0.035280000000000006,0.31572,0.3176850591,19.11,-9.38,21.2879425967,33.3,18.93528,-7.43428,20.3424027046,0.035280000000000006,0.31572,0.3176850591,18.9,-7.75,20.4272489582,0.0
2022-01-25 05:00:00,19.41924,-8.98824,21.3984892101,0.039240000000000004,0.31176000000000004,0.314219788,19.38,-9.3,21.4959158912,33.32,19.21924,-7.36824,20.5832491817,0.039240000000000004,0.31176000000000004,0.314219788,19.18,-7.68,20.6604646608,0.0
2022-01-25 05:30:00,20.27672,-8.79968,22.1038399845,0.03672,0.31032000000000004,0.3124849769,20.24,-9.11,22.1957135501,33.28,20.06672,-7.17968,21.3124624683,0.03672,0.31032000000000004,0.3124849769,20.03,-7.49,21.3845972606,0.0
2022-01-25 06:00:00,21.63528,-8.47356,23.2354591035,0.035280000000000006,0.31644,0.3184006156,21.6,-8.79,23.3200364494,33.24,21.42528,-6.89356,22.5069720876,0.035280000000000006,0.31644,0.3184006156,21.39,-7.21,22.5724655277,0.0
2022-01-25 06:30:00,24.82572,-7.46296,25.9231970536,0.13572,0.34704,0.372634781,24.69,-7.8100000000000005,25.8957950254,33.1,24.59572,-5.91296,25.2964926083,0.13572,0.34704,0.372634781,24.46,-6.26,25.2483504412,0.0
2022-01-25 07:00:00,28.52152,-1.9178000000000002,28.5859241577,3.88152,1.1322,4.0432752009,24.64,-3.05,24.8280506685,32.86,27.76152,-6.6278,28.5417190364,3.88152,1.1322,4.0432752009,23.88,-7.76,25.1092015006,0.0
2022-01-25 07:30:00,33.48432,1.9148800000000001,33.5390287766,8.28432,1.15488,8.3644309834,25.2,0.76,25.2114577127,33.17,32.43432,-6.42512,33.0645925557,8.28432,1.15488,8.3644309834,24.15,-7.58,25.3116356643,0.0
2022-01-25 08:00:00,35.23732,0.7216800000000001,35.24470943,13.74732,2.01168,13.8937274914,21.49,-1.29,21.5286831924,33.14,34.28732,-7.60832,35.1213161201,13.74732,2.01168,13.8937274914,20.54,-9.62,22.6811816271,0.0
2022-01-25 08:30:00,36.57232,1.3651200000000001,36.5977887692,12.53232,1.81512,12.6630843477,24.04,-0.45,24.0442113616,33.26,35.54232,-6.93488,36.2125540607,12.53232,1.81512,12.6630843477,23.01,-8.75,24.617526277,0.0
2022-01-25 09:00:00,37.39408,1.28392,37.4161151058,14.46408,1.93392,14.5927946882,22.93,-0.65,22.9392109716,33.12,36.41408,-7.08608,37.0971394047,14.46408,1.93392,14.5927946882,21.95,-9.02,23.7310534954,0.0
2022-01-25 09:30:00,38.64148,1.48772,38.6701084481,14.63148,2.00772,14.768586479,24.01,-0.52,24.0156303269,33.31,37.61148,-6.84228,38.228787888,14.63148,2.00772,14.768586479,22.98,-8.85,24.6252492373,0.0
2022-01-25 10:00:00,39.35268,1.83968,39.3956577009,14.78268,1.93968,14.9093925592,24.57,-0.1,24.5702034994,33.18,38.32268,-6.54032,38.8767744043,14.78268,1.93968,14.9093925592,23.54,-8.48,25.0208313211,0.0
2022-01-25 10:30:00,39.79204,1.9108800000000001,39.8378953979,14.97204,2.00088,15.105148213,24.82,-0.09,24.8201631743,33.18,38.74204,-6.45912,39.2767856951,14.97204,2.00088,15.105148213,23.77,-8.46,25.2306262308,0.0
2022-01-25 11:00:00,40.24024,2.09368,40.2946697616,15.51024,2.08368,15.6495772211,24.73,0.01,24.7300020218,33.14,39.20024,-6.20632,39.6885024157,15.51024,2.08368,15.6495772211,23.69,-8.29,25.0986095232,0.0
2022-01-25 11:30:00,40.39028,2.10304,40.4449934568,15.56028,2.0930400000000002,15.7004181511,24.83,0.01,24.8300020137,33.1,39.34028,-6.21696,39.8284850593,15.56028,2.0930400000000002,15.7004181511,23.78,-8.31,25.1901667323,0.0
2022-01-25 12:00:00,40.2844,2.10332,40.339271664,15.5844,2.08332,15.7230323278,24.7,0.02,24.7000080972,33.1,39.2444,-6.19668,39.7306150768,15.5844,2.08332,15.7230323278,23.66,-8.28,25.0669902461,0.0
2022-01-25 12:30:00,40.69684,2.10536,40.751261658,15.57684,2.11536,15.7198184568,25.12,-0.01,25.1200019904,33.1,39.63684,-6.20464,40.1195294428,15.57684,2.11536,15.7198184568,24.06,-8.32,25.4579260742,0.0
2022-01-25 13:00:00,15.60204,2.0987999999999998,15.742573284,15.60204,2.0987999999999998,15.742573284,0.0,0.0,0.0,33.04,15.60204,2.0987999999999998,15.742573284,15.60204,2.0987999999999998,15.742573284,0.0,0.0,0.0,0.0
2022-01-25 13:30:00,15.61212,2.09592,15.7521798981,15.61212,2.09592,15.7521798981,0.0,0.0,0.0,33.09,15.61212,2.09592,15.7521798981,15.61212,2.09592,15.7521798981,0.0,0.0,0.0,0.0
2022-01-25 14:00:00,15.60168,2.09268,15.7414017294,15.60168,2.09268,15.7414017294,0.0,0.0,0.0,33.13,15.60168,2.09268,15.7414017294,15.60168,2.09268,15.7414017294,0.0,0.0,0.0,0.0
2022-01-25 14:30:00,28.7464,1.81304,28.8035176151,15.5664,2.0930400000000002,15.7064835467,13.18,-0.28,13.1829738678,33.22,27.9964,-2.68696,28.1250451911,15.5664,2.0930400000000002,15.7064835467,12.43,-4.78,13.3174059036,0.0
2022-01-25 15:00:00,39.71224,1.65188,39.746581153,13.33224,1.72188,13.4429719241,26.38,-0.07,26.3800928732,33.18,38.60224,-6.63812,39.1688341689,13.33224,1.72188,13.4429719241,25.27,-8.36,26.6169588796,0.0
2022-01-25 15:30:00,38.9234,1.18364,38.9413927744,15.4134,2.03364,15.5469801315,23.51,-0.85,23.5253607836,33.06,37.9134,-7.15636,38.5828898349,15.4134,2.03364,15.5469801315,22.5,-9.19,24.3044460953,0.0
2022-01-25 16:00:00,39.2174,1.32224,39.2396837574,15.3774,2.08224,15.5177367608,23.84,-0.76,23.8521110177,33.23,38.1974,-6.98776,38.8313038228,15.3774,2.08224,15.5177367608,22.82,-9.07,24.5564105683,0.0
2022-01-25 16:30:00,40.80236,1.0828,40.8167249716,15.37236,2.0628,15.5101449319,25.43,-0.98,25.4488762031,33.17,39.73236,-7.2672,40.3914920127,15.37236,2.0628,15.5101449319,24.36,-9.33,26.0855994756,0.0
2022-01-25 17:00:00,42.06428,0.93464,42.0746622547,15.25428,2.02464,15.3880546349,26.81,-1.09,26.8321486281,33.22,40.93428,-7.42536,41.6022986174,15.25428,2.02464,15.3880546349,25.68,-9.45,27.3635688462,0.0
2022-01-25 17:30:00,43.55896,1.15048,43.5741506,11.92896,1.6804800000000002,12.0467464368,31.63,-0.53,31.634440093,33.3,42.28896,-7.25952,42.9075374324,11.92896,1.6804800000000002,12.0467464368,30.36,-8.94,31.6489051943,0.0
2022-01-25 18:00:00,43.79928,1.04796,43.8118151722,13.13928,1.85796,13.2699922487,30.66,-0.81,30.6706977423,33.24,42.56928,-7.35204,43.1994918012,13.13928,1.85796,13.2699922487,29.43,-9.21,30.837460985,0.0
2022-01-25 18:30:00,43.30548,0.9270400000000001,43.3154014317,9.37548,1.33704,9.4703379661,33.93,-0.41000000000000003,33.9324770684,33.29,41.98548,-7.46296,42.6435962695,9.37548,1.33704,9.4703379661,32.61,-8.8,33.7765021872,0.0
2022-01-25 19:00:00,41.8828,0.3266,41.884073386,13.0428,1.9566,13.1887419946,28.84,-1.63,28.8860260334,33.25,40.6928,-8.0334,41.4781808593,13.0428,1.9566,13.1887419946,27.65,-9.99,29.3993639387,0.0
2022-01-25 19:30:00,41.2826,0.09868,41.2827179399,12.2526,1.76868,12.3795975582,29.03,-1.67,29.0779951166,33.3,40.1026,-8.15132,40.9226409766,12.2526,1.76868,12.3795975582,27.85,-9.92,29.5639797727,0.0
2022-01-25 20:00:00,40.02532,0.13472,40.0255467243,8.72532,1.22472,8.8108539984,31.3,-1.09,31.3189734825,33.09,38.78532,-8.05528,39.612985035,8.72532,1.22472,8.8108539984,30.06,-9.28,31.4598474249,0.0
2022-01-25 20:30:00,37.86352,-0.94464,37.875301867,8.90352,1.03536,8.9635170954,28.96,-1.98,29.0276075487,32.92,36.67352,-9.14464,37.7964483771,8.90352,1.03536,8.9635170954,27.77,-10.18,29.5771077017,0.0
2022-01-25 21:00:00,36.206,-1.2298,36.2268801312,6.606,0.5202,6.6264503348,29.6,-1.75,29.6516862927,32.99,35.016,-9.5198,36.2870066007,6.606,0.5202,6.6264503348,28.41,-10.04,30.1318718303,0.0
2022-01-25 21:30:00,33.25784,-1.70092,33.3013070361,6.02784,0.46908000000000005,6.0460641009,27.23,-2.17,27.3163284502,33.18,32.11784,-9.990920000000001,33.63590535,6.02784,0.46908000000000005,6.0460641009,26.09,-10.46,28.1087121726,0.0
2022-01-25 22:00:00,31.79716,-2.24248,31.8761368521,3.37716,0.31752,3.392053746,28.42,-2.56,28.5350661468,33.18,30.62716,-10.57248,32.4006213369,3.37716,0.31752,3.392053746,27.25,-10.89,29.3454357609,0.0
2022-01-25 22:30:00,28.90464,-2.8776,29.0475264918,0.044640000000000006,0.2124,0.2170402949,28.86,-3.09,29.0249496124,33.3,27.71464,-11.2376,29.9062689764,0.044640000000000006,0.2124,0.2170402949,27.67,-11.45,29.9454737815,0.0
2022-01-25 23:00:00,26.7296,-3.16696,26.9165590632,0.0396,0.20304000000000003,0.20686566080000002,26.69,-3.37,26.90191443,33.39,25.5996,-11.56696,28.0915304639,0.0396,0.20304000000000003,0.20686566080000002,25.56,-11.77,28.1397672343,0.0
2022-01-25 23:30:00,24.74672,-2.15068,24.8399995012,0.03672,0.13932,0.14407782900000002,24.71,-2.29,24.815886041,33.5,23.67672,-10.69068,25.9784085121,0.03672,0.13932,0.14407782900000002,23.64,-10.83,26.0026633251,0.0
2022-01-26 00:00:00,23.19184,-1.80692,23.2621237739,0.051840000000000004,0.07308,0.0895995089,23.14,-1.88,23.216244313,33.71,22.18184,-10.36692,24.4848331845,0.051840000000000004,0.07308,0.0895995089,22.13,-10.44,24.4689701459,0.0
2022-01-26 00:30:00,22.366,-1.96604,22.4522441925,0.036000000000000004,0.09396,0.10062048300000001,22.33,-2.06,22.4248188398,33.8,21.366,-10.54604,23.8269787359,0.036000000000000004,0.09396,0.10062048300000001,21.33,-10.64,23.8364951283,0.0
2022-01-26 01:00:00,21.8278,-2.02964,21.9219591134,0.0378,0.09036000000000001,0.09794779020000001,21.79,-2.12,21.8928869727,33.8,20.8478,-10.49964,23.3425192507,0.0378,0.09036000000000001,0.09794779020000001,20.81,-10.59,23.3496081338,0.0
2022-01-26 01:30:00,21.2828,-2.03704,21.3800633255,0.0828,0.10296000000000001,0.1321234332,21.2,-2.14,21.3077356845,33.59,20.3128,-10.54704,22.887767401,0.0828,0.10296000000000001,0.1321234332,20.23,-10.65,22.8620952671,0.0
2022-01-26 02:00:00,20.83112,-1.982,20.9251973576,0.14112000000000002,0.108,0.17770440170000001,20.69,-2.09,20.7952927366,33.67,19.88112,-10.512,22.4891324078,0.14112000000000002,0.108,0.17770440170000001,19.74,-10.62,22.4154411065,0.0
2022-01-26 02:30:00,20.4132,-2.10028,20.5209627045,0.1332,0.09972,0.1663920623,20.28,-2.2,20.398980366700002,33.69,19.4832,-10.62028,22.1897595642,0.1332,0.09972,0.1663920623,19.35,-10.72,22.12105106,0.0
2022-01-26 03:00:00,20.17616,-2.13812,20.2891347642,0.05616,0.10188000000000001,0.1163334862,20.12,-2.24,20.244307842,33.69,19.23616,-10.68812,22.0060391866,0.05616,0.10188000000000001,0.1163334862,19.18,-10.79,22.0067376047,0.0
2022-01-26 03:30:00,20.0668,-1.99032,20.1652631012,0.0468,0.13968,0.1473117185,20.02,-2.13,20.1329903392,33.75,19.1268,-10.51032,21.824328277,0.0468,0.13968,0.1473117185,19.08,-10.65,21.8510617591,0.0
2022-01-26 04:00:00,19.99956,-1.8119200000000002,20.0814704213,0.07956,0.11808,0.14238216180000002,19.92,-1.9300000000000002,20.0132780923,33.73,19.06956,-10.42192,21.7316482366,0.07956,0.11808,0.14238216180000002,18.99,-10.54,21.7189249274,0.0
2022-01-26 04:30:00,20.11048,-1.69588,20.1818585568,0.15048,0.11412000000000001,0.18885869,19.96,-1.81,20.0418986127,33.84,19.18048,-10.23588,21.7408383556,0.15048,0.11412000000000001,0.18885869,19.03,-10.35,21.6624883151,0.0
2022-01-26 05:00:00,20.57704,-1.5967600000000002,20.6389005923,0.07704000000000001,0.09324,0.12094982100000001,20.5,-1.69,20.5695430187,33.74,19.62704,-10.16676,22.1039296972,0.07704000000000001,0.09324,0.12094982100000001,19.55,-10.26,22.0787250538,0.0
2022-01-26 05:30:00,21.34136,-1.56064,21.3983467553,0.08136,0.09936,0.1284206339,21.26,-1.6600000000000001,21.3247086733,33.78,20.38136,-10.08064,22.7380548477,0.08136,0.09936,0.1284206339,20.3,-10.18,22.7095222319,0.0
2022-01-26 06:00:00,22.67252,-1.3304,22.711519705,0.09252,0.1296,0.1592360211,22.58,-1.46,22.6271518314,33.69,21.66252,-9.8604,23.801097893,0.09252,0.1296,0.1592360211,21.57,-9.99,23.771095894,0.0
2022-01-26 06:30:00,25.6778,-0.45264000000000004,25.6817891863,0.21780000000000002,0.11736,0.2474069716,25.46,-0.5700000000000001,25.4663797977,33.67,24.5878,-8.852640000000001,26.1329130372,0.21780000000000002,0.11736,0.2474069716,24.37,-8.97,25.9684000277,0.0
2022-01-26 07:00:00,28.83728,0.17412000000000002,28.837805665,0.10728000000000001,0.11412000000000001,0.1566281354,28.73,0.06,28.7300626522,33.31,27.67728,-8.12588,28.8454806508,0.10728000000000001,0.11412000000000001,0.1566281354,27.57,-8.24,28.7750325803,0.0
2022-01-26 07:30:00,31.8724,-0.4314,31.8753194136,7.1424,0.7686000000000001,7.1836358287,24.73,-1.2,24.759097318,33.13,30.822400000000002,-8.7914,32.0516622926,7.1424,0.7686000000000001,7.1836358287,23.68,-9.56,25.5369536163,0.0
2022-01-26 08:00:00,34.15112,0.6080800000000001,34.1565331751,5.00112,0.11808,5.0025137822,29.15,0.49,29.1541180625,33.3,32.98112,-7.70192,33.8684786806,5.00112,0.11808,5.0025137822,27.98,-7.82,29.0522425985,0.0
2022-01-26 08:30:00,36.02316,1.3934,36.0500987508,5.48316,0.1134,5.484332516,30.54,1.28,30.566812068,33.12,34.82316,-6.8866,35.4975736065,5.48316,0.1134,5.484332516,29.34,-7.0,30.1634812314,0.0
2022-01-26 09:00:00,37.0608,1.47892,37.0902965883,5.5908,0.08892000000000001,5.5915070783,31.47,1.3900000000000001,31.5006825323,32.99,35.8308,-6.82108,36.4742835571,5.5908,0.08892000000000001,5.5915070783,30.24,-6.91,31.0194406784,0.0
2022-01-26 09:30:00,39.25392,1.564,39.2850649912,9.85392,0.774,9.8842711095,29.4,0.79,29.4106120304,33.16,38.09392,-6.796,38.6953790131,9.85392,0.774,9.8842711095,28.24,-7.57,29.2370056606,0.0
2022-01-26 10:00:00,38.2988,0.9748,38.3112035373,5.6088000000000005,0.8748,5.6766110031,32.69,0.1,32.6901529516,33.16,37.0188,-7.4252,37.7561272972,5.6088000000000005,0.8748,5.6766110031,31.41,-8.3,32.488122445,0.0
2022-01-26 10:30:00,38.08092,1.25872,38.1017170753,0.52092,0.10872000000000001,0.532144421,37.56,1.15,37.577601041,33.21,36.66092,-7.13128,37.3480683528,0.52092,0.10872000000000001,0.532144421,36.14,-7.24,36.8580683162,0.0
2022-01-26 11:00:00,38.61704,1.18008,38.635066548,0.7970400000000001,0.10008,0.8032986792,37.82,1.08,37.8354172701,33.19,37.19704,-7.21992,37.8912526788,0.7970400000000001,0.10008,0.8032986792,36.4,-7.32,37.1287274223,0.0
2022-01-26 11:30:00,39.3968,1.44752,39.4233834721,4.6368,-0.042480000000000004,4.636994586,34.76,1.49,34.791920039,33.19,38.0468,-6.98248,38.6822183592,4.6368,-0.042480000000000004,4.636994586,33.41,-6.94,34.1231842008,0.0
2022-01-26 12:00:00,38.55688,1.27872,38.5780782333,2.48688,-0.43128000000000005,2.5239997173,36.07,1.71,36.1105109352,33.26,37.17688,-7.14128,37.8565487937,2.48688,-0.43128000000000005,2.5239997173,34.69,-6.71,35.3329902499,0.0
2022-01-26 12:30:00,38.93788,1.35532,38.9614603319,2.7478800000000003,-0.45468000000000003,2.7852429691,36.19,1.81,36.2352342341,33.24,37.54788,-7.04468,38.2030209381,2.7478800000000003,-0.45468000000000003,2.7852429691,34.8,-6.59,35.4184711697,0.0
2022-01-26 13:00:00,38.35612,1.23136,38.3758803014,3.42612,-0.54864,3.4697700362,34.93,1.78,34.9753241586,33.18,37.02612,-7.08864,37.6985726428,3.42612,-0.54864,3.4697700362,33.6,-6.54,34.2305652889,0.0
2022-01-26 13:30:00,37.63684,1.10588,37.6530834828,4.32684,-0.7441200000000001,4.3903597757,33.31,1.85,33.3613339062,33.05,36.32684,-7.25412,37.0440489331,4.32684,-0.7441200000000001,4.3903597757,32.0,-6.51,32.6554758042,0.0
2022-01-26 14:00:00,37.4804,1.06288,37.4954677002,3.6504,-0.62712,3.7038763012,33.83,1.69,33.87218623,33.14,36.1704,-7.28712,36.8971537392,3.6504,-0.62712,3.7038763012,32.52,-6.66,33.1949694984,0.0
2022-01-26 14:30:00,36.79324,0.9582400000000001,36.8057160451,5.13324,-0.8517600000000001,5.2034265629,31.66,1.81,31.7116965803,33.09,35.53324,-7.37176,36.2898607106,5.13324,-0.8517600000000001,5.2034265629,30.4,-6.52,31.0913235485,0.0
2022-01-26 15:00:00,35.63572,0.65312,35.641704584,6.16572,-1.04688,6.2539636114,29.47,1.7000000000000002,29.5189921915,33.07,34.44572,-7.66688,35.2886479658,6.16572,-1.04688,6.2539636114,28.28,-6.62,29.044496897,0.0
2022-01-26 15:30:00,35.72576,0.43008,35.7283486378,6.03576,-1.06992,6.1298554293,29.69,1.5,29.7278673974,33.11,34.53576,-7.91992,35.4322431069,6.03576,-1.06992,6.1298554293,28.5,-6.85,29.3116444438,0.0
2022-01-26 16:00:00,36.92924,0.50088,36.9326366206,5.61924,-1.05912,5.7181809478000005,31.31,1.56,31.348838894,33.16,35.67924,-7.84912,36.5324082392,5.61924,-1.05912,5.7181809478000005,30.06,-6.79,30.8173279179,0.0
2022-01-26 16:30:00,38.01872,0.39008000000000004,38.0207210984,5.59872,-1.06992,5.7000346003,32.42,1.46,32.4528581176,33.13,36.73872,-7.93992,37.5869109777,5.59872,-1.06992,5.7000346003,31.14,-6.87,31.8888146534,0.0
2022-01-26 17:00:00,38.58816,0.42276,38.5904757447,5.0781600000000005,-0.9572400000000001,5.167592999,33.51,1.38,33.5384033609,33.07,37.26816,-7.8772400000000005,38.0915562796,5.0781600000000005,-0.9572400000000001,5.167592999,32.19,-6.92,32.925408122,0.0
2022-01-26 17:30:00,39.32764,-2.23672,39.3911942486,5.68764,-1.11672,5.7962325977999996,33.64,-1.12,33.658639307,33.04,38.52764,-5.06672,38.8593707557,5.68764,-1.11672,5.7962325977999996,32.84,-3.95,33.0767002586,0.0
2022-01-26 18:00:00,40.00904,-2.96604,40.1188319247,13.73904,0.18396,13.7402715185,26.27,-3.15,26.4581820993,33.24,39.61904,-2.25604,39.6832212277,13.73904,0.18396,13.7402715185,25.88,-2.44,25.9947687045,0.0
2022-01-26 18:30:00,39.60756,-2.38692,39.6794177911,11.16756,-0.64692,11.1862818595,28.44,-1.74,28.4931781309,33.75,39.18756,-1.7069200000000002,39.2247171391,11.16756,-0.64692,11.1862818595,28.02,-1.06,28.040042796,0.0
2022-01-26 19:00:00,39.57372,-2.818,39.6739264333,8.79372,-1.638,8.9449737528,30.78,-1.18,30.802610279,33.72,39.13372,-2.148,39.1926261564,8.79372,-1.638,8.9449737528,30.34,-0.51,30.3442861178,0.0
2022-01-26 19:30:00,38.16548,-3.1856400000000002,38.2982005562,8.38548,-1.74564,8.565251534,29.78,-1.44,29.814794985,33.7,37.72548,-2.50564,37.8085978719,8.38548,-1.74564,8.565251534,29.34,-0.76,29.3498415669,0.0
2022-01-26 20:00:00,36.82868,-3.5717600000000003,37.001474836,7.52868,-1.48176,7.6731111839,29.3,-2.09,29.3744463778,33.83,36.40868,-2.88176,36.5225481044,7.52868,-1.48176,7.6731111839,28.88,-1.4,28.9139136057,0.0
2022-01-26 20:30:00,35.27196,-2.5640400000000003,35.3650316466,7.13196,-1.27404,7.2448624116,28.14,-1.29,28.1695527121,33.77,34.46196,-6.68404,35.1041746487,7.13196,-1.27404,7.2448624116,27.33,-5.41,27.8603122739,0.0
2022-01-26 21:00:00,33.06104,-1.67788,33.1035896419,7.78104,-1.39788,7.9056088934,25.28,-0.28,25.2815505854,33.65,31.98104,-10.05788,33.5253317594,7.78104,-1.39788,7.9056088934,24.2,-8.66,25.7028325287,0.0
2022-01-26 21:30:00,30.95496,-1.24448,30.9799657694,9.62496,-1.3744800000000001,9.7226051176,21.33,0.13,21.330396152,33.31,29.97496,-9.72448,31.5129138334,9.62496,-1.3744800000000001,9.7226051176,20.35,-8.35,21.9964769906,0.0
2022-01-26 22:00:00,28.69804,-0.2684,28.6992950854,11.94804,-1.7784,12.0796674789,16.75,1.51,16.8179249612,33.5,27.85804,-8.7184,29.1904246492,11.94804,-1.7784,12.0796674789,15.91,-6.94,17.3577561914,0.0
2022-01-26 22:30:00,25.694960000000002,-3.48732,25.9305296935,15.11496,-1.50732,15.1899318426,10.58,-1.98,10.7636796682,33.39,25.02496,-11.72732,27.6365456847,15.11496,-1.50732,15.1899318426,9.91,-10.22,14.2357472582,0.0
2022-01-26 23:00:00,23.59332,-4.15672,23.956691545,15.58332,-1.20672,15.629972341,8.01,-2.95,8.5359592314,33.22,22.98332,-12.446720000000001,26.1372117293,15.58332,-1.20672,15.629972341,7.4,-11.24,13.4572508337,0.0
2022-01-26 23:30:00,21.98408,-3.48728,22.2589509017,9.78408,-1.90728,9.968246508,12.2,-1.58,12.3018860343,33.37,21.26408,-11.91728,24.3758622585,9.78408,-1.90728,9.968246508,11.48,-10.01,15.2312343558,0.0
2022-01-27 00:00:00,20.7128,-1.15692,20.7450849053,9.2628,-1.99692,9.4756083354,11.45,0.84,11.48077088,33.5,20.0328,-9.62692,22.2259007585,9.2628,-1.99692,9.4756083354,10.77,-7.63,13.198856011,0.0
2022-01-27 00:30:00,19.705,-1.17316,19.7398918281,9.045,-1.8831600000000002,9.2389564663,10.66,0.71,10.6836183009,33.47,19.025,-9.64316,21.3293497272,9.045,-1.8831600000000002,9.2389564663,9.98,-7.76,12.641914412,0.0
2022-01-27 01:00:00,19.2538,-1.17504,19.2896224287,8.6238,-1.89504,8.8295584851,10.63,0.72,10.6543559167,33.47,18.5938,-9.57504,20.9143680144,8.6238,-1.89504,8.8295584851,9.97,-7.68,12.5850427095,0.0
2022-01-27 01:30:00,18.78316,-1.3125200000000001,18.8289619559,7.82316,-1.71252,8.0084054053,10.96,0.4,10.9672968411,33.32,18.10316,-9.76252,20.5677222544,7.82316,-1.71252,8.0084054053,10.28,-8.05,13.0568334599,0.0
2022-01-27 02:00:00,18.26496,-1.32572,18.3130089641,8.36496,-1.84572,8.5661682286,9.9,0.52,9.9136471593,33.43,17.61496,-9.79572,20.1554693848,8.36496,-1.84572,8.5661682286,9.25,-7.95,12.1969258422,0.0
2022-01-27 02:30:00,18.0924,-1.3271600000000001,18.1410113121,8.0424,-1.75716,8.2321205668,10.05,0.43,10.0591947988,33.49,17.4324,-9.93716,20.0657847747,8.0424,-1.75716,8.2321205668,9.39,-8.18,12.4532927373,0.0
2022-01-27 03:00:00,17.74724,-1.39392,17.8018971063,7.97724,-1.75392,8.167777750599999,9.77,0.36,9.7766302988,33.75,17.09724,-9.96392,19.7887674549,7.97724,-1.75392,8.167777750599999,9.12,-8.21,12.2710431504,0.0
2022-01-27 03:30:00,17.24728,-2.14764,17.3804782721,8.92728,-1.99764,9.1480540973,8.32,-0.15,8.3213520536,33.54,16.63728,-10.48764,19.6669692268,8.92728,-1.99764,9.1480540973,7.71,-8.49,11.4684000628,0.0
2022-01-27 04:00:00,16.89988,-2.887,17.1446992687,9.02988,-2.007,9.2502314465,7.87,-0.88,7.9190466598,33.54,16.33988,-10.637,19.4971138227,9.02988,-2.007,9.2502314465,7.31,-8.63,11.3098629523,0.0
2022-01-27 04:30:00,17.2282,-2.6932,17.4374367807,8.7282,-1.9332,8.9397280428,8.5,-0.76,8.5339088348,33.54,16.6482,-10.5132,19.6898435108,8.7282,-1.9332,8.9397280428,7.92,-8.58,11.6765919685,0.0
2022-01-27 05:00:00,17.54636,-2.5815200000000003,17.7352472427,8.67636,-1.90152,8.8822858072,8.87,-0.68,8.8960272032,33.54,16.95636,-10.30152,19.84034926,8.67636,-1.90152,8.8822858072,8.28,-8.4,11.7948463322,0.0
2022-01-27 05:30:00,18.22464,-2.29192,18.3681899058,9.31464,-2.04192,9.5358248524,8.91,-0.25,8.9135066051,33.36,17.64464,-9.881920000000001,20.2233939688,9.31464,-2.04192,9.5358248524,8.33,-7.84,11.4391651793,0.0
2022-01-27 06:00:00,19.59076,-2.33,19.7288311204,8.06076,-1.71,8.2401427037,11.53,-0.62,11.546657525,33.0,18.93076,-9.94,21.3817041925,8.06076,-1.71,8.2401427037,10.87,-8.23,13.6341409704,0.0
2022-01-27 06:30:00,22.06564,-3.04012,22.2740835552,9.66564,-2.13012,9.8975758559,12.4,-0.91,12.4333462913,33.13,21.38564,-10.53012,23.837554938,9.66564,-2.13012,9.8975758559,11.72,-8.4,14.4193758533,0.0
2022-01-27 07:00:00,24.78588,-4.26332,25.1498657014,9.60588,-2.17332,9.8486674427,15.18,-2.09,15.3232013626,32.91,24.02588,-11.813320000000001,26.7730730249,9.60588,-2.17332,9.8486674427,14.42,-9.64,17.3454893272,0.0
2022-01-27 07:30:00,28.66088,-5.35788,29.1573819207,8.84088,-2.02788,9.0704716784,19.82,-3.33,20.0977934112,33.11,28.26088,-5.79788,28.8494844125,8.84088,-2.02788,9.0704716784,19.42,-3.77,19.7825503917,0.0
2022-01-27 08:00:00,31.16468,-5.48056,31.6429110136,9.36468,-2.14056,9.6062078166,21.8,-3.34,22.0543782501,33.33,30.87468,-4.28056,31.1700025508,9.36468,-2.14056,9.6062078166,21.51,-2.14,21.6161906912,0.0
2022-01-27 08:30:00,32.14892,-4.56688,32.4716715015,9.89892,-2.21688,10.1441201738,22.25,-2.35,22.3737569487,33.51,31.84892,-3.37688,32.0274417289,9.89892,-2.21688,10.1441201738,21.95,-1.16,21.9806301093,0.0
2022-01-27 09:00:00,33.55984,-4.12956,33.8129579691,8.43984,-1.8795600000000001,8.6465973087,25.12,-2.25,25.2205650214,33.49,33.23984,-2.94956,33.3704490143,8.43984,-1.8795600000000001,8.6465973087,24.8,-1.07,24.8230719292,0.0
2022-01-27 09:30:00,33.87604,-3.81236,34.0898837612,7.37604,-1.60236,7.5480807926,26.5,-2.21,26.5919931558,33.45,33.55604,-2.64236,33.6599151343,7.37604,-1.60236,7.5480807926,26.18,-1.04,26.2006488469,0.0
2022-01-27 10:00:00,34.13484,-3.78612,34.3441699052,6.32484,-1.26612,6.4503225408,27.81,-2.52,27.9239413407,33.41,33.80484,-2.61612,33.9059182338,6.32484,-1.26612,6.4503225408,27.48,-1.35,27.5131404969,0.0
2022-01-27 10:30:00,35.61456,-3.7738,35.8139421236,6.60456,-1.0638,6.6896848381,29.01,-2.71,29.136303815,33.46,35.26456,-2.6038,35.3605566477,6.60456,-1.0638,6.6896848381,28.66,-1.54,28.7013449162,0.0
2022-01-27 11:00:00,35.138,-3.08936,35.2735480099,9.378,-0.8193600000000001,9.4137258729,25.76,-2.27,25.859824052,33.53,34.828,-1.9193600000000002,34.8808475644,9.378,-0.8193600000000001,9.4137258729,25.45,-1.1,25.4737610101,0.0
2022-01-27 11:30:00,35.19292,-3.62428,35.3790478058,5.27292,-0.58428,5.3051925926,29.92,-3.04,30.0740419631,33.57,34.84292,-2.44428,34.9285496241,5.27292,-0.58428,5.3051925926,29.57,-1.8599999999999999,29.6284407285,0.0
2022-01-27 12:00:00,35.34936,-3.7280800000000003,35.545405228999996,4.59936,-0.7480800000000001,4.659800006,30.75,-2.98,30.8940592995,33.57,34.98936,-2.56808,35.083476853,4.59936,-0.7480800000000001,4.659800006,30.39,-1.82,30.444449412,0.0
2022-01-27 12:30:00,35.37312,-3.83956,35.5808914943,5.25312,-0.88956,5.3279064113,30.12,-2.95,30.2641190191,33.59,35.02312,-2.66956,35.1247133103,5.25312,-0.88956,5.3279064113,29.77,-1.78,29.8231671692,0.0
2022-01-27 13:00:00,34.07296,-4.36408,34.3512997921,5.05296,-0.7840800000000001,5.1134319403,29.02,-3.58,29.2399863201,33.64,33.72296,-3.1640800000000002,33.8710707449,5.05296,-0.7840800000000001,5.1134319403,28.67,-2.38,28.7686165813,0.0
2022-01-27 13:30:00,32.72828,-4.5750399999999996,33.0465021259,5.76828,-0.99504,5.8534740761,26.96,-3.58,27.196654206,33.76,32.38828,-3.3750400000000003,32.5636542231,5.76828,-0.99504,5.8534740761,26.62,-2.38,26.7261819196,0.0
2022-01-27 14:00:00,32.11052,-4.94624,32.4892410624,5.24052,-0.6962400000000001,5.2865678855,26.87,-4.25,27.2040327893,33.76,31.78052,-3.73624,31.9993896943,5.24052,-0.6962400000000001,5.2865678855,26.54,-3.04,26.7135396382,0.0
2022-01-27 14:30:00,32.201,-4.51736,32.5163180937,4.671,-0.5673600000000001,4.7053308459,27.53,-3.95,27.811929095300002,33.79,31.861,-3.31736,32.0332358398,4.671,-0.5673600000000001,4.7053308459,27.19,-2.75,27.3287138373,0.0
2022-01-27 15:00:00,32.42196,-3.89968,32.6556426111,2.36196,-0.22968000000000002,2.3731009132,30.06,-3.67,30.2832049163,33.79,32.07196,-2.68968,32.1845459304,2.36196,-0.22968000000000002,2.3731009132,29.71,-2.46,29.8116705335,0.0
2022-01-27 15:30:00,33.3486,-2.3168800000000003,33.4289852507,1.9386,-0.14688,1.9441562936999999,31.41,-2.17,31.484869382,33.86,32.9786,-1.1568800000000001,32.9988852735,1.9386,-0.14688,1.9441562936999999,31.04,-1.01,31.0564276761,0.0
2022-01-27 16:00:00,34.68392,-2.24124,34.7562579013,2.02392,-0.29124,2.0447672004,32.66,-1.9500000000000002,32.7181616232,33.78,34.31392,-1.08124,34.330950841800004,2.02392,-0.29124,2.0447672004,32.29,-0.79,32.2996625369,0.0
2022-01-27 16:30:00,36.05,-2.3878,36.1289923585,2.07,-0.39780000000000004,2.107876856,33.98,-1.99,34.0382211639,33.66,35.68,-1.2478,35.7018123467,2.07,-0.39780000000000004,2.107876856,33.61,-0.85,33.6207465711,0.0
2022-01-27 17:00:00,35.97284,-2.25508,36.0434543776,4.72284,-0.055080000000000004,4.7231611736,31.25,-2.2,31.3273442858,33.59,35.62284,-1.11508,35.640288061,4.72284,-0.055080000000000004,4.7231611736,30.9,-1.06,30.918175884100002,0.0
2022-01-27 17:30:00,39.26564,-1.49488,39.2940854433,15.60564,1.27512,15.6576476785,23.66,-2.77,23.8215973436,33.45,38.97564,-0.32488,38.9769939891,15.60564,1.27512,15.6576476785,23.37,-1.6,23.4247070419,0.0
2022-01-27 18:00:00,40.48244,-2.32892,40.5493750472,16.82244,1.62108,16.9003665025,23.66,-3.95,23.9874571391,33.42,40.18244,-1.12892,40.1982952962,16.82244,1.62108,16.9003665025,23.36,-2.75,23.5213116131,0.0
2022-01-27 18:30:00,40.77656,-2.33616,40.8434265088,16.93656,1.6538400000000002,17.0171164237,23.84,-3.99,24.1715886942,33.52,40.48656,-1.14616,40.5027804401,16.93656,1.6538400000000002,17.0171164237,23.55,-2.8,23.7158702138,0.0
2022-01-27 19:00:00,40.28956,-2.48884,40.3663593793,16.72956,1.72116,16.8178645951,23.56,-4.21,23.9331924323,33.52,39.99956,-1.27884,40.0199979003,16.72956,1.72116,16.8178645951,23.27,-3.0,23.4625851091,0.0
2022-01-27 19:30:00,37.6342,-3.46312,37.7932032219,11.2842,1.85688,11.4359596438,26.35,-5.32,26.881683355,33.58,37.3142,-2.26312,37.3827665345,11.2842,1.85688,11.4359596438,26.03,-4.12,26.3540376413,0.0
2022-01-27 20:00:00,36.42184,-3.87204,36.6270818213,10.67184,1.85796,10.8323674396,25.75,-5.73,26.3798294157,33.58,36.11184,-2.67204,36.210561801,10.67184,1.85796,10.8323674396,25.44,-4.53,25.840172213,0.0
2022-01-27 20:30:00,35.12184,-4.96628,35.4712218851,6.62184,0.9637200000000001,6.6916007967999995,28.5,-5.93,29.1103916154,33.51,34.77184,-3.77628,34.9762940808,6.62184,0.9637200000000001,6.6916007967999995,28.15,-4.74,28.5462799678,0.0
2022-01-27 21:00:00,34.31804,-5.03892,34.68599983,0.7880400000000001,0.09108000000000001,0.7932859560000001,33.53,-5.13,33.920168042,33.51,33.93804,-3.88892,34.1601267241,0.7880400000000001,0.09108000000000001,0.7932859560000001,33.15,-3.98,33.388065233,0.0
2022-01-27 21:30:00,31.8288,-5.4396,32.290273421,0.4788,-0.0396,0.48043480310000003,31.35,-5.4,31.8116723861,33.43,31.4588,-4.2796,31.7485601815,0.4788,-0.0396,0.48043480310000003,30.98,-4.24,31.2688023436,0.0
2022-01-27 22:00:00,30.38948,-5.97772,30.9718199509,0.42948000000000003,-0.11772,0.4453213096,29.96,-5.86,30.5277120007,33.43,30.03948,-4.79772,30.420198485,0.42948000000000003,-0.11772,0.4453213096,29.61,-4.68,29.9775666124,0.0
2022-01-27 22:30:00,28.45496,-6.36328,29.1577790814,0.26496000000000003,-0.05328,0.2702638711,28.19,-6.31,28.8875786455,33.52,28.11496,-5.15328,28.583339038,0.26496000000000003,-0.05328,0.2702638711,27.85,-5.1,28.3131153355,0.0
2022-01-27 23:00:00,26.3768,-6.6222,27.1953876803,0.4068,-0.0522,0.41013544100000004,25.97,-6.57,26.7881652974,33.63,26.0468,-5.3922,26.5990904183,0.4068,-0.0522,0.41013544100000004,25.64,-5.34,26.1901737299,0.0
2022-01-27 23:30:00,24.54488,-5.3254,25.1159514925,0.25488,-0.0054,0.254937197,24.29,-5.32,24.8657696442,33.78,24.23488,-4.0954,24.5784806238,0.25488,-0.0054,0.254937197,23.98,-4.09,24.3262923603,0.0
2022-01-28 00:00:00,23.15124,-4.63624,23.6109007637,0.20124000000000003,0.023760000000000003,0.20263779310000002,22.95,-4.66,23.418328292200002,33.87,22.87124,-3.40624,23.1234964933,0.20124000000000003,0.023760000000000003,0.20263779310000002,22.67,-3.43,22.9280134334,0.0
2022-01-28 00:30:00,22.47244,-4.67856,22.9542911724,0.6224400000000001,0.09144000000000001,0.6291206778,21.85,-4.77,22.3646014943,33.84,22.19244,-3.43856,22.457250233,0.6224400000000001,0.09144000000000001,0.6291206778,21.57,-3.5300000000000002,21.8569394015,0.0
2022-01-28 01:00:00,22.82876,-4.05924,23.186843522,8.34876,0.68076,8.37646869,14.48,-4.74,15.2360756102,33.88,22.55876,-3.43924,22.8194220899,8.34876,0.68076,8.37646869,14.21,-4.12,14.7952188223,0.0
2022-01-28 01:30:00,22.14168,-1.79576,22.2143815399,5.25168,0.26424000000000003,5.2583234591,16.89,-2.06,17.0151608867,33.19,21.37168,-9.41576,23.3539127857,5.25168,0.26424000000000003,5.2583234591,16.12,-9.68,18.8031061264,0.0
2022-01-28 02:00:00,21.39592,-1.9876,21.4880419398,4.07592,0.3024,4.0871224115,17.32,-2.29,17.4707326692,33.19,20.60592,-9.6476,22.7525850137,4.07592,0.3024,4.0871224115,16.53,-9.95,19.2936103413,0.0
2022-01-28 02:30:00,20.1206,-2.60572,20.2886254113,0.030600000000000002,0.31428,0.3157661768,20.09,-2.92,20.301096029500002,33.26,19.2406,-10.25572,21.803221805,0.030600000000000002,0.31428,0.3157661768,19.21,-10.57,21.9259891453,0.0
2022-01-28 03:00:00,19.93096,-2.51272,20.0887263987,0.03096,0.28728000000000004,0.2889434547,19.9,-2.8,20.0960195064,33.26,19.08096,-10.19272,21.6327200213,0.03096,0.28728000000000004,0.2889434547,19.05,-10.48,21.7424216683,0.0
