Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-28 03:30:00,19.60184,-2.5578000000000003,19.7680163958,0.051840000000000004,0.1422,0.1513546352,19.55,-2.7,19.7355643446,33.32,18.74184,-10.2578,21.3653698172,0.051840000000000004,0.1422,0.1513546352,18.69,-10.4,21.388690937,0.0
2022-01-28 04:00:00,19.65028,-2.5246,19.8117921763,0.08028,0.0954,0.1246837536,19.57,-2.62,19.7446017939,33.32,18.79028,-10.2046,21.3824339971,0.08028,0.0954,0.1246837536,18.71,-10.3,21.3577643961,0.0
2022-01-28 04:30:00,19.84456,-2.392,19.9882021601,0.03456,0.198,0.2009935163,19.81,-2.59,19.9785935441,33.35,18.984560000000002,-10.082,21.4955865794,0.03456,0.198,0.2009935163,18.95,-10.28,21.5587777947,0.0
2022-01-28 05:00:00,19.97692,-2.3526,20.1149710277,0.10692000000000002,0.07740000000000001,0.1319948726,19.87,-2.43,20.0180368668,33.33,19.10692,-10.0526,21.590024517,0.10692000000000002,0.07740000000000001,0.1319948726,19.0,-10.13,21.5317649068,0.0
2022-01-28 05:30:00,20.64284,-2.1947200000000002,20.7591820442,0.22284,-0.054720000000000005,0.2294601142,20.42,-2.14,20.5318289492,33.35,19.76284,-9.85472,22.0835991438,0.22284,-0.054720000000000005,0.2294601142,19.54,-9.8,21.8598170166,0.0
2022-01-28 06:00:00,21.90304,-1.9186400000000001,21.9869129414,0.38304000000000005,-0.09864,0.3955369657,21.52,-1.82,21.5968238406,33.29,20.99304,-9.58864,23.0792059112,0.38304000000000005,-0.09864,0.3955369657,20.61,-9.49,22.6899140589,0.0
2022-01-28 06:30:00,24.67004,-2.3256,24.7794126032,0.7700400000000001,-0.1656,0.7876452003000001,23.9,-2.16,23.9974081934,33.25,23.70004,-9.8156,25.6522494016,0.7700400000000001,-0.1656,0.7876452003000001,22.93,-9.65,24.8778495855,0.0
2022-01-28 07:00:00,27.62964,-2.32644,27.7274111594,0.35964,-0.04644,0.3626259825,27.27,-2.2800000000000002,27.3651475421,32.88,26.65964,-8.68644,28.0390913691,0.35964,-0.04644,0.3626259825,26.3,-8.64,27.6828394497,0.0
2022-01-28 07:30:00,30.69948,-5.3672,31.1651232648,3.12948,-0.007200000000000001,3.1294882825,27.57,-5.36,28.0861976779,32.96,30.35948,-4.1872,30.6468704717,3.12948,-0.007200000000000001,3.1294882825,27.23,-4.18,27.5489618679,0.0
2022-01-28 08:00:00,33.71156,-3.55228,33.898200112,8.34156,0.74772,8.375004981,25.37,-4.3,25.7318265966,33.42,33.40156,-2.36228,33.4849903275,8.34156,0.74772,8.375004981,25.06,-3.11,25.2522414847,0.0
2022-01-28 08:30:00,34.83868,-1.9104,34.8910196512,6.71868,0.48960000000000004,6.736495313,28.12,-2.4,28.222232371,33.53,34.50868,-0.7504000000000001,34.5168378549,6.71868,0.48960000000000004,6.736495313,27.79,-1.24,27.8176508713,0.0
2022-01-28 09:00:00,34.80304,-1.82552,34.8508840134,1.37304,-0.06552000000000001,1.3746023832,33.43,-1.76,33.476297585,33.6,34.43304,-0.70552,34.4402671609,1.37304,-0.06552000000000001,1.3746023832,33.06,-0.64,33.0661942171,0.0
2022-01-28 09:30:00,36.57248,-1.84132,36.6188032668,6.79248,0.32868,6.8004275669,29.78,-2.17,29.8589567802,33.35,36.23248,-0.68132,36.2388852463,6.79248,0.32868,6.8004275669,29.44,-1.01,29.4573199731,0.0
2022-01-28 10:00:00,38.29548,0.5178400000000001,38.2989810138,5.59548,-0.27216,5.6020949203,32.7,0.79,32.7095414214,33.46,37.93548,1.64784,37.9712525405,5.59548,-0.27216,5.6020949203,32.34,1.92,32.3969443004,0.0
2022-01-28 10:30:00,38.30116,0.47452000000000005,38.3040993443,7.93116,-0.01548,7.9311751069,30.37,0.49,30.3739526568,33.63,37.96116,1.62452,37.9959041711,7.93116,-0.01548,7.9311751069,30.03,1.6400000000000001,30.0747485443,0.0
2022-01-28 11:00:00,38.31812,-0.42544000000000004,38.3204817236,5.92812,-0.23544,5.9327935012,32.39,-0.19,32.390557266,33.5,37.96812,0.65456,37.9737617985,5.92812,-0.23544,5.9327935012,32.04,0.89,32.0523587276,0.0
2022-01-28 11:30:00,38.43448,-1.995,38.4862219225,1.46448,-0.135,1.4706891821,36.97,-1.8599999999999999,37.0167597177,33.48,38.03448,-0.885,38.0447748564,1.46448,-0.135,1.4706891821,36.57,-0.75,36.5776899216,0.0
2022-01-28 12:00:00,37.9702,-2.28148,38.0386808266,1.0602,-0.14148000000000002,1.06959835,36.91,-2.14,36.9719853403,33.51,37.5702,-1.15148,37.5878415745,1.0602,-0.14148000000000002,1.06959835,36.51,-1.01,36.5239674734,0.0
2022-01-28 12:30:00,37.89576,-2.34644,37.9683342623,1.71576,-0.04644,1.7163883742000001,36.18,-2.3,36.2530329766,33.56,37.49576,-1.22644,37.515812307,1.71576,-0.04644,1.7163883742000001,35.78,-1.18,35.7994525098,0.0
2022-01-28 13:00:00,37.04084,-2.75136,37.1428837027,1.7708400000000002,-0.17136,1.7791117321,35.27,-2.58,35.3642375854,33.56,36.65084,-1.6213600000000001,36.6866853362,1.7708400000000002,-0.17136,1.7791117321,34.88,-1.45,34.9101260382,0.0
2022-01-28 13:30:00,36.61416,-3.09652,36.7448656089,2.05416,-0.32652000000000003,2.0799491859,34.56,-2.77,34.6708306794,33.58,36.22416,-1.9365200000000002,36.2758856186,2.05416,-0.32652000000000003,2.0799491859,34.17,-1.6099999999999999,34.2079084423,0.0
2022-01-28 14:00:00,35.60876,-3.17632,35.7501440204,5.01876,-0.9763200000000001,5.1128419377,30.59,-2.2,30.6690087874,33.73,35.23876,-2.01632,35.2963985795,5.01876,-0.9763200000000001,5.1128419377,30.22,-1.04,30.237890138,0.0
2022-01-28 14:30:00,34.05924,-3.29644,34.2183919267,6.42924,-1.30644,6.5606335404,27.63,-1.99,27.7015703526,33.77,33.71924,-2.11644,33.7855955172,6.42924,-1.30644,6.5606335404,27.29,-0.81,27.3020182404,0.0
2022-01-28 15:00:00,33.3558,-3.26588,33.5153004733,6.7158,-1.41588,6.8634310526,26.64,-1.85,26.7041588521,33.67,33.0158,-2.09588,33.0822575199,6.7158,-1.41588,6.8634310526,26.3,-0.68,26.3087894058,0.0
2022-01-28 15:30:00,32.98736,-3.62628,33.1860788043,6.14736,-1.28628,6.2804897268,26.84,-2.34,26.941811371900002,33.68,32.64736,-2.44628,32.7388820947,6.14736,-1.28628,6.2804897268,26.5,-1.16,26.5253765289,0.0
2022-01-28 16:00:00,34.03908,-3.6026800000000003,34.2292020127,6.31908,-1.37268,6.4664536207,27.72,-2.23,27.8095541136,33.68,33.68908,-2.42268,33.7760786597,6.31908,-1.37268,6.4664536207,27.37,-1.05,27.39013326,0.0
2022-01-28 16:30:00,35.02652,-3.2374,35.175813595,7.25652,-1.6074000000000002,7.4324166508000005,27.77,-1.63,27.817796462,33.72,34.68652,-2.0474,34.7468921843,7.25652,-1.6074000000000002,7.4324166508000005,27.43,-0.44,27.4335287559,0.0
2022-01-28 17:00:00,35.52056,-2.9356400000000002,35.6416633299,7.9005600000000005,-1.74564,8.0911128606,27.62,-1.19,27.6456235234,33.8,35.18056,-1.75564,35.2243392234,7.9005600000000005,-1.74564,8.0911128606,27.28,-0.01,27.2800018328,0.0
2022-01-28 17:30:00,35.73884,-2.54132,35.8290802546,10.15884,-2.28132,10.4118418682,25.58,-0.26,25.5813213107,33.88,35.39884,-1.35132,35.4246233443,10.15884,-2.28132,10.4118418682,25.24,0.93,25.2571277068,0.0
2022-01-28 18:00:00,35.5796,-2.4482,35.6637297461,11.8296,-2.7882,12.1537440898,23.75,0.34,23.7524335595,33.83,35.2696,-1.2682,35.2923931662,11.8296,-2.7882,12.1537440898,23.44,1.52,23.4892315753,0.0
2022-01-28 18:30:00,36.21124,-2.69452,36.3113527752,11.63124,-2.68452,11.9370176999,24.58,-0.01,24.5800020342,33.83,35.89124,-1.49452,35.9223426125,11.63124,-2.68452,11.9370176999,24.26,1.19,24.2891683678,0.0
2022-01-28 19:00:00,35.34008,-2.94996,35.4629880073,12.07008,-2.82996,12.3973991147,23.27,-0.12,23.2703094092,33.83,35.03008,-1.75996,35.0742635562,12.07008,-2.82996,12.3973991147,22.96,1.07,22.9849189687,0.0
2022-01-28 19:30:00,34.1258,-3.32268,34.2871758537,11.8458,-2.8126800000000003,12.1751446161,22.28,-0.51,22.2858363092,33.83,33.8158,-2.12268,33.8823567661,11.8458,-2.8126800000000003,12.1751446161,21.97,0.6900000000000001,21.9808325593,0.0
2022-01-28 20:00:00,33.21484,-4.065,33.4626630923,10.55484,-2.475,10.8411379673,22.66,-1.5899999999999999,22.7157148248,33.88,32.90484,-2.875,33.0302001269,10.55484,-2.475,10.8411379673,22.35,-0.4,22.3535791318,0.0
2022-01-28 20:30:00,31.55912,-4.57188,31.888558166,9.87912,-2.26188,10.1347478069,21.68,-2.31,21.8027177205,33.68,31.25912,-3.37188,31.4404541619,9.87912,-2.26188,10.1347478069,21.38,-1.11,21.4087949217,0.0
2022-01-28 21:00:00,30.209600000000002,-4.97736,30.6168914936,9.0396,-2.00736,9.2597981797,21.17,-2.9699999999999998,21.3773197572,33.59,29.9096,-3.77736,30.1471826334,9.0396,-2.00736,9.2597981797,20.87,-1.77,20.9449230125,0.0
2022-01-28 21:30:00,28.74028,-5.37504,29.2385832331,9.53028,-2.16504,9.7731077493,19.21,-3.21,19.4763497607,33.41,28.46028,-4.16504,28.7634333118,9.53028,-2.16504,9.7731077493,18.93,-2.0,19.0353592033,0.0
2022-01-28 22:00:00,26.84312,-5.57908,27.4167690471,10.38312,-2.35908,10.6477433938,16.46,-3.22,16.772000477,33.55,26.57312,-4.35908,26.9282803941,10.38312,-2.35908,10.6477433938,16.19,-2.0,16.3130653159,0.0
2022-01-28 22:30:00,24.67184,-5.64964,25.3104350242,11.30184,-2.60964,11.5992158492,13.37,-3.04,13.711254501300001,33.64,24.42184,-4.4096400000000004,24.8167522838,11.30184,-2.60964,11.5992158492,13.12,-1.8,13.2428999845,0.0
2022-01-28 23:00:00,22.96932,-5.95712,23.7292422963,11.47932,-2.60712,11.771655039,11.49,-3.35,11.9684000602,33.64,22.74932,-4.70712,23.2311975403,11.47932,-2.60712,11.771655039,11.27,-2.1,11.4639827285,0.0
2022-01-28 23:30:00,21.39528,-6.25668,22.2913447531,11.10528,-2.5066800000000002,11.3846690115,10.29,-3.75,10.9520135135,33.67,21.17528,-4.9966800000000005,21.7568217831,11.10528,-2.5066800000000002,11.3846690115,10.07,-2.49,10.3732829905,0.0
2022-01-29 00:00:00,19.90204,-6.71044,21.0028855435,11.19204,-2.44044,11.4550210281,8.71,-4.27,9.700360818,33.65,19.69204,-5.5304400000000005,20.4539044184,11.19204,-2.44044,11.4550210281,8.5,-3.09,9.0442302049,0.0
2022-01-29 00:30:00,18.40036,-7.82812,19.9963174326,12.24036,-2.77812,12.5516677642,6.16,-5.05,7.965431564,33.69,18.22036,-6.62812,19.3884886792,12.24036,-2.77812,12.5516677642,5.98,-3.85,7.1121656336,0.0
2022-01-29 01:00:00,17.61424,-7.72864,19.2352106052,12.14424,-2.70864,12.4426402273,5.47,-5.02,7.4243720273000005,33.23,17.44424,-6.53864,18.6294208774,12.14424,-2.70864,12.4426402273,5.3,-3.83,6.5390289799,0.0
2022-01-29 01:30:00,16.82,-7.6892,18.4942206281,12.96,-2.9592,13.2935497381,3.86,-4.73,6.1051208014,32.99,16.65,-6.4792,17.8662400253,12.96,-2.9592,13.2935497381,3.69,-3.52,5.0996568512,0.0
2022-01-29 02:00:00,16.32328,-7.81036,18.0956125425,13.19328,-3.06036,13.5435756168,3.13,-4.75,5.6885323239000005,33.17,16.16328,-6.60036,17.4589911647,13.19328,-3.06036,13.5435756168,2.9699999999999998,-3.54,4.6208765402,0.0
2022-01-29 02:30:00,16.13752,-7.99172,18.0079743533,12.73752,-2.87172,13.0572275583,3.4,-5.12,6.1460881868,33.22,15.96752,-6.76172,17.3402004691,12.73752,-2.87172,13.0572275583,3.23,-3.89,5.0561843321,0.0
2022-01-29 03:00:00,15.74076,-8.18252,17.7404948896,11.03076,-2.4325200000000002,11.2957876984,4.71,-5.75,7.4328056614,33.36,15.58076,-6.95252,17.0615830604,11.03076,-2.4325200000000002,11.2957876984,4.55,-4.52,6.4134935877,0.0
2022-01-29 03:30:00,15.4806,-8.2782,17.5549870863,10.7406,-2.3382,10.992163918,4.74,-5.94,7.5994210306,33.4,15.3006,-7.0382,16.8417522723,10.7406,-2.3382,10.992163918,4.5600000000000005,-4.7,6.548557093,0.0
2022-01-29 04:00:00,15.49728,-8.28584,17.5732988339,9.82728,-2.17584,10.0652725698,5.67,-6.11,8.3355263781,33.53,15.30728,-7.02584,16.8426615683,9.82728,-2.17584,10.0652725698,5.48,-4.85,7.3179846953,0.0
2022-01-29 04:30:00,15.31632,-6.9368,16.8139481557,10.78632,-2.4768,11.0670338114,4.53,-4.46,6.3570826642,33.7,15.156320000000001,-5.7268,16.2021688111,10.78632,-2.4768,11.0670338114,4.37,-3.25,5.4460444361,0.0
2022-01-29 05:00:00,15.14504,-6.8322,16.6147883959,12.24504,-2.8422,12.5705650407,2.9,-3.99,4.9325551188,33.33,14.98504,-5.6122,16.0015065741,12.24504,-2.8422,12.5705650407,2.74,-2.77,3.8962161131,0.0
2022-01-29 05:30:00,15.42544,-6.83864,16.873387219,11.57544,-2.52864,11.8484105028,3.85,-4.31,5.779152187,33.42,15.26544,-5.61864,16.2666153161,11.57544,-2.52864,11.8484105028,3.69,-3.09,4.8129201115,0.0
2022-01-29 06:00:00,15.87636,-6.6006,17.1937990918,11.64636,-2.6406,11.9419625527,4.23,-3.96,5.7943506970000005,33.45,15.70636,-5.3906,16.6056711039,11.64636,-2.6406,11.9419625527,4.06,-2.75,4.9036822899,0.0
2022-01-29 06:30:00,17.38516,-6.199,18.4572855324,11.85516,-2.709,12.1607359821,5.53,-3.49,6.5391895522,33.3,17.19516,-5.009,17.9098746066,11.85516,-2.709,12.1607359821,5.34,-2.3,5.8142583362,0.0
2022-01-29 07:00:00,18.4204,-6.0856,19.3996304996,11.4804,-2.5956,11.7701624254,6.94,-3.49,7.7681207509,33.16,18.2404,-4.8856,18.8833598578,11.4804,-2.5956,11.7701624254,6.76,-2.29,7.1373454449,0.0
2022-01-29 07:30:00,19.8652,-5.7082,20.6690521863,11.9052,-2.7882,12.2273401147,7.96,-2.92,8.4786791424,33.16,19.6752,-4.5182,20.1873134983,11.9052,-2.7882,12.2273401147,7.77,-1.73,7.9602638147,0.0
2022-01-29 08:00:00,20.35328,-5.15392,20.9956876078,15.53328,-2.29392,15.7017469259,4.82,-2.86,5.6046409341,33.22,20.20328,-3.96392,20.588472127,15.53328,-2.29392,15.7017469259,4.67,-1.67,4.9596169207,0.0
2022-01-29 08:30:00,22.75348,-5.13332,23.3253472929,12.00348,-2.62332,12.2867953484,10.75,-2.51,11.0391394592,33.25,22.55348,-3.95332,22.897340438,12.00348,-2.62332,12.2867953484,10.55,-1.33,10.6335036559,0.0
2022-01-29 09:00:00,24.46484,-6.34836,25.2750879507,15.14484,-2.62836,15.3712216468,9.32,-3.7199999999999998,10.0349788241,33.18,24.26484,-5.18836,24.8133339097,15.14484,-2.62836,15.3712216468,9.12,-2.56,9.472486474,0.0
2022-01-29 09:30:00,26.6808,-6.41316,27.4407308544,12.9708,-2.9631600000000002,13.3049603466,13.71,-3.45,14.1374184348,32.92,26.4508,-5.24316,26.9654509961,12.9708,-2.9631600000000002,13.3049603466,13.48,-2.2800000000000002,13.6714593223,0.0
2022-01-29 10:00:00,28.27944,-6.44592,29.0047687693,12.88944,-2.90592,13.2129495027,15.39,-3.54,15.7918871577,33.37,28.03944,-5.27592,28.5314830908,12.88944,-2.90592,13.2129495027,15.15,-2.37,15.3342557694,0.0
2022-01-29 10:30:00,29.35908,-6.42396,30.0536660081,15.22908,-2.43396,15.422355168,14.13,-3.99,14.6825406521,33.16,29.11908,-5.24396,29.5874962869,15.22908,-2.43396,15.422355168,13.89,-2.81,14.1713866647,0.0
2022-01-29 11:00:00,30.05284,-6.07916,30.6615292895,11.56284,-2.54916,11.8405019138,18.49,-3.5300000000000002,18.8239475137,33.29,29.80284,-4.93916,30.2093457985,11.56284,-2.54916,11.8405019138,18.24,-2.39,18.3959153075,0.0
2022-01-29 11:30:00,30.47324,-6.07096,31.0720921635,10.80324,-2.37096,11.0603546878,19.67,-3.7,20.0149668998,33.1,30.19324,-4.93096,30.5932363149,10.80324,-2.37096,11.0603546878,19.39,-2.56,19.5582642379,0.0
2022-01-29 12:00:00,30.63984,-6.02044,31.2257184548,10.86984,-2.44044,11.1404294809,19.77,-3.58,20.0915230881,33.15,30.37984,-4.88044,30.7693576959,10.86984,-2.44044,11.1404294809,19.51,-2.44,19.6619861662,0.0
2022-01-29 12:30:00,30.9546,-6.03524,31.5374599963,10.9746,-2.50524,11.2569122151,19.98,-3.5300000000000002,20.2894381391,33.12,30.6846,-4.89524,31.0726254413,10.9746,-2.50524,11.2569122151,19.71,-2.39,19.8543748328,0.0
2022-01-29 13:00:00,30.8406,-6.15684,31.4491539973,9.7506,-2.16684,9.9884631423,21.09,-3.99,21.4641142375,33.21,30.5606,-5.01684,30.9696457188,9.7506,-2.16684,9.9884631423,20.81,-2.85,21.0042519505,0.0
2022-01-29 13:30:00,30.65768,-6.18764,31.2758729974,9.60768,-2.1776400000000002,9.8513771094,21.05,-4.01,21.4285463809,33.19,30.37768,-5.02764,30.7909175919,9.60768,-2.1776400000000002,9.8513771094,20.77,-2.85,20.9646225819,0.0
2022-01-29 14:00:00,29.98964,-6.32992,30.6503897942,9.35964,-2.05992,9.5836387315,20.63,-4.27,21.0672684513,33.38,29.71964,-5.16992,30.1659588698,9.35964,-2.05992,9.5836387315,20.36,-3.11,20.5961574086,0.0
2022-01-29 14:30:00,29.5338,-6.56892,30.2555127606,7.0938,-1.3489200000000001,7.2209129344,22.44,-5.22,23.039140609,33.35,29.2438,-5.38892,29.7361782549,7.0938,-1.3489200000000001,7.2209129344,22.15,-4.04,22.5154191611,0.0
2022-01-29 15:00:00,29.11428,-6.10192,29.746843994,4.36428,-0.6919200000000001,4.4187886581,24.75,-5.41,25.3343758557,33.52,28.81428,-4.94192,29.2350013717,4.36428,-0.6919200000000001,4.4187886581,24.45,-4.25,24.8166274905,0.0
2022-01-29 15:30:00,28.68396,-5.69496,29.2438391919,5.67396,-0.9849600000000001,5.7588165697,23.01,-4.71,23.4871071016,33.6,28.41396,-4.51496,28.7704359835,5.67396,-0.9849600000000001,5.7588165697,22.74,-3.5300000000000002,23.0123553771,0.0
2022-01-29 16:00:00,28.6216,-5.6014800000000005,29.1645772256,5.5116,-1.04148,5.6091367563,23.11,-4.5600000000000005,23.5555874476,33.72,28.3216,-4.41148,28.6631153637,5.5116,-1.04148,5.6091367563,22.81,-3.37,23.0576017834,0.0
2022-01-29 16:30:00,29.40376,-5.57564,29.9277273368,5.24376,-1.02564,5.3431223407,24.16,-4.55,24.5847127297,33.69,29.11376,-4.41564,29.4467128547,5.24376,-1.02564,5.3431223407,23.87,-3.39,24.1095209409,0.0
2022-01-29 17:00:00,29.80092,-5.21352,30.2535224996,4.93092,-0.71352,4.9822768728,24.87,-4.5,25.2738382522,33.55,29.51092,-4.08352,29.7921052434,4.93092,-0.71352,4.9822768728,24.58,-3.37,24.8099435711,0.0
2022-01-29 17:30:00,31.98636,-6.34724,32.610039584,6.96636,-0.32724000000000003,6.9740417024,25.02,-6.02,25.734039714,33.17,31.69636,-5.21724,32.1228708317,6.96636,-0.32724000000000003,6.9740417024,24.73,-4.89,25.2088278188,0.0
2022-01-29 18:00:00,32.96604,-8.14828,33.958125099,9.26604,0.17172,9.2676310371,23.7,-8.32,25.1179696632,33.1,32.67604,-6.95828,33.4087002237,9.26604,0.17172,9.2676310371,23.41,-7.13,24.4717183704,0.0
2022-01-29 18:30:00,32.9824,-8.38384,34.0312721318,10.2024,-0.12384,10.2031515771,22.78,-8.26,24.2313020698,33.35,32.6924,-7.20384,33.4766833558,10.2024,-0.12384,10.2031515771,22.49,-7.08,23.5780936464,0.0
2022-01-29 19:00:00,32.35788,-8.69432,33.5055756309,2.7478800000000003,-0.27432,2.7615386937,29.61,-8.42,30.7839000128,33.47,32.02788,-7.54432,32.904435287,2.7478800000000003,-0.27432,2.7615386937,29.28,-7.27,30.1690453942,0.0
2022-01-29 19:30:00,32.28544,-9.00952,33.5189660733,2.84544,-0.29952,2.8611607826,29.44,-8.71,30.7014283055,33.21,31.95544,-7.86952,32.9101730567,2.84544,-0.29952,2.8611607826,29.11,-7.57,30.078181461,0.0
2022-01-29 20:00:00,31.07448,-9.38056,32.4594857196,2.54448,-0.25056,2.5567868085,28.53,-9.13,29.9552633105,33.21,30.75448,-8.23056,31.8367736742,2.54448,-0.25056,2.5567868085,28.21,-7.98,29.3169660777,0.0
2022-01-29 20:30:00,29.85392,-9.04004,31.1926091016,4.36392,0.12996000000000002,4.3658547122,25.49,-9.17,27.0892783219,33.27,29.55392,-7.86004,30.5812755811,4.36392,0.12996000000000002,4.3658547122,25.19,-7.99,26.4268083582,0.0
2022-01-29 21:00:00,29.01136,-8.34268,30.1870720447,1.52136,-0.20268000000000003,1.5348014308,27.49,-8.14,28.6698395531,33.39,28.69136,-7.19268,29.579195124800002,1.52136,-0.20268000000000003,1.5348014308,27.17,-6.99,28.0547500434,0.0
2022-01-29 21:30:00,27.70164,-6.83888,28.5333338105,1.69164,-0.038880000000000005,1.6920867425,26.01,-6.8,26.8841979609,33.39,27.40164,-5.70888,27.9900193916,1.69164,-0.038880000000000005,1.6920867425,25.71,-5.67,26.3277989965,0.0
2022-01-29 22:00:00,26.7118,-8.28204,27.9662733628,0.8118000000000001,0.14796,0.8251735585000001,25.9,-8.43,27.2373805642,33.02,26.4118,-7.13204,27.3577991403,0.8118000000000001,0.14796,0.8251735585000001,25.6,-7.28,26.6150032876,0.0
2022-01-29 22:30:00,25.37864,-8.83132,26.8713152114,2.34864,0.41868000000000005,2.3856661108,23.03,-9.25,24.8182070263,33.09,25.09864,-7.66132,26.241904542,2.34864,0.41868000000000005,2.3856661108,22.75,-8.08,24.1422637712,0.0
2022-01-29 23:00:00,24.02452,-9.04736,25.6716241052,0.25452,0.15264000000000003,0.296781738,23.77,-9.2,25.4882894679,33.3,23.73452,-7.86736,25.004455463,0.25452,0.15264000000000003,0.296781738,23.48,-8.02,24.8119084312,0.0
2022-01-29 23:30:00,22.4296,-9.52244,24.3672694349,3.1896,0.45756,3.2222522114,19.24,-9.98,21.6743627357,33.34,22.1796,-8.31244,23.6860996138,3.1896,0.45756,3.2222522114,18.99,-8.77,20.9172894994,0.0
2022-01-30 00:00:00,21.29276,-9.60484,23.3588223128,0.12276000000000001,0.15516000000000002,0.1978500523,21.17,-9.76,23.3115100326,33.56,21.03276,-8.39484,22.6461990595,0.12276000000000001,0.15516000000000002,0.1978500523,20.91,-8.55,22.5904980025,0.0
2022-01-30 00:30:00,20.63972,-7.69176,22.0263754071,2.70972,0.40824000000000005,2.7402996873000003,17.93,-8.1,19.6747274441,33.55,20.38972,-6.49176,21.3982155699,2.70972,0.40824000000000005,2.7402996873000003,17.68,-6.9,18.9787354689,0.0
2022-01-30 01:00:00,20.10132,-7.4344,21.432064042,0.57132,-0.014400000000000001,0.5715014457,19.53,-7.42,20.8920391537,33.55,19.85132,-6.2544,20.8132752132,0.57132,-0.014400000000000001,0.5715014457,19.28,-6.24,20.2646490224,0.0
2022-01-30 01:30:00,19.54696,-7.52284,20.9446118825,0.5169600000000001,0.04716,0.5191066434,19.03,-7.57,20.4803759731,33.33,19.29696,-6.32284,20.3064268375,0.5169600000000001,0.04716,0.5191066434,18.78,-6.37,19.830917780100002,0.0
2022-01-30 02:00:00,18.87684,-7.57188,20.3388410466,0.45684,0.07812000000000001,0.4634711642,18.42,-7.65,19.9453979654,33.38,18.63684,-6.3918800000000005,19.7024855061,0.45684,0.07812000000000001,0.4634711642,18.18,-6.47,19.2969764471,0.0
2022-01-30 02:30:00,18.48484,-7.6272,19.9965869504,0.47484000000000004,0.0828,0.48200504730000004,18.01,-7.71,19.5909213668,33.44,18.23484,-6.4172,19.3310590932,0.47484000000000004,0.0828,0.48200504730000004,17.76,-6.5,18.9121019456,0.0
2022-01-30 03:00:00,18.0556,-7.702,19.6297095078,0.3456,0.108,0.3620819797,17.71,-7.8100000000000005,19.3556245056,33.46,17.8156,-6.502,18.9650100807,0.3456,0.108,0.3620819797,17.47,-6.61,18.6786776834,0.0
2022-01-30 03:30:00,17.90304,-7.71888,19.4961521767,0.11304000000000002,0.23112000000000002,0.2572829104,17.79,-7.95,19.4855484911,33.55,17.66304,-6.51888,18.8276068181,0.11304000000000002,0.23112000000000002,0.2572829104,17.55,-6.75,18.8033241742,0.0
2022-01-30 04:00:00,17.81412,-7.78324,19.4402082363,0.11412000000000001,0.17676000000000003,0.210398365,17.7,-7.96,19.4075140088,33.52,17.57412,-6.56324,18.7596858468,0.11412000000000001,0.17676000000000003,0.210398365,17.46,-6.74,18.7157473802,0.0
2022-01-30 04:30:00,17.51804,-7.77588,19.1662733784,0.42804000000000003,-0.06588000000000001,0.4330801496,17.09,-7.71,18.7486586187,33.58,17.27804,-6.56588,18.4835452881,0.42804000000000003,-0.06588000000000001,0.4330801496,16.85,-6.5,18.0602463992,0.0
2022-01-30 05:00:00,17.48392,-7.8455200000000005,19.1634976619,0.40392000000000006,-0.06552000000000001,0.4091995073,17.08,-7.78,18.7684522537,33.58,17.24392,-6.62552,18.4729611118,0.40392000000000006,-0.06552000000000001,0.4091995073,16.84,-6.5600000000000005,18.0726091088,0.0
2022-01-30 05:30:00,17.7352,-7.76216,19.359453683,0.11520000000000001,-0.00216,0.1152202482,17.62,-7.76,19.2531036459,33.62,17.4952,-6.56216,18.6853944809,0.11520000000000001,-0.00216,0.1152202482,17.38,-6.5600000000000005,18.576813505,0.0
2022-01-30 06:00:00,18.22364,-7.73876,19.7987237262,0.14364000000000002,0.021240000000000002,0.1452018843,18.08,-7.76,19.6749587039,33.57,17.97364,-6.52876,19.1226682758,0.14364000000000002,0.021240000000000002,0.1452018843,17.83,-6.55,18.9950361937,0.0
2022-01-30 06:30:00,18.83436,-7.64916,20.3283734055,3.38436,0.5108400000000001,3.4226963224,15.45,-8.16,17.4724955287,33.55,18.60436,-6.43916,19.6871783787,3.38436,0.5108400000000001,3.4226963224,15.22,-6.95,16.7317333232,0.0
2022-01-30 07:00:00,19.79212,-6.95692,20.97919803,9.85212,0.9730800000000001,9.9000582413,9.94,-7.93,12.7156792976,33.44,19.60212,-5.72692,20.4215748947,9.85212,0.9730800000000001,9.9000582413,9.75,-6.7,11.8301521546,0.0
2022-01-30 07:30:00,21.58324,-6.38468,22.5077850443,11.79324,0.9853200000000001,11.834329943,9.79,-7.37,12.2540197486,33.52,21.39324,-5.15468,22.0054866704,11.79324,0.9853200000000001,11.834329943,9.6,-6.14,11.3955956404,0.0
2022-01-30 08:00:00,22.32856,-6.96904,23.3908552686,7.55856,1.11096,7.6397684124000005,14.77,-8.08,16.8356556154,33.5,22.10856,-5.76904,22.8488565971,7.55856,1.11096,7.6397684124000005,14.55,-6.88,16.0946233258,0.0
2022-01-30 08:30:00,23.81968,-6.55396,24.7048891312,6.43968,1.07604,6.5289616773,17.38,-7.63,18.981077419400002,33.22,23.59968,-5.37396,24.2038084231,6.43968,1.07604,6.5289616773,17.16,-6.45,18.3321602655,0.0
2022-01-30 09:00:00,25.87944,-7.40892,26.919091929,4.9694400000000005,0.81108,5.035194602,20.91,-8.22,22.4676767824,33.22,25.60944,-6.23892,26.3584434267,4.9694400000000005,0.81108,5.035194602,20.64,-7.05,21.8108252939,0.0
2022-01-30 09:30:00,27.33192,-7.58972,28.3661365111,0.7819200000000001,0.26028,0.8241022781,26.55,-7.85,27.6861878922,33.18,27.03192,-6.43972,27.7883913274,0.7819200000000001,0.26028,0.8241022781,26.25,-6.7,27.0915577256,0.0
2022-01-30 10:00:00,29.57764,-7.20692,30.4430038573,1.09764,0.25308,1.1264382167,28.48,-7.46,29.4408219994,33.31,29.24764,-6.06692,29.8702521559,1.09764,0.25308,1.1264382167,28.15,-6.32,28.850734826,0.0
2022-01-30 10:30:00,30.85312,-6.91848,31.619303902,1.56312,0.10152000000000001,1.5664132419999999,29.29,-7.02,30.119503648,33.37,30.53312,-5.79848,31.0788318192,1.56312,0.10152000000000001,1.5664132419999999,28.97,-5.9,29.564690088,0.0
2022-01-30 11:00:00,31.3668,-6.89584,32.1158644839,1.9368,0.16416,1.9437445165,29.43,-7.06,30.2649715017,33.2,31.0268,-5.7758400000000005,31.5598264562,1.9368,0.16416,1.9437445165,29.09,-5.94,29.6902627136,0.0
2022-01-30 11:30:00,31.413,-6.7584800000000005,32.1318163338,2.223,0.10152000000000001,2.2253169011,29.19,-6.86,29.9852580446,33.23,31.083,-5.62848,31.5884896143,2.223,0.10152000000000001,2.2253169011,28.86,-5.73,29.4233325781,0.0
2022-01-30 12:00:00,31.52436,-6.63776,32.215603847,2.48436,0.012240000000000001,2.484390152,29.04,-6.65,29.7916783683,33.23,31.19436,-5.51776,31.6786011564,2.48436,0.012240000000000001,2.484390152,28.71,-5.53,29.2377324702,0.0
2022-01-30 12:30:00,31.70484,-6.47696,32.3596645574,2.5448399999999998,-0.15696000000000002,2.5496758749,29.16,-6.32,29.8370239803,33.23,31.36484,-5.35696,31.8190227485,2.5448399999999998,-0.15696000000000002,2.5496758749,28.82,-5.2,29.285361531,0.0
2022-01-30 13:00:00,32.32924,-6.43732,32.9639021925,3.00924,-0.33732,3.0280868812,29.32,-6.1,29.947827968,33.23,31.99924,-5.32732,32.439662436,3.00924,-0.33732,3.0280868812,28.99,-4.99,29.4163253993,0.0
2022-01-30 13:30:00,31.56488,-6.6794,32.2638502627,7.72488,-0.0594,7.725108373,23.84,-6.62,24.7420694365,33.23,31.27488,-5.5194,31.7581784014,7.72488,-0.0594,7.725108373,23.55,-5.46,24.1746582189,0.0
2022-01-30 14:00:00,30.54956,-6.6736,31.269994454,5.92956,-0.9036000000000001,5.9980142342,24.62,-5.77,25.2870975005,33.35,30.24956,-5.5336,30.7515301921,5.92956,-0.9036000000000001,5.9980142342,24.32,-4.63,24.7568031054,0.0
2022-01-30 14:30:00,30.69632,-6.7756,31.4352161898,5.65632,-0.8856,5.7252286681,25.04,-5.89,25.7234076281,33.26,30.38632,-5.6256,30.9026830308,5.65632,-0.8856,5.7252286681,24.73,-4.74,25.1801608414,0.0
2022-01-30 15:00:00,29.73844,-7.07256,30.567890319500002,5.60844,-0.77256,5.6613998434,24.13,-6.3,24.9388632459,33.4,29.44844,-5.92256,30.0380980654,5.60844,-0.77256,5.6613998434,23.84,-5.15,24.389917999,0.0
2022-01-30 15:30:00,29.99272,-7.02316,30.8040261879,4.93272,-0.8031600000000001,4.9976787196,25.06,-6.22,25.8203795479,33.33,29.68272,-5.88316,30.2601295137,4.93272,-0.8031600000000001,4.9976787196,24.75,-5.08,25.2659632708,0.0
2022-01-30 16:00:00,30.82668,-6.9508,31.6005984194,4.12668,-0.7308,4.1908896982,26.7,-6.22,27.4149302388,33.29,30.51668,-5.8108,31.0649827758,4.12668,-0.7308,4.1908896982,26.39,-5.08,26.8744953441,0.0
2022-01-30 16:30:00,32.06664,-6.66624,32.7522236898,4.16664,-0.6962400000000001,4.2244099028,27.9,-5.97,28.5315772435,33.16,31.74664,-5.5662400000000005,32.2309196119,4.16664,-0.6962400000000001,4.2244099028,27.58,-4.87,28.0066652781,0.0
2022-01-30 17:00:00,33.34728,-6.89552,34.052742613,6.49728,-1.23552,6.6137097811,26.85,-5.66,27.440081997,33.02,33.04728,-5.79552,33.5516134853,6.49728,-1.23552,6.6137097811,26.55,-4.5600000000000005,26.9387471869,0.0
2022-01-30 17:30:00,34.33404,-7.19792,35.0804269508,15.22404,-1.35792,15.2844803853,19.11,-5.84,19.9824347866,32.87,34.06404,-6.05792,34.598514648,15.22404,-1.35792,15.2844803853,18.84,-4.7,19.4174045639,0.0
2022-01-30 18:00:00,36.33748,-1.48156,36.3676707088,9.98748,-1.59156,10.1134969216,26.35,0.11,26.3502296005,32.9,35.28748,-8.70156,36.3445097805,9.98748,-1.59156,10.1134969216,25.3,-7.11,26.2800703956,0.0
2022-01-30 18:30:00,35.4028,-0.47204,35.4059468113,14.0328,-2.01204,14.1763105497,21.37,1.54,21.4254171488,33.42,34.4028,-9.16204,35.6019047918,14.0328,-2.01204,14.1763105497,20.37,-7.15,21.588408927,0.0
2022-01-30 19:00:00,34.37496,-0.6752,34.3815905688,11.87496,-2.5452,12.1446580043,22.5,1.87,22.5775751577,33.53,33.33496,-9.4352,34.6445169867,11.87496,-2.5452,12.1446580043,21.46,-6.89,22.5389374195,0.0
2022-01-30 19:30:00,33.0692,-0.7870400000000001,33.0785643673,13.3092,-2.68704,13.5777387146,19.76,1.9,19.8511359876,33.65,32.1092,-9.50704,33.4870801086,13.3092,-2.68704,13.5777387146,18.8,-6.82,19.9988099646,0.0
2022-01-30 20:00:00,31.65456,-0.9390000000000001,31.6684841727,14.79456,-2.709,15.0405347842,16.86,1.77,16.9526546594,33.61,30.78456,-9.679,32.2702986567,14.79456,-2.709,15.0405347842,15.99,-6.97,17.4430788567,0.0
2022-01-30 20:30:00,30.40236,-1.1706,30.4248878047,12.67236,-3.0006,13.0227611638,17.73,1.83,17.8241914263,33.61,29.50236,-9.9506,31.1352482876,12.67236,-3.0006,13.0227611638,16.83,-6.95,18.2085529354,0.0
2022-01-30 21:00:00,28.74176,-1.14688,28.7646328263,13.09176,-2.93688,13.4171324817,15.65,1.79,15.7520347892,33.66,27.89176,-9.98688,29.6258003779,13.09176,-2.93688,13.4171324817,14.8,-7.05,16.3933675613,0.0
2022-01-30 21:30:00,27.36252,-2.8864400000000003,27.5143423804,10.80252,-2.20644,11.025552858,16.56,-0.68,16.5739554724,33.81,26.68252,-8.59644,28.0331170979,10.80252,-2.20644,11.025552858,15.88,-6.39,17.1174326346,0.0
2022-01-30 22:00:00,24.89976,-8.12636,26.1922846447,9.68976,-1.83636,9.862234377,15.21,-6.29,16.4592891706,33.71,24.64976,-6.92636,25.6043967105,9.68976,-1.83636,9.862234377,14.96,-5.09,15.8022055423,0.0
2022-01-30 22:30:00,22.82968,-8.2054,24.2594904741,10.84968,-2.1654,11.0636573186,11.98,-6.04,13.4164824004,33.33,22.61968,-7.0054,23.6796442638,10.84968,-2.1654,11.0636573186,11.77,-4.84,12.726291683,0.0
2022-01-30 23:00:00,20.7594,-8.34272,22.3730566834,13.4694,-2.23272,13.6531965106,7.29,-6.11,9.5118978127,33.33,20.5694,-7.10272,21.7611775361,13.4694,-2.23272,13.6531965106,7.1,-4.87,8.6096980203,0.0
2022-01-30 23:30:00,19.14064,-6.70124,20.2798105797,18.17064,-1.46124,18.2293000509,0.97,-5.24,5.3290243009000005,33.46,18.99064,-5.45124,19.7575409691,18.17064,-1.46124,18.2293000509,0.8200000000000001,-3.99,4.0733892522,0.0
2022-01-31 00:00:00,18.10208,-6.69532,19.3005857483,12.50208,-2.24532,12.7021047952,5.6,-4.45,7.1527966559,33.59,17.94208,-5.46532,18.7560112345,12.50208,-2.24532,12.7021047952,5.44,-3.22,6.3215504426999996,0.0
2022-01-31 00:30:00,17.981,-6.9514,19.2779232014,7.731,-1.3014000000000001,7.8397705936,10.25,-5.65,11.7040591249,33.55,17.771,-5.7214,18.6693025837,7.731,-1.3014000000000001,7.8397705936,10.04,-4.42,10.9698678205,0.0
2022-01-31 01:00:00,17.42724,-6.9152000000000005,18.7490982465,8.607240000000001,-1.5552000000000001,8.7466123418,8.82,-5.36,10.3209495687,33.55,17.24724,-5.7152,18.1695018825,8.607240000000001,-1.5552000000000001,8.7466123418,8.64,-4.16,9.5893274008,0.0
2022-01-31 01:30:00,16.89532,-7.0014,18.2885603551,9.62532,-1.8414000000000001,9.7998744412,7.27,-5.16,8.9150715084,33.41,16.71532,-5.7614,17.6803747885,9.62532,-1.8414000000000001,9.7998744412,7.09,-3.92,8.1015122045,0.0
2022-01-31 02:00:00,16.54984,-6.93708,17.9449235984,9.78984,-1.9270800000000001,9.9777053751,6.76,-5.01,8.4141369136,33.59,16.37984,-5.71708,17.3488951277,9.78984,-1.9270800000000001,9.9777053751,6.59,-3.79,7.6021181259,0.0
2022-01-31 02:30:00,16.04632,-6.8958,17.4652925307,11.86632,-2.4858000000000002,12.1238917837,4.18,-4.41,6.0762241565,33.56,15.87632,-5.6558,16.8536527312,11.86632,-2.4858000000000002,12.1238917837,4.01,-3.17,5.1116533529,0.0
2022-01-31 03:00:00,15.43616,-6.72224,16.8363756837,12.83616,-2.8022400000000003,13.1384760366,2.6,-3.92,4.7038707465,33.56,15.28616,-5.5022400000000005,16.2462713434,12.83616,-2.8022400000000003,13.1384760366,2.45,-2.7,3.6458880948,0.0
2022-01-31 03:30:00,15.59708,-6.75244,16.99600984,11.28708,-2.33244,11.5255564412,4.31,-4.42,6.1735322142,33.34,15.43708,-5.53244,16.3985161304,11.28708,-2.33244,11.5255564412,4.15,-3.2,5.2404675364,0.0
2022-01-31 04:00:00,15.86432,-7.05888,17.3638830887,8.37432,-1.47888,8.5039003708,7.49,-5.58,9.3400481797,33.47,15.68432,-5.82888,16.7324157227,8.37432,-1.47888,8.5039003708,7.31,-4.35,8.5063858365,0.0
2022-01-31 04:30:00,16.3204,-6.86388,17.7050361427,6.2604,-0.8938800000000001,6.3238935486,10.06,-5.97,11.698055394,33.59,16.1404,-5.64388,17.098710291,6.2604,-0.8938800000000001,6.3238935486,9.88,-4.75,10.9625225199,0.0
2022-01-31 05:00:00,16.47988,-6.6334800000000005,17.7648389164,7.40988,-1.20348,7.5069758042,9.07,-5.43,10.5711777963,33.38,16.28988,-5.43348,17.17215465,7.40988,-1.20348,7.5069758042,8.88,-4.23,9.8360205368,0.0
2022-01-31 05:30:00,17.379,-6.51828,18.5611857153,7.479,-1.26828,7.5857745259,9.9,-5.25,11.2059136174,33.36,17.189,-5.31828,17.9929381469,7.479,-1.26828,7.5857745259,9.71,-4.05,10.5207699338,0.0
2022-01-31 06:00:00,18.70916,-6.30588,19.7432720307,7.67916,-1.23588,7.7779751658,11.03,-5.07,12.1394316177,33.38,18.50916,-5.10588,19.2004951624,7.67916,-1.23588,7.7779751658,10.83,-3.87,11.500686936,0.0
2022-01-31 06:30:00,21.65672,-6.41784,22.587655731,9.12672,-1.43784,9.2392857854,12.53,-4.98,13.4833712402,33.34,21.44672,-5.24784,22.0794389291,9.12672,-1.43784,9.2392857854,12.32,-3.81,12.8956775704,0.0
2022-01-31 07:00:00,24.47724,-6.00212,25.2023951741,10.13724,-1.39212,10.2323815855,14.34,-4.61,15.0627919059,33.11,24.23724,-4.84212,24.7161875885,10.13724,-1.39212,10.2323815855,14.1,-3.45,14.5159395149,0.0
2022-01-31 07:30:00,27.84908,-6.72008,28.6483984204,9.919080000000001,-1.90008,10.0994283033,17.93,-4.82,18.5665640332,33.11,27.56908,-5.61008,28.1340926574,9.919080000000001,-1.90008,10.0994283033,17.65,-3.71,18.0357034795,0.0
2022-01-31 08:00:00,30.3586,-5.45764,30.8452658982,8.3286,-1.54764,8.4711727364,22.03,-3.91,22.3742932849,33.3,30.0686,-4.25764,30.3685397135,8.3286,-1.54764,8.4711727364,21.74,-2.71,21.9082564345,0.0
2022-01-31 08:30:00,31.74208,-4.63648,32.0789119129,9.62208,-1.9864800000000002,9.824994978,22.12,-2.65,22.2781709303,33.53,31.45208,-3.45648,31.6414378674,9.62208,-1.9864800000000002,9.824994978,21.83,-1.47,21.8794378356,0.0
2022-01-31 09:00:00,32.6808,-4.08052,32.934561362,12.3408,-2.63052,12.6180418493,20.34,-1.45,20.3916183762,33.38,32.3908,-2.89052,32.5195176857,12.3408,-2.63052,12.6180418493,20.05,-0.26,20.0516857147,0.0
2022-01-31 09:30:00,34.0406,-3.7088,34.2420450003,11.8206,-2.4588,12.0736192502,22.22,-1.25,22.2551319924,33.31,33.7306,-2.5388,33.8260089546,11.8206,-2.4588,12.0736192502,21.91,-0.08,21.9101460515,0.0
2022-01-31 10:00:00,34.649,-2.51492,34.7401500228,9.009,-1.6549200000000002,9.1597402368,25.64,-0.86,25.6544187227,33.45,34.349,-1.3449200000000001,34.3753197921,9.009,-1.6549200000000002,9.1597402368,25.34,0.31,25.3418961406,0.0
2022-01-31 10:30:00,34.66032,-1.66924,34.7004919948,9.49032,-1.74924,9.650182085299999,25.17,0.08,25.1701271352,33.53,34.34032,-0.51924,34.3442453386,9.49032,-1.74924,9.650182085299999,24.85,1.23,24.8804220221,0.0
2022-01-31 11:00:00,34.06896,-1.23656,34.0913935784,12.82896,-2.53656,13.0773220238,21.24,1.3,21.2797462391,33.53,33.78896,-0.06656000000000001,33.7890255573,12.82896,-2.53656,13.0773220238,20.96,2.47,21.1050349443,0.0
2022-01-31 11:30:00,34.37272,-1.2378,34.3950000587,10.87272,-2.0178,11.0583704513,23.5,0.78,23.5129411176,33.38,34.07272,-0.0878,34.0728331232,10.87272,-2.0178,11.0583704513,23.2,1.9300000000000002,23.2801396044,0.0
2022-01-31 12:00:00,33.57984,-1.207,33.601525314,12.57984,-2.187,12.7685294152,21.0,0.98,21.0228542306,33.38,33.29984,-0.027,33.299850946,12.57984,-2.187,12.7685294152,20.72,2.16,20.8322826402,0.0
2022-01-31 12:30:00,33.95432,-1.19664,33.9753998351,13.41432,-2.36664,13.6214891239,20.54,1.17,20.5732957982,33.5,33.664320000000004,-0.016640000000000002,33.6643241125,13.41432,-2.36664,13.6214891239,20.25,2.35,20.3859019913,0.0
2022-01-31 13:00:00,34.95196,-1.59584,34.9883725421,8.93196,-1.72584,9.0971662152,26.02,0.13,26.0203247482,33.44,34.63196,-0.42584000000000005,34.6345779987,8.93196,-1.72584,9.0971662152,25.7,1.3,25.7328583721,0.0
2022-01-31 13:30:00,35.50212,-1.79744,35.5475922539,6.61212,-1.20744,6.7214613179,28.89,-0.59,28.8960239479,33.58,35.15212,-0.64744,35.1580818454,6.61212,-1.20744,6.7214613179,28.54,0.56,28.5454935147,0.0
2022-01-31 14:00:00,36.70208,-1.8258,36.7474655176,4.22208,-0.8658,4.3099384179,32.48,-0.96,32.494184095,33.64,36.32208,-0.6558,36.3279997958,4.22208,-0.8658,4.3099384179,32.1,0.21,32.1006869085,0.0
2022-01-31 14:30:00,34.79324,-1.88216,34.8441110658,5.22324,-0.99216,5.3166359254,29.57,-0.89,29.5833906103,33.84,34.44324,-0.72216,34.4508098129,5.22324,-0.99216,5.3166359254,29.22,0.27,29.2212474066,0.0
2022-01-31 15:00:00,34.01064,-2.20672,34.0821543681,3.95064,-0.7567200000000001,4.0224596416,30.06,-1.45,30.0949514038,33.73,33.65064,-1.01672,33.6659960787,3.95064,-0.7567200000000001,4.0224596416,29.7,-0.26,29.7011380253,0.0
2022-01-31 15:30:00,34.88776,-2.632,34.9869007175,9.52776,-0.252,9.531091995,25.36,-2.38,25.4714349812,33.77,34.56776,-1.422,34.5969957571,9.52776,-0.252,9.531091995,25.04,-1.17,25.0673193621,0.0
2022-01-31 16:00:00,35.74444,-2.59216,35.8383074988,3.66444,-0.72216,3.7349210941,32.08,-1.87,32.1344565848,33.77,35.37444,-1.41216,35.4026157392,3.66444,-0.72216,3.7349210941,31.71,-0.6900000000000001,31.7175062071,0.0
2022-01-31 16:30:00,36.36384,-2.7489600000000003,36.4675971326,2.19384,-0.40896000000000005,2.231632189,34.17,-2.34,34.2500291971,33.73,35.96384,-1.59896,35.9993675032,2.19384,-0.40896000000000005,2.231632189,33.77,-1.19,33.7909603297,0.0
2022-01-31 17:00:00,38.25192,-1.93356,38.3007576682,8.61192,-0.04356,8.6120301648,29.64,-1.8900000000000001,29.700196969,33.69,37.90192,-0.76356,37.909610438,8.61192,-0.04356,8.6120301648,29.29,-0.72,29.2988481002,0.0
2022-01-31 17:30:00,40.66552,-1.5443600000000002,40.6948346192,12.66552,0.57564,12.6785944915,28.0,-2.12,28.0801424498,33.69,40.32552,-0.35436,40.327076937,12.66552,0.57564,12.6785944915,27.66,-0.93,27.6756300741,0.0
2022-01-31 18:00:00,41.06228,-1.9275600000000002,41.1074972037,13.56228,1.25244,13.6199869586,27.5,-3.18,27.6832512541,33.65,40.73228,-0.7375600000000001,40.7389571387,13.56228,1.25244,13.6199869586,27.17,-1.99,27.2427788597,0.0
2022-01-31 18:30:00,41.2026,-2.01308,41.2517483005,12.1626,1.09692,12.2119643074,29.04,-3.11,29.2060558789,33.68,40.8526,-0.82308,40.8608906835,12.1626,1.09692,12.2119643074,28.69,-1.92,28.7541736101,0.0
2022-01-31 19:00:00,40.25976,-2.07588,40.313242899,10.49976,0.7441200000000001,10.5260949374,29.76,-2.8200000000000003,29.8933102884,33.76,39.89976,-0.8958800000000001,39.9098164495,10.49976,0.7441200000000001,10.5260949374,29.4,-1.6400000000000001,29.4457059688,0.0
2022-01-31 19:30:00,37.41888,-2.76264,37.5207244096,7.23888,0.65736,7.2686660278,30.18,-3.42,30.3731592035,33.74,37.06888,-1.59264,37.1030775897,7.23888,0.65736,7.2686660278,29.83,-2.25,29.9147354994,0.0
2022-01-31 20:00:00,36.11504,-3.97976,36.3336566266,7.56504,0.30024,7.5709955923,28.55,-4.28,28.8690301188,33.55,35.75504,-2.77976,35.8629328285,7.56504,0.30024,7.5709955923,28.19,-3.08,28.3577590793,0.0
2022-01-31 20:30:00,34.55952,-4.19232,34.8128707465,2.36952,-0.47232,2.4161355949,32.19,-3.7199999999999998,32.4042358342,33.61,34.18952,-3.02232,34.3228451037,2.36952,-0.47232,2.4161355949,31.82,-2.55,31.9220127812,0.0
2022-01-31 21:00:00,32.37024,-4.58644,32.6935447685,3.09024,-0.5864400000000001,3.1453926831,29.28,-4.0,29.5519610178,33.56,32.02024,-3.43644,32.2041129288,3.09024,-0.5864400000000001,3.1453926831,28.93,-2.85,29.0700429996,0.0
2022-01-31 21:30:00,30.43856,-4.89024,30.8288887593,4.58856,-0.9302400000000001,4.6819044556,25.85,-3.96,26.1515601829,33.35,30.09856,-3.71024,30.3263778736,4.58856,-0.9302400000000001,4.6819044556,25.51,-2.7800000000000002,25.6610307665,0.0
2022-01-31 22:00:00,27.8276,-5.23268,28.3153008415,5.6376,-1.19268,5.7623796597,22.19,-4.04,22.5547711139,33.44,27.5276,-4.03268,27.8214174647,5.6376,-1.19268,5.7623796597,21.89,-2.84,22.0734614413,0.0
2022-01-31 22:30:00,26.05312,-5.7104,26.6715903143,2.37312,-0.5004000000000001,2.4253038355,23.68,-5.21,24.2463708625,33.54,25.73312,-4.4704,26.1185363505,2.37312,-0.5004000000000001,2.4253038355,23.36,-3.9699999999999998,23.6949467187,0.0
2022-01-31 23:00:00,23.81324,-7.1516,24.8639454202,0.90324,-0.1116,0.910108267,22.91,-7.04,23.9672630895,33.8,23.51324,-6.0416,24.2770135284,0.90324,-0.1116,0.910108267,22.61,-5.93,23.3747085543,0.0
2022-01-31 23:30:00,21.446,-6.6332,22.4483909945,3.906,-0.7632,3.9798630931,17.54,-5.87,18.4961752803,33.56,21.206,-5.4232,21.8884794867,3.906,-0.7632,3.9798630931,17.3,-4.66,17.9166291472,0.0
2022-02-01 00:00:00,19.5398,-4.16328,19.9784054518,8.2098,-1.85328,8.4163806234,11.33,-2.31,11.5630878229,33.82,19.3298,-2.97328,19.5571358332,8.2098,-1.85328,8.4163806234,11.12,-1.12,11.1762605553,0.0
2022-02-01 00:30:00,18.67496,-4.23896,19.1500107802,10.97496,-2.47896,11.2514438933,7.7,-1.76,7.8985821512,33.57,18.49496,-3.04896,18.7445912861,10.97496,-2.47896,11.2514438933,7.52,-0.5700000000000001,7.5415714543,0.0
2022-02-01 01:00:00,18.2664,-4.282,18.7615802362,11.4264,-2.322,11.6599442949,6.84,-1.96,7.1152793339,33.42,18.0964,-3.082,18.3569718897,11.4264,-2.322,11.6599442949,6.67,-0.76,6.71315872,0.0
2022-02-01 01:30:00,17.89192,-4.32756,18.4078400917,11.49192,-2.43756,11.7475922657,6.4,-1.8900000000000001,6.6732375951,33.33,17.70192,-3.11756,17.9743470546,11.49192,-2.43756,11.7475922657,6.21,-0.68,6.2471193361,0.0
2022-02-01 02:00:00,17.3068,-4.43188,17.8652424158,11.6568,-2.4418800000000003,11.909817974,5.65,-1.99,5.9902086775,33.53,17.1368,-3.22188,17.4370417495,11.6568,-2.4418800000000003,11.909817974,5.48,-0.78,5.5352326058,0.0
2022-02-01 02:30:00,17.0002,-4.31336,17.5388675384,10.9602,-2.31336,11.2016792728,6.04,-2.0,6.3625152259,33.64,16.8202,-3.10336,17.1040922393,10.9602,-2.31336,11.2016792728,5.86,-0.79,5.9130110773,0.0
2022-02-01 03:00:00,16.54736,-4.1952,17.0708765449,11.45736,-2.4552,11.7174700857,5.09,-1.74,5.379191389,33.59,16.37736,-2.9752,16.6454118486,11.45736,-2.4552,11.7174700857,4.92,-0.52,4.9474033593,0.0
2022-02-01 03:30:00,16.27136,-4.18196,16.8001769542,11.24136,-2.45196,11.5056630618,5.03,-1.73,5.3191916679,33.62,16.10136,-2.97196,16.3733423616,11.24136,-2.45196,11.5056630618,4.86,-0.52,4.8877397639,0.0
2022-02-01 04:00:00,16.4982,-4.32616,17.055974425,8.818200000000001,-1.85616,9.0114361334,7.68,-2.47,8.0674221409,33.53,16.3082,-3.09616,16.5995058356,8.818200000000001,-1.85616,9.0114361334,7.49,-1.24,7.5919496837,0.0
2022-02-01 04:30:00,17.35544,-4.40548,17.9058524406,5.45544,-1.09548,5.5643420118,11.9,-3.31,12.3517650561,33.61,17.14544,-3.21548,17.4443522214,5.45544,-1.09548,5.5643420118,11.69,-2.12,11.8806775901,0.0
2022-02-01 05:00:00,17.66028,-4.22112,18.1577350937,4.49028,-0.8611200000000001,4.5721047815,13.17,-3.36,13.5918541781,33.48,17.45028,-3.04112,17.7132911378,4.49028,-0.8611200000000001,4.5721047815,12.96,-2.18,13.1420698522,0.0
2022-02-01 05:30:00,18.55408,-4.03976,18.988774197,3.93408,-0.77976,4.0106123104,14.62,-3.26,14.9790520394,33.36,18.32408,-2.8697600000000003,18.5474372975,3.93408,-0.77976,4.0106123104,14.39,-2.09,14.5409834606,0.0
2022-02-01 06:00:00,19.79652,-3.78616,20.1553271285,3.11652,-0.59616,3.1730275221,16.68,-3.19,16.9822996087,33.36,19.55652,-2.62616,19.732059975,3.11652,-0.59616,3.1730275221,16.44,-2.03,16.5648573794,0.0
2022-02-01 06:30:00,22.8954,-3.69964,23.1923840364,2.8854,-0.53964,2.9354291832,20.01,-3.16,20.2579786751,33.36,22.6354,-2.53964,22.7774253262,2.8854,-0.53964,2.9354291832,19.75,-2.0,19.8510075311,0.0
2022-02-01 07:00:00,25.48472,-5.65116,26.1037652997,2.21472,-0.46116,2.2622230712,23.27,-5.19,23.8417490969,33.39,25.19472,-4.52116,25.5971639762,2.21472,-0.46116,2.2622230712,22.98,-4.06,23.3358950975,0.0
2022-02-01 07:30:00,28.47936,-4.8988,28.8976156015,2.79936,-0.6588,2.8758362001,25.68,-4.24,26.027677576,33.16,28.18936,-3.7788,28.4415074609,2.79936,-0.6588,2.8758362001,25.39,-3.12,25.5809792619,0.0
2022-02-01 08:00:00,30.36416,-5.05752,30.782474251700002,3.13416,-0.7675200000000001,3.2267701895,27.23,-4.29,27.5658665744,33.03,30.05416,-3.96752,30.3149096693,3.13416,-0.7675200000000001,3.2267701895,26.92,-3.2,27.109526001,0.0
2022-02-01 08:30:00,33.2416,-1.8519999999999999,33.2931505652,3.6216,-0.882,3.7274536295000003,29.62,-0.97,29.6358785934,32.9,32.4716,-5.442,32.9244615834,3.6216,-0.882,3.7274536295000003,28.85,-4.5600000000000005,29.2081512595,0.0
2022-02-01 09:00:00,34.18072,2.03612,34.2413113705,3.06072,-0.7138800000000001,3.142869958,31.12,2.75,31.2412691804,33.2,32.92072,-6.70388,33.596366059,3.06072,-0.7138800000000001,3.142869958,29.86,-5.99,30.4548797404,0.0
2022-02-01 09:30:00,35.53224,2.28708,35.6057693969,3.34224,-0.50292,3.3798663796,32.19,2.79,32.310682444,33.48,34.22224,-6.50292,34.8346046216,3.34224,-0.50292,3.3798663796,30.88,-6.0,31.4575014901,0.0
2022-02-01 10:00:00,35.64268,2.30976,35.7174415215,3.53268,-0.48024000000000006,3.5651729888,32.11,2.79,32.2309819894,33.57,34.35268,-6.52024,34.9659856552,3.53268,-0.48024000000000006,3.5651729888,30.82,-6.04,31.4062732587,0.0
2022-02-01 10:30:00,35.73776,2.37252,35.816425575,3.5877600000000003,-0.35748,3.6055254496,32.15,2.73,32.2657000544,33.67,34.43776,-6.47748,35.0416475207,3.5877600000000003,-0.35748,3.6055254496,30.85,-6.12,31.4511828076,0.0
2022-02-01 11:00:00,35.3552,2.42612,35.4383439976,4.0752,-0.35388000000000003,4.0905361622,31.28,2.7800000000000002,31.403292821,33.72,34.0752,-6.39388,34.669885441,4.0752,-0.35388000000000003,4.0905361622,30.0,-6.04,30.6019868636,0.0
2022-02-01 11:30:00,34.82076,2.56028,34.9147584935,4.28076,-0.27972,4.2898892126,30.54,2.84,30.6717655181,33.67,33.57076,-6.30972,34.1585786217,4.28076,-0.27972,4.2898892126,29.29,-6.03,29.90426391,0.0
2022-02-01 12:00:00,34.22944,2.4898,34.3198727672,4.9694400000000005,-0.4302,4.9880262583,29.26,2.92,29.4053396512,33.76,33.00944,-6.3702,33.6184856463,4.9694400000000005,-0.4302,4.9880262583,28.04,-5.94,28.6622609018,0.0
2022-02-01 12:30:00,34.96396,2.48496,35.0521543572,5.22396,-0.5450400000000001,5.252316316,29.74,3.03,29.8939542383,33.72,33.72396,-6.38504,34.3230857279,5.22396,-0.5450400000000001,5.252316316,28.5,-5.84,29.0921913922,0.0
2022-02-01 13:00:00,34.93264,2.24012,35.0043922242,4.65264,-0.56988,4.6874110321,30.28,2.81,30.4101052284,33.75,33.68264,-6.63988,34.3308643029,4.65264,-0.56988,4.6874110321,29.03,-6.07,29.6578117871,0.0
2022-02-01 13:30:00,34.47588,2.02836,34.535496899,4.74588,-0.6116400000000001,4.7851311857,29.73,2.64,29.8469847723,33.78,33.23588,-6.92164,33.9489737645,4.74588,-0.6116400000000001,4.7851311857,28.49,-6.31,29.1804078107,0.0
2022-02-01 14:00:00,34.43044,1.90876,34.4833084743,5.23044,-0.74124,5.2827018969,29.2,2.65,29.3200017053,33.91,33.19044,-6.99124,33.9187668427,5.23044,-0.74124,5.2827018969,27.96,-6.25,28.6500279232,0.0
2022-02-01 14:30:00,34.79484,1.67604,34.8351833741,5.51484,-0.72396,5.5621559046,29.28,2.4,29.3781959964,33.8,33.57484,-7.19396,34.3369034933,5.51484,-0.72396,5.5621559046,28.06,-6.47,28.7962584375,0.0
2022-02-01 15:00:00,33.67808,1.8098400000000001,33.7266748037,7.58808,-1.28016,7.6953081623,26.09,3.09,26.2723466786,33.78,32.53808,-7.04016,33.2909973253,7.58808,-1.28016,7.6953081623,24.95,-5.76,25.6062511899,0.0
2022-02-01 15:30:00,33.98376,1.6238000000000001,34.0225318014,6.86376,-1.0962,6.95074498,27.12,2.7199999999999998,27.2560598767,33.75,32.82376,-7.2562,33.6162410001,6.86376,-1.0962,6.95074498,25.96,-6.16,26.680839567,0.0
2022-02-01 16:00:00,35.28688,1.63428,35.324704829,6.62688,-1.03572,6.707328414,28.66,2.67,28.7841015146,33.8,34.07688,-7.21572,34.832461378,6.62688,-1.03572,6.707328414,27.45,-6.18,28.1370734086,0.0
2022-02-01 16:30:00,36.0252,1.46988,36.0551741398,7.4952,-1.23012,7.5954735372,28.53,2.7,28.6574754645,33.73,34.8252,-7.33012,35.5882735498,7.4952,-1.23012,7.5954735372,27.33,-6.1,28.0024802473,0.0
