Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-01 17:00:00,36.479,1.38792,36.5053936142,8.289,-1.5220799999999999,8.4275885357,28.19,2.91,28.3397988701,33.67,35.269,-7.36208,36.029190706,8.289,-1.5220799999999999,8.4275885357,26.98,-5.84,27.60481842,0.0
2022-02-01 17:30:00,38.04172,1.27228,38.0629893329,11.42172,-0.56772,11.435820642,26.62,1.8399999999999999,26.6835155105,33.52,36.89172,-7.45772,37.6379674286,11.42172,-0.56772,11.435820642,25.47,-6.89,26.3854694861,0.0
2022-02-01 18:00:00,38.07996,1.46608,38.1081716193,11.19996,-0.13392,11.2007606245,26.88,1.6,26.9275769426,33.55,36.92996,-7.27392,37.6394986386,11.19996,-0.13392,11.2007606245,25.73,-7.14,26.702293909,0.0
2022-02-01 18:30:00,37.67972,1.6602000000000001,37.7162771667,7.02972,-1.1898,7.1296975615000004,30.65,2.85,30.7822188934,33.61,36.40972,-7.1398,37.1031596299,7.02972,-1.1898,7.1296975615000004,29.38,-5.95,29.9764390814,0.0
2022-02-01 19:00:00,36.78428,1.3174000000000001,36.8078632615,6.61428,-1.0926,6.703914877,30.17,2.41,30.2661031519,33.61,35.53428,-7.3626000000000005,36.289019467,6.61428,-1.0926,6.703914877,28.92,-6.27,29.5918789535,0.0
2022-02-01 19:30:00,36.64984,0.64348,36.6554885186,6.36984,-0.5065200000000001,6.3899471153,30.28,1.15,30.3018299777,33.44,35.39984,-8.06652,36.3072639693,6.36984,-0.5065200000000001,6.3899471153,29.03,-7.5600000000000005,29.9982416151,0.0
2022-02-01 20:00:00,35.58692,0.26268,35.5878894551,6.58692,-0.33732,6.5955515212,29.0,0.6000000000000001,29.0062062325,33.56,34.35692,-8.51732,35.396930543,6.58692,-0.33732,6.5955515212,27.77,-8.18,28.9497029346,0.0
2022-02-01 20:30:00,33.31352,-5.3218,33.7359180997,2.69352,-0.3618,2.7177102918,30.62,-4.96,31.019123134,33.37,32.75352,-6.5918,33.4102514153,2.69352,-0.3618,2.7177102918,30.06,-6.23,30.6988029083,0.0
2022-02-01 21:00:00,31.5356,-6.97064,32.2968092754,2.5056000000000003,-0.35064,2.5300157647,29.03,-6.62,29.7752464306,33.37,31.2256,-5.8406400000000005,31.7671397984,2.5056000000000003,-0.35064,2.5300157647,28.72,-5.49,29.2400153899,0.0
2022-02-01 21:30:00,29.91456,-7.2822,30.7881687801,3.00456,-0.4122,3.032703354,26.91,-6.87,27.7730984948,33.14,29.61456,-6.1422,30.2448141808,3.00456,-0.4122,3.032703354,26.61,-5.73,27.2199375459,0.0
2022-02-01 22:00:00,27.86476,-7.76928,28.9276089848,1.99476,-0.35928000000000004,2.0268570685,25.87,-7.41,26.9103140078,33.23,27.55476,-6.61928,28.3386602784,1.99476,-0.35928000000000004,2.0268570685,25.56,-6.26,26.3154175342,0.0
2022-02-01 22:30:00,25.46288,-8.1172,26.725403528,2.61288,-0.4572,2.6525786952,22.85,-7.66,24.0997531108,33.17,25.19288,-6.9472000000000005,26.1332124037,2.61288,-0.4572,2.6525786952,22.58,-6.49,23.4941801304,0.0
2022-02-01 23:00:00,23.82472,-8.4574,25.281315192,1.76472,-0.34740000000000004,1.7985892911999999,22.06,-8.11,23.5035252675,33.17,23.54472,-7.2774,24.6437495247,1.76472,-0.34740000000000004,1.7985892911999999,21.78,-6.93,22.8559248336,0.0
2022-02-01 23:30:00,21.77376,-8.77148,23.4741450521,2.2737600000000002,-0.41148,2.3106926079,19.5,-8.36,21.216493584,33.45,21.51376,-7.56148,22.8038998666,2.2737600000000002,-0.41148,2.3106926079,19.24,-7.15,20.5255962155,0.0
2022-02-02 00:00:00,20.13516,-7.65468,21.5410954719,2.94516,-0.45468000000000003,2.9800505580000003,17.19,-7.2,18.6369552234,33.56,19.90516,-6.45468,20.9255415349,2.94516,-0.45468000000000003,2.9800505580000003,16.96,-6.0,17.9900416898,0.0
2022-02-02 00:30:00,19.36096,-7.73968,20.8506455206,3.00096,-0.49968000000000007,3.0422756325,16.36,-7.24,17.8904220185,33.53,19.13096,-6.53968,20.2178397714,3.00096,-0.49968000000000007,3.0422756325,16.13,-6.04,17.2237771699,0.0
2022-02-02 01:00:00,19.17512,-7.74632,20.6806842381,1.9051200000000001,-0.34632,1.9363418492000002,17.27,-7.4,18.7886375238,33.43,18.93512,-6.54632,20.0347966038,1.9051200000000001,-0.34632,1.9363418492000002,17.03,-6.2,18.123490282,0.0
2022-02-02 01:30:00,18.82876,-7.9126,20.4237959718,1.59876,-0.2826,1.6235443627000001,17.23,-7.63,18.8438265753,33.39,18.59876,-6.7126,19.7730339679,1.59876,-0.2826,1.6235443627000001,17.0,-6.43,18.1753927055,0.0
2022-02-02 02:00:00,18.20836,-8.08264,19.9216827417,1.90836,-0.33264000000000005,1.9371337741999999,16.3,-7.75,18.0486149053,33.52,17.96836,-6.86264,19.234286804,1.90836,-0.33264000000000005,1.9371337741999999,16.06,-6.53,17.3367961285,0.0
2022-02-02 02:30:00,17.78408,-7.89236,19.4566915948,3.03408,-0.52236,3.0787174953,14.75,-7.37,16.4887658726,33.57,17.56408,-6.68236,18.7923080386,3.03408,-0.52236,3.0787174953,14.53,-6.16,15.7818408305,0.0
2022-02-02 03:00:00,17.51076,-7.95188,19.2317214859,2.75076,-0.46188,2.7892675942,14.76,-7.49,16.5516675897,33.6,17.28076,-6.73188,18.5456969271,2.75076,-0.46188,2.7892675942,14.53,-6.27,15.8251003156,0.0
2022-02-02 03:30:00,17.33844,-7.98172,19.0874135438,1.82844,-0.35172000000000003,1.8619612756000001,15.51,-7.63,17.2851670516,33.54,17.11844,-6.75172,18.4018127094,1.82844,-0.35172000000000003,1.8619612756000001,15.29,-6.4,16.5754064807,0.0
2022-02-02 04:00:00,17.8902,-5.35036,18.673125292,1.7802,-0.36036,1.8163070692,16.11,-4.99,16.8651178472,33.74,17.6602,-4.15036,18.1413382133,1.7802,-0.36036,1.8163070692,15.88,-3.79,16.3260068602,0.0
2022-02-02 04:30:00,18.1844,-4.43848,18.7182399832,1.8144,-0.34848,1.8475620884000001,16.37,-4.09,16.8732036081,33.65,17.9644,-3.25848,18.257528838,1.8144,-0.34848,1.8475620884000001,16.15,-2.91,16.4100761729,0.0
2022-02-02 05:00:00,18.40744,-4.25676,18.8932224105,2.19744,-0.44676000000000005,2.2423953824,16.21,-3.81,16.6517326426,33.52,18.17744,-3.08676,18.4376628739,2.19744,-0.44676000000000005,2.2423953824,15.98,-2.64,16.1966045824,0.0
2022-02-02 05:30:00,19.1114,-7.25092,20.4406812706,1.3014000000000001,-0.25092000000000003,1.3253689322,17.81,-7.0,19.136250939,33.38,18.8714,-6.06092,19.8208094993,1.3014000000000001,-0.25092000000000003,1.3253689322,17.57,-5.8100000000000005,18.505701824,0.0
2022-02-02 06:00:00,20.3738,-7.3782,21.6686308215,0.7938000000000001,-0.1782,0.8135561935000001,19.58,-7.2,20.8618407625,33.4,20.1238,-6.1782,21.0508309024,0.7938000000000001,-0.1782,0.8135561935000001,19.33,-6.0,20.2397850779,0.0
2022-02-02 06:30:00,23.27924,-6.6877200000000006,24.2208301628,0.75924,-0.11772,0.7683120304000001,22.52,-6.57,23.4588000546,33.5,22.99924,-5.53772,23.6565294026,0.75924,-0.11772,0.7683120304000001,22.24,-5.42,22.8909152285,0.0
2022-02-02 07:00:00,25.24928,-5.9542,25.9418318196,0.8092800000000001,-0.1242,0.8187550051,24.44,-5.83,25.1257338201,33.34,24.96928,-4.8042,25.4272546957,0.8092800000000001,-0.1242,0.8187550051,24.16,-4.68,24.6091040064,0.0
2022-02-02 07:30:00,28.26472,-5.2106,28.7409942249,0.6847200000000001,-0.1206,0.6952595475000001,27.58,-5.09,28.0457572549,33.28,27.954720000000002,-4.1106,28.2553252085,0.6847200000000001,-0.1206,0.6952595475000001,27.27,-3.99,27.5603519571,0.0
2022-02-02 08:00:00,30.4522,-5.42296,30.931294509,0.6822,-0.10296000000000001,0.6899257943,29.77,-5.32,30.2416153669,32.91,30.1422,-4.30296,30.4477862184,0.6822,-0.10296000000000001,0.6899257943,29.46,-4.2,29.7578829892,0.0
2022-02-02 08:30:00,31.97424,-4.93304,32.3525409701,1.07424,-0.11304000000000002,1.0801711064,30.9,-4.82,31.2736694361,33.15,31.64424,-3.80304,31.8719475153,1.07424,-0.11304000000000002,1.0801711064,30.57,-3.69,30.7918982851,0.0
2022-02-02 09:00:00,34.22012,-4.8092,34.5564034219,1.23012,-0.16920000000000002,1.241701999,32.99,-4.64,33.3147069625,33.5,33.87012,-3.6992000000000003,34.071529309,1.23012,-0.16920000000000002,1.241701999,32.64,-3.5300000000000002,32.8303289658,0.0
2022-02-02 09:30:00,34.85696,-4.67392,35.1689236203,1.14696,0.04608,1.1478852765,33.71,-4.72,34.0388381118,33.39,34.51696,-3.56392,34.7004618616,1.14696,0.04608,1.1478852765,33.37,-3.61,33.5646987176,0.0
2022-02-02 10:00:00,35.28128,-4.4896,35.5657873046,1.33128,-0.0396,1.3318688368,33.95,-4.45,34.2404001145,33.39,34.93128,-3.3696,35.0934256891,1.33128,-0.0396,1.3318688368,33.6,-3.33,33.764610171,0.0
2022-02-02 10:30:00,35.38464,-4.63888,35.6874201307,1.03464,-0.038880000000000005,1.0353702642,34.35,-4.6,34.656637171,33.39,35.03464,-3.52888,35.2119155114,1.03464,-0.038880000000000005,1.0353702642,34.0,-3.49,34.1786497685,0.0
2022-02-02 11:00:00,35.4224,-4.43084,35.698442051,1.3824,0.029160000000000002,1.3827075127000001,34.04,-4.46,34.3309364859,33.42,35.0824,-3.34084,35.2411123784,1.3824,0.029160000000000002,1.3827075127000001,33.7,-3.37,33.8680808432,0.0
2022-02-02 11:30:00,35.47188,-3.69964,35.6642903597,6.94188,0.8103600000000001,6.9890186195,28.53,-4.51,28.8842690751,33.17,35.17188,-2.56964,35.2656233812,6.94188,0.8103600000000001,6.9890186195,28.23,-3.38,28.4316249975,0.0
2022-02-02 12:00:00,34.48112,-3.56088,34.6644991718,7.16112,0.8791200000000001,7.2148798763,27.32,-4.44,27.6784392624,33.3,34.18112,-2.44088,34.2681610191,7.16112,0.8791200000000001,7.2148798763,27.02,-3.32,27.2232033383,0.0
2022-02-02 12:30:00,34.90484,-4.37452,35.1778947729,2.18484,0.10548,2.1873847069,32.72,-4.48,33.0252751692,33.25,34.56484,-3.27452,34.7196003067,2.18484,0.10548,2.1873847069,32.38,-3.38,32.555933407,0.0
2022-02-02 13:00:00,34.68632,-4.2086,34.9407084803,4.03632,0.13140000000000002,4.0384582581,30.65,-4.34,30.9557442165,33.25,34.35632,-3.0886,34.4948717044,4.03632,0.13140000000000002,4.0384582581,30.32,-3.22,30.4905034396,0.0
2022-02-02 13:30:00,35.2776,-4.3182,35.5409047859,5.0076,0.45180000000000003,5.0279400354,30.27,-4.77,30.6435278648,33.27,34.9476,-3.1882,35.0927252433,5.0076,0.45180000000000003,5.0279400354,29.94,-3.64,30.1604575562,0.0
2022-02-02 14:00:00,34.61744,-4.63704,34.9266272651,2.19744,-0.43704000000000004,2.2404790816,32.42,-4.2,32.6909222874,33.52,34.28744,-3.52704,34.4683703258,2.19744,-0.43704000000000004,2.2404790816,32.09,-3.09,32.238427381,0.0
2022-02-02 14:30:00,34.43052,-4.72764,34.753579491,3.08052,-0.55764,3.1305855427,31.35,-4.17,31.6261189525,33.35,34.10052,-3.61764,34.2918763476,3.08052,-0.55764,3.1305855427,31.02,-3.06,31.1705630363,0.0
2022-02-02 15:00:00,34.06624,-4.78512,34.4006697777,2.31624,-0.46512000000000003,2.3624784342,31.75,-4.32,32.0425482757,33.35,33.72624,-3.67512,33.925886452,2.31624,-0.46512000000000003,2.3624784342,31.41,-3.21,31.5735997314,0.0
2022-02-02 15:30:00,34.53,-5.24704,34.9263844215,1.08,-0.25704000000000005,1.1101664567,33.45,-4.99,33.820150798,33.3,34.19,-4.12704,34.438184609,1.08,-0.25704000000000005,1.1101664567,33.11,-3.87,33.3354016025,0.0
2022-02-02 16:00:00,34.32224,-5.30392,34.7296375735,1.27224,-0.31392000000000003,1.310397033,33.05,-4.99,33.4245807752,33.41,33.97224,-4.20392,34.2313603876,1.27224,-0.31392000000000003,1.310397033,32.7,-3.89,32.9305648297,0.0
2022-02-02 16:30:00,33.9716,-5.36772,34.3930519809,1.6416,-0.38772,1.6867653537,32.33,-4.98,32.7113023281,33.3,33.6216,-4.25772,33.8901190048,1.6416,-0.38772,1.6867653537,31.98,-3.87,32.2133093612,0.0
2022-02-02 17:00:00,35.15196,-5.22072,35.5375324011,1.91196,-0.36072000000000004,1.9456900987,33.24,-4.86,33.593410068,33.33,34.80196,-4.12072,35.0450674583,1.91196,-0.36072000000000004,1.9456900987,32.89,-3.76,33.1042248059,0.0
2022-02-02 17:30:00,36.4102,-5.31708,36.7963857433,4.3902,-0.12708,4.3920388621,32.02,-5.19,32.4378867992,33.19,36.0702,-4.21708,36.3158793335,4.3902,-0.12708,4.3920388621,31.68,-4.09,31.9429256644,0.0
2022-02-02 18:00:00,37.28632,-5.26064,37.655597092,5.29632,-0.08064,5.2969338633,31.99,-5.18,32.4066736954,33.19,36.94632,-4.16064,37.1798532374,5.29632,-0.08064,5.2969338633,31.65,-4.08,31.9118927674,0.0
2022-02-02 18:30:00,36.99912,-5.38564,37.3890358124,8.97912,0.14436000000000002,8.9802803845,28.02,-5.53,28.5604849399,33.17,36.68912,-4.26564,36.9362587573,8.97912,0.14436000000000002,8.9802803845,27.71,-4.41,28.0587276975,0.0
2022-02-02 19:00:00,36.53264,-5.42484,36.9332191177,4.02264,-0.7448400000000001,4.0910168901,32.51,-4.68,32.8451290148,33.17,36.18264,-4.32484,36.4401931718,4.02264,-0.7448400000000001,4.0910168901,32.16,-3.58,32.3586464488,0.0
2022-02-02 19:30:00,36.33652,-5.82784,36.8009022277,4.19652,-0.71784,4.2574727687,32.14,-5.11,32.5436890964,33.17,35.98652,-4.71784,36.2944573727,4.19652,-0.71784,4.2574727687,31.79,-4.0,32.0406632266,0.0
2022-02-02 20:00:00,34.83884,-6.4794,35.436244114,5.74884,-1.0493999999999999,5.8438345036,29.09,-5.43,29.592448361,33.24,34.51884,-5.3694,34.9339486933,5.74884,-1.0493999999999999,5.8438345036,28.77,-4.32,29.092529969,0.0
2022-02-02 20:30:00,33.52892,-6.58528,34.1694950072,5.03892,-0.9352800000000001,5.1249842385,28.49,-5.65,29.0448377513,33.16,33.20892,-5.48528,33.6588868539,5.03892,-0.9352800000000001,5.1249842385,28.17,-4.55,28.535090678,0.0
2022-02-02 21:00:00,32.09628,-6.9856,32.8476756742,3.17628,-0.5256000000000001,3.2194735592,28.92,-6.46,29.6327184038,32.99,31.77628,-5.8656,32.3131124158,3.17628,-0.5256000000000001,3.2194735592,28.6,-5.34,29.0942537282,0.0
2022-02-02 21:30:00,30.4984,-7.39328,31.3817302219,1.7784,-0.32328,1.8075443337000001,28.72,-7.07,29.5774119896,33.06,30.1784,-6.26328,30.8214941708,1.7784,-0.32328,1.8075443337000001,28.4,-5.94,29.014541182,0.0
2022-02-02 22:00:00,28.59184,-7.86072,29.6527272524,1.04184,-0.18072000000000002,1.0573978929,27.55,-7.68,28.6004353114,33.21,28.27184,-6.7007200000000005,29.0550612717,1.04184,-0.18072000000000002,1.0573978929,27.23,-6.52,27.9997017841,0.0
2022-02-02 22:30:00,26.39236,-7.68192,27.4876074124,1.15236,-0.24192000000000002,1.177479875,25.24,-7.44,26.3137074545,33.35,26.10236,-6.51192,26.9023846463,1.15236,-0.24192000000000002,1.177479875,24.95,-6.27,25.725773069,0.0
2022-02-02 23:00:00,24.27396,-7.29304,25.3458786891,1.9839600000000002,-0.38304000000000005,2.0205981598,22.29,-6.91,23.336499309,33.49,23.99396,-6.11304,24.7604397078,1.9839600000000002,-0.38304000000000005,2.0205981598,22.01,-5.73,22.7436364726,0.0
2022-02-02 23:30:00,22.31588,-7.55064,23.5586643209,2.85588,-0.53064,2.9047597808,19.46,-7.02,20.687484139,33.49,22.06588,-6.3406400000000005,22.9588060618,2.85588,-0.53064,2.9047597808,19.21,-5.8100000000000005,20.0693846443,0.0
2022-02-03 00:00:00,20.66292,-7.75728,22.0710592388,3.4729200000000002,-0.73728,3.550317609,17.19,-7.02,18.5681582285,33.64,20.42292,-6.55728,21.4497921278,3.4729200000000002,-0.73728,3.550317609,16.95,-5.82,17.9213531855,0.0
2022-02-03 00:30:00,19.67168,-7.89412,21.1965120856,4.44168,-0.92412,4.5367961159,15.23,-6.97,16.7491432617,33.62,19.44168,-6.67412,20.5553593741,4.44168,-0.92412,4.5367961159,15.0,-5.75,16.0643238264,0.0
2022-02-03 01:00:00,19.12176,-7.89856,20.6888606639,4.36176,-0.89856,4.453353834,14.76,-7.0,16.335776688,33.65,18.91176,-6.67856,20.0563663202,4.36176,-0.89856,4.453353834,14.55,-5.78,15.6560180123,0.0
2022-02-03 01:30:00,18.75428,-8.0144,20.3949411786,3.91428,-0.7344,3.9825784711,14.84,-7.28,16.5294888003,33.52,18.52428,-6.7943999999999996,19.7310116537,3.91428,-0.7344,3.9825784711,14.61,-6.06,15.8169434468,0.0
2022-02-03 02:00:00,18.3438,-8.04884,20.0319450824,3.7638,-0.70884,3.8299666559,14.58,-7.34,16.3233574978,33.65,18.1138,-6.82884,19.3582748763,3.7638,-0.70884,3.8299666559,14.35,-6.12,15.600541657299999,0.0
2022-02-03 02:30:00,18.31284,-8.105,20.0262611055,2.56284,-0.495,2.6102057133,15.75,-7.61,17.4921296588,33.66,18.08284,-6.875,19.3456643067,2.56284,-0.495,2.6102057133,15.52,-6.38,16.7801907021,0.0
2022-02-03 03:00:00,17.8862,-7.94024,19.5694548135,2.6262,-0.48024000000000006,2.6697484708,15.26,-7.46,16.9858529371,33.68,17.6662,-6.72024,18.901223455,2.6262,-0.48024000000000006,2.6697484708,15.04,-6.24,16.2830955288,0.0
2022-02-03 03:30:00,18.04676,-4.60824,18.6258267574,3.14676,-0.5882400000000001,3.2012692475,14.9,-4.02,15.4327703281,33.71,17.82676,-3.42824,18.1534074376,3.14676,-0.5882400000000001,3.2012692475,14.68,-2.84,14.952190475,0.0
2022-02-03 04:00:00,18.18668,-4.60928,18.7616841339,3.22668,-0.6292800000000001,3.2874697171,14.96,-3.98,15.4803746725,33.5,17.97668,-3.40928,18.2971094422,3.22668,-0.6292800000000001,3.2874697171,14.75,-2.7800000000000002,15.0096935345,0.0
2022-02-03 04:30:00,18.31456,-4.4498,18.8473825247,2.91456,-0.5598000000000001,2.9678335589,15.4,-3.89,15.8837054871,33.59,18.09456,-3.2598000000000003,18.385847754,2.91456,-0.5598000000000001,2.9678335589,15.18,-2.7,15.4182489278,0.0
2022-02-03 05:00:00,18.51636,-4.33648,19.0173774859,3.54636,-0.72648,3.6200058619,14.97,-3.61,15.3991233517,33.59,18.29636,-3.14648,18.5649434591,3.54636,-0.72648,3.6200058619,14.75,-2.42,14.9472037519,0.0
2022-02-03 05:30:00,19.34888,-5.05992,19.9995486864,2.82888,-0.5299200000000001,2.8780856938,16.52,-4.53,17.1298365433,33.59,19.11888,-3.88992,19.5105881526,2.82888,-0.5299200000000001,2.8780856938,16.29,-3.36,16.6329101483,0.0
2022-02-03 06:00:00,20.5192,-5.31984,21.1976004837,2.6892,-0.5198400000000001,2.7389834365,17.83,-4.8,18.4648016507,33.39,20.2792,-4.13984,20.6974449598,2.6892,-0.5198400000000001,2.7389834365,17.59,-3.62,17.9586330215,0.0
2022-02-03 06:30:00,23.16436,-4.51952,23.6011363125,4.73436,-0.83952,4.8082178029,18.43,-3.68,18.7938101512,33.51,22.92436,-3.36952,23.170669961,4.73436,-0.83952,4.8082178029,18.19,-2.5300000000000002,18.3651027767,0.0
2022-02-03 07:00:00,25.89584,-5.09668,26.3926254156,4.33584,-0.79668,4.4084246084,21.56,-4.3,21.984621898,33.33,25.62584,-3.95668,25.9295004257,4.33584,-0.79668,4.4084246084,21.29,-3.16,21.5232362808,0.0
2022-02-03 07:30:00,28.69592,-6.65156,29.4567322539,6.14592,-1.23156,6.2680996067,22.55,-5.42,23.1922163667,33.19,28.41592,-5.51156,28.9454971123,6.14592,-1.23156,6.2680996067,22.27,-4.28,22.6775505732,0.0
2022-02-03 08:00:00,31.16004,-7.01112,31.939065366,5.00004,-0.9511200000000001,5.0896983463,26.16,-6.06,26.8527317046,33.15,30.86004,-5.85112,31.4098340342,5.00004,-0.9511200000000001,5.0896983463,25.86,-4.9,26.3201367778,0.0
2022-02-03 08:30:00,32.36388,-6.55328,33.020693624,5.30388,-1.04328,5.4055135013,27.06,-5.51,27.615280190500002,33.51,32.04388,-5.40328,32.4962410167,5.30388,-1.04328,5.4055135013,26.74,-4.36,27.0931208981,0.0
2022-02-03 09:00:00,32.9472,-5.80928,33.455428886199996,3.5172,-0.6292800000000001,3.5730503996,29.43,-5.18,29.8823911359,33.48,32.6272,-4.6692800000000005,32.959617042,3.5172,-0.6292800000000001,3.5730503996,29.11,-4.04,29.389006448,0.0
2022-02-03 09:30:00,34.21076,-2.53676,34.3046826406,4.10076,-0.80676,4.1793652957,30.11,-1.73,30.1596584861,33.51,33.90076,-1.41676,33.9303512725,4.10076,-0.80676,4.1793652957,29.8,-0.61,29.8062426347,0.0
2022-02-03 10:00:00,34.8338,-2.4105600000000003,34.9171078693,2.7738,-0.52056,2.8222241501000003,32.06,-1.8900000000000001,32.1156612885,33.51,34.5038,-1.31056,34.5286805707,2.7738,-0.52056,2.8222241501000003,31.73,-0.79,31.7398330178,0.0
2022-02-03 10:30:00,35.09344,-2.4509600000000002,35.1789245992,1.96344,-0.39096000000000003,2.0019856031,33.13,-2.06,33.1939828885,33.54,34.76344,-1.34096,34.7892933868,1.96344,-0.39096000000000003,2.0019856031,32.8,-0.9500000000000001,32.8137547379,0.0
2022-02-03 11:00:00,35.23656,-2.3682,35.3160520426,2.53656,-0.5382,2.5930283210000002,32.7,-1.83,32.7511663914,33.61,34.89656,-1.2482,34.9188760282,2.53656,-0.5382,2.5930283210000002,32.36,-0.71,32.3677879998,0.0
2022-02-03 11:30:00,35.57676,-2.27436,35.6493838026,1.8867600000000002,-0.41436000000000006,1.9317239728,33.69,-1.8599999999999999,33.7413055468,33.61,35.23676,-1.16436,35.2559922496,1.8867600000000002,-0.41436000000000006,1.9317239728,33.35,-0.75,33.3584322174,0.0
2022-02-03 12:00:00,36.40332,-1.8067600000000001,36.448128741,7.48332,-0.7167600000000001,7.5175676332,28.92,-1.09,28.9405338582,33.61,36.11332,-0.67676,36.1196606507,7.48332,-0.7167600000000001,7.5175676332,28.63,0.04,28.6300279427,0.0
2022-02-03 12:30:00,36.13552,-1.9969999999999999,36.1906592185,3.30552,-0.47700000000000004,3.3397591935,32.83,-1.52,32.8651684919,33.61,35.79552,-0.877,35.8062617578,3.30552,-0.47700000000000004,3.3397591935,32.49,-0.4,32.4924622028,0.0
2022-02-03 13:00:00,35.19476,-2.30748,35.2703217367,3.79476,-0.71748,3.8619918446,31.4,-1.5899999999999999,31.4402305971,33.54,34.87476,-1.19748,34.895312628,3.79476,-0.71748,3.8619918446,31.08,-0.48,31.0837063427,0.0
2022-02-03 13:30:00,34.9104,-2.38396,34.9917032086,5.8104,-1.26396,5.9462881734,29.1,-1.12,29.1215452887,33.59,34.6004,-1.27396,34.6238451683,5.8104,-1.26396,5.9462881734,28.79,-0.01,28.7900017367,0.0
2022-02-03 14:00:00,34.22176,-2.44068,34.3086836874,7.69176,-1.75068,7.8884759212,26.53,-0.6900000000000001,26.538971344,33.54,33.93176,-1.31068,33.9570643425,7.69176,-1.75068,7.8884759212,26.24,0.44,26.2436887651,0.0
2022-02-03 14:30:00,34.1726,-2.35464,34.2536263816,7.5725999999999996,-1.66464,7.7534055156,26.6,-0.6900000000000001,26.6089477432,33.59,33.8626,-1.23464,33.8851001871,7.5725999999999996,-1.66464,7.7534055156,26.29,0.43,26.2935163111,0.0
2022-02-03 15:00:00,34.27268,-2.47332,34.361808832,6.50268,-1.36332,6.6440566377,27.77,-1.11,27.7921751578,33.57,33.97268,-1.32332,33.9984435262,6.50268,-1.36332,6.6440566377,27.47,0.04,27.4700291227,0.0
2022-02-03 15:30:00,33.74364,-2.62792,33.8458151619,8.78364,-1.89792,8.9863469762,24.96,-0.73,24.9706727983,33.59,33.45364,-1.5379200000000002,33.4889717247,8.78364,-1.89792,8.9863469762,24.67,0.36,24.6726265323,0.0
2022-02-03 16:00:00,34.71416,-2.4688,34.8018372783,9.88416,-2.2788,10.1434485431,24.83,-0.19,24.8307269326,33.57,34.42416,-1.3688,34.4513628924,9.88416,-2.2788,10.1434485431,24.54,0.91,24.5568666568,0.0
2022-02-03 16:30:00,35.45336,-2.52744,35.543335356200004,10.05336,-2.28744,10.3103069325,25.4,-0.24,25.401133833,33.46,35.16336,-1.40744,35.1915156514,10.05336,-2.28744,10.3103069325,25.11,0.88,25.1254154195,0.0
2022-02-03 17:00:00,36.16812,-2.85028,36.2802563444,9.88812,-2.15028,10.1192203856,26.28,-0.7000000000000001,26.2893210258,33.42,35.85812,-1.74028,35.9003251296,9.88812,-2.15028,10.1192203856,25.97,0.41000000000000003,25.973236225,0.0
2022-02-03 17:30:00,37.00588,-2.78984,37.1108927648,12.39588,-1.59984,12.4986930917,24.61,-1.19,24.6387540269,33.42,36.725880000000004,-1.65984,36.763369413,12.39588,-1.59984,12.4986930917,24.33,-0.06,24.3300739826,0.0
2022-02-03 18:00:00,38.21628,-2.29976,38.285414365,15.77628,-1.31976,15.8313858236,22.44,-0.98,22.4613890933,33.39,37.936280000000004,-1.17976,37.9546199282,15.77628,-1.31976,15.8313858236,22.16,0.14,22.1604422339,0.0
2022-02-03 18:30:00,37.6796,-2.64352,37.77221802,11.9196,-2.42352,12.1634827805,25.76,-0.22,25.7609394239,33.39,37.3796,-1.54352,37.4114547986,11.9196,-2.42352,12.1634827805,25.46,0.88,25.4752036302,0.0
2022-02-03 19:00:00,36.707,-3.4972,36.8732186938,11.727,-2.7072000000000003,12.0354252455,24.98,-0.79,24.9924888717,33.33,36.407,-2.4072,36.4864942251,11.727,-2.7072000000000003,12.0354252455,24.68,0.30000000000000004,24.6818232714,0.0
2022-02-03 19:30:00,35.16948,-4.786,35.4936349149,12.39948,-2.826,12.7174439362,22.77,-1.96,22.8542009267,33.11,34.88948,-3.676,35.0825995427,12.39948,-2.826,12.7174439362,22.49,-0.85,22.5060569625,0.0
2022-02-03 20:00:00,33.03112,-5.9654,33.5654716281,11.57112,-2.5254,11.8434987742,21.46,-3.44,21.7339642035,33.03,32.76112,-4.8454,33.1175011861,11.57112,-2.5254,11.8434987742,21.19,-2.32,21.3166249674,0.0
2022-02-03 20:30:00,31.36604,-7.6144,32.2770437407,11.42604,-2.4444,11.6845830667,19.94,-5.17,20.5993325135,32.96,31.09604,-6.4844,31.7649358104,11.42604,-2.4444,11.6845830667,19.67,-4.04,20.0806000906,0.0
2022-02-03 21:00:00,29.8972,-7.23472,30.7600998262,11.8872,-2.57472,12.1628412354,18.01,-4.66,18.6031099551,32.9,29.6372,-6.17472,30.2735989093,11.8872,-2.57472,12.1628412354,17.75,-3.6,18.111391443,0.0
2022-02-03 21:30:00,28.16852,-7.04784,29.0368312262,12.36852,-2.6978400000000002,12.6593296685,15.8,-4.35,16.3878766166,33.05,27.90852,-5.79784,28.504393297500002,12.36852,-2.6978400000000002,12.6593296685,15.54,-3.1,15.8461856609,0.0
2022-02-03 22:00:00,25.43996,-6.41548,26.2364240786,12.72996,-2.80548,13.0354363039,12.71,-3.61,13.2127287114,33.62,25.18996,-5.15548,25.7121189098,12.72996,-2.80548,13.0354363039,12.46,-2.35,12.6796727087,0.0
2022-02-03 22:30:00,24.74136,-5.49512,25.3442545454,12.41136,-2.71512,12.7048704702,12.33,-2.7800000000000002,12.63951344,33.66,24.52136,-4.24512,24.8861033524,12.41136,-2.71512,12.7048704702,12.11,-1.53,12.2062688812,0.0
2022-02-03 23:00:00,22.69132,-4.6150400000000005,23.155876091,13.531320000000001,-2.61504,13.7816927532,9.16,-2.0,9.3757986326,33.66,22.49132,-3.35504,22.7401796111,13.531320000000001,-2.61504,13.7816927532,8.96,-0.74,8.9905061037,0.0
2022-02-03 23:30:00,20.43812,-2.58512,20.6009610103,14.38812,-2.62512,14.6256368117,6.05,0.04,6.05013223,33.66,19.94812,-9.73512,22.1968478156,14.38812,-2.62512,14.6256368117,5.5600000000000005,-7.11,9.0258351414,0.0
2022-02-04 00:00:00,18.90224,-2.50268,19.0671991703,12.97224,-2.90268,13.2930268111,5.93,0.4,5.9434754143,33.27,18.40224,-10.04268,20.9642042205,12.97224,-2.90268,13.2930268111,5.43,-7.14,8.9702006667,0.0
2022-02-04 00:30:00,17.98484,-2.52704,18.1615087751,12.98484,-2.8670400000000003,13.2975933231,5.0,0.34,5.0115466674,32.94,17.51484,-10.05704,20.1968728715,12.98484,-2.8670400000000003,13.2975933231,4.53,-7.19,8.4980586018,0.0
2022-02-04 01:00:00,17.56048,-2.63456,17.757008876,12.84048,-2.82456,13.147473743,4.72,0.19,4.7238226046000005,32.91,17.09048,-10.16456,19.8847375297,12.84048,-2.82456,13.147473743,4.25,-7.34,8.4816330975,0.0
2022-02-04 01:30:00,16.88588,-2.69776,17.1000249237,12.75588,-2.7777600000000002,13.0548238285,4.13,0.08,4.1307747457,32.96,16.43588,-10.21776,19.3530558515,12.75588,-2.7777600000000002,13.0548238285,3.68,-7.44,8.3003614379,0.0
2022-02-04 02:00:00,16.3178,-2.7642800000000003,16.5502821957,12.9078,-2.83428,13.2153109671,3.41,0.07,3.4107183994,32.94,15.8778,-10.40428,18.9829811979,12.9078,-2.83428,13.2153109671,2.9699999999999998,-7.57,8.1317771735,0.0
2022-02-04 02:30:00,16.06984,-2.52868,16.2675745017,13.47984,-2.93868,13.7964461572,2.59,0.41000000000000003,2.6222509415,33.23,15.65984,-10.30868,18.7483191825,13.47984,-2.93868,13.7964461572,2.18,-7.37,7.6856554698,0.0
2022-02-04 03:00:00,15.56364,-2.47784,15.7596504122,16.07364,-2.78784,16.3136125587,-0.51,0.31,0.5968249325,33.43,15.22364,-10.14784,18.2958430119,16.07364,-2.78784,16.3136125587,-0.85,-7.36,7.4089202992,0.0
2022-02-04 03:30:00,15.73344,-2.52552,15.9348481481,13.39344,-3.12552,13.7532945255,2.34,0.6000000000000001,2.4156986567,33.21,15.32344,-10.14552,18.377687273,13.39344,-3.12552,13.7532945255,1.9300000000000002,-7.02,7.2804738857,0.0
2022-02-04 04:00:00,15.6548,-2.42508,15.8415206355,13.5648,-3.11508,13.9178849847,2.09,0.6900000000000001,2.2009543385,33.14,15.2548,-10.07508,18.2815798017,13.5648,-3.11508,13.9178849847,1.69,-6.96,7.1622412693,0.0
2022-02-04 04:30:00,15.93192,-2.4126,16.1135568279,13.11192,-2.9826,13.4468713404,2.8200000000000003,0.5700000000000001,2.8770297183,33.14,15.50192,-10.0626,18.4814891837,13.11192,-2.9826,13.4468713404,2.39,-7.08,7.4725163098,0.0
2022-02-04 05:00:00,17.03764,-2.69212,17.2490198813,10.45764,-2.29212,10.7058884948,6.58,-0.4,6.592146843,33.17,16.51764,-10.35212,19.4935584146,10.45764,-2.29212,10.7058884948,6.06,-8.06,10.08400714,0.0
2022-02-04 05:30:00,18.3806,-2.8865600000000002,18.6058777002,6.3306000000000004,-0.37656,6.3417894788,12.05,-2.51,12.3086392424,33.19,17.7206,-10.59656,20.6471971026,6.3306000000000004,-0.37656,6.3417894788,11.39,-10.22,15.3029572305,0.0
2022-02-04 06:00:00,18.83248,-2.64412,19.0171941549,7.87248,-1.2841200000000002,7.9765221447,10.96,-1.3599999999999999,11.0440572255,33.44,18.20248,-10.27412,20.9018616378,7.87248,-1.2841200000000002,7.9765221447,10.33,-8.99,13.694122827,0.0
2022-02-04 06:30:00,22.58956,-2.10604,22.6875213603,4.93956,-0.8060400000000001,5.0048929534,17.65,-1.3,17.6978105991,33.2,21.77956,-9.73604,23.8566491502,4.93956,-0.8060400000000001,5.0048929534,16.84,-8.93,19.0612302856,0.0
2022-02-04 07:00:00,25.93068,-1.38628,25.9677095159,1.9306800000000002,-0.29628000000000004,1.9532811116,24.0,-1.09,24.0247393326,33.2,24.96068,-9.06628,26.5562229826,1.9306800000000002,-0.29628000000000004,1.9532811116,23.03,-8.77,24.6433317553,0.0
2022-02-04 07:30:00,29.6082,-0.6136400000000001,29.614558266,1.9782000000000002,-0.41364,2.0209832482,27.63,-0.2,27.6307238414,33.26,28.5482,-8.23364,29.711825102,1.9782000000000002,-0.41364,2.0209832482,26.57,-7.82,27.696882496,0.0
2022-02-04 08:00:00,30.49432,-0.7053200000000001,30.5024757776,4.59432,-0.8953200000000001,4.6807450438,25.9,0.19,25.9006969018,33.04,29.48432,-7.99532,30.5491451233,4.59432,-0.8953200000000001,4.6807450438,24.89,-7.1,25.8828533976,0.0
2022-02-04 08:30:00,33.40164,-3.03628,33.5393582367,2.9516400000000003,-0.56628,3.0054703006,30.45,-2.47,30.5500147299,32.89,33.06164,-1.8662800000000002,33.1142724596,2.9516400000000003,-0.56628,3.0054703006,30.11,-1.3,30.1380507001,0.0
2022-02-04 09:00:00,33.6122,-2.87508,33.734938474,3.2922000000000002,-0.5050800000000001,3.3307186381,30.32,-2.37,30.4124859227,33.48,33.2622,-1.7250800000000002,33.3069039367,3.2922000000000002,-0.5050800000000001,3.3307186381,29.97,-1.22,29.9948212197,0.0
2022-02-04 09:30:00,34.36108,-2.6184000000000003,34.4606998961,4.14108,-0.6084,4.1855339117,30.22,-2.01,30.2867710395,33.52,34.02108,-1.4684,34.0527544103,4.14108,-0.6084,4.1855339117,29.88,-0.86,29.8923736093,0.0
2022-02-04 10:00:00,33.99876,-2.69436,34.1053552591,5.01876,-0.6843600000000001,5.065204887,28.98,-2.01,29.04962134,33.48,33.64876,-1.5243600000000002,33.6832706688,5.01876,-0.6843600000000001,5.065204887,28.63,-0.84,28.6423200876,0.0
2022-02-04 10:30:00,32.78216,-2.66196,32.8900599773,9.72216,-0.56196,9.7383876544,23.06,-2.1,23.155422691,33.63,32.49216,-1.4519600000000001,32.5245853057,9.72216,-0.56196,9.7383876544,22.77,-0.89,22.787386862,0.0
2022-02-04 11:00:00,32.61464,-2.22516,32.6904585369,11.20464,-1.05516,11.2542134401,21.41,-1.17,21.4419448745,33.71,32.32464,-1.01516,32.3405766948,11.20464,-1.05516,11.2542134401,21.12,0.04,21.1200378788,0.0
2022-02-04 11:30:00,33.13616,-2.57356,33.2359490705,9.50616,-1.39356,9.6077618319,23.63,-1.18,23.6594442031,33.71,32.83616,-1.36356,32.8644595181,9.50616,-1.39356,9.6077618319,23.33,0.03,23.3300192885,0.0
2022-02-04 12:00:00,32.57072,-3.11584,32.7194171743,8.19072,-1.45584,8.3190963586,24.38,-1.6600000000000001,24.4364481871,33.78,32.25072,-1.92584,32.308169249,8.19072,-1.45584,8.3190963586,24.06,-0.47000000000000003,24.064590169,0.0
2022-02-04 12:30:00,31.60924,-2.9485200000000003,31.7464615913,11.82924,-2.28852,12.0485784542,19.78,-0.66,19.7910080592,33.57,31.32924,-1.77852,31.3796815211,11.82924,-2.28852,12.0485784542,19.5,0.51,19.5066680907,0.0
2022-02-04 13:00:00,31.41452,-3.36084,31.5937859766,13.03452,-2.40084,13.2537822653,18.38,-0.96,18.4050536538,33.43,31.14452,-2.17084,31.2200844383,13.03452,-2.40084,13.2537822653,18.11,0.23,18.1114604602,0.0
2022-02-04 13:30:00,30.97484,-4.80352,31.3450876122,10.46484,-1.88352,10.6329922325,20.51,-2.92,20.7168168404,33.43,30.69484,-3.6135200000000003,30.9068071696,10.46484,-1.88352,10.6329922325,20.23,-1.73,20.3038370758,0.0
2022-02-04 14:00:00,30.24288,-5.20208,30.6870237563,11.97288,-2.33208,12.1978872195,18.27,-2.87,18.4940476911,33.4,29.96288,-3.99208,30.2276509279,11.97288,-2.33208,12.1978872195,17.99,-1.6600000000000001,18.0664246601,0.0
2022-02-04 14:30:00,30.39588,-5.63528,30.913846439,9.42588,-1.65528,9.5701183719,20.97,-3.98,21.3443505406,33.53,30.09588,-4.39528,30.4151356935,9.42588,-1.65528,9.5701183719,20.67,-2.74,20.8508153318,0.0
2022-02-04 15:00:00,29.95452,-4.55252,30.2984934738,7.72452,-1.3525200000000002,7.8420354233000005,22.23,-3.2,22.4591384519,33.79,29.66452,-3.34252,29.8522392256,7.72452,-1.3525200000000002,7.8420354233000005,21.94,-1.99,22.0300635496,0.0
2022-02-04 15:30:00,30.87624,-3.71524,31.098958259,6.27624,-0.9752400000000001,6.3515574149,24.6,-2.74,24.7521231413,33.71,30.55624,-2.50524,30.6587675942,6.27624,-0.9752400000000001,6.3515574149,24.28,-1.53,24.3281585822,0.0
2022-02-04 16:00:00,31.751640000000002,-3.26388,31.9189529174,7.54164,-1.5238800000000001,7.6940590162,24.21,-1.74,24.2724473426,33.89,31.44164,-2.07388,31.5099619826,7.54164,-1.5238800000000001,7.6940590162,23.9,-0.55,23.9063276143,0.0
2022-02-04 16:30:00,33.26656,-3.23876,33.4238474831,7.6665600000000005,-1.59876,7.8314861790000005,25.6,-1.6400000000000001,25.6524774632,33.67,32.95656,-2.04876,33.0201796569,7.6665600000000005,-1.59876,7.8314861790000005,25.29,-0.45,25.2940032419,0.0
2022-02-04 17:00:00,33.49172,-3.05068,33.6303725376,6.02172,-1.21068,6.1422192912,27.47,-1.8399999999999999,27.5315546237,33.58,33.15172,-1.90068,33.2061609257,6.02172,-1.21068,6.1422192912,27.13,-0.6900000000000001,27.138773001,0.0
2022-02-04 17:30:00,34.23776,-3.69612,34.4366884713,4.39776,-0.8161200000000001,4.472845277,29.84,-2.88,29.9786590761,33.37,33.87776,-2.54612,33.9733034848,4.39776,-0.8161200000000001,4.472845277,29.48,-1.73,29.5307179053,0.0
2022-02-04 18:00:00,35.52716,-4.48024,35.8085415526,3.64716,-0.66024,3.7064393861,31.88,-3.8200000000000003,32.1080488351,33.33,35.16716,-3.31024,35.322610766,3.64716,-0.66024,3.7064393861,31.52,-2.65,31.6312013683,0.0
2022-02-04 18:30:00,35.01452,-4.44672,35.295749455,5.74452,-1.11672,5.85205721,29.27,-3.33,29.458815319,33.63,34.67452,-3.26672,34.8280604799,5.74452,-1.11672,5.85205721,28.93,-2.15,29.0097811091,0.0
2022-02-04 19:00:00,35.5568,-3.92892,35.7732083913,7.7868,-0.26892000000000005,7.7914422417,27.77,-3.66,28.010149946,33.57,35.2168,-2.72892,35.3223726073,7.7868,-0.26892000000000005,7.7914422417,27.43,-2.46,27.5400889614,0.0
2022-02-04 19:30:00,35.19836,-2.7336400000000003,35.3043529092,8.56836,0.6663600000000001,8.5942322949,26.63,-3.4,26.8461710491,33.7,34.88836,-1.54364,34.9224925791,8.56836,0.6663600000000001,8.5942322949,26.32,-2.21,26.4126200896,0.0
2022-02-04 20:00:00,33.7064,-3.89488,33.9306865709,2.9664,-0.25488,2.9773298061,30.74,-3.64,30.9547605386,33.65,33.3464,-2.73488,33.4583616092,2.9664,-0.25488,2.9773298061,30.38,-2.48,30.4810564121,0.0
2022-02-04 20:30:00,32.52392,-4.6242,32.8510060395,3.46392,-0.6642,3.5270247244,29.06,-3.96,29.3285730986,33.5,32.17392,-3.4442,32.3577446959,3.46392,-0.6642,3.5270247244,28.71,-2.7800000000000002,28.8442801956,0.0
2022-02-04 21:00:00,30.72464,-4.9396,31.1191765844,4.18464,-0.8496,4.2700154671,26.54,-4.09,26.853299611,33.5,30.41464,-3.7496,30.6448988657,4.18464,-0.8496,4.2700154671,26.23,-2.9,26.389825691,0.0
2022-02-04 21:30:00,28.83048,-5.27128,29.3084112478,5.64048,-1.15128,5.7567751623,23.19,-4.12,23.5531420409,33.6,28.51048,-4.06128,28.7982892733,5.64048,-1.15128,5.7567751623,22.87,-2.91,23.0543922063,0.0
2022-02-04 22:00:00,27.42832,-5.7604,28.0266827538,4.10832,-0.7704000000000001,4.1799293514,23.32,-4.99,23.8479034718,33.65,27.12832,-4.5504,27.507306051,4.10832,-0.7704000000000001,4.1799293514,23.02,-3.7800000000000002,23.328283263,0.0
2022-02-04 22:30:00,26.10476,-6.2666,26.8463921266,2.35476,-0.42660000000000003,2.393090516,23.75,-5.84,24.4574753399,33.63,25.79476,-5.0266,26.2799610163,2.35476,-0.42660000000000003,2.393090516,23.44,-4.6,23.8871011217,0.0
2022-02-04 23:00:00,24.48428,-6.40112,25.307198667,1.30428,-0.23112000000000002,1.3245990989,23.18,-6.17,23.9871069535,33.77,24.19428,-5.21112,24.7491203151,1.30428,-0.23112000000000002,1.3245990989,22.89,-4.98,23.425466911,0.0
2022-02-04 23:30:00,22.21824,-8.19692,23.6820540955,1.57824,-0.37692000000000003,1.6226244741,20.64,-7.82,22.0717466459,33.57,22.01824,-6.60692,22.9881335603,1.57824,-0.37692000000000003,1.6226244741,20.44,-6.23,21.3683527676,0.0
2022-02-05 00:00:00,20.9306,-8.43552,22.5665241903,1.6506,-0.42552,1.7045666986999999,19.28,-8.01,20.8777034178,33.08,20.7206,-6.81552,21.8127159526,1.6506,-0.42552,1.7045666986999999,19.07,-6.39,20.1121107793,0.0
2022-02-05 00:30:00,20.02544,-8.545960000000001,21.7727278841,1.40544,-0.34596000000000005,1.447394181,18.62,-8.2,20.345623608,33.21,19.82544,-6.91596,20.9971087037,1.40544,-0.34596000000000005,1.447394181,18.42,-6.57,19.5566178057,0.0
2022-02-05 01:00:00,19.37216,-8.58504,21.1892306341,1.71216,-0.45504000000000006,1.7715962484,17.66,-8.13,19.4415148587,33.28,19.18216,-6.96504,20.4075242121,1.71216,-0.45504000000000006,1.7715962484,17.47,-6.51,18.6435243449,0.0
2022-02-05 01:30:00,18.6546,-8.68248,20.5761891542,2.5146,-0.58248,2.5811811464,16.14,-8.1,18.0585049215,33.15,18.4746,-7.05248,19.7749417018,2.5146,-0.58248,2.5811811464,15.96,-6.47,17.2215707762,0.0
2022-02-05 02:00:00,18.09596,-8.26168,19.892690234,2.50596,-0.5716800000000001,2.5703411338,15.59,-7.69,17.3834461486,33.21,17.90596,-6.63168,19.0945694674,2.50596,-0.5716800000000001,2.5703411338,15.4,-6.06,16.5494289932,0.0
2022-02-05 02:30:00,17.93268,-7.36184,19.3849864629,2.72268,-0.59184,2.7862629036,15.21,-6.77,16.648633577600002,33.35,17.75268,-5.72184,18.6519998973,2.72268,-0.59184,2.7862629036,15.03,-5.13,15.88136644,0.0
2022-02-05 03:00:00,17.53784,-7.39896,19.0347167288,2.87784,-0.67896,2.9568479412,14.66,-6.72,16.1268099759,33.26,17.35784,-5.76896,18.29140533,2.87784,-0.67896,2.9568479412,14.48,-5.09,15.3485667083,0.0
2022-02-05 03:30:00,17.2466,-7.445,18.7849204566,3.1266,-0.675,3.1986329205,14.12,-6.77,15.6590963979,33.26,17.0766,-5.805,18.0363048477,3.1266,-0.675,3.1986329205,13.95,-5.13,14.8633576287,0.0
2022-02-05 04:00:00,16.80928,-7.40424,18.3677615429,4.67928,-0.9842400000000001,4.7816722698,12.13,-6.42,13.724186679,33.4,16.62928,-5.74424,17.5934432814,4.67928,-0.9842400000000001,4.7816722698,11.95,-4.76,12.8631294793,0.0
2022-02-05 04:30:00,16.51716,-7.80924,18.2702163053,4.99716,-1.02924,5.1020528264,11.52,-6.78,13.3670789629,33.42,16.34716,-6.25924,17.5045058612,4.99716,-1.02924,5.1020528264,11.35,-5.23,12.4970156437,0.0
2022-02-05 05:00:00,16.24108,-8.631,18.3920319858,4.77108,-0.891,4.8535641921,11.47,-7.74,13.837214315,33.29,16.08108,-7.061,17.5629967536,4.77108,-0.891,4.8535641921,11.31,-6.17,12.8835166007,0.0
2022-02-05 05:30:00,16.06744,-9.40672,18.618512543,5.97744,-1.11672,6.0808595208,10.09,-8.29,13.0587978007,33.03,15.91744,-7.86672,17.7552859654,5.97744,-1.11672,6.0808595208,9.94,-6.75,12.0152444836,0.0
2022-02-05 06:00:00,16.68412,-9.70304,19.300488217,5.24412,-0.9230400000000001,5.3247344925,11.44,-8.78,14.4208876287,32.75,16.52412,-8.15304,18.4260305822,5.24412,-0.9230400000000001,5.3247344925,11.28,-7.23,13.3981827126,0.0
2022-02-05 06:30:00,17.71996,-10.64528,20.6716948671,10.11996,-0.21528000000000003,10.1222495464,7.6,-10.43,12.9052276229,32.72,17.569960000000002,-9.10528,19.7891287903,10.11996,-0.21528000000000003,10.1222495464,7.45,-8.89,11.5989051207,0.0
2022-02-05 07:00:00,18.51044,-10.34156,21.2034019022,13.87044,-1.1415600000000001,13.9173368511,4.64,-9.2,10.3038633531,32.54,18.37044,-8.76156,20.3528376259,13.87044,-1.1415600000000001,13.9173368511,4.5,-7.62,8.849542361,0.0
2022-02-05 07:30:00,20.43296,-9.88976,22.7005111665,8.83296,-1.7697600000000002,9.0085089121,11.6,-8.12,14.1596045143,32.75,20.27296,-8.37976,21.9365741359,8.83296,-1.7697600000000002,9.0085089121,11.44,-6.61,13.2123313613,0.0
2022-02-05 08:00:00,23.02488,-7.35944,24.172431738,12.31488,-1.72944,12.4357240291,10.71,-5.63,12.0996280935,32.47,22.67488,-9.69944,24.6623056369,12.31488,-1.72944,12.4357240291,10.36,-7.97,13.0709793053,0.0
2022-02-05 08:30:00,24.43164,-5.26452,24.9924029241,9.25164,-1.87452,9.4396328276,15.18,-3.39,15.5539223349,32.59,23.68164,-12.79452,26.9169057494,9.25164,-1.87452,9.4396328276,14.43,-10.92,18.0961681027,0.0
2022-02-05 09:00:00,26.2208,-4.75964,26.6492875246,9.8208,-1.97964,10.0183375452,16.4,-2.7800000000000002,16.6339532283,33.1,25.4408,-12.31964,28.2667266299,9.8208,-1.97964,10.0183375452,15.62,-10.34,18.7323250025,0.0
2022-02-05 09:30:00,27.98712,-4.44424,28.3377867003,10.61712,-2.15424,10.8334660692,17.37,-2.29,17.5203025088,33.13,27.17712,-12.00424,29.7102276914,10.61712,-2.15424,10.8334660692,16.56,-9.85,19.2680071621,0.0
2022-02-05 10:00:00,28.8772,-4.05112,29.1599769049,12.6972,-2.7511200000000002,12.9918262417,16.18,-1.3,16.2321409555,33.11,28.0972,-11.62112,30.4056422049,12.6972,-2.7511200000000002,12.9918262417,15.4,-8.87,17.7718006966,0.0
2022-02-05 10:30:00,29.52412,-3.88564,29.7787148813,12.80412,-2.73564,13.093097998,16.72,-1.15,16.7595017826,33.11,28.73412,-11.48564,30.944621154300002,12.80412,-2.73564,13.093097998,15.93,-8.75,18.174911279,0.0
2022-02-05 11:00:00,29.58344,-3.7923999999999998,29.8255296683,13.30344,-2.8224,13.5995388743,16.28,-0.97,16.3088718187,33.14,28.79344,-11.4124,30.9726502062,13.30344,-2.8224,13.5995388743,15.49,-8.59,17.7123742056,0.0
2022-02-05 11:30:00,29.61172,-3.7618,29.8497085513,13.94172,-3.0618,14.2739684671,15.67,-0.7000000000000001,15.685627179,33.16,28.84172,-11.3618,30.9989566244,13.94172,-3.0618,14.2739684671,14.9,-8.3,17.0557908055,0.0
2022-02-05 12:00:00,29.66896,-3.88908,29.9227694361,13.99896,-2.98908,14.3145199126,15.67,-0.9,15.6958242855,33.1,28.89896,-11.53908,31.1175233,13.99896,-2.98908,14.3145199126,14.9,-8.55,17.1788387268,0.0
2022-02-05 12:30:00,30.2252,-3.72556,30.4539408345,13.975200000000001,-3.08556,14.3117747171,16.25,-0.64,16.2625981934,33.26,29.435200000000002,-11.39556,31.5640584646,13.975200000000001,-3.08556,14.3117747171,15.46,-8.31,17.5518574516,0.0
2022-02-05 13:00:00,29.98508,-3.69496,30.2118809743,20.12508,-2.33496,20.2600810267,9.86,-1.3599999999999999,9.9533511944,33.22,29.36508,-11.37496,31.4912311352,20.12508,-2.33496,20.2600810267,9.24,-9.04,12.9266855767,0.0
2022-02-05 13:30:00,29.4348,-3.5122,29.6435996444,20.3148,-2.3022,20.4448336721,9.12,-1.21,9.1999184779,33.35,28.8348,-11.0822,30.8911127653,20.3148,-2.3022,20.4448336721,8.52,-8.78,12.2343287515,0.0
2022-02-05 14:00:00,28.90672,-3.72244,29.145411658,19.92672,-2.15244,20.0426337569,8.98,-1.57,9.1162108356,33.12,28.32672,-11.31244,30.5020386976,19.92672,-2.15244,20.0426337569,8.4,-9.16,12.4284190467,0.0
2022-02-05 14:30:00,28.24768,-3.88176,28.5131458468,20.04768,-2.20176,20.1682230372,8.2,-1.6800000000000002,8.3703285479,33.15,27.66768,-11.48176,29.9554891344,20.04768,-2.20176,20.1682230372,7.62,-9.28,12.007614251,0.0
2022-02-05 15:00:00,27.46444,-4.06544,27.763704128,19.77444,-2.21544,19.8981569927,7.69,-1.85,7.9093994715000004,33.21,26.90444,-11.68544,29.3325484694,19.77444,-2.21544,19.8981569927,7.13,-9.47,11.854020415,0.0
2022-02-05 15:30:00,28.51672,-4.08836,28.8082975382,13.98672,-3.16836,14.3410892699,14.53,-0.92,14.5590968126,33.23,27.76672,-11.73836,30.145975437,13.98672,-3.16836,14.3410892699,13.78,-8.57,16.2275475658,0.0
2022-02-05 16:00:00,28.00372,-4.17884,28.3137958879,13.74372,-3.13884,14.0975939785,14.26,-1.04,14.2978739678,33.23,27.27372,-11.81884,29.7244138981,13.74372,-3.13884,14.0975939785,13.53,-8.68,16.0749276826,0.0
2022-02-05 16:30:00,28.69688,-4.09316,28.9873227553,13.73688,-3.14316,14.0918886924,14.96,-0.9500000000000001,14.9901334217,33.21,27.94688,-11.66316,30.2829556503,13.73688,-3.14316,14.0918886924,14.21,-8.52,16.5684791094,0.0
2022-02-05 17:00:00,30.10728,-3.7258,30.3369394409,13.60728,-3.1158,13.9594512298,16.5,-0.61,16.5112719074,33.09,29.31728,-11.1858,31.3787352874,13.60728,-3.1158,13.9594512298,15.71,-8.07,17.6615118266,0.0
2022-02-05 17:30:00,30.9328,-3.62472,31.1444491189,13.5828,-3.11472,13.9353484534,17.35,-0.51,17.3574940588,32.75,30.1228,-11.03472,32.0803386098,13.5828,-3.11472,13.9353484534,16.54,-7.92,18.3384295947,0.0
2022-02-05 18:00:00,30.85356,-3.53824,31.0557773526,13.45356,-3.10824,13.8079481666,17.4,-0.43,17.4053124074,32.66,30.05356,-10.90824,31.9719590981,13.45356,-3.10824,13.8079481666,16.6,-7.8,18.341210429,0.0
2022-02-05 18:30:00,30.32528,-3.66144,30.5455193106,13.53528,-3.15144,13.8973155232,16.79,-0.51,16.797743896100002,32.59,29.53528,-11.07144,31.5421868036,13.53528,-3.15144,13.8973155232,16.0,-7.92,17.8529101269,0.0
2022-02-05 19:00:00,30.49624,-3.91528,30.7465456859,13.47624,-3.09528,13.8271400809,17.02,-0.8200000000000001,17.0397417821,32.68,29.70624,-11.32528,31.7918647144,13.47624,-3.09528,13.8271400809,16.23,-8.23,18.1974119039,0.0
2022-02-05 19:30:00,29.55488,-4.0282,29.8281297948,13.30488,-3.0582,13.6518284143,16.25,-0.97,16.2789250259,32.72,28.76488,-11.4282,30.9519317112,13.30488,-3.0582,13.6518284143,15.46,-8.37,17.5803441377,0.0
2022-02-05 20:00:00,27.92592,-4.26124,28.2491623625,13.34592,-3.08124,13.696993122,14.58,-1.18,14.6276724054,32.68,27.19592,-11.71124,29.6103226423,13.34592,-3.08124,13.696993122,13.85,-8.63,16.3186825449,0.0
2022-02-05 20:30:00,26.522,-4.59696,26.9174390543,13.662,-3.21696,14.0356359187,12.86,-1.38,12.9338316055,32.91,25.832,-12.08696,28.5199373429,13.662,-3.21696,14.0356359187,12.17,-8.87,15.0594090189,0.0
2022-02-05 21:00:00,26.43432,-4.89748,26.8841697698,13.77432,-3.23748,14.149670251,12.66,-1.6600000000000001,12.7683671626,32.91,25.744320000000002,-12.38748,28.5695585022,13.77432,-3.23748,14.149670251,11.97,-9.15,15.0666320059,0.0
2022-02-05 21:30:00,25.24136,-5.1602,25.7634221075,13.76136,-3.2202,14.1331071279,11.48,-1.94,11.6427659944,32.91,24.58136,-12.6902,27.6637747874,13.76136,-3.2202,14.1331071279,10.82,-9.47,14.3789185963,0.0
2022-02-05 22:00:00,23.7396,-7.27536,24.829407389,13.7196,-3.19536,14.0867934495,10.02,-4.08,10.8188169409,33.03,23.2396,-12.29536,26.2917265635,13.7196,-3.19536,14.0867934495,9.52,-9.1,13.1696772929,0.0
2022-02-05 22:30:00,21.82144,-12.00192,24.9042431598,13.59144,-3.12192,13.9453800866,8.23,-8.88,12.1073242296,33.1,21.66144,-10.45192,24.0512081726,13.59144,-3.12192,13.9453800866,8.07,-7.33,10.9020089892,0.0
2022-02-05 23:00:00,20.596,-11.91256,23.7929464706,13.716,-3.20256,14.0849226676,6.88,-8.71,11.0994819699,32.56,20.426,-10.36256,22.9042381614,13.716,-3.20256,14.0849226676,6.71,-7.16,9.8127315259,0.0
2022-02-05 23:30:00,19.87672,-10.2784,22.3769860463,13.62672,-3.2184,14.0016283524,6.25,-7.06,9.4290031286,32.71,19.73672,-8.7184,21.5765756069,13.62672,-3.2184,14.0016283524,6.11,-5.5,8.2208332911,0.0
2022-02-06 00:00:00,18.7118,-10.26852,21.3441786497,13.5918,-3.18852,13.9607910603,5.12,-7.08,8.7373222443,32.66,18.5618,-8.72852,20.511642563,13.5918,-3.18852,13.9607910603,4.97,-5.54,7.4426137882,0.0
2022-02-06 00:30:00,17.74456,-11.43212,21.108357996,13.62456,-3.19212,13.9935079693,4.12,-8.24,9.2126000673,32.5,17.60456,-9.88212,20.1885321034,13.62456,-3.19212,13.9935079693,3.98,-6.69,7.7843753764,0.0
2022-02-06 01:00:00,16.7728,-12.94256,21.1857659572,13.4928,-3.11256,13.8471542778,3.2800000000000002,-9.83,10.3627843749,32.48,16.6328,-11.39256,20.1603685282,13.4928,-3.11256,13.8471542778,3.14,-8.28,8.8553938365,0.0
2022-02-06 01:30:00,15.64208,-13.01068,20.3458217035,13.58208,-3.10068,13.9315151218,2.06,-9.91,10.1218427176,32.42,15.50208,-11.45068,19.272585628,13.58208,-3.10068,13.9315151218,1.92,-8.35,8.5678993925,0.0
2022-02-06 02:00:00,15.22664,-13.26328,20.1931959345,13.52664,-3.11328,13.8802918575,1.7000000000000002,-10.15,10.291379888,32.55,15.08664,-11.67328,19.0754337421,13.52664,-3.11328,13.8802918575,1.56,-8.56,8.7009884496,0.0
2022-02-06 02:30:00,14.80124,-13.37104,19.9464637522,13.52124,-3.10104,13.8722882114,1.28,-10.27,10.3494589231,32.69,14.66124,-11.78104,18.8081062795,13.52124,-3.10104,13.8722882114,1.1400000000000001,-8.68,8.7545416785,0.0
2022-02-06 03:00:00,14.55404,-12.03524,18.885631633,13.69404,-3.13524,14.0483615194,0.86,-8.9,8.9414540205,32.86,14.40404,-10.44524,17.7926784656,13.69404,-3.13524,14.0483615194,0.71,-7.31,7.3443992266,0.0
2022-02-06 03:30:00,14.19532,-11.95308,18.5575653411,13.67532,-3.13308,14.0296317624,0.52,-8.82,8.8353155009,32.8,14.07532,-10.37308,17.4847196657,13.67532,-3.13308,14.0296317624,0.4,-7.24,7.2510413045,0.0
2022-02-06 04:00:00,13.87536,-11.9976,18.3430646537,13.63536,-3.1176,13.9872253178,0.24,-8.88,8.8832426512,32.71,13.73536,-10.3876,17.2209856887,13.63536,-3.1176,13.9872253178,0.1,-7.27,7.2706877254,0.0
2022-02-06 04:30:00,13.6906,-11.98852,18.1977234881,13.6206,-3.09852,13.9685922895,0.07,-8.89,8.8902755863,32.88,13.5706,-10.38852,17.0904222344,13.6206,-3.09852,13.9685922895,-0.05,-7.29,7.2901714657,0.0
2022-02-06 05:00:00,13.63788,-12.0352,18.1889474664,13.27788,-2.9952,13.6115142557,0.36,-9.04,9.0471653019,32.83,13.50788,-10.4352,17.0691599423,13.27788,-2.9952,13.6115142557,0.23,-7.44,7.4435542586,0.0
