Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-06 05:30:00,13.77776,-12.01992,18.2840134386,13.30776,-3.04992,13.6527831677,0.47000000000000003,-8.97,8.9823048267,32.91,13.65776,-10.40992,17.1726772119,13.30776,-3.04992,13.6527831677,0.35000000000000003,-7.36,7.3683173113,0.0
2022-02-06 06:00:00,14.82628,-11.08604,18.512667596,9.92628,-2.15604,10.1577331684,4.9,-8.93,10.1860149224,32.91,14.67628,-9.49604,17.4805025763,9.92628,-2.15604,10.1577331684,4.75,-7.34,8.7428885387,0.0
2022-02-06 06:30:00,16.36628,-10.78452,19.6000253232,10.46628,-2.05452,10.6660240703,5.9,-8.73,10.5367404827,32.91,16.21628,-9.21452,18.6514105598,10.46628,-2.05452,10.6660240703,5.75,-7.16,9.1830332679,0.0
2022-02-06 07:00:00,16.43676,-10.309,19.402127726,12.68676,-2.799,12.9918543826,3.75,-7.51,8.3942003788,32.8,16.29676,-8.739,18.4920119916,12.68676,-2.799,12.9918543826,3.61,-5.94,6.9509495754,0.0
2022-02-06 07:30:00,17.39864,-9.9254,20.0306325165,12.42864,-2.7054,12.719680869,4.97,-7.22,8.7652324556,32.62,17.25864,-8.3854,19.1879021211,12.42864,-2.7054,12.719680869,4.83,-5.68,7.4559573497,0.0
2022-02-06 08:00:00,18.34892,-9.68176,20.7465501196,12.14892,-2.65176,12.4349542928,6.2,-7.03,9.3734145326,32.49,18.19892,-8.14176,19.9371247943,12.14892,-2.65176,12.4349542928,6.05,-5.49,8.169614434,0.0
2022-02-06 08:30:00,20.23796,-10.14348,22.6376944823,12.83796,-2.91348,13.1644058989,7.4,-7.23,10.3456705921,32.47,20.09796,-8.62348,21.8698971985,12.83796,-2.91348,13.1644058989,7.26,-5.71,9.2364332943,0.0
2022-02-06 09:00:00,21.76224,-11.3836,24.5597524169,12.97224,-2.8836,13.2888735255,8.79,-8.5,12.2275958389,32.47,21.59224,-9.8636,23.7384800098,12.97224,-2.8836,13.2888735255,8.62,-6.98,11.0916545204,0.0
2022-02-06 09:30:00,24.04172,-11.39344,26.6047885839,12.50172,-2.68344,12.7864714911,11.54,-8.71,14.4580669524,32.58,23.87172,-9.85344,25.8253614804,12.50172,-2.68344,12.7864714911,11.37,-7.17,13.441941824,0.0
2022-02-06 10:00:00,25.80944,-10.94964,28.03608049,13.96944,-2.15964,14.1353917117,11.84,-8.79,14.7461757754,32.58,25.63944,-9.43964,27.3219268509,13.96944,-2.15964,14.1353917117,11.67,-7.28,13.7545374332,0.0
2022-02-06 10:30:00,27.01812,-10.83792,29.1108110203,16.45812,-1.9879200000000001,16.5777423029,10.56,-8.85,13.7781021915,32.32,26.84812,-9.30792,28.415821689,16.45812,-1.9879200000000001,16.5777423029,10.39,-7.32,12.709622339,0.0
2022-02-06 11:00:00,27.6554,-10.58292,29.611135488,12.9654,-2.66292,13.2360394411,14.69,-7.92,16.6889933789,32.57,27.4654,-9.07292,28.9251806301,12.9654,-2.66292,13.2360394411,14.5,-6.41,15.8536462683,0.0
2022-02-06 11:30:00,28.89016,-9.90032,30.5394446729,14.42016,-2.47032,14.6302254025,14.47,-7.43,16.2660935691,32.46,28.70016,-8.46032,29.9211663965,14.42016,-2.47032,14.6302254025,14.28,-5.99,15.4854286347,0.0
2022-02-06 12:00:00,29.0346,-9.204,30.4585228329,13.6746,-2.664,13.9316754613,15.36,-6.54,16.6943463484,32.57,28.8246,-7.614,29.8132614982,13.6746,-2.664,13.9316754613,15.15,-4.95,15.938161751,0.0
2022-02-06 12:30:00,29.34336,-9.1342,30.7321718355,13.74336,-2.7342,14.0127011575,15.6,-6.4,16.8617911267,32.9,29.14336,-7.5342,30.101488364,13.74336,-2.7342,14.0127011575,15.4,-4.8,16.1307160411,0.0
2022-02-06 13:00:00,29.4518,-9.12772,30.833809295000002,14.0418,-2.9077200000000003,14.3396995379,15.41,-6.22,16.6179571548,32.98,29.2418,-7.52772,30.1951889485,14.0418,-2.9077200000000003,14.3396995379,15.2,-4.62,15.8866107147,0.0
2022-02-06 13:30:00,29.51052,-9.18256,30.9061514722,13.79052,-2.93256,14.0988776158,15.72,-6.25,16.9168821004,32.88,29.31052,-7.59256,30.2779383384,13.79052,-2.93256,14.0988776158,15.52,-4.66,16.2045055463,0.0
2022-02-06 14:00:00,28.76016,-9.49216,30.2861008499,17.75016,-2.34216,17.9040189201,11.01,-7.15,13.1279320535,32.94,28.57016,-7.86216,29.6322054915,17.75016,-2.34216,17.9040189201,10.82,-5.52,12.1467197218,0.0
2022-02-06 14:30:00,28.68336,-9.58496,30.242463509,13.11336,-2.87496,13.4248130524,15.57,-6.71,16.9543209832,33.02,28.48336,-7.97496,29.5787387137,13.11336,-2.87496,13.4248130524,15.37,-5.1,16.1940390268,0.0
2022-02-06 15:00:00,28.6862,-9.7356,30.2932332015,12.7962,-2.8656,13.1131383658,15.89,-6.87,17.3115279511,33.02,28.4862,-8.1356,29.6251848568,12.7962,-2.8656,13.1131383658,15.69,-5.27,16.5514047742,0.0
2022-02-06 15:30:00,28.9952,-9.904,30.6400202193,11.0952,-2.304,11.3318965332,17.9,-7.6,19.446593532,32.95,28.7752,-8.314,29.9522074485,11.0952,-2.304,11.3318965332,17.68,-6.01,18.6735775897,0.0
2022-02-06 16:00:00,29.07384,-9.98656,30.7411703255,10.11384,-1.9965600000000001,10.3090257241,18.96,-7.99,20.5747831094,32.97,28.87384,-8.396560000000001,30.0699327598,10.11384,-1.9965600000000001,10.3090257241,18.76,-6.4,19.821644735,0.0
2022-02-06 16:30:00,28.7678,-9.94512,30.4383266402,10.4778,-2.08512,10.6832587844,18.29,-7.86,19.9073780293,32.88,28.5578,-8.37512,29.7605540247,10.4778,-2.08512,10.6832587844,18.08,-6.29,19.142896855,0.0
2022-02-06 17:00:00,28.92844,-10.51756,30.7810608847,10.558440000000001,-2.16756,10.7786349594,18.37,-8.35,20.1786867759,32.79,28.70844,-8.94756,30.0704731786,10.558440000000001,-2.16756,10.7786349594,18.15,-6.78,19.3750070968,0.0
2022-02-06 17:30:00,30.42028,-11.47648,32.5131208663,9.44028,-1.89648,9.6288900123,20.98,-9.58,23.0637551149,32.63,30.19028,-9.91648,31.7771865034,9.44028,-1.89648,9.6288900123,20.75,-8.02,22.2459636788,0.0
2022-02-06 18:00:00,31.64872,-11.27344,33.5966058862,9.73872,-1.96344,9.9346748247,21.91,-9.31,23.8059698395,32.68,31.41872,-9.71344,32.8859678749,9.73872,-1.96344,9.9346748247,21.68,-7.75,23.0235727028,0.0
2022-02-06 18:30:00,31.56452,-11.36472,33.5481114745,9.52452,-1.85472,9.7034255554,22.04,-9.51,24.0042017155,32.65,31.34452,-9.80472,32.8422208188,9.52452,-1.85472,9.7034255554,21.82,-7.95,23.2231543938,0.0
2022-02-06 19:00:00,31.3694,-11.11088,33.2789860232,8.4294,-1.55088,8.5708817011,22.94,-9.56,24.8523077399,32.68,31.1194,-9.54088,32.5491236062,8.4294,-1.55088,8.5708817011,22.69,-7.99,24.0556895557,0.0
2022-02-06 19:30:00,31.29052,-8.68568,32.4736459138,6.23052,-0.9856800000000001,6.3080063834,25.06,-7.7,26.2162850152,32.85,31.07052,-7.14568,31.8816241075,6.23052,-0.9856800000000001,6.3080063834,24.84,-6.16,25.5924051234,0.0
2022-02-06 20:00:00,30.00972,-8.74328,31.2574509459,6.75972,-1.13328,6.8540599674,23.25,-7.61,24.4637405153,32.62,29.77972,-7.21328,30.6408735456,6.75972,-1.13328,6.8540599674,23.02,-6.08,23.8093847044,0.0
2022-02-06 20:30:00,28.76656,-9.0222,30.1482183068,4.51656,-0.6822,4.5677906118,24.25,-8.34,25.6440655903,32.65,28.52656,-7.4722,29.4889538348,4.51656,-0.6822,4.5677906118,24.01,-6.79,24.9516372208,0.0
2022-02-06 21:00:00,27.89868,-9.53856,29.4842410894,6.44868,-0.35856000000000005,6.4586406477,21.45,-9.18,23.3318430476,32.65,27.68868,-7.95856,28.8097496937,6.44868,-0.35856000000000005,6.4586406477,21.24,-7.6,22.5587588311,0.0
2022-02-06 21:30:00,27.0832,-9.857,28.8211757435,3.4632,-0.657,3.5249685445,23.62,-9.2,25.3484595193,32.85,26.8532,-8.277,28.0998768545,3.4632,-0.657,3.5249685445,23.39,-7.62,24.5999288617,0.0
2022-02-06 22:00:00,25.67524,-10.53704,27.7533270261,3.22524,-0.61704,3.283734371,22.45,-9.92,24.544019638199998,32.94,25.44524,-8.92704,26.9657612876,3.22524,-0.61704,3.283734371,22.22,-8.31,23.7230794797,0.0
2022-02-06 22:30:00,23.83736,-10.71216,26.1336967082,4.07736,-0.72216,4.1408187156,19.76,-9.99,22.1417637057,33.32,23.57736,-9.51216,25.4238685576,4.07736,-0.72216,4.1408187156,19.5,-8.79,21.3895792385,0.0
2022-02-06 23:00:00,21.72708,-8.7944,23.4394427555,3.27708,-0.46440000000000003,3.3098218512,18.45,-8.33,20.2433050661,33.32,20.96708,-15.3344,25.9761865386,3.27708,-0.46440000000000003,3.3098218512,17.69,-14.87,23.1095867553,0.0
2022-02-06 23:30:00,19.9334,-8.20168,21.554767231,3.8034,-0.5716800000000001,3.8461239687,16.13,-7.63,17.8435926876,32.94,19.2134,-14.82168,24.2659625315,3.8034,-0.5716800000000001,3.8461239687,15.41,-14.25,20.988820834,0.0
2022-02-07 00:00:00,18.70616,-10.0984,21.2578951099,3.29616,-0.5184,3.3366763861,15.41,-9.58,18.1450957562,32.94,18.31616,-11.5284,21.6422208589,3.29616,-0.5184,3.3366763861,15.02,-11.01,18.6231173545,0.0
2022-02-07 00:30:00,18.2038,-11.3248,21.4389698792,3.3138,-0.5148,3.353548789,14.89,-10.81,18.4002228247,32.79,18.0138,-9.7048,20.4616747477,3.3138,-0.5148,3.353548789,14.7,-9.19,17.3362654571,0.0
2022-02-07 01:00:00,17.6872,-11.33452,21.0073412756,1.8972,-0.34452000000000005,1.9282276500000002,15.79,-10.99,19.238092421,32.9,17.4972,-9.71452,20.0130933808,1.8972,-0.34452000000000005,1.9282276500000002,15.6,-9.37,18.1977168898,0.0
2022-02-07 01:30:00,17.17908,-11.39256,20.6133746146,2.17908,-0.41256000000000004,2.2177906574,15.0,-10.98,18.5892549609,33.1,16.97908,-9.76256,19.5856257342,2.17908,-0.41256000000000004,2.2177906574,14.8,-9.35,17.5060703757,0.0
2022-02-07 02:00:00,16.60676,-11.43072,20.1605019138,2.6967600000000003,-0.5407200000000001,2.7504349867,13.91,-10.89,17.6657918022,33.1,16.42676,-9.78072,19.1180785597,2.6967600000000003,-0.5407200000000001,2.7504349867,13.73,-9.24,16.5496374583,0.0
2022-02-07 02:30:00,16.45964,-11.48884,20.0726977129,3.14964,-0.6188400000000001,3.2098590429,13.31,-10.87,17.1846734039,33.19,16.26964,-9.83884,19.0132574346,3.14964,-0.6188400000000001,3.2098590429,13.12,-9.22,16.035672733,0.0
2022-02-07 03:00:00,16.30988,-11.48356,19.9470382736,1.64988,-0.31356,1.6794117684,14.66,-11.17,18.4305317341,33.19,16.11988,-9.82356,18.8773107801,1.64988,-0.31356,1.6794117684,14.47,-9.51,17.3153400198,0.0
2022-02-07 03:30:00,16.25576,-10.32964,19.2600933463,3.51576,0.09036000000000001,3.5169209981,12.74,-10.42,16.458554007,33.26,16.03576,-9.73964,18.761827898900002,3.51576,0.09036000000000001,3.5169209981,12.52,-9.83,15.9178924484,0.0
2022-02-07 04:00:00,15.99932,-8.08068,17.9241632922,6.25932,0.7693200000000001,6.3064205477,9.74,-8.85,13.1601709715,33.26,15.43932,-14.59068,21.2428939866,6.25932,0.7693200000000001,6.3064205477,9.18,-15.36,17.8941890009,0.0
2022-02-07 04:30:00,16.82492,-8.02096,18.6390378595,0.6649200000000001,0.05904,0.6675360125,16.16,-8.08,18.0674292582,32.78,16.12492,-14.54096,21.7129584057,0.6649200000000001,0.05904,0.6675360125,15.46,-14.6,21.264326935,0.0
2022-02-07 05:00:00,17.17584,-7.7609200000000005,18.8478475947,0.46584000000000003,0.019080000000000003,0.4662305781,16.71,-7.78,18.4323764067,32.69,16.45584,-14.27092,21.781961063,0.46584000000000003,0.019080000000000003,0.4662305781,15.99,-14.29,21.4449108182,0.0
2022-02-07 05:30:00,18.26568,-7.50324,19.7467383727,0.26568,0.08676,0.2794873163,18.0,-7.59,19.5347920388,32.64,17.50568,-13.97324,22.3986666648,0.26568,0.08676,0.2794873163,17.24,-14.06,22.2463749856,0.0
2022-02-07 06:00:00,19.98648,-5.5998,20.7561350649,1.80648,0.25020000000000003,1.8237242198999999,18.18,-5.85,19.0980339302,32.54,19.22648,-12.1898,22.7650775802,1.80648,0.25020000000000003,1.8237242198999999,17.42,-12.44,21.4058403245,0.0
2022-02-07 06:30:00,22.40808,-8.1016,23.8276723967,0.47808000000000006,0.0684,0.4829482854,21.93,-8.17,23.4024314976,32.74,21.55808,-14.5416,26.0040178404,0.47808000000000006,0.0684,0.4829482854,21.08,-14.61,25.6479726294,0.0
2022-02-07 07:00:00,24.10112,-8.09256,25.4234834869,0.32112,0.03744,0.3232952335,23.78,-8.13,25.1313608864,32.49,23.24112,-14.06256,27.1644115086,0.32112,0.03744,0.3232952335,22.92,-14.1,26.9097826078,0.0
2022-02-07 07:30:00,28.06988,-9.24272,29.5524286009,7.13988,0.73728,7.1778456526,20.93,-9.98,23.1876109162,32.42,27.85988,-7.68272,28.8997768194,7.13988,0.73728,7.1778456526,20.72,-8.42,22.3654823333,0.0
2022-02-07 08:00:00,31.43376,-8.05488,32.4493814972,11.45376,1.3651200000000001,11.5348242619,19.98,-9.42,22.0892915233,32.77,31.24376,-6.49488,31.911690728499998,11.45376,1.3651200000000001,11.5348242619,19.79,-7.86,21.2937479087,0.0
2022-02-07 08:30:00,32.70956,-7.57552,33.575345399,14.02956,2.09448,14.1850414262,18.68,-9.67,21.0345263793,32.69,32.51956,-6.01552,33.0712603852,14.02956,2.09448,14.1850414262,18.49,-8.11,20.1903987083,0.0
2022-02-07 09:00:00,33.20324,-7.88744,34.1272157706,7.29324,1.04256,7.367379524,25.91,-8.93,27.4057110836,32.6,32.96324,-6.36744,33.572600189,7.29324,1.04256,7.367379524,25.67,-7.41,26.7181024775,0.0
2022-02-07 09:30:00,34.12244,-7.9978,35.0471927035,10.34244,1.4022000000000001,10.4370604096,23.78,-9.4,25.5704595187,32.51,33.89244,-6.4778,34.5059325623,10.34244,1.4022000000000001,10.4370604096,23.55,-7.88,24.833382774,0.0
2022-02-07 10:00:00,34.3168,-7.03744,35.0309623618,1.9368,0.14256000000000002,1.9420395448,32.38,-7.18,33.1665011721,32.48,33.8368,-7.34744,34.6253362264,1.9368,0.14256000000000002,1.9420395448,31.9,-7.49,32.7675159266,0.0
2022-02-07 10:30:00,35.3884,-2.22396,35.4582127672,8.0784,0.8060400000000001,8.1185126126,27.31,-3.03,27.477572673,32.51,34.2484,-10.53396,35.8317905754,8.0784,0.8060400000000001,8.1185126126,26.17,-11.34,28.5212990588,0.0
2022-02-07 11:00:00,35.89808,-2.25412,35.9687809727,9.02808,0.42588000000000004,9.0381193985,26.87,-2.68,27.0033201662,33.31,34.76808,-10.53412,36.3288737929,9.02808,0.42588000000000004,9.0381193985,25.74,-10.96,27.9762256211,0.0
2022-02-07 11:30:00,35.66316,-2.0398,35.7214468524,8.72316,-0.2898,8.7279725266,26.94,-1.75,26.9967794376,33.25,34.52316,-10.3498,36.0411838932,8.72316,-0.2898,8.7279725266,25.8,-10.06,27.6919410659,0.0
2022-02-07 12:00:00,34.13112,-2.12196,34.197018389,8.60112,-0.56196,8.6194584688,25.53,-1.56,25.5776171681,33.25,33.02112,-10.40196,34.6207327753,8.60112,-0.56196,8.6194584688,24.42,-9.84,26.3279699179,0.0
2022-02-07 12:30:00,34.97576,-1.98848,35.0322400124,3.96576,-0.61848,4.0136977823,31.01,-1.37,31.040248066,33.19,33.72576,-10.25848,35.251429751,3.96576,-0.61848,4.0136977823,29.76,-9.64,31.2823784262,0.0
2022-02-07 13:00:00,35.86216,-2.18144,35.9284455597,4.32216,-0.7214400000000001,4.3819564967,31.54,-1.46,31.5737739271,33.14,34.58216,-10.42144,36.1183084036,4.32216,-0.7214400000000001,4.3819564967,30.26,-9.7,31.7766832756,0.0
2022-02-07 13:30:00,35.14768,-2.50596,35.2369017495,8.25768,-0.70596,8.2878017896,26.89,-1.8,26.950178107,33.11,34.00768,-10.72596,35.6590593945,8.25768,-0.70596,8.2878017896,25.75,-10.02,27.630832416,0.0
2022-02-07 14:00:00,34.79496,-2.47132,34.8826126307,7.82496,-1.38132,7.9459451259,26.97,-1.09,26.9920173385,33.11,33.65496,-10.71132,35.3183905175,7.82496,-1.38132,7.9459451259,25.83,-9.33,27.4633901767,0.0
2022-02-07 14:30:00,34.06392,-2.6382,34.1659295938,8.77392,-1.6182,8.9218968502,25.29,-1.02,25.3105610368,33.11,32.97392,-10.8882,34.7250961036,8.77392,-1.6182,8.9218968502,24.2,-9.27,25.9147236142,0.0
2022-02-07 15:00:00,33.17048,-3.02492,33.3081203978,9.78048,-1.9249200000000002,9.9681044355,23.39,-1.1,23.4158514686,33.16,32.20048,-10.56492,33.8893559519,9.78048,-1.9249200000000002,9.9681044355,22.42,-8.64,24.027192928,0.0
2022-02-07 15:30:00,33.11804,-3.1228,33.264943308,10.05804,-1.9727999999999999,10.2496882139,23.06,-1.15,23.0886573884,33.06,32.14804,-10.6128,33.8545122499,10.05804,-1.9727999999999999,10.2496882139,22.09,-8.64,23.7195636553,0.0
2022-02-07 16:00:00,33.87412,-3.06768,34.0127427056,9.20412,-1.86768,9.3917013132,24.67,-1.2,24.6991680022,32.91,32.87412,-10.53768,34.5217390286,9.20412,-1.86768,9.3917013132,23.67,-8.67,25.2078916215,0.0
2022-02-07 16:30:00,35.04668,-3.1494,35.187902742,9.43668,-1.9494,9.6359270328,25.61,-1.2,25.6380986034,32.82,34.00668,-10.6394,35.6321640794,9.43668,-1.9494,9.6359270328,24.57,-8.69,26.0614849922,0.0
2022-02-07 17:00:00,36.07524,-3.18712,36.2157517519,8.985240000000001,-1.79712,9.1631969395,27.09,-1.3900000000000001,27.1256373197,32.9,35.00524,-10.61712,36.5799134027,8.985240000000001,-1.79712,9.1631969395,26.02,-8.82,27.4742206441,0.0
2022-02-07 17:30:00,36.27652,-2.88524,36.391077384,10.31652,-2.23524,10.5558932719,25.96,-0.65,25.9681362443,32.76,35.23652,-10.32524,36.7181552201,10.31652,-2.23524,10.5558932719,24.92,-8.09,26.2002767161,0.0
2022-02-07 18:00:00,36.74152,-3.06324,36.8689941714,14.32152,-1.44324,14.3940569961,22.42,-1.62,22.478451904,32.73,35.80152,-10.48324,37.3047872961,14.32152,-1.44324,14.3940569961,21.48,-9.04,23.3047634616,0.0
2022-02-07 18:30:00,35.82868,-3.208,35.9720109883,14.63868,-1.3679999999999999,14.7024615675,21.19,-1.8399999999999999,21.2697367168,32.8,34.91868,-10.608,36.4944362464,14.63868,-1.3679999999999999,14.7024615675,20.28,-9.24,22.2857802197,0.0
2022-02-07 19:00:00,36.68228,-3.14308,36.8166893933,14.37228,-2.32308,14.5588163353,22.31,-0.8200000000000001,22.3250643896,32.8,35.74228,-10.62308,37.2875369029,14.37228,-2.32308,14.5588163353,21.37,-8.3,22.9252459093,0.0
2022-02-07 19:30:00,34.60636,-3.66952,34.8003668009,10.56636,-2.27952,10.809448417,24.04,-1.3900000000000001,24.0801515776,32.85,33.62636,-11.10952,35.414030009,10.56636,-2.27952,10.809448417,23.06,-8.83,24.6927620974,0.0
2022-02-07 20:00:00,33.66364,-4.24052,33.9296723816,10.13364,-2.18052,10.365583781,23.53,-2.06,23.6200021169,32.81,32.68364,-11.67052,34.7047743217,10.13364,-2.18052,10.365583781,22.55,-9.49,24.4655390294,0.0
2022-02-07 20:30:00,31.99372,-4.58412,32.3204621813,9.24372,-2.00412,9.4584806609,22.75,-2.58,22.8958271307,32.81,31.04372,-11.92412,33.2550325396,9.24372,-2.00412,9.4584806609,21.8,-9.92,23.9509164752,0.0
2022-02-07 21:00:00,30.4834,-4.65712,30.8370952305,9.7434,-2.15712,9.9793291485,20.74,-2.5,20.8901316415,32.65,29.5834,-12.05712,31.9460748489,9.7434,-2.15712,9.9793291485,19.84,-9.9,22.1728572809,0.0
2022-02-07 21:30:00,28.5098,-4.93972,28.9345732597,10.2798,-2.25972,10.5252374091,18.23,-2.68,18.4259409529,32.77,27.6698,-12.42972,30.3334101498,10.2798,-2.25972,10.5252374091,17.39,-10.17,20.1454957745,0.0
2022-02-07 22:00:00,26.42412,-5.55392,27.0014841285,9.47412,-2.11392,9.7070905806,16.95,-3.44,17.2955514512,32.95,25.60412,-13.10392,28.7625395322,9.47412,-2.11392,9.7070905806,16.13,-10.99,19.5181197865,0.0
2022-02-07 22:30:00,24.5466,-5.96008,25.2598124531,8.6166,-1.8100800000000001,8.8046683734,15.93,-4.15,16.461694931,33.17,23.7666,-13.480080000000001,27.3233203027,8.6166,-1.8100800000000001,8.8046683734,15.15,-11.67,19.1235823004,0.0
2022-02-07 23:00:00,22.27524,-6.11112,23.0983138933,9.61524,-2.12112,9.8464201775,12.66,-3.99,13.2738728335,33.11,21.57524,-13.62112,25.5152090156,9.61524,-2.12112,9.8464201775,11.96,-11.5,16.5919136931,0.0
2022-02-07 23:30:00,20.5762,-5.14712,21.2102062869,9.4662,-2.06712,9.689268679,11.11,-3.08,11.5290285801,33.11,19.9562,-12.43712,23.5145034465,9.4662,-2.06712,9.689268679,10.49,-10.37,14.7504915172,0.0
2022-02-08 00:00:00,18.67092,-5.38884,19.4330350227,11.23092,-2.50884,11.5077296715,7.44,-2.88,7.9779696665,33.02,18.13092,-12.57884,22.0671129918,11.23092,-2.50884,11.5077296715,6.9,-10.07,12.2071659283,0.0
2022-02-08 00:30:00,17.648,-5.7538,18.562276758,10.908,-2.4138,11.1718796288,6.74,-3.34,7.5221805349,32.69,17.138,-12.9038,21.4527177402,10.908,-2.4138,11.1718796288,6.23,-10.49,12.2005327753,0.0
2022-02-08 01:00:00,17.00708,-5.74876,17.9524096339,11.10708,-2.40876,11.3652695025,5.9,-3.34,6.7797935072,32.66,16.51708,-12.87876,20.9446029054,11.10708,-2.40876,11.3652695025,5.41,-10.47,11.7851177338,0.0
2022-02-08 01:30:00,16.46284,-5.76104,17.4417511376,11.65284,-2.56104,11.9309515944,4.8100000000000005,-3.2,5.7772052067,32.54,16.00284,-12.91104,20.5617567816,11.65284,-2.56104,11.9309515944,4.35,-10.35,11.2269764407,0.0
2022-02-08 02:00:00,15.97884,-5.79656,16.9977479561,12.40884,-2.80656,12.7222674543,3.5700000000000003,-2.99,4.6567155808,32.62,15.53884,-12.95656,20.2318559598,12.40884,-2.80656,12.7222674543,3.13,-10.15,10.6216477065,0.0
2022-02-08 02:30:00,15.85316,-5.85064,16.8983037727,12.32316,-2.78064,12.6329818806,3.5300000000000002,-3.07,4.6782261596,32.62,15.42316,-13.08064,20.2231799477,12.32316,-2.78064,12.6329818806,3.1,-10.3,10.7563934476,0.0
2022-02-08 03:00:00,15.54508,-5.92568,16.6362013593,11.57508,-2.51568,11.8452996108,3.9699999999999998,-3.41,5.2334501049,32.8,15.09508,-13.14568,20.0167515564,11.57508,-2.51568,11.8452996108,3.52,-10.63,11.1976470743,0.0
2022-02-08 03:30:00,15.18072,-5.79664,16.2497783064,11.70072,-2.54664,11.9746492144,3.48,-3.25,4.7616068716,32.8,14.75072,-13.03664,19.6859778271,11.70072,-2.54664,11.9746492144,3.05,-10.49,10.9244038739,0.0
2022-02-08 04:00:00,14.85792,-5.71164,15.9179338551,12.51792,-2.77164,12.8210884646,2.34,-2.94,3.7575523948000003,32.82,14.44792,-12.96164,19.4099588824,12.51792,-2.77164,12.8210884646,1.9300000000000002,-10.19,10.3711619407,0.0
2022-02-08 04:30:00,15.03188,-5.54668,16.0225801716,13.06188,-2.95668,13.3923360829,1.97,-2.59,3.2540743692,32.87,14.63188,-12.78668,19.4317034188,13.06188,-2.95668,13.3923360829,1.57,-9.83,9.9545868824,0.0
2022-02-08 05:00:00,15.32544,-5.38748,16.2448161561,13.10544,-2.96748,13.43720563,2.22,-2.42,3.2840219244,32.81,14.93544,-12.62748,19.5581343472,13.10544,-2.96748,13.43720563,1.83,-9.66,9.8318106166,0.0
2022-02-08 05:30:00,16.30152,-5.27524,17.1338177698,13.06152,-2.95524,13.3916671168,3.24,-2.32,3.984971769,32.78,15.87152,-12.50524,20.2060925111,13.06152,-2.95524,13.3916671168,2.81,-9.55,9.9548279744,0.0
2022-02-08 06:00:00,17.57836,-5.09764,18.3025865347,12.88836,-2.89764,13.2100772541,4.69,-2.2,5.1803571305,32.76,17.11836,-12.27764,21.0660554699,12.88836,-2.89764,13.2100772541,4.23,-9.38,10.2896695768,0.0
2022-02-08 06:30:00,20.595,-6.4162,21.571315385,12.735,-2.8962,13.0601760876,7.86,-3.52,8.6122006479,32.64,20.035,-13.5062,24.1623397758,12.735,-2.8962,13.0601760876,7.3,-10.61,12.878746057,0.0
2022-02-08 07:00:00,23.50936,-5.82964,24.2213688742,14.94936,-2.42964,15.1455113793,8.56,-3.4,9.2105157293,32.49,22.93936,-12.95964,26.3470397984,14.94936,-2.42964,15.1455113793,7.99,-10.53,13.2182071402,0.0
2022-02-08 07:30:00,27.03804,-5.09228,27.513395331,12.57804,-2.85228,12.8973870005,14.46,-2.24,14.6324707415,32.58,26.33804,-12.15228,29.0063830948,12.57804,-2.85228,12.8973870005,13.76,-9.3,16.6080582851,0.0
2022-02-08 08:00:00,28.8726,-6.9746,29.703065093,14.8626,-2.4246,15.0590691585,14.01,-4.55,14.7303292563,32.43,28.6426,-5.9046,29.2448770885,14.8626,-2.4246,15.0590691585,13.78,-3.48,14.2126281876,0.0
2022-02-08 08:30:00,30.6432,-6.72904,31.3733276138,11.1132,-2.48904,11.388526435,19.53,-4.24,19.9849568426,33.16,30.3832,-5.56904,30.8893678919,11.1132,-2.48904,11.388526435,19.27,-3.08,19.5145919763,0.0
2022-02-08 09:00:00,31.58864,-6.52708,32.2559289182,9.81864,-2.01708,10.0236871049,21.77,-4.51,22.232251348,33.21,31.30864,-5.37708,31.7670257968,9.81864,-2.01708,10.0236871049,21.49,-3.36,21.7510850304,0.0
2022-02-08 09:30:00,32.92724,-6.21904,33.509395586,8.24724,-1.58904,8.3989294401,24.68,-4.63,25.110541611,33.14,32.64724,-5.08904,33.0414982672,8.24724,-1.58904,8.3989294401,24.4,-3.5,24.649746449,0.0
2022-02-08 10:00:00,33.02684,-6.13356,33.5915572527,9.27684,-1.84356,9.4582489848,23.75,-4.29,24.1343448223,33.21,32.74684,-5.00356,33.126894552,9.27684,-1.84356,9.4582489848,23.47,-3.16,23.6817756936,0.0
2022-02-08 10:30:00,33.30808,-6.11652,33.8650263575,7.85808,-1.49652,7.9993120577,25.45,-4.62,25.8659409262,33.19,33.00808,-4.97652,33.3811188638,7.85808,-1.49652,7.9993120577,25.15,-3.48,25.3896218956,0.0
2022-02-08 11:00:00,33.26272,-5.975,33.7951056634,7.8127200000000006,-1.4849999999999999,7.9525982420000005,25.45,-4.49,25.8430377471,33.23,32.96272,-4.845,33.3168866312,7.8127200000000006,-1.4849999999999999,7.9525982420000005,25.15,-3.36,25.3734526622,0.0
2022-02-08 11:30:00,33.56712,-6.0478,34.1075861054,7.37712,-1.3878,7.5065230523,26.19,-4.66,26.6013477102,33.16,33.25712,-4.9078,33.6172951252,7.37712,-1.3878,7.5065230523,25.88,-3.52,26.1182847829,0.0
2022-02-08 12:00:00,33.07624,-6.05844,33.6265125722,7.89624,-1.46844,8.0316201461,25.18,-4.59,25.5949311388,33.33,32.78624,-4.91844,33.1531082309,7.89624,-1.46844,8.0316201461,24.89,-3.45,25.1279645017,0.0
2022-02-08 12:30:00,33.75636,-5.94056,34.2750943626,8.94636,-1.6005600000000002,9.0884074272,24.81,-4.34,25.1867365889,33.26,33.45636,-4.79056,33.797595914,8.94636,-1.6005600000000002,9.0884074272,24.51,-3.19,24.7167190379,0.0
2022-02-08 13:00:00,33.43048,-6.04624,33.9728422592,8.25048,-1.50624,8.386845603,25.18,-4.54,25.5860118033,33.3,33.14048,-4.91624,33.5031465741,8.25048,-1.50624,8.386845603,24.89,-3.41,25.1225038561,0.0
2022-02-08 13:30:00,33.02092,-4.66132,33.3482992338,7.99092,-1.38132,8.1094295353,25.03,-3.2800000000000002,25.2439953256,33.23,32.42092,-7.18132,33.2067374276,7.99092,-1.38132,8.1094295353,24.43,-5.8,25.1090601178,0.0
2022-02-08 14:00:00,32.81236,-2.60164,32.9153383616,6.64236,-1.06164,6.7266652852,26.17,-1.54,26.2152722664,33.19,31.80236,-9.92164,33.3140967439,6.64236,-1.06164,6.7266652852,25.16,-8.86,26.6744297034,0.0
2022-02-08 14:30:00,32.88008,-2.64156,32.9860197666,6.04008,-0.9615600000000001,6.1161396354,26.84,-1.6800000000000002,26.892526843,32.93,31.85008,-10.00156,33.3835108765,6.04008,-0.9615600000000001,6.1161396354,25.81,-9.04,27.3473527055,0.0
2022-02-08 15:00:00,32.48892,-2.88144,32.6164470665,6.65892,-1.17144,6.7611749896,25.83,-1.71,25.8865409045,32.93,31.47892,-10.24144,33.1030134223,6.65892,-1.17144,6.7611749896,24.82,-9.07,26.4253155137,0.0
2022-02-08 15:30:00,32.94072,-3.01004,33.0779590501,6.21072,-1.04004,6.2971998634,26.73,-1.97,26.8024961524,32.99,31.91072,-10.39004,33.5596034261,6.21072,-1.04004,6.2971998634,25.7,-9.35,27.3479889571,0.0
2022-02-08 16:00:00,33.74584,-3.12008,33.8897715618,6.67584,-1.27008,6.7955826028,27.07,-1.85,27.133142096,32.97,32.71584,-10.46008,34.3473355664,6.67584,-1.27008,6.7955826028,26.04,-9.19,27.6140851741,0.0
2022-02-08 16:30:00,34.76888,-3.33696,34.9286461017,6.78888,-1.23696,6.9006493677,27.98,-2.1,28.0586956219,32.9,33.69888,-10.63696,35.3377904133,6.78888,-1.23696,6.9006493677,26.91,-9.4,28.5045277105,0.0
2022-02-08 17:00:00,35.7716,-3.33432,35.9266621943,6.8616,-1.08432,6.9467477587,28.91,-2.25,28.9974240235,32.8,34.6916,-10.58432,36.2703038369,6.8616,-1.08432,6.9467477587,27.83,-9.5,29.4067832311,0.0
2022-02-08 17:30:00,35.96524,-3.33012,36.1190834251,7.63524,-1.41012,7.7643627087,28.33,-1.92,28.3949872337,32.74,34.88524,-10.53012,36.4398600035,7.63524,-1.41012,7.7643627087,27.25,-9.12,28.735638152,0.0
2022-02-08 18:00:00,37.33824,-4.28792,37.5836457016,9.67824,-0.8179200000000001,9.7127402222,27.66,-3.47,27.8768093583,32.56,36.28824,-11.43792,38.0481586443,9.67824,-0.8179200000000001,9.7127402222,26.61,-10.62,28.6509423929,0.0
2022-02-08 18:30:00,36.74332,-4.38536,37.0040936513,9.28332,-0.49536,9.296526865,27.46,-3.89,27.7341612457,32.61,35.69332,-11.53536,37.5110333496,9.28332,-0.49536,9.296526865,26.41,-11.04,28.6246344955,0.0
2022-02-08 19:00:00,35.9928,-4.6182,36.2878688142,6.2928,-1.0782,6.3845005349,29.7,-3.54,29.9102256762,32.64,34.8828,-11.7882,36.8208011195,6.2928,-1.0782,6.3845005349,28.59,-10.71,30.5301850633,0.0
2022-02-08 19:30:00,34.78848,-4.82012,35.1208185771,8.08848,-1.50012,8.226412871,26.7,-3.32,26.9056202307,32.64,33.76848,-11.91012,35.8072785886,8.08848,-1.50012,8.226412871,25.68,-10.41,27.7097546001,0.0
2022-02-08 20:00:00,33.43396,-5.0832,33.8181697246,8.73396,-1.6632,8.8909106126,24.7,-3.42,24.9356451691,32.46,32.45396,-12.2432,34.6865314772,8.73396,-1.6632,8.8909106126,23.72,-10.58,25.9725778466,0.0
2022-02-08 20:30:00,32.45092,-5.49488,32.9128533412,9.07092,-1.78488,9.2448572872,23.38,-3.71,23.6725262699,32.62,31.50092,-12.65488,33.9478121336,9.07092,-1.78488,9.2448572872,22.43,-10.87,24.9251238713,0.0
2022-02-08 21:00:00,30.49544,-6.3270800000000005,31.1448840441,9.05544,-1.74708,9.2224336333,21.44,-4.58,21.9237314342,32.65,29.59544,-13.43708,32.5030027493,9.05544,-1.74708,9.2224336333,20.54,-11.69,23.6336137736,0.0
2022-02-08 21:30:00,28.39692,-6.83532,29.2079897458,8.74692,-1.70532,8.9116062407,19.65,-5.13,20.3086040879,32.59,27.54692,-13.845320000000001,30.830596611,8.74692,-1.70532,8.9116062407,18.8,-12.14,22.378999084,0.0
2022-02-08 22:00:00,26.376,-7.32128,27.3732445435,8.586,-1.69128,8.7509898891,17.79,-5.63,18.6596087848,32.43,25.576,-14.38128,29.3420004505,8.586,-1.69128,8.7509898891,16.99,-12.69,21.206041592,0.0
2022-02-08 22:30:00,24.18016,-7.54068,25.3286792488,9.56016,-2.02068,9.7713769187,14.62,-5.52,15.6273734197,32.54,23.45016,-14.70068,27.6770662551,9.56016,-2.02068,9.7713769187,13.89,-12.68,18.807299115,0.0
2022-02-08 23:00:00,22.19236,-7.19292,23.3289292617,9.43236,-2.03292,9.648947035599999,12.76,-5.16,13.7638366744,32.76,21.50236,-14.46292,25.9138484308,9.43236,-2.03292,9.648947035599999,12.07,-12.43,17.3259862634,0.0
2022-02-08 23:30:00,20.26704,-6.78,21.3710390567,10.42704,-2.34,10.6863821362,9.84,-4.44,10.7953323247,32.9,19.67704,-14.03,24.1666465022,10.42704,-2.34,10.6863821362,9.25,-11.69,14.9069983565,0.0
2022-02-09 00:00:00,18.64456,-6.94116,19.8947058219,10.11456,-2.17116,10.3449630129,8.53,-4.77,9.7731161868,32.9,18.07456,-14.23116,23.0046872211,10.11456,-2.17116,10.3449630129,7.96,-12.06,14.4500934253,0.0
2022-02-09 00:30:00,17.77972,-7.00488,19.1098609909,10.62972,-2.23488,10.8621193095,7.15,-4.77,8.595079988,33.03,17.23972,-14.24488,22.3634646666,10.62972,-2.23488,10.8621193095,6.61,-12.01,13.7088365662,0.0
2022-02-09 01:00:00,17.1336,-6.7616,18.4195408064,11.9736,-2.6316,12.2593807152,5.16,-4.13,6.6092737876,32.9,16.6636,-13.8616,21.6753205171,11.9736,-2.6316,12.2593807152,4.69,-11.23,12.1700041085,0.0
2022-02-09 01:30:00,16.75832,-6.81952,18.0927372792,12.02832,-2.63952,12.3145258883,4.73,-4.18,6.3123133636,32.57,16.27832,-14.04952,21.5028536305,12.02832,-2.63952,12.3145258883,4.25,-11.41,12.1758203009,0.0
2022-02-09 02:00:00,16.33764,-6.97264,17.7633383501,10.727640000000001,-2.31264,10.9740860093,5.61,-4.66,7.2929897847,32.85,15.84764,-14.22264,21.2939235966,10.727640000000001,-2.31264,10.9740860093,5.12,-11.91,12.9638921625,0.0
2022-02-09 02:30:00,16.565,-5.2344,17.3723391735,8.955,-1.8144,9.136961878,7.61,-3.42,8.3431708601,32.9,16.025,-12.5044,20.3263534447,8.955,-1.8144,9.136961878,7.07,-10.69,12.8164347617,0.0
2022-02-09 03:00:00,16.4748,-5.31028,17.3094803134,7.3548,-1.34028,7.4759235897,9.12,-3.9699999999999998,9.9466225424,32.85,15.9048,-12.62028,20.3035496975,7.3548,-1.34028,7.4759235897,8.55,-11.28,14.1541831273,0.0
2022-02-09 03:30:00,16.11408,-5.10956,16.9047678967,8.34408,-1.51956,8.4813167398,7.77,-3.59,8.559263987,33.0,15.57408,-12.39956,19.907311622599998,8.34408,-1.51956,8.4813167398,7.23,-10.88,13.063204048,0.0
2022-02-09 04:00:00,15.94956,-5.09404,16.7432884379,9.52956,-1.9040400000000002,9.7179155232,6.42,-3.19,7.1688562547,32.89,15.43956,-12.41404,19.8113200498,9.52956,-1.9040400000000002,9.7179155232,5.91,-10.51,12.0577029322,0.0
2022-02-09 04:30:00,16.0312,-5.0474,16.807011043,9.6012,-1.8774000000000002,9.7830298068,6.43,-3.17,7.1689469241,33.01,15.5212,-12.3374,19.8272309766,9.6012,-1.8774000000000002,9.7830298068,5.92,-10.46,12.0190681835,0.0
2022-02-09 05:00:00,16.3124,-4.93972,17.0439205419,8.9424,-1.7197200000000001,9.1062590913,7.37,-3.22,8.0427172025,32.9,15.782399999999999,-12.24972,19.9784831716,8.9424,-1.7197200000000001,9.1062590913,6.84,-10.53,12.5565321646,0.0
2022-02-09 05:30:00,17.38992,-4.6218,17.9936197816,8.89992,-1.7118,9.0630477901,8.49,-2.91,8.9748649015,32.9,16.82992,-11.8618,20.59000987,8.89992,-1.7118,9.0630477901,7.93,-10.15,12.8805046485,0.0
2022-02-09 06:00:00,18.41432,-4.38976,18.9303241895,9.81432,-1.94976,10.0061201832,8.6,-2.44,8.9394406984,32.8,17.84432,-11.66976,21.3214224366,9.81432,-1.94976,10.0061201832,8.03,-9.72,12.607906249700001,0.0
2022-02-09 06:30:00,21.28048,-5.2012,21.9068781544,9.78048,-1.9512,9.9732126454,11.5,-3.25,11.9504184027,32.55,20.64048,-12.3212,24.0383315575,9.78048,-1.9512,9.9732126454,10.86,-10.37,15.0158749329,0.0
2022-02-09 07:00:00,24.52296,-5.0524000000000004,25.0380173521,8.65296,-1.7424,8.8266457118,15.87,-3.31,16.211508258,32.55,23.78296,-12.1324,26.6987699365,8.65296,-1.7424,8.8266457118,15.13,-10.39,18.3539913915,0.0
2022-02-09 07:30:00,28.41732,-5.948,29.0331324521,8.43732,-1.728,8.6124533544,19.98,-4.22,20.4207933245,32.47,28.09732,-5.608,28.6515105218,8.43732,-1.728,8.6124533544,19.66,-3.88,20.0392115613,0.0
2022-02-09 08:00:00,30.30496,-5.368,30.7767123748,8.90496,-1.818,9.0886432762,21.4,-3.55,21.6924526045,32.76,30.04496,-4.258,30.3451838914,8.90496,-1.818,9.0886432762,21.14,-2.44,21.2803477415,0.0
2022-02-09 08:30:00,31.74448,-5.33632,32.1898791798,7.40448,-1.51632,7.5581446409,24.34,-3.8200000000000003,24.6379382254,32.81,31.464480000000002,-4.21632,31.7457218537,7.40448,-1.51632,7.5581446409,24.06,-2.7,24.2110222832,0.0
2022-02-09 09:00:00,31.49676,-5.05044,31.8991039794,8.54676,-1.81044,8.7364065548,22.95,-3.24,23.1775775266,33.0,31.21676,-3.94044,31.4644747659,8.54676,-1.81044,8.7364065548,22.67,-2.13,22.7698440926,0.0
2022-02-09 09:30:00,33.32932,-4.74168,33.6649238954,9.67932,-2.10168,9.9048621638,23.65,-2.64,23.7968926543,32.94,33.05932,-3.64168,33.2592915151,9.67932,-2.10168,9.9048621638,23.38,-1.54,23.4306636696,0.0
2022-02-09 10:00:00,33.91248,-4.79352,34.2495858915,9.13248,-1.9735200000000002,9.3432848689,24.78,-2.8200000000000003,24.9399438652,32.87,33.61248,-3.67352,33.8126242836,9.13248,-1.9735200000000002,9.3432848689,24.48,-1.7000000000000002,24.538956783,0.0
2022-02-09 10:30:00,34.72256,-4.9478,35.073307483,5.54256,-1.1178,5.6541531809,29.18,-3.83,29.4302786259,32.99,34.40256,-3.8478,34.6170723689,5.54256,-1.1178,5.6541531809,28.86,-2.73,28.9888340573,0.0
2022-02-09 11:00:00,35.22148,-4.98108,35.5719525941,2.21148,-0.36108,2.2407638333,33.01,-4.62,33.3317341283,33.07,34.88148,-3.88108,35.0967296049,2.21148,-0.36108,2.2407638333,32.67,-3.52,32.8590824583,0.0
2022-02-09 11:30:00,35.02508,-5.10996,35.3958743388,1.49508,-0.21996000000000002,1.5111739172,33.53,-4.89,33.8847015628,33.24,34.68508,-4.00996,34.9161073691,1.49508,-0.21996000000000002,1.5111739172,33.19,-3.79,33.4056911319,0.0
2022-02-09 12:00:00,34.64052,-5.0732800000000005,35.0100527824,1.28052,-0.14328000000000002,1.2885110123,33.36,-4.93,33.7223145706,33.26,34.30052,-3.98328,34.5310323018,1.28052,-0.14328000000000002,1.2885110123,33.02,-3.84,33.2425329961,0.0
2022-02-09 12:30:00,35.33536,-5.03624,35.6924555007,1.30536,-0.15624000000000002,1.3146770201,34.03,-4.88,34.3781224036,33.07,34.99536,-3.94624,35.2171553602,1.30536,-0.15624000000000002,1.3146770201,33.69,-3.79,33.9025102315,0.0
2022-02-09 13:00:00,35.4186,-5.21988,35.8011783769,1.0386,-0.11988000000000001,1.0454956597,34.38,-5.1,34.7562138329,33.09,35.0686,-4.11988,35.3097736778,1.0386,-0.11988000000000001,1.0454956597,34.03,-4.0,34.2642802347,0.0
2022-02-09 13:30:00,34.7548,-5.45592,35.1804375483,0.8748,-0.025920000000000002,0.8751839158,33.88,-5.43,34.3123782329,33.07,34.4248,-4.36592,34.7005491669,0.8748,-0.025920000000000002,0.8751839158,33.55,-4.34,33.8295447797,0.0
2022-02-09 14:00:00,34.3594,-5.44852,34.7887156784,0.7794000000000001,-0.038520000000000006,0.7803512994,33.58,-5.41,34.0130048658,33.11,34.0194,-4.34852,34.2961980772,0.7794000000000001,-0.038520000000000006,0.7803512994,33.24,-4.31,33.518259203,0.0
2022-02-09 14:30:00,34.20816,-5.3958,34.6310968383,0.6681600000000001,-0.0558,0.6704859623,33.54,-5.34,33.962438075,33.15,33.86816,-4.2958,34.13951024,0.6681600000000001,-0.0558,0.6704859623,33.2,-4.24,33.4696519253,0.0
2022-02-09 15:00:00,33.63348,-5.64024,34.1031271904,0.8434800000000001,-0.12024000000000001,0.8520071408000001,32.79,-5.52,33.2513834299,33.19,33.28348,-4.52024,33.5890251506,0.8434800000000001,-0.12024000000000001,0.8520071408000001,32.44,-4.4,32.7370371292,0.0
2022-02-09 15:30:00,33.88768,-5.90212,34.3978178999,0.6976800000000001,-0.042120000000000005,0.6989502678,33.19,-5.86,33.7033484983,33.27,33.54768,-4.80212,33.8896324836,0.6976800000000001,-0.042120000000000005,0.6989502678,32.85,-4.76,33.1930730726,0.0
2022-02-09 16:00:00,34.61652,-5.95864,35.1256152624,0.41652000000000006,0.08136,0.42439175300000004,34.2,-6.04,34.7292614376,33.16,34.27652,-4.85864,34.6191595213,0.41652000000000006,0.08136,0.42439175300000004,33.86,-4.94,34.2184628527,0.0
2022-02-09 16:30:00,34.72204,-6.04776,35.2447934138,0.57204,0.10224000000000001,0.5811047919,34.15,-6.15,34.699351579,33.14,34.36204,-4.95776,34.7178509873,0.57204,0.10224000000000001,0.5811047919,33.79,-5.06,34.1667630893,0.0
2022-02-09 17:00:00,36.22128,-5.54912,36.643878856,4.39128,0.20088,4.3958722471,31.83,-5.75,32.3451912964,33.14,35.89128,-4.44912,36.165987458,4.39128,0.20088,4.3958722471,31.5,-4.65,31.8413646064,0.0
2022-02-09 17:30:00,38.8626,-4.7688,39.1540947054,11.1726,1.2312,11.2402332805,27.69,-6.0,28.3325978336,33.08,38.5626,-3.6488,38.7348403921,11.1726,1.2312,11.2402332805,27.39,-4.88,27.821331743800002,0.0
2022-02-09 18:00:00,40.11256,-4.66916,40.3833941721,11.57256,1.41084,11.65824234,28.54,-6.08,29.1804386533,33.05,39.81256,-3.54916,39.970444962,11.57256,1.41084,11.65824234,28.24,-4.96,28.6722723201,0.0
2022-02-09 18:30:00,40.07408,-4.93756,40.3771146394,13.47408,1.61244,13.5702171906,26.6,-6.55,27.39457063,33.09,39.77408,-3.80756,39.9559126163,13.47408,1.61244,13.5702171906,26.3,-5.42,26.8526795683,0.0
2022-02-09 19:00:00,38.41276,-5.60048,38.8188808062,7.32276,1.28952,7.4354338036,31.09,-6.89,31.844311894,33.12,38.09276,-4.48048,38.3553525006,7.32276,1.28952,7.4354338036,30.77,-5.77,31.3063220452,0.0
2022-02-09 19:30:00,36.88712,-6.07408,37.3838744613,5.84712,1.19592,5.9681686421,31.04,-7.27,31.8800015684,33.17,36.55712,-4.95408,36.8912717501,5.84712,1.19592,5.9681686421,30.71,-6.15,31.319747764,0.0
2022-02-09 20:00:00,35.3078,-7.20676,36.0357895784,0.8478,0.27324000000000004,0.8907440360000001,34.46,-7.48,35.2624729706,33.22,34.9578,-6.07676,35.4820347914,0.8478,0.27324000000000004,0.8907440360000001,34.11,-6.35,34.6960314734,0.0
2022-02-09 20:30:00,34.3842,-7.59604,35.2132508201,0.3042,0.09396,0.31838046670000003,34.08,-7.69,34.9368358613,33.27,34.0242,-6.47604,34.6350296625,0.3042,0.09396,0.31838046670000003,33.72,-6.57,34.3540870931,0.0
2022-02-09 21:00:00,32.5132,-6.62524,33.1813498715,0.2232,0.10476,0.2465621577,32.29,-6.73,32.9838900071,33.31,31.6432,-10.80524,33.4371846557,0.2232,0.10476,0.2465621577,31.42,-10.91,33.260254058,0.0
2022-02-09 21:30:00,30.1514,-6.5122800000000005,30.8466645321,5.8014,1.01772,5.8899911679,24.35,-7.53,25.4877107642,33.03,29.2014,-13.60228,32.2140308431,5.8014,1.01772,5.8899911679,23.4,-14.62,27.5917451423,0.0
2022-02-09 22:00:00,27.847,-6.69044,28.6394377807,4.257,0.7095600000000001,4.3157298796,23.59,-7.4,24.7234322051,32.68,26.907,-13.80044,30.2396890393,4.257,0.7095600000000001,4.3157298796,22.65,-14.51,26.8991189447,0.0
2022-02-09 22:30:00,25.50132,-6.60512,26.3428345467,0.39132000000000006,0.07488,0.3984198248,25.11,-6.68,25.9833504383,32.71,24.51132,-13.72512,28.09241405,0.39132000000000006,0.07488,0.3984198248,24.12,-13.8,27.7887459235,0.0
2022-02-09 23:00:00,24.5024,-6.91604,25.459756775,0.4824,0.00396,0.4824162535,24.02,-6.92,24.9969358122,32.65,23.5424,-14.09604,27.4398057836,0.4824,0.00396,0.4824162535,23.06,-14.1,27.0291250321,0.0
2022-02-09 23:30:00,22.67124,-6.06376,23.4681551997,0.47124000000000005,-0.023760000000000003,0.4718386114,22.2,-6.04,23.0069902421,32.77,21.76124,-13.44376,25.579019709,0.47124000000000005,-0.023760000000000003,0.4718386114,21.29,-13.42,25.1666545254,0.0
2022-02-10 00:00:00,21.24412,-6.01196,22.0784124795,0.47412000000000004,-0.02196,0.4746282925,20.77,-5.99,21.6164983288,33.13,20.36412,-13.41196,24.3839712602,0.47412000000000004,-0.02196,0.4746282925,19.89,-13.39,23.9771599653,0.0
2022-02-10 00:30:00,20.39716,-6.2062,21.3204374839,0.49716000000000005,-0.0162,0.4974238691,19.9,-6.19,20.8404918368,33.18,19.53716,-13.5962,23.8024636394,0.49716000000000005,-0.0162,0.4974238691,19.04,-13.58,23.3867056252,0.0
2022-02-10 01:00:00,19.98004,-6.2816,20.9442234748,0.50004,-0.0216,0.5005063053000001,19.48,-6.26,20.4611338884,33.18,19.14004,-13.6216,23.4923203997,0.50004,-0.0216,0.5005063053000001,18.64,-13.6,23.074002687,0.0
2022-02-10 01:30:00,19.3718,-6.35532,20.3876611592,0.45180000000000003,0.00468,0.4518242384,18.92,-6.36,19.9603607182,33.09,18.5418,-13.75532,23.0869481643,0.45180000000000003,0.00468,0.4518242384,18.09,-13.76,22.7285217293,0.0
2022-02-10 02:00:00,18.73532,-6.44792,19.8138307207,0.44532000000000005,0.08208,0.45282118860000004,18.29,-6.53,19.4207363403,33.25,17.91532,-13.81792,22.6250658304,0.44532000000000005,0.08208,0.45282118860000004,17.47,-13.9,22.3251181408,0.0
2022-02-10 02:30:00,18.42764,-6.42836,19.5167038267,0.82764,-0.10836000000000001,0.8347034558,17.6,-6.32,18.7003315479,33.2,17.62764,-13.82836,22.4044020732,0.82764,-0.10836000000000001,0.8347034558,16.8,-13.72,21.6905140557,0.0
2022-02-10 03:00:00,18.09092,-6.3076,19.1589979959,0.9709200000000001,-0.1476,0.9820750513000001,17.12,-6.16,18.1945046649,33.24,17.31092,-13.6576,22.0498977097,0.9709200000000001,-0.1476,0.9820750513000001,16.34,-13.51,21.2017853022,0.0
2022-02-10 03:30:00,17.60072,-6.3936,18.7260103994,1.26072,-0.1836,1.2740187904,16.34,-6.21,17.4802660163,33.13,16.84072,-13.7136,21.7180265005,1.26072,-0.1836,1.2740187904,15.58,-13.53,20.6348564327,0.0
2022-02-10 04:00:00,17.64136,-6.32424,18.7406935365,1.43136,-0.26424000000000003,1.4555460237,16.21,-6.06,17.3057129296,33.09,16.88136,-13.68424,21.7310547334,1.43136,-0.26424000000000003,1.4555460237,15.45,-13.42,20.464576712,0.0
2022-02-10 04:30:00,18.09124,-5.94728,19.0437156074,1.55124,-0.28728000000000004,1.5776169801000002,16.54,-5.66,17.4816246385,33.16,17.32124,-13.27728,21.8245622943,1.55124,-0.28728000000000004,1.5776169801000002,15.77,-12.99,20.4311771565,0.0
2022-02-10 05:00:00,18.253,-6.12104,19.2519905382,1.143,-0.22104000000000001,1.1641768257,17.11,-5.9,18.0986767472,33.07,17.483,-13.36104,22.0039241701,1.143,-0.22104000000000001,1.1641768257,16.34,-13.14,20.9679565051,0.0
2022-02-10 05:30:00,18.53948,-7.41484,19.9672775034,4.11948,0.24516000000000002,4.126768578,14.42,-7.66,16.3282577148,33.19,17.87948,-13.93484,22.6683826264,4.11948,0.24516000000000002,4.126768578,13.76,-14.18,19.7587955098,0.0
2022-02-10 06:00:00,20.01968,-7.2098,21.2783646774,3.19968,0.1602,3.2036878972,16.82,-7.37,18.3638040721,32.73,19.28968,-13.7498,23.6885785674,3.19968,0.1602,3.2036878972,16.09,-13.91,21.2691372651,0.0
2022-02-10 06:30:00,23.03692,-6.55112,23.950299713,1.54692,-0.32112,1.5798985856,21.49,-6.23,22.3748296083,32.75,22.26692,-12.05112,25.3188708188,1.54692,-0.32112,1.5798985856,20.72,-11.73,23.8098992018,0.0
2022-02-10 07:00:00,25.5446,-9.26544,27.1730559112,2.2446,-0.50544,2.3008039364,23.3,-8.76,24.8923201008,32.44,25.3246,-7.71544,26.4738244225,2.2446,-0.50544,2.3008039364,23.08,-7.21,24.1799607113,0.0
2022-02-10 07:30:00,28.5004,-8.9428,29.8704950076,1.3104,-0.26280000000000003,1.3364924242,27.19,-8.68,28.5418727486,32.76,28.2604,-7.4428,29.2240565288,1.3104,-0.26280000000000003,1.3364924242,26.95,-7.18,27.8900501972,0.0
2022-02-10 08:00:00,30.8996,-3.89708,31.1443817194,1.5695999999999999,-0.30708,1.5993568352,29.33,-3.59,29.5488916882,32.47,30.0396,-8.64708,31.2593915598,1.5695999999999999,-0.30708,1.5993568352,28.47,-8.34,29.666420411,0.0
2022-02-10 08:30:00,33.30636,-1.37348,33.3346675964,1.4763600000000001,-0.30348,1.507228901,31.83,-1.07,31.8479795278,32.78,32.04636,-9.68348,33.4774397791,1.4763600000000001,-0.30348,1.507228901,30.57,-9.38,31.9766993294,0.0
2022-02-10 09:00:00,34.60288,-1.0642800000000001,34.619243149,1.53288,-0.22428,1.5492006367,33.07,-0.84,33.0806665592,33.22,33.31288,-9.35428,34.6013081864,1.53288,-0.22428,1.5492006367,31.78,-9.13,33.0654699044,0.0
2022-02-10 09:30:00,35.65012,-0.86048,35.660503107,1.41012,-0.15048,1.4181264559,34.24,-0.71,34.2473604822,33.14,34.33012,-9.18048,35.5364369661,1.41012,-0.15048,1.4181264559,32.92,-9.03,34.1360117764,0.0
2022-02-10 10:00:00,36.11912,-0.7139200000000001,36.1261748783,1.68912,-0.22392,1.7038974561,34.43,-0.49,34.4334866082,33.19,34.77912,-9.05392,35.9382895439,1.68912,-0.22392,1.7038974561,33.09,-8.83,34.2478758465,0.0
2022-02-10 10:30:00,35.37164,-0.63988,35.3774273048,3.40164,-0.38988,3.4239102068,31.97,-0.25,31.9709774639,33.24,34.11164,-9.02988,35.2865798329,3.40164,-0.38988,3.4239102068,30.71,-8.64,31.9022522716,0.0
2022-02-10 11:00:00,34.76552,-0.665,34.7718795274,4.56552,-0.585,4.6028467138,30.2,-0.08,30.2001059601,33.24,33.55552,-9.025,34.7480006255,4.56552,-0.585,4.6028467138,28.99,-8.44,30.1936036273,0.0
2022-02-10 11:30:00,34.66716,-0.66812,34.6735975463,5.35716,-0.79812,5.41628644,29.31,0.13,29.3102882961,33.24,33.47716,-8.93812,34.6498229548,5.35716,-0.79812,5.41628644,28.12,-8.14,29.2744598584,0.0
2022-02-10 12:00:00,33.99484,-0.7588400000000001,34.0033084386,6.32484,-0.8888400000000001,6.3869897112,27.67,0.13,27.6703053832,33.1,32.85484,-9.04884,34.0781750798,6.32484,-0.8888400000000001,6.3869897112,26.53,-8.16,27.7565577837,0.0
2022-02-10 12:30:00,33.83712,-0.69108,33.8441764778,6.8371200000000005,-0.9010800000000001,6.896242097,27.0,0.21,27.0008166543,33.14,32.71712,-8.99108,33.9300672068,6.8371200000000005,-0.9010800000000001,6.896242097,25.88,-8.09,27.114986631,0.0
2022-02-10 13:00:00,32.9952,-0.8466,33.0060593619,8.1252,-1.1466,8.2057032971,24.87,0.30000000000000004,24.8718093431,33.14,31.935200000000002,-9.1566,33.2219855307,8.1252,-1.1466,8.2057032971,23.81,-8.01,25.1212300654,0.0
2022-02-10 13:30:00,31.81352,-1.1634,31.8347852883,7.46352,-1.0134,7.5320057322,24.35,-0.15,24.3504620079,33.2,30.75352,-9.5334,32.1972779587,7.46352,-1.0134,7.5320057322,23.29,-8.52,24.7994858818,0.0
2022-02-10 14:00:00,32.07024,-1.18208,32.0920178048,6.33024,-0.9820800000000001,6.4059674979,25.74,-0.2,25.740776989,33.37,30.98024,-9.58208,32.428251997,6.33024,-0.9820800000000001,6.4059674979,24.65,-8.6,26.1071350401,0.0
2022-02-10 14:30:00,32.41332,-1.30848,32.4397199947,6.31332,-1.06848,6.4030976045,26.1,-0.24,26.101103425,33.4,31.30332,-9.71848,32.7772283229,6.31332,-1.06848,6.4030976045,24.99,-8.65,26.4447083554,0.0
2022-02-10 15:00:00,32.68672,-1.16044,32.7073124141,8.22672,-1.6304400000000001,8.3867309813,24.46,0.47000000000000003,24.4645151188,33.4,31.61672,-9.61044,33.0450834551,8.22672,-1.6304400000000001,8.3867309813,23.39,-7.98,24.7138119277,0.0
2022-02-10 15:30:00,32.76856,-1.23772,32.7919269832,6.83856,-1.28772,6.9587445471,25.93,0.05,25.9300482067,33.46,31.65856,-9.70772,33.1135055358,6.83856,-1.28772,6.9587445471,24.82,-8.42,26.2093265843,0.0
2022-02-10 16:00:00,34.26976,-1.57948,34.306139502,4.19976,-0.60948,4.2437542257,30.07,-0.97,30.0856410934,33.46,33.03976,-9.99948,34.5197818812,4.19976,-0.60948,4.2437542257,28.84,-9.39,30.3301450705,0.0
2022-02-10 16:30:00,34.5024,-1.69032,34.5437807349,5.4324,-1.03032,5.5292430822,29.07,-0.66,29.0774912948,33.42,33.3124,-10.03032,34.78970125,5.4324,-1.03032,5.5292430822,27.88,-9.0,29.2966619259,0.0
2022-02-10 17:00:00,35.45704,-1.8836,35.5070364086,6.37704,-0.4536,6.3931519708,29.08,-1.43,29.1151386739,33.24,34.27704,-10.1136,35.7379402893,6.37704,-0.4536,6.3931519708,27.9,-9.66,29.5249995766,0.0
2022-02-10 17:30:00,36.82832,-2.02348,36.8838667351,10.67832,0.05652000000000001,10.6784695782,26.15,-2.08,26.2325923233,33.08,35.71832,-10.25348,37.1608965948,10.67832,0.05652000000000001,10.6784695782,25.04,-10.31,27.0794700834,0.0
2022-02-10 18:00:00,39.15516,-0.52636,39.15869775,17.79516,0.5936400000000001,17.8050590528,21.36,-1.12,21.3893431409,33.12,38.18516,-8.71636,39.1673508917,17.79516,0.5936400000000001,17.8050590528,20.39,-9.31,22.4149102162,0.0
2022-02-10 18:30:00,39.1622,-0.6860400000000001,39.1682085335,8.8722,0.54396,8.8888596187,30.29,-1.23,30.314963302,33.04,37.9422,-8.99604,38.9940928414,8.8722,0.54396,8.8888596187,29.07,-9.54,30.5953672964,0.0
2022-02-10 19:00:00,38.34052,-1.03728,38.354548930600004,9.02052,0.5227200000000001,9.0356525646,29.32,-1.56,29.3614713528,33.22,37.14052,-9.39728,38.3109266042,9.02052,0.5227200000000001,9.0356525646,28.12,-9.92,29.8184640785,0.0
2022-02-10 19:30:00,36.08088,-2.092,36.1414770807,8.93088,0.468,8.943133767,27.15,-2.56,27.2704253726,33.33,34.93088,-10.462,36.4639523581,8.93088,0.468,8.943133767,26.0,-10.93,28.2039873068,0.0
