Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-10 20:00:00,35.84832,-2.40284,35.9287584936,8.24832,0.22716000000000003,8.2514474178,27.6,-2.63,27.7250229937,33.42,34.69832,-10.69284,36.3085422193,8.24832,0.22716000000000003,8.2514474178,26.45,-10.92,28.6155359901,0.0
2022-02-10 20:30:00,34.33712,-2.4408,34.4237609005,5.57712,-1.0008,5.6662040322,28.76,-1.44,28.7960275038,33.26,33.15712,-10.7608,34.8595671708,5.57712,-1.0008,5.6662040322,27.58,-9.76,29.25600793,0.0
2022-02-10 21:00:00,32.85808,-2.86836,32.9830397383,6.68808,-0.5583600000000001,6.7113471059,26.17,-2.31,26.2717528917,33.26,31.73808,-11.22836,33.6657361478,6.68808,-0.5583600000000001,6.7113471059,25.05,-10.67,27.2277689134,0.0
2022-02-10 21:30:00,31.216920000000002,-3.28936,31.389743285,4.06692,-0.63936,4.1168701092,27.15,-2.65,27.2790212434,33.36,30.07692,-11.69936,32.2722193395,4.06692,-0.63936,4.1168701092,26.01,-11.06,28.2638231667,0.0
2022-02-10 22:00:00,28.64972,-3.64392,28.880523005,6.48972,-1.30392,6.6194163674,22.16,-2.34,22.2832044374,33.49,27.64972,-11.95392,30.1231342899,6.48972,-1.30392,6.6194163674,21.16,-10.65,23.6889868926,0.0
2022-02-10 22:30:00,26.16416,-3.78916,26.4371141014,6.37416,-1.46916,6.5412802119,19.79,-2.32,19.9255238325,33.29,25.22416,-12.09916,27.9758453029,6.37416,-1.46916,6.5412802119,18.85,-10.63,21.6406885288,0.0
2022-02-10 23:00:00,24.37736,-6.80876,25.3103712598,4.25736,-0.8787600000000001,4.3471063142,20.12,-5.93,20.9756835407,33.32,23.69736,-11.48876,26.3354604537,4.25736,-0.8787600000000001,4.3471063142,19.44,-10.61,22.1469117486,0.0
2022-02-10 23:30:00,22.49444,-11.76872,25.3870557834,1.59444,-0.10872000000000001,1.5981423441,20.9,-11.66,23.9325218061,33.21,22.27444,-10.16872,24.4857824819,1.59444,-0.10872000000000001,1.5981423441,20.68,-10.06,22.997086772,0.0
2022-02-11 00:00:00,20.8212,-11.81464,23.9396760164,2.3112,-0.49464,2.3635384849,18.51,-11.32,21.697062013100002,32.96,20.6212,-10.20464,23.0080109303,2.3112,-0.49464,2.3635384849,18.31,-9.71,20.7253516255,0.0
2022-02-11 00:30:00,20.10696,-11.97292,23.4017233077,2.76696,-0.59292,2.8297741549,17.34,-11.38,20.740781084600002,32.96,19.89696,-10.36292,22.4338834839,2.76696,-0.59292,2.8297741549,17.13,-9.77,19.7202890445,0.0
2022-02-11 01:00:00,19.81036,-12.0998,23.2132617994,1.62036,-0.2898,1.6460712529000001,18.19,-11.81,21.6876047548,33.0,19.60036,-10.4998,22.2355551352,1.62036,-0.2898,1.6460712529000001,17.98,-10.21,20.6766655919,0.0
2022-02-11 01:30:00,19.2178,-12.15508,22.7391689964,1.8378,-0.14508000000000001,1.8435175742,17.38,-12.01,21.1259200983,32.96,19.0078,-10.525079999999999,21.7272586823,1.8378,-0.14508000000000001,1.8435175742,17.17,-10.38,20.0637309591,0.0
2022-02-11 02:00:00,18.46296,-12.1412,22.0972765155,1.9029600000000002,-0.3312,1.9315667738000002,16.56,-11.81,20.3398549651,33.07,18.27296,-10.5212,21.0854622098,1.9029600000000002,-0.3312,1.9315667738000002,16.37,-10.19,19.2824531634,0.0
2022-02-11 02:30:00,18.24816,-12.18348,21.9415707801,1.74816,-0.39348000000000005,1.7918956153,16.5,-11.79,20.2794008787,32.99,18.04816,-10.56348,20.9122736472,1.74816,-0.39348000000000005,1.7918956153,16.3,-10.17,19.2124673064,0.0
2022-02-11 03:00:00,18.193,-11.97404,21.7798733449,0.513,-0.10404000000000001,0.5234437139,17.68,-11.87,21.2950534162,33.03,17.983,-10.33404,20.7407972779,0.513,-0.10404000000000001,0.5234437139,17.47,-10.23,20.2448462578,0.0
2022-02-11 03:30:00,18.24104,-10.93516,21.2676577109,0.40104,0.02484,0.4018085455,17.84,-10.96,20.9376980588,33.12,18.04104,-9.31516,20.3039732591,0.40104,0.02484,0.4018085455,17.64,-9.34,19.9600901802,0.0
2022-02-11 04:00:00,18.53472,-11.03452,21.5707319558,0.23472,0.10548,0.2573315154,18.3,-11.14,21.424042569,33.1,18.33472,-9.40452,20.6059931551,0.23472,0.10548,0.2573315154,18.1,-9.51,20.4462734991,0.0
2022-02-11 04:30:00,18.62688,-10.99812,21.6314424408,0.14688,0.10188000000000001,0.17875477280000002,18.48,-11.1,21.5573746082,33.19,18.41688,-9.37812,20.6671382554,0.14688,0.10188000000000001,0.17875477280000002,18.27,-9.48,20.5830828595,0.0
2022-02-11 05:00:00,19.03384,-10.85804,21.9131033354,0.21384000000000003,0.11196,0.24137644290000002,18.82,-10.97,21.7837852542,33.22,18.81384,-9.22804,20.9551258118,0.21384000000000003,0.11196,0.24137644290000002,18.6,-9.34,20.8133514841,0.0
2022-02-11 05:30:00,19.63636,-10.66112,22.3438160059,0.5763600000000001,0.038880000000000005,0.5776698919000001,19.06,-10.7,21.8580328484,33.22,19.42636,-9.04112,21.4272096574,0.5763600000000001,0.038880000000000005,0.5776698919000001,18.85,-9.08,20.9229276154,0.0
2022-02-11 06:00:00,20.64276,-10.61268,23.2110430011,0.7527600000000001,-0.11268,0.7611467664,19.89,-10.5,22.4913783482,33.12,20.42276,-9.01268,22.3230268288,0.7527600000000001,-0.11268,0.7611467664,19.67,-8.9,21.5897869373,0.0
2022-02-11 06:30:00,23.80068,-9.80228,25.7401837923,0.67068,-0.06228,0.6735654837,23.13,-9.74,25.0971014263,33.07,23.57068,-8.23228,24.9669259153,0.67068,-0.06228,0.6735654837,22.9,-8.17,24.3137594789,0.0
2022-02-11 07:00:00,26.784,-9.01168,28.2593883943,0.594,-0.03168,0.5948442001,26.19,-8.98,27.686756762,32.96,26.534,-7.46168,27.5631969195,0.594,-0.03168,0.5948442001,25.94,-7.43,26.9831150907,0.0
2022-02-11 07:30:00,30.23976,-8.186,31.3281611471,5.00976,0.9540000000000001,5.0997854129,25.23,-9.14,26.8345393104,32.82,30.00976,-6.646,30.7368672974,5.00976,0.9540000000000001,5.0997854129,25.0,-7.6,26.1296766149,0.0
2022-02-11 08:00:00,32.37212,-8.7132,33.5242301557,2.11212,0.4068,2.1509386636,30.26,-9.12,31.6044617103,32.75,32.11212,-7.2032,32.9100948211,2.11212,0.4068,2.1509386636,30.0,-7.61,30.9501550885,0.0
2022-02-11 08:30:00,33.81272,-9.15092,35.029121751,0.7927200000000001,0.19908,0.8173358213,33.02,-9.35,34.3182589885,32.62,33.54272,-7.66092,34.406449399,0.7927200000000001,0.19908,0.8173358213,32.75,-7.86,33.6799955463,0.0
2022-02-11 09:00:00,34.48332,-8.88584,35.6097951514,0.7333200000000001,0.25416,0.7761156666,33.75,-9.14,34.9657275057,32.62,34.20332,-7.38584,34.9916808903,0.7333200000000001,0.25416,0.7761156666,33.47,-7.64,34.3308971628,0.0
2022-02-11 09:30:00,35.1104,-8.49368,36.1231613802,1.1304,0.25632000000000005,1.1590962438,33.98,-8.75,35.0885009654,32.72,34.8304,-6.99368,35.5256009675,1.1304,0.25632000000000005,1.1590962438,33.7,-7.25,34.4710385686,0.0
2022-02-11 10:00:00,34.83048,-8.47296,35.8462465007,1.6804800000000002,0.16704000000000002,1.6887614965000002,33.15,-8.64,34.2574386083,32.6,34.56048,-6.9729600000000005,35.2568993105,1.6804800000000002,0.16704000000000002,1.6887614965000002,32.88,-7.14,33.6463073754,0.0
2022-02-11 10:30:00,34.37296,-8.59628,35.4315736173,1.99296,0.24372000000000002,2.0078070126,32.38,-8.84,33.5650115448,32.69,34.08296,-7.06628,34.8077645849,1.99296,0.24372000000000002,2.0078070126,32.09,-7.31,32.9120676956,0.0
2022-02-11 11:00:00,34.25044,-8.56592,35.3053483999,1.9004400000000001,0.24408000000000002,1.9160499054,32.35,-8.81,33.5281762105,32.81,33.98044,-7.05592,34.7052778355,1.9004400000000001,0.24408000000000002,1.9160499054,32.08,-7.3,32.9000972643,0.0
2022-02-11 11:30:00,33.81796,-8.76188,34.9345811438,1.9479600000000001,0.25812,1.9649870473000002,31.87,-9.02,33.1218553224,32.78,33.52796,-7.23188,34.2990406585,1.9479600000000001,0.25812,1.9649870473000002,31.58,-7.49,32.4560703105,0.0
2022-02-11 12:00:00,33.59,-8.76436,34.7145805997,1.8,0.12564,1.8043795082,31.79,-8.89,33.0096379865,32.83,33.31,-7.22436,34.0844169293,1.8,0.12564,1.8043795082,31.51,-7.35,32.3558742735,0.0
2022-02-11 12:30:00,33.90108,-8.91332,35.0532523254,1.71108,-0.01332,1.7111318444,32.19,-8.9,33.3976960283,32.97,33.62108,-7.37332,34.4200939596,1.71108,-0.01332,1.7111318444,31.91,-7.36,32.7477892384,0.0
2022-02-11 13:00:00,33.98696,-9.2416,35.2210252634,1.23696,-0.0216,1.2371485770000001,32.75,-9.22,34.0230936277,32.87,33.69696,-7.7316,34.5725722474,1.23696,-0.0216,1.2371485770000001,32.46,-7.71,33.3630888858,0.0
2022-02-11 13:30:00,33.67512,-9.34852,34.9486556709,1.27512,-0.038520000000000006,1.2757016911,32.4,-9.31,33.7110679154,32.8,33.38512,-7.81852,34.2884163006,1.27512,-0.038520000000000006,1.2757016911,32.11,-7.78,33.0390753503,0.0
2022-02-11 14:00:00,33.0576,-9.4788,34.3897160093,1.3176,-0.028800000000000003,1.3179147165,31.74,-9.45,33.1169156172,32.8,32.7776,-7.9588,33.7300097717,1.3176,-0.028800000000000003,1.3179147165,31.46,-7.93,32.4440518431,0.0
2022-02-11 14:30:00,32.90048,-9.73868,34.3115647031,0.9604800000000001,-0.05868,0.9622708417,31.94,-9.68,33.3746310841,32.8,32.61048,-8.20868,33.6277539121,0.9604800000000001,-0.05868,0.9622708417,31.65,-8.15,32.682487665400004,0.0
2022-02-11 15:00:00,32.92484,-9.7296,34.3323492524,0.83484,-0.0396,0.8357786702000001,32.09,-9.69,33.5211008172,32.85,32.64484,-8.2096,33.6612998974,0.83484,-0.0396,0.8357786702000001,31.81,-8.17,32.8424268287,0.0
2022-02-11 15:30:00,32.39452,-9.93852,33.8847916597,1.06452,-0.038520000000000006,1.0652167013,31.33,-9.9,32.8569459932,32.79,32.10452,-8.40852,33.1873984069,1.06452,-0.038520000000000006,1.0652167013,31.04,-8.37,32.1486935971,0.0
2022-02-11 16:00:00,32.8112,-9.89804,34.2716506939,0.8712000000000001,0.02196,0.8714767246,31.94,-9.92,33.4450295261,32.77,32.5412,-8.37804,33.6023994929,0.8712000000000001,0.02196,0.8714767246,31.67,-8.4,32.7650560811,0.0
2022-02-11 16:30:00,33.85328,-9.78956,35.2403185535,0.59328,0.010440000000000001,0.5933718497,33.26,-9.8,34.6737306905,32.72,33.55328,-8.29956,34.5645091814,0.59328,0.010440000000000001,0.5933718497,32.96,-8.31,33.9914356861,0.0
2022-02-11 17:00:00,34.6942,-9.6216,36.003648429,0.3942,0.0684,0.4000902398,34.3,-9.69,35.6424760644,32.64,34.4142,-8.1416,35.3641458571,0.3942,0.0684,0.4000902398,34.02,-8.21,34.9966355526,0.0
2022-02-11 17:30:00,36.24212,-7.53576,37.0172789501,0.49212000000000006,-0.00576,0.4921537077,35.75,-7.53,36.5344139135,32.47,35.62212,-8.82576,36.6991753705,0.49212000000000006,-0.00576,0.4921537077,35.13,-8.82,36.2202885135,0.0
2022-02-11 18:00:00,38.67628,-2.65344,38.767194617,1.10628,-0.16344,1.1182880094,37.57,-2.49,37.6524235608,32.51,37.23628,-10.88344,38.7941982063,1.10628,-0.16344,1.1182880094,36.13,-10.72,37.6868053833,0.0
2022-02-11 18:30:00,38.682,-2.67132,38.7741289334,1.6019999999999999,-0.30132000000000003,1.6300913295,37.08,-2.37,37.1556630946,33.07,37.252,-10.87132,38.8058900496,1.6019999999999999,-0.30132000000000003,1.6300913295,35.65,-10.57,37.183966975,0.0
2022-02-11 19:00:00,37.56652,-3.05112,37.6902209885,2.21652,-0.41112000000000004,2.2543248579,35.35,-2.64,35.4484428431,33.05,36.18652,-11.30112,37.9101509225,2.21652,-0.41112000000000004,2.2543248579,33.97,-10.89,35.6728608329,0.0
2022-02-11 19:30:00,35.83324,-3.45616,35.999529592,2.79324,-0.50616,2.8387299349,33.04,-2.95,33.1714350006,33.15,34.52324,-11.67616,36.4442973926,2.79324,-0.50616,2.8387299349,31.73,-11.17,33.6386949806,0.0
2022-02-11 20:00:00,34.51572,-3.6958,34.7130215446,3.46572,-0.5958,3.5165597902,31.05,-3.1,31.2043666816,33.13,33.25572,-12.0158,35.3598976576,3.46572,-0.5958,3.5165597902,29.79,-11.42,31.9039260907,0.0
2022-02-11 20:30:00,32.68352,-4.2522400000000005,32.9589748719,4.13352,-0.64224,4.1831160405,28.55,-3.61,28.7773278815,33.36,31.49352,-12.55224,33.9028100754,4.13352,-0.64224,4.1831160405,27.36,-11.91,29.8398676271,0.0
2022-02-11 21:00:00,31.12708,-4.7214,31.4831181316,3.72708,-0.5814,3.7721547273000002,27.4,-4.14,27.7110014254,33.36,29.96708,-12.9814,32.6579642612,3.72708,-0.5814,3.7721547273000002,26.24,-12.4,29.0223637907,0.0
2022-02-11 21:30:00,29.3922,-5.07336,29.8268403042,3.1122,-0.51336,3.1542554319000002,26.28,-4.5600000000000005,26.6726826547,33.36,28.2622,-13.32336,31.2452215631,3.1122,-0.51336,3.1542554319000002,25.15,-12.81,28.2244326781,0.0
2022-02-11 22:00:00,27.52908,-5.25904,28.0269111278,3.34908,-0.50904,3.3875446223,24.18,-4.75,24.6421366768,33.36,26.46908,-13.39904,29.6672625796,3.34908,-0.50904,3.3875446223,23.12,-12.89,26.4704835619,0.0
2022-02-11 22:30:00,25.6134,-5.09904,26.1160193843,4.5234,-0.7790400000000001,4.5899946494,21.09,-4.32,21.5279005014,33.2,24.6434,-13.34904,28.0266664532,4.5234,-0.7790400000000001,4.5899946494,20.12,-12.57,23.7238129313,0.0
2022-02-11 23:00:00,23.707160000000002,-4.744,24.1771580477,4.27716,-0.684,4.3315070894,19.43,-4.06,19.849647352,33.37,22.77716,-12.914,26.1833995819,4.27716,-0.684,4.3315070894,18.5,-12.23,22.1770805112,0.0
2022-02-11 23:30:00,21.83152,-6.03044,22.6490942888,3.61152,-0.55044,3.6532260954,18.22,-5.48,19.0262660551,33.27,20.99152,-13.590440000000001,25.0068784798,3.61152,-0.55044,3.6532260954,17.38,-13.04,21.7280003682,0.0
2022-02-12 00:00:00,20.46044,-5.18604,21.1074540358,3.7904400000000003,-0.5360400000000001,3.8281554664,16.67,-4.65,17.306397661,33.33,19.67044,-12.71604,23.422721513,3.7904400000000003,-0.5360400000000001,3.8281554664,15.88,-12.18,20.0131656666,0.0
2022-02-12 00:30:00,19.06564,-8.51228,20.8795962463,4.98564,-0.7822800000000001,5.0466392984,14.08,-7.73,16.0623566141,33.2,18.60564,-11.492280000000001,21.8687525801,4.98564,-0.7822800000000001,5.0466392984,13.62,-10.71,17.3265259068,0.0
2022-02-12 01:00:00,17.95612,-11.5166,21.3320022739,6.30612,-1.1466,6.409511761,11.65,-10.37,15.5967753077,33.02,17.78612,-9.9866,20.3979960833,6.30612,-1.1466,6.409511761,11.48,-8.84,14.4891683681,0.0
2022-02-12 01:30:00,17.22284,-11.44712,20.6800090416,6.88284,-1.25712,6.9967018773,10.34,-10.19,14.517289692,32.8,17.04284,-9.88712,19.7031352114,6.88284,-1.25712,6.9967018773,10.16,-8.63,13.3305101178,0.0
2022-02-12 02:00:00,16.49248,-11.22096,19.9477276869,7.42248,-1.38096,7.5498516457000004,9.07,-9.84,13.3824698767,32.8,16.33248,-9.68096,18.986070933,7.42248,-1.38096,7.5498516457000004,8.91,-8.3,12.1769495359,0.0
2022-02-12 02:30:00,15.90124,-11.6558,19.715656397300002,8.12124,-1.4958,8.2578421381,7.78,-10.16,12.796640184,32.52,15.74124,-10.1158,18.7113881467,8.12124,-1.4958,8.2578421381,7.62,-8.62,11.5051640579,0.0
2022-02-12 03:00:00,15.54376,-11.75412,19.4876322808,8.12376,-1.5541200000000002,8.2710800693,7.42,-10.2,12.6133421424,32.49,15.38376,-10.20412,18.4603395611,8.12376,-1.5541200000000002,8.2710800693,7.26,-8.65,11.2929225624,0.0
2022-02-12 03:30:00,15.1924,-11.71388,19.1839516892,8.0424,-1.43388,8.1692233177,7.15,-10.28,12.5220166108,32.6,15.0324,-10.16388,18.1460052467,8.0424,-1.43388,8.1692233177,6.99,-8.73,11.1836040702,0.0
2022-02-12 04:00:00,15.13716,-11.82636,19.2092791045,8.86716,-1.65636,9.020535179,6.27,-10.17,11.9474599811,32.51,14.98716,-10.25636,18.1606135721,8.86716,-1.65636,9.020535179,6.12,-8.6,10.5553019853,0.0
2022-02-12 04:30:00,15.05608,-11.887080000000001,19.1830189463,8.32608,-1.47708,8.456084998,6.73,-10.41,12.3960074217,32.75,14.89608,-10.31708,18.1200259131,8.32608,-1.47708,8.456084998,6.57,-8.84,11.0141045937,0.0
2022-02-12 05:00:00,15.01876,-11.91376,19.1703111418,7.26876,-1.19376,7.3661343237,7.75,-10.72,13.2280346235,32.77,14.85876,-10.34376,18.1045883597,7.26876,-1.19376,7.3661343237,7.59,-9.15,11.8882547079,0.0
2022-02-12 05:30:00,15.54272,-11.9366,19.5974121903,6.46272,-1.0566,6.5485229906,9.08,-10.88,14.1711255728,32.77,15.38272,-10.3566,18.5441968863,6.46272,-1.0566,6.5485229906,8.92,-9.3,12.8862872853,0.0
2022-02-12 06:00:00,15.89448,-11.749600000000001,19.7658188454,7.49448,-1.3896,7.6222187472,8.4,-10.36,13.3375260075,32.85,15.72448,-10.1896,18.737321565,7.49448,-1.3896,7.6222187472,8.23,-8.8,12.0487717216,0.0
2022-02-12 06:30:00,17.282,-11.50992,20.7640502409,7.542,-1.42992,7.6763555941,9.74,-10.08,14.0169183489,32.7,17.112,-9.96992,19.8045411158,7.542,-1.42992,7.6763555941,9.57,-8.54,12.8263985592,0.0
2022-02-12 07:00:00,18.09064,-11.07232,21.2100807587,8.09064,-1.55232,8.2382129732,10.0,-9.52,13.8068968273,32.6,17.92064,-9.54232,20.3028374616,8.09064,-1.55232,8.2382129732,9.83,-7.99,12.6676359278,0.0
2022-02-12 07:30:00,19.56324,-10.65832,22.2782437486,8.73324,-1.67832,8.8930444123,10.83,-8.98,14.0687348401,32.46,19.38324,-9.23832,21.4722273954,8.73324,-1.67832,8.8930444123,10.65,-7.5600000000000005,13.0604785517,0.0
2022-02-12 08:00:00,21.49196,-12.05316,24.6410837957,6.14196,-1.0731600000000001,6.2350096253,15.35,-10.98,18.872808482,32.41,21.28196,-10.45316,23.7105540936,6.14196,-1.0731600000000001,6.2350096253,15.14,-9.38,17.8102217841,0.0
2022-02-12 08:30:00,23.92188,-11.7558,26.6543650529,4.60188,-0.6858000000000001,4.6527004174,19.32,-11.07,22.2667307883,32.77,23.71188,-10.1858,25.8070489358,4.60188,-0.6858000000000001,4.6527004174,19.11,-9.5,21.3410894755,0.0
2022-02-12 09:00:00,25.97508,-11.2498,28.3065854713,5.00508,-0.7398,5.0594594421,20.97,-10.51,23.4563637421,32.75,25.74508,-9.6898,27.5082054712,5.00508,-0.7398,5.0594594421,20.74,-8.95,22.5887162096,0.0
2022-02-12 09:30:00,27.69464,-10.8962,29.7610527228,5.53464,-0.7362000000000001,5.583388789,22.16,-10.16,24.3780885223,32.55,27.46464,-9.3462,29.0113409681,5.53464,-0.7362000000000001,5.583388789,21.93,-8.61,23.5596477053,0.0
2022-02-12 10:00:00,28.46812,-10.5676,30.3662316743,7.00812,-1.0476,7.0859869951,21.46,-9.52,23.476839651,32.64,28.23812,-9.0276,29.6460618446,7.00812,-1.0476,7.0859869951,21.23,-7.98,22.6802402986,0.0
2022-02-12 10:30:00,29.11732,-10.36268,30.9063660233,6.8173200000000005,-1.01268,6.8921239662,22.3,-9.35,24.1808291835,32.6,28.88732,-8.82268,30.2045847375,6.8173200000000005,-1.01268,6.8921239662,22.07,-7.8100000000000005,23.4111298318,0.0
2022-02-12 11:00:00,29.18756,-10.37008,30.9750257136,7.56756,-1.09008,7.6456679734,21.62,-9.28,23.5274903039,32.56,28.95756,-8.82008,30.2710107588,7.56756,-1.09008,7.6456679734,21.39,-7.73,22.7439002812,0.0
2022-02-12 11:30:00,29.02304,-10.26844,30.7859986175,9.11304,-1.37844,9.2167019522,19.91,-8.89,21.8045912596,32.65,28.79304,-8.70844,30.081158217,9.11304,-1.37844,9.2167019522,19.68,-7.33,21.0007452249,0.0
2022-02-12 12:00:00,29.5872,-10.31592,31.3340168074,8.5572,-1.37592,8.6671118423,21.03,-8.94,22.8513566337,32.65,29.3472,-8.75592,30.6255495116,8.5572,-1.37592,8.6671118423,20.79,-7.38,22.0610176556,0.0
2022-02-12 12:30:00,30.5386,-10.31328,32.2330549951,7.1586,-1.04328,7.2342233252,23.38,-9.27,25.1506918394,32.75,30.2986,-8.75328,31.5376770343,7.1586,-1.04328,7.2342233252,23.14,-7.71,24.3906477979,0.0
2022-02-12 13:00:00,30.68792,-10.536,32.4461974648,6.6679200000000005,-0.936,6.733294374,24.02,-9.6,25.8673616745,32.78,30.43792,-8.956,31.7281721807,6.6679200000000005,-0.936,6.733294374,23.77,-8.02,25.0865162986,0.0
2022-02-12 13:30:00,30.7578,-10.5138,32.5051111562,7.2378,-1.2438,7.3438945581,23.52,-9.27,25.2808880382,32.97,30.5078,-8.9438,31.7917822602,7.2378,-1.2438,7.3438945581,23.27,-7.7,24.5108730975,0.0
2022-02-12 14:00:00,30.58016,-10.65036,32.3817287024,8.12016,-1.44036,8.2469167181,22.46,-9.21,24.2750015448,32.9,30.33016,-9.05036,31.651660647699998,8.12016,-1.44036,8.2469167181,22.21,-7.61,23.4775680172,0.0
2022-02-12 14:30:00,29.98072,-10.60816,31.8021482027,9.09072,-1.74816,9.2572811075,20.89,-8.86,22.6912251763,33.02,29.75072,-9.02816,31.0904006649,9.09072,-1.74816,9.2572811075,20.66,-7.28,21.905113558300002,0.0
2022-02-12 15:00:00,28.77348,-10.70656,30.7008725991,9.66348,-1.81656,9.8327379678,19.11,-8.89,21.0766268648,32.85,28.54348,-9.12656,29.9670543755,9.66348,-1.81656,9.8327379678,18.88,-7.31,20.245752641,0.0
2022-02-12 15:30:00,29.20316,-10.84824,31.1529912702,7.91316,-1.39824,8.0357436671,21.29,-9.45,23.293059052,32.8,28.97316,-9.27824,30.4225202421,7.91316,-1.39824,8.0357436671,21.06,-7.88,22.4859511696,0.0
2022-02-12 16:00:00,28.61368,-10.92648,30.6289184976,8.38368,-1.53648,8.5233128027,20.23,-9.39,22.3030267004,32.77,28.38368,-9.35648,29.8860671272,8.38368,-1.53648,8.5233128027,20.0,-7.82,21.4744592481,0.0
2022-02-12 16:30:00,28.54132,-10.92932,30.5623458361,9.30132,-1.66932,9.4499303175,19.24,-9.26,21.3524050168,32.77,28.31132,-9.36932,29.8213849009,9.30132,-1.66932,9.4499303175,19.01,-7.7,20.5102437821,0.0
2022-02-12 17:00:00,29.501640000000002,-10.02232,31.157561857,9.97164,-1.82232,10.1367871869,19.53,-8.2,21.1816170299,32.73,29.23164,-8.96232,30.5746947143,9.97164,-1.82232,10.1367871869,19.26,-7.14,20.5408665835,0.0
2022-02-12 17:30:00,31.08512,-4.62452,31.4272313551,10.81512,-2.05452,11.0085363716,20.27,-2.5700000000000003,20.4322734907,32.52,30.13512,-12.74452,32.7192336011,10.81512,-2.05452,11.0085363716,19.32,-10.69,22.0802740019,0.0
2022-02-12 18:00:00,31.47716,-5.37116,31.9321305492,10.21716,-1.90116,10.3925342343,21.26,-3.47,21.541320758,33.01,30.49716,-13.47116,33.3398998171,10.21716,-1.90116,10.3925342343,20.28,-11.57,23.3483040069,0.0
2022-02-12 18:30:00,31.11112,-5.5600000000000005,31.6040406856,10.31112,-1.8900000000000001,10.4829049244,20.8,-3.67,21.1212902068,32.98,30.13112,-13.66,33.082925996,10.31112,-1.8900000000000001,10.4829049244,19.82,-11.77,23.0513622157,0.0
2022-02-12 19:00:00,30.80996,-5.7068,31.3340262565,9.48996,-1.7568000000000001,9.6512013263,21.32,-3.95,21.6828250004,33.05,29.82996,-13.8468,32.8870853656,9.48996,-1.7568000000000001,9.6512013263,20.34,-12.09,23.6618617188,0.0
2022-02-12 19:30:00,31.1748,-4.90724,31.558662193700002,8.6148,-1.4972400000000001,8.7439411399,22.56,-3.41,22.8162595532,33.11,30.1448,-13.12724,32.8790723266,8.6148,-1.4972400000000001,8.7439411399,21.53,-11.63,24.4703453184,0.0
2022-02-12 20:00:00,29.75032,-4.46644,30.0837269363,8.50032,-1.48644,8.6293072709,21.25,-2.98,21.4579332649,33.24,28.77032,-12.68644,31.4432357237,8.50032,-1.48644,8.6293072709,20.27,-11.2,23.1584304304,0.0
2022-02-12 20:30:00,28.11484,-4.76704,28.516116471,8.75484,-1.5170400000000002,8.8853043722,19.36,-3.25,19.6308965664,33.19,27.18484,-12.95704,30.1147872546,8.75484,-1.5170400000000002,8.8853043722,18.43,-11.44,21.6918994097,0.0
2022-02-12 21:00:00,26.71416,-4.77872,27.1382112407,10.87416,-2.08872,11.0729448181,15.84,-2.69,16.0667887271,33.19,25.88416,-13.01872,28.9737261902,10.87416,-2.08872,11.0729448181,15.01,-10.93,18.567848556,0.0
2022-02-12 21:30:00,25.38576,-5.9882,26.0824720841,10.53576,-1.9782000000000002,10.719865391799999,14.85,-4.01,15.3818919513,33.24,24.82576,-10.0482,26.7821709878,10.53576,-1.9782000000000002,10.719865391799999,14.29,-8.07,16.411246144,0.0
2022-02-12 22:00:00,23.7592,-9.4886,25.5838447971,10.9692,-2.0286,11.155203566,12.79,-7.46,14.8066100104,33.16,23.5692,-7.8786000000000005,24.85114739,10.9692,-2.0286,11.155203566,12.6,-5.85,13.8918141364,0.0
2022-02-12 22:30:00,22.30772,-9.68688,24.3201565729,10.82772,-2.03688,11.0176404249,11.48,-7.65,13.7953941589,32.99,22.11772,-8.05688,23.539474364,10.82772,-2.03688,11.0176404249,11.29,-6.02,12.7947059364,0.0
2022-02-12 23:00:00,21.27252,-8.24068,22.8129111253,10.62252,-2.02068,10.8130050778,10.65,-6.22,12.3333247748,32.99,21.08252,-6.61068,22.0946540958,10.62252,-2.02068,10.8130050778,10.46,-4.59,11.4227711174,0.0
2022-02-12 23:30:00,19.56684,-8.03252,21.1514208775,10.896840000000001,-2.07252,11.0921801796,8.67,-5.96,10.5209552798,33.14,19.40684,-6.41252,20.4388319514,10.896840000000001,-2.07252,11.0921801796,8.51,-4.34,9.5527849342,0.0
2022-02-13 00:00:00,18.30768,-8.1526,20.0408591069,10.68768,-1.9926,10.8718424631,7.62,-6.16,9.7984692682,32.98,18.14768,-6.5226,19.2842578323,10.68768,-1.9926,10.8718424631,7.46,-4.53,8.727685833,0.0
2022-02-13 00:30:00,17.59324,-8.17172,19.3984303864,11.16324,-2.15172,11.3687213993,6.43,-6.02,8.8082518129,32.98,17.43324,-6.54172,18.6202029381,11.16324,-2.15172,11.3687213993,6.27,-4.39,7.6540838773,0.0
2022-02-13 01:00:00,16.92756,-8.15056,18.7876000561,11.70756,-2.23056,11.9181525023,5.22,-5.92,7.892705493,32.95,16.76756,-6.52056,17.990796843600002,11.70756,-2.23056,11.9181525023,5.06,-4.29,6.6338299647,0.0
2022-02-13 01:30:00,16.16536,-8.14412,18.100982142,11.83536,-2.27412,12.0518616033,4.33,-5.87,7.2942305968,32.84,16.02536,-6.52412,17.3024941816,11.83536,-2.27412,12.0518616033,4.19,-4.25,5.9681320361,0.0
2022-02-13 02:00:00,16.0306,-8.43848,18.115962052,10.3806,-1.8784800000000001,10.5491963424,5.65,-6.5600000000000005,8.6577190992,32.92,15.8706,-6.79848,17.2654358378,10.3806,-1.8784800000000001,10.5491963424,5.49,-4.92,7.3720078676,0.0
2022-02-13 02:30:00,15.82664,-8.63836,18.0306349633,8.03664,-1.36836,8.1522997724,7.79,-7.27,10.6553742309,33.0,15.66664,-6.97836,17.1505427663,8.03664,-1.36836,8.1522997724,7.63,-5.61,9.4704276567,0.0
2022-02-13 03:00:00,15.37984,-8.68028,17.6603153795,7.71984,-1.34028,7.8353225909,7.66,-7.34,10.6090150344,33.14,15.21984,-7.03028,16.7650936921,7.71984,-1.34028,7.8353225909,7.5,-5.69,9.4141436148,0.0
2022-02-13 03:30:00,14.75564,-8.56612,17.0618675315,9.03564,-1.62612,9.1807982476,5.72,-6.94,8.9934420552,33.14,14.59564,-6.90612,16.1470492804,9.03564,-1.62612,9.1807982476,5.5600000000000005,-5.28,7.6675941468,0.0
2022-02-13 04:00:00,14.82404,-8.7812,17.2296731066,7.03404,-1.1412,7.1260126411,7.79,-7.64,10.9111731725,33.14,14.66404,-7.1212,16.3017041613,7.03404,-1.1412,7.1260126411,7.63,-5.98,9.694188981,0.0
2022-02-13 04:30:00,14.54432,-8.68056,16.9378087773,8.64432,-1.51056,8.7753096684,5.9,-7.17,9.2854132918,33.24,14.39432,-7.03056,16.0195262781,8.64432,-1.51056,8.7753096684,5.75,-5.52,7.9707527875,0.0
2022-02-13 05:00:00,14.63152,-8.8084,17.0783280233,6.85152,-1.0584,6.9327870925,7.78,-7.75,10.9813888011,33.08,14.46152,-7.1584,16.1362403078,6.85152,-1.0584,6.9327870925,7.61,-6.1,9.7530559313,0.0
2022-02-13 05:30:00,14.69476,-8.68884,17.0713769803,7.12476,-1.15884,7.2183872993,7.57,-7.53,10.6773498585,33.14,14.54476,-7.02884,16.1540903552,7.12476,-1.15884,7.2183872993,7.42,-5.87,9.4611468649,0.0
2022-02-13 06:00:00,14.86348,-8.63748,17.1909597888,9.12348,-1.5274800000000002,9.2504639052,5.74,-7.11,9.137817026,33.14,14.693480000000001,-6.96748,16.2617382853,9.12348,-1.5274800000000002,9.2504639052,5.57,-5.44,7.7857883352,0.0
2022-02-13 06:30:00,15.48124,-8.3976,17.6121684553,10.19124,-1.7676,10.343393181,5.29,-6.63,8.4818040534,33.28,15.34124,-6.7476,16.7595868236,10.19124,-1.7676,10.343393181,5.15,-4.98,7.1640002792,0.0
2022-02-13 07:00:00,16.24904,-8.17496,18.1895924067,11.30904,-2.06496,11.4960186814,4.94,-6.11,7.8572068829,33.08,16.08904,-6.52496,17.361806102,11.30904,-2.06496,11.4960186814,4.78,-4.46,6.5375836515,0.0
2022-02-13 07:30:00,17.39576,-7.98968,19.1428172556,11.88576,-2.20968,12.0894158866,5.51,-5.78,7.9855181422,33.06,17.23576,-6.36968,18.3750985325,11.88576,-2.20968,12.0894158866,5.35,-4.16,6.7770273719,0.0
2022-02-13 08:00:00,18.50932,-8.12164,20.2127673304,12.01932,-2.23164,12.2247400934,6.49,-5.89,8.7642569565,33.0,18.34932,-6.51164,19.4704648109,12.01932,-2.23164,12.2247400934,6.33,-4.28,7.6411582892,0.0
2022-02-13 08:30:00,20.3298,-9.84344,22.5874761555,11.9898,-2.23344,12.1960468298,8.34,-7.61,11.290159432,32.82,20.1598,-8.23344,21.7762960642,11.9898,-2.23344,12.1960468298,8.17,-6.0,10.1365132072,0.0
2022-02-13 09:00:00,22.69772,-10.23376,24.8981191445,11.09772,-2.00376,11.2771646852,11.6,-8.23,14.222970857,32.64,22.51772,-8.64376,24.1197491889,11.09772,-2.00376,11.2771646852,11.42,-6.64,13.210071915,0.0
2022-02-13 09:30:00,24.90768,-9.82732,26.7762719841,10.86768,-1.9573200000000002,11.0425345897,14.04,-7.87,16.0952943434,32.71,24.70768,-8.25732,26.0509651369,10.86768,-1.9573200000000002,11.0425345897,13.84,-6.3,15.2064328493,0.0
2022-02-13 10:00:00,26.98268,-9.39604,28.5718495667,11.81268,-2.15604,12.0078273332,15.17,-7.24,16.809119548600002,32.53,26.78268,-7.85604,27.911096583,11.81268,-2.15604,12.0078273332,14.97,-5.7,16.0184549817,0.0
2022-02-13 10:30:00,28.722,-9.1696,30.1502047781,12.762,-2.4696,12.9987525617,15.96,-6.7,17.3092923021,32.45,28.502,-7.6296,29.5055045739,12.762,-2.4696,12.9987525617,15.74,-5.16,16.5642144396,0.0
2022-02-13 11:00:00,30.0658,-8.53276,31.2531650054,13.0158,-2.55276,13.2637714568,17.05,-5.98,18.0682843679,32.45,29.8558,-6.98276,30.6615024234,13.0158,-2.55276,13.2637714568,16.84,-4.43,17.4129405903,0.0
2022-02-13 11:30:00,31.43924,-8.25736,32.5055350048,12.45924,-2.36736,12.6821549725,18.98,-5.89,19.872908695,32.56,31.21924,-6.71736,31.933741897,12.45924,-2.36736,12.6821549725,18.76,-4.35,19.2577283188,0.0
2022-02-13 12:00:00,32.47704,-8.18872,33.493480894,11.23704,-2.08872,11.4295152653,21.24,-6.1,22.0985881902,32.53,32.24704,-6.66872,32.9293701003,11.23704,-2.08872,11.4295152653,21.01,-4.58,21.5034067068,0.0
2022-02-13 12:30:00,33.44288,-8.08272,34.4057638382,9.99288,-1.78272,10.1506522595,23.45,-6.3,24.2815258993,32.51,33.20288,-6.56272,33.8452438918,9.99288,-1.78272,10.1506522595,23.21,-4.78,23.6970989786,0.0
2022-02-13 13:00:00,33.62524,-8.14064,34.5966296721,9.43524,-1.61064,9.5717247697,24.19,-6.53,25.055877554,32.56,33.38524,-6.62064,34.0353804719,9.43524,-1.61064,9.5717247697,23.95,-5.01,24.4684000294,0.0
2022-02-13 13:30:00,33.163,-8.2838,34.181953008,8.613,-1.5138,8.7450191218,24.55,-6.77,25.4663582006,32.56,32.903,-6.7538,33.5890045021,8.613,-1.5138,8.7450191218,24.29,-5.24,24.8487766298,0.0
2022-02-13 14:00:00,32.53376,-8.58976,33.648618346,8.12376,-1.49976,8.2610384695,24.41,-7.09,25.4188158654,32.61,32.28376,-7.04976,33.044519603,8.12376,-1.49976,8.2610384695,24.16,-5.55,24.7892738901,0.0
2022-02-13 14:30:00,32.1696,-8.92388,33.3844095112,6.2496,-1.07388,6.3411921919,25.92,-7.85,27.0826309653,32.73,31.9196,-7.37388,32.7602651151,6.2496,-1.07388,6.3411921919,25.67,-6.3,26.4317782224,0.0
2022-02-13 15:00:00,31.70556,-8.98056,32.9528905079,4.61556,-0.79056,4.6827747359,27.09,-8.19,28.300957581,32.81,31.45556,-7.44056,32.3235856307,4.61556,-0.79056,4.6827747359,26.84,-6.65,27.6515478771,0.0
2022-02-13 15:30:00,31.12188,-9.171,32.4450097201,5.23188,-0.801,5.292841329,25.89,-8.37,27.2093550089,32.84,30.87188,-7.611,31.7962308416,5.23188,-0.801,5.292841329,25.64,-6.8100000000000005,26.5289596479,0.0
2022-02-13 16:00:00,31.38412,-9.30284,32.7338635092,4.52412,-0.58284,4.5615089872,26.86,-8.72,28.2400070822,32.93,31.12412,-7.73284,32.0703548505,4.52412,-0.58284,4.5615089872,26.6,-7.15,27.5441917652,0.0
2022-02-13 16:30:00,30.73488,-8.88756,31.9940865062,8.35488,-1.53756,8.4951816089,22.38,-7.35,23.5560374427,32.95,30.50488,-7.34756,31.3772902235,8.35488,-1.53756,8.4951816089,22.15,-5.8100000000000005,22.8993144002,0.0
2022-02-13 17:00:00,30.34792,-8.70488,31.5716832643,11.07792,-2.14488,11.2836528545,19.27,-6.5600000000000005,20.3559942032,32.77,30.11792,-7.14488,30.9538109987,11.07792,-2.14488,11.2836528545,19.04,-5.0,19.6855683179,0.0
2022-02-13 17:30:00,31.43568,-8.56652,32.5820079488,8.54568,-1.49652,8.6757258355,22.89,-7.07,23.9569822807,32.66,31.20568,-7.03652,31.9891712611,8.54568,-1.49652,8.6757258355,22.66,-5.54,23.3273916244,0.0
2022-02-13 18:00:00,33.71716,-8.00024,34.6532930401,15.43716,-0.21024,15.4385915719,18.28,-7.79,19.8706441768,32.57,33.49716,-6.45024,34.112539104,15.43716,-0.21024,15.4385915719,18.06,-6.24,19.107621516,0.0
2022-02-13 18:30:00,33.68828,-8.74384,34.8045248108,3.87828,-0.39384,3.8982259688000003,29.81,-8.35,30.9573674591,32.6,33.41828,-7.23384,34.1922488191,3.87828,-0.39384,3.8982259688000003,29.54,-6.84,30.3215632842,0.0
2022-02-13 19:00:00,32.73144,-9.05124,33.9598602767,3.78144,-0.65124,3.8371085483,28.95,-8.4,30.1440292595,32.56,32.46144,-7.52124,33.3213765924,3.78144,-0.65124,3.8371085483,28.68,-6.87,29.4913427975,0.0
2022-02-13 19:30:00,33.134,-9.44908,34.4550006363,2.124,-0.37908000000000003,2.1575628951,31.01,-9.07,32.3092092135,32.74,32.864,-7.91908,33.8046494442,2.124,-0.37908000000000003,2.1575628951,30.74,-7.54,31.6512116672,0.0
2022-02-13 20:00:00,31.69816,-9.78532,33.1741742156,2.01816,-0.35532,2.0492003533,29.68,-9.43,31.14205035,32.83,31.42816,-8.24532,32.491761154,2.01816,-0.35532,2.0492003533,29.41,-7.89,30.4499622331,0.0
2022-02-13 20:30:00,30.33172,-9.94784,31.9213527098,1.88172,-0.35784000000000005,1.9154424095,28.45,-9.59,30.022834643,32.9,30.06172,-8.39784,31.2126693191,1.88172,-0.35784000000000005,1.9154424095,28.18,-8.04,29.3045047732,0.0
2022-02-13 21:00:00,28.45068,-10.5364,30.3390329019,2.47068,-0.4464,2.5106836962,25.98,-10.09,27.8705669121,32.71,28.20068,-9.0064,29.6039455719,2.47068,-0.4464,2.5106836962,25.73,-8.56,27.1165355457,0.0
2022-02-13 21:30:00,27.19676,-10.95856,29.3215584813,2.33676,-0.44856,2.3794229072,24.86,-10.51,26.990363095,32.61,26.94676,-9.40856,28.5420545121,2.33676,-0.44856,2.3794229072,24.61,-8.96,26.190336004,0.0
2022-02-13 22:00:00,25.35828,-11.24032,27.7378290113,4.32828,-0.8503200000000001,4.4110148334,21.03,-10.39,23.4566195348,32.72,25.12828,-9.66032,26.9212228225,4.32828,-0.8503200000000001,4.4110148334,20.8,-8.81,22.5888490189,0.0
2022-02-13 22:30:00,23.50384,-11.212,26.0411105513,4.35384,-0.882,4.4422794538,19.15,-10.33,21.7584788071,32.85,23.27384,-9.612,25.1805911834,4.35384,-0.882,4.4422794538,18.92,-8.73,20.8369695493,0.0
2022-02-13 23:00:00,21.47984,-11.38508,24.3105650496,5.28984,-1.04508,5.3920867419,16.19,-10.34,19.2101978126,32.88,21.26984,-9.77508,23.4085087657,5.28984,-1.04508,5.3920867419,15.98,-8.73,18.2091542912,0.0
2022-02-13 23:30:00,19.625,-11.48892,22.7406224138,5.895,-1.16892,6.0097752842,13.73,-10.32,17.1760094318,33.0,19.425,-9.84892,21.7791609151,5.895,-1.16892,6.0097752842,13.53,-8.68,16.0749276826,0.0
2022-02-14 00:00:00,18.77764,-9.67528,21.1237024938,5.4176400000000005,-1.02528,5.5138028844,13.36,-8.65,15.9157814763,33.09,18.58764,-8.04528,20.2540586315,5.4176400000000005,-1.02528,5.5138028844,13.17,-7.02,14.9241180644,0.0
2022-02-14 00:30:00,18.06928,-9.71152,20.5137149349,4.31928,-0.7315200000000001,4.3807877407,13.75,-8.98,16.4226337717,33.09,17.87928,-8.07152,19.6167807866,4.31928,-0.7315200000000001,4.3807877407,13.56,-7.34,15.4191180033,0.0
2022-02-14 01:00:00,17.5926,-9.6624,20.0714112239,3.9726,-0.6624,4.0274464019,13.62,-9.0,16.3249624808,33.04,17.4026,-8.0624,19.1794885365,3.9726,-0.6624,4.0274464019,13.43,-7.4,15.3337829644,0.0
2022-02-14 01:30:00,17.1736,-9.73476,19.7407722548,3.8736,-0.64476,3.9268934818,13.3,-9.09,16.1095654814,32.8,16.9736,-8.12476,18.8179388355,3.8736,-0.64476,3.9268934818,13.1,-7.48,15.0851052366,0.0
2022-02-14 02:00:00,16.725,-9.9324,19.4519457834,4.185,-0.7524000000000001,4.252097219,12.54,-9.18,15.5410424361,32.95,16.555,-8.3024,18.5202016933,4.185,-0.7524000000000001,4.252097219,12.37,-7.55,14.492046094300001,0.0
2022-02-14 02:30:00,16.4092,-9.8016,19.1136916162,5.2992,-1.0116,5.3948915837,11.11,-8.79,14.1667286273,32.95,16.2192,-8.1716,18.1614287764,5.2992,-1.0116,5.3948915837,10.92,-7.16,13.0580243529,0.0
2022-02-14 03:00:00,15.93652,-9.78144,18.6989100801,6.08652,-1.17144,6.1982253415,9.85,-8.61,13.0826067739,33.04,15.75652,-8.14144,17.7355847883,6.08652,-1.17144,6.1982253415,9.67,-6.97,11.9201426166,0.0
2022-02-14 03:30:00,15.76736,-9.75236,18.5396377241,6.68736,-1.33236,6.8187951237,9.08,-8.42,12.3831659926,33.08,15.59736,-8.102360000000001,17.5762873366,6.68736,-1.33236,6.8187951237,8.91,-6.77,11.1902189433,0.0
2022-02-14 04:00:00,16.0364,-9.815760000000001,18.8020017375,4.8564,-0.9057600000000001,4.940143939,11.18,-8.91,14.296170816,33.08,15.8564,-8.17576,17.8400805082,4.8564,-0.9057600000000001,4.940143939,11.0,-7.27,13.1853289682,0.0
2022-02-14 04:30:00,16.50692,-9.70148,19.1467261451,3.16692,-0.59148,3.2216813742,13.34,-9.11,16.1538756959,33.16,16.30692,-8.05148,18.1863127125,3.16692,-0.59148,3.2216813742,13.14,-7.46,15.1099702184,0.0
2022-02-14 05:00:00,16.55024,-9.65648,19.1613686893,3.00024,-0.5464800000000001,3.0496033263,13.55,-9.11,16.3277248874,33.23,16.38024,-8.01648,18.2366722306,3.00024,-0.5464800000000001,3.0496033263,13.38,-7.47,15.3240105716,0.0
2022-02-14 05:30:00,17.22036,-9.50732,19.6705346168,3.69036,-0.69732,3.7556640041,13.53,-8.81,16.1454947276,33.18,17.02036,-7.87732,18.7548613674,3.69036,-0.69732,3.7556640041,13.33,-7.18,15.1407166277,0.0
2022-02-14 06:00:00,18.5188,-9.18272,20.6704692748,4.5288,-0.8827200000000001,4.6140247115,13.99,-8.3,16.2668405045,33.14,18.3288,-7.57272,19.831565688,4.5288,-0.8827200000000001,4.6140247115,13.8,-6.69,15.3361044597,0.0
2022-02-14 06:30:00,21.83256,-8.23988,23.3357300843,5.54256,-1.10988,5.6525927651,16.29,-7.13,17.7820415026,32.97,21.63256,-6.64988,22.6315831565,5.54256,-1.10988,5.6525927651,16.09,-5.54,17.0170414585,0.0
2022-02-14 07:00:00,24.11316,-8.934520000000001,25.7151732021,5.75316,-1.15452,5.867858759,18.36,-7.78,19.94036108,32.83,23.89316,-7.36452,25.0023848786,5.75316,-1.15452,5.867858759,18.14,-6.21,19.1735155879,0.0
2022-02-14 07:30:00,27.21424,-8.50064,28.510975767,5.75424,-1.16064,5.8701246313,21.46,-7.34,22.6805467306,32.77,26.98424,-6.95064,27.8650427021,5.75424,-1.16064,5.8701246313,21.23,-5.79,22.0053857044,0.0
2022-02-14 08:00:00,29.70164,-7.74264,30.6942322409,3.76164,-0.69264,3.8248772084000002,25.94,-7.05,26.8809616643,32.74,29.47164,-6.21264,30.1193369791,3.76164,-0.69264,3.8248772084000002,25.71,-5.52,26.2959027227,0.0
2022-02-14 08:30:00,30.67388,-7.1908,31.5054680793,4.85388,-0.9108,4.938593696,25.82,-6.28,26.5727454359,32.74,30.44388,-5.6408000000000005,30.962048609500002,4.85388,-0.9108,4.938593696,25.59,-4.73,26.023470176,0.0
2022-02-14 09:00:00,31.39956,-6.87872,32.1441932086,3.85956,-0.73872,3.9296196548999998,27.54,-6.14,28.2161514031,32.86,31.13956,-5.34872,31.5955851763,3.85956,-0.73872,3.9296196548999998,27.28,-4.61,27.6667761042,0.0
2022-02-14 09:30:00,33.08928,-6.57236,33.7356838805,5.93928,-1.15236,6.0500397096,27.15,-5.42,27.685716534,32.8,32.85928,-5.04236,33.243911871,5.93928,-1.15236,6.0500397096,26.92,-3.89,27.1996047765,0.0
2022-02-14 10:00:00,33.33432,-6.2334,33.9121241656,7.83432,-1.5534,7.9868405156,25.5,-4.68,25.9259021058,32.71,33.09432,-4.7134,33.4282837702,7.83432,-1.5534,7.9868405156,25.26,-3.16,25.456889048,0.0
2022-02-14 10:30:00,34.41464,-6.63344,35.0481094007,7.51464,-1.5134400000000001,7.6655277029,26.9,-5.12,27.3829216849,32.66,34.17464,-5.10344,34.5535977716,7.51464,-1.5134400000000001,7.6655277029,26.66,-3.59,26.9006263868,0.0
2022-02-14 11:00:00,34.17952,-6.1612,34.7303897598,5.87952,-1.0512,5.972752872,28.3,-5.11,28.7576442012,32.66,33.92952,-4.6612,34.2481986807,5.87952,-1.0512,5.972752872,28.05,-3.61,28.2813472098,0.0
2022-02-14 11:30:00,34.40068,-6.11876,34.9406068694,5.08068,-0.8787600000000001,5.156115631,29.32,-5.24,29.7845597584,32.64,34.15068,-4.61876,34.4616002008,5.08068,-0.8787600000000001,5.156115631,29.07,-3.74,29.3095974043,0.0
2022-02-14 12:00:00,33.6744,-6.3114,34.2607499235,5.4144,-0.8514,5.4809314281,28.26,-5.46,28.7826197557,32.59,33.4244,-4.7914,33.7660780862,5.4144,-0.8514,5.4809314281,28.01,-3.94,28.2857508297,0.0
2022-02-14 12:30:00,34.07112,-6.34,34.6559780998,6.08112,-0.99,6.1611784956,27.99,-5.35,28.496712091,32.7,33.82112,-4.8100000000000005,34.1614440277,6.08112,-0.99,6.1611784956,27.74,-3.8200000000000003,28.0017856573,0.0
2022-02-14 13:00:00,33.80508,-6.42608,34.4104335627,6.71508,-1.12608,6.8088439233999996,27.09,-5.3,27.6035885348,32.77,33.56508,-4.90608,33.9217366356,6.71508,-1.12608,6.8088439233999996,26.85,-3.7800000000000002,27.1147727263,0.0
2022-02-14 13:30:00,33.04212,-6.62716,33.7001623699,6.97212,-1.12716,7.0626444736,26.07,-5.5,26.6438529496,32.77,32.79212,-5.09716,33.1859032446,6.97212,-1.12716,7.0626444736,25.82,-3.9699999999999998,26.1234243544,0.0
2022-02-14 14:00:00,32.97732,-6.64036,33.6392332747,6.27732,-0.90036,6.3415608892,26.7,-5.74,27.3100274625,32.77,32.74732,-5.11036,33.1436682718,6.27732,-0.90036,6.3415608892,26.47,-4.21,26.8027050874,0.0
2022-02-14 14:30:00,31.95648,-6.59568,32.6300415055,7.20648,-1.16568,7.3001482076,24.75,-5.43,25.3386542658,32.73,31.70648,-5.06568,32.1085967905,7.20648,-1.16568,7.3001482076,24.5,-3.9,24.8084662968,0.0
2022-02-14 15:00:00,32.022,-6.76104,32.7279719182,7.632,-1.2110400000000001,7.7274861295,24.39,-5.55,25.0134883613,32.77,31.782,-5.19104,32.2031430187,7.632,-1.2110400000000001,7.7274861295,24.15,-3.98,24.4757614795,0.0
2022-02-14 15:30:00,32.19308,-7.13376,32.9740038761,6.64308,-1.01376,6.7199866982,25.55,-6.12,26.272740626,33.04,31.95308,-5.56376,32.4338518654,6.64308,-1.01376,6.7199866982,25.31,-4.55,25.7157267057,0.0
2022-02-14 16:00:00,32.78228,-7.18496,33.5604161506,7.08228,-1.25496,7.1926083308,25.7,-5.93,26.3752706147,33.07,32.53228,-5.61496,33.0132854742,7.08228,-1.25496,7.1926083308,25.45,-4.36,25.8207687724,0.0
2022-02-14 16:30:00,33.4486,-7.47024,34.2726323415,7.3386,-1.3802400000000001,7.4672694084,26.11,-6.09,26.8108224417,33.02,33.1986,-5.91024,33.7205868694,7.3386,-1.3802400000000001,7.4672694084,25.86,-4.53,26.2537711577,0.0
2022-02-14 17:00:00,33.33784,-7.42316,34.1542805553,8.18784,-1.52316,8.3283095674,25.15,-5.9,25.832779564,33.02,33.09784,-5.90316,33.6201473919,8.18784,-1.52316,8.3283095674,24.91,-4.38,25.2921430488,0.0
2022-02-14 17:30:00,33.78524,-7.46348,34.5997973342,8.08524,-1.47348,8.2184091628,25.7,-5.99,26.3888252865,32.62,33.52524,-5.95348,34.0497524392,8.08524,-1.47348,8.2184091628,25.44,-4.48,25.8314536951,0.0
2022-02-14 18:00:00,35.85324,-8.5952,36.8691236882,9.45324,-0.2952,9.4578480395,26.4,-8.3,27.6739950134,32.53,35.61324,-7.0752,36.3092456316,9.45324,-0.2952,9.4578480395,26.16,-6.78,27.0243223782,0.0
2022-02-14 18:30:00,36.16188,-8.37884,37.1198939233,8.83188,-0.34884000000000004,8.8387665248,27.33,-8.03,28.4852558353,32.53,35.91188,-6.84884,36.5591265552,8.83188,-0.34884000000000004,8.8387665248,27.08,-6.5,27.8491723396,0.0
2022-02-14 19:00:00,36.896,-8.19108,37.7942933201,8.676,-0.6310800000000001,8.6989216554,28.22,-7.5600000000000005,29.215098836,32.59,36.636,-6.69108,37.2420064922,8.676,-0.6310800000000001,8.6989216554,27.96,-6.06,28.6091803448,0.0
2022-02-14 19:30:00,35.17068,-8.33892,36.1457372096,12.01068,-0.08892000000000001,12.0110091511,23.16,-8.25,24.5855262299,32.55,34.92068,-6.78892,35.5744757717,12.01068,-0.08892000000000001,12.0110091511,22.91,-6.7,23.869606197,0.0
2022-02-14 20:00:00,32.76748,-9.30432,34.0628553737,4.13748,-0.45432000000000006,4.1623487856,28.63,-8.85,29.9666381164,32.65,32.50748,-7.77432,33.4241874608,4.13748,-0.45432000000000006,4.1623487856,28.37,-7.32,29.2991347995,0.0
2022-02-14 20:30:00,31.55564,-9.88328,33.0671686022,4.44564,-0.86328,4.5286827409,27.11,-9.02,28.5711830347,32.68,31.28564,-8.33328,32.3764548054,4.44564,-0.86328,4.5286827409,26.84,-7.47,27.8601238332,0.0
2022-02-14 21:00:00,30.83068,-10.4938,32.567632209,3.64068,-0.7038,3.7080837776999998,27.19,-9.79,28.8987923623,32.82,30.57068,-8.9238,31.846517582,3.64068,-0.7038,3.7080837776999998,26.93,-8.22,28.1565853754,0.0
2022-02-14 21:30:00,29.1878,-10.50888,31.021995869,2.5578000000000003,-0.48888000000000004,2.6041014754000003,26.63,-10.02,28.4527204323,32.95,28.9378,-8.90888,30.278117704,2.5578000000000003,-0.48888000000000004,2.6041014754000003,26.38,-8.42,27.6911682672,0.0
2022-02-14 22:00:00,27.106,-9.98404,28.8862647416,2.466,-0.46404000000000006,2.5092805984,24.64,-9.52,26.4151471698,33.12,26.866,-8.45404,28.1647430012,2.466,-0.46404000000000006,2.5092805984,24.4,-7.99,25.6748924048,0.0
2022-02-14 22:30:00,25.20908,-10.411200000000001,27.2743615853,2.17908,-0.4212,2.2194141313,23.03,-9.99,25.1034061434,32.65,24.96908,-8.8412,26.4881440174,2.17908,-0.4212,2.2194141313,22.79,-8.42,24.295688918,0.0
2022-02-14 23:00:00,23.00264,-10.78212,25.4042429264,1.9526400000000002,-0.40212000000000003,1.9936156761000001,21.05,-10.38,23.4701278224,32.75,22.78264,-9.18212,24.5633876545,1.9526400000000002,-0.40212000000000003,1.9936156761000001,20.83,-8.78,22.6048070109,0.0
2022-02-14 23:30:00,21.24688,-11.2098,24.02268773,2.93688,-0.5598000000000001,2.989755872,18.31,-10.65,21.1820348409,33.01,21.03688,-9.5898,23.1195714531,2.93688,-0.5598000000000001,2.989755872,18.1,-9.03,20.2274788345,0.0
2022-02-15 00:00:00,20.18632,-11.502040000000001,23.2332614866,2.41632,-0.48204,2.4639328124,17.77,-11.02,20.9096460993,33.22,19.97632,-9.87204,22.2825163414,2.41632,-0.48204,2.4639328124,17.56,-9.39,19.9129530708,0.0
2022-02-15 00:30:00,19.42208,-11.59836,22.6216521549,2.06208,-0.46836000000000005,2.1146004389,17.36,-11.13,20.6215057646,33.08,19.22208,-9.97836,21.6577013512,2.06208,-0.46836000000000005,2.1146004389,17.16,-9.51,19.6190137367,0.0
2022-02-15 01:00:00,18.64252,-11.50368,21.9061225572,4.95252,-1.00368,5.0531997678,13.69,-10.5,17.2530026372,33.08,18.45252,-9.87368,20.9280923902,4.95252,-1.00368,5.0531997678,13.5,-8.87,16.1532318748,0.0
2022-02-15 01:30:00,18.05636,-11.55992,21.4397734796,5.34636,-1.06992,5.4523659136,12.71,-10.49,16.4798118921,33.01,17.86636,-9.92992,20.4404043711,5.34636,-1.06992,5.4523659136,12.52,-8.86,15.3378616502,0.0
2022-02-15 02:00:00,18.16416,-11.80708,21.6643450543,3.04416,-0.57708,3.0983756118,15.12,-11.23,18.8342055845,32.99,17.95416,-10.17708,20.6379460856,3.04416,-0.57708,3.0983756118,14.91,-9.6,17.7332484334,0.0
2022-02-15 02:30:00,18.15772,-11.81284,21.6620863368,1.28772,-0.22284,1.3068590069,16.87,-11.59,20.4676574136,33.1,17.96772,-10.19284,20.6575155637,1.28772,-0.22284,1.3068590069,16.68,-9.97,19.4325320018,0.0
2022-02-15 03:00:00,17.759,-11.70908,21.2716862389,1.359,-0.19908,1.3735042215,16.4,-11.51,20.0359701537,33.1,17.549,-10.06908,20.2324930013,1.359,-0.19908,1.3735042215,16.19,-9.87,18.9613554368,0.0
2022-02-15 03:30:00,17.27584,-11.64424,20.8336980127,1.99584,-0.35424000000000005,2.0270331234,15.28,-11.29,18.9984867818,33.23,17.08584,-10.02424,19.8093744496,1.99584,-0.35424000000000005,2.0270331234,15.09,-9.67,17.9225277235,0.0
2022-02-15 04:00:00,16.506,-11.52324,20.1304022836,5.7059999999999995,-0.9932400000000001,5.7918012481000005,10.8,-10.53,15.0837959413,33.11,16.326,-9.87324,19.0792857334,5.7059999999999995,-0.9932400000000001,5.7918012481000005,10.62,-8.88,13.8433666425,0.0
2022-02-15 04:30:00,16.16076,-10.87,19.4763205914,9.77076,-1.8900000000000001,9.9518767566,6.39,-8.98,11.0214563466,33.2,16.00076,-9.23,18.4720659532,9.77076,-1.8900000000000001,9.9518767566,6.23,-7.34,9.6274866918,0.0
2022-02-15 05:00:00,15.911480000000001,-10.66076,19.1527282539,11.75148,-2.39076,11.9922064512,4.16,-8.27,9.2573484325,32.93,15.76148,-9.03076,18.1653207505,11.75148,-2.39076,11.9922064512,4.01,-6.64,7.7569130458,0.0
2022-02-15 05:30:00,16.454720000000002,-10.18112,19.3497549011,13.55472,-3.02112,13.8873179676,2.9,-7.16,7.7249983819,32.8,16.30472,-8.56112,18.4156637114,13.55472,-3.02112,13.8873179676,2.75,-5.54,6.1849898949,0.0
2022-02-15 06:00:00,17.77204,-10.011,20.397684348,13.71204,-3.051,14.0473713542,4.06,-6.96,8.0576175139,32.8,17.63204,-8.371,19.5182600547,13.71204,-3.051,14.0473713542,3.92,-5.32,6.6082372839,0.0
2022-02-15 06:30:00,20.31536,-9.2804,22.3347190734,16.15536,-2.6604,16.3729467381,4.16,-6.62,7.8185676438,32.95,20.15536,-7.6704,21.5655645159,16.15536,-2.6604,16.3729467381,4.0,-5.01,6.4109359691,0.0
2022-02-15 07:00:00,22.78156,-8.81796,24.4285876504,13.92156,-3.11796,14.2664469086,8.86,-5.7,10.5351601791,32.74,22.61156,-7.21796,23.7356607701,13.92156,-3.11796,14.2664469086,8.69,-4.1,9.6086471472,0.0
2022-02-15 07:30:00,26.16592,-7.65356,27.2622880573,14.06592,-3.19356,14.4239013765,12.1,-4.46,12.8957977652,32.82,25.98592,-6.06356,26.6839801776,14.06592,-3.19356,14.4239013765,11.92,-2.87,12.2606402769,0.0
2022-02-15 08:00:00,28.32468,-6.72472,29.1120139492,13.95468,-3.11472,14.2980619169,14.37,-3.61,14.8165110603,33.0,28.15468,-5.15472,28.6226683623,13.95468,-3.11472,14.2980619169,14.2,-2.04,14.345786838,0.0
2022-02-15 08:30:00,31.15128,-6.17836,31.7580600467,14.02128,-3.16836,14.3747973178,17.13,-3.01,17.3924408868,32.74,30.95128,-4.59836,31.2909994779,14.02128,-3.16836,14.3747973178,16.93,-1.43,16.9902854596,0.0
2022-02-15 09:00:00,31.2234,-5.7908,31.7558509916,15.1434,-3.0708,15.4516140322,16.08,-2.7199999999999998,16.3084272694,32.96,31.0334,-4.2308,31.3204659001,15.1434,-3.0708,15.4516140322,15.89,-1.16,15.932284833,0.0
2022-02-15 09:30:00,32.30324,-5.6262,32.7895324904,15.57324,-3.0762,15.8741554275,16.73,-2.55,16.9232207337,32.87,32.11324,-4.0462,32.3671425637,15.57324,-3.0762,15.8741554275,16.54,-0.97,16.5684187538,0.0
2022-02-15 10:00:00,33.17784,-5.3474,33.6060077044,13.94784,-3.2274,14.3163665581,19.23,-2.12,19.3465061445,33.0,32.96784,-3.7774,33.1835384645,13.94784,-3.2274,14.3163665581,19.02,-0.55,19.0279504939,0.0
