Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-15 10:30:00,33.69312,-5.49224,34.1378241186,13.53312,-3.16224,13.897665226600001,20.16,-2.33,20.2941986784,32.92,33.48312,-3.94224,33.7143972384,13.53312,-3.16224,13.897665226600001,19.95,-0.78,19.9652422976,0.0
2022-02-15 11:00:00,34.51284,-5.4454,34.9397840008,11.92284,-2.6154,12.2063274913,22.59,-2.83,22.7665763785,32.92,34.29284,-3.8754,34.5111228508,11.92284,-2.6154,12.2063274913,22.37,-1.26,22.4054569246,0.0
2022-02-15 11:30:00,35.56024,-6.06476,36.0737020933,9.48024,-0.37476000000000004,9.4876443607,26.08,-5.69,26.6934917161,32.96,35.31024,-4.47476,35.5926470765,9.48024,-0.37476000000000004,9.4876443607,25.83,-4.1,26.1533726315,0.0
2022-02-15 12:00:00,35.99852,-6.03668,36.5011636474,1.47852,-0.25668,1.5006352030999999,34.52,-5.78,35.0005542813,33.31,35.71852,-4.50668,36.0017060098,1.47852,-0.25668,1.5006352030999999,34.24,-4.25,34.5027549625,0.0
2022-02-15 12:30:00,36.33396,-5.86136,36.8036980524,1.53396,-0.26136000000000004,1.5560663004,34.8,-5.6,35.2476949601,33.13,36.07396,-4.35136,36.3354499619,1.53396,-0.26136000000000004,1.5560663004,34.54,-4.09,34.7813125112,0.0
2022-02-15 13:00:00,35.32876,-5.85088,35.8099717943,4.56876,-0.8308800000000001,4.6436978274000005,30.76,-5.02,31.1669376102,32.91,35.06876,-4.32088,35.3339487167,4.56876,-0.8308800000000001,4.6436978274000005,30.5,-3.49,30.6990244145,0.0
2022-02-15 13:30:00,34.80176,-6.1606,35.3428280059,4.45176,-0.7506,4.5145949384,30.35,-5.41,30.8284057324,33.01,34.54176,-4.6106,34.8481106555,4.45176,-0.7506,4.5145949384,30.09,-3.86,30.3365736365,0.0
2022-02-15 14:00:00,33.76488,-6.214,34.3319227165,6.28488,-1.134,6.386366151,27.48,-5.08,27.9456043055,33.16,33.52488,-4.644,33.8450042844,6.28488,-1.134,6.386366151,27.24,-3.51,27.4652089014,0.0
2022-02-15 14:30:00,33.157,-6.09296,33.7121759986,8.577,-1.81296,8.7665131587,24.58,-4.28,24.9498456909,33.16,32.917,-4.52296,33.2262856209,8.577,-1.81296,8.7665131587,24.34,-2.71,24.4904001601,0.0
2022-02-15 15:00:00,33.15344,-5.0982,33.5431397915,7.27344,-1.4382000000000001,7.4142665634,25.88,-3.66,26.137520923,33.24,32.92344,-3.5182,33.1108839005,7.27344,-1.4382000000000001,7.4142665634,25.65,-2.08,25.7341970926,0.0
2022-02-15 15:30:00,33.44444,-4.6378,33.764474759,6.36444,-1.2078,6.4780303607,27.08,-3.43,27.2963605633,33.27,33.19444,-3.0578,33.3349814422,6.36444,-1.2078,6.4780303607,26.83,-1.85,26.8937055833,0.0
2022-02-15 16:00:00,34.7334,-4.6346,35.0412413125,6.5034,-1.2546,6.6233098009999996,28.23,-3.38,28.4316249975,33.34,34.4834,-3.0846,34.6210865329,6.5034,-1.2546,6.6233098009999996,27.98,-1.83,28.0397806696,0.0
2022-02-15 16:30:00,34.92672,-4.84964,35.2618033868,7.95672,-1.61964,8.1198908175,26.97,-3.23,27.1627281399,33.14,34.68672,-3.29964,34.8433088051,7.95672,-1.61964,8.1198908175,26.73,-1.6800000000000002,26.782742578,0.0
2022-02-15 17:00:00,35.51108,-4.76776,35.8297130631,8.01108,-1.60776,8.1708197253,27.5,-3.16,27.680960966,33.06,35.25108,-3.23776,35.399459473,8.01108,-1.60776,8.1708197253,27.24,-1.63,27.2887247778,0.0
2022-02-15 17:30:00,35.43132,-5.21716,35.8133661558,8.67132,-1.75716,8.8475647388,26.76,-3.46,26.9827574573,32.96,35.19132,-3.68716,35.3839533151,8.67132,-1.75716,8.8475647388,26.52,-1.9300000000000002,26.5901353889,0.0
2022-02-15 18:00:00,36.0804,-8.04004,36.9653555016,9.5004,-2.03004,9.7148681186,26.58,-6.01,27.2509908077,32.86,35.8304,-6.50004,36.4152177552,9.5004,-2.03004,9.7148681186,26.33,-4.47,26.7067369778,0.0
2022-02-15 18:30:00,36.4826,-7.99188,37.3476940211,10.4526,-2.17188,10.6758563822,26.03,-5.82,26.6727070242,32.86,36.2226,-6.44188,36.7909577029,10.4526,-2.17188,10.6758563822,25.77,-4.27,26.121366733,0.0
2022-02-15 19:00:00,36.10448,-8.55592,37.1044100225,8.93448,-1.7359200000000001,9.1015576204,27.17,-6.82,28.0128773959,32.88,35.83448,-7.01592,36.5148338394,8.93448,-1.7359200000000001,9.1015576204,26.9,-5.28,27.4132887483,0.0
2022-02-15 19:30:00,34.8994,-8.40976,35.8983590658,10.9494,-2.30976,11.1903686989,23.95,-6.1,24.7146211786,32.79,34.6594,-6.98976,35.3571881407,10.9494,-2.30976,11.1903686989,23.71,-4.68,24.1674678028,0.0
2022-02-15 20:00:00,35.09808,-2.17304,35.1652857592,11.36808,-2.36304,11.6110809543,23.73,0.19,23.7307606283,32.51,34.05808,-10.33304,35.5910737254,11.36808,-2.36304,11.6110809543,22.69,-7.97,24.0490540355,0.0
2022-02-15 20:30:00,32.86464,-2.41192,32.9530259675,12.55464,-2.67192,12.835814817,20.31,0.26,20.3116641366,33.04,31.91464,-10.67192,33.6516585448,12.55464,-2.67192,12.835814817,19.36,-8.0,20.9477826989,0.0
2022-02-15 21:00:00,31.23656,-2.77872,31.3599101636,11.44656,-2.35872,11.6870567669,19.79,-0.42,19.7944562946,33.1,30.30656,-11.06872,32.2645957897,11.44656,-2.35872,11.6870567669,18.86,-8.71,20.7741112927,0.0
2022-02-15 21:30:00,29.3006,-3.9916,29.571236547,9.9306,-1.9116,10.1129140667,19.37,-2.08,19.4813577556,33.14,28.4206,-11.6616,30.720081688,9.9306,-1.9116,10.1129140667,18.49,-9.75,20.9031720081,0.0
2022-02-15 22:00:00,26.59312,-10.82508,28.7119554949,6.42312,-0.95508,6.4937391648,20.17,-9.87,22.4554180544,33.4,26.37312,-9.25508,27.9499188611,6.42312,-0.95508,6.4937391648,19.95,-8.3,21.6076953884,0.0
2022-02-15 22:30:00,24.69156,-11.14612,27.0907572114,5.55156,-0.8161200000000001,5.6112271642,19.14,-10.33,21.7496781585,32.8,24.47156,-9.54612,26.2675780362,5.55156,-0.8161200000000001,5.6112271642,18.92,-8.73,20.8369695493,0.0
2022-02-15 23:00:00,22.92364,-11.21816,25.5213711355,5.72364,-0.84816,5.7861412215,17.2,-10.37,20.0842450692,32.89,22.72364,-9.58816,24.6636701858,5.72364,-0.84816,5.7861412215,17.0,-8.74,19.1151144386,0.0
2022-02-15 23:30:00,20.776040000000002,-6.6304,21.8083938483,11.78604,-2.4804,12.0442153352,8.99,-4.15,9.9016463278,33.12,20.61604,-5.0304,21.2208866318,11.78604,-2.4804,12.0442153352,8.83,-2.55,9.1908323889,0.0
2022-02-16 00:00:00,18.7706,-7.9214400000000005,20.3736259913,13.6206,-3.06144,13.9604140065,5.15,-4.86,7.0811086703,32.98,18.6306,-6.29144,19.6642181038,13.6206,-3.06144,13.9604140065,5.01,-3.23,5.9609562991,0.0
2022-02-16 00:30:00,17.989,-8.0678,19.7153117612,13.599,-3.0978,13.9473712878,4.39,-4.97,6.6312140668,32.85,17.849,-6.4478,18.9779062554,13.599,-3.0978,13.9473712878,4.25,-3.35,5.411561697,0.0
2022-02-16 01:00:00,17.6044,-8.05244,19.3586334568,13.5144,-3.14244,13.8749391535,4.09,-4.91,6.3903208057,32.85,17.4544,-6.44244,18.6054054649,13.5144,-3.14244,13.8749391535,3.94,-3.3,5.1394163093,0.0
2022-02-16 01:30:00,17.12532,-8.06504,18.9293807428,13.58532,-3.15504,13.9468705057,3.54,-4.91,6.0530735994,32.8,16.99532,-6.45504,18.1798911797,13.58532,-3.15504,13.9468705057,3.41,-3.3,4.7453240142,0.0
2022-02-16 02:00:00,16.51352,-8.21192,18.4426671845,13.58352,-3.12192,13.9376612126,2.93,-5.09,5.8730741524,32.8,16.37352,-6.58192,17.6469212067,13.58352,-3.12192,13.9376612126,2.79,-3.46,4.4447384625,0.0
2022-02-16 02:30:00,16.21916,-8.195,18.171933747,13.43916,-3.105,13.7931884097,2.7800000000000002,-5.09,5.799698268,32.83,16.07916,-6.565,17.3677462932,13.43916,-3.105,13.7931884097,2.64,-3.46,4.3521488945,0.0
2022-02-16 03:00:00,15.90412,-8.1462,17.8690124913,13.34412,-3.0762,13.6941062145,2.56,-5.07,5.6796566798,32.97,15.77412,-6.5161999999999995,17.0670361872,13.34412,-3.0762,13.6941062145,2.43,-3.44,4.2117098666,0.0
2022-02-16 03:30:00,15.5978,-8.1636,17.604991616,13.3578,-3.0636,13.7046147629,2.24,-5.1,5.5702423646,32.89,15.4678,-6.5336,16.7910918585,13.3578,-3.0636,13.7046147629,2.11,-3.47,4.0611574705,0.0
2022-02-16 04:00:00,15.75872,-8.19796,17.7635526908,13.06872,-2.9379600000000003,13.3948890029,2.69,-5.26,5.9079353416,32.89,15.61872,-6.54796,16.9357667261,13.06872,-2.9379600000000003,13.3948890029,2.55,-3.61,4.4197963754,0.0
2022-02-16 04:30:00,16.32032,-8.05988,18.2020468771,11.83032,-2.54988,12.1019981539,4.49,-5.51,7.1077563267,33.04,16.18032,-6.42988,17.4110916406,11.83032,-2.54988,12.1019981539,4.35,-3.88,5.8289707496,0.0
2022-02-16 05:00:00,16.48572,-7.9991200000000005,18.3238883617,11.92572,-2.5891200000000003,12.2035380072,4.5600000000000005,-5.41,7.0754293156,32.96,16.33572,-6.36912,17.5334376975,11.92572,-2.5891200000000003,12.2035380072,4.41,-3.7800000000000002,5.8083130081,0.0
2022-02-16 05:30:00,17.32988,-7.85336,19.0262976983,11.90988,-2.58336,12.1868367719,5.42,-5.27,7.5597156031,33.0,17.18988,-6.2233600000000004,18.2817445585,11.90988,-2.58336,12.1868367719,5.28,-3.64,6.4131115693,0.0
2022-02-16 06:00:00,18.28272,-8.42164,20.1291299089,11.95272,-2.59164,12.2304584251,6.33,-5.83,8.605684168,32.95,18.12272,-6.81164,19.3605635168,11.95272,-2.59164,12.2304584251,6.17,-4.22,7.4751120393,0.0
2022-02-16 06:30:00,21.25748,-8.26436,22.8074571612,11.87748,-2.57436,12.1532654279,9.38,-5.69,10.9708933091,32.81,21.08748,-6.64436,22.1094851265,11.87748,-2.57436,12.1532654279,9.21,-4.07,10.0692104954,0.0
2022-02-16 07:00:00,23.49764,-7.69836,24.7265814916,12.52764,-2.80836,12.838561051,10.97,-4.89,12.0105370404,32.91,23.30764,-6.11836,24.0973112911,12.52764,-2.80836,12.838561051,10.78,-3.31,11.276723815,0.0
2022-02-16 07:30:00,26.02564,-6.93472,26.9337015445,13.53564,-3.11472,13.8893855475,12.49,-3.8200000000000003,13.061106385,32.78,25.84564,-5.37472,26.3985742435,13.53564,-3.11472,13.8893855475,12.31,-2.26,12.5157380925,0.0
2022-02-16 08:00:00,28.12816,-4.88564,28.5493058269,13.35816,-3.09564,13.7121634178,14.77,-1.79,14.8780711115,32.54,27.63816,-7.99564,28.7714814911,13.35816,-3.09564,13.7121634178,14.28,-4.9,15.0972977715,0.0
2022-02-16 08:30:00,29.84364,-0.8332,29.8552687258,13.37364,-3.1032,13.7289510557,16.47,2.27,16.6256969779,32.84,29.00364,-9.2232,30.4348246502,13.37364,-3.1032,13.7289510557,15.63,-6.12,16.7854490557,0.0
2022-02-16 09:00:00,30.43344,-0.49028000000000005,30.4373889273,13.57344,-3.14028,13.9319643953,16.86,2.65,17.0669886037,33.25,29.59344,-8.86028,30.8913621052,13.57344,-3.14028,13.9319643953,16.02,-5.72,17.0105496678,0.0
2022-02-16 09:30:00,31.31908,-0.32844,31.3208021111,13.78908,-3.17844,14.1506610475,17.53,2.85,17.7601632875,33.22,30.46908,-8.65844,31.6754387386,13.78908,-3.17844,14.1506610475,16.68,-5.48,17.5571296059,0.0
2022-02-16 10:00:00,31.58768,-0.20772000000000002,31.5883629741,14.10768,-3.17772,14.4611389379,17.48,2.9699999999999998,17.7305188869,33.11,30.72768,-8.587720000000001,31.9051602877,14.10768,-3.17772,14.4611389379,16.62,-5.41,17.478343743,0.0
2022-02-16 10:30:00,32.71276,-0.23612000000000002,32.7136121434,14.25276,-3.06612,14.578829153000001,18.46,2.83,18.6756659854,33.19,31.82276,-8.62612,32.9711692282,14.25276,-3.06612,14.578829153000001,17.57,-5.5600000000000005,18.4287411399,0.0
2022-02-16 11:00:00,33.09456,-0.044480000000000006,33.0945898912,14.25456,-2.9944800000000003,14.5656922686,18.84,2.95,19.0695595125,33.19,32.19456,-8.44448,33.2836136269,14.25456,-2.9944800000000003,14.5656922686,17.94,-5.45,18.7495626616,0.0
2022-02-16 11:30:00,33.33768,0.0896,33.3378004065,14.46768,-3.1104,14.7982550574,18.87,3.2,19.1394069919,33.19,32.44768,-8.2704,33.4850930048,14.46768,-3.1104,14.7982550574,17.98,-5.16,18.7057745095,0.0
2022-02-16 12:00:00,33.7944,0.15696000000000002,33.7947645028,14.5944,-3.17304,14.9353504881,19.2,3.33,19.4866338807,33.09,32.8944,-8.20304,33.901790758,14.5944,-3.17304,14.9353504881,18.3,-5.03,18.978695951,0.0
2022-02-16 12:30:00,33.74524,0.34264000000000006,33.7469794919,14.47524,-3.17736,14.819857949,19.27,3.52,19.5888565261,33.09,32.83524,-7.94736,33.7833319379,14.47524,-3.17736,14.819857949,18.36,-4.77,18.9695150175,0.0
2022-02-16 13:00:00,33.2832,0.30896,33.2846339701,14.443200000000001,-3.19104,14.7915098121,18.84,3.5,19.1623484991,32.92,32.3932,-7.99104,33.3642941859,14.443200000000001,-3.19104,14.7915098121,17.95,-4.8,18.5807023549,0.0
2022-02-16 13:30:00,33.175,0.56444,33.1798013483,17.235,-3.17556,17.5251078831,15.94,3.74,16.3728800154,32.94,32.375,-7.64556,33.2655258896,17.235,-3.17556,17.5251078831,15.14,-4.47,15.7860856453,0.0
2022-02-16 14:00:00,32.95604,0.7286400000000001,32.9640939316,16.19604,-3.14136,16.4978742367,16.76,3.87,17.2010028777,32.79,32.11604,-7.52136,32.985009952,16.19604,-3.14136,16.4978742367,15.92,-4.38,16.5115353617,0.0
2022-02-16 14:30:00,33.57072,0.8374,33.5811625778,19.53072,-2.1726,19.6511886276,14.04,3.01,14.3590285187,32.84,32.81072,-7.4026,33.6354252787,19.53072,-2.1726,19.6511886276,13.28,-5.23,14.2727467574,0.0
2022-02-16 15:00:00,33.363,2.60312,33.4643990344,19.593,-2.03688,19.6985920597,13.77,4.64,14.5307432707,32.94,32.603,-5.80688,33.1160907164,19.593,-2.03688,19.6985920597,13.01,-3.77,13.5452205593,0.0
2022-02-16 15:30:00,33.70804,2.72896,33.8183261461,16.98804,-2.38104,17.1540914806,16.72,5.11,17.4834350172,33.15,32.87804,-5.67104,33.3635461083,16.98804,-2.38104,17.1540914806,15.89,-3.29,16.2270206754,0.0
2022-02-16 16:00:00,34.30932,2.3678,34.390927811,13.81932,-3.1122,14.1654295418,20.49,5.48,21.2101508717,33.08,33.36932,-6.0522,33.9137235069,13.81932,-3.1122,14.1654295418,19.55,-2.94,19.7698280215,0.0
2022-02-16 16:30:00,35.23876,2.13156,35.3031691831,13.56876,-3.08844,13.915807902200001,21.67,5.22,22.2898474647,33.1,34.25876,-6.32844,34.8383666318,13.56876,-3.08844,13.915807902200001,20.69,-3.24,20.9421512744,0.0
2022-02-16 17:00:00,36.04432,2.0098,36.1003088671,13.68432,-3.1302,14.0377621401,22.36,5.14,22.9431732766,33.2,35.03432,-6.4402,35.6213384631,13.68432,-3.1302,14.0377621401,21.35,-3.31,21.6050595926,0.0
2022-02-16 17:30:00,36.03776,1.9062800000000002,36.0881427793,13.66776,-3.12372,14.0201743946,22.37,5.03,22.9285368046,33.18,35.04776,-6.42372,35.6315823344,13.66776,-3.12372,14.0201743946,21.38,-3.3,21.6331782224,0.0
2022-02-16 18:00:00,36.5952,0.71664,36.6022162707,13.6152,-3.12336,13.9688599653,22.98,3.84,23.298626569,32.94,35.5752,-7.61336,36.3807381114,13.6152,-3.12336,13.9688599653,21.96,-4.49,22.414319084,0.0
2022-02-16 18:30:00,36.55912,0.60704,36.5641594015,13.47912,-3.07296,13.8249686848,23.08,3.68,23.3715382463,32.97,35.53912,-7.71296,36.366451605,13.47912,-3.07296,13.8249686848,22.06,-4.64,22.5426972654,0.0
2022-02-16 19:00:00,35.85116,0.44588000000000005,35.8539325921,13.51116,-3.08412,13.8586882756,22.34,3.5300000000000002,22.6171726792,33.0,34.84116,-7.94412,35.7353532614,13.51116,-3.08412,13.8586882756,21.33,-4.86,21.8766656509,0.0
2022-02-16 19:30:00,34.17448,-0.060200000000000004,34.1745330226,13.61448,-3.1302,13.9696892489,20.56,3.07,20.787941216,33.13,33.23448,-8.4802,34.2993360418,13.61448,-3.1302,13.9696892489,19.62,-5.35,20.3363443126,0.0
2022-02-16 20:00:00,32.3348,-0.8889600000000001,32.3470174965,13.4748,-3.10896,13.828805708400001,18.86,2.22,18.9902080031,33.25,31.4548,-8.73896,32.6461921964,13.4748,-3.10896,13.828805708400001,17.98,-5.63,18.8408412763,0.0
2022-02-16 20:30:00,30.86856,-7.66552,31.806103083300002,13.40856,-3.03552,13.7478675781,17.46,-4.63,18.0634575871,33.29,30.66856,-6.11552,31.2723545219,13.40856,-3.03552,13.7478675781,17.26,-3.08,17.5326552467,0.0
2022-02-16 21:00:00,29.80704,-8.40148,30.968443612,13.39704,-3.02148,13.7335364037,16.41,-5.38,17.2694093703,32.68,29.59704,-6.84148,30.3774690412,13.39704,-3.02148,13.7335364037,16.2,-3.8200000000000003,16.6442903123,0.0
2022-02-16 21:30:00,28.09848,-8.5384,29.367138997,13.39848,-3.0384,13.7386731845,14.7,-5.5,15.695222203,32.6,27.88848,-6.9784,28.7483109638,13.39848,-3.0384,13.7386731845,14.49,-3.94,15.0161146772,0.0
2022-02-16 22:00:00,26.11052,-9.0204,27.6247510546,13.34052,-3.0204,13.6781683726,12.77,-6.0,14.1093196151,32.53,25.92052,-7.4504,26.9700170046,13.34052,-3.0204,13.6781683726,12.58,-4.43,13.3372148517,0.0
2022-02-16 22:30:00,23.9822,-9.28148,25.7155942539,13.1922,-3.02148,13.5337903867,10.79,-6.26,12.4744418713,32.65,23.8022,-7.70148,25.0171445019,13.1922,-3.02148,13.5337903867,10.61,-4.68,11.5963140696,0.0
2022-02-16 23:00:00,21.95108,-9.613,23.9637159507,13.32108,-3.033,13.6620006356,8.63,-6.58,10.8523407613,32.61,21.77108,-7.993,23.1919807987,13.32108,-3.033,13.6620006356,8.45,-4.96,9.7981681961,0.0
2022-02-16 23:30:00,19.9194,-9.84716,22.2204648112,15.3594,-2.74716,15.6031425176,4.5600000000000005,-7.1,8.4382225617,32.83,19.7794,-8.22716,21.4222040422,15.3594,-2.74716,15.6031425176,4.42,-5.48,7.0403693085,0.0
2022-02-17 00:00:00,18.641,-10.0668,21.1855456205,13.221,-3.0168,13.5608231033,5.42,-7.05,8.8926317814,32.79,18.491,-8.4368,20.3247798325,13.221,-3.0168,13.5608231033,5.27,-5.42,7.5597156031,0.0
2022-02-17 00:30:00,17.808,-10.20572,20.5251451814,13.158,-3.01572,13.4991677935,4.65,-7.19,8.5626281012,32.84,17.648,-8.56572,19.6169177782,13.158,-3.01572,13.4991677935,4.49,-5.55,7.1388094245,0.0
2022-02-17 01:00:00,17.38012,-10.31288,20.2095043262,13.11012,-2.97288,13.442963286,4.27,-7.34,8.4916723912,32.91,17.23012,-8.67288,19.2897870053,13.11012,-2.97288,13.442963286,4.12,-5.7,7.0330932029,0.0
2022-02-17 01:30:00,16.88984,-10.52968,19.9032875709,12.489840000000001,-2.74968,12.7889344094,4.4,-7.78,8.9380311031,32.95,16.73984,-8.88968,18.9538559066,12.489840000000001,-2.74968,12.7889344094,4.25,-6.14,7.4674024935,0.0
2022-02-17 02:00:00,16.60552,-9.83052,19.2972126988,12.21552,-2.72052,12.5147975589,4.39,-7.11,8.3560876013,32.95,16.44552,-8.17052,18.3633473294,12.21552,-2.72052,12.5147975589,4.23,-5.45,6.8989419479,0.0
2022-02-17 02:30:00,16.56992,-8.55084,18.646155462,12.40992,-2.76084,12.713313962600001,4.16,-5.79,7.1294950733,33.09,16.42992,-6.93084,17.831960473,12.40992,-2.76084,12.713313962600001,4.02,-4.17,5.792175757,0.0
2022-02-17 03:00:00,16.21164,-8.46656,18.2893386902,12.13164,-2.7165600000000003,12.4320709185,4.08,-5.75,7.0504538861,32.9,16.07164,-6.84656,17.4692013591,12.13164,-2.7165600000000003,12.4320709185,3.94,-4.13,5.707933076,0.0
2022-02-17 03:30:00,16.04916,-8.43672,18.1315686322,12.26916,-2.73672,12.5706771283,3.7800000000000002,-5.7,6.839473664,32.85,15.89916,-6.81672,17.2988716471,12.26916,-2.73672,12.5706771283,3.63,-4.08,5.4610713235,0.0
2022-02-17 04:00:00,15.9712,-8.5158,18.0996706898,11.8512,-2.5758,12.1278888138,4.12,-5.94,7.2289694978,32.77,15.8212,-6.8858,17.2546982321,11.8512,-2.5758,12.1278888138,3.9699999999999998,-4.31,5.8597781528,0.0
2022-02-17 04:30:00,15.99552,-10.19328,18.967330261,14.73552,-1.49328,14.8109903392,1.26,-8.7,8.7907678845,32.93,15.84552,-8.54328,18.0018926013,14.73552,-1.49328,14.8109903392,1.11,-7.05,7.1368480438,0.0
2022-02-17 05:00:00,16.87276,-10.5892,19.9203711476,6.87276,-1.2492,6.9853654634,10.0,-9.34,13.6834060087,32.89,16.70276,-8.9492,18.9491522834,6.87276,-1.2492,6.9853654634,9.83,-7.7,12.4867489764,0.0
2022-02-17 05:30:00,17.3706,-10.36464,20.227790455,8.8506,-1.7546400000000002,9.022853312,8.52,-8.61,12.1129063399,33.02,17.2006,-8.72464,19.2867826111,8.8506,-1.7546400000000002,9.022853312,8.35,-6.97,10.8767366429,0.0
2022-02-17 06:00:00,18.2278,-10.00628,20.7937089592,10.3878,-2.09628,10.5972061733,7.84,-7.91,11.1370417975,33.02,18.0578,-8.38628,19.9101439743,10.3878,-2.09628,10.5972061733,7.67,-6.29,9.9193245738,0.0
2022-02-17 06:30:00,21.32892,-9.3612,23.2928077699,9.80892,-1.9512,10.0011045893,11.52,-7.41,13.6973902624,32.9,21.14892,-7.7412,22.5211677008,9.80892,-1.9512,10.0011045893,11.34,-5.79,12.7326234532,0.0
2022-02-17 07:00:00,24.05236,-8.79692,25.6105802952,9.61236,-1.90692,9.79968411,14.44,-6.89,15.9995531188,33.02,23.84236,-7.18692,24.9020069363,9.61236,-1.90692,9.79968411,14.23,-5.28,15.1779873501,0.0
2022-02-17 07:30:00,27.26824,-8.04052,28.4289794852,8.95824,-1.73052,9.1238568253,18.31,-6.31,19.3667808373,32.98,27.04824,-6.46052,27.8090921421,8.95824,-1.73052,9.1238568253,18.09,-4.73,18.6981549892,0.0
2022-02-17 08:00:00,28.47884,-7.23676,29.3839245684,9.52884,-1.97676,9.731719881,18.95,-5.26,19.666471468,32.98,28.26884,-5.68676,28.835161769,9.52884,-1.97676,9.731719881,18.74,-3.71,19.1037090639,0.0
2022-02-17 08:30:00,31.15852,-6.96632,31.9277776072,6.5185200000000005,-1.15632,6.6202854117,24.64,-5.8100000000000005,25.3157204124,32.73,30.91852,-5.4263200000000005,31.3910787921,6.5185200000000005,-1.15632,6.6202854117,24.4,-4.27,24.7708074152,0.0
2022-02-17 09:00:00,31.88008,-6.7638,32.5896991586,5.32008,-0.7938000000000001,5.3789747765,26.56,-5.97,27.2226835562,32.68,31.64008,-5.2438,32.0716713136,5.32008,-0.7938000000000001,5.3789747765,26.32,-4.45,26.6935366709,0.0
2022-02-17 09:30:00,32.05668,-6.35512,32.6805489984,7.81668,-1.3651200000000001,7.9349882695,24.24,-4.99,24.7482868094,32.79,31.81668,-4.82512,32.1804740369,7.81668,-1.3651200000000001,7.9349882695,24.0,-3.46,24.2481257008,0.0
2022-02-17 10:00:00,31.702280000000002,-6.1612,32.2954322256,9.51228,-1.6812,9.6597051838,22.19,-4.48,22.637722942,32.7,31.48228,-4.6212,31.8196392726,9.51228,-1.6812,9.6597051838,21.97,-2.94,22.1658408367,0.0
2022-02-17 10:30:00,32.02496,-6.15844,32.6117225279,10.34496,-1.91844,10.5213406672,21.68,-4.24,22.0907220344,32.73,31.79496,-4.61844,32.128639396,10.34496,-1.91844,10.5213406672,21.45,-2.7,21.6192622446,0.0
2022-02-17 11:00:00,32.63712,-6.24156,33.2285821715,7.64712,-1.32156,7.7604745427,24.99,-4.92,25.4697173129,32.73,32.39712,-4.71156,32.7379318517,7.64712,-1.32156,7.7604745427,24.75,-3.39,24.9810848443,0.0
2022-02-17 11:30:00,32.65704,-5.96248,33.1968888499,7.99704,-1.48248,8.1332893538,24.66,-4.48,25.0636390015,32.71,32.42704,-4.45248,32.7312923868,7.99704,-1.48248,8.1332893538,24.43,-2.9699999999999998,24.6098720029,0.0
2022-02-17 12:00:00,32.53096,-5.76376,33.0376192826,10.65096,-2.09376,10.8548044597,21.88,-3.67,22.1856552754,32.61,32.30096,-4.24376,32.5785437959,10.65096,-2.09376,10.8548044597,21.65,-2.15,21.7564932836,0.0
2022-02-17 12:30:00,31.14728,-5.86772,31.6951603466,11.80728,-2.18772,12.0082463248,19.34,-3.68,19.6870007873,32.52,30.93728,-4.34772,31.2412861931,11.80728,-2.18772,12.0082463248,19.13,-2.16,19.2515583785,0.0
2022-02-17 13:00:00,31.36732,-5.76908,31.8934326787,13.56732,-2.80908,13.8550749702,17.8,-2.96,18.0444340449,32.47,31.15732,-4.24908,31.4457194293,13.56732,-2.80908,13.8550749702,17.59,-1.44,17.6488441548,0.0
2022-02-17 13:30:00,31.13884,-5.87668,31.6885266992,14.11884,-3.13668,14.4630703645,17.02,-2.74,17.2391415099,32.47,30.91884,-4.33668,31.2214903611,14.11884,-3.13668,14.4630703645,16.8,-1.2,16.8428026171,0.0
2022-02-17 14:00:00,30.50708,-5.91008,31.0742815803,14.16708,-3.16008,14.5152423794,16.34,-2.75,16.5697948086,32.55,30.29708,-4.38008,30.6120590182,14.16708,-3.16008,14.5152423794,16.13,-1.22,16.1760718347,0.0
2022-02-17 14:30:00,30.30952,-6.09732,30.9167319394,14.24952,-3.12732,14.5886582869,16.06,-2.9699999999999998,16.3323145941,32.55,30.09952,-4.5673200000000005,30.4440719388,14.24952,-3.12732,14.5886582869,15.85,-1.44,15.9152788226,0.0
2022-02-17 15:00:00,30.04136,-7.3754,30.9334743572,14.21136,-3.0654,14.53820588,15.83,-4.31,16.4062488095,32.45,29.83136,-5.8454,30.3986634675,14.21136,-3.0654,14.53820588,15.62,-2.7800000000000002,15.8654593378,0.0
2022-02-17 15:30:00,30.27676,-7.54132,31.2018221173,13.85676,-3.00132,14.1780717815,16.42,-4.54,17.0360793612,32.49,30.07676,-5.99132,30.6676932201,13.85676,-3.00132,14.1780717815,16.22,-2.99,16.493286513,0.0
2022-02-17 16:00:00,31.30696,-7.61084,32.2187931175,13.38696,-2.94084,13.7061751757,17.92,-4.67,18.5185123593,32.49,31.08696,-6.09084,31.6780273052,13.38696,-2.94084,13.7061751757,17.7,-3.15,17.9781116917,0.0
2022-02-17 16:30:00,32.27184,-7.9081600000000005,33.2266557386,12.74184,-2.82816,13.0519337867,19.53,-5.08,20.1798736369,32.42,32.05184,-6.38816,32.6822434293,12.74184,-2.82816,13.0519337867,19.31,-3.56,19.635419527,0.0
2022-02-17 17:00:00,33.15436,-2.7154,33.2653721484,12.384360000000001,-2.6154,12.6575151499,20.77,-0.1,20.7702407304,32.36,32.32436,-9.0354,33.5634131544,12.384360000000001,-2.6154,12.6575151499,19.94,-6.42,20.9480309337,0.0
2022-02-17 17:30:00,34.31176,-1.01908,34.3268903098,16.78176,-1.36908,16.8375131401,17.53,0.35000000000000003,17.5334936621,32.86,33.45176,-9.24908,34.7068541926,16.78176,-1.36908,16.8375131401,16.67,-7.88,18.4386360667,0.0
2022-02-17 18:00:00,35.96596,-0.73704,35.9735111809,17.80596,-1.06704,17.8379030686,18.16,0.33,18.1629981005,33.07,35.07596,-8.94704,36.1990675941,17.80596,-1.06704,17.8379030686,17.27,-7.88,18.9828159133,0.0
2022-02-17 18:30:00,36.94384,-0.50312,36.9472657132,21.99384,-0.75312,22.0067305086,14.95,0.25,14.9520901549,32.97,36.15384,-8.71312,37.1889581311,21.99384,-0.75312,22.0067305086,14.16,-7.96,16.2439896577,0.0
2022-02-17 19:00:00,37.86752,-0.28424000000000005,37.8685867617,17.95752,-0.35424000000000005,17.9610136275,19.91,0.07,19.9101230534,32.97,36.93752,-8.52424,37.9083506807,17.95752,-0.35424000000000005,17.9610136275,18.98,-8.17,20.6637194135,0.0
2022-02-17 19:30:00,35.69948,-1.29844,35.723085235,11.85948,-0.11844,11.8600714123,23.84,-1.18,23.8691851558,33.01,34.64948,-9.59844,35.9543671159,11.85948,-0.11844,11.8600714123,22.79,-9.48,24.6830812501,0.0
2022-02-17 20:00:00,33.994,-2.3218,34.0731975494,3.834,-0.45180000000000003,3.8605283628000002,30.16,-1.87,30.2179168706,33.19,32.754,-10.7018,34.4579894834,3.834,-0.45180000000000003,3.8605283628000002,28.92,-10.25,30.6827133741,0.0
2022-02-17 20:30:00,32.77672,-2.8574,32.9010350706,0.7567200000000001,-0.16740000000000002,0.7750147859000001,32.02,-2.69,32.1327947742,33.34,31.49672,-11.1874,33.4245611717,0.7567200000000001,-0.16740000000000002,0.7750147859000001,30.74,-11.02,32.6555967638,0.0
2022-02-17 21:00:00,31.81032,-3.5268800000000002,32.0052392748,0.31032000000000004,-0.05688000000000001,0.3154898363,31.5,-3.47,31.6905490644,33.24,30.54032,-11.88688,32.7720774721,0.31032000000000004,-0.05688000000000001,0.3154898363,30.23,-11.83,32.4623135343,0.0
2022-02-17 21:30:00,29.1736,-10.64736,31.0558402226,0.0936,0.24264000000000002,0.2600675481,29.08,-10.89,31.0521899389,33.35,28.8436,-9.67736,30.4237498926,0.0936,0.24264000000000002,0.2600675481,28.75,-9.92,30.4133013663,0.0
2022-02-17 22:00:00,27.60284,-11.51964,29.9101802368,0.13284,0.27036000000000004,0.3012324604,27.47,-11.79,29.8932266576,32.99,27.33284,-9.93964,29.0840262996,0.13284,0.27036000000000004,0.3012324604,27.2,-10.21,29.0531254773,0.0
2022-02-17 22:30:00,26.322400000000002,-11.69504,28.8035189232,1.0224,-0.09504000000000001,1.0268078504,25.3,-11.6,27.8325349187,32.96,26.0724,-10.11504,27.9657661429,1.0224,-0.09504000000000001,1.0268078504,25.05,-10.02,26.979675683700002,0.0
2022-02-17 23:00:00,24.30368,-11.92564,27.071936594,2.35368,-0.39564000000000005,2.3867007672,21.95,-11.53,24.7940194402,32.95,24.06368,-10.33564,26.1894281983,2.35368,-0.39564000000000005,2.3867007672,21.71,-9.94,23.8773470051,0.0
2022-02-17 23:30:00,22.27336,-11.2652,24.9601141169,3.39336,-0.5652,3.4401080113,18.88,-10.7,21.70125342,32.98,22.06336,-9.645199999999999,24.0794879001,3.39336,-0.5652,3.4401080113,18.67,-9.08,20.7609079763,0.0
2022-02-18 00:00:00,20.18364,-11.01772,22.9949880985,4.19364,-0.6577200000000001,4.2449042449,15.99,-10.36,19.0528134405,33.09,19.97364,-9.38772,22.06978889,4.19364,-0.6577200000000001,4.2449042449,15.78,-8.73,18.0338930905,0.0
2022-02-18 00:30:00,18.87528,-10.82692,21.7600181931,5.25528,-0.8269200000000001,5.3199402783,13.62,-10.0,16.8968754508,33.05,18.68528,-9.19692,20.8260180103,5.25528,-0.8269200000000001,5.3199402783,13.43,-8.37,15.8247211666,0.0
2022-02-18 01:00:00,17.69704,-10.625,20.6416048252,8.98704,-1.5750000000000002,9.1240075056,8.71,-9.05,12.5605175053,33.05,17.52704,-8.995,19.7004354308,8.98704,-1.5750000000000002,9.1240075056,8.54,-7.42,11.3131781565,0.0
2022-02-18 01:30:00,17.17104,-10.79704,20.2835077697,9.67104,-1.7870400000000002,9.8347611381,7.5,-9.01,11.7230584746,32.93,17.00104,-9.14704,19.3055355233,9.67104,-1.7870400000000002,9.8347611381,7.33,-7.36,10.3874202765,0.0
2022-02-18 02:00:00,16.75484,-10.60524,19.8291648559,10.01484,-1.87524,10.1888932315,6.74,-8.73,11.0290752106,32.97,16.59484,-8.95524,18.856962589,10.01484,-1.87524,10.1888932315,6.58,-7.08,9.6655470616,0.0
2022-02-18 02:30:00,17.07356,-9.91008,19.7412293609,8.05356,-1.45008,8.1830654818,9.02,-8.46,12.3665678343,33.15,16.89356,-8.25008,18.8004305663,8.05356,-1.45008,8.1830654818,8.84,-6.8,11.1528292375,0.0
2022-02-18 03:00:00,15.85576,-9.35968,18.4121898448,11.97576,-2.56968,12.2483502105,3.88,-6.79,7.8203900158,33.22,15.71576,-7.69968,17.5005766899,11.97576,-2.56968,12.2483502105,3.74,-5.13,6.348582519,0.0
2022-02-18 03:30:00,15.282,-9.11848,17.7956792933,13.302,-2.95848,13.6270249105,1.98,-6.16,6.4703941147,33.13,15.132,-7.4684800000000005,16.8747034792,13.302,-2.95848,13.6270249105,1.83,-4.51,4.8671346806999995,0.0
2022-02-18 04:00:00,15.19824,-9.16464,17.7475949195,13.27824,-2.92464,13.596513399700001,1.92,-6.24,6.5287058442,32.97,15.05824,-7.52464,16.8336210908,13.27824,-2.92464,13.596513399700001,1.78,-4.6,4.9323827913,0.0
2022-02-18 04:30:00,15.60328,-9.089,18.0574712448,13.28328,-3.069,13.6332053663,2.32,-6.02,6.4515734515,32.97,15.46328,-7.449,17.1639339709,13.28328,-3.069,13.6332053663,2.18,-4.38,4.8925249105,0.0
2022-02-18 05:00:00,15.46744,-9.04344,17.9171846892,13.44744,-3.1334400000000002,13.8076822381,2.02,-5.91,6.245678506,33.04,15.32744,-7.40344,17.0217901757,13.44744,-3.1334400000000002,13.8076822381,1.88,-4.27,4.6655439126000005,0.0
2022-02-18 05:30:00,15.88824,-8.95788,18.239511627,13.45824,-3.10788,13.8124270855,2.43,-5.85,6.3346191677,32.99,15.74824,-7.31788,17.3654378232,13.45824,-3.10788,13.8124270855,2.29,-4.21,4.7925149974,0.0
2022-02-18 06:00:00,16.7204,-8.79284,18.8914216359,13.3704,-3.10284,13.7257135416,3.35,-5.69,6.6029235949,32.99,16.5704,-7.14284,18.044343142,13.3704,-3.10284,13.7257135416,3.2,-4.04,5.1537947185,0.0
2022-02-18 06:30:00,18.8514,-8.30724,20.6006193688,13.5414,-3.11724,13.8955640108,5.31,-5.19,7.4251060598,33.05,18.6914,-6.68724,19.8516400526,13.5414,-3.11724,13.8955640108,5.15,-3.5700000000000003,6.2663705604,0.0
2022-02-18 07:00:00,20.39436,-7.7524,21.8181031616,13.64436,-3.0924,13.9904073411,6.75,-4.66,8.2023228417,32.94,20.23436,-6.1624,21.1519384069,13.64436,-3.0924,13.9904073411,6.59,-3.07,7.2700068776,0.0
2022-02-18 07:30:00,22.41104,-7.35324,23.586539644,13.36104,-3.06324,13.707692336000001,9.05,-4.29,10.0153182675,32.76,22.24104,-5.74324,22.9706043886,13.36104,-3.06324,13.707692336000001,8.88,-2.68,9.275602406299999,0.0
2022-02-18 08:00:00,24.46352,-6.98976,25.4424950751,11.96352,-2.75976,12.2777068725,12.5,-4.23,13.1963214571,32.91,24.29352,-5.42976,24.8929188254,11.96352,-2.75976,12.2777068725,12.33,-2.67,12.6157758382,0.0
2022-02-18 08:30:00,26.28788,-8.504480000000001,27.6293107942,13.27788,-2.9944800000000003,13.6113558386,13.01,-5.51,14.128701285,32.6,26.11788,-6.93448,27.0227805484,13.27788,-2.9944800000000003,13.6113558386,12.84,-3.94,13.4309046605,0.0
2022-02-18 09:00:00,28.4466,-8.71764,29.7524166872,9.8766,-2.35764,10.1540973961,18.57,-6.36,19.6289199907,32.64,28.2266,-7.13764,29.1150622931,9.8766,-2.35764,10.1540973961,18.35,-4.78,18.9623548116,0.0
2022-02-18 09:30:00,31.74524,-8.84856,32.9553831222,5.65524,-1.16856,5.7747096837,26.09,-7.68,27.1968840127,32.84,31.51524,-7.27856,32.3448262931,5.65524,-1.16856,5.7747096837,25.86,-6.11,26.5720097095,0.0
2022-02-18 10:00:00,33.46892,-8.69336,34.5795187077,2.9689200000000002,-0.42336,2.9989530933,30.5,-8.27,31.6013116816,32.99,33.20892,-7.14336,33.9685142397,2.9689200000000002,-0.42336,2.9989530933,30.24,-6.72,30.9776693765,0.0
2022-02-18 10:30:00,34.0518,-8.70528,35.1469341923,3.0618,-0.12528,3.0643619757,30.99,-8.58,32.1558159592,33.02,33.8018,-7.14528,34.5487584367,3.0618,-0.12528,3.0643619757,30.74,-7.02,31.531381194,0.0
2022-02-18 11:00:00,33.61892,-8.46584,34.6684615879,3.95892,-0.19584000000000001,3.9637609504,29.66,-8.27,30.7913705444,33.04,33.36892,-6.91584,34.0780525393,3.95892,-0.19584000000000001,3.9637609504,29.41,-6.72,30.1679714267,0.0
2022-02-18 11:30:00,33.63244,-8.40164,34.6659570046,4.04244,-0.16164,4.0456703577,29.59,-8.24,30.7158867689,32.97,33.37244,-6.85164,34.0685297928,4.04244,-0.16164,4.0456703577,29.33,-6.69,30.0833010157,0.0
2022-02-18 12:00:00,34.80392,-8.6958,35.8738036038,3.10392,-0.0558,3.1044215252,31.7,-8.64,32.8563479407,32.97,34.53392,-7.1458,35.2654801216,3.10392,-0.0558,3.1044215252,31.43,-7.09,32.2197610171,0.0
2022-02-18 12:30:00,35.49896,-8.60228,36.526365577199996,2.92896,-0.06228,2.9296220712,32.57,-8.54,33.671003846,33.02,35.22896,-7.05228,35.9279038615,2.92896,-0.06228,2.9296220712,32.3,-6.99,33.047694322,0.0
2022-02-18 13:00:00,34.9522,-9.10896,36.1196544436,2.8422,-0.048960000000000004,2.8426216635,32.11,-9.06,33.3636883453,32.98,34.6822,-7.54896,35.494250153,2.8422,-0.048960000000000004,2.8426216635,31.84,-7.5,32.7113986249,0.0
2022-02-18 13:30:00,31.21688,-8.7796,32.4279967481,4.73688,-0.0396,4.7370455238,26.48,-8.74,27.8850856194,33.1,30.95688,-7.1896,31.7807924302,4.73688,-0.0396,4.7370455238,26.22,-7.15,27.1773968584,0.0
2022-02-18 14:00:00,31.23532,-8.30204,32.3197939917,7.19532,-0.48204,7.2114487077,24.04,-7.82,25.2799129745,33.26,31.00532,-6.69204,31.7192885744,7.19532,-0.48204,7.2114487077,23.81,-6.21,24.6065072694,0.0
2022-02-18 14:30:00,29.25048,-8.38128,30.4275604456,7.62048,-0.61128,7.6449577284,21.63,-7.77,22.9832504229,33.26,29.02048,-6.78128,29.8022485371,7.62048,-0.61128,7.6449577284,21.4,-6.17,22.271706266,0.0
2022-02-18 15:00:00,28.2958,-8.30208,29.4885881311,10.0458,-1.25208,10.1235271505,18.25,-7.05,19.5643809,33.22,28.0758,-6.68208,28.8600197291,10.0458,-1.25208,10.1235271505,18.03,-5.43,18.8299176844,0.0
2022-02-18 15:30:00,28.58116,-8.10432,29.7079570083,9.19116,-1.35432,9.2904039098,19.39,-6.75,20.5313078005,33.22,28.36116,-6.50432,29.0974496341,9.19116,-1.35432,9.2904039098,19.17,-5.15,19.8497204011,0.0
2022-02-18 16:00:00,29.64604,-7.62488,30.610888303,13.76604,-0.8848800000000001,13.7944506921,15.88,-6.74,17.2511448895,33.13,29.44604,-6.01488,30.0540854643,13.76604,-0.8848800000000001,13.7944506921,15.68,-5.13,16.4978574366,0.0
2022-02-18 16:30:00,30.68124,-7.4548,31.5739216914,15.23124,-0.4248,15.2371626945,15.45,-7.03,16.9741980665,33.09,30.48124,-5.8448,31.0365539159,15.23124,-0.4248,15.2371626945,15.25,-5.42,16.1845265609,0.0
2022-02-18 17:00:00,31.41028,-7.48708,32.2902780509,15.02028,-0.30708,15.023418699,16.39,-7.18,17.8937000087,33.09,31.21028,-5.87708,31.7588042439,15.02028,-0.30708,15.023418699,16.19,-5.57,17.1213609272,0.0
2022-02-18 17:30:00,32.54784,-7.34712,33.3667808001,14.66784,-0.26712,14.6702720956,17.88,-7.08,19.2307254153,33.03,32.33784,-5.76712,32.8480679639,14.66784,-0.26712,14.6702720956,17.67,-5.5,18.5061854524,0.0
2022-02-18 18:00:00,33.7114,-7.12052,34.4551925699,15.0714,-0.38052,15.076202885,18.64,-6.74,19.8211301393,32.86,33.5114,-5.55052,33.9679584643,15.0714,-0.38052,15.076202885,18.44,-5.17,19.1510443579,0.0
2022-02-18 18:30:00,34.5128,-7.11044,35.2376463577,14.8428,-0.37044000000000005,14.8474219188,19.67,-6.74,20.792703047,32.75,34.2928,-5.54044,34.7374813024,14.8428,-0.37044000000000005,14.8474219188,19.45,-5.17,20.1253919216,0.0
2022-02-18 19:00:00,34.01408,-7.26756,34.7818209213,15.54408,-0.54756,15.5537212589,18.47,-6.72,19.6544982129,32.85,33.81408,-5.68756,34.2890703432,15.54408,-0.54756,15.5537212589,18.27,-5.14,18.9792650016,0.0
2022-02-18 19:30:00,32.58392,-7.4754000000000005,33.4304269749,16.33392,-1.0854,16.3699430581,16.25,-6.39,17.4612313426,32.85,32.36392,-5.8854,32.8946994351,16.33392,-1.0854,16.3699430581,16.03,-4.8,16.7332274233,0.0
2022-02-18 20:00:00,31.36852,-7.8208400000000005,32.3287733342,15.33852,-0.8708400000000001,15.363220954500001,16.03,-6.95,17.4717886892,32.87,31.17852,-6.22084,31.7930646477,15.33852,-0.8708400000000001,15.363220954500001,15.84,-5.35,16.719093875,0.0
2022-02-18 20:30:00,29.16312,-9.18868,30.5764518589,8.583120000000001,-1.40868,8.6979496594,20.58,-7.78,22.001472678,32.95,28.93312,-7.62868,29.9219349554,8.583120000000001,-1.40868,8.6979496594,20.35,-6.22,21.2793538436,0.0
2022-02-18 21:00:00,27.6132,-9.65,29.2508344196,8.1432,-1.62,8.3027770198,19.47,-8.03,21.060906913,32.71,27.4032,-8.09,28.5724249975,8.1432,-1.62,8.3027770198,19.26,-6.47,20.3176893371,0.0
2022-02-18 21:30:00,26.32192,-9.83748,28.1001687759,7.89192,-1.5274800000000002,8.0383827003,18.43,-8.31,20.2168494084,32.78,26.10192,-8.26748,27.3799461876,7.89192,-1.5274800000000002,8.0383827003,18.21,-6.74,19.4173041383,0.0
2022-02-18 22:00:00,24.48876,-10.382,26.598595646,8.25876,-1.6019999999999999,8.4126999672,16.23,-8.78,18.4526773125,32.78,24.27876,-8.782,25.8182437656,8.25876,-1.6019999999999999,8.4126999672,16.02,-7.18,17.5554208152,0.0
2022-02-18 22:30:00,23.07968,-11.06796,25.5963155056,8.50968,-1.58796,8.656573841,14.57,-9.48,17.3826148781,33.03,22.87968,-9.44796,24.7536604377,8.50968,-1.58796,8.656573841,14.37,-7.86,16.3791483295,0.0
2022-02-18 23:00:00,21.0162,-11.22512,23.8261197314,10.5462,-2.17512,10.7681698285,10.47,-9.05,13.8391979536,33.03,20.8262,-9.58512,22.9260797315,10.5462,-2.17512,10.7681698285,10.28,-7.41,12.6722728822,0.0
2022-02-18 23:30:00,19.57328,-11.22936,22.5657221459,11.30328,-2.34936,11.5448530163,8.27,-8.88,12.1345498474,33.03,19.41328,-9.57936,21.6480848661,11.30328,-2.34936,11.5448530163,8.11,-7.23,10.8648515867,0.0
2022-02-19 00:00:00,18.62632,-11.4486,21.8634452615,10.42632,-2.1186,10.6393897711,8.2,-9.33,12.4213083047,33.05,18.45632,-9.7886,20.8914441316,10.42632,-2.1186,10.6393897711,8.03,-7.67,11.1044945855,0.0
2022-02-19 00:30:00,17.86488,-11.3956,21.1899418776,9.97488,-2.0556,10.1844843941,7.89,-9.34,12.2265162659,33.2,17.68488,-9.7356,20.187542891,9.97488,-2.0556,10.1844843941,7.71,-7.68,10.8823940381,0.0
2022-02-19 01:00:00,17.83852,-9.69392,20.30233683,7.95852,-1.48392,8.0956815128,9.88,-8.21,12.84595267,33.24,17.67852,-8.05392,19.4266748765,7.95852,-1.48392,8.0956815128,9.72,-6.57,11.7321481409,0.0
2022-02-19 01:30:00,17.32928,-9.7834,19.9002226339,6.92928,-1.2834,7.0471296908,10.4,-8.5,13.4316789717,33.07,17.13928,-8.1434,18.9755074367,6.92928,-1.2834,7.0471296908,10.21,-6.86,12.300556898,0.0
2022-02-19 02:00:00,16.72908,-9.8616,19.4194045276,7.48908,-1.3716,7.6136460258,9.24,-8.49,12.5482150125,33.13,16.56908,-8.2116,18.4922899233,7.48908,-1.3716,7.6136460258,9.08,-6.84,11.3680253342,0.0
2022-02-19 02:30:00,16.03972,-9.70972,18.7497008018,9.81972,-1.9897200000000002,10.0192757501,6.22,-7.72,9.9139699415,33.22,15.87972,-8.03972,17.7989495464,9.81972,-1.9897200000000002,10.0192757501,6.06,-6.05,8.5630660397,0.0
2022-02-19 03:00:00,15.68608,-9.78368,18.4871171389,9.31608,-1.8136800000000002,9.4909842329,6.37,-7.97,10.2028329399,33.19,15.52608,-8.12368,17.5229374509,9.31608,-1.8136800000000002,9.4909842329,6.21,-6.31,8.8532592868,0.0
2022-02-19 03:30:00,15.70456,-8.57404,17.8926623708,6.06456,-1.0940400000000001,6.1624517455,9.64,-7.48,12.2016392341,33.23,15.28456,-12.03404,19.4534288267,6.06456,-1.0940400000000001,6.1624517455,9.22,-10.94,14.3070611937,0.0
2022-02-19 04:00:00,15.39372,-7.6226,17.1776205046,6.81372,-1.1826,6.9155855138,8.58,-6.44,10.7280007457,33.0,14.86372,-14.1926,20.5514006092,6.81372,-1.1826,6.9155855138,8.05,-13.01,15.299104549,0.0
2022-02-19 04:30:00,15.24396,-7.59944,17.0331971396,7.56396,-1.36944,7.6869276564,7.68,-6.23,9.8891506208,32.77,14.73396,-14.18944,20.4555563306,7.56396,-1.36944,7.6869276564,7.17,-12.82,14.688815473,0.0
2022-02-19 05:00:00,14.939,-7.43992,16.689102151,9.729,-1.9699200000000001,9.926430668,5.21,-5.47,7.5541379389,32.81,14.479,-13.99992,20.1404866129,9.729,-1.9699200000000001,9.926430668,4.75,-12.03,12.9338084105,0.0
2022-02-19 05:30:00,15.72896,-7.47668,17.4155369284,6.79896,-1.24668,6.9123127898,8.93,-6.23,10.8884250468,32.66,15.18896,-14.01668,20.6681354772,6.79896,-1.24668,6.9123127898,8.39,-12.77,15.279561512,0.0
2022-02-19 06:00:00,16.15092,-7.41216,17.7705467758,6.91092,-1.26216,7.0252304668,9.24,-6.15,11.0995540451,32.66,15.61092,-13.88216,20.8905526378,6.91092,-1.26216,7.0252304668,8.7,-12.62,15.3282223366,0.0
2022-02-19 06:30:00,17.60808,-7.21568,19.0292017475,7.76808,-1.43568,7.8996356846,9.84,-5.78,11.4120112163,32.52,17.04808,-13.69568,21.8679830425,7.76808,-1.43568,7.8996356846,9.28,-12.26,15.3761503635,0.0
2022-02-19 07:00:00,18.43292,-6.90344,19.6832422014,9.05292,-1.69344,9.2099456871,9.38,-5.21,10.7297949654,32.49,17.87292,-13.433440000000001,22.35841183,9.05292,-1.69344,9.2099456871,8.82,-11.74,14.6840049033,0.0
2022-02-19 07:30:00,19.7816,-6.68212,20.8797132704,8.3016,-1.48212,8.4328667874,11.48,-5.2,12.6027933412,32.61,19.1716,-13.20212,23.2775904907,8.3016,-1.48212,8.4328667874,10.87,-11.72,15.9848459486,0.0
2022-02-19 08:00:00,21.45476,-6.4840800000000005,22.4131662222,6.9447600000000005,-1.14408,7.0383670339,14.51,-5.34,15.4614261955,32.56,20.79476,-13.00408,24.526070621,6.9447600000000005,-1.14408,7.0383670339,13.85,-11.86,18.2340916966,0.0
2022-02-19 08:30:00,23.28412,-7.93848,24.6001973343,8.93412,-1.6084800000000001,9.0777589792,14.35,-6.33,15.684112981,32.58,22.61412,-14.32848,26.7713235101,8.93412,-1.6084800000000001,9.0777589792,13.68,-12.72,18.6799571734,0.0
2022-02-19 09:00:00,25.52776,-8.72268,26.9768730026,9.16776,-1.64268,9.3137651355,16.36,-7.08,17.8262727456,32.34,24.95776,-12.87268,28.0819457054,9.16776,-1.64268,9.3137651355,15.79,-11.23,19.3761967372,0.0
2022-02-19 09:30:00,27.53496,-9.7256,29.2020772816,12.86496,-1.9656,13.0142529237,14.67,-7.76,16.5959784285,32.47,27.34496,-8.1556,28.5352527369,12.86496,-1.9656,13.0142529237,14.48,-6.19,15.7475871168,0.0
2022-02-19 10:00:00,28.9206,-9.25628,30.3657673013,12.1806,-2.63628,12.4626236643,16.74,-6.62,18.0014443865,32.64,28.7106,-7.69628,29.7242540394,12.1806,-2.63628,12.4626236643,16.53,-5.06,17.2871194824,0.0
2022-02-19 10:30:00,28.94456,-8.88636,30.2779614182,13.89456,-2.64636,14.144328151,15.05,-6.24,16.2923325525,32.6,28.75456,-7.33636,29.6756954231,13.89456,-2.64636,14.144328151,14.86,-4.69,15.5825447216,0.0
2022-02-19 11:00:00,28.54152,-8.61948,29.8146574587,19.18152,-2.22948,19.3106522567,9.36,-6.39,11.3332122543,32.49,28.38152,-7.03948,29.2414937406,19.18152,-2.22948,19.3106522567,9.2,-4.8100000000000005,10.3815268627,0.0
2022-02-19 11:30:00,29.66356,-8.23812,30.7862536371,22.18356,-1.60812,22.2417711572,7.48,-6.63,9.9953639253,32.62,29.50356,-6.6481200000000005,30.2433059074,22.18356,-1.60812,22.2417711572,7.32,-5.04,8.8872943014,0.0
2022-02-19 12:00:00,30.81116,-7.73404,31.7670104868,25.12116,-1.00404,25.1412166783,5.69,-6.73,8.8130017588,32.55,30.67116,-6.10404,31.2726615443,25.12116,-1.00404,25.1412166783,5.55,-5.1,7.5374067157999995,0.0
2022-02-19 12:30:00,31.24248,-7.4846,32.1264967544,24.25248,-1.7046000000000001,24.3123106123,6.99,-5.78,9.0701984543,32.8,31.08248,-5.8746,31.6327597296,24.25248,-1.7046000000000001,24.3123106123,6.83,-4.17,8.0023621513,0.0
2022-02-19 13:00:00,29.80276,-7.73036,30.789007281,21.27276,-1.80036,21.3488082606,8.53,-5.93,10.3887342829,32.75,29.63276,-6.12036,30.2582099891,21.27276,-1.80036,21.3488082606,8.36,-4.32,9.4102072241,0.0
2022-02-19 13:30:00,28.56284,-8.22008,29.7221389552,20.56284,-1.8100800000000001,20.6423539954,8.0,-6.41,10.2512487044,32.98,28.40284,-6.59008,29.1573399759,20.56284,-1.8100800000000001,20.6423539954,7.84,-4.78,9.1822655157,0.0
2022-02-19 14:00:00,27.41488,-9.13536,28.8968933926,13.84488,-2.65536,14.0972209653,13.57,-6.48,15.0377957161,32.98,27.21488,-7.51536,28.2334965837,13.84488,-2.65536,14.0972209653,13.37,-4.86,14.2259094613,0.0
2022-02-19 14:30:00,27.36336,-9.22996,28.8781168377,12.93336,-2.82996,13.2393532505,14.43,-6.4,15.7855915315,32.95,27.15336,-7.61996,28.2022827036,12.93336,-2.82996,13.2393532505,14.22,-4.79,15.0050824723,0.0
2022-02-19 15:00:00,28.54964,-9.3612,30.045199443,12.509640000000001,-2.6712,12.7916536214,16.04,-6.69,17.3792318587,32.95,28.34964,-7.7512,29.3901886617,12.509640000000001,-2.6712,12.7916536214,15.84,-5.08,16.6346626055,0.0
2022-02-19 15:30:00,27.29656,-9.45244,28.8868622351,11.896560000000001,-2.60244,12.1778829764,15.4,-6.85,16.8547471058,33.01,27.08656,-7.83244,28.1962559392,11.896560000000001,-2.60244,12.1778829764,15.19,-5.23,16.0651486143,0.0
2022-02-19 16:00:00,26.6238,-9.520199999999999,28.2747402195,10.2438,-2.1402,10.4649842083,16.38,-7.38,17.9657674481,33.04,26.4238,-7.8902,27.5766651805,10.2438,-2.1402,10.4649842083,16.18,-5.75,17.1713394935,0.0
2022-02-19 16:30:00,28.55036,-8.72368,29.8534026347,14.49036,-1.2736800000000001,14.5462295346,14.06,-7.45,15.9118226486,33.13,28.36036,-7.09368,29.2340608755,14.49036,-1.2736800000000001,14.5462295346,13.87,-5.82,15.0415856877,0.0
2022-02-19 17:00:00,30.55144,-7.53848,31.4677480412,16.74144,-0.43848000000000004,16.7471811952,13.81,-7.1,15.5282355727,33.13,30.35144,-5.89848,30.9192816279,16.74144,-0.43848000000000004,16.7471811952,13.61,-5.46,14.664368380500001,0.0
2022-02-19 17:30:00,31.75256,-7.3524,32.5926809624,16.70256,-0.3924,16.7071687701,15.05,-6.96,16.5814384177,33.18,31.56256,-5.7624,32.0842710298,16.70256,-0.3924,16.7071687701,14.86,-5.37,15.8005221433,0.0
2022-02-19 18:00:00,33.05932,-7.14888,33.8234404536,16.96932,-0.5788800000000001,16.9791908911,16.09,-6.57,17.3796720337,32.94,32.85932,-5.55888,33.3262067706,16.96932,-0.5788800000000001,16.9791908911,15.89,-4.98,16.6521019694,0.0
2022-02-19 18:30:00,33.74216,-7.07024,34.4749424238,16.02216,-0.30024,16.0249728587,17.72,-6.77,18.9692198047,32.84,33.54216,-5.50024,33.9901329436,16.02216,-0.30024,16.0249728587,17.52,-5.2,18.275404236299998,0.0
2022-02-19 19:00:00,32.67196,-7.2932,33.4760770772,16.58196,-0.7632,16.5995142002,16.09,-6.53,17.3645904069,32.72,32.47196,-5.7032,32.9689956851,16.58196,-0.7632,16.5995142002,15.89,-4.94,16.6401832923,0.0
2022-02-19 19:30:00,30.20892,-8.3988,31.3547235517,8.27892,-1.3788,8.3929497679,21.93,-7.02,23.0261872658,32.87,29.97892,-6.8288,30.7468397369,8.27892,-1.3788,8.3929497679,21.7,-5.45,22.3739245552,0.0
2022-02-19 20:00:00,29.64184,-8.90736,30.9512478061,7.43184,-1.55736,7.5932612200000005,22.21,-7.35,23.3945848435,32.89,29.41184,-7.34736,30.3156730282,7.43184,-1.55736,7.5932612200000005,21.98,-5.79,22.7298152214,0.0
2022-02-19 20:30:00,28.1746,-9.44764,29.7164262106,8.0046,-1.6376400000000002,8.1704030457,20.17,-7.8100000000000005,21.6292625857,32.75,27.9546,-7.90764,29.051513412,8.0046,-1.6376400000000002,8.1704030457,19.95,-6.27,20.9120874137,0.0
2022-02-19 21:00:00,26.56164,-12.87412,29.5171761059,8.17164,-1.64412,8.3353962632,18.39,-11.23,21.5477377003,32.56,26.34164,-11.29412,28.6607596631,8.17164,-1.64412,8.3353962632,18.17,-9.65,20.573560703,0.0
2022-02-19 21:30:00,25.16136,-13.31012,28.4649491737,8.99136,-1.77012,9.1639445363,16.17,-11.54,19.8655606515,32.63,24.94136,-11.70012,27.5493057383,8.99136,-1.77012,9.1639445363,15.95,-9.93,18.7884911582,0.0
2022-02-19 22:00:00,23.98836,-12.56276,27.0788543758,10.27836,-2.10276,10.4912479671,13.71,-10.46,17.2445846572,32.9,23.78836,-10.94276,26.1845387186,10.27836,-2.10276,10.4912479671,13.51,-8.84,16.145144781,0.0
2022-02-19 22:30:00,22.68728,-12.10332,25.7138684142,10.45728,-2.17332,10.6807314741,12.23,-9.93,15.7536598922,32.84,22.49728,-10.49332,24.824128827,10.45728,-2.17332,10.6807314741,12.04,-8.32,14.6350264776,0.0
2022-02-19 23:00:00,20.83312,-11.15,23.6292485901,15.60312,-2.34,15.7776092528,5.23,-8.81,10.2454380092,32.84,20.67312,-9.51,22.7556144838,15.60312,-2.34,15.7776092528,5.07,-7.17,8.7814463501,0.0
2022-02-19 23:30:00,19.63164,-10.49612,22.2613976233,12.76164,-2.79612,13.0643691981,6.87,-7.7,10.3192490037,32.87,19.46164,-8.83612,21.3736390945,12.76164,-2.79612,13.0643691981,6.7,-6.04,9.0206208212,0.0
2022-02-20 00:00:00,18.33272,-10.62392,21.1885888809,12.58272,-2.83392,12.8979046812,5.75,-7.79,9.6822827887,33.17,18.18272,-8.97392,20.2766502846,12.58272,-2.83392,12.8979046812,5.6,-6.14,8.310210587,0.0
2022-02-20 00:30:00,17.389,-10.61708,20.3739958949,13.059,-3.00708,13.400746663,4.33,-7.61,8.7556267623,33.04,17.229,-8.95708,19.4182317199,13.059,-3.00708,13.400746663,4.17,-5.95,7.2657690577,0.0
2022-02-20 01:00:00,16.74092,-10.67572,19.855210902,13.12092,-3.01572,13.463027474,3.62,-7.66,8.472307832,33.06,16.60092,-9.02572,18.8958769673,13.12092,-3.01572,13.463027474,3.48,-6.01,6.9448182122,0.0
2022-02-20 01:30:00,15.967,-10.67808,19.2085002404,15.507,-2.7280800000000003,15.745141139,0.46,-7.95,7.9632970559,33.08,15.847,-8.99808,18.2234149568,15.507,-2.7280800000000003,15.745141139,0.34,-6.27,6.279211734,0.0
