Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-20 02:00:00,15.44644,-10.85728,18.880493576,13.09644,-2.98728,13.4328173691,2.35,-7.87,8.2133671536,33.14,15.29644,-9.17728,17.838260702,13.09644,-2.98728,13.4328173691,2.2,-6.19,6.5693302551,0.0
2022-02-20 02:30:00,14.96176,-10.84144,18.4767714596,13.18176,-3.06144,13.5325981087,1.78,-7.78,7.9810275028,33.22,14.82176,-9.17144,17.4298560284,13.18176,-3.06144,13.5325981087,1.6400000000000001,-6.11,6.3262706234,0.0
2022-02-20 03:00:00,14.683720000000001,-11.00524,18.350120994,13.20372,-3.04524,13.550339792599999,1.48,-7.96,8.0964189615,33.22,14.54372,-9.31524,17.2711750526,13.20372,-3.04524,13.550339792599999,1.34,-6.27,6.4115910662,0.0
2022-02-20 03:30:00,14.39676,-10.92264,18.0712689944,13.13676,-3.03264,13.4822612594,1.26,-7.89,7.9899749687,33.1,14.26676,-9.25264,17.004463763,13.13676,-3.03264,13.4822612594,1.13,-6.22,6.3218114493,0.0
2022-02-20 04:00:00,14.09716,-10.94616,17.8479225349,13.18716,-3.02616,13.5299236218,0.91,-7.92,7.972107626,33.1,13.95716,-9.27616,16.7585637693,13.18716,-3.02616,13.5299236218,0.77,-6.25,6.2972533695,0.0
2022-02-20 04:30:00,14.02116,-10.94048,17.7844603622,13.15116,-3.03048,13.495807437,0.87,-7.91,7.9577006729,33.07,13.88116,-9.28048,16.69772176,13.15116,-3.03048,13.495807437,0.73,-6.25,6.2924875844,0.0
2022-02-20 05:00:00,13.850999999999999,-11.03836,17.7114537091,13.131,-2.98836,13.4667537473,0.72,-8.05,8.082134619,33.07,13.711,-9.35836,16.6003139395,13.131,-2.98836,13.4667537473,0.58,-6.37,6.396350522,0.0
2022-02-20 05:30:00,13.98284,-10.95316,17.7620811971,13.18284,-2.9631600000000002,13.5117573857,0.8,-7.99,8.0299501866,33.2,13.85284,-9.27316,16.6701131505,13.18284,-2.9631600000000002,13.5117573857,0.67,-6.31,6.3454708257,0.0
2022-02-20 06:00:00,14.18048,-10.86636,17.8651558258,12.93048,-2.91636,13.2552807847,1.25,-7.95,8.0476704704,33.13,14.03048,-9.19636,16.7757982308,12.93048,-2.91636,13.2552807847,1.1,-6.28,6.3756097748,0.0
2022-02-20 06:30:00,15.11784,-10.67756,18.5083595659,13.04784,-2.97756,13.3832728516,2.07,-7.7,7.9733869842,33.15,14.97784,-9.00756,17.4777523789,13.04784,-2.97756,13.3832728516,1.9300000000000002,-6.03,6.3313347724,0.0
2022-02-20 07:00:00,15.81996,-10.43624,18.952209363,13.17996,-3.03624,13.5251653942,2.64,-7.4,7.8568186946,33.15,15.66996,-8.78624,17.9651234268,13.17996,-3.03624,13.5251653942,2.49,-5.75,6.2659875519,0.0
2022-02-20 07:30:00,16.87588,-10.17772,19.7073922723,13.29588,-3.08772,13.6497047504,3.58,-7.09,7.9425751492,33.02,16.73588,-8.51772,18.7787441905,13.29588,-3.08772,13.6497047504,3.44,-5.43,6.4279467951,0.0
2022-02-20 08:00:00,17.82572,-9.84972,20.3659833447,16.42572,-2.61972,16.6333162778,1.4,-7.23,7.3642990162,33.12,17.68572,-8.17972,19.4857001721,16.42572,-2.61972,16.6333162778,1.26,-5.5600000000000005,5.7009823715,0.0
2022-02-20 08:30:00,20.03748,-9.56352,22.2027367579,14.66748,-2.96352,14.9638705,5.37,-6.6,8.5086367886,33.12,19.88748,-7.92352,21.4078030153,14.66748,-2.96352,14.9638705,5.22,-4.96,7.200694411,0.0
2022-02-20 09:00:00,22.04744,-9.28084,23.921195657,13.44744,-3.12084,13.8048283169,8.6,-6.16,10.578544323300001,33.09,21.87744,-7.66084,23.1799665759,13.44744,-3.12084,13.8048283169,8.43,-4.54,9.5747845929,0.0
2022-02-20 09:30:00,24.22028,-8.9174,25.8097265781,13.49028,-3.1374,13.8503044457,10.73,-5.78,12.1877520487,32.91,24.04028,-7.3074,25.1263438892,13.49028,-3.1374,13.8503044457,10.55,-4.17,11.3442231995,0.0
2022-02-20 10:00:00,26.01508,-8.42508,27.3453169741,13.46508,-3.11508,13.8207128185,12.55,-5.31,13.6271273569,32.85,25.83508,-6.85508,26.7290755623,13.46508,-3.11508,13.8207128185,12.37,-3.74,12.9230220924,0.0
2022-02-20 10:30:00,27.78,-7.94416,28.8935646486,13.41,-3.04416,13.7511821348,14.37,-4.9,15.1824536884,32.64,27.58,-6.38416,28.3092546512,13.41,-3.04416,13.7511821348,14.17,-3.34,14.558313776,0.0
2022-02-20 11:00:00,29.0538,-7.62768,30.0383887155,13.3938,-3.03768,13.7339498405,15.66,-4.59,16.3188142952,32.64,28.8638,-6.07768,29.4967310837,13.3938,-3.03768,13.7339498405,15.47,-3.04,15.7658650254,0.0
2022-02-20 11:30:00,30.14528,-7.49488,31.0630187279,13.35528,-3.04488,13.6979851837,16.79,-4.45,17.3697035093,32.57,29.92528,-5.95488,30.5120136814,13.35528,-3.04488,13.6979851837,16.57,-2.91,16.8235846359,0.0
2022-02-20 12:00:00,31.4236,-7.32392,32.2658091658,13.4136,-3.10392,13.7680421385,18.01,-4.22,18.4977971661,32.51,31.2136,-5.80392,31.7486111874,13.4136,-3.10392,13.7680421385,17.8,-2.7,18.003610749,0.0
2022-02-20 12:30:00,32.20988,-8.48164,33.3078757459,13.07988,-3.04164,13.4288806199,19.13,-5.44,19.8884514229,32.47,31.98988,-6.94164,32.7343670827,13.07988,-3.04164,13.4288806199,18.91,-3.9,19.3079802154,0.0
2022-02-20 13:00:00,31.62548,-8.52504,32.7543476844,13.24548,-3.06504,13.5954849355,18.38,-5.46,19.1738363402,32.55,31.40548,-6.97504,32.1707220471,13.24548,-3.06504,13.5954849355,18.16,-3.91,18.5761594524,0.0
2022-02-20 13:30:00,31.25488,-8.91444,32.5013040404,13.12488,-3.03444,13.4710913117,18.13,-5.88,19.059677332,32.64,31.02488,-7.37444,31.8892700501,13.12488,-3.03444,13.4710913117,17.9,-4.34,18.4186210124,0.0
2022-02-20 14:00:00,30.64212,-10.14912,32.2791597609,11.74212,-2.67912,12.0438808558,18.9,-7.47,20.3226696081,32.5,30.42212,-8.59912,31.6140830971,11.74212,-2.67912,12.0438808558,18.68,-5.92,19.5956321664,0.0
2022-02-20 14:30:00,30.69724,-10.58168,32.4698705763,9.86724,-2.28168,10.1276102235,20.83,-8.3,22.4227317693,32.58,30.46724,-9.01168,31.7720488738,9.86724,-2.28168,10.1276102235,20.6,-6.73,21.6714766456,0.0
2022-02-20 15:00:00,30.22696,-10.972760000000001,32.1569677187,8.52696,-1.92276,8.7410555918,21.7,-9.05,23.5115397199,32.71,29.99696,-9.40276,31.4361178401,8.52696,-1.92276,8.7410555918,21.47,-7.48,22.7356834074,0.0
2022-02-20 15:30:00,30.71672,-11.11944,32.6673971028,7.77672,-1.5494400000000002,7.9295736501,22.94,-9.57,24.8561561791,32.8,30.48672,-9.54944,31.9473301024,7.77672,-1.5494400000000002,7.9295736501,22.71,-8.0,24.0778757369,0.0
2022-02-20 16:00:00,30.59012,-10.21764,32.2514435147,13.740120000000001,-0.28764,13.7431304434,16.85,-9.93,19.5583076978,32.85,30.39012,-8.60764,31.5856115974,13.740120000000001,-0.28764,13.7431304434,16.65,-8.32,18.613030382,0.0
2022-02-20 16:30:00,31.4232,-9.45812,32.8157512816,16.7832,-0.25812,16.7851847823,14.64,-9.2,17.2907374047,32.94,31.2432,-7.84812,32.2138251962,16.7832,-0.25812,16.7851847823,14.46,-7.59,16.3309430224,0.0
2022-02-20 17:00:00,31.468,-8.88536,32.6983890479,12.618,-0.5853600000000001,12.6315703826,18.85,-8.3,20.5964195918,32.97,31.258,-7.31536,32.1026020118,12.618,-0.5853600000000001,12.6315703826,18.64,-6.73,19.817731959,0.0
2022-02-20 17:30:00,32.21988,-8.11716,33.2266301884,19.28988,-0.6771600000000001,19.3017619942,12.93,-7.44,14.9177243573,32.75,32.04988,-6.52716,32.7077762265,19.28988,-0.6771600000000001,19.3017619942,12.76,-5.85,14.0370972783,0.0
2022-02-20 18:00:00,33.00384,-8.09912,33.9830722496,19.65384,-0.60912,19.6632767849,13.35,-7.49,15.3075994199,32.72,32.82384,-6.51912,33.4649577606,19.65384,-0.60912,19.6632767849,13.17,-5.91,14.4352693082,0.0
2022-02-20 18:30:00,31.44116,-8.90996,32.6792583965,16.21116,-1.29996,16.2631978573,15.23,-7.61,17.025422168,32.72,31.25116,-7.32996,32.0992728103,16.21116,-1.29996,16.2631978573,15.04,-6.03,16.2037804231,0.0
2022-02-20 19:00:00,29.91588,-9.39228,31.3556183127,17.25588,-1.41228,17.3135764466,12.66,-7.98,14.9651595381,32.72,29.72588,-7.80228,30.7327759074,17.25588,-1.41228,17.3135764466,12.47,-6.39,14.01188781,0.0
2022-02-20 19:30:00,29.97376,-9.55088,31.4586331126,18.38376,-1.9108800000000001,18.4828053637,11.59,-7.64,13.8815597106,32.68,29.79376,-7.94088,30.833840340000002,18.38376,-1.9108800000000001,18.4828053637,11.41,-6.03,12.9053864723,0.0
2022-02-20 20:00:00,29.32716,-8.1218,30.4310030874,15.70716,-2.6118,15.9228255817,13.62,-5.51,14.6923279299,32.89,29.14716,-6.5418,29.8722627751,15.70716,-2.6118,15.9228255817,13.44,-3.93,14.0028032908,0.0
2022-02-20 20:30:00,28.45612,-8.07448,29.579519819,14.676120000000001,-2.63448,14.9107002896,13.78,-5.44,14.814924907,32.8,28.26612,-6.48448,29.0003796652,14.676120000000001,-2.63448,14.9107002896,13.59,-3.85,14.1248221228,0.0
2022-02-20 21:00:00,27.11496,-8.6682,28.4668007869,11.60496,-2.5182,11.875033803800001,15.51,-6.15,16.6848014672,32.8,26.91496,-7.0782,27.8301273271,11.60496,-2.5182,11.875033803800001,15.31,-4.5600000000000005,15.9746580558,0.0
2022-02-20 21:30:00,26.07004,-9.10328,27.6137047924,10.04004,-2.12328,10.2621012059,16.03,-6.98,17.4837438782,32.92,25.86004,-7.48328,26.9210168523,10.04004,-2.12328,10.2621012059,15.82,-5.36,16.7033529568,0.0
2022-02-20 22:00:00,24.32844,-9.21208,26.0141386703,11.36844,-2.51208,11.6426789855,12.96,-6.7,14.5894345333,33.12,24.13844,-7.60208,25.3072303099,11.36844,-2.51208,11.6426789855,12.77,-5.09,13.7470360442,0.0
2022-02-20 22:30:00,22.616,-8.05156,24.0064798426,16.146,-1.9515600000000002,16.2635144552,6.47,-6.1,8.8921819595,32.98,22.246,-11.57156,25.0755960414,16.146,-1.9515600000000002,16.2635144552,6.1,-9.62,11.3909788868,0.0
2022-02-20 23:00:00,21.0636,-7.35368,22.3103530788,10.7136,-2.26368,10.9501357116,10.35,-5.09,11.5338891966,33.08,20.4736,-13.96368,24.7821035447,10.7136,-2.26368,10.9501357116,9.76,-11.7,15.2363906487,0.0
2022-02-20 23:30:00,19.22432,-7.4212,20.6070058209,15.39432,-2.1312,15.5411422264,3.83,-5.29,6.5309264274,32.81,18.81432,-14.0312,23.4702622589,15.39432,-2.1312,15.5411422264,3.42,-11.9,12.3816961681,0.0
2022-02-21 00:00:00,18.02412,-7.59936,19.5606537259,11.54412,-2.52936,11.8179680396,6.48,-5.07,8.2277153573,32.85,17.55412,-14.18936,22.5717758757,11.54412,-2.52936,11.8179680396,6.01,-11.66,13.1177627666,0.0
2022-02-21 00:30:00,17.38656,-7.6012,18.9755292436,11.896560000000001,-2.6712,12.1927621675,5.49,-4.93,7.3786855198,32.75,16.91656,-14.1712,22.0679158888,11.896560000000001,-2.6712,12.1927621675,5.02,-11.5,12.5479241311,0.0
2022-02-21 01:00:00,16.90436,-7.56388,18.5194402632,11.57436,-2.51388,11.8442138643,5.33,-5.05,7.3424382871,32.75,16.46436,-14.03388,21.6338840263,11.57436,-2.51388,11.8442138643,4.89,-11.52,12.5148911302,0.0
2022-02-21 01:30:00,16.60156,-7.6952,18.298303131,10.59156,-2.1852,10.8146309356,6.01,-5.51,8.1535391089,32.73,16.12156,-14.2652,21.5267421565,10.59156,-2.1852,10.8146309356,5.53,-12.08,13.2856049919,0.0
2022-02-21 02:00:00,16.016,-7.67072,17.7581587255,11.286,-2.43072,11.5447908478,4.73,-5.24,7.059072177,32.73,15.576,-14.26072,21.1182364538,11.286,-2.43072,11.5447908478,4.29,-11.83,12.5838388419,0.0
2022-02-21 02:30:00,15.6876,-7.287,17.2974322592,11.217600000000001,-2.367,11.4646080945,4.47,-4.92,6.6473528565999995,32.79,15.2676,-13.957,20.6856824582,11.217600000000001,-2.367,11.4646080945,4.05,-11.59,12.2772391033,0.0
2022-02-21 03:00:00,15.41508,-5.64084,16.4147423773,11.84508,-2.5808400000000002,12.1229804632,3.5700000000000003,-3.06,4.7019676732,32.92,14.99508,-12.22084,19.3442848023,11.84508,-2.5808400000000002,12.1229804632,3.15,-9.64,10.1416024375,0.0
2022-02-21 03:30:00,14.943,-7.58704,16.7587715827,11.943,-2.05704,12.1188556622,3.0,-5.53,6.2913353114,32.6,14.563,-14.12704,20.2892638645,11.943,-2.05704,12.1188556622,2.62,-12.07,12.3510849726,0.0
2022-02-21 04:00:00,14.58124,-7.715920000000001,16.4969082371,16.67124,-1.64592,16.7522922546,-2.09,-6.07,6.419735197,32.68,14.30124,-14.25592,20.1929869159,16.67124,-1.64592,16.7522922546,-2.37,-12.61,12.8307832964,0.0
2022-02-21 04:30:00,14.99356,-7.47164,16.7520818337,14.26356,-2.14164,14.4234450033,0.73,-5.33,5.3797583589,32.62,14.67356,-13.97164,20.2612953032,14.26356,-2.14164,14.4234450033,0.41000000000000003,-11.83,11.837102686,0.0
2022-02-21 05:00:00,15.1526,-7.40028,16.8631382263,11.2626,-2.42028,11.5197184878,3.89,-4.98,6.3192167236,32.62,14.7326,-13.88028,20.2413358166,11.2626,-2.42028,11.5197184878,3.47,-11.46,11.9738256209,0.0
2022-02-21 05:30:00,15.84544,-7.232,17.4178010321,11.66544,-2.502,11.9307373785,4.18,-4.73,6.3123133636,32.46,15.42544,-13.692,20.6255924325,11.66544,-2.502,11.9307373785,3.76,-11.19,11.8048168135,0.0
2022-02-21 06:00:00,17.32536,-6.9848,18.6803514466,11.38536,-2.4048,11.636558141,5.94,-4.58,7.500666637,32.46,16.86536,-13.4748,21.5872787301,11.38536,-2.4048,11.636558141,5.48,-11.07,12.3521374669,0.0
2022-02-21 06:30:00,20.18548,-7.91932,21.6833860846,11.26548,-2.38932,11.5160709312,8.92,-5.53,10.4951083844,32.51,19.89548,-8.91932,21.8033115304,11.26548,-2.38932,11.5160709312,8.63,-6.53,10.8220977634,0.0
2022-02-21 07:00:00,21.54336,-8.0986,23.015292352,11.49336,-2.3886,11.7389409254,10.05,-5.71,11.5588321209,32.79,21.38336,-6.4886,22.3461409386,11.49336,-2.3886,11.7389409254,9.89,-4.1,10.7061711176,0.0
2022-02-21 07:30:00,23.48296,-7.14436,24.5456979972,11.62296,-2.39436,11.8670198016,11.86,-4.75,12.7758404812,32.87,23.30296,-5.57436,23.9604138982,11.62296,-2.39436,11.8670198016,11.68,-3.18,12.1051559263,0.0
2022-02-21 08:00:00,25.22408,-9.06244,26.8026496936,11.67408,-2.42244,11.9227664323,13.55,-6.64,15.0894698383,32.76,25.03408,-7.48244,26.1283767157,11.67408,-2.42244,11.9227664323,13.36,-5.06,14.2861191371,0.0
2022-02-21 08:30:00,27.55,-9.30088,29.0776351991,11.61,-2.36088,11.8476096481,15.94,-6.94,17.3852581229,32.76,27.35,-7.70088,28.4134836438,11.61,-2.36088,11.8476096481,15.74,-5.34,16.6211672274,0.0
2022-02-21 09:00:00,28.65276,-8.58888,29.9123639198,12.54276,-2.19888,12.7340449847,16.11,-6.39,17.3310184352,32.83,28.46276,-7.01888,29.3154120434,12.54276,-2.19888,12.7340449847,15.92,-4.82,16.6336646594,0.0
2022-02-21 09:30:00,30.035,-8.2322,31.1427413989,16.875,-1.5822,16.9490112349,13.16,-6.65,14.7447651728,32.77,29.845,-6.6422,30.5751998496,16.875,-1.5822,16.9490112349,12.97,-5.06,13.9220867689,0.0
2022-02-21 10:00:00,31.60372,-7.62068,32.5095352397,19.14372,-1.9306800000000002,19.2408300419,12.46,-5.69,13.6977260887,32.77,31.42372,-6.04068,31.9990623847,19.14372,-1.9306800000000002,19.2408300419,12.28,-4.11,12.9495366712,0.0
2022-02-21 10:30:00,31.99856,-8.00836,32.9854766824,17.81856,-1.72836,17.902187262,14.18,-6.28,15.5084106213,32.65,31.80856,-6.42836,32.4516301834,17.81856,-1.72836,17.902187262,13.99,-4.7,14.7583908337,0.0
2022-02-21 11:00:00,32.07872,-7.97876,33.0560870034,12.52872,-2.40876,12.7581718744,19.55,-5.57,20.3279954742,32.76,31.85872,-6.4287600000000005,32.500876837,12.52872,-2.40876,12.7581718744,19.33,-4.02,19.7435888328,0.0
2022-02-21 11:30:00,31.9286,-7.91528,32.8950931818,12.4686,-2.37528,12.6928303005,19.46,-5.54,20.2332202084,32.7,31.7086,-6.34528,32.3372523916,12.4686,-2.37528,12.6928303005,19.24,-3.9699999999999998,19.6453175083,0.0
2022-02-21 12:00:00,31.51164,-8.06648,32.5277044238,11.32164,-1.89648,11.4793801523,20.19,-6.17,21.1117265992,32.84,31.28164,-6.48648,31.947072227,11.32164,-1.89648,11.4793801523,19.96,-4.59,20.4809594502,0.0
2022-02-21 12:30:00,31.61648,-8.16424,32.6535851381,11.61648,-1.8842400000000001,11.7683035297,20.0,-6.28,20.9627860744,32.87,31.40648,-6.57424,32.0871877479,11.61648,-1.8842400000000001,11.7683035297,19.79,-4.69,20.3381464249,0.0
2022-02-21 13:00:00,31.11324,-8.32576,32.2079490635,13.05324,-2.16576,13.231688889800001,18.06,-6.16,19.0816456313,33.07,30.89324,-6.74576,31.6211567732,13.05324,-2.16576,13.231688889800001,17.84,-4.58,18.418523285,0.0
2022-02-21 13:30:00,31.15528,-8.55948,32.3096915762,12.81528,-2.13948,12.9926431548,18.34,-6.42,19.4312120054,33.0,30.93528,-6.96948,31.7106480563,12.81528,-2.13948,12.9926431548,18.12,-4.83,18.7526878074,0.0
2022-02-21 14:00:00,31.2154,-8.46392,32.3425283323,11.6154,-2.02392,11.7904100576,19.6,-6.44,20.6308894622,33.0,30.9854,-6.86392,31.7365469282,11.6154,-2.02392,11.7904100576,19.37,-4.84,19.9655328003,0.0
2022-02-21 14:30:00,31.34568,-7.99512,32.3492441716,10.43568,-1.81512,10.5923594009,20.91,-6.18,21.8041395152,33.03,31.11568,-6.41512,31.7701008257,10.43568,-1.81512,10.5923594009,20.68,-4.6,21.1854289548,0.0
2022-02-21 15:00:00,31.26028,-7.45156,32.1361300114,8.63028,-1.4115600000000001,8.7449548033,22.63,-6.04,23.4221796595,33.03,31.03028,-5.86156,31.5790462572,8.63028,-1.4115600000000001,8.7449548033,22.4,-4.45,22.8377428832,0.0
2022-02-21 15:30:00,30.56208,-7.71108,31.5198586401,6.56208,-0.9910800000000001,6.6365000936000005,24.0,-6.72,24.9230495726,33.06,30.32208,-6.14108,30.9377019039,6.56208,-0.9910800000000001,6.6365000936000005,23.76,-5.15,24.3117276227,0.0
2022-02-21 16:00:00,30.95664,-6.70624,31.6747093914,6.50664,-1.05624,6.5918136372,24.45,-5.65,25.094322067,33.06,30.71664,-5.12624,31.1414564436,6.50664,-1.05624,6.5918136372,24.21,-4.07,24.5497250494,0.0
2022-02-21 16:30:00,31.30148,-6.25784,31.9208898945,5.45148,-0.8978400000000001,5.5249208914,25.85,-5.36,26.3998503784,33.17,31.06148,-4.68784,31.4132358037,5.45148,-0.8978400000000001,5.5249208914,25.61,-3.79,25.8889204101,0.0
2022-02-21 17:00:00,31.80536,-6.50148,32.4630584961,7.24536,-1.31148,7.3630986222,24.56,-5.19,25.1023843489,33.12,31.55536,-4.94148,31.9399275096,7.24536,-1.31148,7.3630986222,24.31,-3.63,24.5795239986,0.0
2022-02-21 17:30:00,32.79576,-6.36836,33.408350499,8.10576,-0.9183600000000001,8.1576179285,24.69,-5.45,25.2843548464,32.98,32.55576,-4.81836,32.9103950488,8.10576,-0.9183600000000001,8.1576179285,24.45,-3.9,24.7590892401,0.0
2022-02-21 18:00:00,35.32368,-5.87172,35.8083714304,16.39368,1.26828,16.4426663927,18.93,-7.14,20.2317695716,32.86,35.11368,-4.29172,35.3749824551,16.39368,1.26828,16.4426663927,18.72,-5.5600000000000005,19.5282359674,0.0
2022-02-21 18:30:00,37.83492,-5.16512,38.1858564919,19.56492,1.51488,19.6234797123,18.27,-6.68,19.4528995268,32.95,37.63492,-3.58512,37.8052944549,19.56492,1.51488,19.6234797123,18.07,-5.1,18.7759127608,0.0
2022-02-21 19:00:00,37.09876,-6.7168,37.7019017528,18.15876,1.7532,18.2431980469,18.94,-8.47,20.7476384198,32.87,36.88876,-5.1468,37.2460758279,18.15876,1.7532,18.2431980469,18.73,-6.9,19.960533560000002,0.0
2022-02-21 19:30:00,36.0438,-7.48,36.8117633161,19.0638,1.62,19.1325082109,16.98,-9.1,19.2647450022,32.75,35.8438,-5.91,36.3277593369,19.0638,1.62,19.1325082109,16.78,-7.53,18.3920988471,0.0
2022-02-21 20:00:00,33.6442,-8.46232,34.6921180302,10.9242,1.2376800000000001,10.9940892039,22.72,-9.7,24.7040158679,32.61,33.4142,-6.91232,34.1216782914,10.9242,1.2376800000000001,10.9940892039,22.49,-8.15,23.9211747203,0.0
2022-02-21 20:30:00,31.68904,-8.97364,32.9351100039,2.48904,-0.23364000000000001,2.4999815542,29.2,-8.74,30.4799540682,32.58,31.41904,-7.46364,32.2933738803,2.48904,-0.23364000000000001,2.4999815542,28.93,-7.23,29.8197551968,0.0
2022-02-21 21:00:00,31.3198,-9.80292,32.8180912389,1.2798,-0.23292000000000002,1.3008227266999999,30.04,-9.57,31.5275514431,32.49,31.0498,-8.29292,32.1381798204,1.2798,-0.23292000000000002,1.3008227266999999,29.77,-8.06,30.8417979372,0.0
2022-02-21 21:30:00,29.63712,-10.36316,31.3967190496,3.23712,-0.5331600000000001,3.2807324609,26.4,-9.83,28.1707099662,32.66,29.38712,-8.81316,30.6801990065,3.23712,-0.5331600000000001,3.2807324609,26.15,-8.28,27.4295625193,0.0
2022-02-21 22:00:00,27.3428,-10.91572,29.441155802,4.2228,-0.7657200000000001,4.2916624935,23.12,-10.15,25.2498891087,32.78,27.0928,-9.33572,28.6561595431,4.2228,-0.7657200000000001,4.2916624935,22.87,-8.57,24.4229768865,0.0
2022-02-21 22:30:00,25.14536,-11.00064,27.4463697042,5.44536,-0.9806400000000001,5.5329558411,19.7,-10.02,22.1018189297,32.92,24.91536,-9.43064,26.640422946,5.44536,-0.9806400000000001,5.5329558411,19.47,-8.45,21.2245942246,0.0
2022-02-21 23:00:00,23.09112,-11.3208,25.7169270228,5.36112,-1.0008,5.4537334271,17.73,-10.32,20.5147581024,32.67,22.87112,-9.7208,24.8511988181,5.36112,-1.0008,5.4537334271,17.51,-8.72,19.5611477168,0.0
2022-02-21 23:30:00,21.13888,-11.35316,23.9947179529,5.88888,-1.16316,6.0026534833,15.25,-10.19,18.3411722635,33.1,20.94888,-9.73316,23.0995665942,5.88888,-1.16316,6.0026534833,15.06,-8.57,17.3276801679,0.0
2022-02-22 00:00:00,20.08716,-9.91872,22.402566891,4.45716,-0.8287200000000001,4.5335474084000005,15.63,-9.09,18.0810674464,33.1,19.87716,-8.30872,21.5438231914,4.45716,-0.8287200000000001,4.5335474084000005,15.42,-7.48,17.1384596741,0.0
2022-02-22 00:30:00,19.528480000000002,-9.977640000000001,21.9297704293,3.40848,-0.55764,3.4537947652,16.12,-9.42,18.6705864932,33.03,19.32848,-8.38764,21.0699464613,3.40848,-0.55764,3.4537947652,15.92,-7.83,17.741344368500002,0.0
2022-02-22 01:00:00,19.27536,-10.0032,21.7164341771,2.02536,-0.31320000000000003,2.0494334265,17.25,-9.69,19.7853127345,32.85,19.07536,-8.4232,20.8523297828,2.02536,-0.31320000000000003,2.0494334265,17.05,-8.11,18.88053495,0.0
2022-02-22 01:30:00,18.88848,-9.96732,21.3570162872,2.05848,-0.24732,2.0732841322,16.83,-9.72,19.4352077427,32.8,18.69848,-8.38732,20.4934206782,2.05848,-0.24732,2.0732841322,16.64,-8.14,18.5242867609,0.0
2022-02-22 02:00:00,18.17312,-10.08056,20.7817222686,3.54312,-0.6105600000000001,3.5953418263,14.63,-9.47,17.4275012552,32.74,17.98312,-8.48056,19.8824672224,3.54312,-0.6105600000000001,3.5953418263,14.44,-7.87,16.4453792902,0.0
2022-02-22 02:30:00,17.63208,-10.09428,20.3171044651,5.75208,-1.12428,5.8609239753,11.88,-8.97,14.8860773879,32.9,17.45208,-8.48428,19.4051050872,5.75208,-1.12428,5.8609239753,11.7,-7.36,13.8224310452,0.0
2022-02-22 03:00:00,16.80056,-10.01992,19.5616362588,7.63056,-1.51992,7.7804628860000005,9.17,-8.5,12.5035554943,32.96,16.63056,-8.36992,18.6180312257,7.63056,-1.51992,7.7804628860000005,9.0,-6.85,11.3102829319,0.0
2022-02-22 03:30:00,15.79628,-10.9022,19.1932390877,9.56628,-2.0322,9.7797520356,6.23,-8.87,10.8392711932,33.05,15.63628,-9.2822,18.1838524268,9.56628,-2.0322,9.7797520356,6.07,-7.25,9.4555486356,0.0
2022-02-22 04:00:00,15.57884,-11.44,19.328058768200002,10.33884,-2.25,10.5808370437,5.24,-9.19,10.5789271668,32.77,15.41884,-9.82,18.2804000762,10.33884,-2.25,10.5808370437,5.08,-7.57,9.1165399138,0.0
2022-02-22 04:30:00,15.8886,-10.71736,19.1653180336,16.0686,-2.00736,16.1934986995,-0.18,-8.71,8.7118597326,32.87,15.7586,-9.09736,18.1960279437,16.0686,-2.00736,16.1934986995,-0.31,-7.09,7.096773915,0.0
2022-02-22 05:00:00,16.61148,-10.4074,19.6024295063,15.26148,-2.4173999999999998,15.4517505335,1.35,-7.99,8.1032462631,32.57,16.48148,-8.8074,18.6871473947,15.26148,-2.4173999999999998,15.4517505335,1.22,-6.39,6.5054208165,0.0
2022-02-22 05:30:00,16.405920000000002,-10.76016,19.6197669271,11.18592,-2.45016,11.4511174246,5.22,-8.31,9.8134856193,32.53,16.25592,-9.16016,18.6591389478,11.18592,-2.45016,11.4511174246,5.07,-6.71,8.4100535076,0.0
2022-02-22 06:00:00,17.37348,-10.58748,20.3453321443,11.19348,-2.42748,11.4536742428,6.18,-8.16,10.2361125433,32.65,17.21348,-8.97748,19.4138878348,11.19348,-2.42748,11.4536742428,6.02,-6.55,8.8962295384,0.0
2022-02-22 06:30:00,20.04992,-10.28872,22.5356839533,10.87992,-2.26872,11.1139439285,9.17,-8.02,12.1823355725,32.65,19.86992,-8.67872,21.6825713799,10.87992,-2.26872,11.1139439285,8.99,-6.41,11.0412046444,0.0
2022-02-22 07:00:00,22.14648,-9.52112,24.1063954677,11.25648,-2.39112,11.5076408027,10.89,-7.13,13.0164895421,32.9,21.96648,-7.90112,23.3442485603,11.25648,-2.39112,11.5076408027,10.71,-5.51,12.0442600437,0.0
2022-02-22 07:30:00,24.23156,-8.64192,25.7264704404,11.58156,-2.49192,11.8466112167,12.65,-6.15,14.065738516,32.9,24.04156,-7.04192,25.0516515328,11.58156,-2.49192,11.8466112167,12.46,-4.55,13.2647691273,0.0
2022-02-22 08:00:00,26.20876,-7.98944,27.3994571525,11.49876,-2.44944,11.7567528617,14.71,-5.54,15.7186417988,32.9,26.01876,-6.39944,26.7941916141,11.49876,-2.44944,11.7567528617,14.52,-3.95,15.04768753,0.0
2022-02-22 08:30:00,28.16832,-7.50156,29.1500884056,14.09832,-2.13156,14.2585474315,14.07,-5.37,15.0599402389,32.87,27.98832,-5.91156,28.6058140604,14.09832,-2.13156,14.2585474315,13.89,-3.7800000000000002,14.3951554351,0.0
2022-02-22 09:00:00,29.60744,-7.0692,30.4396795646,16.86744,-1.8792,16.9717979246,12.74,-5.19,13.7565875129,32.89,29.42744,-5.4892,29.9350219909,16.86744,-1.8792,16.9717979246,12.56,-3.61,13.0685002965,0.0
2022-02-22 09:30:00,30.94488,-6.89356,31.7034188643,17.62488,-1.84356,17.7210357623,13.32,-5.05,14.2451711116,32.81,30.76488,-5.27356,31.2135912142,17.62488,-1.84356,17.7210357623,13.14,-3.43,13.5802982294,0.0
2022-02-22 10:00:00,31.58408,-6.77428,32.3023989661,12.66408,-2.4742800000000003,12.9035260206,18.92,-4.3,19.402484377,33.0,31.37408,-5.2142800000000005,31.8044275497,12.66408,-2.4742800000000003,12.9035260206,18.71,-2.74,18.909566362,0.0
2022-02-22 10:30:00,32.38716,-6.44136,33.0214968091,12.55716,-2.60136,12.8237802974,19.83,-3.84,20.1983786478,32.89,32.16716,-4.88136,32.5354246617,12.55716,-2.60136,12.8237802974,19.61,-2.2800000000000002,19.7420996857,0.0
2022-02-22 11:00:00,32.41488,-6.2492,33.011769811,12.22488,-2.6892,12.517167717,20.19,-3.56,20.5014560459,32.79,32.20488,-4.6992,32.5459179691,12.22488,-2.6892,12.517167717,19.98,-2.01,20.0808490856,0.0
2022-02-22 11:30:00,31.2296,-6.3008,31.8588762639,17.4996,-1.8108,17.593038305,13.73,-4.49,14.4455183361,32.75,31.0396,-4.7308,31.3980451111,17.4996,-1.8108,17.593038305,13.54,-2.92,13.8512815292,0.0
2022-02-22 12:00:00,29.929,-6.36324,30.5979715716,20.169,-1.62324,20.2342153072,9.76,-4.74,10.8501244232,32.78,29.759,-4.76324,30.1377924921,20.169,-1.62324,20.2342153072,9.59,-3.14,10.0909712119,0.0
2022-02-22 12:30:00,29.03532,-6.38492,29.7290600408,16.19532,-2.28492,16.355709991,12.84,-4.1,13.478709137,32.85,28.84532,-4.80492,29.2427724764,16.19532,-2.28492,16.355709991,12.65,-2.52,12.8985619353,0.0
2022-02-22 13:00:00,29.22472,-6.63036,29.9674145166,12.38472,-2.25036,12.5875100639,16.84,-4.38,17.4002873539,32.74,29.01472,-5.05036,29.4509781299,12.38472,-2.25036,12.5875100639,16.63,-2.8,16.8640712759,0.0
2022-02-22 13:30:00,29.27744,-6.7066,30.035761627,10.02744,-1.6865999999999999,10.1682925073,19.25,-5.02,19.8937904885,32.93,29.05744,-5.1166,29.5044812683,10.02744,-1.6865999999999999,10.1682925073,19.03,-3.43,19.3366439694,0.0
2022-02-22 14:00:00,29.73664,-6.00352,30.3366117238,9.92664,-1.9735200000000002,10.1209170968,19.81,-4.03,20.2157611779,33.11,29.51664,-4.45352,29.8507265788,9.92664,-1.9735200000000002,10.1209170968,19.59,-2.48,19.7463540939,0.0
2022-02-22 14:30:00,30.6956,-6.31164,31.3377832472,9.5256,-1.96164,9.7254864582,21.17,-4.35,21.6122974253,32.71,30.4556,-4.76164,30.8255865613,9.5256,-1.96164,9.7254864582,20.93,-2.8,21.1164604041,0.0
2022-02-22 15:00:00,30.84684,-6.5376,31.5320115398,7.11684,-1.4076,7.2547053245,23.73,-5.13,24.2781753845,32.86,30.61684,-4.9776,31.0188232102,7.11684,-1.4076,7.2547053245,23.5,-3.5700000000000003,23.7696213685,0.0
2022-02-22 15:30:00,29.56308,-7.08056,30.3991780974,7.27308,-1.24056,7.3781218342,22.29,-5.84,23.0423458007,32.84,29.32308,-5.52056,29.8382238647,7.27308,-1.24056,7.3781218342,22.05,-4.28,22.4615426897,0.0
2022-02-22 16:00:00,29.92452,-7.52996,30.8573685662,8.08452,-0.57996,8.1052956289,21.84,-6.95,22.9191644699,32.91,29.69452,-5.95996,30.2867238445,8.08452,-0.57996,8.1052956289,21.61,-5.38,22.2696317886,0.0
2022-02-22 16:30:00,30.1356,-7.95892,31.1688754197,12.4056,-0.5389200000000001,12.4173002753,17.73,-7.42,19.2200234131,32.93,29.9256,-6.34892,30.5916707704,12.4056,-0.5389200000000001,12.4173002753,17.52,-5.8100000000000005,18.4582366438,0.0
2022-02-22 17:00:00,30.79704,-7.8828,31.7898758821,6.01704,-0.5328,6.0405832667,24.78,-7.35,25.8470675319,33.03,30.54704,-6.3328,31.1965704622,6.01704,-0.5328,6.0405832667,24.53,-5.8,25.2063662593,0.0
2022-02-22 17:30:00,31.18548,-7.54824,32.0859796473,6.13548,-0.49824,6.1556768863,25.05,-7.05,26.0231627594,32.73,30.94548,-6.02824,31.5271693929,6.13548,-0.49824,6.1556768863,24.81,-5.53,25.4188316018,0.0
2022-02-22 18:00:00,34.01484,-7.19848,34.7681960207,12.71484,1.09152,12.7616053902,21.3,-8.29,22.856379853299998,32.6,33.79484,-5.65848,34.2652828171,12.71484,1.09152,12.7616053902,21.08,-6.75,22.1343375776,0.0
2022-02-22 18:30:00,36.50116,-6.85344,37.1389865395,12.16116,1.54656,12.259105203,24.34,-8.4,25.7487009381,32.6,36.26116,-5.30344,36.6469398501,12.16116,1.54656,12.259105203,24.1,-6.85,25.0545903978,0.0
2022-02-22 19:00:00,36.7618,-6.8677600000000005,37.3978083136,10.1718,1.27224,10.2510540852,26.59,-8.14,27.8080509925,32.74,36.5218,-5.32776,36.9083581572,10.1718,1.27224,10.2510540852,26.35,-6.6,27.1639927109,0.0
2022-02-22 19:30:00,34.47108,-7.545,35.2871418702,2.52108,-0.225,2.531100426,31.95,-7.32,32.7778110923,32.77,34.19108,-6.045,34.7213475627,2.52108,-0.225,2.531100426,31.67,-5.82,32.2003307436,0.0
2022-02-22 20:00:00,33.90768,-8.32008,34.9135288132,7.62768,0.25992000000000004,7.6321072181,26.28,-8.58,27.6451587082,32.67,33.65768,-6.77008,34.3318133251,7.62768,0.25992000000000004,7.6321072181,26.03,-7.03,26.962600023,0.0
2022-02-22 20:30:00,32.12668,-8.97488,33.3567390318,7.36668,0.46512000000000003,7.3813488494,24.76,-9.44,26.4985131658,32.79,31.88668,-7.43488,32.7419883641,7.36668,0.46512000000000003,7.3813488494,24.52,-7.9,25.7612189153,0.0
2022-02-22 21:00:00,30.6752,-9.24716,32.0386932178,2.4552,-0.40716,2.4887318670000003,28.22,-8.84,29.5721828751,32.73,30.4152,-7.73716,31.3838817852,2.4552,-0.40716,2.4887318670000003,27.96,-7.33,28.9048525338,0.0
2022-02-22 21:30:00,29.87524,-9.779160000000001,31.4350431106,2.77524,-0.47916000000000003,2.8163010072,27.1,-9.3,28.6513524986,32.56,29.61524,-8.22916,30.7372984266,2.77524,-0.47916000000000003,2.8163010072,26.84,-7.75,27.9365012126,0.0
2022-02-22 22:00:00,27.5344,-10.3372,29.4108974226,6.0444,-0.5472,6.0691184862,21.49,-9.79,23.6149147786,32.81,27.3044,-8.7672,28.677413677,6.0444,-0.5472,6.0691184862,21.26,-8.22,22.793771079,0.0
2022-02-22 22:30:00,25.48728,-10.2144,27.4578842804,5.95728,-1.0944,6.0569708897,19.53,-9.12,21.5544728537,32.9,25.25728,-8.6244,26.689145141,5.95728,-1.0944,6.0569708897,19.3,-7.53,20.7169230341,0.0
2022-02-22 23:00:00,23.52644,-10.50664,25.7659244578,5.53644,-1.01664,5.6290074403,17.99,-9.49,20.3396214321,32.9,23.30644,-8.916640000000001,24.9538897642,5.53644,-1.01664,5.6290074403,17.77,-7.9,19.4469252068,0.0
2022-02-22 23:30:00,21.45564,-11.023,24.12158819,10.38564,-0.063,10.3858310794,11.07,-10.96,15.5777565779,32.87,21.28564,-9.363,23.2539080417,10.38564,-0.063,10.3858310794,10.9,-9.3,14.3282936877,0.0
2022-02-23 00:00:00,20.01928,-10.8826,22.7860166435,11.42928,-0.0126,11.4292869453,8.59,-10.87,13.8544216769,33.16,19.84928,-9.2226,21.8872169834,11.42928,-0.0126,11.4292869453,8.42,-9.21,12.4788020258,0.0
2022-02-23 00:30:00,19.50612,-8.52976,21.2895637135,11.25612,0.12024000000000001,11.2567621949,8.25,-8.65,11.9534513844,33.16,19.34612,-6.88976,20.5363373539,11.25612,0.12024000000000001,11.2567621949,8.09,-7.01,10.7045878015,0.0
2022-02-23 01:00:00,19.13916,-9.50504,21.3694462003,10.19916,0.35496000000000005,10.2053349434,8.94,-9.86,13.3095153931,33.04,18.96916,-7.87504,20.5388725617,10.19916,0.35496000000000005,10.2053349434,8.77,-8.23,12.0268782317,0.0
2022-02-23 01:30:00,18.85892,-10.09412,21.3904212708,7.46892,-0.024120000000000003,7.4689589463,11.39,-10.07,15.2031904546,33.07,18.68892,-8.47412,20.5203908477,7.46892,-0.024120000000000003,7.4689589463,11.22,-8.45,14.0460279083,0.0
2022-02-23 02:00:00,18.40792,-10.15452,21.0229825467,4.86792,-0.7945200000000001,4.9323328311,13.54,-9.36,16.4602916135,33.07,18.21792,-8.52452,20.1136781906,4.86792,-0.7945200000000001,4.9323328311,13.35,-7.73,15.4264513094,0.0
2022-02-23 02:30:00,17.85936,-10.2686,20.6009923443,10.53936,-0.048600000000000004,10.5394720536,7.32,-10.22,12.5710301885,33.07,17.70936,-8.5886,19.682110699,10.53936,-0.048600000000000004,10.5394720536,7.17,-8.54,11.1508071457,0.0
2022-02-23 03:00:00,17.48712,-10.36128,20.3262266329,7.10712,-0.16128,7.1089497067,10.38,-10.2,14.5528141608,33.24,17.31712,-8.71128,19.3847632003,7.10712,-0.16128,7.1089497067,10.21,-8.55,13.3171543507,0.0
2022-02-23 03:30:00,17.53056,-10.19096,20.2774801106,4.66056,-0.30096,4.6702672766,12.87,-9.89,16.2311120999,33.24,17.30056,-9.05096,19.5250929123,4.66056,-0.30096,4.6702672766,12.64,-8.75,15.3730966302,0.0
2022-02-23 04:00:00,16.88696,-7.63924,18.534492327,5.19696,-0.6692400000000001,5.2398736072,11.69,-6.97,13.6101800135,33.37,16.29696,-14.06924,21.5298494983,5.19696,-0.6692400000000001,5.2398736072,11.1,-13.4,17.4002873539,0.0
2022-02-23 04:30:00,17.13592,-7.38848,18.6609054163,9.56592,-0.16848000000000002,9.567403564,7.57,-7.22,10.4610372335,32.55,16.63592,-13.82848,21.6328614232,9.56592,-0.16848000000000002,9.567403564,7.07,-13.66,15.3811735573,0.0
2022-02-23 05:00:00,17.19404,-7.3478,18.6982666673,9.19404,-0.1278,9.1949281869,8.0,-7.22,10.776288786,32.55,16.68404,-13.7978,21.6503227588,9.19404,-0.1278,9.1949281869,7.49,-13.67,15.5874629109,0.0
2022-02-23 05:30:00,17.79632,-6.9718,19.1132153439,6.91632,-1.3518,7.0471870688,10.88,-5.62,12.2457666154,32.55,17.20632,-13.4518,21.8405213121,6.91632,-1.3518,7.0471870688,10.29,-12.1,15.8837684445,0.0
2022-02-23 06:00:00,19.1494,-6.98004,20.38186642,3.5694,-0.50004,3.604255313,15.58,-6.48,16.8738495904,32.53,18.4594,-13.41004,22.8161920829,3.5694,-0.50004,3.604255313,14.89,-12.91,19.7073641058,0.0
2022-02-23 06:30:00,21.85076,-8.08716,23.2993104929,6.7107600000000005,0.04284,6.7108967391,15.14,-8.13,17.1847752386,32.45,21.55076,-7.99716,22.9867314911,6.7107600000000005,0.04284,6.7108967391,14.84,-8.04,16.8780093613,0.0
2022-02-23 07:00:00,23.83904,-8.36012,25.2624510793,7.16904,0.47988000000000003,7.1850831127,16.67,-8.84,18.8688764901,32.84,23.63904,-6.77012,24.5894029398,7.16904,0.47988000000000003,7.1850831127,16.47,-7.25,17.9950937758,0.0
2022-02-23 07:30:00,26.0238,-7.70116,27.139381566,4.1238,-0.37116000000000005,4.1404693195,21.9,-7.33,23.0941312891,32.83,25.7838,-6.15116,26.5073784405,4.1238,-0.37116000000000005,4.1404693195,21.66,-5.78,22.4179392452,0.0
2022-02-23 08:00:00,26.90472,-7.03,27.8079998971,7.07472,-0.27,7.0798702727,19.83,-6.76,20.9505727845,32.83,26.704720000000002,-5.48,27.2611898177,7.07472,-0.27,7.0798702727,19.63,-5.21,20.3096282585,0.0
2022-02-23 08:30:00,29.559,-8.10064,30.6488963816,5.049,-0.8906400000000001,5.1269523705,24.51,-7.21,25.5484676644,32.61,29.329,-6.57064,30.0560069039,5.049,-0.8906400000000001,5.1269523705,24.28,-5.68,24.9355328798,0.0
2022-02-23 09:00:00,30.74716,-7.6446000000000005,31.683240952,7.06716,-1.2546,7.1776578092,23.68,-6.39,24.5270157174,32.61,30.51716,-6.1346,31.1276464196,7.06716,-1.2546,7.1776578092,23.45,-4.88,23.9523881899,0.0
2022-02-23 09:30:00,31.76692,-7.29164,32.593024103,9.01692,-1.69164,9.1742297865,22.75,-5.6,23.4290951597,32.46,31.53692,-5.79164,32.0643168799,9.01692,-1.69164,9.1742297865,22.52,-4.1,22.8901813012,0.0
2022-02-23 10:00:00,31.8844,-7.02408,32.6489305063,10.0944,-1.95408,10.2817965359,21.79,-5.07,22.3720584659,32.46,31.6544,-5.51408,32.1310771311,10.0944,-1.95408,10.2817965359,21.56,-3.56,21.8519381291,0.0
2022-02-23 10:30:00,32.55536,-1.02252,32.5714140295,11.56536,-2.4325200000000002,11.8184053696,20.99,1.4100000000000001,21.0373049605,32.51,31.71536,-7.72252,32.6420185509,11.56536,-2.4325200000000002,11.8184053696,20.15,-5.29,20.8328250605,0.0
2022-02-23 11:00:00,32.18468,-0.011760000000000001,32.1846821485,15.66468,-2.11176,15.8063825653,16.52,2.1,16.6529396804,32.74,31.33468,-8.36176,32.431176374,15.66468,-2.11176,15.8063825653,15.67,-6.25,16.8704297515,0.0
2022-02-23 11:30:00,31.14912,-3.41628,31.3359002713,17.52912,-1.91628,17.6335525919,13.62,-1.5,13.7023501634,33.22,30.63912,-7.25628,31.4866523119,17.52912,-1.91628,17.6335525919,13.11,-5.34,14.1558362522,0.0
2022-02-23 12:00:00,30.98108,-7.08832,31.7816235959,18.90108,-1.7683200000000001,18.9836187485,12.08,-5.32,13.1995757508,33.19,30.80108,-5.48832,31.2862299677,18.90108,-1.7683200000000001,18.9836187485,11.9,-3.7199999999999998,12.467894770200001,0.0
2022-02-23 12:30:00,30.65888,-6.97424,31.4421205778,20.37888,-2.06424,20.4831598351,10.28,-4.91,11.3923878094,32.89,30.46888,-5.37424,30.9392162802,20.37888,-2.06424,20.4831598351,10.09,-3.31,10.6190489216,0.0
2022-02-23 13:00:00,30.27092,-7.39612,31.1613733443,17.89092,-2.07612,18.0109770057,12.38,-5.32,13.4746725378,32.89,30.08092,-5.79612,30.634241546,17.89092,-2.07612,18.0109770057,12.19,-3.7199999999999998,12.7449794037,0.0
2022-02-23 13:30:00,29.96768,-6.90652,30.7532415055,18.60768,-1.76652,18.6913441971,11.36,-5.14,12.4687288847,32.98,29.77768,-5.29652,30.2450549726,18.60768,-1.76652,18.6913441971,11.17,-3.5300000000000002,11.7145123671,0.0
2022-02-23 14:00:00,30.31488,-6.168,30.9360012512,18.34488,-1.638,18.417862694,11.97,-4.53,12.7985077255,32.98,30.12488,-4.568,30.4692471028,18.34488,-1.638,18.417862694,11.78,-2.93,12.1389167556,0.0
2022-02-23 14:30:00,30.83852,-6.13116,31.4420966021,16.86852,-1.81116,16.9654728061,13.97,-4.32,14.6226981094,32.88,30.63852,-4.54116,30.9732310542,16.86852,-1.81116,16.9654728061,13.77,-2.73,14.0380126799,0.0
2022-02-23 15:00:00,30.90264,-5.89304,31.4595149265,12.30264,-2.54304,12.5627227706,18.6,-3.35,18.8992724728,32.88,30.68264,-4.36304,30.9912974141,12.30264,-2.54304,12.5627227706,18.38,-1.82,18.4698890089,0.0
2022-02-23 15:30:00,30.34476,-7.92616,31.3628517805,16.39476,-1.9461600000000001,16.5098665713,13.95,-5.98,15.1777106311,32.52,30.15476,-6.3761600000000005,30.8215016994,16.39476,-1.9461600000000001,16.5098665713,13.76,-4.43,14.455535272,0.0
2022-02-23 16:00:00,30.51964,-9.82332,32.0615976138,16.46964,-1.09332,16.5058895656,14.05,-8.73,16.5413240099,32.52,30.31964,-8.22332,31.4150212725,16.46964,-1.09332,16.5058895656,13.85,-7.13,15.577528687200001,0.0
2022-02-23 16:30:00,31.00944,-10.15304,32.629275051,15.40944,-0.8330400000000001,15.4319407968,15.6,-9.32,18.1720224521,32.74,30.79944,-8.57304,31.9703381145,15.40944,-0.8330400000000001,15.4319407968,15.39,-7.74,17.2267147187,0.0
2022-02-23 17:00:00,31.81228,-9.96372,33.3361196758,12.12228,-2.40372,12.3582985171,19.69,-7.5600000000000005,21.0914603572,32.64,31.57228,-8.42372,32.6767183639,12.12228,-2.40372,12.3582985171,19.45,-6.02,20.3603266182,0.0
2022-02-23 17:30:00,32.8458,-9.59432,34.2183803518,12.1158,-2.61432,12.3946471794,20.73,-6.98,21.8735753822,32.51,32.5958,-8.06432,33.5785561736,12.1158,-2.61432,12.3946471794,20.48,-5.45,21.1927558378,0.0
2022-02-23 18:00:00,32.57828,-9.13372,33.8344376161,12.51828,-2.76372,12.8197301998,20.06,-6.37,21.0471019383,32.51,32.34828,-7.59372,33.2276361241,12.51828,-2.76372,12.8197301998,19.83,-4.83,20.4097476711,0.0
2022-02-23 18:30:00,33.63108,-8.91884,34.7936093114,12.87108,-2.86884,13.1869231935,20.76,-6.05,21.6236005328,32.57,33.39108,-7.39884,34.2009803502,12.87108,-2.86884,13.1869231935,20.52,-4.53,21.0140738554,0.0
2022-02-23 19:00:00,33.21596,-9.27272,34.4859875155,12.58596,-2.77272,12.8877602911,20.63,-6.5,21.6297688383,32.44,32.97596,-7.71272,33.8659118838,12.58596,-2.77272,12.8877602911,20.39,-4.94,20.9798879883,0.0
2022-02-23 19:30:00,31.80476,-9.58992,33.2191108289,11.98476,-2.50992,12.2447609476,19.82,-7.08,21.0465864216,32.68,31.56476,-8.03992,32.5726017914,11.98476,-2.50992,12.2447609476,19.58,-5.53,20.3459406271,0.0
2022-02-23 20:00:00,30.43992,-9.59048,31.914981376100002,12.13992,-2.58048,12.4111455812,18.3,-7.01,19.5966859443,32.63,30.20992,-8.04048,31.261615202,12.13992,-2.58048,12.4111455812,18.07,-5.46,18.8768773901,0.0
2022-02-23 20:30:00,29.549,-10.04224,31.2088126211,12.699,-2.8022400000000003,13.0045049893,16.85,-7.24,18.3395774215,32.59,29.339,-8.47224,30.5377761407,12.699,-2.8022400000000003,13.0045049893,16.64,-5.67,17.5794908914,0.0
2022-02-23 21:00:00,29.1102,-10.5726,30.9706896081,12.6702,-2.8026,12.9764607964,16.44,-7.77,18.1836877448,32.63,28.8702,-8.9926,30.2383085307,12.6702,-2.8026,12.9764607964,16.2,-6.19,17.3423210673,0.0
2022-02-23 21:30:00,27.35412,-10.91036,29.4496831274,13.07412,-2.9703600000000003,13.4072984715,14.28,-7.94,16.3389718159,32.77,27.15412,-9.29036,28.699425463,13.07412,-2.9703600000000003,13.4072984715,14.08,-6.32,15.4333664506,0.0
2022-02-23 22:00:00,25.40252,-8.92228,26.9238760722,13.41252,-3.12228,13.7711410257,11.99,-5.8,13.319162886600001,32.91,25.21252,-7.36228,26.2654589061,13.41252,-3.12228,13.7711410257,11.8,-4.24,12.5386442648,0.0
2022-02-23 22:30:00,23.6636,-10.27408,25.7977263496,13.4136,-3.12408,13.7726010908,10.25,-7.15,12.4973997295,32.52,23.4736,-8.68408,25.0284466639,13.4136,-3.12408,13.7726010908,10.06,-5.5600000000000005,11.4942246367,0.0
2022-02-23 23:00:00,21.7318,-11.04324,24.3767159588,13.7718,-2.97324,14.089096186,7.96,-8.07,11.3351885736,32.6,21.5618,-9.41324,23.5270122739,13.7718,-2.97324,14.089096186,7.79,-6.44,10.1073092364,0.0
2022-02-23 23:30:00,19.82284,-10.14428,22.2677210865,17.14284,-2.56428,17.3335655646,2.68,-7.58,8.0398258688,32.89,19.67284,-8.50428,21.4322983365,17.14284,-2.56428,17.3335655646,2.5300000000000002,-5.94,6.45635346,0.0
2022-02-24 00:00:00,18.64112,-10.11604,21.2090928645,13.01112,-2.96604,13.3449105256,5.63,-7.15,9.1005164689,33.07,18.48112,-8.49604,20.3404644032,13.01112,-2.96604,13.3449105256,5.47,-5.53,7.7782903006,0.0
2022-02-24 00:30:00,17.89088,-10.3222,20.6550574924,12.08088,-2.5722,12.3516749639,5.8100000000000005,-7.75,9.6860002065,32.71,17.74088,-8.7122,19.7646465188,12.08088,-2.5722,12.3516749639,5.66,-6.14,8.3507604444,0.0
2022-02-24 01:00:00,17.72952,-10.39576,20.5525595829,10.64952,-2.16576,10.8675108745,7.08,-8.23,10.8563023171,32.71,17.56952,-8.79576,19.6482423389,10.64952,-2.16576,10.8675108745,6.92,-6.63,9.5834910132,0.0
2022-02-24 01:30:00,17.1446,-10.44932,20.0779878878,11.2446,-2.38932,11.4956460985,5.9,-8.06,9.9886735856,32.61,16.9946,-8.85932,19.1651762325,11.2446,-2.38932,11.4956460985,5.75,-6.47,8.655830405,0.0
2022-02-24 02:00:00,16.7112,-10.51716,19.7452490464,11.3112,-2.47716,11.5792731683,5.4,-8.04,9.6851226115,32.56,16.5412,-8.90716,18.7869315405,11.3112,-2.47716,11.5792731683,5.23,-6.43,8.2884135997,0.0
2022-02-24 02:30:00,17.45832,-11.0576,20.6655136636,4.46832,-0.8676,4.5517703569,12.99,-10.19,16.5098818893,32.75,17.26832,-9.4476,19.6838009892,4.46832,-0.8676,4.5517703569,12.8,-8.58,15.4096203717,0.0
2022-02-24 03:00:00,17.50432,-11.33976,20.8564468575,2.34432,-0.41976,2.3816033926999998,15.16,-10.92,18.6834686287,32.83,17.31432,-9.70976,19.8510734299,2.34432,-0.41976,2.3816033926999998,14.97,-9.29,17.6183143348,0.0
2022-02-24 03:30:00,17.04068,-11.513,20.5653578588,2.7406800000000002,-0.423,2.7731310576,14.3,-11.09,18.0963559868,33.0,16.85068,-9.883,19.5350737255,2.7406800000000002,-0.423,2.7731310576,14.11,-9.46,16.9877514698,0.0
2022-02-24 04:00:00,17.0424,-11.37804,20.4915395225,4.4424,-0.7880400000000001,4.5117540715,12.6,-10.59,16.4592861328,33.12,16.8424,-9.72804,19.449966581,4.4424,-0.7880400000000001,4.5117540715,12.4,-8.94,15.286713185,0.0
2022-02-24 04:30:00,17.52688,-10.14644,20.2519571204,3.74688,-0.67644,3.8074506967,13.78,-9.47,16.7203259538,33.19,17.33688,-8.526440000000001,19.320134244,3.74688,-0.67644,3.8074506967,13.59,-7.85,15.6942855843,0.0
2022-02-24 05:00:00,17.5818,-9.08204,19.7889651524,4.7718,-0.75204,4.8306976102,12.81,-8.33,15.2802159671,33.1,17.4118,-7.44204,18.935541677,4.7718,-0.75204,4.8306976102,12.64,-6.69,14.3012481973,0.0
2022-02-24 05:30:00,17.36348,-8.36128,19.2717783546,8.76348,-1.87128,8.9610418227,8.6,-6.49,10.7740475217,33.19,17.21348,-6.77128,18.4974086442,8.76348,-1.87128,8.9610418227,8.45,-4.9,9.7679322274,0.0
2022-02-24 06:00:00,18.34072,-8.20996,20.0944134853,9.00072,-1.9299600000000001,9.2053085836,9.34,-6.28,11.2549544646,32.69,18.16072,-6.60996,19.3262340387,9.00072,-1.9299600000000001,9.2053085836,9.16,-4.68,10.2863015705,0.0
2022-02-24 06:30:00,20.69116,-7.32612,21.9498550428,13.15116,-1.80612,13.2746027737,7.54,-5.52,9.344624123,32.84,20.54116,-5.71612,21.321662271,13.15116,-1.80612,13.2746027737,7.39,-3.91,8.3606339473,0.0
2022-02-24 07:00:00,23.876,-6.86696,24.8438828616,10.566,-1.23696,10.6381589592,13.31,-5.63,14.451747299200001,32.8,23.686,-5.31696,24.2754332534,10.566,-1.23696,10.6381589592,13.12,-4.08,13.7397525451,0.0
2022-02-24 07:30:00,26.84792,-6.44068,27.6096571364,15.30792,-0.49068000000000006,15.3157821083,11.54,-5.95,12.9836088974,32.67,26.67792,-4.87068,27.1189037239,15.30792,-0.49068000000000006,15.3157821083,11.37,-4.38,12.1844696233,0.0
2022-02-24 08:00:00,28.34008,-8.28648,29.5266978377,13.51008,-0.63648,13.5250644507,14.83,-7.65,16.6868630965,32.58,28.15008,-6.71648,28.9402506485,13.51008,-0.63648,13.5250644507,14.64,-6.08,15.8523184424,0.0
2022-02-24 08:30:00,28.6692,-9.69456,30.2639640866,10.6992,-0.12456,10.6999250387,17.97,-9.57,20.359415512200002,32.62,28.4592,-8.10456,29.5907072817,10.6992,-0.12456,10.6999250387,17.76,-7.98,19.4704391322,0.0
2022-02-24 09:00:00,29.64768,-8.8458,30.9391840071,16.26768,-0.0558,16.2677756999,13.38,-8.79,16.0090130864,32.81,29.48768,-7.2458,30.3648627433,16.26768,-0.0558,16.2677756999,13.22,-7.19,15.0487374886,0.0
2022-02-24 09:30:00,33.32264,-7.14144,34.0792972616,22.74264,0.9885600000000001,22.7641148531,10.58,-8.13,13.342911976,32.78,33.16264,-5.54144,33.622436691,22.74264,0.9885600000000001,22.7641148531,10.42,-6.53,12.2970443603,0.0
2022-02-24 10:00:00,34.38564,-6.24612,34.948336917,20.10564,0.53388,20.1127270071,14.28,-6.78,15.8078081972,32.78,34.19564,-4.65612,34.5111757039,20.10564,0.53388,20.1127270071,14.09,-5.19,15.0154653608,0.0
2022-02-24 10:30:00,32.50132,-7.24332,33.2986709399,7.23132,-1.00332,7.3005917544,25.27,-6.24,26.0290318683,32.84,32.25132,-5.72332,32.7552138379,7.23132,-1.00332,7.3005917544,25.02,-4.72,25.461319683,0.0
2022-02-24 11:00:00,32.3456,-7.32132,33.1638291803,9.9756,-1.83132,10.1423038952,22.37,-5.49,23.0338229567,32.66,32.1056,-5.79132,32.6237480787,9.9756,-1.83132,10.1423038952,22.13,-3.96,22.4815146287,0.0
2022-02-24 11:30:00,30.70512,-7.24436,31.5481401357,12.52512,-2.30436,12.7353329766,18.18,-4.94,18.839214421,32.82,30.48512,-5.66436,31.0068946466,12.52512,-2.30436,12.7353329766,17.96,-3.36,18.2715954421,0.0
2022-02-24 12:00:00,31.136,-6.05584,31.7194529289,13.626,-1.90584,13.7586373637,17.51,-4.15,17.9950715475,32.82,30.936,-4.49584,31.260976845,13.626,-1.90584,13.7586373637,17.31,-2.59,17.5026912216,0.0
2022-02-24 12:30:00,31.23668,-5.13256,31.6555421621,14.11668,-2.57256,14.3491713759,17.12,-2.56,17.3103437285,32.9,31.02668,-3.58256,31.2328290101,14.11668,-2.57256,14.3491713759,16.91,-1.01,16.9401357728,0.0
2022-02-24 13:00:00,32.51532,-5.026,32.9014697347,15.38532,-2.466,15.5816952705,17.13,-2.56,17.3202338321,32.69,32.31532,-3.476,32.501730457,15.38532,-2.466,15.5816952705,16.93,-1.01,16.9601002356,0.0
2022-02-24 13:30:00,30.66872,-5.60952,31.1775095392,11.53872,-2.00952,11.7123964187,19.13,-3.6,19.4657879368,32.75,30.46872,-4.04952,30.736647681,11.53872,-2.00952,11.7123964187,18.93,-2.04,19.0396034623,0.0
2022-02-24 14:00:00,30.87832,-5.17952,31.3097121266,12.83832,-2.63952,13.1068503559,18.04,-2.54,18.2179362168,32.85,30.65832,-3.60952,30.8700699684,12.83832,-2.63952,13.1068503559,17.82,-0.97,17.8463805854,0.0
2022-02-24 14:30:00,30.53448,-5.15704,30.96691025,12.53448,-2.50704,12.7827398641,18.0,-2.65,18.1940237441,32.84,30.33448,-3.60704,30.5481818515,12.53448,-2.50704,12.7827398641,17.8,-1.1,17.8339563754,0.0
2022-02-24 15:00:00,30.38364,-5.42988,30.8650154133,11.12364,-2.18988,11.3371487273,19.26,-3.24,19.5306221099,32.8,30.16364,-3.87988,30.4121463706,11.12364,-2.18988,11.3371487273,19.04,-1.69,19.1148554794,0.0
2022-02-24 15:30:00,31.063,-5.88208,31.6150096335,10.413,-1.43208,10.5110143243,20.65,-4.45,21.1240384397,32.74,30.843,-4.32208,31.1443578281,10.413,-1.43208,10.5110143243,20.43,-2.89,20.6333952611,0.0
2022-02-24 16:00:00,32.37968,-5.59884,32.8601686887,12.73968,-0.07884000000000001,12.7399239499,19.64,-5.52,20.4009803686,32.86,32.16968,-4.03884,32.4222229319,12.73968,-0.07884000000000001,12.7399239499,19.43,-3.96,19.8294351911,0.0
2022-02-24 16:30:00,33.01244,-5.9062,33.5366127269,12.05244,-0.0162,12.0524508874,20.96,-5.89,21.7718556857,32.92,32.79244,-4.3462,33.0792015562,12.05244,-0.0162,12.0524508874,20.74,-4.33,21.1871777262,0.0
2022-02-24 17:00:00,33.84244,-6.26612,34.4176554258,15.20244,-0.90612,15.2294200614,18.64,-5.36,19.3953396464,32.83,33.62244,-4.72612,33.9529775102,15.20244,-0.90612,15.2294200614,18.42,-3.8200000000000003,18.8119323835,0.0
