Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-24 17:30:00,34.15768,-8.41952,35.1800429223,7.62768,-1.10952,7.7079528289,26.53,-7.31,27.5186663921,32.55,33.88768,-6.91952,34.5869138955,7.62768,-1.10952,7.7079528289,26.26,-5.8100000000000005,26.8950497304,0.0
2022-02-24 18:00:00,34.87136,-7.59316,35.6884831148,11.78136,-0.08316000000000001,11.7816534933,23.09,-7.51,24.2806136661,32.52,34.63136,-6.05316,35.156391189,11.78136,-0.08316000000000001,11.7816534933,22.85,-5.97,23.6170150527,0.0
2022-02-24 18:30:00,36.73896,-7.4212,37.4810004045,10.75896,0.5688,10.7739850437,25.98,-7.99,27.1808848274,32.63,36.49896,-5.9012,36.9729393276,10.75896,0.5688,10.7739850437,25.74,-6.47,26.540695168,0.0
2022-02-24 19:00:00,37.55492,-6.938,38.1904158161,14.70492,0.07200000000000001,14.7050962665,22.85,-7.01,23.9011003931,32.63,37.32492,-5.398,37.7132345074,14.70492,0.07200000000000001,14.7050962665,22.62,-5.47,23.2719853042,0.0
2022-02-24 19:30:00,37.55392,-7.27336,38.2517799985,15.25392,0.11664000000000001,15.2543659408,22.3,-7.39,23.4925967062,32.61,37.32392,-5.7233600000000004,37.7601887423,15.25392,0.11664000000000001,15.2543659408,22.07,-5.84,22.8295970179,0.0
2022-02-24 20:00:00,34.97088,-8.35316,35.954662145,11.09088,0.09684000000000001,11.0913027711,23.88,-8.45,25.3309474754,32.67,34.72088,-6.83316,35.3868843438,11.09088,0.09684000000000001,11.0913027711,23.63,-6.93,24.6252269025,0.0
2022-02-24 20:30:00,31.84804,-9.15872,33.1387960536,6.90804,-1.00872,6.9812987817,24.94,-8.15,26.2378752951,32.46,31.59804,-7.64872,32.5105990329,6.90804,-1.00872,6.9812987817,24.69,-6.64,25.5672779153,0.0
2022-02-24 21:00:00,30.86284,-9.99932,32.4422763278,4.99284,-0.94932,5.0822888277,25.87,-9.05,27.4072873521,32.48,30.60284,-8.44932,31.7478318083,4.99284,-0.94932,5.0822888277,25.61,-7.5,26.6856159757,0.0
2022-02-24 21:30:00,29.22016,-9.78196,30.8140307631,6.14016,-1.19196,6.2547848458,23.08,-8.59,24.6267029868,32.74,28.98016,-8.20196,30.1184631326,6.14016,-1.19196,6.2547848458,22.84,-7.01,23.8915403438,0.0
2022-02-24 22:00:00,27.11588,-8.95912,28.55760458,7.53588,-1.50912,7.6855013206,19.58,-7.45,20.9494367466,32.98,26.895880000000002,-7.37912,27.889779005,7.53588,-1.50912,7.6855013206,19.36,-5.87,20.2303361317,0.0
2022-02-24 22:30:00,24.98368,-9.30364,26.6597446273,9.46368,-1.94364,9.661209841,15.52,-7.36,17.1767284429,33.01,24.76368,-7.69364,25.9312927482,9.46368,-1.94364,9.661209841,15.3,-5.75,16.3448003965,0.0
2022-02-24 23:00:00,23.10276,-9.5132,24.9847652352,10.47276,-2.2032,10.7019994514,12.63,-7.31,14.592909237,33.01,22.91276,-7.8832,24.2309598047,10.47276,-2.2032,10.7019994514,12.44,-5.68,13.6753793366,0.0
2022-02-24 23:30:00,20.69028,-9.79156,22.89022354,15.65028,-1.4115600000000001,15.7138081225,5.04,-8.38,9.7788547387,33.1,20.54028,-8.13156,22.0912962615,15.65028,-1.4115600000000001,15.7138081225,4.89,-6.72,8.3108663808,0.0
2022-02-25 00:00:00,19.49544,-10.1694,21.9883805032,10.94544,-1.6794,11.0735288483,8.55,-8.49,12.0491742456,33.06,19.33544,-8.5294,21.1331470528,10.94544,-1.6794,11.0735288483,8.39,-6.85,10.8311864539,0.0
2022-02-25 00:30:00,18.66636,-10.35024,21.3438624365,9.30636,-1.9202400000000002,9.5024027544,9.36,-8.43,12.5966066859,33.15,18.49636,-8.71024,20.4446475662,9.30636,-1.9202400000000002,9.5024027544,9.19,-6.79,11.4262942374,0.0
2022-02-25 01:00:00,18.29324,-10.27612,20.9819272697,8.64324,-1.71612,8.8119615042,9.65,-8.56,12.8994612291,32.99,18.11324,-8.66612,20.0796189992,8.64324,-1.71612,8.8119615042,9.47,-6.95,11.7466335603,0.0
2022-02-25 01:30:00,17.90892,-10.55292,20.7868596977,6.56892,-1.22292,6.6817844393,11.34,-9.33,14.6848391207,32.8,17.78892,-8.97292,19.9238291524,6.56892,-1.22292,6.6817844393,11.22,-7.75,13.6363814848,0.0
2022-02-25 02:00:00,17.64036,-10.74264,20.653973349,5.49036,-0.96264,5.5741123687,12.15,-9.78,15.5971439693,32.99,17.46036,-9.08264,19.6814257791,5.49036,-0.96264,5.5741123687,11.97,-8.12,14.4642766843,0.0
2022-02-25 02:30:00,16.86756,-10.6552,19.951136995,6.30756,-1.1052,6.4036536597,10.56,-9.55,14.2378404261,33.2,16.68756,-9.0252,18.9717920554,6.30756,-1.1052,6.4036536597,10.38,-7.92,13.0564466835,0.0
2022-02-25 03:00:00,16.60736,-10.74896,19.7824302666,6.59736,-1.21896,6.7090254472,10.01,-9.53,13.8210346935,33.07,16.43736,-9.08896,18.7828644687,6.59736,-1.21896,6.7090254472,9.84,-7.87,12.600099206,0.0
2022-02-25 03:30:00,16.27236,-10.6694,19.4583091848,7.00236,-1.3194,7.1255780067,9.27,-9.35,13.1664497872,33.18,16.10236,-9.0394,18.4660973118,7.00236,-1.3194,7.1255780067,9.1,-7.72,11.9334990678,0.0
2022-02-25 04:00:00,16.3884,-10.698,19.5710719829,6.6384,-1.188,6.7438637709,9.75,-9.51,13.6199339205,33.03,16.2284,-9.038,18.5754249093,6.6384,-1.188,6.7438637709,9.59,-7.85,12.3931674724,0.0
2022-02-25 04:30:00,16.66204,-10.42212,19.6530954879,5.70204,-0.9421200000000001,5.7793468711,10.96,-9.48,14.4911007173,33.19,16.48204,-8.79212,18.680444766,5.70204,-0.9421200000000001,5.7793468711,10.78,-7.85,13.3353252679,0.0
2022-02-25 05:00:00,16.59744,-10.57204,19.6784919218,5.07744,-0.8420400000000001,5.1467881553,11.52,-9.73,15.0792340654,33.0,16.42744,-8.94204,18.7034987186,5.07744,-0.8420400000000001,5.1467881553,11.35,-8.1,13.9439054787,0.0
2022-02-25 05:30:00,17.40728,-10.154,20.1523475803,4.69728,-0.774,4.7606213248,12.71,-9.38,15.7964711249,33.11,17.22728,-8.524000000000001,19.2207635696,4.69728,-0.774,4.7606213248,12.53,-7.75,14.7330716417,0.0
2022-02-25 06:00:00,18.44408,-8.5252,20.3190334929,4.29408,-0.7452000000000001,4.3582618194,14.15,-7.78,16.1477831296,32.94,17.91408,-12.7752,22.002727042,4.29408,-0.7452000000000001,4.3582618194,13.62,-12.03,18.1721022449,0.0
2022-02-25 06:30:00,21.08764,-7.06856,22.2407981251,4.51764,-0.62856,4.5611576209999996,16.57,-6.44,17.7774716988,32.83,20.35764,-13.51856,24.4373683289,4.51764,-0.62856,4.5611576209999996,15.84,-12.89,20.4219905984,0.0
2022-02-25 07:00:00,23.65132,-6.5488800000000005,24.5412462397,5.70132,-0.39888,5.7152563369,17.95,-6.15,18.9743247574,32.44,22.92132,-12.99888,26.3506696651,5.70132,-0.39888,5.7152563369,17.22,-12.6,21.3374881371,0.0
2022-02-25 07:30:00,26.14352,-7.06836,27.0821962012,3.05352,-0.5583600000000001,3.1041504925,23.09,-6.51,23.9901688197,32.5,25.69352,-8.65836,27.1131733274,3.05352,-0.5583600000000001,3.1041504925,22.64,-8.1,24.0453654578,0.0
2022-02-25 08:00:00,28.387,-7.68124,29.4078767839,2.187,-0.38124,2.2199803913,26.2,-7.3,27.197977866,32.65,28.157,-6.17124,28.8253508589,2.187,-0.38124,2.2199803913,25.97,-5.79,26.6076116929,0.0
2022-02-25 08:30:00,30.04692,-7.28744,30.9180235985,2.17692,-0.30744000000000005,2.1985222401,27.87,-6.98,28.7307727011,32.7,29.80692,-5.75744,30.3578753413,2.17692,-0.30744000000000005,2.1985222401,27.63,-5.45,28.16237561,0.0
2022-02-25 09:00:00,31.21368,-6.96356,31.9810097873,2.71368,-0.31356,2.7317355319,28.5,-6.65,29.2655514214,32.7,30.96368,-5.44356,31.4385404339,2.71368,-0.31356,2.7317355319,28.25,-5.13,28.7120079409,0.0
2022-02-25 09:30:00,31.9312,-6.48932,32.5839348069,3.3912,-0.31932000000000005,3.4062006257,28.54,-6.17,29.1993236223,32.7,31.6912,-4.98932,32.0815440947,3.3912,-0.31932000000000005,3.4062006257,28.3,-4.67,28.6827282524,0.0
2022-02-25 10:00:00,32.11176,-6.40676,32.7446438978,3.55176,-0.26676,3.5617636074,28.56,-6.14,29.2125520967,32.66,31.85176,-4.87676,32.222932877,3.55176,-0.26676,3.5617636074,28.3,-4.61,28.6730204199,0.0
2022-02-25 10:30:00,31.83128,-6.52388,32.4929437985,4.12128,-0.35388000000000003,4.1364453209,27.71,-6.17,28.3886068697,32.81,31.57128,-5.00388,31.9653646294,4.12128,-0.35388000000000003,4.1364453209,27.45,-4.65,27.8410667899,0.0
2022-02-25 11:00:00,31.31016,-6.48204,31.9740982951,4.52016,-0.48204,4.5457902489,26.79,-6.0,27.4536718856,32.75,31.06016,-4.94204,31.4508711896,4.52016,-0.48204,4.5457902489,26.54,-4.46,26.9121385252,0.0
2022-02-25 11:30:00,30.9872,-6.66324,31.6955096368,4.0572,-0.36324,4.0734279345,26.93,-6.3,27.6570949306,32.86,30.7272,-5.13324,31.1530250977,4.0572,-0.36324,4.0734279345,26.67,-4.77,27.0932057904,0.0
2022-02-25 12:00:00,30.39696,-6.87984,31.1658045888,8.52696,0.29016000000000003,8.5318954323,21.87,-7.17,23.0153383638,32.81,30.16696,-5.30984,30.630701534,8.52696,0.29016000000000003,8.5318954323,21.64,-5.6,22.3528432196,0.0
2022-02-25 12:30:00,30.99512,-6.87596,31.748642329,3.79512,-0.25596,3.8037417546,27.2,-6.62,27.9940065014,32.93,30.76512,-5.33596,31.2244307832,3.79512,-0.25596,3.8037417546,26.97,-5.08,27.4442580515,0.0
2022-02-25 13:00:00,30.60152,-7.36848,31.4761421369,3.07152,-0.34848,3.0912252297,27.53,-7.02,28.4109362746,32.85,30.34152,-5.81848,30.894377246,3.07152,-0.34848,3.0912252297,27.27,-5.47,27.8131947104,0.0
2022-02-25 13:30:00,30.29344,-7.48276,31.2039132843,3.40344,-0.39276000000000005,3.4260274738,26.89,-7.09,27.8089949477,33.01,30.04344,-5.93276,30.6236171647,3.40344,-0.39276000000000005,3.4260274738,26.64,-5.54,27.2099467107,0.0
2022-02-25 14:00:00,30.1044,-7.64752,31.0605772887,3.7044,-0.40752000000000005,3.7267481684,26.4,-7.24,27.3747620994,32.97,29.8444,-6.06752,30.4549340881,3.7044,-0.40752000000000005,3.7267481684,26.14,-5.66,26.7457510644,0.0
2022-02-25 14:30:00,29.49932,-7.81024,30.5157292117,3.73932,-0.39024000000000003,3.7596278167,25.76,-7.42,26.8073497385,33.06,29.23932,-6.24024,29.8977997404,3.73932,-0.39024000000000003,3.7596278167,25.5,-5.85,26.1624253463,0.0
2022-02-25 15:00:00,28.8232,-8.15232,29.9539176006,4.0932,-0.56232,4.1316449536,24.73,-7.59,25.8685330083,33.1,28.5632,-6.56232,29.3073444383,4.0932,-0.56232,4.1316449536,24.47,-6.0,25.1948586025,0.0
2022-02-25 15:30:00,28.87532,-8.3246,30.0513405735,3.86532,-0.5346000000000001,3.9021142811000002,25.01,-7.79,26.1951178657,33.15,28.62532,-6.7346,29.4068662435,3.86532,-0.5346000000000001,3.9021142811000002,24.76,-6.2,25.5244510225,0.0
2022-02-25 16:00:00,29.17396,-8.5542,30.4022084678,2.70396,-0.3942,2.7325433796,26.47,-8.16,27.6992147903,33.21,28.93396,-6.9742,29.7626192887,2.70396,-0.3942,2.7325433796,26.23,-6.58,27.0427310011,0.0
2022-02-25 16:30:00,30.19472,-8.53608,31.3781098482,2.03472,-0.31608,2.0591240965,28.16,-8.22,29.3352006981,33.16,29.92472,-6.96608,30.7248293347,2.03472,-0.31608,2.0591240965,27.89,-6.65,28.671843331,0.0
2022-02-25 17:00:00,32.32684,-8.06824,33.3184795734,6.84684,-0.31824,6.8542318813000005,25.48,-7.75,26.6325533887,33.08,32.08684,-6.48824,32.7362575669,6.84684,-0.31824,6.8542318813000005,25.24,-6.17,25.9831964931,0.0
2022-02-25 17:30:00,33.08324,-7.9328,34.0210241577,7.29324,-0.3528,7.3017681104,25.79,-7.58,26.8808575012,33.12,32.83324,-6.3728,33.4459897258,7.29324,-0.3528,7.3017681104,25.54,-6.02,26.2398932925,0.0
2022-02-25 18:00:00,34.41488,-7.63404,35.251418867,9.07488,0.07596,9.0751979007,25.34,-7.71,26.4869722694,32.98,34.16488,-6.08404,34.7023712178,9.07488,0.07596,9.0751979007,25.09,-6.16,25.8351253142,0.0
2022-02-25 18:30:00,36.9038,-6.65984,37.4999189768,16.3638,1.37016,16.421062355,20.54,-8.03,22.0538545384,32.85,36.6838,-5.09984,37.0365974472,16.3638,1.37016,16.421062355,20.32,-6.47,21.3251799523,0.0
2022-02-25 19:00:00,37.12124,-6.77356,37.7341698492,13.79124,1.3964400000000001,13.8617583809,23.33,-8.17,24.7191787889,32.79,36.92124,-5.22356,37.2889198316,13.79124,1.3964400000000001,13.8617583809,23.13,-6.62,24.0587052852,0.0
2022-02-25 19:30:00,33.34388,-8.07424,34.3075455991,5.66388,1.08576,5.7670106149,27.68,-9.16,29.1562686227,32.79,33.10388,-6.5342400000000005,33.7426016103,5.66388,1.08576,5.7670106149,27.44,-7.62,28.4783777628,0.0
2022-02-25 20:00:00,33.7176,-8.23036,34.7075694264,8.0676,0.80964,8.1081247332,25.65,-9.04,27.1963986586,32.71,33.4776,-6.69036,34.1395755493,8.0676,0.80964,8.1081247332,25.41,-7.5,26.4937369958,0.0
2022-02-25 20:30:00,32.81952,-8.29152,33.8507045265,8.75952,0.5284800000000001,8.7754476661,24.06,-8.82,25.6256902346,32.75,32.58952,-6.74152,33.2794967772,8.75952,0.5284800000000001,8.7754476661,23.83,-7.27,24.9142890727,0.0
2022-02-25 21:00:00,31.49128,-8.46588,32.6093827021,5.56128,0.11412000000000001,5.562450774,25.93,-8.58,27.3126582375,32.75,31.24128,-6.92588,31.999771715,5.56128,0.11412000000000001,5.562450774,25.68,-7.04,26.627504577,0.0
2022-02-25 21:30:00,29.00148,-9.43972,30.4990845087,0.77148,0.17028000000000001,0.7900485231000001,28.23,-9.61,29.8208819454,32.73,28.75148,-7.89972,29.8169947894,0.77148,0.17028000000000001,0.7900485231000001,27.98,-8.07,29.1205305584,0.0
2022-02-25 22:00:00,27.25104,-9.96832,29.0170050954,0.13104000000000002,0.12168000000000001,0.17882254890000002,27.12,-10.09,28.9361797755,32.84,26.99104,-8.39832,28.2674374343,0.13104000000000002,0.12168000000000001,0.17882254890000002,26.86,-8.52,28.17889281,0.0
2022-02-25 22:30:00,25.26796,-10.56504,27.3877686708,2.03796,0.35496000000000005,2.0686414777,23.23,-10.92,25.6686442961,32.94,25.01796,-8.97504,26.5791208576,2.03796,0.35496000000000005,2.0686414777,22.98,-9.33,24.8018003379,0.0
2022-02-25 23:00:00,23.62452,-10.62452,25.9036362401,0.16452000000000003,0.10548,0.1954299383,23.46,-10.73,25.7973738974,33.04,23.38452,-9.06452,25.0798982945,0.16452000000000003,0.10548,0.1954299383,23.22,-9.17,24.96512167,0.0
2022-02-25 23:30:00,22.06324,-10.89464,24.6064979228,0.27324000000000004,0.045360000000000004,0.2769794707,21.79,-10.94,24.3821184477,32.79,21.83324,-9.29464,23.7293215585,0.27324000000000004,0.045360000000000004,0.2769794707,21.56,-9.34,23.4961528766,0.0
2022-02-26 00:00:00,20.6658,-11.19076,23.5012424994,0.32580000000000003,0.039240000000000004,0.3281545636,20.34,-11.23,23.2342096917,33.04,20.4458,-9.58076,22.5792316038,0.32580000000000003,0.039240000000000004,0.3281545636,20.12,-9.62,22.3015425475,0.0
2022-02-26 00:30:00,19.72156,-11.15576,22.6581312118,0.24156000000000002,0.08424000000000001,0.25582730740000004,19.48,-11.24,22.4901756329,33.09,19.50156,-9.55576,21.7168918497,0.24156000000000002,0.08424000000000001,0.25582730740000004,19.26,-9.64,21.5378086165,0.0
2022-02-26 01:00:00,19.18556,-11.2782,22.2549659122,2.09556,0.2718,2.1131130953,17.09,-11.55,20.6269386968,32.92,18.98556,-9.6782,21.3100690697,2.09556,0.2718,2.1131130953,16.89,-9.95,19.6029232514,0.0
2022-02-26 01:30:00,18.61072,-11.28396,21.7643435968,0.36072000000000004,-0.00396,0.3607417359,18.25,-11.28,21.4546242102,32.96,18.40072,-9.67396,20.7887469223,0.36072000000000004,-0.00396,0.3607417359,18.04,-9.67,20.4682803381,0.0
2022-02-26 02:00:00,17.82364,-11.43744,21.1777519252,2.30364,0.14256000000000002,2.308046924,15.52,-11.58,19.3640594917,32.96,17.62364,-9.80744,20.1687522223,2.30364,0.14256000000000002,2.308046924,15.32,-9.95,18.2675915216,0.0
2022-02-26 02:30:00,17.46144,-11.43084,20.8702177751,0.9914400000000001,-0.24084000000000003,1.0202730905,16.47,-11.19,19.9117302111,33.14,17.25144,-9.80084,19.8410848186,0.9914400000000001,-0.24084000000000003,1.0202730905,16.26,-9.56,18.8621631845,0.0
2022-02-26 03:00:00,17.14032,-11.53812,20.6620130393,0.7603200000000001,-0.16812000000000002,0.7786853259000001,16.38,-11.37,19.9394408146,33.11,16.94032,-9.88812,19.6150289023,0.7603200000000001,-0.16812000000000002,0.7786853259000001,16.18,-9.72,18.8751370856,0.0
2022-02-26 03:30:00,16.80176,-11.45952,20.3376433671,0.94176,-0.20952,0.9647852238,15.86,-11.25,19.4448476466,33.31,16.60176,-9.82952,19.2934677683,0.94176,-0.20952,0.9647852238,15.66,-9.62,18.3787921257,0.0
2022-02-26 04:00:00,16.59636,-11.61516,20.2571248472,1.38636,-0.33516,1.4262981018,15.21,-11.28,18.9362747128,33.11,16.39636,-9.97516,19.1923015367,1.38636,-0.33516,1.4262981018,15.01,-9.64,17.8389938057,0.0
2022-02-26 04:30:00,16.3194,-11.57032,20.0048774368,1.8594,-0.40032,1.9020053792,14.46,-11.17,18.2718499337,33.25,16.1194,-9.93032,18.932678407,1.8594,-0.40032,1.9020053792,14.26,-9.53,17.1513410554,0.0
2022-02-26 05:00:00,16.19512,-11.55256,19.8933042597,1.99512,-0.41256000000000004,2.0373290279,14.2,-11.14,18.0482575336,33.16,16.01512,-9.92256,18.839884967,1.99512,-0.41256000000000004,2.0373290279,14.02,-9.51,16.9410891031,0.0
2022-02-26 05:30:00,16.56784,-11.479800000000001,20.1563669917,1.07784,-0.1998,1.0962021281,15.49,-11.28,19.1619023064,33.16,16.36784,-9.8598,19.1081616674,1.07784,-0.1998,1.0962021281,15.29,-9.66,18.0858978212,0.0
2022-02-26 06:00:00,17.14824,-11.37724,20.5792061342,1.66824,-0.32724000000000003,1.7000325630000002,15.48,-11.05,19.019277063,33.05,16.93824,-9.75724,19.547575469,1.66824,-0.32724000000000003,1.7000325630000002,15.27,-9.43,17.9470833285,0.0
2022-02-26 06:30:00,18.4978,-11.06984,21.5571325196,2.1978,-0.42984000000000006,2.2394390514999998,16.3,-10.64,19.4653435623,33.01,18.3078,-9.47984,20.6165687559,2.1978,-0.42984000000000006,2.2394390514999998,16.11,-9.05,18.4779490204,0.0
2022-02-26 07:00:00,19.55528,-10.75184,22.3161609437,2.37528,-0.41184000000000004,2.4107192421,17.18,-10.34,20.0516333499,32.94,19.34528,-9.14184,21.3965674084,2.37528,-0.41184000000000004,2.4107192421,16.97,-8.73,19.0838622925,0.0
2022-02-26 07:30:00,21.04628,-10.31832,23.4395740034,2.36628,-0.41832,2.4029716313,18.68,-9.9,21.1412487805,33.0,20.84628,-8.72832,22.599799996,2.36628,-0.41832,2.4029716313,18.48,-8.31,20.262440623,0.0
2022-02-26 08:00:00,22.56948,-10.00324,24.6869649404,2.9494800000000003,-0.45324000000000003,2.9841009983,19.62,-9.55,21.8207905448,32.95,22.35948,-8.41324,23.889934139,2.9494800000000003,-0.45324000000000003,2.9841009983,19.41,-7.96,20.9787916716,0.0
2022-02-26 08:30:00,24.61908,-9.52056,26.3958360875,2.62908,-0.34056000000000003,2.6510455975,21.99,-9.18,23.8292362446,32.91,24.39908,-7.95056,25.6617713566,2.62908,-0.34056000000000003,2.6510455975,21.77,-7.61,23.0617648934,0.0
2022-02-26 09:00:00,26.5238,-9.03968,28.0219160826,2.2338,-0.22968000000000002,2.2455768396,24.29,-8.81,25.8383474704,32.83,26.2938,-7.48968,27.3397005277,2.2338,-0.22968000000000002,2.2455768396,24.06,-7.26,25.1314782693,0.0
2022-02-26 09:30:00,27.65828,-8.55416,28.9508912793,2.4382800000000002,-0.34416,2.4624490785,25.22,-8.21,26.5226789748,32.79,27.42828,-7.02416,28.3134132076,2.4382800000000002,-0.34416,2.4624490785,24.99,-6.68,25.8674022662,0.0
2022-02-26 10:00:00,28.19024,-8.411,29.4182690221,3.00024,-0.35100000000000003,3.0207020802,25.19,-8.06,26.4480566394,32.65,27.95024,-6.881,28.7847889875,3.00024,-0.35100000000000003,3.0207020802,24.95,-6.53,25.790374173300002,0.0
2022-02-26 10:30:00,28.74312,-8.20768,29.8920216499,3.36312,-0.42768000000000006,3.3902044653,25.38,-7.78,26.5456738472,32.71,28.49312,-6.68768,29.2674384106,3.36312,-0.42768000000000006,3.3902044653,25.13,-6.26,25.8979632404,0.0
2022-02-26 11:00:00,28.8414,-8.21232,29.9878067511,4.1814,-0.56232,4.2190413298,24.66,-7.65,25.8193357777,32.57,28.5814,-6.66232,29.3476222843,4.1814,-0.56232,4.2190413298,24.4,-6.1,25.1509443163,0.0
2022-02-26 11:30:00,28.19744,-8.39144,29.4195834068,4.80744,-0.63144,4.8487313627,23.39,-7.76,24.6436543556,32.8,27.95744,-6.82144,28.7776040529,4.80744,-0.63144,4.8487313627,23.15,-6.19,23.9632760699,0.0
2022-02-26 12:00:00,27.7674,-8.55908,29.0566060166,8.0874,-1.27908,8.1879230826,19.68,-7.28,20.9833457771,33.01,27.5274,-6.95908,28.3934243304,8.0874,-1.27908,8.1879230826,19.44,-5.68,20.2528022752,0.0
2022-02-26 12:30:00,27.6224,-8.54548,28.9140486648,9.9324,-1.7254800000000001,10.0811631765,17.69,-6.82,18.9591270896,33.14,27.3824,-6.95548,28.251982794,9.9324,-1.7254800000000001,10.0811631765,17.45,-5.23,18.2168987481,0.0
2022-02-26 13:00:00,26.99752,-8.47808,28.2974190808,10.12752,-1.6480800000000002,10.2607421289,16.87,-6.83,18.20015934,33.0,26.78752,-6.88808,27.6589384076,10.12752,-1.6480800000000002,10.2607421289,16.66,-5.24,17.4646271074,0.0
2022-02-26 13:30:00,26.9676,-8.58828,28.302120117,9.8676,-1.6282800000000002,10.0010412217,17.1,-6.96,18.4621667201,32.93,26.7476,-6.99828,27.6479660865,9.8676,-1.6282800000000002,10.0010412217,16.88,-5.37,17.7135908274,0.0
2022-02-26 14:00:00,26.56232,-8.72432,27.9583726859,10.19232,-1.71432,10.3354864445,16.37,-7.01,17.807779199,32.98,26.35232,-7.12432,27.2983645086,10.19232,-1.71432,10.3354864445,16.16,-5.41,17.0415286873,0.0
2022-02-26 14:30:00,25.36232,-8.88772,26.8745017178,9.74232,-1.55772,9.8660676351,15.62,-7.33,17.2543704608,33.07,25.13232,-7.29772,26.1704074439,9.74232,-1.55772,9.8660676351,15.39,-5.74,16.4255806594,0.0
2022-02-26 15:00:00,24.46304,-9.08424,26.0952819954,10.01304,-1.52424,10.1283896854,14.45,-7.5600000000000005,16.3081605339,32.79,24.25304,-7.4942400000000005,25.3845146185,10.01304,-1.52424,10.1283896854,14.24,-5.97,15.4408063261,0.0
2022-02-26 15:30:00,24.75624,-9.31884,26.4520736027,9.60624,-1.42884,9.71192209,15.15,-7.89,17.0814109487,32.84,24.55624,-7.75884,25.7528352048,9.60624,-1.42884,9.71192209,14.95,-6.33,16.2348821985,0.0
2022-02-26 16:00:00,25.06192,-9.2632,26.7190326982,10.14192,-1.3932,10.2371650141,14.92,-7.87,16.8684113063,32.68,24.85192,-7.6832,26.0124871922,10.14192,-1.3932,10.2371650141,14.71,-6.29,15.9983811681,0.0
2022-02-26 16:30:00,26.57332,-8.5452,27.9134694881,13.06332,-1.2852000000000001,13.126388249,13.51,-7.26,15.3371346737,32.71,26.37332,-6.9652,27.2775735516,13.06332,-1.2852000000000001,13.126388249,13.31,-5.68,14.4712991815,0.0
2022-02-26 17:00:00,26.77788,-9.46256,28.4006144132,11.56788,-1.49256,11.6637722478,15.21,-7.97,17.1716335857,32.75,26.59788,-7.91256,27.749879752,11.56788,-1.49256,11.6637722478,15.03,-6.42,16.3437235659,0.0
2022-02-26 17:30:00,26.88288,-11.1364,29.0982584024,7.92288,-1.6164,8.0860853603,18.96,-9.52,21.2158431367,32.59,26.67288,-9.5564,28.33314858,7.92288,-1.6164,8.0860853603,18.75,-7.94,20.361878597,0.0
2022-02-26 18:00:00,28.29252,-10.95968,30.3410822756,6.84252,-1.30968,6.9667310593,21.45,-9.65,23.5207355327,32.74,28.06252,-9.41968,29.6012736221,6.84252,-1.30968,6.9667310593,21.22,-8.11,22.7169650262,0.0
2022-02-26 18:30:00,29.0004,-10.72296,30.9193316765,4.1904,-0.7329600000000001,4.2540195723,24.81,-9.99,26.745769759,32.53,28.7504,-9.202960000000001,30.1874141476,4.1904,-0.7329600000000001,4.2540195723,24.56,-8.47,25.9795015349,0.0
2022-02-26 19:00:00,29.58116,-10.96704,31.5487082669,6.13116,-1.15704,6.2393801381,23.45,-9.81,25.4192564801,32.5,29.34116,-9.42704,30.8183833662,6.13116,-1.15704,6.2393801381,23.21,-8.27,24.6393384651,0.0
2022-02-26 19:30:00,29.76812,-11.1598,31.791226846,8.35812,-0.7398,8.3907969809,21.41,-10.42,23.811016358,32.58,29.51812,-9.5898,31.0368115691,8.35812,-0.7398,8.3907969809,21.16,-8.85,22.9361744849,0.0
2022-02-26 20:00:00,28.321,-11.21196,30.4595976343,7.461,-1.37196,7.5860922247,20.86,-9.84,23.0643707913,32.8,28.071,-9.641960000000001,29.6807754892,7.461,-1.37196,7.5860922247,20.61,-8.27,22.2073186135,0.0
2022-02-26 20:30:00,26.99688,-11.543800000000001,29.3613836216,8.51688,-1.6038000000000001,8.6665690659,18.48,-9.94,20.9836603099,32.7,26.76688,-9.9538,28.5577309914,8.51688,-1.6038000000000001,8.6665690659,18.25,-8.35,20.0695042291,0.0
2022-02-26 21:00:00,25.92896,-11.50228,28.3657083797,8.23896,-1.50228,8.3748019129,17.69,-10.0,20.3208292154,32.82,25.69896,-9.93228,27.5515286523,8.23896,-1.50228,8.3748019129,17.46,-8.43,19.3885662183,0.0
2022-02-26 21:30:00,23.8748,-11.52792,26.5122427298,9.6948,-1.9879200000000001,9.8965131721,14.18,-9.54,17.090465178,32.7,23.6548,-9.90792,25.6459829557,9.6948,-1.9879200000000001,9.8965131721,13.96,-7.92,16.0501713386,0.0
2022-02-26 22:00:00,23.48992,-10.03908,25.5452435661,10.15992,-2.08908,10.3724746157,13.33,-7.95,15.5206765316,32.97,23.28992,-8.42908,24.768321769,10.15992,-2.08908,10.3724746157,13.13,-6.34,14.5805521157,0.0
2022-02-26 22:30:00,22.57956,-10.399000000000001,24.8591176592,7.27956,-1.359,7.4053274603,15.3,-9.04,17.7710888805,32.97,22.36956,-8.779,24.0305650286,7.27956,-1.359,7.4053274603,15.09,-7.42,16.8156028735,0.0
2022-02-26 23:00:00,20.9904,-11.3968,23.8848056806,6.4404,-1.1268,6.5382283839,14.55,-10.27,17.8094188563,33.05,20.8004,-9.8968,23.0348277701,6.4404,-1.1268,6.5382283839,14.36,-8.77,16.8262443819,0.0
2022-02-26 23:30:00,19.75608,-12.06184,23.1471527656,4.09608,-0.59184,4.1386164297,15.66,-11.47,19.41124674,32.96,19.55608,-10.521840000000001,22.2069669688,4.09608,-0.59184,4.1386164297,15.46,-9.93,18.3743435257,0.0
2022-02-27 00:00:00,18.51496,-12.1878,22.1663306084,3.6849600000000002,-0.4878,3.7171062726,14.83,-11.7,18.8896506056,32.77,18.33496,-10.6478,21.2025093572,3.6849600000000002,-0.4878,3.7171062726,14.65,-10.16,17.8282949269,0.0
2022-02-27 00:30:00,17.736,-12.1742,21.5122486421,4.356,-0.6642,4.4063474262,13.38,-11.51,17.6494900776,32.65,17.536,-10.6342,20.5084739959,4.356,-0.6642,4.4063474262,13.18,-9.97,16.5261399002,0.0
2022-02-27 01:00:00,16.85192,-12.01924,20.699017799499998,6.72192,-1.29924,6.8463298974,10.13,-10.72,14.749077937300001,32.6,16.68192,-10.48924,19.7055984599,6.72192,-1.29924,6.8463298974,9.96,-9.19,13.5520367473,0.0
2022-02-27 01:30:00,16.3462,-12.16012,20.3731875968,6.3162,-1.23012,6.4348719998,10.03,-10.93,14.8346149259,32.48,16.1762,-10.62012,19.3508758265,6.3162,-1.23012,6.4348719998,9.86,-9.39,13.6158620733,0.0
2022-02-27 02:00:00,15.90556,-12.36804,20.1483312549,6.68556,-1.32804,6.8161868193,9.22,-11.04,14.3836712977,32.53,15.73556,-10.79804,19.0841692603,6.68556,-1.32804,6.8161868193,9.05,-9.47,13.0989846935,0.0
2022-02-27 02:30:00,15.5632,-12.47316,19.944746542,5.9832,-1.0731600000000001,6.0786803359,9.58,-11.4,14.8908159615,32.85,15.3932,-10.91316,18.8692254061,5.9832,-1.0731600000000001,6.0786803359,9.41,-9.84,13.6152010635,0.0
2022-02-27 03:00:00,15.3202,-12.65664,19.8720674347,5.5602,-1.01664,5.6523783428000005,9.76,-11.64,15.1903653676,32.77,15.1502,-11.07664,18.7675388298,5.5602,-1.01664,5.6523783428000005,9.59,-10.06,13.8986222339,0.0
2022-02-27 03:30:00,14.9944,-12.6182,19.5972192568,6.4044,-1.2582,6.5268220904,8.59,-11.36,14.2421100965,32.93,14.8144,-11.0282,18.4685582166,6.4044,-1.2582,6.5268220904,8.41,-9.77,12.8911209753,0.0
2022-02-27 04:00:00,14.66504,-12.56868,19.3141169911,5.85504,-1.04868,5.9482117602,8.81,-11.52,14.5026376911,32.93,14.50504,-10.98868,18.1974523916,5.85504,-1.04868,5.9482117602,8.65,-9.94,13.1767256934,0.0
2022-02-27 04:30:00,14.590440000000001,-12.58852,19.2704897495,5.77044,-1.02852,5.8613847497,8.82,-11.56,14.5404951773,32.81,14.43044,-11.00852,18.1500719333,5.77044,-1.02852,5.8613847497,8.66,-9.98,13.2134779676,0.0
2022-02-27 05:00:00,14.76996,-12.68536,19.4697220507,4.6299600000000005,-0.76536,4.692792935,10.14,-11.92,15.649472834600001,32.94,14.609960000000001,-11.10536,18.3515653809,4.6299600000000005,-0.76536,4.692792935,9.98,-10.34,14.3706645636,0.0
2022-02-27 05:30:00,15.186,-12.7404,19.8225222452,4.086,-0.6804,4.142262686,11.1,-12.06,16.3906558746,32.86,15.006,-11.1504,18.695225491,4.086,-0.6804,4.142262686,10.92,-10.47,15.1283607836,0.0
2022-02-27 06:00:00,15.55568,-12.72816,20.0993840017,3.41568,-0.57816,3.4642659898,12.14,-12.15,17.1756251706,32.99,15.37568,-11.14816,18.9919195146,3.41568,-0.57816,3.4642659898,11.96,-10.57,15.9614065796,0.0
2022-02-27 06:30:00,16.51484,-11.562,20.159855759,3.62484,-0.612,3.6761405068,12.89,-10.95,16.9131487311,32.95,16.34484,-9.982,19.1518698467,3.62484,-0.612,3.6761405068,12.72,-9.37,15.7985853797,0.0
2022-02-27 07:00:00,17.53648,-10.35972,20.3679142101,4.05648,-0.6397200000000001,4.1066131628,13.48,-9.72,16.6189289667,32.95,17.35648,-8.79972,19.4597654166,4.05648,-0.6397200000000001,4.1066131628,13.3,-8.16,15.6037046883,0.0
2022-02-27 07:30:00,18.55148,-10.16736,21.1549667823,3.11148,-0.47736000000000006,3.1478850614000002,15.44,-9.69,18.2288151014,32.92,18.38148,-8.61736,20.3011748517,3.11148,-0.47736000000000006,3.1478850614000002,15.27,-8.14,17.304118007,0.0
2022-02-27 08:00:00,19.93896,-9.9608,22.2885545184,3.82896,-0.5508000000000001,3.8683737309,16.11,-9.41,18.656907568,32.92,19.758960000000002,-8.4108,21.4745909605,3.82896,-0.5508000000000001,3.8683737309,15.93,-7.86,17.7635722759,0.0
2022-02-27 08:30:00,21.64504,-10.4704,24.0444802972,3.60504,-0.5004000000000001,3.6396034896,18.04,-9.97,20.611707838,32.96,21.46504,-8.9404,23.2524986692,3.60504,-0.5004000000000001,3.6396034896,17.86,-8.44,19.7538148214,0.0
2022-02-27 09:00:00,23.23316,-11.15896,25.7740588939,3.5031600000000003,-0.40896000000000005,3.5269502785,19.73,-10.75,22.4685424538,32.75,23.03316,-9.63896,24.9687005963,3.5031600000000003,-0.40896000000000005,3.5269502785,19.53,-9.23,21.6012453345,0.0
2022-02-27 09:30:00,25.00032,-10.69688,27.1926321241,3.64032,-0.41688000000000003,3.6641122577000003,21.36,-10.28,23.7050205653,32.63,24.80032,-9.20688,26.4541586794,3.64032,-0.41688000000000003,3.6641122577000003,21.16,-8.79,22.9130901452,0.0
2022-02-27 10:00:00,25.99484,-10.48516,28.0298106817,3.17484,-0.33516,3.1924819892,22.82,-10.15,24.9754859813,32.58,25.78484,-8.99516,27.3088058555,3.17484,-0.33516,3.1924819892,22.61,-8.66,24.2117264977,0.0
2022-02-27 10:30:00,26.87016,-10.10336,28.7068525219,3.35016,-0.33336000000000005,3.3667047562,23.52,-9.77,25.4684765936,32.55,26.65016,-8.63336,28.0136740346,3.35016,-0.33336000000000005,3.3667047562,23.3,-8.3,24.734186867600002,0.0
2022-02-27 11:00:00,27.2862,-10.01728,29.0668644514,4.4262,-0.46728000000000003,4.4507973486,22.86,-9.55,24.7746261324,32.43,27.0662,-8.52728,28.3776969932,4.4262,-0.46728000000000003,4.4507973486,22.64,-8.06,24.0319204393,0.0
2022-02-27 11:30:00,27.43344,-9.9916,29.1963302624,5.47344,-0.5616,5.5021759326,21.96,-9.43,23.8990899408,32.59,27.21344,-8.5016,28.5104984031,5.47344,-0.5616,5.5021759326,21.74,-7.94,23.1445717178,0.0
2022-02-27 12:00:00,27.425,-9.86048,29.1437761937,6.435,-0.7804800000000001,6.4821581306,20.99,-9.08,22.8697726268,32.61,27.205,-8.37048,28.4636076496,6.435,-0.7804800000000001,6.4821581306,20.77,-7.59,22.1133669983,0.0
2022-02-27 12:30:00,27.26152,-9.74044,28.9493807206,6.94152,-0.7304400000000001,6.9798454499,20.32,-9.01,22.227966618700002,32.57,27.04152,-8.24044,28.2692174512,6.94152,-0.7304400000000001,6.9798454499,20.1,-7.51,21.4571689652,0.0
2022-02-27 13:00:00,26.7686,-9.77384,28.4971208073,7.1586,-0.7538400000000001,7.1981823196,19.61,-9.02,21.5850063702,32.5,26.5586,-8.29384,27.8234975498,7.1586,-0.7538400000000001,7.1981823196,19.4,-7.54,20.8137358492,0.0
2022-02-27 13:30:00,26.0184,-11.03596,28.2621575907,7.4484,-0.7959600000000001,7.4908086934,18.57,-10.24,21.206190134,32.43,25.8084,-9.55596,27.520717325,7.4484,-0.7959600000000001,7.4908086934,18.36,-8.76,20.3427431779,0.0
2022-02-27 14:00:00,25.42676,-11.46936,27.8938405908,7.73676,-0.9093600000000001,7.7900186718,17.69,-10.56,20.6021770694,32.46,25.21676,-9.94936,27.1085733543,7.73676,-0.9093600000000001,7.7900186718,17.48,-9.04,19.6792276271,0.0
2022-02-27 14:30:00,25.10996,-11.5536,27.6404732984,9.21996,-0.9036000000000001,9.2641327366,15.89,-10.65,19.1288943747,32.62,24.90996,-10.0336,26.8547805085,9.21996,-0.9036000000000001,9.2641327366,15.69,-9.13,18.1530438219,0.0
2022-02-27 15:00:00,25.16976,-11.03676,27.4832110525,7.70976,-1.07676,7.7845880659,17.46,-9.96,20.1010745981,32.58,24.94976,-9.47676,26.6889397346,7.70976,-1.07676,7.7845880659,17.24,-8.4,19.1775285165,0.0
2022-02-27 15:30:00,25.08864,-10.7154,27.2811226714,7.02864,-0.9054000000000001,7.0867149942,18.06,-9.81,20.5523648274,33.06,24.88864,-9.1554,26.5191581731,7.02864,-0.9054000000000001,7.0867149942,17.86,-8.25,19.6733855754,0.0
2022-02-27 16:00:00,25.4188,-10.51312,27.5071097277,6.7788,-0.9331200000000001,6.8427218542,18.64,-9.58,20.9577193416,33.04,25.2288,-8.99312,26.7837367963,6.7788,-0.9331200000000001,6.8427218542,18.45,-8.06,20.1337055705,0.0
2022-02-27 16:30:00,26.469,-10.30156,28.4029945505,6.399,-0.8715600000000001,6.4580815908,20.07,-9.43,22.174981398,32.75,26.239,-8.81156,27.6790301606,6.399,-0.8715600000000001,6.4580815908,19.84,-7.94,21.3698198401,0.0
2022-02-27 17:00:00,27.26832,-10.1234,29.0868441599,12.83832,-0.47340000000000004,12.847045107,14.43,-9.65,17.3593605873,32.48,27.09832,-8.6234,28.4373341645,12.83832,-0.47340000000000004,12.847045107,14.26,-8.15,16.4246796011,0.0
2022-02-27 17:30:00,30.32828,-5.18264,30.7679106396,7.38828,-1.05264,7.4628903468,22.94,-4.13,23.3088073483,32.33,29.48828,-11.38264,31.6089093568,7.38828,-1.05264,7.4628903468,22.1,-10.33,24.3950589259,0.0
2022-02-27 18:00:00,33.03516,-5.07884,33.4232914593,8.88516,-0.7988400000000001,8.9209984627,24.15,-4.28,24.5263307488,32.73,32.03516,-12.46884,34.376204665,8.88516,-0.7988400000000001,8.9209984627,23.15,-11.67,25.9251113787,0.0
2022-02-27 18:30:00,33.7592,-4.80384,34.0992736489,9.8892,-0.84384,9.9251369051,23.87,-3.96,24.1962497094,32.81,32.7792,-12.13384,34.9529115495,9.8892,-0.84384,9.9251369051,22.89,-11.29,25.5228564232,0.0
2022-02-27 19:00:00,33.82544,-5.03112,34.197551954,8.87544,-0.6811200000000001,8.9015369262,24.95,-4.35,25.3263696569,32.68,32.81544,-12.44112,35.0946515761,8.87544,-0.6811200000000001,8.9015369262,23.94,-11.76,26.6724801996,0.0
2022-02-27 19:30:00,32.16664,-5.8292,32.6905537048,3.5366400000000002,-0.5292,3.5760138604,28.63,-5.3,29.1164369386,32.95,31.06664,-13.2692,33.7817671167,3.5366400000000002,-0.5292,3.5760138604,27.53,-12.74,30.3349386022,0.0
2022-02-27 20:00:00,31.23348,-6.07132,31.8180954718,3.18348,-0.57132,3.2343394152,28.05,-5.5,28.5841302124,32.95,30.12348,-13.54132,33.0271311902,3.18348,-0.57132,3.2343394152,26.94,-12.97,29.8995735756,0.0
2022-02-27 20:30:00,29.58284,-6.55964,30.3013745463,7.69284,-0.08964000000000001,7.6933622426,21.89,-6.47,22.8261472877,33.02,28.64284,-13.97964,31.872286046,7.69284,-0.08964000000000001,7.6933622426,20.95,-13.89,25.1363203353,0.0
2022-02-27 21:00:00,28.47076,-6.44416,29.1909467658,4.73076,0.01584,4.7307865185,23.74,-6.46,24.6032355596,33.06,27.47076,-13.95416,30.8117061566,4.73076,0.01584,4.7307865185,22.74,-13.97,26.6883588855,0.0
2022-02-27 21:30:00,27.6324,-3.76476,27.8876845152,1.6524,-0.19476000000000002,1.6638380984,25.98,-3.5700000000000003,26.2241358294,33.23,26.5824,-11.34476,28.9020339979,1.6524,-0.19476000000000002,1.6638380984,24.93,-11.15,27.3098407172,0.0
2022-02-27 22:00:00,25.84864,-3.991,26.1549282325,1.35864,-0.171,1.3693588462,24.49,-3.8200000000000003,24.7861352373,33.16,24.83864,-11.451,27.3511140184,1.35864,-0.171,1.3693588462,23.48,-11.28,26.0489692694,0.0
2022-02-27 22:30:00,23.93992,-4.30768,24.3243885142,6.82992,0.38232000000000005,6.8406122379,17.11,-4.69,17.7411442697,32.92,23.12992,-11.78768,25.960404445800002,6.82992,0.38232000000000005,6.8406122379,16.3,-12.17,20.3420475862,0.0
2022-02-27 23:00:00,22.28832,-4.31956,22.7030351939,2.39832,-0.43956000000000006,2.4382682002,19.89,-3.88,20.2649080926,33.04,21.38832,-11.83956,24.4465828577,2.39832,-0.43956000000000006,2.4382682002,18.99,-11.4,22.1490428687,0.0
2022-02-27 23:30:00,20.49016,-4.48076,20.9743621358,2.72016,-0.5007600000000001,2.7658689418,17.77,-3.98,18.2102526067,33.07,19.67016,-12.03076,23.0576317215,2.72016,-0.5007600000000001,2.7658689418,16.95,-11.53,20.4998390238,0.0
2022-02-28 00:00:00,18.74768,-3.25652,19.0284110712,5.19768,-0.14652,5.1997447527,13.55,-3.11,13.9023235468,33.14,17.68768,-16.58652,24.2480240327,5.19768,-0.14652,5.1997447527,12.49,-16.44,20.6463967801,0.0
2022-02-28 00:30:00,18.04964,-3.97548,18.4822602882,2.7896400000000003,-0.5554800000000001,2.8444066798,15.26,-3.42,15.6385421315,32.82,16.80964,-18.90548,25.297849137,2.7896400000000003,-0.5554800000000001,2.8444066798,14.02,-18.35,23.0929188281,0.0
2022-02-28 01:00:00,17.49496,-3.9476,17.9348033488,3.32496,-0.5976,3.3782369309,14.17,-3.35,14.5606112509,32.47,16.32496,-18.6576,24.7913363246,3.32496,-0.5976,3.3782369309,13.0,-18.06,22.2522717941,0.0
2022-02-28 01:30:00,17.04088,-3.95396,17.4935814188,3.53088,-0.6339600000000001,3.5873414747,13.51,-3.32,13.9119552903,32.23,15.88088,-18.84396,24.6434002941,3.53088,-0.6339600000000001,3.5873414747,12.35,-18.21,22.0028770846,0.0
2022-02-28 02:00:00,16.59676,-3.91492,17.0522444594,3.23676,-0.6649200000000001,3.3043507538,13.36,-3.25,13.749621813000001,32.41,15.44676,-18.92492,24.4285691661,3.23676,-0.6649200000000001,3.3043507538,12.21,-18.26,21.966148957,0.0
2022-02-28 02:30:00,16.21628,-3.95424,16.6914274709,3.44628,-0.62424,3.502359407,12.77,-3.33,13.1970375464,32.54,15.09628,-18.88424,24.1766869156,3.44628,-0.62424,3.502359407,11.65,-18.26,21.6598730375,0.0
2022-02-28 03:00:00,16.0072,-4.02908,16.506481681,2.8872,-0.55908,2.9408322438,13.12,-3.47,13.5711200717,32.46,14.8572,-19.09908,24.1973397027,2.8872,-0.55908,2.9408322438,11.97,-18.54,22.0683597034,0.0
2022-02-28 03:30:00,15.97876,-4.02164,16.47708589,2.13876,-0.43164,2.1818816254,13.84,-3.59,14.298031333,32.62,14.80876,-19.14164,24.2012758884,2.13876,-0.43164,2.1818816254,12.67,-18.71,22.5963050077,0.0
2022-02-28 04:00:00,15.87124,-4.01064,16.3701402666,1.82124,-0.35064,1.8546869135000001,14.05,-3.66,14.5188876984,32.67,14.68124,-19.14064,24.1226637739,1.82124,-0.35064,1.8546869135000001,12.86,-18.79,22.7693587964,0.0
2022-02-28 04:30:00,15.820640000000001,-3.8548400000000003,16.2835021244,2.33064,-0.47484000000000004,2.3785196731,13.49,-3.38,13.906994643,32.54,14.66064,-18.88484,23.907562549,2.33064,-0.47484000000000004,2.3785196731,12.33,-18.41,22.1575495035,0.0
2022-02-28 05:00:00,16.1334,-3.67924,16.547610176,3.0834,-0.5792400000000001,3.1373355794,13.05,-3.1,13.4131465361,32.54,14.9934,-18.70924,23.9757732918,3.0834,-0.5792400000000001,3.1373355794,11.91,-18.13,21.6920492347,0.0
2022-02-28 05:30:00,16.83884,-3.4405200000000002,17.1867306494,3.40884,-0.6505200000000001,3.4703553732,13.43,-2.79,13.7167415956,32.57,15.678840000000001,-18.67052,24.3806140369,3.40884,-0.6505200000000001,3.4703553732,12.27,-18.02,21.8007637481,0.0
2022-02-28 06:00:00,18.3832,-3.2697599999999998,18.6717265591,2.8332,-0.50976,2.8786937138,15.55,-2.76,15.7930396061,32.73,17.1332,-18.54976,25.2515373452,2.8332,-0.50976,2.8786937138,14.3,-18.04,23.0202432654,0.0
2022-02-28 06:30:00,20.52796,-2.29808,20.6561931015,5.90796,-0.29808,5.9154748793,14.62,-2.0,14.7561648134,32.81,19.32796,-17.37808,25.9916852522,5.90796,-0.29808,5.9154748793,13.42,-17.08,21.721482454,0.0
2022-02-28 07:00:00,23.74348,-1.1972800000000001,23.7736476357,3.00348,-0.55728,3.0547427238,20.74,-0.64,20.7498722888,32.6,22.27348,-16.28728,27.5931767129,3.00348,-0.55728,3.0547427238,19.27,-15.73,24.8750035176,0.0
2022-02-28 07:30:00,27.42944,-0.8139200000000001,27.4415131594,2.6294399999999998,-0.49392,2.6754273827,24.8,-0.32,24.8020644302,32.55,25.76944,-15.97392,30.3188086521,2.6294399999999998,-0.49392,2.6754273827,23.14,-15.48,27.8404382149,0.0
2022-02-28 08:00:00,29.65936,-0.21756000000000003,29.6601579221,2.70936,-0.36756000000000005,2.7341784805,26.95,0.15,26.9504174365,32.57,27.87936,-15.32756,31.8149777552,2.70936,-0.36756000000000005,2.7341784805,25.17,-14.96,29.280206625,0.0
2022-02-28 08:30:00,31.4022,-3.75904,31.6263900337,5.4522,-0.14904,5.45423668,25.95,-3.61,26.1998969464,32.48,30.4522,-11.13904,32.4255253922,5.4522,-0.14904,5.45423668,25.0,-10.99,27.3089747153,0.0
2022-02-28 09:00:00,32.2854,-6.56264,32.9456415468,2.8854,-0.5126400000000001,2.9305857656,29.4,-6.05,30.01603738,32.85,32.0254,-5.02264,32.4168653286,2.8854,-0.5126400000000001,2.9305857656,29.14,-4.51,29.4869411774,0.0
2022-02-28 09:30:00,33.47688,-6.30368,34.0652003675,2.66688,-0.46368000000000004,2.7068890034,30.81,-5.84,31.3585985018,32.96,33.22688,-4.77368,33.5680439596,2.66688,-0.46368000000000004,2.7068890034,30.56,-4.31,30.8624318549,0.0
2022-02-28 10:00:00,34.11768,-6.30636,34.6956231394,1.95768,-0.30636,1.9815063543,32.16,-6.0,32.7149140301,32.96,33.84768,-4.76636,34.1816270682,1.95768,-0.30636,1.9815063543,31.89,-4.46,32.2003680103,0.0
2022-02-28 10:30:00,34.46528,-6.06228,34.9943818959,1.92528,-0.24228000000000002,1.9404645517999999,32.54,-5.82,33.0563760869,33.12,34.19528,-4.54228,34.4956443899,1.92528,-0.24228000000000002,1.9404645517999999,32.27,-4.3,32.5552284587,0.0
2022-02-28 11:00:00,34.65188,-5.86628,35.1449289169,1.99188,-0.29628000000000004,2.013794372,32.66,-5.57,33.1315635007,32.98,34.38188,-4.33628,34.6542493292,1.99188,-0.29628000000000004,2.013794372,32.39,-4.04,32.6409819093,0.0
2022-02-28 11:30:00,34.69164,-5.88896,35.1879203104,2.9516400000000003,-0.13896,2.9549092323,31.74,-5.75,32.2566287761,33.04,34.40164,-4.34896,34.6754421424,2.9516400000000003,-0.13896,2.9549092323,31.45,-4.21,31.7305310387,0.0
2022-02-28 12:00:00,34.61944,-6.25544,35.1800533756,7.12944,0.75456,7.1692590626,27.49,-7.01,28.3697056735,33.11,34.36944,-4.69544,34.6886950274,7.12944,0.75456,7.1692590626,27.24,-5.45,27.7798506115,0.0
2022-02-28 12:30:00,35.22456,-6.12672,35.7534099794,7.32456,0.7732800000000001,7.3652658575,27.9,-6.9,28.7405636688,33.02,34.97456,-4.59672,35.2753409899,7.32456,0.7732800000000001,7.3652658575,27.65,-5.37,28.1666362919,0.0
2022-02-28 13:00:00,35.08652,-6.344,35.6554374775,7.79652,0.666,7.8249140641,27.29,-7.01,28.1759507382,32.82,34.84652,-4.804,35.1761051299,7.79652,0.666,7.8249140641,27.05,-5.47,27.5975252514,0.0
2022-02-28 13:30:00,34.65856,-6.574,35.2765255839,7.55856,0.666,7.5878445736,27.1,-7.24,28.0504474118,32.94,34.40856,-5.014,34.7719599286,7.55856,0.666,7.5878445736,26.85,-5.68,27.4442143265,0.0
2022-02-28 14:00:00,34.36308,-6.62536,34.9959520833,7.36308,0.67464,7.3939222484,27.0,-7.3,27.969447617,32.94,34.10308,-5.06536,34.4772089563,7.36308,0.67464,7.3939222484,26.74,-5.74,27.3491352697,0.0
2022-02-28 14:30:00,34.45512,-6.48236,35.0596104568,4.51512,-0.07236000000000001,4.515699789,29.94,-6.41,30.6184862461,33.07,34.21512,-4.94236,34.5702380522,4.51512,-0.07236000000000001,4.515699789,29.7,-4.87,30.0966260568,0.0
2022-02-28 15:00:00,34.1134,-6.58604,34.7433444337,2.1834,-0.35604,2.2122386945,31.93,-6.23,32.5321041434,33.01,33.8434,-5.04604,34.2175136917,2.1834,-0.35604,2.2122386945,31.66,-4.69,32.0054948407,0.0
2022-02-28 15:30:00,34.3332,-6.69496,34.979867233,3.3732,-0.08496000000000001,3.3742697642,30.96,-6.61,31.6577589226,32.99,34.0632,-5.15496,34.4510552355,3.3732,-0.08496000000000001,3.3742697642,30.69,-5.07,31.1059640584,0.0
2022-02-28 16:00:00,35.0344,-6.7534,35.6793721206,1.3644,-0.2934,1.3955898108,33.67,-6.46,34.2841143972,33.06,34.7544,-5.2034,35.1417656204,1.3644,-0.2934,1.3955898108,33.39,-4.91,33.7490770244,0.0
2022-02-28 16:30:00,35.74892,-6.94572,36.4174176389,0.71892,-0.13572,0.7316186744000001,35.03,-6.8100000000000005,35.6858095046,33.24,35.46892,-5.39572,35.8769853846,0.71892,-0.13572,0.7316186744000001,34.75,-5.26,35.1458404367,0.0
2022-02-28 17:00:00,35.89296,-6.83032,36.5370749905,0.46296000000000004,0.13968,0.4835726047,35.43,-6.97,36.1090819601,33.24,35.58296,-5.30032,35.9755532892,0.46296000000000004,0.13968,0.4835726047,35.12,-5.44,35.538823841,0.0
2022-02-28 17:30:00,38.4654,-6.3062000000000005,38.978906547,8.4654,1.3338,8.569831947,30.0,-7.64,30.9575451223,33.15,38.1954,-4.7362,38.4879224121,8.4654,1.3338,8.569831947,29.73,-6.07,30.3433320517,0.0
2022-02-28 18:00:00,38.11384,-6.35908,38.6406870797,7.41384,1.24092,7.5169745238,30.7,-7.6,31.6267292017,33.22,37.84384,-4.79908,38.1469185491,7.41384,1.24092,7.5169745238,30.43,-6.04,31.0236442089,0.0
2022-02-28 18:30:00,37.88416,-6.5993200000000005,38.4546564588,13.75416,1.3906800000000001,13.8242868955,24.13,-7.99,25.4184381896,33.15,37.62416,-5.00932,37.9561681755,13.75416,1.3906800000000001,13.8242868955,23.87,-6.4,24.7130916722,0.0
2022-02-28 19:00:00,37.1386,-7.03056,37.7982060933,14.2686,1.45944,14.3430439961,22.87,-8.49,24.3950199836,33.17,36.8986,-5.45056,37.2989984621,14.2686,1.45944,14.3430439961,22.63,-6.91,23.6614665649,0.0
2022-02-28 19:30:00,35.78084,-7.6176,36.5827328239,14.10084,1.4724,14.1775050861,21.68,-9.09,23.5085197322,33.17,35.55084,-6.0176,36.0565352532,14.10084,1.4724,14.1775050861,21.45,-7.49,22.7200924294,0.0
2022-02-28 20:00:00,34.50904,-7.87628,35.3964635008,13.01904,1.68372,13.127464171,21.49,-9.56,23.5204953179,33.09,34.27904,-6.27628,34.8488776571,13.01904,1.68372,13.127464171,21.26,-7.96,22.7013039273,0.0
2022-02-28 20:30:00,32.89888,-7.78848,33.8082345881,12.90888,1.90152,13.0481784616,19.99,-9.69,22.214774363,33.16,32.66888,-6.18848,33.2498572202,12.90888,1.90152,13.0481784616,19.76,-8.09,21.3519483888,0.0
2022-02-28 21:00:00,30.80032,-7.96588,31.8137541997,14.98032,1.46412,15.0516987306,15.82,-9.43,18.4173097927,33.06,30.59032,-6.34588,31.2416048032,14.98032,1.46412,15.0516987306,15.61,-7.8100000000000005,17.4547472053,0.0
2022-02-28 21:30:00,29.28992,-8.19024,30.4134747253,10.51992,0.32976000000000005,10.5250871001,18.77,-8.52,20.6131826752,33.04,29.08992,-6.60024,29.8292912028,10.51992,0.32976000000000005,10.5250871001,18.57,-6.93,19.820943469,0.0
2022-02-28 22:00:00,26.277,-9.19668,27.8398931755,5.427,-0.52668,5.4524967513,20.85,-8.67,22.5807750088,32.97,26.057,-7.59668,27.1417905825,5.427,-0.52668,5.4524967513,20.63,-7.07,21.807838040500002,0.0
2022-02-28 22:30:00,24.59172,-9.95128,26.528864774,9.89172,0.01872,9.8917377137,14.7,-9.97,17.7620635062,33.03,24.37172,-8.32128,25.753144208,9.89172,0.01872,9.8917377137,14.48,-8.34,16.7100568521,0.0
2022-02-28 23:00:00,22.77144,-10.23704,24.9666871578,8.91144,0.19296000000000002,8.913528843,13.86,-10.43,17.3460225989,33.17,22.58144,-8.60704,24.1661451215,8.91144,0.19296000000000002,8.913528843,13.67,-8.8,16.2575797707,0.0
2022-02-28 23:30:00,21.30252,-10.45312,23.7289923108,3.15252,-0.033120000000000004,3.1526939726,18.15,-10.42,20.9284232564,33.24,21.09252,-8.80312,22.8558378032,3.15252,-0.033120000000000004,3.1526939726,17.94,-8.77,19.9688883016,0.0
2022-03-01 00:00:00,19.5264,-10.82556,22.3265099439,7.2864,0.78444,7.3285040133,12.24,-11.61,16.870379367399998,33.35,19.3464,-9.15556,21.4034453272,7.2864,0.78444,7.3285040133,12.06,-9.94,15.6284100279,0.0
2022-03-01 00:30:00,18.73164,-10.89356,21.6689636707,7.81164,0.5864400000000001,7.8336218547000005,10.92,-11.48,15.8441408729,33.28,18.55164,-9.23356,20.7224992934,7.81164,0.5864400000000001,7.8336218547000005,10.74,-9.82,14.5526629865,0.0
2022-03-01 01:00:00,18.26596,-10.88556,21.2636006178,8.89596,0.42444000000000004,8.9060795884,9.37,-11.31,14.6871712729,33.32,18.09596,-9.21556,20.3073955601,8.89596,0.42444000000000004,8.9060795884,9.2,-9.64,13.3255243799,0.0
2022-03-01 01:30:00,17.80744,-10.93148,20.8950275028,5.25744,-0.41148,5.2735179097,12.55,-10.52,16.3759854665,33.28,17.64744,-9.26148,19.9300564561,5.25744,-0.41148,5.2735179097,12.39,-8.85,15.2261157227,0.0
2022-03-01 02:00:00,17.31564,-10.95236,20.4886695073,4.35564,-0.7923600000000001,4.4271248208,12.96,-10.16,16.4677624467,33.28,17.11564,-9.30236,19.4802216152,4.35564,-0.7923600000000001,4.4271248208,12.76,-8.51,15.3374606764,0.0
2022-03-01 02:30:00,17.07664,-10.88324,20.249853001600002,4.61664,-0.8132400000000001,4.6877205748,12.46,-10.07,16.020502489,33.28,16.89664,-9.23324,19.25484781,4.61664,-0.8132400000000001,4.6877205748,12.28,-8.42,14.8894190619,0.0
2022-03-01 03:00:00,16.81216,-10.91588,20.0450781999,3.96216,-0.69588,4.0228050959,12.85,-10.22,16.4186144361,33.28,16.62216,-9.25588,19.0254439538,3.96216,-0.69588,4.0228050959,12.66,-8.56,15.2823165783,0.0
2022-03-01 03:30:00,16.59364,-10.91968,19.8642467703,4.55364,-0.76968,4.6182295907,12.04,-10.15,15.7475109144,33.3,16.40364,-9.24968,18.8317812581,4.55364,-0.76968,4.6182295907,11.85,-8.48,14.5716471272,0.0
2022-03-01 04:00:00,16.564,-10.882,19.8187794781,5.184,-0.882,5.2584959827,11.38,-10.0,15.1494026285,33.37,16.384,-9.212,18.7961804631,5.184,-0.882,5.2584959827,11.2,-8.33,13.9581123366,0.0
2022-03-01 04:30:00,16.58336,-10.77124,19.774413772,5.10336,-0.9212400000000001,5.1858428849,11.48,-9.85,15.1265627292,33.4,16.40336,-9.10124,18.7590721739,5.10336,-0.9212400000000001,5.1858428849,11.3,-8.18,13.9499964158,0.0
2022-03-01 05:00:00,16.84708,-10.57136,19.8891366524,5.52708,-0.9813600000000001,5.6135265899,11.32,-9.59,14.8361214608,33.37,16.66708,-8.92136,18.904555535,5.52708,-0.9813600000000001,5.6135265899,11.14,-7.94,13.6800292397,0.0
2022-03-01 05:30:00,17.40616,-10.3244,20.2377775782,6.6261600000000005,-1.1844000000000001,6.7311811523,10.78,-9.14,14.13322327,33.24,17.23616,-8.6644,19.2913721364,6.6261600000000005,-1.1844000000000001,6.7311811523,10.61,-7.48,12.9816216244,0.0
