Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-01 06:00:00,18.76232,-10.21916,21.3648281736,6.41232,-1.19916,6.5234831561,12.35,-9.02,15.2932305286,33.24,18.57232,-8.55916,20.449701467,6.41232,-1.19916,6.5234831561,12.16,-7.36,14.2139086813,0.0
2022-03-01 06:30:00,21.61284,-9.2808,23.5212266157,7.24284,-1.4508,7.3867145542,14.37,-7.83,16.3647731423,33.4,21.43284,-7.6508,22.7574464979,7.24284,-1.4508,7.3867145542,14.19,-6.2,15.4853511423,0.0
2022-03-01 07:00:00,24.32212,-8.48272,25.7589219474,7.9621200000000005,-1.51272,8.1045466679,16.36,-6.97,17.7828709718,33.17,24.12212,-6.89272,25.0875718692,7.9621200000000005,-1.51272,8.1045466679,16.16,-5.38,17.0320286519,0.0
2022-03-01 07:30:00,27.85908,-7.6156,28.8812344232,4.87908,-0.7056,4.9298370162000005,22.98,-6.91,23.9964268173,32.97,27.63908,-6.0656,28.2968239668,4.87908,-0.7056,4.9298370162000005,22.76,-5.36,23.3826260287,0.0
2022-03-01 08:00:00,31.05064,-5.75424,31.5793211198,13.85064,0.09576000000000001,13.8509710269,17.2,-5.85,18.167622299,32.73,30.84064,-4.20424,31.1258848804,13.85064,0.09576000000000001,13.8509710269,16.99,-4.3,17.5256982742,0.0
2022-03-01 08:30:00,31.45116,-5.27976,31.8912422305,13.78116,-1.49976,13.8625268621,17.67,-3.7800000000000002,18.0697897055,32.62,31.28116,-3.72976,31.5027313197,13.78116,-1.49976,13.8625268621,17.5,-2.23,17.6415107063,0.0
2022-03-01 09:00:00,30.8458,-5.16252,31.2748299818,10.7658,-2.25252,10.9989224922,20.08,-2.91,20.2897634289,32.55,30.6358,-3.63252,30.850404263,10.7658,-2.25252,10.9989224922,19.87,-1.38,19.9178638413,0.0
2022-03-01 09:30:00,31.79428,-5.28984,32.231330223,10.39428,-2.22984,10.6307686996,21.4,-3.06,21.6176686995,32.57,31.58428,-3.77984,31.8096515785,10.39428,-2.22984,10.6307686996,21.19,-1.55,21.2466138479,0.0
2022-03-01 10:00:00,32.02172,-7.8677600000000005,32.9741140772,8.901720000000001,-1.78776,9.0794661063,23.12,-6.08,23.9060829079,32.57,31.78172,-6.30776,32.4016290081,8.901720000000001,-1.78776,9.0794661063,22.88,-4.52,23.322195437,0.0
2022-03-01 10:30:00,31.95176,-8.0082,32.9400399869,9.40176,-1.7082000000000002,9.5556809458,22.55,-6.3,23.4135110567,32.84,31.72176,-6.4382,32.3685105734,9.40176,-1.7082000000000002,9.5556809458,22.32,-4.73,22.8156810111,0.0
2022-03-01 11:00:00,32.07724,-8.04708,33.0712083623,10.22724,-2.01708,10.4242529586,21.85,-6.03,22.6667906859,32.95,31.84724,-6.47708,32.4992193898,10.22724,-2.01708,10.4242529586,21.62,-4.46,22.0752349931,0.0
2022-03-01 11:30:00,32.39104,-8.0486,33.3760308341,10.30104,-2.1186,10.5166482798,22.09,-5.93,22.8721009092,32.86,32.16104,-6.4786,32.8070838668,10.30104,-2.1186,10.5166482798,21.86,-4.36,22.2905630256,0.0
2022-03-01 12:00:00,32.53032,-8.09144,33.5215321931,10.66032,-2.25144,10.8954763354,21.87,-5.84,22.6363093282,32.86,32.29032,-6.52144,32.9422820305,10.66032,-2.25144,10.8954763354,21.63,-4.27,22.0474442963,0.0
2022-03-01 12:30:00,33.21992,-7.865,34.1382675279,9.79992,-2.115,10.0255502097,23.42,-5.75,24.1155323391,32.85,32.98992,-6.315,33.5888976688,9.79992,-2.115,10.0255502097,23.19,-4.2,23.5672675548,0.0
2022-03-01 13:00:00,33.33564,-7.98124,34.2777637273,9.30564,-1.91124,9.4998828491,24.03,-6.07,24.7847896905,32.85,33.09564,-6.43124,33.7147183727,9.30564,-1.91124,9.4998828491,23.79,-4.52,24.2155838253,0.0
2022-03-01 13:30:00,33.097,-8.2682,34.1141398871,9.297,-1.5282,9.4217622683,23.8,-6.74,24.7359576326,32.78,32.837,-6.6982,33.5131981798,9.297,-1.5282,9.4217622683,23.54,-5.17,24.1010476951,0.0
2022-03-01 14:00:00,33.7622,-7.03576,34.487505964,14.9922,-0.45576000000000005,14.9991259085,18.77,-6.58,19.8899296127,32.9,33.5522,-5.45576,33.9928734004,14.9922,-0.45576000000000005,14.9991259085,18.56,-5.0,19.221696075,0.0
2022-03-01 14:30:00,33.55172,-6.32632,34.1429383577,14.66172,-0.7063200000000001,14.678723422000001,18.89,-5.62,19.7082850598,32.84,33.35172,-4.7563200000000005,33.6891645325,14.66172,-0.7063200000000001,14.678723422000001,18.69,-4.05,19.1237705487,0.0
2022-03-01 15:00:00,32.8402,-7.10876,33.6007917284,10.1502,-1.68876,10.2897264481,22.69,-5.42,23.3283625658,32.84,32.6102,-5.55876,33.0805827757,10.1502,-1.68876,10.2897264481,22.46,-3.87,22.7909740906,0.0
2022-03-01 15:30:00,32.62352,-7.54388,33.4843871475,9.53352,-1.5238800000000001,9.6545436891,23.09,-6.02,23.8618628778,32.82,32.39352,-5.98388,32.9415688431,9.53352,-1.5238800000000001,9.6545436891,22.86,-4.46,23.2910111416,0.0
2022-03-01 16:00:00,33.90536,-7.37036,34.6971993576,9.13536,-1.62036,9.2779506821,24.77,-5.75,25.428633467,32.82,33.67536,-5.82036,34.1746464745,9.13536,-1.62036,9.2779506821,24.54,-4.2,24.8968190739,0.0
2022-03-01 16:30:00,34.6644,-7.77036,35.5246269775,8.6544,-1.53036,8.7886654897,26.01,-6.24,26.7480410498,32.88,34.3944,-6.22036,34.9523622934,8.6544,-1.53036,8.7886654897,25.74,-4.69,26.163786041,0.0
2022-03-01 17:00:00,36.21564,-7.08692,36.902534001,14.97564,-0.28692,14.9783883144,21.24,-6.8,22.3019640391,32.95,35.99564,-5.49692,36.4129403989,14.97564,-0.28692,14.9783883144,21.02,-5.21,21.656049963,0.0
2022-03-01 17:30:00,37.91392,-6.90276,38.5371694003,16.42392,0.23724,16.4256333511,21.49,-7.14,22.6450811436,32.98,37.70392,-5.33276,38.0791795156,16.42392,0.23724,16.4256333511,21.28,-5.57,21.9968929624,0.0
2022-03-01 18:00:00,38.50564,-6.95528,39.1287647606,15.33564,0.23472,15.3374361511,23.17,-7.19,24.2599464138,33.01,38.27564,-5.38528,38.6526306749,15.33564,0.23472,15.3374361511,22.94,-5.62,23.6183826711,0.0
2022-03-01 18:30:00,38.32016,-7.13156,38.9781196373,16.04016,-0.33156,16.0435864089,22.28,-6.8,23.2946002327,32.95,38.11016,-5.56156,38.5138318641,16.04016,-0.33156,16.0435864089,22.07,-5.23,22.6812213075,0.0
2022-03-01 19:00:00,36.76528,-7.46052,37.5145994534,12.36528,-1.19052,12.4224589896,24.4,-6.27,25.1927152169,32.93,36.52528,-5.91052,37.0004098051,12.36528,-1.19052,12.4224589896,24.16,-4.72,24.6167422703,0.0
2022-03-01 19:30:00,34.73344,-8.08352,35.661676206,7.18344,-1.07352,7.2632124727,27.55,-7.01,28.4278490217,32.86,34.49344,-6.54352,35.108617988,7.18344,-1.07352,7.2632124727,27.31,-5.47,27.852414617,0.0
2022-03-01 20:00:00,33.39296,-8.70764,34.5096040535,6.22296,-0.9176400000000001,6.2902539163,27.17,-7.79,28.2646952929,32.86,33.14296,-7.18764,33.9133891897,6.22296,-0.9176400000000001,6.2902539163,26.92,-6.27,27.6405372596,0.0
2022-03-01 20:30:00,31.9334,-8.92876,33.158178338,7.0434,-1.14876,7.1364650281,24.89,-7.78,26.0775861613,32.7,31.6734,-7.39876,32.5260805677,7.0434,-1.14876,7.1364650281,24.63,-6.25,25.4106158918,0.0
2022-03-01 21:00:00,31.02368,-9.47164,32.43733474,7.30368,-1.24164,7.4084688993,23.72,-8.23,25.1071961796,32.59,30.78368,-7.92164,31.7865904845,7.30368,-1.24164,7.4084688993,23.48,-6.68,24.411734883,0.0
2022-03-01 21:30:00,29.19236,-9.94848,30.8409814481,7.90236,-1.42848,8.0304326583,21.29,-8.52,22.9315176122,32.74,28.95236,-8.37848,30.1403065127,7.90236,-1.42848,8.0304326583,21.05,-6.95,22.1676566195,0.0
2022-03-01 22:00:00,27.06388,-10.62352,29.0742631522,7.19388,-1.25352,7.3022751143,19.87,-9.37,21.9684728645,32.87,26.83388,-9.02352,28.3104402835,7.19388,-1.25352,7.3022751143,19.64,-7.77,21.1211387004,0.0
2022-03-01 22:30:00,25.0306,-10.99832,27.3403361205,6.5106,-1.13832,6.6093634173,18.52,-9.86,20.9811820449,33.0,24.8006,-9.37832,26.5145742259,6.5106,-1.13832,6.6093634173,18.29,-8.24,20.0604511415,0.0
2022-03-01 23:00:00,23.24052,-11.24072,25.8161878671,5.78052,-0.99072,5.8648049915,17.46,-10.25,20.2463354709,33.11,23.04052,-9.62072,24.9684564038,5.78052,-0.99072,5.8648049915,17.26,-8.63,19.2972666458,0.0
2022-03-01 23:30:00,21.92444,-8.37512,23.4696336641,4.56444,-0.7351200000000001,4.6232579344,17.36,-7.64,18.9667920324,33.13,21.72444,-6.75512,22.750449216,4.56444,-0.7351200000000001,4.6232579344,17.16,-6.02,18.185323753,0.0
2022-03-02 00:00:00,20.21308,-8.43884,21.9039408242,4.48308,-0.70884,4.5387730095,15.73,-7.73,17.526716749,33.13,20.02308,-6.80884,21.1490906384,4.48308,-0.70884,4.5387730095,15.54,-6.1,16.6943583285,0.0
2022-03-02 00:30:00,19.31832,-8.51444,21.1114465666,4.37832,-0.6944400000000001,4.4330500715,14.94,-7.82,16.8628585951,33.25,19.13832,-6.89444,20.3422858926,4.37832,-0.6944400000000001,4.4330500715,14.76,-6.2,16.0092972988,0.0
2022-03-02 01:00:00,19.13672,-8.42028,20.9072993865,4.26672,-0.71028,4.3254360748,14.87,-7.71,16.7499552238,33.15,18.96672,-6.8102800000000006,20.1523294246,4.26672,-0.71028,4.3254360748,14.7,-6.1,15.9154013459,0.0
2022-03-02 01:30:00,18.67444,-8.53344,20.5317877338,4.56444,-0.79344,4.6328888986,14.11,-7.74,16.0934676189,33.08,18.48444,-6.90344,19.7314978131,4.56444,-0.79344,4.6328888986,13.92,-6.11,15.2019242203,0.0
2022-03-02 02:00:00,18.16056,-8.71108,20.1417192484,4.57056,-0.81108,4.6419682765,13.59,-7.9,15.7193543124,33.17,17.99056,-7.06108,19.3266422298,4.57056,-0.81108,4.6419682765,13.42,-6.25,14.8040163469,0.0
2022-03-02 02:30:00,17.94908,-8.71408,19.9525603142,4.42908,-0.7840800000000001,4.4979474311,13.52,-7.93,15.6740326655,33.38,17.77908,-7.07408,19.1347404867,4.42908,-0.7840800000000001,4.4979474311,13.35,-6.29,14.757594655,0.0
2022-03-02 03:00:00,17.52372,-8.70792,19.5680513431,4.83372,-0.9079200000000001,4.9182484448,12.69,-7.8,14.8955060337,33.31,17.34372,-7.04792,18.7210523146,4.83372,-0.9079200000000001,4.9182484448,12.51,-6.14,13.9355552455,0.0
2022-03-02 03:30:00,17.29796,-8.61288,19.3235897818,5.00796,-0.9928800000000001,5.1054357362,12.29,-7.62,14.4605843589,33.35,17.12796,-6.97288,18.4929194357,5.00796,-0.9928800000000001,5.1054357362,12.12,-5.98,13.5149842767,0.0
2022-03-02 04:00:00,17.29588,-8.54268,19.2905377467,5.19588,-1.01268,5.2936461685000005,12.1,-7.53,14.2516981444,33.28,17.11588,-6.89268,18.4516228489,5.19588,-1.01268,5.2936461685000005,11.92,-5.88,13.2913806657,0.0
2022-03-02 04:30:00,17.32456,-8.31956,19.2186226818,4.80456,-0.88956,4.8862167151,12.52,-7.43,14.5586846933,33.33,17.15456,-6.68956,18.4127440048,4.80456,-0.88956,4.8862167151,12.35,-5.8,13.6441379354,0.0
2022-03-02 05:00:00,17.6972,-8.20648,19.5073627595,5.1372,-0.99648,5.2329529169,12.56,-7.21,14.4823237086,33.09,17.5372,-6.56648,18.7262394364,5.1372,-0.99648,5.2329529169,12.4,-5.57,13.5935609757,0.0
2022-03-02 05:30:00,18.4472,-8.0732,20.1364283347,7.7472,-0.31320000000000003,7.7535283633,10.7,-7.76,13.2177002538,33.36,18.2872,-6.4432,19.3890822392,7.7472,-0.31320000000000003,7.7535283633,10.54,-6.13,12.1929692856,0.0
2022-03-02 06:00:00,19.87832,-7.84452,21.370168461,4.10832,-0.7945200000000001,4.184442048,15.77,-7.05,17.2741251587,33.2,19.70832,-6.22452,20.6679105488,4.10832,-0.7945200000000001,4.184442048,15.6,-5.43,16.5180174355,0.0
2022-03-02 06:30:00,22.9028,-7.02772,23.956775581,3.1428,-0.56772,3.1936652671,19.76,-6.46,20.7891606372,33.13,22.7028,-5.45772,23.3496003272,3.1428,-0.56772,3.1936652671,19.56,-4.89,20.1619865093,0.0
2022-03-02 07:00:00,25.7102,-7.02824,26.6535277503,2.8602,-0.49824,2.9032717988,22.85,-6.53,23.7647512085,32.92,25.5102,-5.47824,26.0917883162,2.8602,-0.49824,2.9032717988,22.65,-4.98,23.1910090337,0.0
2022-03-02 07:30:00,28.9102,-8.11396,30.0272544686,6.9102,-0.09396,6.9108387712,22.0,-8.02,23.4162422263,32.82,28.6502,-6.55396,29.3902764826,6.9102,-0.09396,6.9108387712,21.74,-6.46,22.6794885304,0.0
2022-03-02 08:00:00,30.94608,-8.27704,32.0338767327,12.28608,0.10296000000000001,12.2865114059,18.66,-8.38,20.4553171572,32.82,30.76608,-6.69704,31.4865371759,12.28608,0.10296000000000001,12.2865114059,18.48,-6.8,19.6913788242,0.0
2022-03-02 08:30:00,31.99224,-8.04788,32.9889647111,8.11224,-0.047880000000000006,8.1123812973,23.88,-8.0,25.1844078747,32.89,31.79224,-6.48788,32.447482354,8.11224,-0.047880000000000006,8.1123812973,23.68,-6.44,24.5400896494,0.0
2022-03-02 09:00:00,33.1738,-7.4576,34.0017176654,3.0438,-0.5076,3.0858347655,30.13,-6.95,30.9211804432,32.89,32.9238,-5.9276,33.4531470597,3.0438,-0.5076,3.0858347655,29.88,-5.42,30.3675945705,0.0
2022-03-02 09:30:00,34.32028,-7.05632,35.0381687766,3.68028,-0.6163200000000001,3.7315293407,30.64,-6.44,31.3094746043,32.72,34.05028,-5.54632,34.4990323577,3.68028,-0.6163200000000001,3.7315293407,30.37,-4.93,30.7675445884,0.0
2022-03-02 10:00:00,34.85992,-6.89628,35.5355132261,3.85992,-0.6562800000000001,3.9153142714999998,31.0,-6.24,31.6217899557,32.7,34.58992,-5.39628,35.0083190605,3.85992,-0.6562800000000001,3.9153142714999998,30.73,-4.74,31.0934157017,0.0
2022-03-02 10:30:00,35.0536,-6.9494,35.7358228298,4.5036000000000005,-0.7794000000000001,4.5705445321,30.55,-6.17,31.1668317286,32.6,34.7836,-5.4494,35.2078796482,4.5036000000000005,-0.7794000000000001,4.5705445321,30.28,-4.67,30.6380041778,0.0
2022-03-02 11:00:00,35.32628,-6.87488,35.9890265727,4.70628,-0.79488,4.7729347002,30.62,-6.08,31.2177962067,32.6,35.05628,-5.38488,35.4674456376,4.70628,-0.79488,4.7729347002,30.35,-4.59,30.6951233912,0.0
2022-03-02 11:30:00,35.15812,-7.09748,35.8673615462,5.02812,-0.8074800000000001,5.0925450106,30.13,-6.29,30.7795549026,32.6,34.88812,-5.59748,35.3342991933,5.02812,-0.8074800000000001,5.0925450106,29.86,-4.79,30.2417542481,0.0
2022-03-02 12:00:00,35.11604,-7.11348,35.8292877824,4.76604,-0.75348,4.8252325739,30.35,-6.36,31.0092260465,32.63,34.85604,-5.61348,35.3051650923,4.76604,-0.75348,4.8252325739,30.09,-4.86,30.4799557086,0.0
2022-03-02 12:30:00,35.80472,-6.99556,36.4817191754,4.73472,-0.7455600000000001,4.7930609418,31.07,-6.25,31.6923870985,32.6,35.53472,-5.49556,35.9571620848,4.73472,-0.7455600000000001,4.7930609418,30.8,-4.75,31.1641219995,0.0
2022-03-02 13:00:00,35.402,-7.13464,36.1137742687,5.022,-0.7646400000000001,5.0798777869,30.38,-6.37,31.0406394908,32.69,35.122,-5.63464,35.5711126046,5.022,-0.7646400000000001,5.0798777869,30.1,-4.87,30.4914233843,0.0
2022-03-02 13:30:00,34.7572,-7.36792,35.5295538526,5.0472,-0.8179200000000001,5.1130441976,29.71,-6.55,30.4234547677,32.69,34.4872,-5.84792,34.9794958821,5.0472,-0.8179200000000001,5.1130441976,29.44,-5.03,29.8666117931,0.0
2022-03-02 14:00:00,34.33016,-7.40748,35.1202312859,4.88016,-0.8074800000000001,4.946512466,29.45,-6.6,30.1804986705,32.77,34.06016,-5.87748,34.5635540762,4.88016,-0.8074800000000001,4.946512466,29.18,-5.07,29.6171791364,0.0
2022-03-02 14:30:00,33.73024,-7.43752,34.5404949908,5.34024,-0.8575200000000001,5.4086508307,28.39,-6.58,29.1425547954,32.85,33.48024,-5.92752,34.0009112203,5.34024,-0.8575200000000001,5.4086508307,28.14,-5.07,28.5930848283,0.0
2022-03-02 15:00:00,33.08888,-7.53688,33.9363896104,5.70888,-0.9568800000000001,5.7885170976,27.38,-6.58,28.1595596556,32.76,32.82888,-5.99688,33.3721130855,5.70888,-0.9568800000000001,5.7885170976,27.12,-5.04,27.5843433853,0.0
2022-03-02 15:30:00,33.015,-7.6614,33.8922893142,5.175,-0.8514,5.2445692826,27.84,-6.8100000000000005,28.6608042455,32.76,32.765,-6.1414,33.3355968742,5.175,-0.8514,5.2445692826,27.59,-5.29,28.0925648526,0.0
2022-03-02 16:00:00,33.8744,-7.80832,34.7626931722,5.8644,-0.32832,5.8735833511,28.01,-7.48,28.9915591164,32.69,33.5944,-6.28832,34.1778682744,5.8644,-0.32832,5.8735833511,27.73,-5.96,28.3632596857,0.0
2022-03-02 16:30:00,34.32124,-8.24536,35.297782886,9.20124,0.13464,9.2022250281,25.12,-8.38,26.4809138815,32.74,34.11124,-6.70536,34.764041006,9.20124,0.13464,9.2022250281,24.91,-6.84,25.8320285692,0.0
2022-03-02 17:00:00,35.1864,-8.05448,36.096501119,4.3164,-0.74448,4.3801323531,30.87,-7.31,31.7236977668,32.74,34.9164,-6.55448,35.5262747418,4.3164,-0.74448,4.3801323531,30.6,-5.8100000000000005,31.1466868222,0.0
2022-03-02 17:30:00,36.06132,-1.9752800000000001,36.1153780434,9.48132,-0.30528000000000005,9.486233437,26.58,-1.67,26.6324107058,32.59,35.02132,-9.26528,36.2262096833,9.48132,-0.30528000000000005,9.486233437,25.54,-8.96,27.0660894848,0.0
2022-03-02 18:00:00,36.61256,-1.3822,36.6386411674,11.21256,-0.4122,11.2201341611,25.4,-0.97,25.4185149055,33.15,35.52256,-9.6822,36.8184364931,11.21256,-0.4122,11.2201341611,24.31,-9.27,26.0174748967,0.0
2022-03-02 18:30:00,37.2114,-1.50752,37.2419240442,10.9314,-0.31752,10.9360104659,26.28,-1.19,26.3069287451,33.26,36.1014,-9.82752,37.4151203568,10.9314,-0.31752,10.9360104659,25.17,-9.51,26.906672035,0.0
2022-03-02 19:00:00,36.57716,-1.9868000000000001,36.6310798081,10.75716,-0.4068,10.764849163200001,25.82,-1.58,25.8682971995,33.3,35.49716,-9.9068,36.8536708389,10.75716,-0.4068,10.764849163200001,24.74,-9.5,26.501275441,0.0
2022-03-02 19:30:00,34.30088,-8.30076,35.2909759762,11.810880000000001,-0.5007600000000001,11.8214908938,22.49,-7.8,23.8042034103,33.36,34.06088,-6.76076,34.7253714473,11.810880000000001,-0.5007600000000001,11.8214908938,22.25,-6.26,23.1138508259,0.0
2022-03-02 20:00:00,33.81628,-8.81936,34.9474162686,11.18628,-0.63936,11.2045366458,22.63,-8.18,24.0630276566,32.64,33.61628,-7.27936,34.3953974108,11.18628,-0.63936,11.2045366458,22.43,-6.64,23.3921888672,0.0
2022-03-02 20:30:00,32.42696,-9.14864,33.6928085605,8.79696,-0.18864,8.7989823441,23.63,-8.96,25.2716936512,32.72,32.16696,-7.60864,33.0545718213,8.79696,-0.18864,8.7989823441,23.37,-7.42,24.5196513026,0.0
2022-03-02 21:00:00,30.885,-9.55244,32.3285065376,8.055,-0.35244000000000003,8.0627066766,22.83,-9.2,24.6139980499,32.72,30.665,-7.98244,31.6869306395,8.055,-0.35244000000000003,8.0627066766,22.61,-7.63,23.8627114972,0.0
2022-03-02 21:30:00,29.09008,-10.08032,30.7871012879,5.86008,-0.5803200000000001,5.8887442557,23.23,-9.5,25.0974679998,33.04,28.83008,-8.50032,30.0570948847,5.86008,-0.5803200000000001,5.8887442557,22.97,-7.92,24.2970636086,0.0
2022-03-02 22:00:00,27.01108,-10.46352,28.9669413911,4.23108,-0.80352,4.3067020279,22.78,-9.66,24.74356482,33.04,26.77108,-8.87352,28.203370039,4.23108,-0.80352,4.3067020279,22.54,-8.07,23.94110482,0.0
2022-03-02 22:30:00,25.07404,-11.0318,27.3935775897,3.25404,-0.6318,3.3148073189,21.82,-10.4,24.1717272862,32.99,24.83404,-9.4218,26.5612472968,3.25404,-0.6318,3.3148073189,21.58,-8.79,23.3015128264,0.0
2022-03-02 23:00:00,23.14424,-11.27196,25.743211288,3.77424,-0.29196,3.7855155817,19.37,-10.98,22.2656080088,33.15,22.90424,-9.65196,24.8548695796,3.77424,-0.29196,3.7855155817,19.13,-9.36,21.2971007417,0.0
2022-03-02 23:30:00,21.76712,-8.98248,23.5476635793,4.13712,-0.22248,4.1430977836,17.63,-8.76,19.6864039377,33.18,21.58712,-7.36248,22.8081095588,4.13712,-0.22248,4.1430977836,17.45,-7.14,18.8542329465,0.0
2022-03-03 00:00:00,20.2986,-9.11452,22.2510142868,2.2986,-0.43452,2.3393096397,18.0,-8.68,19.9835532376,33.22,20.0886,-7.49452,21.4410745997,2.2986,-0.43452,2.3393096397,17.79,-7.06,19.1396891302,0.0
2022-03-03 00:30:00,19.63296,-9.33984,21.7413368859,1.27296,-0.24984000000000003,1.297246001,18.36,-9.09,20.4870129594,33.29,19.42296,-7.71984,20.90089244,1.27296,-0.24984000000000003,1.297246001,18.15,-7.47,19.6271088039,0.0
2022-03-03 01:00:00,19.20892,-9.26244,21.325463707,1.25892,-0.26244,1.2859837946,17.95,-9.0,20.0799028882,33.29,18.99892,-7.65244,20.4821580679,1.25892,-0.26244,1.2859837946,17.74,-7.39,19.2176923693,0.0
2022-03-03 01:30:00,18.70672,-9.41604,20.9428551645,1.29672,-0.26604,1.3237295947,17.41,-9.15,19.6680095587,33.14,18.43672,-7.74604,19.9978443848,1.29672,-0.26604,1.3237295947,17.14,-7.48,18.7010694881,0.0
2022-03-03 02:00:00,18.09776,-9.5304,20.453787942,1.1577600000000001,-0.23040000000000002,1.1804627811,16.94,-9.3,19.3249476067,33.27,17.90776,-7.8904,19.5690132704,1.1577600000000001,-0.23040000000000002,1.1804627811,16.75,-7.66,18.418417413,0.0
2022-03-03 02:30:00,17.89676,-9.53764,20.2795610225,0.9867600000000001,-0.19764,1.0063582201,16.91,-9.34,19.3179631431,33.37,17.68676,-7.87764,19.3617842997,0.9867600000000001,-0.19764,1.0063582201,16.7,-7.68,18.3813057208,0.0
2022-03-03 03:00:00,17.54988,-7.89424,19.2436304577,1.10988,-0.17424,1.1234737166,16.44,-7.72,18.1623786988,33.43,17.00988,-11.63424,20.6080459528,1.10988,-0.17424,1.1234737166,15.9,-11.46,19.5995306066,0.0
2022-03-03 03:30:00,17.12096,-7.1304,18.5464248706,1.20096,-0.23040000000000002,1.222861023,15.92,-6.9,17.3509769177,33.08,16.41096,-13.7204,21.3908621678,1.20096,-0.23040000000000002,1.222861023,15.21,-13.49,20.3303762877,0.0
2022-03-03 04:00:00,17.05136,-7.07284,18.4600634754,1.25136,-0.22284,1.271046622,15.8,-6.85,17.2209900993,32.89,16.35136,-13.70284,21.3338884856,1.25136,-0.22284,1.271046622,15.1,-13.48,20.2415513239,0.0
2022-03-03 04:30:00,17.04528,-7.00844,18.4298616791,2.28528,-0.38844,2.3180574436,14.76,-6.62,16.176588021,33.02,16.35528,-13.58844,21.2636047159,2.28528,-0.38844,2.3180574436,14.07,-13.2,19.2926125758,0.0
2022-03-03 05:00:00,17.28072,-6.70676,18.5365561369,2.34072,-0.35676,2.3677516373,14.94,-6.35,16.2334869945,32.92,16.59072,-13.28676,21.25535183,2.34072,-0.35676,2.3677516373,14.25,-12.93,19.2418138438,0.0
2022-03-03 05:30:00,17.96148,-6.5056,19.1033398952,5.81148,0.19440000000000002,5.8147305312,12.15,-6.7,13.8748873869,32.86,17.36148,-12.9956,21.6865536024,5.81148,0.19440000000000002,5.8147305312,11.55,-13.19,17.5322160607,0.0
2022-03-03 06:00:00,19.11296,-6.33864,20.1366232773,5.68296,0.08136,5.6835423647,13.43,-6.42,14.8856071425,32.66,18.47296,-12.81864,22.4848345026,5.68296,0.08136,5.6835423647,12.79,-12.9,18.1657397317,0.0
2022-03-03 06:30:00,22.14012,-5.59876,22.8370538194,5.01012,-0.06876,5.0105918165,17.13,-5.53,18.0004944377,32.66,21.39012,-12.07876,24.5648870698,5.01012,-0.06876,5.0105918165,16.38,-12.01,20.3111914963,0.0
2022-03-03 07:00:00,24.95124,-4.91856,25.43140991,5.96124,0.09144000000000001,5.961941262,18.99,-5.01,19.639760691,32.58,24.18124,-11.37856,26.7245953311,5.96124,0.09144000000000001,5.961941262,18.22,-11.47,21.5297306068,0.0
2022-03-03 07:30:00,27.9948,-5.58028,28.5455487234,7.6248000000000005,0.36972000000000005,7.6337584399,20.37,-5.95,21.2212016625,32.44,27.3448,-9.79028,29.0445807255,7.6248000000000005,0.36972000000000005,7.6337584399,19.72,-10.16,22.18341723,0.0
2022-03-03 08:00:00,31.21468,-6.63268,31.911576136,11.25468,0.33732,11.2597338639,19.96,-6.97,21.141960647,32.51,31.00468,-5.08268,31.4185266664,11.25468,0.33732,11.2597338639,19.75,-5.42,20.4802075185,0.0
2022-03-03 08:30:00,32.49048,-6.41092,33.1169320118,4.47048,-0.16092,4.4733753114,28.02,-6.25,28.7085858238,32.79,32.23048,-4.89092,32.5994622575,4.47048,-0.16092,4.4733753114,27.76,-4.73,28.1600870027,0.0
2022-03-03 09:00:00,32.68908,-5.8566400000000005,33.2095796923,1.7290800000000002,-0.29664,1.7543411686,30.96,-5.5600000000000005,31.4552889035,32.79,32.41908,-4.35664,32.7105038197,1.7290800000000002,-0.29664,1.7543411686,30.69,-4.06,30.9573852255,0.0
2022-03-03 09:30:00,33.0294,-5.80972,33.5364594261,4.7394,0.26028,4.7465416925,28.29,-6.07,28.9338728828,32.64,32.7694,-4.30972,33.0515848763,4.7394,0.26028,4.7465416925,28.03,-4.57,28.4001021125,0.0
2022-03-03 10:00:00,33.40296,-5.72332,33.8897348556,7.21296,0.61668,7.2392738713,26.19,-6.34,26.9464598788,32.64,33.17296,-4.19332,33.4369437566,7.21296,0.61668,7.2392738713,25.96,-4.8100000000000005,26.4018503139,0.0
2022-03-03 10:30:00,33.31892,-5.85236,33.8289897504,7.37892,0.55764,7.3999609956,25.94,-6.41,26.7202488761,32.75,33.06892,-4.32236,33.3502063852,7.37892,0.55764,7.3999609956,25.69,-4.88,26.1493881382,0.0
2022-03-03 11:00:00,33.49124,-5.7444,33.9803073573,7.13124,0.6156,7.1577613328,26.36,-6.36,27.1164009411,32.75,33.26124,-4.2144,33.5271718714,7.13124,0.6156,7.1577613328,26.13,-4.83,26.5726513544,0.0
2022-03-03 11:30:00,33.60572,-5.61468,34.0715284104,6.25572,0.7153200000000001,6.2964843699,27.35,-6.33,28.0729656431,32.75,33.35572,-4.09468,33.6061074958,6.25572,0.7153200000000001,6.2964843699,27.1,-4.8100000000000005,27.5235553663,0.0
2022-03-03 12:00:00,33.63924,-5.66268,34.1125257429,3.63924,0.33732,3.654839608,30.0,-6.0,30.5941170816,32.71,33.38924,-4.17268,33.6489614425,3.63924,0.33732,3.654839608,29.75,-4.51,30.0899086074,0.0
2022-03-03 12:30:00,34.28852,-6.39808,34.8803387523,2.28852,0.15192,2.2935569487,32.0,-6.55,32.6634734834,32.64,34.00852,-4.89808,34.35943277,2.28852,0.15192,2.2935569487,31.72,-5.05,32.1194785138,0.0
2022-03-03 13:00:00,34.21216,-7.027,34.9263599716,3.06216,0.333,3.0802131202,31.15,-7.36,32.0076881389,32.64,33.94216,-5.517,34.3876069895,3.06216,0.333,3.0802131202,30.88,-5.85,31.4292363891,0.0
2022-03-03 13:30:00,33.83812,-7.23416,34.6027663062,3.13812,0.55584,3.1869664636,30.7,-7.79,31.6729237678,32.71,33.57812,-5.70416,34.0591776771,3.13812,0.55584,3.1869664636,30.44,-6.26,31.0770204492,0.0
2022-03-03 14:00:00,33.61844,-7.41084,34.4255727264,6.05844,1.01916,6.1435643025,27.56,-8.43,28.820452807,32.81,33.36844,-5.86084,33.8792301202,6.05844,1.01916,6.1435643025,27.31,-6.88,28.1632828342,0.0
2022-03-03 14:30:00,33.96448,-7.27508,34.7348915455,3.26448,0.6649200000000001,3.3315084086,30.7,-7.94,31.7101497947,32.92,33.68448,-5.73508,34.1692161964,3.26448,0.6649200000000001,3.3315084086,30.42,-6.4,31.0859518111,0.0
2022-03-03 15:00:00,32.96388,-7.70324,33.8519909481,3.6838800000000003,0.6267600000000001,3.7368168208,29.28,-8.33,30.4418675511,32.86,32.71388,-6.16324,33.2893897804,3.6838800000000003,0.6267600000000001,3.7368168208,29.03,-6.79,29.8135036519,0.0
2022-03-03 15:30:00,33.07708,-7.76936,33.9772891228,2.10708,-0.09936,2.1094213747,30.97,-7.67,31.905639,32.9,32.79708,-6.24936,33.3871675489,2.10708,-0.09936,2.1094213747,30.69,-6.15,31.3001373799,0.0
2022-03-03 16:00:00,33.82532,-7.60504,34.6697116588,2.69532,-0.36504000000000003,2.719927224,31.13,-7.24,31.9608275863,32.9,33.55532,-6.08504,34.102598319,2.69532,-0.36504000000000003,2.719927224,30.86,-5.72,31.3856336562,0.0
2022-03-03 16:30:00,34.34248,-7.6028,35.1739747596,5.89248,-0.26280000000000003,5.898337426,28.45,-7.34,29.3815945789,32.81,34.09248,-6.0628,34.6273697585,5.89248,-0.26280000000000003,5.898337426,28.2,-5.8,28.7902761362,0.0
2022-03-03 17:00:00,35.10764,-7.44592,35.8885512527,10.727640000000001,0.42408,10.7360189929,24.38,-7.87,25.6187685106,32.83,34.86764,-5.89592,35.3626100821,10.727640000000001,0.42408,10.7360189929,24.14,-6.32,24.9535969351,0.0
2022-03-03 17:30:00,35.34396,-7.74452,36.1824971293,7.02396,0.10548,7.0247519609,28.32,-7.85,29.387835919,32.89,35.08396,-6.20452,35.6283639494,7.02396,0.10548,7.0247519609,28.06,-6.31,28.76073191,0.0
2022-03-03 18:00:00,36.13756,-7.7958,36.9688752925,4.14756,-0.0558,4.1479353411,31.99,-7.74,32.9130323732,32.84,35.85756,-6.2858,36.4043389007,4.14756,-0.0558,4.1479353411,31.71,-6.23,32.3162033661,0.0
2022-03-03 18:30:00,37.37508,-7.2634,38.0743166001,10.76508,0.2466,10.7679041121,26.61,-7.51,27.6494520741,32.78,37.13508,-5.7234,37.5735475324,10.76508,0.2466,10.7679041121,26.37,-5.97,27.0373408456,0.0
2022-03-03 19:00:00,35.76664,-7.90936,36.630731804,12.98664,-1.26936,13.0485283959,22.78,-6.64,23.7280003372,32.75,35.51664,-6.37936,36.0850100582,12.98664,-1.26936,13.0485283959,22.53,-5.11,23.1022293297,0.0
2022-03-03 19:30:00,34.91028,-8.05136,35.8266946219,5.75028,-0.89136,5.8189554671,29.16,-7.16,30.0261752476,32.68,34.65028,-6.52136,35.2586165402,5.75028,-0.89136,5.8189554671,28.9,-5.63,29.4432827653,0.0
2022-03-03 20:00:00,34.48864,-8.60824,35.5467028703,3.6086400000000003,-0.40824000000000005,3.6316583742,30.88,-8.2,31.9501862279,32.74,34.21864,-7.08824,34.9450779044,3.6086400000000003,-0.40824000000000005,3.6316583742,30.61,-6.68,31.3304085514,0.0
2022-03-03 20:30:00,32.6188,-8.8818,33.806397097,7.3188,-1.1718,7.4120138073,25.3,-7.71,26.4487069627,32.8,32.3788,-7.3418,33.2007336768,7.3188,-1.1718,7.4120138073,25.06,-6.17,25.8083804219,0.0
2022-03-03 21:00:00,30.43168,-9.06164,31.7521726361,11.641680000000001,-2.32164,11.8709193204,18.79,-6.74,19.9622568864,32.82,30.20168,-7.48164,31.1145691262,11.641680000000001,-2.32164,11.8709193204,18.56,-5.16,19.2639352158,0.0
2022-03-03 21:30:00,28.67116,-9.47716,30.1968868828,11.08116,-2.29716,11.3167597399,17.59,-7.18,18.9989604979,32.85,28.46116,-7.87716,29.5311238901,11.08116,-2.29716,11.3167597399,17.38,-5.58,18.2537886478,0.0
2022-03-03 22:00:00,27.07756,-10.3992,29.0058203848,6.57756,-1.0692,6.6638940713,20.5,-9.33,22.523296828,32.99,26.84756,-8.7792,28.2465189111,6.57756,-1.0692,6.6638940713,20.27,-7.71,21.6867932161,0.0
2022-03-03 22:30:00,24.663,-10.70864,26.8875164277,8.703,-1.7186400000000002,8.8710727902,15.96,-8.99,18.3177973567,33.2,24.443,-9.08864,26.0780295661,8.703,-1.7186400000000002,8.8710727902,15.74,-7.37,17.3800028769,0.0
2022-03-03 23:00:00,23.83576,-10.77668,26.1587516254,2.97576,-0.34668000000000004,2.9958862796,20.86,-10.43,23.3221890053,33.13,23.61576,-9.13668,25.3215924025,2.97576,-0.34668000000000004,2.9958862796,20.64,-8.79,22.4337625021,0.0
2022-03-03 23:30:00,22.1874,-10.1304,24.390689267,1.8774000000000002,0.0396,1.877817595,20.31,-10.17,22.7139824778,33.33,21.9774,-8.4904,23.5604117731,1.8774000000000002,0.0396,1.877817595,20.1,-8.53,21.8350841537,0.0
2022-03-04 00:00:00,20.41104,-10.41724,22.9157029807,1.57104,-0.14724,1.5779246811,18.84,-10.27,21.4573647031,33.3,20.20104,-8.78724,22.0294712578,1.57104,-0.14724,1.5779246811,18.63,-8.64,20.5359806194,0.0
2022-03-04 00:30:00,19.508,-10.46792,22.1390924188,1.3679999999999999,-0.18792,1.380846815,18.14,-10.28,20.8503716993,33.3,19.308,-8.83792,21.2345872088,1.3679999999999999,-0.18792,1.380846815,17.94,-8.65,19.9164781023,0.0
2022-03-04 01:00:00,19.2236,-10.49804,21.9033248801,0.7236,-0.06804,0.7267918558,18.5,-10.43,21.2375822541,33.21,19.0036,-8.87804,20.9751378351,0.7236,-0.06804,0.7267918558,18.28,-8.81,20.2922275761,0.0
2022-03-04 01:30:00,18.62616,-10.66988,21.4657908207,0.9561600000000001,-0.029880000000000004,0.9566267611,17.67,-10.64,20.6261605734,33.18,18.42616,-9.02988,20.519797883,0.9561600000000001,-0.029880000000000004,0.9566267611,17.47,-9.0,19.6519948097,0.0
2022-03-04 02:00:00,18.00508,-10.69712,20.9430485389,1.31508,-0.08712,1.3179625567,16.69,-10.61,19.7769613439,33.3,17.80508,-9.04712,19.9717614171,1.31508,-0.08712,1.3179625567,16.49,-8.96,18.7670375925,0.0
2022-03-04 02:30:00,17.78916,-10.60452,20.7101438415,1.6491600000000002,-0.16452000000000003,1.6573459313,16.14,-10.44,19.2222059088,33.3,17.58916,-8.96452,19.7418633451,1.6491600000000002,-0.16452000000000003,1.6573459313,15.94,-8.8,18.2077895418,0.0
2022-03-04 03:00:00,17.45664,-10.70464,20.477392354,1.55664,-0.13464,1.5624519254,15.9,-10.57,19.0927970711,33.3,17.26664,-9.07464,19.506049011,1.55664,-0.13464,1.5624519254,15.71,-8.94,18.0756106398,0.0
2022-03-04 03:30:00,17.40372,-10.557,20.3553363725,1.32372,-0.117,1.328880596,16.08,-10.44,19.1718543704,33.23,17.20372,-8.917,19.3773287849,1.32372,-0.117,1.328880596,15.88,-8.8,18.1552857317,0.0
2022-03-04 04:00:00,17.30328,-10.72296,20.3564576958,1.40328,-0.10296000000000001,1.4070520673,15.9,-10.62,19.1205230054,33.23,17.10328,-9.08296,19.3654937742,1.40328,-0.10296000000000001,1.4070520673,15.7,-8.98,18.0867465289,0.0
2022-03-04 04:30:00,17.48916,-10.6778,20.4911232085,1.19916,-0.1278,1.2059508886,16.29,-10.55,19.4079004532,33.3,17.28916,-9.0278,19.5042617483,1.19916,-0.1278,1.2059508886,16.09,-8.9,18.3874440856,0.0
2022-03-04 05:00:00,17.44332,-10.62604,20.4250370551,1.09332,-0.08604,1.0967002799,16.35,-10.54,19.4528686831,33.33,17.24332,-8.98604,19.4443050661,1.09332,-0.08604,1.0967002799,16.15,-8.9,18.4399701735,0.0
2022-03-04 05:30:00,18.24492,-10.40124,21.00149755,1.02492,-0.021240000000000002,1.0251400607,17.22,-10.38,20.1065362507,33.27,18.04492,-8.77124,20.0637431439,1.02492,-0.021240000000000002,1.0251400607,17.02,-8.75,19.13747371,0.0
2022-03-04 06:00:00,19.34308,-9.5458,21.5702814429,1.24308,-0.1458,1.251601185,18.1,-9.4,20.3953426056,33.25,19.12308,-7.9158,20.6966682905,1.24308,-0.1458,1.251601185,17.88,-7.77,19.4953148218,0.0
2022-03-04 06:30:00,22.32308,-8.11072,23.7508669232,1.33308,-0.18072000000000002,1.3452739516,20.99,-7.93,22.4380257599,33.33,22.11308,-6.51072,23.0516329574,1.33308,-0.18072000000000002,1.3452739516,20.78,-6.33,21.7227369362,0.0
2022-03-04 07:00:00,25.1726,-7.42884,26.2459035757,1.1826,-0.16884000000000002,1.1945918573,23.99,-7.26,25.0644708701,33.13,24.9226,-5.8688400000000005,25.6042823314,1.1826,-0.16884000000000002,1.1945918573,23.74,-5.7,24.4147004897,0.0
2022-03-04 07:30:00,28.3406,-6.8996,29.1683748008,0.7506,-0.0396,0.7516438784,27.59,-6.86,28.4300492437,33.01,28.0906,-5.3696,28.599203005,0.7506,-0.0396,0.7516438784,27.34,-5.33,27.854703373,0.0
2022-03-04 08:00:00,30.30504,-7.24996,31.1601888538,0.99504,-0.03996,0.9958420574000001,29.31,-7.21,30.1837737866,32.79,30.04504,-5.72996,30.5865472096,0.99504,-0.03996,0.9958420574000001,29.05,-5.69,29.6020033106,0.0
2022-03-04 08:30:00,31.45748,-7.5268,32.3454133718,0.89748,0.0432,0.8985191096,30.56,-7.57,31.4836227267,32.74,31.19748,-6.0268,31.7742832585,0.89748,0.0432,0.8985191096,30.3,-6.07,30.9020209695,0.0
2022-03-04 09:00:00,31.5104,-7.66936,32.4303005069,1.2204,0.17064000000000001,1.2322719544,30.29,-7.84,31.2881718865,32.63,31.2304,-6.15936,31.8319901949,1.2204,0.17064000000000001,1.2322719544,30.01,-6.33,30.67032768,0.0
2022-03-04 09:30:00,31.82216,-7.25972,32.6397518609,1.35216,0.08028,1.3545410824,30.47,-7.34,31.3416097225,32.71,31.56216,-5.74972,32.0816025776,1.35216,0.08028,1.3545410824,30.21,-5.83,30.7674015802,0.0
2022-03-04 10:00:00,31.34244,-7.263,32.1729655791,2.06244,-0.063,2.0634019855,29.28,-7.2,30.1522536471,32.71,31.07244,-5.763,31.602352706,2.06244,-0.063,2.0634019855,29.01,-5.7,29.5646765584,0.0
2022-03-04 10:30:00,31.22096,-7.60112,32.1329327727,2.73096,-0.14112000000000002,2.7346036962999998,28.49,-7.46,29.4504957513,32.63,30.96096,-6.08112,31.5525128092,2.73096,-0.14112000000000002,2.7346036962999998,28.23,-5.94,28.8481628531,0.0
2022-03-04 11:00:00,31.26164,-7.57896,32.1672313103,3.13164,-0.22896000000000002,3.1399986897,28.13,-7.35,29.0743770355,32.67,30.99164,-6.06896,31.5802790578,3.13164,-0.22896000000000002,3.1399986897,27.86,-5.84,28.4655089538,0.0
2022-03-04 11:30:00,31.35672,-7.63108,32.2719269819,2.55672,-0.27108000000000004,2.5710506655,28.8,-7.36,29.7255714832,32.67,31.08672,-6.10108,31.6797622706,2.55672,-0.27108000000000004,2.5710506655,28.53,-5.83,29.1195776068,0.0
2022-03-04 12:00:00,30.6602,-7.71596,31.6161968422,3.1302,-0.25596,3.1406476341,27.53,-7.46,28.5228417238,32.78,30.4102,-6.18596,31.0329883376,3.1302,-0.25596,3.1406476341,27.28,-5.93,27.9170790019,0.0
2022-03-04 12:30:00,30.80552,-7.81956,31.7824728595,4.11552,-0.52956,4.1494504051,26.69,-7.29,27.6676742788,32.81,30.54552,-6.27956,31.184317627,4.11552,-0.52956,4.1494504051,26.43,-5.75,27.0482420871,0.0
2022-03-04 13:00:00,30.2274,-8.02284,31.27397756,4.4874,-0.58284,4.5250923997,25.74,-7.44,26.7936783589,32.81,29.9674,-6.48284,30.6605981224,4.4874,-0.58284,4.5250923997,25.48,-5.9,26.1541660161,0.0
2022-03-04 13:30:00,29.92876,-8.1118,31.0085790448,3.66876,-0.45180000000000003,3.6964744254,26.26,-7.66,27.3544000117,32.86,29.67876,-6.5718,30.3976536986,3.66876,-0.45180000000000003,3.6964744254,26.01,-6.12,26.7203012708,0.0
2022-03-04 14:00:00,29.56532,-8.40056,30.7356072824,3.41532,-0.43056000000000005,3.4423527733,26.15,-7.97,27.3375821901,32.81,29.305320000000002,-6.83056,30.0908346547,3.41532,-0.43056000000000005,3.4423527733,25.89,-6.4,26.6693100773,0.0
2022-03-04 14:30:00,29.00488,-8.62632,30.2604768726,3.58488,-0.52632,3.6233102761,25.42,-8.1,26.6793253288,32.87,28.76488,-7.07632,29.6225020239,3.58488,-0.52632,3.6233102761,25.18,-6.55,26.0179726343,0.0
2022-03-04 15:00:00,28.4312,-8.98356,29.8167316068,3.6612,-0.49356000000000005,3.6943181933,24.77,-8.49,26.1845947076,32.9,28.1712,-7.39356,29.1252680488,3.6612,-0.49356000000000005,3.6943181933,24.51,-6.9,25.4627198076,0.0
2022-03-04 15:30:00,28.1874,-9.45288,29.7302280357,4.3074,-0.63288,4.3536458118,23.88,-8.82,25.4567633449,33.11,27.9374,-7.87288,29.0255156415,4.3074,-0.63288,4.3536458118,23.63,-7.24,24.714257019,0.0
2022-03-04 16:00:00,28.7996,-9.3262,30.2720162295,5.2596,-0.8262,5.3240960359,23.54,-8.5,25.0276167463,33.03,28.5496,-7.7562,29.5844266228,5.2596,-0.8262,5.3240960359,23.29,-6.93,24.299156364,0.0
2022-03-04 16:30:00,29.67764,-9.28388,31.0958637736,5.86764,-0.8938800000000001,5.9353366058,23.81,-8.39,25.2449638542,32.91,29.41764,-7.71388,30.4121930782,5.86764,-0.8938800000000001,5.9353366058,23.55,-6.82,24.5176446666,0.0
2022-03-04 17:00:00,30.20184,-9.25412,31.587812149,5.27184,-0.92412,5.3522233474,24.93,-8.33,26.2848587594,32.91,29.95184,-7.70412,30.9267874885,5.27184,-0.92412,5.3522233474,24.68,-6.78,25.5943509392,0.0
2022-03-04 17:30:00,31.27208,-9.2038,32.5983576575,4.31208,-0.7938000000000001,4.384535593,26.96,-8.41,28.2412765292,32.84,31.02208,-7.6538,31.9523098064,4.31208,-0.7938000000000001,4.384535593,26.71,-6.86,27.5768689303,0.0
2022-03-04 18:00:00,32.23956,-9.04712,33.4849161458,3.4995600000000002,-0.62712,3.5553058501,28.74,-8.42,29.9480216375,32.88,31.96956,-7.51712,32.841435104,3.4995600000000002,-0.62712,3.5553058501,28.47,-6.89,29.2918589373,0.0
2022-03-04 18:30:00,33.86148,-8.86228,35.00199758,2.93148,-0.42228000000000004,2.9617385754,30.93,-8.44,32.0608561957,32.82,33.59148,-7.33228,34.3824062362,2.93148,-0.42228000000000004,2.9617385754,30.66,-6.91,31.4290263928,0.0
2022-03-04 19:00:00,35.54436,-8.50012,36.5465944764,8.06436,0.65988,8.0913128616,27.48,-9.16,28.9664633671,32.75,35.28436,-6.96012,35.9642785417,8.06436,0.65988,8.0913128616,27.22,-7.62,28.2664606911,0.0
2022-03-04 19:30:00,33.01136,-8.929,34.1976158533,3.05136,-0.189,3.0572076883,29.96,-8.74,31.208800041,32.84,32.73136,-7.379,33.5528175933,3.05136,-0.189,3.0572076883,29.68,-7.19,30.5384757314,0.0
2022-03-04 20:00:00,31.49408,-9.31848,32.8437382854,2.22408,-0.34848,2.2512152622,29.27,-8.97,30.6136211514,32.81,31.23408,-7.78848,32.1904981968,2.22408,-0.34848,2.2512152622,29.01,-7.44,29.948851397,0.0
2022-03-04 20:30:00,30.66304,-9.983,32.2472062517,1.64304,-0.243,1.6609122318,29.02,-9.74,30.6109130867,32.81,30.39304,-8.443,31.5439555136,1.64304,-0.243,1.6609122318,28.75,-8.2,29.896529899,0.0
2022-03-04 21:00:00,29.32572,-10.4606,31.1355424857,1.57572,-0.2106,1.5897313856,27.75,-10.25,29.5825117257,32.78,29.05572,-8.9006,30.3884113615,1.57572,-0.2106,1.5897313856,27.48,-8.69,28.8212855369,0.0
2022-03-04 21:30:00,27.98104,-10.84036,30.0075324612,1.03104,-0.09036000000000001,1.0349919861,26.95,-10.75,29.0149099602,32.94,27.72104,-9.26036,29.2268767748,1.03104,-0.09036000000000001,1.0349919861,26.69,-9.17,28.2213571608,0.0
2022-03-04 22:00:00,26.36208,-11.08324,28.5971584397,1.3420800000000002,-0.09324,1.3453149906,25.02,-10.99,27.3272848999,33.02,26.11208,-9.48324,27.780794855899998,1.3420800000000002,-0.09324,1.3453149906,24.77,-9.39,26.4900924876,0.0
2022-03-04 22:30:00,24.70588,-10.3584,26.7894934094,1.23588,-0.0684,1.2377713579,23.47,-10.29,25.6266462886,33.12,24.46588,-8.7784,25.9930681285,1.23588,-0.0684,1.2377713579,23.23,-8.71,24.8092119988,0.0
2022-03-04 23:00:00,22.92468,-10.6168,25.2637565564,1.35468,0.0432,1.3553686371,21.57,-10.66,24.0603512028,32.9,22.69468,-9.0168,24.420302671,1.35468,0.0432,1.3553686371,21.34,-9.06,23.1835976501,0.0
2022-03-04 23:30:00,21.46956,-10.90712,24.0812639471,1.51956,0.09288,1.5223959038000001,19.95,-11.0,22.7816263686,32.99,21.25956,-9.30712,23.2075714819,1.51956,0.09288,1.5223959038000001,19.74,-9.4,21.8638422973,0.0
2022-03-05 00:00:00,20.23136,-11.05736,23.0558699168,1.61136,-0.027360000000000002,1.6115922621,18.62,-11.03,21.6417490051,33.02,20.02136,-9.44736,22.1383709251,1.61136,-0.027360000000000002,1.6115922621,18.41,-9.42,20.6800507736,0.0
2022-03-05 00:30:00,19.2614,-11.15916,22.2604667935,1.6614,-0.11916000000000002,1.6656677537,17.6,-11.04,20.7759861378,33.04,19.0514,-9.53916,21.3061356296,1.6614,-0.11916000000000002,1.6656677537,17.39,-9.42,19.7774745607,0.0
2022-03-05 01:00:00,18.80356,-11.22608,21.89974294,1.03356,-0.04608,1.0345867001,17.77,-11.18,20.9944111611,33.07,18.59356,-9.61608,20.9329756136,1.03356,-0.04608,1.0345867001,17.56,-9.57,19.9984624409,0.0
2022-03-05 01:30:00,18.13212,-11.25408,21.3407612878,1.12212,-0.06408000000000001,1.1239481931,17.01,-11.19,20.3606532312,33.04,17.93212,-9.63408,20.3562379909,1.12212,-0.06408000000000001,1.1239481931,16.81,-9.57,19.3432417138,0.0
2022-03-05 02:00:00,17.65328,-11.33028,20.9764996993,0.9532800000000001,0.009720000000000001,0.9533295531,16.7,-11.34,20.1862725633,33.04,17.44328,-9.710280000000001,19.963906302,0.9532800000000001,0.009720000000000001,0.9533295531,16.49,-9.72,19.1415386006,0.0
2022-03-05 02:30:00,17.44168,-11.34672,20.8076970369,0.9316800000000001,0.05328,0.9332022186000001,16.51,-11.4,20.0634020046,33.08,17.24168,-9.70672,19.7862564014,0.9316800000000001,0.05328,0.9332022186000001,16.31,-9.76,19.0072012669,0.0
2022-03-05 03:00:00,16.94424,-11.445640000000001,20.4477368965,0.89424,0.054360000000000006,0.8958907228,16.05,-11.5,19.7446828285,33.17,16.74424,-9.80564,19.4041271122,0.89424,0.054360000000000006,0.8958907228,15.85,-9.86,18.6666038689,0.0
2022-03-05 03:30:00,16.69484,-11.6632,20.3653607104,1.01484,0.0468,1.015918533,15.68,-11.71,19.5700408789,33.21,16.49484,-9.9932,19.2858443649,1.01484,0.0468,1.015918533,15.48,-10.04,18.4507994407,0.0
2022-03-05 04:00:00,16.42824,-10.6486,19.577531802,1.03824,0.2214,1.0615838439,15.39,-10.87,18.8416825151,33.35,16.16824,-9.8986,18.9576967656,1.03824,0.2214,1.0615838439,15.13,-10.12,18.2025080689,0.0
2022-03-05 04:30:00,16.14348,-7.75128,17.9079392491,1.74348,-0.16128,1.7509236845,14.4,-7.59,16.2778407659,33.31,15.48348,-14.24128,21.0369248929,1.74348,-0.16128,1.7509236845,13.74,-14.08,19.6731797125,0.0
2022-03-05 05:00:00,16.02256,-7.65916,17.7590867124,1.85256,-0.20916,1.8643300296,14.17,-7.45,16.0091036601,32.67,15.36256,-14.15916,20.8923445707,1.85256,-0.20916,1.8643300296,13.51,-13.95,19.4196446929,0.0
2022-03-05 05:30:00,16.43048,-7.65412,18.125844146,1.9504800000000002,-0.20412000000000002,1.9611316133,14.48,-7.45,16.2841303114,32.63,15.76048,-14.11412,21.1565855753,1.9504800000000002,-0.20412000000000002,1.9611316133,13.81,-13.91,19.6011275186,0.0
2022-03-05 06:00:00,16.80908,-7.59128,18.4437713737,3.07908,-0.43128000000000005,3.1091375146,13.73,-7.16,15.4847828529,32.58,16.13908,-14.07128,21.4119318158,3.07908,-0.43128000000000005,3.1091375146,13.06,-13.64,18.8842050402,0.0
2022-03-05 06:30:00,18.48276,-7.18324,19.8295575875,2.91276,-0.36324,2.9353218078000003,15.57,-6.82,16.9981557823,32.63,17.78276,-13.61324,22.3952418276,2.91276,-0.36324,2.9353218078000003,14.87,-13.25,19.9168119939,0.0
2022-03-05 07:00:00,19.15668,-7.08404,20.4245443363,4.12668,-0.6440400000000001,4.1766344518,15.03,-6.44,16.3515901367,32.46,18.46668,-13.50404,22.8774423077,4.12668,-0.6440400000000001,4.1766344518,14.34,-12.86,19.2617548526,0.0
2022-03-05 07:30:00,20.90748,-7.936,22.3629786914,3.9574800000000003,-0.5760000000000001,3.9991779093,16.95,-7.36,18.4789637155,32.38,20.16748,-14.416,24.7900848234,3.9574800000000003,-0.5760000000000001,3.9991779093,16.21,-13.84,21.3145419843,0.0
2022-03-05 08:00:00,22.46912,-7.59604,23.718372146,4.56912,-0.62604,4.6118091522,17.9,-6.97,19.2091358473,32.63,21.70912,-14.04604,25.8568584878,4.56912,-0.62604,4.6118091522,17.14,-13.42,21.7686931165,0.0
2022-03-05 08:30:00,24.35784,-7.18248,25.394731509,3.50784,-0.40248000000000006,3.5308542332,20.85,-6.78,21.9246641936,32.51,23.52784,-13.62248,27.186967768,3.50784,-0.40248000000000006,3.5308542332,20.02,-13.22,23.9910149848,0.0
2022-03-05 09:00:00,25.5468,-7.23804,26.5523673762,5.9868,-0.7880400000000001,6.0384419581,19.56,-6.45,20.5960214605,32.45,24.8868,-11.70804,27.5032909827,5.9868,-0.7880400000000001,6.0384419581,18.9,-10.92,21.8278812531,0.0
2022-03-05 09:30:00,26.82888,-8.60836,28.1761009358,8.31888,-1.00836,8.3797705424,18.51,-7.6,20.0095002436,32.52,26.61888,-7.02836,27.531120877,8.31888,-1.00836,8.3797705424,18.3,-6.02,19.2647450022,0.0
2022-03-05 10:00:00,26.65632,-8.25928,27.9065422806,12.22632,-1.9792800000000002,12.3854935332,14.43,-6.28,15.7373218814,32.9,26.46632,-6.68928,27.2985816712,12.22632,-1.9792800000000002,12.3854935332,14.24,-4.71,14.998723279,0.0
2022-03-05 10:30:00,26.17624,-8.12692,27.4088009447,13.29624,-2.26692,13.4881030699,12.88,-5.86,14.1504063546,32.75,25.97624,-6.54692,26.788564837,13.29624,-2.26692,13.4881030699,12.68,-4.28,13.3828547029,0.0
2022-03-05 11:00:00,25.60884,-8.06796,26.8496678696,13.93884,-2.30796,14.1286213024,11.67,-5.76,13.0140885198,32.72,25.42884,-6.48796,26.2434664004,13.93884,-2.30796,14.1286213024,11.49,-4.18,12.226712559,0.0
2022-03-05 11:30:00,25.08712,-8.1382,26.3741139971,13.85712,-2.2482,14.0383110784,11.23,-5.89,12.6808911359,32.63,24.88712,-6.5682,25.7392694755,13.85712,-2.2482,14.0383110784,11.03,-4.32,11.8458136065,0.0
2022-03-05 12:00:00,24.67808,-8.22044,26.0112142408,13.88808,-2.17044,14.0566559281,10.79,-6.05,12.3703920714,32.63,24.50808,-6.64044,25.3917590702,13.88808,-2.17044,14.0566559281,10.62,-4.47,11.5223825661,0.0
2022-03-05 12:30:00,24.49972,-8.30904,25.8703773803,15.21972,-2.57904,15.4366876045,9.28,-5.73,10.9064797254,32.67,24.30972,-6.71904,25.2211812769,15.21972,-2.57904,15.4366876045,9.09,-4.14,9.9883782467,0.0
2022-03-05 13:00:00,24.317520000000002,-8.40472,25.7289933194,14.71752,-2.57472,14.941036712,9.6,-5.83,11.2316027351,32.67,24.13752,-6.80472,25.0783589182,14.71752,-2.57472,14.941036712,9.42,-4.23,10.3261464255,0.0
2022-03-05 13:30:00,23.521160000000002,-8.5494,25.0267298724,14.86116,-2.5794,15.0833478017,8.66,-5.97,10.5183886599,32.85,23.34116,-6.9193999999999996,24.3451811763,14.86116,-2.5794,15.0833478017,8.48,-4.34,9.5260694938,0.0
2022-03-05 14:00:00,22.9192,-8.99432,24.6208757136,14.4792,-2.52432,14.6975992632,8.44,-6.47,10.6345897899,32.94,22.7292,-7.33432,23.8832322457,14.4792,-2.52432,14.6975992632,8.25,-4.8100000000000005,9.5497958093,0.0
2022-03-05 14:30:00,22.513,-9.14544,24.2996757549,14.103,-2.39544,14.3049901011,8.41,-6.75,10.783811942,33.24,22.333,-7.49544,23.5572602353,14.103,-2.39544,14.3049901011,8.23,-5.1,9.6820917162,0.0
2022-03-05 15:00:00,22.432,-9.28332,24.2770396511,13.482,-2.35332,13.6858481295,8.95,-6.93,11.3193374364,33.27,22.242,-7.60332,23.5056809947,13.482,-2.35332,13.6858481295,8.76,-5.25,10.2127420412,0.0
2022-03-05 15:30:00,22.68368,-9.30636,24.5185169778,13.24368,-2.37636,13.4551903291,9.44,-6.93,11.710614843,33.36,22.49368,-7.66636,23.7642318536,13.24368,-2.37636,13.4551903291,9.25,-5.29,10.6558246983,0.0
2022-03-05 16:00:00,23.4826,-9.35364,25.276927899,11.8026,-2.03364,11.9765211313,11.68,-7.32,13.7842228653,33.12,23.2926,-7.73364,24.5429094121,11.8026,-2.03364,11.9765211313,11.49,-5.7,12.8261490713,0.0
2022-03-05 16:30:00,24.62944,-9.22072,26.2988781516,11.80944,-2.07072,11.9896102702,12.82,-7.15,14.6790633216,32.98,24.41944,-7.63072,25.5839195127,11.80944,-2.07072,11.9896102702,12.61,-5.5600000000000005,13.7813533443,0.0
2022-03-05 17:00:00,26.32332,-8.97244,27.8104630558,11.71332,-2.24244,11.926038846800001,14.61,-6.73,16.0855525239,32.85,26.11332,-7.39244,27.1395219298,11.71332,-2.24244,11.926038846800001,14.4,-5.15,15.2932174509,0.0
2022-03-05 17:30:00,28.28288,-8.94876,29.6648210281,9.81288,-1.86876,9.9892381007,18.47,-7.08,19.7804777495,32.75,28.06288,-7.37876,29.0167422884,9.81288,-1.86876,9.9892381007,18.25,-5.51,19.0636460311,0.0
2022-03-05 18:00:00,29.40616,-8.51064,30.6129586802,10.85616,-2.24064,11.0849753069,18.55,-6.27,19.5809958889,32.73,29.18616,-6.97064,30.0070284693,10.85616,-2.24064,11.0849753069,18.33,-4.73,18.9304463761,0.0
2022-03-05 18:30:00,31.52004,-7.7434,32.4572513495,16.16004,-1.1934,16.2040456788,15.36,-6.55,16.6982663771,32.56,31.31004,-6.1834,31.914777774,16.16004,-1.1934,16.2040456788,15.15,-4.99,15.9506300816,0.0
2022-03-05 19:00:00,30.93776,-8.13,31.9881523977,11.597760000000001,-2.07,11.7810414233,19.34,-6.06,20.2671951685,32.56,30.71776,-6.59,31.416697462,11.597760000000001,-2.07,11.7810414233,19.12,-4.52,19.6470048608,0.0
2022-03-05 19:30:00,30.689,-8.71168,31.9015374147,10.629,-2.10168,10.8347911758,20.06,-6.61,21.1209777236,32.52,30.459,-7.16168,31.2896203464,10.629,-2.10168,10.8347911758,19.83,-5.06,20.4653976262,0.0
2022-03-05 20:00:00,29.41608,-8.85124,30.718890150900002,10.666080000000001,-2.00124,10.8521990446,18.75,-6.85,19.962089069,32.7,29.19608,-7.28124,30.0903230841,10.666080000000001,-2.00124,10.8521990446,18.53,-5.28,19.2675712014,0.0
