Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-05 20:30:00,27.42556,-8.81776,28.8082320306,12.98556,-2.68776,13.2608002146,14.44,-6.13,15.6872719107,32.64,27.21556,-7.27776,28.1718387176,12.98556,-2.68776,13.2608002146,14.23,-4.59,14.9519563937,0.0
2022-03-05 21:00:00,25.91632,-11.3016,28.2733408868,13.48632,-3.0816,13.8339107161,12.43,-8.22,14.9021240097,32.47,25.71632,-9.7216,27.4925193626,13.48632,-3.0816,13.8339107161,12.23,-6.64,13.9162674593,0.0
2022-03-05 21:30:00,24.41632,-12.68424,27.5144803098,13.48632,-3.05424,13.8278418099,10.93,-9.63,14.5671479707,32.47,24.20632,-11.09424,26.6275813607,13.48632,-3.05424,13.8278418099,10.72,-8.04,13.4,0.0
2022-03-05 22:00:00,23.26392,-12.71256,26.5107366084,13.18392,-2.93256,13.5061339665,10.08,-9.78,14.0447427887,32.65,23.06392,-11.09256,25.5927586071,13.18392,-2.93256,13.5061339665,9.88,-8.16,12.8140547837,0.0
2022-03-05 22:30:00,22.10352,-9.88928,24.2149428104,12.59352,-2.78928,12.8987142347,9.51,-7.1,11.8680284799,32.59,21.92352,-8.29928,23.4418168602,12.59352,-2.78928,12.8987142347,9.33,-5.51,10.8355433643,0.0
2022-03-05 23:00:00,20.67356,-10.07604,22.9983187463,12.01356,-2.69604,12.3123618999,8.66,-7.38,11.3780490419,32.59,20.49356,-8.48604,22.1810476839,12.01356,-2.69604,12.3123618999,8.48,-5.79,10.2681303069,0.0
2022-03-05 23:30:00,19.41816,-10.45232,22.0525719853,11.10816,-2.4523200000000003,11.3756358929,8.31,-8.0,11.5349945817,32.62,19.23816,-8.83232,21.1687665387,11.10816,-2.4523200000000003,11.3756358929,8.13,-6.38,10.3344714427,0.0
2022-03-06 00:00:00,18.34624,-10.68168,21.2292913155,11.04624,-2.46168,11.3172119605,7.3,-8.22,10.9935617522,32.83,18.17624,-9.04168,20.3009280024,11.04624,-2.46168,11.3172119605,7.13,-6.58,9.702231702,0.0
2022-03-06 00:30:00,17.64748,-10.8498,20.7159771768,10.70748,-2.4498,10.9841544049,6.94,-8.4,10.8960359764,32.93,17.47748,-9.2198,19.7602383384,10.70748,-2.4498,10.9841544049,6.77,-6.77,9.5742258173,0.0
2022-03-06 01:00:00,17.08968,-10.69956,20.1627812242,12.10968,-2.86956,12.4450280954,4.98,-7.83,9.2795096853,32.91,16.93968,-9.05956,19.2101115535,12.10968,-2.86956,12.4450280954,4.83,-6.19,7.8514329902,0.0
2022-03-06 01:30:00,16.50964,-10.81796,19.7381982838,12.68964,-2.9379600000000003,13.0253050748,3.8200000000000003,-7.88,8.7570999766,32.85,16.34964,-9.18796,18.7544484614,12.68964,-2.9379600000000003,13.0253050748,3.66,-6.25,7.2427964213,0.0
2022-03-06 02:00:00,15.95772,-10.897,19.3233909187,12.17772,-2.727,12.4793186272,3.7800000000000002,-8.17,9.0020719837,32.85,15.80772,-9.247,18.3136839712,12.17772,-2.727,12.4793186272,3.63,-6.52,7.4623923778,0.0
2022-03-06 02:30:00,15.4662,-10.95044,18.9503424411,12.3462,-2.71044,12.6402191213,3.12,-8.24,8.8109023374,32.9,15.3062,-9.31044,17.9154696124,12.3462,-2.71044,12.6402191213,2.96,-6.6,7.2333671274,0.0
2022-03-06 03:00:00,14.8494,-10.90644,18.4243076894,12.6594,-2.92644,12.9932466856,2.19,-7.98,8.2750528699,32.93,14.7094,-9.24644,17.3742079254,12.6594,-2.92644,12.9932466856,2.05,-6.32,6.6441628517,0.0
2022-03-06 03:30:00,14.20596,-10.77572,17.8304638481,12.94596,-2.8357200000000002,13.2528935799,1.26,-7.94,8.0393532078,32.97,14.05596,-9.10572,16.7476609782,12.94596,-2.8357200000000002,13.2528935799,1.11,-6.27,6.367495583,0.0
2022-03-06 04:00:00,13.99464,-10.91316,17.74674646,11.92464,-2.51316,12.186591497,2.07,-8.4,8.6512947008,32.97,13.85464,-9.24316,16.654940898,11.92464,-2.51316,12.186591497,1.9300000000000002,-6.73,7.0012713131,0.0
2022-03-06 04:30:00,14.00384,-11.05884,17.8439198858,11.01384,-2.23884,11.2390869777,2.99,-8.82,9.3130285085,33.1,13.84384,-9.38884,16.7272897533,11.01384,-2.23884,11.2390869777,2.83,-7.15,7.6896944023,0.0
2022-03-06 05:00:00,14.06048,-11.20728,17.9805512382,9.87048,-1.90728,10.0530638329,4.19,-9.3,10.2002990152,33.13,13.91048,-9.52728,16.8603237818,9.87048,-1.90728,10.0530638329,4.04,-7.62,8.6247318799,0.0
2022-03-06 05:30:00,14.33852,-11.21388,18.2028640726,10.02852,-1.88388,10.2039314602,4.31,-9.33,10.2774023955,33.22,14.17852,-9.54388,17.0914035364,10.02852,-1.88388,10.2039314602,4.15,-7.66,8.7119515609,0.0
2022-03-06 06:00:00,14.74864,-11.17888,18.5064783226,10.62864,-2.01888,10.818681283,4.12,-9.16,10.0439036236,33.22,14.58864,-9.49888,17.4085363631,10.62864,-2.01888,10.818681283,3.96,-7.48,8.4635689871,0.0
2022-03-06 06:30:00,16.09644,-11.19128,19.6045945817,8.41644,-1.5112800000000002,8.5510484452,7.68,-9.68,12.3565691031,33.18,15.92644,-9.53128,18.5606247069,8.41644,-1.5112800000000002,8.5510484452,7.51,-8.02,10.9872881094,0.0
2022-03-06 07:00:00,16.54696,-10.85272,19.7884667582,9.96696,-2.05272,10.1761461782,6.58,-8.8,10.9880116491,33.15,16.36696,-9.20272,18.7767791445,9.96696,-2.05272,10.1761461782,6.4,-7.15,9.5959626927,0.0
2022-03-06 07:30:00,18.03716,-10.49644,20.8689816124,10.21716,-2.11644,10.43406329,7.82,-8.38,11.4619719071,33.05,17.85716,-8.85644,19.9327542688,10.21716,-2.11644,10.43406329,7.64,-6.74,10.1880910871,0.0
2022-03-06 08:00:00,19.98024,-10.425,22.5364286314,6.06024,-0.9450000000000001,6.1334764903,13.92,-9.48,16.8415201214,32.99,19.78024,-8.805,21.6514646031,6.06024,-0.9450000000000001,6.1334764903,13.72,-7.86,15.8119575006,0.0
2022-03-06 08:30:00,21.682760000000002,-10.0222,23.8869540557,7.68276,-1.3122,7.7940150152,14.0,-8.71,16.4883019138,32.99,21.49276,-8.4122,23.0803778404,7.68276,-1.3122,7.7940150152,13.81,-7.1,15.5282355727,0.0
2022-03-06 09:00:00,23.516280000000002,-9.67,25.4268426085,8.75628,-1.71,8.9216892704,14.76,-7.96,16.7695915275,32.92,23.32628,-8.08,24.6860636522,8.75628,-1.71,8.9216892704,14.57,-6.37,15.9016288474,0.0
2022-03-06 09:30:00,26.0224,-9.30564,27.6362124317,8.8524,-1.74564,9.0228734209,17.17,-7.5600000000000005,18.7606636343,32.81,25.8124,-7.72564,26.9437470885,8.8524,-1.74564,9.0228734209,16.96,-5.98,17.9833812171,0.0
2022-03-06 10:00:00,27.8642,-8.97556,29.2741237094,7.7742,-1.46556,7.9111346692,20.09,-7.51,21.4478017522,32.78,27.6342,-7.42556,28.614471006,7.7742,-1.46556,7.9111346692,19.86,-5.96,20.735023511,0.0
2022-03-06 10:30:00,29.12932,-8.6904,30.3980317755,7.06932,-1.3104,7.1897450179,22.06,-7.38,23.2617282247,32.63,28.88932,-7.1504,29.7610656769,7.06932,-1.3104,7.1897450179,21.82,-5.84,22.5880056667,0.0
2022-03-06 11:00:00,29.82204,-8.91588,31.1263069755,6.87204,-1.23588,6.9822870992,22.95,-7.68,24.2009276682,32.63,29.58204,-7.37588,30.4877138588,6.87204,-1.23588,6.9822870992,22.71,-6.14,23.525384162599998,0.0
2022-03-06 11:30:00,30.32328,-9.52768,31.7848705541,8.15328,-1.41768,8.275614257600001,22.17,-8.11,23.6067998678,32.58,30.08328,-7.98768,31.1256609141,8.15328,-1.41768,8.275614257600001,21.93,-6.57,22.8930076661,0.0
2022-03-06 12:00:00,29.95028,-9.40064,31.3909430328,8.63028,-1.43064,8.748054851700001,21.32,-7.97,22.7610039322,32.61,29.71028,-7.86064,30.7325625174,8.63028,-1.43064,8.748054851700001,21.08,-6.43,22.0388588634,0.0
2022-03-06 12:30:00,29.86988,-11.17496,31.8918400569,9.65988,-1.61496,9.7939459574,20.21,-9.56,22.3570503421,32.54,29.63988,-9.61496,31.1603905979,9.65988,-1.61496,9.7939459574,19.98,-8.0,21.5220909765,0.0
2022-03-06 13:00:00,30.89836,-11.07984,32.824861083,10.18836,-1.95984,10.3751458937,20.71,-9.12,22.6291515528,32.57,30.64836,-9.52984,32.0957913303,10.18836,-1.95984,10.3751458937,20.46,-7.57,21.8155105372,0.0
2022-03-06 13:30:00,30.424,-11.40004,32.4897012606,9.504,-1.85004,9.6823893746,20.92,-9.55,22.9967149828,32.57,30.184,-9.82004,31.7412514183,9.504,-1.85004,9.6823893746,20.68,-7.97,22.1626555268,0.0
2022-03-06 14:00:00,29.375,-11.631,31.5938409504,9.585,-1.701,9.7347637876,19.79,-9.93,22.1415672435,32.79,29.145,-10.051,30.829427922,9.585,-1.701,9.7347637876,19.56,-8.35,21.2677243729,0.0
2022-03-06 14:30:00,28.8256,-11.85424,31.1679037046,10.0656,-1.8842400000000001,10.2404425557,18.76,-9.97,21.244728758,32.85,28.5856,-10.25424,30.3691614197,10.0656,-1.8842400000000001,10.2404425557,18.52,-8.37,20.32356514,0.0
2022-03-06 15:00:00,27.8408,-11.92852,30.2886073307,11.1708,-2.1985200000000003,11.3850894959,16.67,-9.73,19.301860014,32.91,27.6208,-10.31852,29.4852581408,11.1708,-2.1985200000000003,11.3850894959,16.45,-8.12,18.3449420822,0.0
2022-03-06 15:30:00,27.14908,-12.0784,29.7146477584,11.26908,-2.0484,11.4537376697,15.88,-10.03,18.782313489,33.0,26.91908,-10.4684,28.8829407541,11.26908,-2.0484,11.4537376697,15.65,-8.42,17.7712942691,0.0
2022-03-06 16:00:00,27.98256,-12.20764,30.5294962049,9.59256,-1.81764,9.763248564,18.39,-10.39,21.12212584,32.89,27.75256,-10.59764,29.707146617,9.59256,-1.81764,9.763248564,18.16,-8.78,20.171117966,0.0
2022-03-06 16:30:00,29.14052,-12.20288,31.5924070967,6.59052,-1.17288,6.6940721063,22.55,-11.03,25.1030555909,32.8,28.88052,-10.63288,30.7756815126,6.59052,-1.17288,6.6940721063,22.29,-9.46,24.2143697007,0.0
2022-03-06 17:00:00,29.50124,-12.103,31.887392031,6.59124,-1.233,6.7055748253,22.91,-10.87,25.3579376133,32.8,29.25124,-10.533,31.0898557497,6.59124,-1.233,6.7055748253,22.66,-9.3,24.4941952307,0.0
2022-03-06 17:30:00,30.71552,-12.10844,33.0160186592,5.10552,-0.92844,5.1892519022,25.61,-11.18,27.9439528342,32.8,30.45552,-10.53844,32.2272775162,5.10552,-0.92844,5.1892519022,25.35,-9.61,27.1104149728,0.0
2022-03-06 18:00:00,30.8818,-11.7732,33.0498685244,4.9518,-0.8532000000000001,5.0247660125,25.93,-10.92,28.1355877849,32.82,30.6218,-10.2232,32.2832534525,4.9518,-0.8532000000000001,5.0247660125,25.67,-9.37,27.3266499959,0.0
2022-03-06 18:30:00,32.09572,-11.59884,34.1272373869,5.08572,-0.70884,5.1348809201,27.01,-10.89,29.122709352,32.76,31.84572,-10.03884,33.3905404398,5.08572,-0.70884,5.1348809201,26.76,-9.33,28.3398394491,0.0
2022-03-06 19:00:00,35.6086,-10.45276,37.1110844031,14.2686,0.41724000000000006,14.2746991274,21.34,-10.87,23.9489561359,32.71,35.3586,-8.88276,36.4572903433,14.2686,0.41724000000000006,14.2746991274,21.09,-9.3,23.0494707098,0.0
2022-03-06 19:30:00,33.62864,-11.06432,35.402042389,9.63864,0.53568,9.653514081,23.99,-11.6,26.6473281963,32.76,33.38864,-9.48432,34.7095607421,9.63864,0.53568,9.653514081,23.75,-10.02,25.7771778905,0.0
2022-03-06 20:00:00,31.7356,-10.22808,33.3430941553,8.8056,0.06192,8.8058177046,22.93,-10.29,25.1330260812,32.87,31.4756,-8.65808,32.6446893789,8.8056,0.06192,8.8058177046,22.67,-8.72,24.2892424748,0.0
2022-03-06 20:30:00,30.01184,-11.17664,32.0254246166,4.01184,-0.65664,4.065222783,26.0,-10.52,28.0476451774,32.81,29.75184,-9.61664,31.2674231154,4.01184,-0.65664,4.065222783,25.74,-8.96,27.2548931387,0.0
2022-03-06 21:00:00,28.5108,-11.54044,30.7578847133,3.4308,-0.64044,3.4900647607,25.08,-10.9,27.3462319159,32.74,28.2508,-9.98044,29.9619238907,3.4308,-0.64044,3.4900647607,24.82,-9.34,26.5192005913,0.0
2022-03-06 21:30:00,27.21064,-11.62104,29.5883000507,3.50064,-0.6710400000000001,3.5643758347,23.71,-10.95,26.1164048062,32.76,26.97064,-10.04104,28.7791227505,3.50064,-0.6710400000000001,3.5643758347,23.47,-9.37,25.2712840988,0.0
2022-03-06 22:00:00,25.66708,-10.28552,27.6512371766,4.44708,-0.7855200000000001,4.5159231832,21.22,-9.5,23.2494817147,32.92,25.43708,-8.69552,26.8822823993,4.44708,-0.7855200000000001,4.5159231832,20.99,-7.91,22.4309652044,0.0
2022-03-06 22:30:00,23.93744,-10.51604,26.1455183738,4.71744,-0.8060400000000001,4.7858061636,19.22,-9.71,21.533520381,32.92,23.71744,-8.93604,25.3450147176,4.71744,-0.8060400000000001,4.7858061636,19.0,-8.13,20.6663228466,0.0
2022-03-06 23:00:00,22.01584,-10.70328,24.4797347548,3.97584,-0.6832800000000001,4.0341263322,18.04,-10.02,20.6359395231,32.77,21.79584,-9.12328,23.6282220927,3.97584,-0.6832800000000001,4.0341263322,17.82,-8.44,19.7176570616,0.0
2022-03-06 23:30:00,20.17492,-11.06008,23.0076675613,3.63492,-0.7300800000000001,3.7075140206,16.54,-10.33,19.5007820356,32.73,19.97492,-9.45008,22.0975437778,3.63492,-0.7300800000000001,3.7075140206,16.34,-8.72,18.5211770684,0.0
2022-03-07 00:00:00,18.61568,-11.0044,21.6249939011,5.66568,-1.1844000000000001,5.788154561,12.95,-9.82,16.2522275396,32.97,18.415680000000002,-9.3744,20.6643810752,5.66568,-1.1844000000000001,5.788154561,12.75,-8.19,15.1538311987,0.0
2022-03-07 00:30:00,18.13868,-11.04532,21.2370149985,4.7386800000000004,-0.9853200000000001,4.8400355004,13.4,-10.06,16.7560019098,32.94,17.94868,-9.43532,20.2775831214,4.7386800000000004,-0.9853200000000001,4.8400355004,13.21,-8.45,15.6814093754,0.0
2022-03-07 01:00:00,17.94908,-11.11184,21.1102454044,3.43908,-0.68184,3.5060201129,14.51,-10.43,17.8696670366,32.96,17.74908,-9.49184,20.1277139147,3.43908,-0.68184,3.5060201129,14.31,-8.81,16.8045291514,0.0
2022-03-07 01:30:00,17.58476,-11.1974,20.8471952794,2.62476,-0.5274,2.6772216602,14.96,-10.67,18.3752687055,32.9,17.39476,-9.5774,19.8570961174,2.62476,-0.5274,2.6772216602,14.77,-9.05,17.3221072621,0.0
2022-03-07 02:00:00,16.90552,-11.30196,20.3354593337,3.12552,-0.6519600000000001,3.1927929955,13.78,-10.65,17.4158232651,32.96,16.70552,-9.66196,19.2983903347,3.12552,-0.6519600000000001,3.1927929955,13.58,-9.01,16.2971316495,0.0
2022-03-07 02:30:00,16.54184,-11.28104,20.0223458682,3.65184,-0.6710400000000001,3.712981291,12.89,-10.61,16.6950351901,33.12,16.35184,-9.63104,18.977344463,3.65184,-0.6710400000000001,3.712981291,12.7,-8.96,15.5425737894,0.0
2022-03-07 03:00:00,16.44316,-11.33732,19.9727898794,3.14316,-0.6073200000000001,3.2012954203,13.3,-10.73,17.0886775381,33.14,16.24316,-9.69732,18.9176706274,3.14316,-0.6073200000000001,3.2012954203,13.1,-9.09,15.9448455621,0.0
2022-03-07 03:30:00,16.2102,-11.25928,19.73681763,2.9502,-0.5392800000000001,2.9990836865,13.26,-10.72,17.0512756121,33.19,16.0302,-9.60928,18.6897184077,2.9502,-0.5392800000000001,2.9990836865,13.08,-9.07,15.9170129107,0.0
2022-03-07 04:00:00,16.05876,-11.23496,19.5986759486,2.94876,-0.53496,2.9968930143,13.11,-10.7,16.9222368498,33.19,15.86876,-9.57496,18.5336829297,2.94876,-0.53496,2.9968930143,12.92,-9.04,15.7685763466,0.0
2022-03-07 04:30:00,16.28476,-11.0736,19.6930958769,3.43476,-0.6336,3.4927102968,12.85,-10.44,16.5564519146,33.19,16.09476,-9.4336,18.6556722853,3.43476,-0.6336,3.4927102968,12.66,-8.8,15.4180284083,0.0
2022-03-07 05:00:00,16.20688,-10.89352,19.527717156,4.91688,-0.8935200000000001,4.9974080206,11.29,-10.0,15.0819130086,33.19,16.01688,-9.25352,18.4977857411,4.91688,-0.8935200000000001,4.9974080206,11.1,-8.36,13.8960282095,0.0
2022-03-07 05:30:00,17.4462,-10.899000000000001,20.5708068738,3.0762,-0.639,3.1418668718,14.37,-10.26,17.6568541932,33.14,17.2462,-9.249,19.5697576745,3.0762,-0.639,3.1418668718,14.17,-8.61,16.5807418411,0.0
2022-03-07 06:00:00,18.86656,-10.6864,21.6828556974,3.8865600000000002,-0.8064,3.9693361654,14.98,-9.88,17.9447708261,33.21,18.65656,-9.0564,20.7385055391,3.8865600000000002,-0.8064,3.9693361654,14.77,-8.25,16.9179017612,0.0
2022-03-07 06:30:00,22.19492,-9.81224,24.267149145,3.09492,-0.64224,3.1608546351,19.1,-9.17,21.1872343641,33.23,21.96492,-8.21224,23.449916768,3.09492,-0.64224,3.1608546351,18.87,-7.57,20.3317928378,0.0
2022-03-07 07:00:00,24.96288,-8.95684,26.5211304563,2.25288,-0.36684000000000005,2.282551178,22.71,-8.59,24.2802841829,33.08,24.72288,-7.36684,25.7971147046,2.25288,-0.36684000000000005,2.282551178,22.47,-7.0,23.53509932,0.0
2022-03-07 07:30:00,28.41832,-7.88988,29.4932385139,1.67832,-0.029880000000000004,1.6785859635,26.74,-7.86,27.8712611842,32.75,28.15832,-6.35988,28.8676126279,1.67832,-0.029880000000000004,1.6785859635,26.48,-6.33,27.2260775728,0.0
2022-03-07 08:00:00,30.233,-5.97116,30.8170251768,1.143,0.16884000000000002,1.1554029365,29.09,-6.14,29.7309216137,32.75,29.963,-4.48116,30.2962400959,1.143,0.16884000000000002,1.1554029365,28.82,-4.65,29.1927199829,0.0
2022-03-07 08:30:00,32.01708,-5.20172,32.4368818274,0.84708,0.18828,0.8677522024000001,31.17,-5.39,31.6325939499,32.56,31.73708,-3.74172,31.9568883887,0.84708,0.18828,0.8677522024000001,30.89,-3.93,31.1389948457,0.0
2022-03-07 09:00:00,33.23012,-4.7652,33.5700462653,1.05012,0.24480000000000002,1.0782759639,32.18,-5.01,32.5676603397,32.4,32.95012,-3.3052,33.1154760656,1.05012,0.24480000000000002,1.0782759639,31.9,-3.55,32.0969235286,0.0
2022-03-07 09:30:00,35.66464,-3.81768,35.8683875706,5.80464,1.19232,5.9258309554,29.86,-5.01,30.277379345,32.42,35.39464,-2.35768,35.4730770545,5.80464,1.19232,5.9258309554,29.59,-3.55,29.8021911946,0.0
2022-03-07 10:00:00,34.40116,-4.1092,34.6457116248,1.63116,0.3708,1.6727748162,32.77,-4.48,33.0748136805,32.42,34.10116,-2.6592000000000002,34.2046847374,1.63116,0.3708,1.6727748162,32.47,-3.03,32.6110686731,0.0
2022-03-07 10:30:00,35.73812,-4.18448,35.982260824,3.49812,0.6055200000000001,3.5501405613,32.24,-4.79,32.5938905318,32.36,35.44812,-2.73448,35.5534329201,3.49812,0.6055200000000001,3.5501405613,31.95,-3.34,32.1241046568,0.0
2022-03-07 11:00:00,36.70228,-3.78236,36.8966611547,6.72228,1.18764,6.8263853662,29.98,-4.97,30.3891641873,32.4,36.43228,-2.31236,36.5055890895,6.72228,1.18764,6.8263853662,29.71,-3.5,29.915449186,0.0
2022-03-07 11:30:00,35.16536,-3.9389600000000002,35.385278716,4.18536,0.6710400000000001,4.2388126889,30.98,-4.61,31.3211190732,32.42,34.88536,-2.47896,34.973326765,4.18536,0.6710400000000001,4.2388126889,30.7,-3.15,30.861181118,0.0
2022-03-07 12:00:00,34.22088,-4.31116,34.4913717982,2.18088,0.16884000000000002,2.1874058883,32.04,-4.48,32.3516923823,32.39,33.93088,-2.85116,34.0504586007,2.18088,0.16884000000000002,2.1874058883,31.75,-3.02,31.8933049401,0.0
2022-03-07 12:30:00,34.62788,-4.47916,34.9163707679,2.83788,0.15084,2.8418859231,31.79,-4.63,32.1253949392,32.39,34.34788,-3.02916,34.4811930014,2.83788,0.15084,2.8418859231,31.51,-3.18,31.6700568361,0.0
2022-03-07 13:00:00,33.71512,-4.77856,34.0520770628,3.61512,0.09144000000000001,3.6162762461,30.1,-4.87,30.4914233843,32.37,33.42512,-3.30856,33.5884685017,3.61512,0.09144000000000001,3.6162762461,29.81,-3.4,30.0032681553,0.0
2022-03-07 13:30:00,32.43824,-5.07828,32.8333419264,4.09824,0.08172,4.0990546783,28.34,-5.16,28.805923002,32.46,32.16824,-3.58828,32.3677527495,4.09824,0.08172,4.0990546783,28.07,-3.67,28.3088996607,0.0
2022-03-07 14:00:00,31.43832,-5.06416,31.8435814714,3.65832,0.10584,3.6598507248,27.78,-5.17,28.2569867466,32.51,31.16832,-3.56416,31.3714425573,3.65832,0.10584,3.6598507248,27.51,-3.67,27.7537204713,0.0
2022-03-07 14:30:00,31.06924,-5.2004,31.5014576542,3.27924,0.1296,3.2817999844,27.79,-5.33,28.2965192206,32.59,30.80924,-3.7004,31.0306659538,3.27924,0.1296,3.2817999844,27.53,-3.83,27.7951398629,0.0
2022-03-07 15:00:00,30.20852,-5.71168,30.7437468278,3.54852,0.14832,3.5516183653,26.66,-5.86,27.2964320013,32.62,29.92852,-4.19168,30.2206302153,3.54852,0.14832,3.5516183653,26.38,-4.34,26.7346217478,0.0
2022-03-07 15:30:00,29.937,-5.95304,30.523149481,3.177,0.15696000000000002,3.1808749491,26.76,-6.11,27.4486739206,32.66,29.677,-4.43304,30.006268889,3.177,0.15696000000000002,3.1808749491,26.5,-4.59,26.8945738022,0.0
2022-03-07 16:00:00,31.09364,-5.8752,31.6438370538,3.11364,0.15480000000000002,3.1174857,27.98,-6.03,28.6223915842,32.73,30.80364,-4.3552,31.1099984617,3.11364,0.15480000000000002,3.1174857,27.69,-4.51,28.0548783637,0.0
2022-03-07 16:30:00,31.52992,-6.25432,32.1442432462,2.32992,0.17568,2.3365339006,29.2,-6.43,29.8995802646,32.73,31.24992,-4.74432,31.6080064583,2.32992,0.17568,2.3365339006,28.92,-4.92,29.3355211305,0.0
2022-03-07 17:00:00,32.62932,-6.27216,33.2266837757,2.02932,0.17784000000000003,2.0370976236,30.6,-6.45,31.2723919776,32.68,32.33932,-4.79216,32.6924519657,2.02932,0.17784000000000003,2.0370976236,30.31,-4.97,30.7147684347,0.0
2022-03-07 17:30:00,32.8284,-6.06944,33.3847562291,4.2084,-0.7394400000000001,4.272868132,28.62,-5.33,29.1120816844,32.38,32.5584,-4.58944,32.8802732664,4.2084,-0.7394400000000001,4.272868132,28.35,-3.85,28.6102254448,0.0
2022-03-07 18:00:00,32.50468,-7.412,33.3390456657,6.93468,-1.782,7.1599797976,25.57,-5.63,26.1824712355,32.38,32.25468,-5.932,32.7956247982,6.93468,-1.782,7.1599797976,25.32,-4.15,25.6578428555,0.0
2022-03-07 18:30:00,34.34924,-4.74388,34.6752748516,7.14924,-1.70388,7.3494788681,27.2,-3.04,27.3693551258,32.35,33.70924,-7.29388,34.4893251142,7.14924,-1.70388,7.3494788681,26.56,-5.59,27.1418809223,0.0
2022-03-07 19:00:00,36.19184,-1.14896,36.2100730691,7.70184,-1.75896,7.9001442814,28.49,0.61,28.4965296133,32.55,35.02184,-9.31896,36.2404786457,7.70184,-1.75896,7.9001442814,27.32,-7.5600000000000005,28.3467105675,0.0
2022-03-07 19:30:00,35.5958,-1.3027600000000001,35.6196316834,7.7958,-1.83276,8.0083398316,27.8,0.53,27.8050516993,32.83,34.4358,-9.56276,35.7389241648,7.7958,-1.83276,8.0083398316,26.64,-7.73,27.7388265794,0.0
2022-03-07 20:00:00,33.49856,-1.72432,33.5429098549,8.36856,-1.98432,8.6006001149,25.13,0.26,25.13134497,32.98,32.39856,-10.01432,33.910961283,8.36856,-1.98432,8.6006001149,24.03,-8.03,25.3361757177,0.0
2022-03-07 20:30:00,31.85148,-2.08656,31.9197511084,7.97148,-1.81656,8.1758414627,23.88,-0.27,23.8815263331,33.13,30.80148,-10.37656,32.5023717231,7.97148,-1.81656,8.1758414627,22.83,-8.56,24.382011812000002,0.0
2022-03-07 21:00:00,30.30968,-2.4962400000000002,30.4122987595,7.33968,-1.50624,7.4926404852,22.97,-0.99,22.9913244508,33.13,29.28968,-10.78624,31.2126309022,7.33968,-1.50624,7.4926404852,21.95,-9.28,23.8310910367,0.0
2022-03-07 21:30:00,27.90656,-1.60416,27.9526281473,10.36656,-2.05416,10.5681190161,17.54,0.45,17.5457715704,33.17,27.03656,-9.96416,28.8142336552,10.36656,-2.05416,10.5681190161,16.67,-7.91,18.4514769057,0.0
2022-03-07 22:00:00,26.26864,-0.261,26.2699365901,9.63864,-1.881,9.8204654701,16.63,1.62,16.7087192807,33.27,25.42864,-8.611,26.8470678706,9.63864,-1.881,9.8204654701,15.79,-6.73,17.164410855,0.0
2022-03-07 22:30:00,24.66364,-0.79532,24.6764598748,7.79364,-1.34532,7.9089007044,16.87,0.55,16.8789632383,33.18,23.81364,-9.14532,25.509338054,7.79364,-1.34532,7.9089007044,16.02,-7.8,17.8179796835,0.0
2022-03-07 23:00:00,22.33256,-6.64308,23.2996512429,5.90256,-0.9730800000000001,5.9822319614,16.43,-5.67,17.3808457792,33.28,22.03256,-6.62308,23.0064966659,5.90256,-0.9730800000000001,5.9822319614,16.13,-5.65,17.0909157157,0.0
2022-03-07 23:30:00,20.22004,-8.01328,21.7500039991,6.17004,-1.04328,6.2576214938,14.05,-6.97,15.6838579438,32.83,20.03004,-6.41328,21.0317061305,6.17004,-1.04328,6.2576214938,13.86,-5.37,14.8639328578,0.0
2022-03-08 00:00:00,18.7996,-8.14016,20.4862677173,6.2496,-1.10016,6.3456955636,12.55,-7.04,14.3897220265,32.96,18.6296,-6.54016,19.744257114,6.2496,-1.10016,6.3456955636,12.38,-5.44,13.5224997689,0.0
2022-03-08 00:30:00,18.24888,-8.36752,20.0757817333,5.88888,-0.94752,5.9646208433000005,12.36,-7.42,14.4161714751,32.99,18.05888,-6.74752,19.2782824184,5.88888,-0.94752,5.9646208433000005,12.17,-5.8,13.4814279659,0.0
2022-03-08 01:00:00,17.87752,-8.30544,19.7125862064,6.34752,-1.04544,6.433036215,11.53,-7.26,13.6252889878,32.96,17.70752,-6.72544,18.9416949544,6.34752,-1.04544,6.433036215,11.36,-5.68,12.7008661122,0.0
2022-03-08 01:30:00,17.28596,-8.42996,19.2319691848,6.6459600000000005,-1.11996,6.7396657724,10.64,-7.31,12.9091324263,32.8,17.12596,-6.81996,18.4339458696,6.6459600000000005,-1.11996,6.7396657724,10.48,-5.7,11.9298113983,0.0
2022-03-08 02:00:00,16.82168,-8.51104,18.8522338173,5.79168,-0.9410400000000001,5.8676327002,11.03,-7.57,13.3778099852,32.9,16.64168,-6.89104,18.0119944899,5.79168,-0.9410400000000001,5.8676327002,10.85,-5.95,12.3743686708,0.0
2022-03-08 02:30:00,16.76528,-8.62556,18.8540419749,5.61528,-0.8355600000000001,5.677105776,11.15,-7.79,13.6017131274,32.96,16.59528,-7.01556,18.0172528536,5.61528,-0.8355600000000001,5.677105776,10.98,-6.18,12.5997142825,0.0
2022-03-08 03:00:00,16.6248,-8.62152,18.7273752072,5.2848,-0.82152,5.3482713236,11.34,-7.8,13.7635605858,32.93,16.4548,-7.02152,17.8902818913,5.2848,-0.82152,5.3482713236,11.17,-6.2,12.7753238707,0.0
2022-03-08 03:30:00,16.374,-8.57544,18.4836697437,6.174,-1.04544,6.2618863606,10.2,-7.53,12.6783634591,32.93,16.194,-6.94544,17.620578106099998,6.174,-1.04544,6.2618863606,10.02,-5.9,11.628000688,0.0
2022-03-08 04:00:00,15.9408,-8.5448,18.0865339875,7.1208,-1.1448,7.2122368014,8.82,-7.4,11.5131403188,33.05,15.7908,-6.9148,17.2384402914,7.1208,-1.1448,7.2122368014,8.67,-5.77,10.4144995079,0.0
2022-03-08 04:30:00,15.89268,-8.2478,17.9054037213,9.38268,-1.6578,9.5280105385,6.51,-6.59,9.2632715603,33.05,15.73268,-6.6278,17.0717589259,9.38268,-1.6578,9.5280105385,6.35,-4.97,8.0637088241,0.0
2022-03-08 05:00:00,16.35004,-8.12536,18.2577458393,7.43004,-1.21536,7.528784386,8.92,-6.91,11.2833727227,32.91,16.18004,-6.53536,17.4500608804,7.43004,-1.21536,7.528784386,8.75,-5.32,10.2403564391,0.0
2022-03-08 05:30:00,17.18268,-7.95404,18.9343931591,6.95268,-1.18404,7.052780296,10.23,-6.77,12.2672653839,32.78,17.01268,-6.35404,18.1605370269,6.95268,-1.18404,7.052780296,10.06,-5.17,11.3107249989,0.0
2022-03-08 06:00:00,18.66024,-7.77916,20.2168218858,6.60024,-1.01916,6.6784620358,12.06,-6.76,13.825382454,32.86,18.48024,-6.17916,19.4859254018,6.60024,-1.01916,6.6784620358,11.88,-5.16,12.952219887,0.0
2022-03-08 06:30:00,21.86852,-7.3102,23.0579962492,5.07852,-0.7902,5.1396285304,16.79,-6.52,18.0115102088,32.64,21.65852,-5.7602,22.411412107,5.07852,-0.7902,5.1396285304,16.58,-4.97,17.3088792243,0.0
2022-03-08 07:00:00,24.57288,-7.366,25.6531555075,11.43288,-0.036000000000000004,11.4329366785,13.14,-7.33,15.0462121479,32.64,24.40288,-5.776,25.077135568,11.43288,-0.036000000000000004,11.4329366785,12.97,-5.74,14.1833881707,0.0
2022-03-08 07:30:00,29.27764,-6.67592,30.029121063,13.96764,1.23408,14.0220512271,15.31,-7.91,17.232649245,32.77,29.08764,-5.10592,29.5323757902,13.96764,1.23408,14.0220512271,15.12,-6.34,16.3954261915,0.0
2022-03-08 08:00:00,30.67044,-5.71584,31.1985050395,12.34044,1.24416,12.4029993751,18.33,-6.96,19.6068992959,32.81,30.48044,-4.12584,30.7584098792,12.34044,1.24416,12.4029993751,18.14,-5.37,18.9181526582,0.0
2022-03-08 08:30:00,31.71748,-5.397,32.1733763623,5.5774799999999995,0.783,5.632172951,26.14,-6.18,26.8606031206,33.0,31.46748,-3.867,31.7041950939,5.5774799999999995,0.783,5.632172951,25.89,-4.65,26.3042696154,0.0
2022-03-08 09:00:00,32.75416,-4.88308,33.1161511591,2.32416,0.19692,2.3324873402,30.43,-5.08,30.8511150528,32.88,32.47416,-3.38308,32.6499050227,2.32416,0.19692,2.3324873402,30.15,-3.58,30.3618000125,0.0
2022-03-08 09:30:00,31.8002,-5.8998,32.3428563995,9.1602,0.9702000000000001,9.2114359402,22.64,-6.87,23.65938503,32.77,31.5802,-4.3398,31.8769963466,9.1602,0.9702000000000001,9.2114359402,22.42,-5.31,23.0402365439,0.0
2022-03-08 10:00:00,32.76224,-3.94184,32.9985222761,7.84224,1.11816,7.9215535095,24.92,-5.06,25.4285272873,32.85,32.52224,-2.38184,32.6093430845,7.84224,1.11816,7.9215535095,24.68,-3.5,24.9269412484,0.0
2022-03-08 10:30:00,33.8288,-3.2817600000000002,33.9876103623,2.5488,0.13824,2.5525461284,31.28,-3.42,31.4664074848,33.09,33.5588,-1.79176,33.6065984791,2.5488,0.13824,2.5525461284,31.01,-1.9300000000000002,31.0700016093,0.0
2022-03-08 11:00:00,34.21612,-3.2488,34.3700097366,2.43612,0.1512,2.4408076726,31.78,-3.4,31.9613579186,32.73,33.92612,-1.7488000000000001,33.9711630607,2.43612,0.1512,2.4408076726,31.49,-1.9,31.5472677105,0.0
2022-03-08 11:30:00,34.01412,-3.13184,34.1579973236,2.99412,0.12816000000000002,2.9968616184,31.02,-3.26,31.1908319863,32.85,33.73412,-1.65184,33.7745381547,2.99412,0.12816000000000002,2.9968616184,30.74,-1.78,30.7914923315,0.0
2022-03-08 12:00:00,33.99652,-4.11112,34.2441919129,2.75652,0.12888000000000002,2.7595312219,31.24,-4.24,31.5264206658,32.73,33.72652,-2.63112,33.8289956068,2.75652,0.12888000000000002,2.7595312219,30.97,-2.76,31.0927403102,0.0
2022-03-08 12:30:00,34.65428,-3.97328,34.8813141421,2.74428,0.12672,2.7472041564,31.91,-4.1,32.1723188471,32.64,34.37428,-2.49328,34.4645842957,2.74428,0.12672,2.7472041564,31.63,-2.62,31.7383254127,0.0
2022-03-08 13:00:00,34.36048,-4.48152,34.6515022379,1.77048,0.16848000000000002,1.7784782655,32.59,-4.65,32.9200637909,32.61,34.07048,-3.00152,34.2024374824,1.77048,0.16848000000000002,1.7784782655,32.3,-3.17,32.4551829451,0.0
2022-03-08 13:30:00,33.80796,-5.58388,34.2659871478,1.85796,0.18612,1.8672589579,31.95,-5.77,32.4668353863,32.59,33.51796,-4.09388,33.7670474874,1.85796,0.18612,1.8672589579,31.66,-4.28,31.9479889821,0.0
2022-03-08 14:00:00,33.75928,-5.53864,34.210605361,1.88928,0.17136,1.8970353629,31.87,-5.71,32.3774767392,32.61,33.46928,-4.06864,33.7156719519,1.88928,0.17136,1.8970353629,31.58,-4.24,31.863364543,0.0
2022-03-08 14:30:00,33.50484,-5.51304,33.9553812152,2.09484,0.15696000000000002,2.1007120381,31.41,-5.67,31.9176596886,32.59,33.22484,-4.03304,33.4687227821,2.09484,0.15696000000000002,2.1007120381,31.13,-4.19,31.4107147324,0.0
2022-03-08 15:00:00,32.61396,-6.03132,33.1669595806,5.04396,0.6886800000000001,5.0907575688,27.57,-6.72,28.3771615917,32.45,32.35396,-4.53132,32.6697350559,5.04396,0.6886800000000001,5.0907575688,27.31,-5.22,27.8043971343,0.0
2022-03-08 15:30:00,33.98432,-1.7036,34.0269930911,2.07432,0.1764,2.0818070089,31.91,-1.88,31.9653327841,32.66,33.08432,-6.2636,33.6720197616,2.07432,0.1764,2.0818070089,31.01,-6.44,31.6716545195,0.0
2022-03-08 16:00:00,33.00592,-2.35128,33.0895644076,6.86592,0.9187200000000001,6.9271136763,26.14,-3.27,26.3437373962,32.91,32.21592,-7.24128,33.0197158904,6.86592,0.9187200000000001,6.9271136763,25.35,-8.16,26.6309613045,0.0
2022-03-08 16:30:00,33.31968,-6.70616,33.9878457283,2.56968,0.21384000000000003,2.5785621668000003,30.75,-6.92,31.5190244138,33.2,33.03968,-5.17616,33.4426836072,2.56968,0.21384000000000003,2.5785621668000003,30.47,-5.39,30.9430606114,0.0
2022-03-08 17:00:00,34.81748,-6.09,35.3460749384,8.27748,0.9,8.3262641773,26.54,-6.99,27.445066952,32.84,34.57748,-4.55,34.8755591088,8.27748,0.9,8.3262641773,26.3,-5.45,26.8587509017,0.0
2022-03-08 17:30:00,35.43992,-6.03816,35.9506231628,8.71992,0.41184000000000004,8.729640141,26.72,-6.45,27.4874680536,32.9,35.17992,-4.49816,35.4663250788,8.71992,0.41184000000000004,8.729640141,26.46,-4.91,26.9117019157,0.0
2022-03-08 18:00:00,36.31736,-6.03536,36.8154343679,8.03736,0.31464000000000003,8.0435162771,28.28,-6.35,28.9841491164,32.98,36.05736,-4.48536,36.3352675028,8.03736,0.31464000000000003,8.0435162771,28.02,-4.8,28.4281620932,0.0
2022-03-08 18:30:00,37.34564,-6.2088,37.8582358867,6.9656400000000005,0.2412,6.9698147787,30.38,-6.45,31.0571553752,32.95,37.06564,-4.6788,37.3597756692,6.9656400000000005,0.2412,6.9698147787,30.1,-4.92,30.4994491754,0.0
2022-03-08 19:00:00,36.36288,-6.84712,37.0019201419,3.33288,-0.53712,3.3758831421,33.03,-6.31,33.6273251984,32.91,36.09288,-5.34712,36.486815139,3.33288,-0.53712,3.3758831421,32.76,-4.8100000000000005,33.1112322332,0.0
2022-03-08 19:30:00,35.36416,-7.20096,36.0898550486,3.49416,-0.48096000000000005,3.5271059847,31.87,-6.72,32.570773709,32.8,35.08416,-5.67096,35.5395282781,3.49416,-0.48096000000000005,3.5271059847,31.59,-5.19,32.0135002772,0.0
2022-03-08 20:00:00,33.97516,-7.49464,34.791969271,2.22516,-0.31464000000000003,2.2472951197,31.75,-7.18,32.5517265287,33.02,33.69516,-5.96464,34.2190113498,2.22516,-0.31464000000000003,2.2472951197,31.47,-5.65,31.9731668747,0.0
2022-03-08 20:30:00,31.60856,-8.05856,32.6196482898,6.29856,0.36144000000000004,6.3089220115,25.31,-8.42,26.6738167498,32.87,31.36856,-6.51856,32.0386981781,6.29856,0.36144000000000004,6.3089220115,25.07,-6.88,25.9969094317,0.0
2022-03-08 21:00:00,29.97556,-8.3886,31.1272036533,5.15556,0.3114,5.1649558443,24.82,-8.7,26.3006159624,32.72,29.73556,-6.8386,30.5118006429,5.15556,0.3114,5.1649558443,24.58,-7.15,25.5988066128,0.0
2022-03-08 21:30:00,27.77736,-9.14324,29.2434704894,7.31736,0.80676,7.3616994687,20.46,-9.95,22.751134037699998,32.77,27.55736,-7.56324,28.5764009187,7.31736,0.80676,7.3616994687,20.24,-8.37,21.9023857148,0.0
2022-03-08 22:00:00,25.42916,-9.82564,27.2614265899,6.86916,0.50436,6.8876511319,18.56,-10.33,21.2410569417,32.82,25.21916,-8.23564,26.5298284449,6.86916,0.50436,6.8876511319,18.35,-8.74,20.3251100858,0.0
2022-03-08 22:30:00,24.44088,-9.75136,26.3143618016,2.18088,-0.35136,2.2090023594,22.26,-9.4,24.1633524164,32.82,24.21088,-8.20136,25.5622576512,2.18088,-0.35136,2.2090023594,22.03,-7.85,23.3868210751,0.0
2022-03-08 23:00:00,22.46888,-9.89832,24.5525417682,2.82888,-0.50832,2.8741870636,19.64,-9.39,21.7692834058,32.79,22.25888,-8.31832,23.7624112092,2.82888,-0.50832,2.8741870636,19.43,-7.8100000000000005,20.9408930087,0.0
2022-03-08 23:30:00,20.71132,-8.13596,22.2520251048,3.45132,-0.6159600000000001,3.5058545982,17.26,-7.52,18.8270550007,32.9,20.50132,-6.51596,21.5119003453,3.45132,-0.6159600000000001,3.5058545982,17.05,-5.9,18.0419649706,0.0
2022-03-09 00:00:00,18.95036,-8.19268,20.6454873934,4.14036,-0.65268,4.1914880546,14.81,-7.54,16.6188958719,33.12,18.77036,-6.59268,19.894467676,4.14036,-0.65268,4.1914880546,14.63,-5.94,15.7898860034,0.0
2022-03-09 00:30:00,18.1742,-8.27376,19.9688920618,3.5442,-0.56376,3.5887573027,14.63,-7.71,16.5372609582,33.04,17.9742,-6.66376,19.1697043007,3.5442,-0.56376,3.5887573027,14.43,-6.1,15.6663620538,0.0
2022-03-09 01:00:00,17.9466,-8.2428,19.749030442,3.6666,-0.5328,3.7051088243,14.28,-7.71,16.2284472455,32.99,17.7766,-6.6528,18.9807074526,3.6666,-0.5328,3.7051088243,14.11,-6.12,15.3800682703,0.0
2022-03-09 01:30:00,17.09196,-8.36176,19.0277199617,5.42196,-0.94176,5.5031411157,11.67,-7.42,13.829146756,32.86,16.91196,-6.73176,18.2024993817,5.42196,-0.94176,5.5031411157,11.49,-5.79,12.8663980974,0.0
2022-03-09 02:00:00,16.78472,-8.5388,18.8318329145,4.91472,-0.8388,4.9857856069,11.87,-7.7,14.1487419935,33.17,16.59472,-6.8988,17.9715935108,4.91472,-0.8388,4.9857856069,11.68,-6.06,13.1584953547,0.0
2022-03-09 02:30:00,16.60652,-8.4766,18.6448184242,4.37652,-0.6966,4.4316113176,12.23,-7.78,14.4948715068,33.27,16.42652,-6.8566,17.8000989568,4.37652,-0.6966,4.4316113176,12.05,-6.16,13.5332220849,0.0
2022-03-09 03:00:00,16.28192,-8.41876,18.3296600848,5.01192,-0.78876,5.0736066485,11.27,-7.63,13.609915503,33.0,16.12192,-6.79876,17.4968409155,5.01192,-0.78876,5.0736066485,11.11,-6.01,12.631397389,0.0
2022-03-09 03:30:00,15.96568,-8.37296,18.028017002,5.57568,-0.9129600000000001,5.6499295061,10.39,-7.46,12.7907662007,33.0,15.79568,-6.75296,17.1786488242,5.57568,-0.9129600000000001,5.6499295061,10.22,-5.84,11.7708963125,0.0
2022-03-09 04:00:00,16.04968,-8.41924,18.1239021814,4.45968,-0.75924,4.5238469338,11.59,-7.66,13.8925771547,33.02,15.86968,-6.79924,17.2648894546,4.45968,-0.75924,4.5238469338,11.41,-6.04,12.9100619673,0.0
2022-03-09 04:30:00,16.0972,-8.25796,18.0918144806,4.3272,-0.7779600000000001,4.3965761226,11.77,-7.48,13.9457269441,32.98,15.9272,-6.64796,17.2589417984,4.3272,-0.7779600000000001,4.3965761226,11.6,-5.87,13.0006499838,0.0
2022-03-09 05:00:00,16.3866,-8.10864,18.2830714654,4.4766,-0.7286400000000001,4.5355114165,11.91,-7.38,14.0111562692,32.98,16.1966,-6.48864,17.4479884402,4.4766,-0.7286400000000001,4.5355114165,11.72,-5.76,13.0589432957,0.0
2022-03-09 05:30:00,16.36136,-7.81996,18.1341080688,6.74136,-1.11996,6.8337577548,9.62,-6.7,11.723241872500001,33.08,16.20136,-6.19996,17.3471487528,6.74136,-1.11996,6.8337577548,9.46,-5.08,10.7376906269,0.0
2022-03-09 06:00:00,17.86224,-7.67928,19.443018262,6.31224,-0.98928,6.3892917241,11.55,-6.69,13.347606527,33.01,17.67224,-6.06928,18.6854014229,6.31224,-0.98928,6.3892917241,11.36,-5.08,12.444115075,0.0
2022-03-09 06:30:00,21.0504,-6.9448,22.1664067273,4.7304,-0.8748,4.8106090259,16.32,-6.07,17.4122744063,32.96,20.8504,-5.3948,21.537015745,4.7304,-0.8748,4.8106090259,16.12,-4.52,16.7417083955,0.0
2022-03-09 07:00:00,23.04884,-6.55728,23.9634502179,8.53884,0.16272,8.5403902923,14.51,-6.72,15.9905753492,32.71,22.85884,-4.96728,23.3923157627,8.53884,0.16272,8.5403902923,14.32,-5.13,15.2111570895,0.0
2022-03-09 07:30:00,26.6998,-5.79944,27.3223868715,9.3798,1.24056,9.4614817631,17.32,-7.04,18.6960958491,32.84,26.5198,-4.21944,26.8533697318,9.3798,1.24056,9.4614817631,17.14,-5.46,17.9886408603,0.0
2022-03-09 08:00:00,30.10724,-4.18932,30.3973074873,9.77724,0.31068,9.7821748134,20.33,-4.5,20.8220772259,32.98,29.89724,-2.64932,30.0143941481,9.77724,0.31068,9.7821748134,20.12,-2.96,20.3365680487,0.0
2022-03-09 08:30:00,31.51992,-3.775,31.7451725748,5.20992,0.135,5.2116687737,26.31,-3.91,26.5989511071,32.68,31.27992,-2.265,31.3618178715,5.20992,0.135,5.2116687737,26.07,-2.4,26.1802387308,0.0
2022-03-09 09:00:00,30.65448,-3.88444,30.8996119423,3.5344800000000003,0.11556000000000001,3.5363686154,27.12,-4.0,27.4133981841,32.89,30.40448,-2.37444,30.4970550936,3.5344800000000003,0.11556000000000001,3.5363686154,26.87,-2.49,26.9851255324,0.0
2022-03-09 09:30:00,31.70308,-3.5682400000000003,31.903254037499998,3.04308,0.13176000000000002,3.0459311522,28.66,-3.7,28.8978476707,32.82,31.45308,-2.07824,31.5216643435,3.04308,0.13176000000000002,3.0459311522,28.41,-2.21,28.4958277648,0.0
2022-03-09 10:00:00,31.49136,-3.68848,31.7066339961,3.77136,0.10152000000000001,3.7727261443,27.72,-3.79,27.9778930586,32.66,31.24136,-2.18848,31.317918503,3.77136,0.10152000000000001,3.7727261443,27.47,-2.29,27.5652861404,0.0
2022-03-09 10:30:00,31.85572,-4.3836,32.1559146298,3.64572,0.0864,3.6467436541,28.21,-4.47,28.5619502135,32.66,31.59572,-2.8936,31.7279442019,3.64572,0.0864,3.6467436541,27.95,-2.98,28.1084133312,0.0
2022-03-09 11:00:00,32.22944,-4.65812,32.5643191952,3.52944,0.10188000000000001,3.5309101161000003,28.7,-4.76,29.0920538979,32.6,31.96944,-3.15812,32.125049663,3.52944,0.10188000000000001,3.5309101161000003,28.44,-3.26,28.6262327245,0.0
2022-03-09 11:30:00,32.93156,-4.45404,33.2314025638,3.66156,0.07596,3.6623478201,29.27,-4.53,29.6184705885,32.73,32.67156,-2.9640400000000002,32.8057367842,3.66156,0.07596,3.6623478201,29.01,-3.04,29.1688481089,0.0
2022-03-09 12:00:00,32.09548,-4.74936,32.4449727514,5.41548,0.44064000000000003,5.4333771487,26.68,-5.19,27.1801122146,32.53,31.85548,-3.2493600000000002,32.0207736702,5.41548,0.44064000000000003,5.4333771487,26.44,-3.69,26.6962488002,0.0
2022-03-09 12:30:00,33.62688,-4.35296,33.9074522678,3.38688,0.07704000000000001,3.3877560857,30.24,-4.43,30.5627632913,32.68,33.36688,-2.86296,33.4894792569,3.38688,0.07704000000000001,3.3877560857,29.98,-2.94,30.1238111799,0.0
2022-03-09 13:00:00,33.66668,-4.44972,33.9594662841,3.31668,0.08028,3.3176514435,30.35,-4.53,30.6862086286,32.61,33.39668,-2.96972,33.5284576427,3.31668,0.08028,3.3176514435,30.08,-3.05,30.2342339079,0.0
2022-03-09 13:30:00,32.60052,-4.66932,32.9332120136,2.63052,0.13068000000000002,2.6337639858,29.97,-4.8,30.3519505139,32.63,32.33052,-3.16932,32.4854908033,2.63052,0.13068000000000002,2.6337639858,29.7,-3.3,29.8827709559,0.0
2022-03-09 14:00:00,32.923,-4.79232,33.2699603243,2.313,0.15768000000000001,2.318368388,30.61,-4.95,31.0076538938,32.7,32.653,-3.28232,32.8175567887,2.313,0.15768000000000001,2.318368388,30.34,-3.44,30.5343937225,0.0
2022-03-09 14:30:00,33.0044,-4.76304,33.3463186784,2.3544,0.15696000000000002,2.3596261995,30.65,-4.92,31.0423726542,32.82,32.7244,-3.26304,32.8866809727,2.3544,0.15696000000000002,2.3596261995,30.37,-3.42,30.561958379700002,0.0
2022-03-09 15:00:00,33.09824,-4.79648,33.443978703,2.29824,0.17352,2.3047811801,30.8,-4.97,31.1984118186,32.77,32.82824,-3.28648,32.9923368722,2.29824,0.17352,2.3047811801,30.53,-3.46,30.7254373443,0.0
2022-03-09 15:30:00,32.59592,-5.25244,33.0163917865,2.18592,0.18756,2.1939519138,30.41,-5.44,30.892745103,32.84,32.32592,-3.74244,32.5418340141,2.18592,0.18756,2.1939519138,30.14,-3.93,30.3951394141,0.0
2022-03-09 16:00:00,33.4792,-5.22724,33.8848177014,3.7692,-0.41724000000000006,3.7922233396,29.71,-4.8100000000000005,30.0968470109,32.84,33.2192,-3.72724,33.4276467412,3.7692,-0.41724000000000006,3.7922233396,29.45,-3.31,29.6354281224,0.0
2022-03-09 16:30:00,33.23948,-6.42708,33.8551382806,6.27948,-1.29708,6.4120422329,26.96,-5.13,27.4437333466,32.77,32.98948,-4.92708,33.3553879905,6.27948,-1.29708,6.4120422329,26.71,-3.63,26.9555374645,0.0
2022-03-09 17:00:00,33.51348,-6.92756,34.2219875119,6.87348,-1.44756,7.0242549259,26.64,-5.48,27.1977940282,32.47,33.25348,-5.40756,33.6902899552,6.87348,-1.44756,7.0242549259,26.38,-3.96,26.6755693473,0.0
2022-03-09 17:30:00,35.56104,-6.55848,36.1607691538,10.93104,-1.06848,10.9831363914,24.63,-5.49,25.2344407507,32.64,35.32104,-5.03848,35.6785950871,10.93104,-1.06848,10.9831363914,24.39,-3.9699999999999998,24.7109894581,0.0
2022-03-09 18:00:00,35.832,-6.46572,36.410681937,11.142,-1.2157200000000001,11.2081282612,24.69,-5.25,25.2420007131,32.69,35.592,-4.95572,35.9353534102,11.142,-1.2157200000000001,11.2081282612,24.45,-3.74,24.7343910376,0.0
2022-03-09 18:30:00,36.88576,-6.46448,37.4479477735,10.89576,-1.19448,10.9610386574,25.99,-5.27,26.5189177758,32.54,36.63576,-4.95448,36.9692545617,10.89576,-1.19448,10.9610386574,25.74,-3.76,26.0131735857,0.0
2022-03-09 19:00:00,36.54856,-6.7007200000000005,37.1577298364,10.70856,-1.08072,10.7629555881,25.84,-5.62,26.4440919678,32.59,36.29856,-5.18072,36.6664058478,10.70856,-1.08072,10.7629555881,25.59,-4.1,25.9163674152,0.0
2022-03-09 19:30:00,34.54832,-7.53536,35.3605439035,9.14832,-1.12536,9.2172769272,25.4,-6.41,26.1963375303,32.68,34.29832,-6.02536,34.8235511967,9.14832,-1.12536,9.2172769272,25.15,-4.9,25.622890157,0.0
2022-03-09 20:00:00,31.98652,-8.26532,33.0371454035,8.15652,-1.43532,8.2818453265,23.83,-6.83,24.7894695385,32.52,31.74652,-6.73532,32.4531364834,8.15652,-1.43532,8.2818453265,23.59,-5.3,24.1780499627,0.0
2022-03-09 20:30:00,30.7342,-8.4708,31.8801741256,7.5042,-1.2708,7.6110413401,23.23,-7.2,24.3202158708,32.61,30.4942,-6.9608,31.2785704641,7.5042,-1.2708,7.6110413401,22.99,-5.69,23.6836694792,0.0
2022-03-09 21:00:00,28.93208,-8.79796,30.2401943328,7.46208,-1.31796,7.5775758979,21.47,-7.48,22.7356834074,32.5,28.70208,-7.26796,29.6079826886,7.46208,-1.31796,7.5775758979,21.24,-5.95,22.0576540004,0.0
2022-03-09 21:30:00,27.14892,-9.13028,28.6430771749,7.73892,-1.34028,7.8541220544,19.41,-7.79,20.9148798706,32.55,26.91892,-7.57028,27.9631434793,7.73892,-1.34028,7.8541220544,19.18,-6.23,20.1664399436,0.0
2022-03-09 22:00:00,25.54344,-8.04104,26.7792018424,6.82344,-1.12104,6.9149160599,18.72,-6.92,19.9580760596,32.63,25.32344,-6.48104,26.1396345215,6.82344,-1.12104,6.9149160599,18.5,-5.36,19.2608307194,0.0
2022-03-09 22:30:00,23.772,-8.3734,25.2036071141,6.102,-1.0134,6.1855786762000005,17.67,-7.36,19.1415386006,32.77,23.562,-6.8034,24.5245610676,6.102,-1.0134,6.1855786762000005,17.46,-5.79,18.3949911661,0.0
2022-03-09 23:00:00,22.35744,-8.49684,23.9175963119,4.71744,-0.72684,4.7731055445,17.64,-7.77,19.2754377382,32.81,22.15744,-6.9168400000000005,23.2119543111,4.71744,-0.72684,4.7731055445,17.44,-6.19,18.5059368852,0.0
2022-03-09 23:30:00,20.67332,-8.81784,22.4753300774,3.97332,-0.6278400000000001,4.0226179147,16.7,-8.19,18.6001639778,32.87,20.47332,-7.21784,21.7083865381,3.97332,-0.6278400000000001,4.0226179147,16.5,-6.59,17.7673323828,0.0
2022-03-10 00:00:00,18.8256,-9.04348,20.8851082322,4.9356,-0.8434800000000001,5.007155467,13.89,-8.2,16.1298512082,32.94,18.6356,-7.43348,20.0634546445,4.9356,-0.8434800000000001,5.007155467,13.7,-6.59,15.2025688619,0.0
2022-03-10 00:30:00,18.16696,-9.20872,20.3675958247,4.56696,-0.8287200000000001,4.6415407442,13.6,-8.38,15.9744921672,32.98,17.97696,-7.58872,19.5130664448,4.56696,-0.8287200000000001,4.6415407442,13.41,-6.76,15.0175131097,0.0
2022-03-10 01:00:00,17.6908,-9.19372,19.9371234655,5.5908,-1.05372,5.689232855,12.1,-8.14,14.5831958089,33.0,17.5108,-7.56372,19.0745373962,5.5908,-1.05372,5.689232855,11.92,-6.51,13.5818444992,0.0
2022-03-10 01:30:00,17.12984,-9.28772,19.4857168517,5.46984,-1.01772,5.5637131148,11.66,-8.27,14.2950515914,33.09,16.949840000000002,-7.65772,18.5994019158,5.46984,-1.01772,5.5637131148,11.48,-6.64,13.2619757201,0.0
2022-03-10 02:00:00,16.66988,-8.70844,18.8074938907,4.70988,-0.8384400000000001,4.7839263422,11.96,-7.87,14.317070231,33.04,16.48988,-7.07844,17.9449283991,4.70988,-0.8384400000000001,4.7839263422,11.78,-6.24,13.3306413949,0.0
2022-03-10 02:30:00,16.64568,-8.2468,18.5765543872,4.04568,-0.6768000000000001,4.1019001575,12.6,-7.57,14.6991462337,32.93,16.47568,-6.6268,17.7584489667,4.04568,-0.6768000000000001,4.1019001575,12.43,-5.95,13.7806893877,0.0
2022-03-10 03:00:00,16.338,-8.22596,18.2919835426,4.068,-0.70596,4.1288017053,12.27,-7.52,14.3910840453,32.93,16.148,-6.62596,17.4545481157,4.068,-0.70596,4.1288017053,12.08,-5.92,13.4526131291,0.0
2022-03-10 03:30:00,16.54212,-8.2868,18.5016969042,3.28212,-0.5868,3.3341634535,13.26,-7.7,15.3335449261,32.99,16.36212,-6.6568000000000005,17.6644263177,3.28212,-0.5868,3.3341634535,13.08,-6.07,14.4198231612,0.0
2022-03-10 04:00:00,16.43728,-8.3662,18.4439007869,3.34728,-0.5562,3.3931757748,13.09,-7.8100000000000005,15.2428409426,33.11,16.26728,-6.7362,17.6068392688,3.34728,-0.5562,3.3931757748,12.92,-6.18,14.3219691384,0.0
2022-03-10 04:30:00,16.61528,-8.17176,18.516079255,3.63528,-0.58176,3.6815357361,12.98,-7.59,15.0362395565,33.19,16.42528,-6.55176,17.6837604082,3.63528,-0.58176,3.6815357361,12.79,-5.97,14.1147086403,0.0
2022-03-10 05:00:00,16.97688,-7.94004,18.7418966419,3.38688,-0.50004,3.4235940378,13.59,-7.44,15.4932791881,33.19,16.79688,-6.32004,17.9465340201,3.38688,-0.50004,3.4235940378,13.41,-5.82,14.6184985549,0.0
2022-03-10 05:30:00,16.61952,-8.06316,18.4722222327,9.20952,0.45684,9.220843856,7.41,-8.52,11.2915233693,33.11,16.46952,-6.41316,17.6740971542,9.20952,0.45684,9.220843856,7.26,-6.87,9.9952238594,0.0
2022-03-10 06:00:00,17.36964,-7.90352,19.0832392984,10.79964,0.27648,10.8031784823,6.57,-8.18,10.4917729674,33.16,17.22964,-6.26352,18.3328169499,10.79964,0.27648,10.8031784823,6.43,-6.54,9.1715047838,0.0
2022-03-10 06:30:00,20.26536,-7.01972,21.446708018,10.66536,0.44028000000000006,10.6744437985,9.6,-7.46,12.1577794025,33.09,20.09536,-5.42972,20.8159879133,10.66536,0.44028000000000006,10.6744437985,9.43,-5.87,11.107736043,0.0
2022-03-10 07:00:00,21.98152,-8.01696,23.3978389847,13.33152,-0.06696,13.3316881584,8.65,-7.95,11.7484041469,32.71,21.83152,-6.41696,22.7550574851,13.33152,-0.06696,13.3316881584,8.5,-6.35,10.6100188501,0.0
2022-03-10 07:30:00,25.37088,-8.12764,26.6409475046,11.99088,0.25236000000000003,11.9935352896,13.38,-8.38,15.7876153994,32.68,25.19088,-6.52764,26.0228845277,11.99088,0.25236000000000003,11.9935352896,13.2,-6.78,14.8394204739,0.0
2022-03-10 08:00:00,27.56936,-7.69728,28.6237267002,9.45936,-0.01728,9.4593757832,18.11,-7.68,19.6711590914,32.85,27.35936,-6.13728,28.0392721983,9.45936,-0.01728,9.4593757832,17.9,-6.12,18.9173042477,0.0
2022-03-10 08:30:00,29.66632,-6.8936,30.4567277182,5.47632,-0.9936,5.565727419,24.19,-5.9,24.8991184583,32.55,29.44632,-5.3736,29.9326132922,5.47632,-0.9936,5.565727419,23.97,-4.38,24.3668894199,0.0
2022-03-10 09:00:00,30.19192,-6.81056,30.9505373265,6.63192,-1.24056,6.7469513115,23.56,-5.57,24.2094712871,32.55,29.96192,-5.29056,30.4254281022,6.63192,-1.24056,6.7469513115,23.33,-4.05,23.6789231174,0.0
2022-03-10 09:30:00,30.66784,-6.46356,31.3415701288,7.82784,-1.48356,7.9671845303,22.84,-4.98,23.3766122439,32.61,30.43784,-4.94356,30.8366809067,7.82784,-1.48356,7.9671845303,22.61,-3.46,22.8732092195,0.0
2022-03-10 10:00:00,31.39324,-6.43156,32.0452879802,7.11324,-1.23156,7.2190666524000005,24.28,-5.2,24.8305940324,32.57,31.16324,-4.90156,31.5463598174,7.11324,-1.23156,7.2190666524000005,24.05,-3.67,24.3284072639,0.0
2022-03-10 10:30:00,32.02784,-6.46072,32.6729771827,5.57784,-0.9007200000000001,5.6500969535,26.45,-5.5600000000000005,27.0280613437,32.67,31.78784,-4.9507200000000005,32.1710491029,5.57784,-0.9007200000000001,5.6500969535,26.21,-4.05,26.5210595565,0.0
2022-03-10 11:00:00,32.48024,-6.3723600000000005,33.0994405153,4.53024,-0.7923600000000001,4.5990117229,27.95,-5.58,28.5015596064,32.62,32.22024,-4.86236,32.5850642232,4.53024,-0.7923600000000001,4.5990117229,27.69,-4.07,27.9875150737,0.0
2022-03-10 11:30:00,32.22136,-6.45572,32.8617157338,5.30136,-0.9457200000000001,5.3850537758,26.92,-5.51,27.4781094692,32.6,31.98136,-4.94572,32.3615131563,5.30136,-0.9457200000000001,5.3850537758,26.68,-4.0,26.9781837787,0.0
