Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-10 12:00:00,32.33888,-6.47828,32.9813776458,4.17888,-0.6382800000000001,4.2273442506,28.16,-5.84,28.7591933127,32.6,32.07888,-4.96828,32.461336205,4.17888,-0.6382800000000001,4.2273442506,27.9,-4.33,28.2340025501,0.0
2022-03-10 12:30:00,32.56584,-6.50668,33.2094989352,4.15584,-0.61668,4.2013450618,28.41,-5.89,29.0141379331,32.68,32.30584,-5.00668,32.6914995485,4.15584,-0.61668,4.2013450618,28.15,-4.39,28.4902544741,0.0
2022-03-10 13:00:00,32.87136,-6.63392,33.5340901594,2.96136,-0.40392000000000006,2.9887797537000003,29.91,-6.23,30.551939382,32.55,32.60136,-5.13392,33.003118162,2.96136,-0.40392000000000006,2.9887797537000003,29.64,-4.73,30.0150378977,0.0
2022-03-10 13:30:00,32.64964,-6.84596,33.359648686,2.15964,-0.34596000000000005,2.1871747189,30.49,-6.5,31.1751519643,32.63,32.38964,-5.33596,32.826228057,2.15964,-0.34596000000000005,2.1871747189,30.23,-4.99,30.6390763568,0.0
2022-03-10 14:00:00,32.39892,-6.28812,33.0034917895,1.52892,-0.25812,1.5505554814,30.87,-6.03,31.4534227072,32.69,32.13892,-4.76812,32.4906932382,1.52892,-0.25812,1.5505554814,30.61,-4.51,30.9404621814,0.0
2022-03-10 14:30:00,32.105,-5.33024,32.5444693221,1.215,0.05976000000000001,1.2164687656,30.89,-5.39,31.3567249565,32.72,31.835,-3.83024,32.0645904926,1.215,0.05976000000000001,1.2164687656,30.62,-3.89,30.8661060064,0.0
2022-03-10 15:00:00,31.40516,-5.64096,31.9077499104,1.14516,0.05904,1.1466809265,30.26,-5.7,30.7921678353,32.75,31.14516,-4.11096,31.4152985589,1.14516,0.05904,1.1466809265,30.0,-4.17,30.2884284835,0.0
2022-03-10 15:30:00,31.1386,-5.75056,31.6651440905,1.4886,-0.16056,1.4972339408,29.65,-5.59,30.1723482679,32.85,30.8886,-4.23056,31.176966624,1.4886,-0.16056,1.4972339408,29.4,-4.07,29.6803790407,0.0
2022-03-10 16:00:00,31.4448,-5.74796,31.9658331848,1.9548,-0.23796000000000003,1.9692303069000001,29.49,-5.51,30.0003366648,32.78,31.1848,-4.23796,31.4714482667,1.9548,-0.23796000000000003,1.9692303069000001,29.23,-4.0,29.5024219345,0.0
2022-03-10 16:30:00,31.5454,-5.95964,32.1034199127,3.1554,-0.53964,3.2012123468,28.39,-5.42,28.9027420844,32.78,31.2954,-4.45964,31.6115556417,3.1554,-0.53964,3.2012123468,28.14,-3.92,28.4117229326,0.0
2022-03-10 17:00:00,32.4608,-5.86296,32.9860248681,5.5908,-0.7329600000000001,5.6386412372,26.87,-5.13,27.355324893,32.59,32.2208,-4.36296,32.5148484942,5.5908,-0.7329600000000001,5.6386412372,26.63,-3.63,26.8762683422,0.0
2022-03-10 17:30:00,34.12164,-5.8846,34.6253495787,7.99164,-0.7146,8.0235255997,26.13,-5.17,26.6365500769,32.54,33.87164,-4.3846,34.1542488345,7.99164,-0.7146,8.0235255997,25.88,-3.67,26.1389230842,0.0
2022-03-10 18:00:00,34.99688,-5.71388,35.4602599312,7.61688,-0.6238800000000001,7.642387532,27.38,-5.09,27.8491023195,32.54,34.75688,-4.22388,35.0125958705,7.61688,-0.6238800000000001,7.642387532,27.14,-3.6,27.3777208693,0.0
2022-03-10 18:30:00,35.10064,-6.93876,35.7799010444,6.65064,-0.51876,6.6708413523,28.45,-6.42,29.1653715903,32.48,34.85064,-5.44876,35.2740144291,6.65064,-0.51876,6.6708413523,28.2,-4.93,28.627694633,0.0
2022-03-10 19:00:00,35.6034,-3.45884,35.7710171187,3.0834,-0.43884000000000006,3.1144720428,32.52,-3.02,32.6599265155,32.37,34.7234,-7.64884,35.5558611329,3.0834,-0.43884000000000006,3.1144720428,31.64,-7.21,32.4510970539,0.0
2022-03-10 19:30:00,34.26244,-1.51952,34.2961183778,6.38244,0.060480000000000006,6.3827265478,27.88,-1.58,27.9247345556,32.73,33.10244,-9.80952,34.5253271756,6.38244,0.060480000000000006,6.3827265478,26.72,-9.87,28.4846502524,0.0
2022-03-10 20:00:00,33.72908,-0.39912000000000003,33.7314413333,5.23908,-0.33912000000000003,5.2500439637,28.49,-0.06,28.49006318,33.23,32.549080000000004,-8.80912,33.7200712339,5.23908,-0.33912000000000003,5.2500439637,27.31,-8.47,28.5933034118,0.0
2022-03-10 20:30:00,33.09552,0.6555200000000001,33.1020112764,2.3155200000000002,-0.47448,2.3636336731,30.78,1.13,30.8007353808,33.33,31.85552,-7.67448,32.7669314667,2.3155200000000002,-0.47448,2.3636336731,29.54,-7.2,30.4047956744,0.0
2022-03-10 21:00:00,31.44192,0.44164000000000003,31.4450215324,2.04192,-0.37836000000000003,2.0766784961,29.4,0.8200000000000001,29.4114331511,33.08,30.25192,-7.80836,31.2433856932,2.04192,-0.37836000000000003,2.0766784961,28.21,-7.43,29.1720585492,0.0
2022-03-10 21:30:00,29.80476,0.17508,29.8052742256,2.44476,-0.48492,2.4923881849000002,27.36,0.66,27.3679593686,32.93,28.65476,-8.14492,29.7898471373,2.44476,-0.48492,2.4923881849000002,26.21,-7.66,27.3064040108,0.0
2022-03-10 22:00:00,27.73536,-0.21668,27.7362063836,2.92536,-0.43668,2.9577729041,24.81,0.22,24.810975394,33.1,26.67536,-8.55668,28.0141322149,2.92536,-0.43668,2.9577729041,23.75,-8.12,25.0997390425,0.0
2022-03-10 22:30:00,23.97032,-5.62332,24.6210878867,7.42032,-0.28332,7.4257268415,16.55,-5.34,17.3901725121,33.2,23.59032,-6.92332,24.5852711501,7.42032,-0.28332,7.4257268415,16.17,-6.64,17.4802316918,0.0
2022-03-10 23:00:00,22.61664,-7.56452,23.8481522915,3.71664,-0.6145200000000001,3.7671007048,18.9,-6.95,20.1373409367,33.0,22.40664,-5.99452,23.1946499461,3.71664,-0.6145200000000001,3.7671007048,18.69,-5.38,19.4489202785,0.0
2022-03-10 23:30:00,20.78664,-7.9305200000000005,22.2480909284,3.26664,-0.56052,3.3143807204,17.52,-7.37,19.0070329089,32.9,20.58664,-6.34052,21.5409363854,3.26664,-0.56052,3.3143807204,17.32,-5.78,18.2589923052,0.0
2022-03-11 00:00:00,19.27264,-8.06876,20.8935286753,3.8426400000000003,-0.6087600000000001,3.8905617727,15.43,-7.46,17.138742661,32.85,19.08264,-6.45876,20.1460350964,3.8426400000000003,-0.6087600000000001,3.8905617727,15.24,-5.85,16.3242182049,0.0
2022-03-11 00:30:00,18.2856,-8.2184,20.0475750633,4.4856,-0.6984,4.5396442504,13.8,-7.52,15.7159282258,33.04,18.1056,-6.6184,19.2773434352,4.4856,-0.6984,4.5396442504,13.62,-5.92,14.8509528314,0.0
2022-03-11 01:00:00,17.51624,-8.1308,19.3113586362,5.19624,-0.8208000000000001,5.2606675221,12.32,-7.31,14.3254493821,33.01,17.33624,-6.5508,18.5326252317,5.19624,-0.8208000000000001,5.2606675221,12.14,-5.73,13.4243249365,0.0
2022-03-11 01:30:00,16.87356,-8.19316,18.7575290979,6.43356,-1.0731600000000001,6.5224509701999995,10.44,-7.12,12.6367717396,32.74,16.70356,-6.58316,17.954022175,6.43356,-1.0731600000000001,6.5224509701999995,10.27,-5.51,11.6547415244,0.0
2022-03-11 02:00:00,16.31784,-8.29444,18.3049074616,6.29784,-1.05444,6.3855017328,10.02,-7.24,12.3619577738,32.95,16.14784,-6.67444,17.4728614136,6.29784,-1.05444,6.3855017328,9.85,-5.62,11.3404982254,0.0
2022-03-11 02:30:00,15.75472,-8.2736,17.7950459184,6.71472,-1.0836000000000001,6.8015919929,9.04,-7.19,11.5506579899,33.0,15.59472,-6.6636,16.9587398364,6.71472,-1.0836000000000001,6.8015919929,8.88,-5.58,10.4876498797,0.0
2022-03-11 03:00:00,15.67796,-8.19756,17.6917613514,6.35796,-1.08756,6.4503055831000005,9.32,-7.11,11.7223931004,32.94,15.50796,-6.56756,16.841308373,6.35796,-1.08756,6.4503055831000005,9.15,-5.48,10.6655004571,0.0
2022-03-11 03:30:00,15.0528,-8.0676,17.0784354553,8.0028,-1.4076,8.1256473957,7.05,-6.66,9.6983555307,32.97,14.8928,-6.4576,16.2325626319,8.0028,-1.4076,8.1256473957,6.89,-5.05,8.5425171934,0.0
2022-03-11 04:00:00,14.79576,-7.97124,16.8064029797,8.73576,-1.55124,8.872420657,6.06,-6.42,8.828363381700001,32.88,14.64576,-6.34124,15.9596243914,8.73576,-1.55124,8.872420657,5.91,-4.79,7.6073779977000004,0.0
2022-03-11 04:30:00,14.9734,-7.95596,16.9558251666,8.4834,-1.5159600000000002,8.6177845344,6.49,-6.44,9.142959039600001,32.93,14.8134,-6.34596,16.1154592824,8.4834,-1.5159600000000002,8.6177845344,6.33,-4.83,7.9622735447,0.0
2022-03-11 05:00:00,15.34344,-7.96364,17.2870099521,7.72344,-1.31364,7.8343586517,7.62,-6.65,10.1136986311,32.91,15.18344,-6.34364,16.4553522807,7.72344,-1.31364,7.8343586517,7.46,-5.03,8.9973607241,0.0
2022-03-11 05:30:00,16.0206,-7.84844,17.8397767585,6.8706,-1.10844,6.9594384539,9.15,-6.74,11.3644225546,32.97,15.8506,-6.23844,17.0340733236,6.8706,-1.10844,6.9594384539,8.98,-5.13,10.3420162444,0.0
2022-03-11 06:00:00,17.1638,-7.66556,18.7977881825,7.2738,-1.19556,7.3713994705,9.89,-6.47,11.8183332158,32.92,16.9838,-6.03556,18.0243570469,7.2738,-1.19556,7.3713994705,9.71,-4.84,10.8494101222,0.0
2022-03-11 06:30:00,20.09264,-7.1798,21.336909575,6.36264,-1.0098,6.4422731865,13.73,-6.17,15.0526343209,33.09,19.90264,-5.5798,20.670008394,6.36264,-1.0098,6.4422731865,13.54,-4.57,14.2904338633,0.0
2022-03-11 07:00:00,22.44204,-6.5095600000000005,23.3670608069,6.69204,-1.15956,6.7917581491,15.75,-5.35,16.6338510273,33.0,22.25204,-4.94956,22.7958642818,6.69204,-1.15956,6.7917581491,15.56,-3.79,16.0149211675,0.0
2022-03-11 07:30:00,25.35216,-5.43824,25.9288733069,8.91216,-1.66824,9.0669521099,16.44,-3.77,16.866727602,32.85,25.14216,-3.90824,25.4441063778,8.91216,-1.66824,9.0669521099,16.23,-2.24,16.3838487542,0.0
2022-03-11 08:00:00,27.25496,-5.62792,27.8299537931,9.26496,-1.7179200000000001,9.4228834721,17.99,-3.91,18.4100027159,32.57,27.05496,-4.10792,27.3650482793,9.26496,-1.7179200000000001,9.4228834721,17.79,-2.39,17.9498245117,0.0
2022-03-11 08:30:00,28.57652,-7.86492,29.6390698558,10.40652,-1.9249200000000002,10.583051333,18.17,-5.94,19.1162888658,32.43,28.67652,-1.47492,28.7144247429,10.40652,-1.9249200000000002,10.583051333,18.27,0.45,18.2755410317,0.0
2022-03-11 09:00:00,29.27724,-8.50944,30.4888069811,11.57724,-2.26944,11.7975778841,17.7,-6.24,18.7677276195,32.84,29.64724,2.24056,29.7317834771,11.57724,-2.26944,11.7975778841,18.07,4.51,18.6243120678,0.0
2022-03-11 09:30:00,30.46756,-8.23944,31.5620117209,11.43756,-2.17944,11.6433559366,19.03,-6.06,19.9715923251,33.27,30.83756,2.47056,30.9363665201,11.43756,-2.17944,11.6433559366,19.4,4.65,19.9494987406,0.0
2022-03-11 10:00:00,31.2814,-8.19748,32.3376663399,10.0314,-1.7974800000000002,10.1911687411,21.25,-6.4,22.192847947,33.21,31.6914,2.45252,31.7861556076,10.0314,-1.7974800000000002,10.1911687411,21.66,4.25,22.0730174648,0.0
2022-03-11 10:30:00,31.58576,-8.16724,32.624592625700004,9.815760000000001,-1.7672400000000001,9.9735791768,21.77,-6.4,22.6912516182,33.17,32.00576,2.45276,32.0996059913,9.815760000000001,-1.7672400000000001,9.9735791768,22.19,4.22,22.5877068336,0.0
2022-03-11 11:00:00,31.82464,-8.14208,32.8496754604,10.12464,-1.7920800000000001,10.2820175966,21.7,-6.35,22.6100088456,33.1,32.23464,2.47792,32.3297402318,10.12464,-1.7920800000000001,10.2820175966,22.11,4.27,22.5185479106,0.0
2022-03-11 11:30:00,32.1218,-7.9626,33.0940029915,9.8118,-1.7226,9.9618657891,22.31,-6.24,23.1662189405,33.13,32.5618,2.5874,32.6644372062,9.8118,-1.7226,9.9618657891,22.75,4.31,23.1546669162,0.0
2022-03-11 12:00:00,32.18916,-7.8454,33.1314400934,9.11916,-1.6254,9.2628831508,23.07,-6.22,23.8937920808,32.99,32.62916,2.6646,32.7377790246,9.11916,-1.6254,9.2628831508,23.51,4.29,23.8982049535,0.0
2022-03-11 12:30:00,32.3488,-8.15404,33.3606539169,11.0088,-1.00404,11.0544911127,21.34,-7.15,22.5059569892,32.96,32.7688,2.43596,32.8592171934,11.0088,-1.00404,11.0544911127,21.76,3.44,22.0302337709,0.0
2022-03-11 13:00:00,32.76092,-8.53128,33.8535170652,13.30092,-0.5212800000000001,13.3111308943,19.46,-8.01,21.0440419121,33.06,33.15092,2.2187200000000002,33.2250841276,13.30092,-0.5212800000000001,13.3111308943,19.85,2.74,20.0382159885,0.0
2022-03-11 13:30:00,32.40756,-8.69868,33.5546863925,5.85756,-0.8686800000000001,5.9216225898,26.55,-7.83,27.680523839,33.35,32.89756,2.03132,32.9602141209,5.85756,-0.8686800000000001,5.9216225898,27.04,2.9,27.1950657289,0.0
2022-03-11 14:00:00,32.26548,-8.94812,33.4832801733,3.97548,-0.61812,4.0232466448,28.29,-8.33,29.4908969006,33.32,32.77548,1.8018800000000001,32.8249731266,3.97548,-0.61812,4.0232466448,28.8,2.42,28.901494771,0.0
2022-03-11 14:30:00,32.40608,-9.31984,33.7196298703,3.10608,-0.5198400000000001,3.1492803292,29.3,-8.8,30.5929730494,33.39,32.94608,1.42016,32.9766742076,3.10608,-0.5198400000000001,3.1492803292,29.84,1.94,29.9029965054,0.0
2022-03-11 15:00:00,31.9528,-6.79864,32.6680720841,3.2328,-0.54864,3.2790245027,28.72,-6.25,29.3921911398,33.39,32.0928,-0.38864000000000004,32.0951531059,3.2328,-0.54864,3.2790245027,28.86,0.16,28.860443517,0.0
2022-03-11 15:30:00,31.57288,-2.10396,31.6429044049,2.25288,-0.36396,2.2820900894,29.32,-1.74,29.3715849079,33.31,30.46288,-9.43396,31.890228271,2.25288,-0.36396,2.2820900894,28.21,-9.07,29.6322290758,0.0
2022-03-11 16:00:00,32.21352,-1.9246400000000001,32.2709638827,2.33352,-0.31464000000000003,2.3546366854,29.88,-1.6099999999999999,29.9233437303,32.83,31.10352,-9.24464,32.4483023457,2.33352,-0.31464000000000003,2.3546366854,28.77,-8.93,30.1240402337,0.0
2022-03-11 16:30:00,32.42932,-1.85728,32.4824611854,4.27932,-0.6472800000000001,4.3279961946,28.15,-1.21,28.1759933277,32.77,31.36932,-9.18728,32.6870058442,4.27932,-0.6472800000000001,4.3279961946,27.09,-8.54,28.4042197569,0.0
2022-03-11 17:00:00,32.65752,-1.95472,32.7159677043,2.20752,-0.32472,2.2312748887,30.45,-1.63,30.493596049,32.77,31.51752,-9.26472,32.8510137382,2.20752,-0.32472,2.2312748887,29.31,-8.94,30.643101997,0.0
2022-03-11 17:30:00,32.67196,-2.14012,32.7419773969,1.10196,-0.15012,1.1121384158,31.57,-1.99,31.6326571758,32.52,31.51196,-9.35012,32.8698702014,1.10196,-0.15012,1.1121384158,30.41,-9.2,31.7711834844,0.0
2022-03-11 18:00:00,33.49844,-2.17788,33.5691620945,0.47844000000000003,0.042120000000000005,0.48029046210000004,33.02,-2.22,33.0945433569,32.52,32.29844,-9.43788,33.6491129947,0.47844000000000003,0.042120000000000005,0.48029046210000004,31.82,-9.48,33.2021505328,0.0
2022-03-11 18:30:00,35.9794,-1.12148,35.9968740553,8.0694,0.39852000000000004,8.0792347751,27.91,-1.52,27.9513595376,32.73,34.8894,-8.56148,35.9244926499,8.0694,0.39852000000000004,8.0792347751,26.82,-8.96,28.2770932028,0.0
2022-03-11 19:00:00,37.0766,-0.48316000000000003,37.0797479919,13.2966,0.72684,13.3164510267,23.78,-1.21,23.8107643724,32.73,36.1166,-7.97316,36.9862146745,13.2966,0.72684,13.3164510267,22.82,-8.7,24.4221702557,0.0
2022-03-11 19:30:00,34.18884,-0.8711200000000001,34.1999361198,20.23884,1.20888,20.274911477,13.95,-2.08,14.1042156818,32.85,33.46884,-8.40112,34.5071306863,20.23884,1.20888,20.274911477,13.23,-9.61,16.3519112033,0.0
2022-03-11 20:00:00,31.1506,-1.74804,31.1996077572,8.6706,-0.5180400000000001,8.686061812,22.48,-1.23,22.5136247637,33.07,30.2106,-9.14804,31.5652813737,8.6706,-0.5180400000000001,8.686061812,21.54,-8.63,23.2044930994,0.0
2022-03-11 20:30:00,29.21688,-2.32248,29.3090428074,3.47688,-0.49248000000000003,3.5115852666,25.74,-1.83,25.8049704514,32.67,28.17688,-9.84248,29.8464567258,3.47688,-0.49248000000000003,3.5115852666,24.7,-9.35,26.4104619422,0.0
2022-03-11 21:00:00,27.9848,-2.56624,28.1022173285,3.5747999999999998,-0.51624,3.6118829961000003,24.41,-2.05,24.4959302742,32.93,26.9848,-10.05624,28.7976977201,3.5747999999999998,-0.51624,3.6118829961000003,23.41,-9.54,25.2792345612,0.0
2022-03-11 21:30:00,26.36144,-2.958,26.5268784985,3.78144,-0.558,3.8223883206,22.58,-2.4,22.7071882892,32.84,25.40144,-10.538,27.5005926859,3.78144,-0.558,3.8223883206,21.62,-9.98,23.8122825449,0.0
2022-03-11 22:00:00,24.95932,-3.38652,25.1880164478,3.01932,-0.41652000000000006,3.0479143972,21.94,-2.9699999999999998,22.1401106592,33.09,24.02932,-10.92652,26.3969138153,3.01932,-0.41652000000000006,3.0479143972,21.01,-10.51,23.4921305973,0.0
2022-03-11 22:30:00,23.61204,-3.56884,23.8802230288,3.9920400000000003,-0.6188400000000001,4.039721068,19.62,-2.95,19.8405367871,33.06,22.74204,-11.02884,25.27519921,3.9920400000000003,-0.6188400000000001,4.039721068,18.75,-10.41,21.4459926327,0.0
2022-03-11 23:00:00,21.80488,-3.76708,22.1278937891,5.11488,-0.7570800000000001,5.1706061095999996,16.69,-3.01,16.9592511627,32.92,21.00488,-11.30708,23.854874595,5.11488,-0.7570800000000001,5.1706061095999996,15.89,-10.55,19.0734003261,0.0
2022-03-11 23:30:00,20.51076,-4.25644,20.9477578096,4.55076,-0.67644,4.6007594646,15.96,-3.58,16.3565888864,33.04,19.84076,-10.13644,22.2801071194,4.55076,-0.67644,4.6007594646,15.29,-9.46,17.9798692987,0.0
2022-03-12 00:00:00,18.56356,-9.73504,20.9613158861,4.09356,-0.5450400000000001,4.1296854693,14.47,-9.19,17.141674364,33.22,18.38356,-8.21504,20.1355943661,4.09356,-0.5450400000000001,4.1296854693,14.29,-7.67,16.2182921419,0.0
2022-03-12 00:30:00,17.73936,-10.35404,20.539986308,4.14936,-0.6440400000000001,4.1990446451,13.59,-9.71,16.7024608965,32.6,17.55936,-8.83404,19.6563319653,4.14936,-0.6440400000000001,4.1990446451,13.41,-8.19,15.7131855459,0.0
2022-03-12 01:00:00,16.93456,-7.14596,18.3805349953,6.60456,-1.15596,6.7049575922999995,10.33,-5.99,11.9410636042,32.53,16.56456,-10.20596,19.4562655079,6.60456,-1.15596,6.7049575922999995,9.96,-9.05,13.457492337,0.0
2022-03-12 01:30:00,16.351,-4.25828,16.8963945728,7.731,-1.3582800000000002,7.8494130709,8.62,-2.9,9.0947457359,32.62,15.771,-11.79828,19.6957825932,7.731,-1.3582800000000002,7.8494130709,8.04,-10.44,13.1770709947,0.0
2022-03-12 02:00:00,15.87684,-4.40156,16.4756723328,6.93684,-1.1415600000000001,7.0301428449,8.94,-3.26,9.515839427,33.1,15.27684,-11.95156,19.396433353,6.93684,-1.1415600000000001,7.0301428449,8.34,-10.81,13.6532670083,0.0
2022-03-12 02:30:00,15.27524,-7.30792,16.9333591406,6.73524,-1.17792,6.8374668836,8.54,-6.13,10.5123023168,32.99,14.89524,-10.61792,18.2923043869,6.73524,-1.17792,6.8374668836,8.16,-9.44,12.4779485493,0.0
2022-03-12 03:00:00,13.73664,-10.30276,17.1709680015,10.916640000000001,-2.19276,11.134685685200001,2.8200000000000003,-8.11,8.5862972229,32.99,13.59664,-8.74276,16.1649148376,10.916640000000001,-2.19276,11.134685685200001,2.68,-6.55,7.0770686022,0.0
2022-03-12 03:30:00,14.34308,-10.72392,17.9088359212,5.83308,-0.9439200000000001,5.9089599129,8.51,-9.78,12.9641235724,32.62,14.18308,-9.16392,16.8860056867,5.83308,-0.9439200000000001,5.9089599129,8.35,-8.22,11.7171199533,0.0
2022-03-12 04:00:00,14.66864,-10.87148,18.2580961998,3.33864,-0.59148,3.3906290921,11.33,-10.28,15.2986045115,32.87,14.49864,-9.31148,17.2311990773,3.33864,-0.59148,3.3906290921,11.16,-8.72,14.162768091,0.0
2022-03-12 04:30:00,14.61912,-10.9226,18.2488865505,3.48912,-0.6426000000000001,3.5478011689,11.13,-10.28,15.1510824696,32.79,14.45912,-9.3626,17.2256909857,3.48912,-0.6426000000000001,3.5478011689,10.97,-8.72,14.0135398811,0.0
2022-03-12 05:00:00,14.32412,-10.8644,17.978197939,4.43412,-0.8244,4.5101059338,9.89,-10.04,14.093037288,32.84,14.15412,-9.3044,16.9384465738,4.43412,-0.8244,4.5101059338,9.72,-8.48,12.8991782684,0.0
2022-03-12 05:30:00,14.8204,-10.78676,18.3302604307,3.9204,-0.6267600000000001,3.970184411,10.9,-10.16,14.9008590356,32.77,14.6504,-9.24676,17.3244564318,3.9204,-0.6267600000000001,3.970184411,10.73,-8.62,13.763622343,0.0
2022-03-12 06:00:00,15.27356,-10.63156,18.609451983,4.36356,-0.78156,4.4330003279,10.91,-9.85,14.6986598029,32.71,15.10356,-9.09156,17.6287829389,4.36356,-0.78156,4.4330003279,10.74,-8.31,13.579532392499999,0.0
2022-03-12 06:30:00,16.86332,-10.31128,19.7659823095,3.97332,-0.70128,4.0347323902,12.89,-9.61,16.0780658041,32.69,16.67332,-8.78128,18.844375242,3.97332,-0.70128,4.0347323902,12.7,-8.08,15.0524549493,0.0
2022-03-12 07:00:00,17.43856,-10.09612,20.1503105169,4.22856,-0.7261200000000001,4.2904510169,13.21,-9.37,16.1957093083,32.64,17.26856,-8.55612,19.2720095975,4.22856,-0.7261200000000001,4.2904510169,13.04,-7.83,15.2102103864,0.0
2022-03-12 07:30:00,18.81448,-9.87124,21.2467888587,4.5244800000000005,-0.74124,4.5847961795,14.29,-9.13,16.9576236543,32.69,18.63448,-8.34124,20.4161732361,4.5244800000000005,-0.74124,4.5847961795,14.11,-7.6,16.0266060038,0.0
2022-03-12 08:00:00,20.21888,-9.65892,22.4075398922,4.08888,-0.62892,4.1369650737,16.13,-9.03,18.4856106202,32.73,20.03888,-8.14892,21.6324203181,4.08888,-0.62892,4.1369650737,15.95,-7.52,17.63385664,0.0
2022-03-12 08:30:00,22.20328,-9.24664,24.0517357804,3.65328,-0.47664000000000006,3.684242181,18.55,-8.77,20.5186598003,32.6,22.00328,-7.74664,23.3271250275,3.65328,-0.47664000000000006,3.684242181,18.35,-7.27,19.7376645022,0.0
2022-03-12 09:00:00,23.54932,-9.31036,25.3229792045,4.18932,-0.5403600000000001,4.2240254488,19.36,-8.77,21.2537643725,32.54,23.47932,-6.08036,24.2538501148,4.18932,-0.5403600000000001,4.2240254488,19.29,-5.54,20.0697708009,0.0
2022-03-12 09:30:00,25.0674,-11.1976,27.4547043058,4.8474,-0.5976,4.8840979229,20.22,-10.6,22.8299890495,32.49,25.4774,-0.9676,25.4957675021,4.8474,-0.5976,4.8840979229,20.63,-0.37,20.6333177167,0.0
2022-03-12 10:00:00,25.21028,-11.10788,27.5489240402,5.21028,-0.5878800000000001,5.2433405929,20.0,-10.52,22.5980176122,32.96,25.62028,-0.8778800000000001,25.635315886,5.21028,-0.5878800000000001,5.2433405929,20.41,-0.29,20.4120601606,0.0
2022-03-12 10:30:00,25.4986,-10.97748,27.7611899801,5.9886,-0.62748,6.0213836541,19.51,-10.35,22.0853480842,33.05,25.8886,-0.63748,25.8964474535,5.9886,-0.62748,6.0213836541,19.9,-0.01,19.9000025126,0.0
2022-03-12 11:00:00,24.97212,-11.02944,27.2993649012,5.89212,-0.64944,5.9278031688,19.08,-10.38,21.7207458435,33.05,25.36212,-0.64944,25.3704336425,5.89212,-0.64944,5.9278031688,19.47,0.0,19.47,0.0
2022-03-12 11:30:00,24.51252,-11.03572,26.882164211,7.83252,-0.9457200000000001,7.8894078275,16.68,-10.09,19.4943709824,33.14,24.87252,-0.6857200000000001,24.8819706428,7.83252,-0.9457200000000001,7.8894078275,17.04,0.26,17.0419834526,0.0
2022-03-12 12:00:00,24.7378,-10.95832,27.0563028898,8.0478,-1.13832,8.1279060811,16.69,-9.82,19.3646198,33.1,25.0878,-0.5783200000000001,25.0944647853,8.0478,-1.13832,8.1279060811,17.04,0.56,17.0491993947,0.0
2022-03-12 12:30:00,25.0506,-10.889520000000001,27.3150911803,9.3006,-1.55952,9.4304434143,15.75,-9.33,18.3060481809,33.1,25.3806,-0.53952,25.3863336894,9.3006,-1.55952,9.4304434143,16.08,1.02,16.112318269,0.0
2022-03-12 13:00:00,25.64888,-10.91516,27.874823104,8.49888,-1.41516,8.6158945606,17.15,-9.5,19.6054201689,33.05,25.99888,-0.5451600000000001,26.0045949917,8.49888,-1.41516,8.6158945606,17.5,0.87,17.5216123687,0.0
2022-03-12 13:30:00,25.31692,-11.03888,27.6188940753,9.01692,-1.47888,9.1373919879,16.3,-9.56,18.8966557888,33.07,25.66692,-0.5988800000000001,25.67390581,9.01692,-1.47888,9.1373919879,16.65,0.88,16.6732390375,0.0
2022-03-12 14:00:00,25.09412,-11.07528,27.4294856979,9.74412,-1.7452800000000002,9.8991856661,15.35,-9.33,17.9630565328,33.2,25.41412,-0.61528,25.4215669236,9.74412,-1.7452800000000002,9.8991856661,15.67,1.13,15.7106906277,0.0
2022-03-12 14:30:00,25.13828,-11.25148,27.541403805,8.10828,-1.40148,8.2285084158,17.03,-9.85,19.673418615,33.17,25.48828,-0.8114800000000001,25.5011944259,8.10828,-1.40148,8.2285084158,17.38,0.59,17.390011500900002,0.0
2022-03-12 15:00:00,24.15152,-11.33128,26.67759031,9.37152,-1.60128,9.5073384682,14.78,-9.73,17.6952338216,33.17,24.47152,-0.97128,24.4907875731,9.37152,-1.60128,9.5073384682,15.1,0.63,15.1131366698,0.0
2022-03-12 15:30:00,23.8174,-11.11232,26.2821650277,12.4974,-2.36232,12.7187091539,11.32,-8.75,14.3075120129,33.05,24.0774,-0.68232,24.0870660592,12.4974,-2.36232,12.7187091539,11.58,1.6800000000000002,11.7012307045,0.0
2022-03-12 16:00:00,23.7878,-11.03532,26.2228472204,12.7278,-2.42532,12.9568155788,11.06,-8.61,14.0162655511,33.12,24.0378,-0.65532,24.0467310282,12.7278,-2.42532,12.9568155788,11.31,1.77,11.4476635171,0.0
2022-03-12 16:30:00,24.65924,-11.76608,27.3224954194,17.76924,-2.02608,17.8843755928,6.89,-9.74,11.9306202689,33.04,24.84924,-1.48608,24.8936369851,17.76924,-2.02608,17.8843755928,7.08,0.54,7.1005633579,0.0
2022-03-12 17:00:00,27.509,-11.11016,29.6678401004,17.379,-2.45016,17.5508667884,10.13,-8.66,13.3271339755,32.93,27.749,-0.98016,27.7663053831,17.379,-2.45016,17.5508667884,10.37,1.47,10.4736717535,0.0
2022-03-12 17:30:00,27.77496,-10.99632,29.8725200903,16.64496,-2.41632,16.8194320874,11.13,-8.58,14.0532309452,32.62,28.02496,-0.91632,28.0399362578,16.64496,-2.41632,16.8194320874,11.38,1.5,11.4784319487,0.0
2022-03-12 18:00:00,28.5812,-11.95716,30.9815859618,17.1612,-2.56716,17.3521496047,11.42,-9.39,14.7847387532,32.62,28.8412,-1.98716,28.9095766539,17.1612,-2.56716,17.3521496047,11.68,0.58,11.6943918183,0.0
2022-03-12 18:30:00,29.29848,-12.44728,31.8329343559,17.80848,-2.53728,17.988322593,11.49,-9.91,15.1732725541,32.46,29.54848,-2.37728,29.6439560536,17.80848,-2.53728,17.988322593,11.74,0.16,11.741090239,0.0
2022-03-12 19:00:00,29.62068,-12.4576,32.1337280972,18.49068,-2.7576,18.695175972,11.13,-9.7,14.7637021102,32.65,29.87068,-2.4276,29.9691635756,18.49068,-2.7576,18.695175972,11.38,0.33,11.3847837046,0.0
2022-03-12 19:30:00,29.6954,-10.5938,31.5284852094,17.7354,-2.5038,17.9112653824,11.96,-8.09,14.439172414,32.59,29.9654,-0.4838,29.9693052906,17.7354,-2.5038,17.9112653824,12.23,2.02,12.395696834,0.0
2022-03-12 20:00:00,27.30164,-10.74652,29.3405391702,12.76164,-2.12652,12.9376018953,14.54,-8.62,16.9031358037,32.67,27.61164,-0.59652,27.6180828372,12.76164,-2.12652,12.9376018953,14.85,1.53,14.9286101161,0.0
2022-03-12 20:30:00,25.22784,-10.88268,27.4750183812,13.58784,-2.90268,13.8944214362,11.64,-7.98,14.1127601836,32.74,25.48784,-0.76268,25.4992483938,13.58784,-2.90268,13.8944214362,11.9,2.14,12.0908891319,0.0
2022-03-12 21:00:00,24.0306,-11.31484,26.5611622597,12.9006,-2.63484,13.1669230341,11.13,-8.68,14.1145067218,32.68,24.2906,-1.13484,24.3170950195,12.9006,-2.63484,13.1669230341,11.39,1.5,11.488346269200001,0.0
2022-03-12 21:30:00,22.79396,-11.66908,25.6072653856,12.33396,-2.44908,12.5747589292,10.46,-9.22,13.943457247,32.79,23.04396,-1.39908,23.0863924711,12.33396,-2.44908,12.5747589292,10.71,1.05,10.7613474993,0.0
2022-03-12 22:00:00,21.52452,-12.01036,24.6486045966,12.85452,-2.61036,13.116884682,8.67,-9.4,12.787841882,32.89,21.72452,-1.63036,21.7856109155,12.85452,-2.61036,13.116884682,8.87,0.98,8.9239733303,0.0
2022-03-12 22:30:00,20.32964,-12.37468,23.7997262092,12.14964,-2.43468,12.3911831086,8.18,-9.94,12.8730726713,33.08,20.53964,-1.8946800000000001,20.6268423088,12.14964,-2.43468,12.3911831086,8.39,0.54,8.407359871,0.0
2022-03-12 23:00:00,19.08008,-11.47856,22.266719392,11.62008,-2.24856,11.8356360742,7.46,-9.23,11.8677925496,33.21,19.27008,-1.07856,19.3002402804,11.62008,-2.24856,11.8356360742,7.65,1.17,7.7389534176,0.0
2022-03-12 23:30:00,17.76192,-11.66012,21.2472163,9.96192,-1.8601200000000002,10.1340957416,7.8,-9.8,12.5251746495,32.93,17.98192,-1.36012,18.03328515,9.96192,-1.8601200000000002,10.1340957416,8.02,0.5,8.0355709194,0.0
2022-03-13 00:00:00,16.68068,-11.90296,20.4920848628,10.12068,-1.9029600000000002,10.2980299293,6.5600000000000005,-10.0,11.9596655472,32.93,16.87068,-1.5529600000000001,16.9420048526,10.12068,-1.9029600000000002,10.2980299293,6.75,0.35000000000000003,6.7590679831,0.0
2022-03-13 00:30:00,16.75532,-12.21204,20.7334191407,5.66532,-0.9320400000000001,5.7414762269,11.09,-11.28,15.8185492382,33.05,17.01532,-1.8320400000000001,17.1136637008,5.66532,-0.9320400000000001,5.7414762269,11.35,-0.9,11.3856269041,0.0
2022-03-13 01:00:00,16.0062,-12.1626,20.1029171316,7.4862,-1.2726,7.5935960651,8.52,-10.89,13.8268760029,33.11,16.2262,-1.8126,16.3271272795,7.4862,-1.2726,7.5935960651,8.74,-0.54,8.7566660322,0.0
2022-03-13 01:30:00,15.5524,-12.286200000000001,19.819885373,6.1524,-1.0062,6.2341370052,9.4,-11.28,14.6832693907,33.06,15.8024,-1.8961999999999999,15.9157601201,6.1524,-1.0062,6.2341370052,9.65,-0.89,9.6909545453,0.0
2022-03-13 02:00:00,15.49736,-8.75008,17.7969679152,5.06736,-0.82008,5.1332902291,10.43,-7.93,13.1022822439,33.12,15.32736,-6.86008,16.7925180416,5.06736,-0.82008,5.1332902291,10.26,-6.04,11.9058473029,0.0
2022-03-13 02:30:00,15.29772,-4.67288,15.9955007641,4.25772,-0.7228800000000001,4.318649684,11.04,-3.95,11.7253614017,33.17,14.66772,-11.96288,18.9275594806,4.25772,-0.7228800000000001,4.318649684,10.41,-11.24,15.320107702,0.0
2022-03-13 03:00:00,15.01776,-4.81188,15.769822591,4.12776,-0.64188,4.1773690945,10.89,-4.17,11.661089143,32.91,14.39776,-12.15188,18.8404798387,4.12776,-0.64188,4.1773690945,10.27,-11.51,15.4257252666,0.0
2022-03-13 03:30:00,14.63408,-4.8201600000000004,15.4074735071,4.11408,-0.6501600000000001,4.165136525,10.52,-4.17,11.31632891,33.06,14.03408,-12.10016,18.5302259423,4.11408,-0.6501600000000001,4.165136525,9.92,-11.45,15.1495511485,0.0
2022-03-13 04:00:00,14.36936,-4.77976,15.14346765,4.59936,-0.68976,4.6507936169,9.77,-4.09,10.5915532383,32.93,13.76936,-12.09976,18.3302882374,4.59936,-0.68976,4.6507936169,9.17,-11.41,14.6382034417,0.0
2022-03-13 04:30:00,14.2142,-4.81684,15.0081787445,4.6242,-0.72684,4.6809744739,9.59,-4.09,10.4257469756,33.02,13.6342,-12.11684,18.2403185615,4.6242,-0.72684,4.6809744739,9.01,-11.39,14.5228165312,0.0
2022-03-13 05:00:00,14.00508,-4.82864,14.8141159053,5.45508,-0.81864,5.5161643609,8.55,-4.01,9.4436539538,32.97,13.44508,-12.14864,18.1206961802,5.45508,-0.81864,5.5161643609,7.99,-11.33,13.8639460472,0.0
2022-03-13 05:30:00,14.31964,-4.8318,15.1128548253,4.22964,-0.6318,4.2765670543,10.09,-4.2,10.929231446,33.05,13.71964,-12.1018,18.2943183795,4.22964,-0.6318,4.2765670543,9.49,-11.47,14.8869405856,0.0
2022-03-13 06:00:00,14.78456,-4.78976,15.5410750996,3.81456,-0.5997600000000001,3.8614220245,10.97,-4.19,11.742955335,32.89,14.16456,-12.03976,18.5900667253,3.81456,-0.5997600000000001,3.8614220245,10.35,-11.44,15.4271222203,0.0
2022-03-13 06:30:00,15.69508,-4.50056,16.3276016769,5.00508,-0.79056,5.0671304424,10.69,-3.71,11.3154849653,32.86,15.07508,-11.78056,19.1321622124,5.00508,-0.79056,5.0671304424,10.07,-10.99,14.9058713264,0.0
2022-03-13 07:00:00,15.77844,-4.23368,16.3365606899,6.23844,-0.91368,6.3049936381,9.54,-3.32,10.1011880489,32.91,15.19844,-11.47368,19.0430541452,6.23844,-0.91368,6.3049936381,8.96,-10.56,13.8490144054,0.0
2022-03-13 07:30:00,17.14088,-4.13968,17.6336813422,5.42088,-0.6796800000000001,5.4633236108,11.72,-3.46,12.2200654663,32.73,16.49088,-11.35968,20.0247709819,5.42088,-0.6796800000000001,5.4633236108,11.07,-10.68,15.3820447275,0.0
2022-03-13 08:00:00,18.62396,-3.87556,19.0229296218,5.49396,-0.65556,5.532933706,13.13,-3.22,13.5190717137,32.73,17.95396,-11.13556,21.1268875179,5.49396,-0.65556,5.532933706,12.46,-10.48,16.2813390113,0.0
2022-03-13 08:30:00,20.6052,-3.53412,20.9060821584,5.8752,-0.8341200000000001,5.9341158747,14.73,-2.7,14.9754098441,32.8,19.8852,-10.74412,22.6021524111,5.8752,-0.8341200000000001,5.9341158747,14.01,-9.91,17.1606584955,0.0
2022-03-13 09:00:00,22.41848,-4.05632,22.782492784,6.37848,-0.9763200000000001,6.4527674569,16.04,-3.08,16.3330340109,32.65,21.66848,-11.19632,24.3901743957,6.37848,-0.9763200000000001,6.4527674569,15.29,-10.22,18.3910983903,0.0
2022-03-13 09:30:00,24.12416,-4.02492,24.4576179689,6.28416,-0.8449200000000001,6.340706326,17.84,-3.18,18.1212030506,32.52,23.32416,-11.21492,25.8803182035,6.28416,-0.8449200000000001,6.340706326,17.04,-10.37,19.9473933134,0.0
2022-03-13 10:00:00,25.21248,-3.68124,25.4798091768,7.69248,-1.19124,7.7841699164,17.52,-2.49,17.6960588833,32.65,24.41248,-10.86124,26.7195754848,7.69248,-1.19124,7.7841699164,16.72,-9.67,19.3149501682,0.0
2022-03-13 10:30:00,25.58576,-3.3510400000000002,25.8042745269,9.815760000000001,-1.66104,9.9553100534,15.77,-1.69,15.8602963402,32.56,24.83576,-10.46104,26.9489950213,9.815760000000001,-1.66104,9.9553100534,15.02,-8.8,17.4080556065,0.0
2022-03-13 11:00:00,25.751640000000002,-4.12076,26.0792566165,10.69164,-1.76076,10.8356560331,15.06,-2.36,15.2437921791,32.42,25.02164,-11.27076,27.4428952421,10.69164,-1.76076,10.8356560331,14.33,-9.51,17.198517378,0.0
2022-03-13 11:30:00,27.08688,-4.00228,27.38096626,9.77688,-1.68228,9.9205568661,17.31,-2.32,17.464778842,32.47,26.28688,-11.14228,28.550839983,9.77688,-1.68228,9.9205568661,16.51,-9.46,19.0281817313,0.0
2022-03-13 12:00:00,28.815,-3.92596,29.0812205198,7.515,-1.24596,7.6175876314,21.3,-2.68,21.4679388857,32.47,27.925,-11.03596,30.0266221564,7.515,-1.24596,7.6175876314,20.41,-9.79,22.6365235847,0.0
2022-03-13 12:30:00,29.53544,-3.98588,29.8031786118,5.54544,-0.69588,5.5889313619,23.99,-3.29,24.2145452156,32.41,28.56544,-11.12588,30.6556612744,5.54544,-0.69588,5.5889313619,23.02,-10.43,25.2726195714,0.0
2022-03-13 13:00:00,30.03708,-3.72104,30.2666865317,10.92708,-1.30104,11.0042620111,19.11,-2.42,19.2626192404,32.48,29.20708,-10.84104,31.1541597609,10.92708,-1.30104,11.0042620111,18.28,-9.54,20.6196508215,0.0
2022-03-13 13:30:00,30.40792,-4.09712,30.6826985616,5.31792,-0.53712,5.3449762414,25.09,-3.56,25.3413042285,32.44,29.40792,-11.34712,31.5211499,5.31792,-0.53712,5.3449762414,24.09,-10.81,26.4042458707,0.0
2022-03-13 14:00:00,29.48608,-4.50628,29.8284339717,2.38608,-0.29628000000000004,2.4044042099,27.1,-4.21,27.4250633545,32.76,28.44608,-11.79628,30.7949945479,2.38608,-0.29628000000000004,2.4044042099,26.06,-11.5,28.4846204117,0.0
2022-03-13 14:30:00,28.91072,-4.5812,29.2714387135,3.15072,-0.5112,3.1919213584,25.76,-4.07,26.0795417905,32.88,27.89072,-11.9212,30.3316216441,3.15072,-0.5112,3.1919213584,24.74,-11.41,27.2443700606,0.0
2022-03-13 15:00:00,28.71164,-4.70668,29.0948639473,2.32164,-0.34668000000000004,2.3473813734,26.39,-4.36,26.7477419608,32.98,27.68164,-11.99668,30.1694137184,2.32164,-0.34668000000000004,2.3473813734,25.36,-11.65,27.9079218144,0.0
2022-03-13 15:30:00,28.5896,-4.83596,28.9957192924,2.5596,-0.34596000000000005,2.5828744611000003,26.03,-4.49,26.4144089466,32.86,27.5696,-12.07596,30.0983663025,2.5596,-0.34596000000000005,2.5828744611000003,25.01,-11.73,27.6241379956,0.0
2022-03-13 16:00:00,29.07104,-4.85868,29.4742622982,0.9410400000000001,-0.05868,0.9428677659,28.13,-4.8,28.536588794,32.8,28.00104,-12.01868,30.471411356,0.9410400000000001,-0.05868,0.9428677659,27.06,-11.96,29.5852192826,0.0
2022-03-13 16:30:00,28.80984,-4.86508,29.2177323595,1.50984,-0.14508000000000001,1.5167943275,27.3,-4.72,27.705024815,32.57,27.75984,-11.98508,30.2365814773,1.50984,-0.14508000000000001,1.5167943275,26.25,-11.84,28.7966682101,0.0
2022-03-13 17:00:00,28.96092,-4.97624,29.3853339573,1.78092,-0.33624000000000004,1.8123833436,27.18,-4.64,27.5732116374,32.52,27.92092,-12.03624,30.4047504016,1.78092,-0.33624000000000004,1.8123833436,26.14,-11.7,28.6389524948,0.0
2022-03-13 17:30:00,29.9974,-4.58292,30.3454636229,1.5173999999999999,-0.32292000000000004,1.5513800587,28.48,-4.26,28.7968401044,32.36,28.9274,-11.72292,31.2125187078,1.5173999999999999,-0.32292000000000004,1.5513800587,27.41,-11.4,29.686160075,0.0
2022-03-13 18:00:00,30.39808,-4.5102,30.7308504882,1.55808,-0.3402,1.594788176,28.84,-4.17,29.1399124913,32.56,29.30808,-11.6302,31.5313352925,1.55808,-0.3402,1.594788176,27.75,-11.29,29.958748305,0.0
2022-03-13 18:30:00,31.10864,-4.55544,31.4404121513,2.43864,-0.05544,2.4392701046,28.67,-4.5,29.0210079081,32.49,30.02864,-11.68544,32.2221775838,2.43864,-0.05544,2.4392701046,27.59,-11.63,29.9410253665,0.0
2022-03-13 19:00:00,31.50236,-4.97628,31.8929780392,7.00236,0.7837200000000001,7.0460813654,24.5,-5.76,25.1679876033,32.56,30.52236,-12.13628,32.8466703367,7.00236,0.7837200000000001,7.0460813654,23.52,-12.92,26.8349920812,0.0
2022-03-13 19:30:00,30.9282,-5.1944,31.3613671035,7.0182,0.7956000000000001,7.0631516053,23.91,-5.99,24.6488985555,32.72,29.9782,-12.4144,32.4470307209,7.0182,0.7956000000000001,7.0631516053,22.96,-13.21,26.4889731775,0.0
2022-03-13 20:00:00,30.07564,-5.00156,30.4886818974,6.42564,0.65844,6.459287317,23.65,-5.66,24.3178555798,32.86,29.11564,-12.29156,31.6038437511,6.42564,0.65844,6.459287317,22.69,-12.95,26.1254397092,0.0
2022-03-13 20:30:00,29.48624,-3.7624,29.7253091338,2.67624,0.2376,2.6867665134000003,26.81,-4.0,27.106753771,32.99,28.46624,-10.9824,30.5113082233,2.67624,0.2376,2.6867665134000003,25.79,-11.22,28.1249444444,0.0
2022-03-13 21:00:00,27.42364,-4.46284,27.78440159,5.99364,0.58716,6.0223315514,21.43,-5.05,22.016979811,32.72,26.52364,-11.75284,29.0109070337,5.99364,0.58716,6.0223315514,20.53,-12.34,23.9532148156,0.0
2022-03-13 21:30:00,26.11808,-5.1074,26.6127720775,4.52808,0.4626,4.5516488492,21.59,-5.57,22.2969280395,32.93,25.21808,-12.2674,28.0435493768,4.52808,0.4626,4.5516488492,20.69,-12.73,24.2925708808,0.0
2022-03-13 22:00:00,25.23268,-5.13168,25.7492190096,0.20268000000000003,0.058320000000000004,0.2109037809,25.03,-5.19,25.562413814,32.71,24.24268,-12.38168,27.2215637538,0.20268000000000003,0.058320000000000004,0.2109037809,24.04,-12.44,27.0679736959,0.0
2022-03-13 22:30:00,23.53156,-5.2668,24.1137615953,0.33156,0.0432,0.33436248830000004,23.2,-5.31,23.7999180671,32.84,22.58156,-12.5068,25.8136959437,0.33156,0.0432,0.33436248830000004,22.25,-12.55,25.5453518277,0.0
2022-03-13 23:00:00,21.71588,-5.46276,22.392436021800002,0.33588,-0.032760000000000004,0.337473839,21.38,-5.43,22.0587692313,32.79,20.82588,-12.73276,24.4098434037,0.33588,-0.032760000000000004,0.337473839,20.49,-12.7,24.1066401641,0.0
2022-03-13 23:30:00,20.05616,-5.72828,20.8581577735,0.23616,-0.008280000000000001,0.2363051079,19.82,-5.72,20.6288826648,32.9,19.20616,-12.92828,23.1520410699,0.23616,-0.008280000000000001,0.2363051079,18.97,-12.92,22.9518474202,0.0
2022-03-14 00:00:00,18.85044,-5.87532,19.7448340914,0.19044000000000003,0.00468,0.19049749600000002,18.66,-5.88,19.5645086828,32.79,18.03044,-13.11532,22.295927549600002,0.19044000000000003,0.00468,0.19049749600000002,17.84,-13.12,22.1449768571,0.0
2022-03-14 00:30:00,18.122,-5.8444,19.0411106651,0.252,-0.1044,0.27276979300000004,17.87,-5.74,18.7692434584,32.9,17.322,-13.1344,21.7385405987,0.252,-0.1044,0.27276979300000004,17.07,-13.03,21.4747712444,0.0
2022-03-14 01:00:00,16.98408,-6.1216,18.0536134889,3.57408,0.5184,3.6114798084,13.41,-6.64,14.9638798445,32.99,16.29408,-13.3716,21.0783474117,3.57408,0.5184,3.6114798084,12.72,-13.89,18.8342905361,0.0
2022-03-14 01:30:00,17.12864,-6.02896,18.158707744,0.27864,0.04104,0.2816461099,16.85,-6.07,17.9099804578,32.99,16.34864,-13.33896,21.0999024579,0.27864,0.04104,0.2816461099,16.07,-13.38,20.9109851514,0.0
2022-03-14 02:00:00,16.71188,-5.96336,17.7439735016,0.46188,-0.06336,0.4662055598,16.25,-5.9,17.287929315,33.07,15.95188,-13.35336,20.8032377005,0.46188,-0.06336,0.4662055598,15.49,-13.29,20.4099044584,0.0
2022-03-14 02:30:00,16.55612,-5.53432,17.4566264586,0.54612,-0.09432,0.5542051216,16.01,-5.44,16.9089828198,33.21,15.79612,-12.90432,20.3970311986,0.54612,-0.09432,0.5542051216,15.25,-12.81,19.9162898151,0.0
2022-03-14 03:00:00,16.26612,-4.86708,16.9786668376,0.63612,-0.12708,0.6486894332,15.63,-4.74,16.3329268657,33.21,15.52612,-12.21708,19.7564532743,0.63612,-0.12708,0.6486894332,14.89,-12.09,19.1802033357,0.0
2022-03-14 03:30:00,16.16292,-4.86712,16.8798353079,0.50292,-0.08712,0.5104100516,15.66,-4.78,16.3732709011,33.11,15.42292,-12.22712,19.6816900906,0.50292,-0.08712,0.5104100516,14.92,-12.14,19.2350201456,0.0
2022-03-14 04:00:00,16.16764,-4.8414,16.8769587642,0.28764,-0.0414,0.2906040771,15.88,-4.8,16.5895870955,33.14,15.41764,-12.2714,19.7050978462,0.28764,-0.0414,0.2906040771,15.13,-12.23,19.4548143142,0.0
2022-03-14 04:30:00,16.4574,-4.5632,17.0783139976,0.2574,-0.0432,0.261,16.2,-4.52,16.81875144,33.27,15.6874,-11.9832,19.7406079187,0.2574,-0.0432,0.261,15.43,-11.94,19.510215273,0.0
2022-03-14 05:00:00,16.63516,-4.5402000000000005,17.243606475,0.15516000000000002,-0.0702,0.17030169,16.48,-4.47,17.0754589982,33.23,15.88516,-11.9502,19.8782692472,0.15516000000000002,-0.0702,0.17030169,15.73,-11.88,19.7121104908,0.0
2022-03-14 05:30:00,17.44476,-4.51156,18.0187076421,0.10476,0.028440000000000003,0.1085517904,17.34,-4.54,17.9244860456,33.2,16.65476,-11.84156,20.4353510831,0.10476,0.028440000000000003,0.1085517904,16.55,-11.87,20.366624659,0.0
2022-03-14 06:00:00,19.79176,-3.99116,20.1901738983,2.02176,0.07884000000000001,2.0232966276,17.77,-4.07,18.2301343934,33.04,18.98176,-11.43116,22.1580376307,2.02176,0.07884000000000001,2.0232966276,16.96,-11.51,20.4968704928,0.0
2022-03-14 06:30:00,23.78188,-2.70428,23.9351404143,5.41188,0.045720000000000004,5.4120731197,18.37,-2.75,18.5746978441,32.98,22.97188,-10.05428,25.0758014239,5.41188,0.045720000000000004,5.4120731197,17.56,-10.1,20.2574332036,0.0
2022-03-14 07:00:00,25.05152,-2.40976,25.1671531479,1.63152,0.12024000000000001,1.6359447326,23.42,-2.5300000000000002,23.5562581918,32.98,24.11152,-9.70976,25.9931690251,1.63152,0.12024000000000001,1.6359447326,22.48,-9.83,24.5352664546,0.0
2022-03-14 07:30:00,27.89048,-1.79092,27.9479206575,0.33048000000000005,0.10908000000000001,0.3480164893,27.56,-1.9,27.625415834000002,32.78,26.84048,-9.01092,28.3126834807,0.33048000000000005,0.10908000000000001,0.3480164893,26.51,-9.12,28.0348800604,0.0
2022-03-14 08:00:00,30.00256,-1.35816,30.0332849542,0.77256,0.14184000000000002,0.7854728125,29.23,-1.5,29.2684625493,32.6,28.91256,-8.55816,30.1525824489,0.77256,0.14184000000000002,0.7854728125,28.14,-8.7,29.4541949474,0.0
2022-03-14 08:30:00,31.42096,-1.46096,31.4549063175,1.02096,0.14904,1.0317811024,30.4,-1.6099999999999999,30.4426033709,32.5,30.31096,-8.66096,31.5240626228,1.02096,0.14904,1.0317811024,29.29,-8.81,30.5862746996,0.0
2022-03-14 09:00:00,31.8364,-1.09852,31.855346665,1.3464,0.14148000000000002,1.3538129673000001,30.49,-1.24,30.515204407,32.5,30.7064,-8.26852,31.8001796214,1.3464,0.14148000000000002,1.3538129673000001,29.36,-8.41,30.5407547385,0.0
2022-03-14 09:30:00,32.80412,-0.8344400000000001,32.8147311293,2.18412,0.20556000000000002,2.193771886,30.62,-1.04,30.6376565683,32.43,31.68412,-8.02444,32.6844779289,2.18412,0.20556000000000002,2.193771886,29.5,-8.23,30.6265064936,0.0
2022-03-14 10:00:00,32.45968,-0.8151200000000001,32.4699129398,1.66968,0.07488,1.6713582252,30.79,-0.89,30.8028602568,32.46,31.31968,-8.00512,32.3265262829,1.66968,0.07488,1.6713582252,29.65,-8.08,30.7312365518,0.0
2022-03-14 10:30:00,31.70232,-0.8918800000000001,31.7148631294,2.54232,-0.011880000000000002,2.5423477569,29.16,-0.88,29.1732754417,32.46,30.61232,-8.07188,31.6586383554,2.54232,-0.011880000000000002,2.5423477569,28.07,-8.06,29.204254827,0.0
2022-03-14 11:00:00,30.74416,-1.174,30.7665670835,3.13416,-0.14400000000000002,3.1374663194,27.61,-1.03,27.6292055622,32.42,29.69416,-8.334,30.8415092709,3.13416,-0.14400000000000002,3.1374663194,26.56,-8.19,27.7940587176,0.0
2022-03-14 11:30:00,29.75704,-2.48876,29.8609336073,3.67704,-0.24876,3.6854449798,26.08,-2.24,26.1760195599,32.39,28.74704,-9.60876,30.3104037832,3.67704,-0.24876,3.6854449798,25.07,-9.36,26.7603157679,0.0
2022-03-14 12:00:00,29.28208,-2.4712,29.3861708728,3.77208,-0.3312,3.786592263,25.51,-2.14,25.5996035126,32.43,28.28208,-9.6512,29.883468851,3.77208,-0.3312,3.786592263,24.51,-9.32,26.2221757297,0.0
2022-03-14 12:30:00,29.17372,-2.8228,29.3099665383,3.8437200000000002,-0.3528,3.8598771066,25.33,-2.47,25.4501434181,32.48,28.25372,-9.1728,29.7054364331,3.8437200000000002,-0.3528,3.8598771066,24.41,-8.82,25.9545853367,0.0
2022-03-14 13:00:00,29.27348,-5.32716,29.7542478476,4.53348,-0.40716,4.5517271641,24.74,-4.92,25.2244722442,32.44,28.97348,-4.19716,29.2759063972,4.53348,-0.40716,4.5517271641,24.44,-3.79,24.7321187932,0.0
2022-03-14 13:30:00,28.25112,-5.7058800000000005,28.8215691424,4.55112,-0.42588000000000004,4.5710028472,23.7,-5.28,24.2810296322,33.14,27.96112,-4.58588,28.3346876995,4.55112,-0.42588000000000004,4.5710028472,23.41,-4.16,23.7767470441,0.0
2022-03-14 14:00:00,27.61124,-5.68508,28.1904364802,4.52124,-0.41508000000000006,4.5402535771,23.09,-5.27,23.6837708146,33.21,27.33124,-4.52508,27.7033035746,4.52124,-0.41508000000000006,4.5402535771,22.81,-4.11,23.1773208115,0.0
2022-03-14 14:30:00,27.42424,-5.726,28.015638768,4.31424,-0.396,4.3323761122,23.11,-5.33,23.7166818927,33.2,27.13424,-4.596,27.5207230352,4.31424,-0.396,4.3323761122,22.82,-4.2,23.2032842503,0.0
2022-03-14 15:00:00,27.19972,-5.37028,27.7248025305,3.69972,-0.35028000000000004,3.7162648125,23.5,-5.02,24.0301976688,33.2,26.91972,-4.23028,27.2500751147,3.69972,-0.35028000000000004,3.7162648125,23.22,-3.88,23.5419370486,0.0
2022-03-14 15:30:00,27.16468,-5.2118,27.6601283211,2.97468,-0.2718,2.9870715329,24.19,-4.94,24.6892628485,33.25,26.87468,-4.0718,27.1813903313,2.97468,-0.2718,2.9870715329,23.9,-3.8,24.2002066107,0.0
2022-03-14 16:00:00,28.02032,-5.31804,28.5205168667,2.47032,-0.24804,2.4827413768,25.55,-5.07,26.0481746002,33.2,27.72032,-4.18804,28.0349036015,2.47032,-0.24804,2.4827413768,25.25,-3.94,25.5555492995,0.0
2022-03-14 16:30:00,28.86128,-5.56256,29.3924404736,2.14128,-0.23256000000000002,2.1538719071,26.72,-5.33,27.2464181132,33.27,28.55128,-4.45256,28.8963817837,2.14128,-0.23256000000000002,2.1538719071,26.41,-4.22,26.7450275752,0.0
2022-03-14 17:00:00,30.22816,-5.5708,30.7372000941,1.20816,-0.1008,1.2123577135,29.02,-5.47,29.5310226711,33.14,29.89816,-4.4708,30.2305809409,1.20816,-0.1008,1.2123577135,28.69,-4.37,29.0209062574,0.0
2022-03-14 17:30:00,31.63116,-5.50328,32.1063291845,0.5511600000000001,0.12672,0.5655398341,31.08,-5.63,31.5858085222,32.95,31.29116,-4.42328,31.6022483394,0.5511600000000001,0.12672,0.5655398341,30.74,-4.55,31.074911102,0.0
2022-03-14 18:00:00,32.7598,-5.35932,33.1952829014,0.1998,0.22068000000000002,0.2976906152,32.56,-5.58,33.0346787482,32.92,32.4098,-4.28932,32.6924058782,0.1998,0.22068000000000002,0.2976906152,32.21,-4.51,32.5242094447,0.0
2022-03-14 18:30:00,34.22936,-5.13408,34.6122501935,0.09936,0.29592,0.3121554997,34.13,-5.43,34.5592505706,32.81,33.86936,-4.06408,34.1123187874,0.09936,0.29592,0.3121554997,33.77,-4.36,34.0502936845,0.0
2022-03-14 19:00:00,35.56496,-4.97996,35.9119253369,0.08496000000000001,0.32004000000000005,0.33112505670000003,35.48,-5.3,35.8736727977,32.87,35.20496,-3.9299600000000003,35.4236332722,0.08496000000000001,0.32004000000000005,0.33112505670000003,35.12,-4.25,35.3762194136,0.0
2022-03-14 19:30:00,35.33568,-5.25068,35.7236605281,0.08568,0.31932000000000005,0.3306150704,35.25,-5.57,35.6873563044,32.74,34.97568,-4.19068,35.2258426489,0.08568,0.31932000000000005,0.3306150704,34.89,-4.51,35.1802814088,0.0
2022-03-14 20:00:00,33.68532,-5.64068,34.1543270226,0.08532000000000001,0.31932000000000005,0.3305219581,33.6,-5.96,34.1245014616,32.86,33.32532,-4.57068,33.6373017462,0.08532000000000001,0.31932000000000005,0.3305219581,33.24,-4.89,33.5977633184,0.0
2022-03-14 20:30:00,32.3046,-5.8531200000000005,32.8305679953,0.08460000000000001,0.32688,0.33765025460000003,32.22,-6.18,32.8073284496,32.9,31.9746,-4.76312,32.3274242292,0.08460000000000001,0.32688,0.33765025460000003,31.89,-5.09,32.2936557237,0.0
2022-03-14 21:00:00,30.6846,-6.2978,31.3242232466,0.08460000000000001,0.32220000000000004,0.3331215994,30.6,-6.62,31.3078967674,32.94,30.334600000000002,-5.1878,30.7750097644,0.08460000000000001,0.32220000000000004,0.3331215994,30.25,-5.51,30.7477251191,0.0
2022-03-14 21:30:00,28.8446,-6.6592400000000005,29.6033178299,0.08460000000000001,0.32076000000000005,0.3317290123,28.76,-6.98,29.594898209,33.09,28.5246,-5.52924,29.0555554092,0.08460000000000001,0.32076000000000005,0.3317290123,28.44,-5.85,29.0354283592,0.0
2022-03-14 22:00:00,26.7646,-7.15528,27.7045455664,0.08460000000000001,0.32472,0.3355595899,26.68,-7.48,27.708713431,33.15,26.4546,-6.02528,27.1320817528,0.08460000000000001,0.32472,0.3355595899,26.37,-6.35,27.1237792352,0.0
2022-03-14 22:30:00,24.48568,-9.88148,26.4043968318,0.08568,0.30852,0.32019627230000003,24.4,-10.19,26.4423164643,33.15,24.48568,-5.31148,25.0551460753,0.08568,0.30852,0.32019627230000003,24.4,-5.62,25.0388578014,0.0
2022-03-14 23:00:00,22.0544,-13.60604,25.9137199923,0.1044,0.27396000000000004,0.2931781738,21.95,-13.88,25.9703080459,33.15,22.5544,-3.29604,22.7939649697,0.1044,0.27396000000000004,0.2931781738,22.45,-3.5700000000000003,22.7320786555,0.0
2022-03-14 23:30:00,20.48376,-13.25688,24.3993707106,0.11376000000000001,0.21312,0.2415811913,20.37,-13.47,24.4208476511,32.83,20.96376,-3.07688,21.1883558558,0.11376000000000001,0.21312,0.2415811913,20.85,-3.29,21.1079747963,0.0
2022-03-15 00:00:00,19.01756,-13.5584,23.3558943077,0.18756,0.1116,0.2182505753,18.83,-13.67,23.2688160421,32.61,19.45756,-3.2384,19.7252091425,0.18756,0.1116,0.2182505753,19.27,-3.35,19.559023493,0.0
