Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-15 00:30:00,18.32576,-13.76644,22.9204788312,0.18576,0.04356,0.19079898110000001,18.14,-13.81,22.7985898687,32.78,18.74576,-3.44644,19.0599440359,0.18576,0.04356,0.19079898110000001,18.56,-3.49,18.8852773345,0.0
2022-03-15 01:00:00,18.0804,-13.78912,22.738528856,0.3204,0.020880000000000003,0.3210796387,17.76,-13.81,22.4974154071,32.78,18.5104,-3.46912,18.8326764358,0.3204,0.020880000000000003,0.3210796387,18.19,-3.49,18.5217763727,0.0
2022-03-15 01:30:00,17.58276,-13.91992,22.4258248906,0.30276000000000003,0.01008,0.30292775380000003,17.28,-13.93,22.1955693777,32.81,17.99276,-3.59992,18.3493552046,0.30276000000000003,0.01008,0.30292775380000003,17.69,-3.61,18.0545894442,0.0
2022-03-15 02:00:00,17.07396,-13.88112,22.0046722888,0.45396000000000003,-0.051120000000000006,0.4568292197,16.62,-13.83,21.6215933733,32.81,17.48396,-3.53112,17.83697468,0.45396000000000003,-0.051120000000000006,0.4568292197,17.03,-3.48,17.3819245195,0.0
2022-03-15 02:30:00,16.85116,-13.93688,21.8677437675,0.19116000000000002,0.033120000000000004,0.19400793800000002,16.66,-13.97,21.7420445221,32.85,17.25116,-3.58688,17.6201086682,0.19116000000000002,0.033120000000000004,0.19400793800000002,17.06,-3.62,17.4398394488,0.0
2022-03-15 03:00:00,16.482,-13.9216,21.574690509,0.432,-0.0216,0.4325396629,16.05,-13.9,21.2323456076,32.85,16.872,-3.5116,17.233563722,0.432,-0.0216,0.4325396629,16.44,-3.49,16.8063589156,0.0
2022-03-15 03:30:00,16.42048,-14.02328,21.5936227944,0.15048,0.03672,0.1548954125,16.27,-14.06,21.5034067068,32.93,16.81048,-3.61328,17.1944185766,0.15048,0.03672,0.1548954125,16.66,-3.65,17.0551487827,0.0
2022-03-15 04:00:00,16.38612,-14.07212,21.599293737300002,0.09612000000000001,0.13788,0.16807721080000002,16.29,-14.21,21.6168499093,32.95,16.78612,-3.61212,17.1703592143,0.09612000000000001,0.13788,0.16807721080000002,16.69,-3.75,17.1060983278,0.0
2022-03-15 04:30:00,16.52656,-13.74044,21.492484194,0.28656000000000004,-0.010440000000000001,0.2867501128,16.24,-13.73,21.2661820739,33.05,16.91656,-3.35044,17.2451573036,0.28656000000000004,-0.010440000000000001,0.2867501128,16.63,-3.34,16.9620900835,0.0
2022-03-15 05:00:00,16.614440000000002,-13.68016,21.5217655907,0.24444000000000002,-0.02016,0.24526993130000002,16.37,-13.66,21.3207058983,32.92,17.01444,-3.29016,17.3296370804,0.24444000000000002,-0.02016,0.24526993130000002,16.77,-3.27,17.0858362394,0.0
2022-03-15 05:30:00,17.48792,-13.37492,22.0162628739,0.36792,-0.03492,0.3695734471,17.12,-13.34,21.7036863228,32.92,17.88792,-3.07492,18.1502841557,0.36792,-0.03492,0.3695734471,17.52,-3.04,17.7817884365,0.0
2022-03-15 06:00:00,18.65488,-13.23332,22.8719327132,0.34488,-0.01332,0.34513712750000003,18.31,-13.22,22.5837220139,32.77,19.07488,-2.90332,19.2945669564,0.34488,-0.01332,0.34513712750000003,18.73,-2.89,18.9516490048,0.0
2022-03-15 06:30:00,21.50436,-12.3,24.773524154,0.32436000000000004,0.0,0.32436000000000004,21.18,-12.3,24.4924968102,32.83,21.97436,-2.1,22.0744761526,0.32436000000000004,0.0,0.32436000000000004,21.65,-2.1,21.7516091359,0.0
2022-03-15 07:00:00,23.50884,-11.83736,26.3208785931,3.85884,0.42264,3.8819158563,19.65,-12.26,23.1609606882,32.63,23.96884,-1.6173600000000001,24.0233458185,3.85884,0.42264,3.8819158563,20.11,-2.04,20.2132060792,0.0
2022-03-15 07:30:00,26.12652,-11.96644,28.7365748409,4.55652,0.22356,4.5620010504,21.57,-12.19,24.7762184362,32.63,26.61652,-1.8864400000000001,26.6832867688,4.55652,0.22356,4.5620010504,22.06,-2.11,22.1606791412,0.0
2022-03-15 08:00:00,30.61128,-5.27696,31.0627875452,5.74128,-0.24696,5.7465890126,24.87,-5.03,25.3735649841,32.43,30.45128,-2.55696,30.5584439735,5.74128,-0.24696,5.7465890126,24.71,-2.31,24.8177396231,0.0
2022-03-15 08:30:00,30.66304,-4.10332,30.9363743361,0.74304,-0.10332000000000001,0.7501889522,29.92,-4.0,30.1861955205,32.79,30.34304,-3.03332,30.4942799007,0.74304,-0.10332000000000001,0.7501889522,29.6,-2.93,29.7446617059,0.0
2022-03-15 09:00:00,31.36976,-3.6908000000000003,31.5861337789,1.31976,-0.1008,1.3236038296000001,30.05,-3.59,30.263684508,32.82,31.04976,-2.6208,31.160169908,1.31976,-0.1008,1.3236038296000001,29.73,-2.52,29.8366100621,0.0
2022-03-15 09:30:00,33.57544,-3.0644,33.7149924893,6.62544,-0.1044,6.6262624875,26.95,-2.96,27.1120655797,32.77,33.27544,-2.0044,33.335754477,6.62544,-0.1044,6.6262624875,26.65,-1.9,26.717643983,0.0
2022-03-15 10:00:00,34.00952,-4.17468,34.2647837252,7.13952,-0.09468000000000001,7.1401477669,26.87,-4.08,27.1779929355,32.7,33.70952,-3.08468,33.8503617312,7.13952,-0.09468000000000001,7.1401477669,26.57,-2.99,26.737707456,0.0
2022-03-15 10:30:00,32.42964,-4.75872,32.7769273509,12.86964,0.5212800000000001,12.8801928001,19.56,-5.28,20.2601085881,32.79,32.17964,-3.61872,32.3824700257,12.86964,0.5212800000000001,12.8801928001,19.31,-4.14,19.7488151543,0.0
2022-03-15 11:00:00,32.89588,-4.31016,33.177046285,13.29588,0.7898400000000001,13.3193195096,19.6,-5.1,20.252654147,32.92,32.64588,-3.18016,32.8004100371,13.29588,0.7898400000000001,13.3193195096,19.35,-3.9699999999999998,19.7530605224,0.0
2022-03-15 11:30:00,31.2628,-4.28056,31.5544902946,2.6928,0.10944000000000001,2.6950229969,28.57,-4.39,28.9053109307,33.05,30.9428,-3.18056,31.1058327931,2.6928,0.10944000000000001,2.6950229969,28.25,-3.29,28.440931771,0.0
2022-03-15 12:00:00,30.08296,-3.88952,30.3333619665,2.9829600000000003,0.15048,2.9867531857,27.1,-4.04,27.3994817469,33.05,29.77296,-2.78952,29.9033538084,2.9829600000000003,0.15048,2.9867531857,26.79,-2.94,26.9508385769,0.0
2022-03-15 12:30:00,31.69616,-3.02684,31.8403567683,2.12616,0.17316,2.1331996464,29.57,-3.2,29.742644468800002,33.01,31.37616,-1.9468400000000001,31.4365011146,2.12616,0.17316,2.1331996464,29.25,-2.12,29.3267267181,0.0
2022-03-15 13:00:00,31.38928,-3.5068,31.5845618168,1.7092800000000001,0.0432,1.7098258269,29.68,-3.55,29.8915523183,33.1,31.06928,-2.4168,31.1631365873,1.7092800000000001,0.0432,1.7098258269,29.36,-2.46,29.4628783387,0.0
2022-03-15 13:30:00,30.86332,-3.70452,31.084851453,1.81332,0.01548,1.8133860738,29.05,-3.7199999999999998,29.2872139337,33.03,30.55332,-2.61452,30.6649812955,1.81332,0.01548,1.8133860738,28.74,-2.63,28.8600848925,0.0
2022-03-15 14:00:00,30.7472,-3.59812,30.9570149623,1.8072,0.011880000000000002,1.8072390474,28.94,-3.61,29.1642880935,33.06,30.4272,-2.49812,30.5295775171,1.8072,0.011880000000000002,1.8072390474,28.62,-2.51,28.729853811,0.0
2022-03-15 14:30:00,30.929,-3.50752,31.1272507226,1.5390000000000001,0.042480000000000004,1.5395861621,29.39,-3.55,29.6036247781,33.18,30.619,-2.39752,30.7127215198,1.5390000000000001,0.042480000000000004,1.5395861621,29.08,-2.44,29.1821863472,0.0
2022-03-15 15:00:00,30.54748,-3.7802,30.7804880791,1.34748,0.0198,1.3476254637,29.2,-3.8,29.4462221686,33.2,30.22748,-2.6902,30.3469557483,1.34748,0.0198,1.3476254637,28.88,-2.71,29.0068698759,0.0
2022-03-15 15:30:00,30.1982,-4.03692,30.4668345308,1.2582,-0.01692,1.2583137630999999,28.94,-4.02,29.2178712435,33.15,29.8782,-2.93692,30.0221973601,1.2582,-0.01692,1.2583137630999999,28.62,-2.92,28.7685731311,0.0
2022-03-15 16:00:00,31.12516,-4.06644,31.3896721757,1.14516,-0.04644,1.1461012604,29.98,-4.02,30.2483189616,33.08,30.80516,-2.97644,30.9486199644,1.14516,-0.04644,1.1461012604,29.66,-2.93,29.8043704849,0.0
2022-03-15 16:30:00,31.78464,-4.35364,32.0814201864,0.7646400000000001,0.03636,0.7655040034,31.02,-4.39,31.3290998913,33.04,31.46464,-3.27364,31.6344794359,0.7646400000000001,0.03636,0.7655040034,30.7,-3.31,30.8779225337,0.0
2022-03-15 17:00:00,32.41228,-4.47368,32.7195615426,0.69228,-0.013680000000000001,0.6924151506,31.72,-4.46,32.0320152348,32.97,32.07228,-3.39368,32.2513287841,0.69228,-0.013680000000000001,0.6924151506,31.38,-3.38,31.5615082022,0.0
2022-03-15 17:30:00,33.38232,-4.49964,33.6842106737,0.56232,0.00036,0.5623201152,32.82,-4.5,33.127064464,32.93,33.03232,-3.42964,33.2098870084,0.56232,0.00036,0.5623201152,32.47,-3.43,32.6506630867,0.0
2022-03-15 18:00:00,35.01688,-4.1302,35.259614816,3.65688,0.0198,3.6569336027,31.36,-4.15,31.6334016508,32.97,34.69688,-3.0702,34.8324505278,3.65688,0.0198,3.6569336027,31.04,-3.09,31.1934239865,0.0
2022-03-15 18:30:00,36.82844,-3.7508,37.0189477629,5.87844,-0.0108,5.878449921,30.95,-3.74,31.1751519643,32.82,36.49844,-2.6808,36.5967595707,5.87844,-0.0108,5.878449921,30.62,-2.67,30.7361887683,0.0
2022-03-15 19:00:00,36.19984,-4.13288,36.4349984647,1.68984,-0.00288,1.6898424542,34.51,-4.13,34.7562512363,32.85,35.83984,-3.08288,35.9721875943,1.68984,-0.00288,1.6898424542,34.15,-3.08,34.2886118121,0.0
2022-03-15 19:30:00,35.16472,-4.4582,35.4461997952,0.41472000000000003,0.0018000000000000002,0.4147239062,34.75,-4.46,35.0350410304,32.72,34.81472,-3.4082,34.9811457205,0.41472000000000003,0.0018000000000000002,0.4147239062,34.4,-3.41,34.5685999138,0.0
2022-03-15 20:00:00,33.52392,-4.8792,33.8771280484,0.40392000000000006,0.0108,0.4040643592,33.12,-4.89,33.4790456853,32.8,33.17392,-3.8192,33.3930420418,0.40392000000000006,0.0108,0.4040643592,32.77,-3.83,32.9930568453,0.0
2022-03-15 20:30:00,32.13996,-5.29288,32.5728661234,0.12996000000000002,0.17712000000000003,0.2196840823,32.01,-5.47,32.4740049886,32.86,31.79996,-4.20288,32.0764969455,0.12996000000000002,0.17712000000000003,0.2196840823,31.67,-4.38,31.9714450721,0.0
2022-03-15 21:00:00,30.43212,-5.67988,30.9576317652,0.22212,0.06012000000000001,0.230112383,30.21,-5.74,30.7504747931,33.02,30.10212,-4.58988,30.4500349246,0.22212,0.06012000000000001,0.230112383,29.88,-4.65,30.2396577362,0.0
2022-03-15 21:30:00,28.54592,-6.1352,29.1977777868,0.29592,0.0648,0.3029318181,28.25,-6.2,28.9223529472,33.02,28.22592,-5.0052,28.6662621715,0.29592,0.0648,0.3029318181,27.93,-5.07,28.3864369022,0.0
2022-03-15 22:00:00,26.46748,-6.4236,27.2358244691,0.35748,-0.0036000000000000003,0.3574981264,26.11,-6.42,26.8877016496,33.17,26.16748,-5.3036,26.699535249,0.35748,-0.0036000000000000003,0.3574981264,25.81,-5.3,26.3485502447,0.0
2022-03-15 22:30:00,24.506520000000002,-6.59856,25.3793324692,0.32652000000000003,0.00144,0.3265231753,24.18,-6.6,25.0645646282,33.1,24.22652,-5.44856,24.8316547452,0.32652000000000003,0.00144,0.3265231753,23.9,-5.45,24.5135166796,0.0
2022-03-15 23:00:00,22.72276,-6.80248,23.7191390267,0.21276,0.04752000000000001,0.2180022202,22.51,-6.85,23.5291861313,33.2,22.44276,-5.65248,23.1436385767,0.21276,0.04752000000000001,0.2180022202,22.23,-5.7,22.9491372387,0.0
2022-03-15 23:30:00,20.2434,-12.5154,23.7998000143,0.1134,0.08460000000000001,0.141480458,20.13,-12.6,23.7481978264,33.3,20.5934,-3.5854,20.9031867599,0.1134,0.08460000000000001,0.141480458,20.48,-3.67,20.8062322394,0.0
2022-03-16 00:00:00,18.74024,-13.64616,23.1821974369,0.12024000000000001,0.12384,0.17260939490000002,18.62,-13.77,23.158525428,33.01,19.19024,-3.23616,19.4611932523,0.12024000000000001,0.12384,0.17260939490000002,19.07,-3.36,19.3637418905,0.0
2022-03-16 00:30:00,18.43648,-12.11344,22.0599008027,0.09648000000000001,0.28656000000000004,0.30236571230000003,18.34,-12.4,22.138554605,32.96,18.86648,-1.5934400000000002,18.9336504305,0.09648000000000001,0.28656000000000004,0.30236571230000003,18.77,-1.88,18.8639152882,0.0
2022-03-16 01:00:00,18.19676,-11.95228,21.7710604174,0.08676,0.20772000000000002,0.2251108527,18.11,-12.16,21.813704408,33.08,18.63676,-1.54228,18.7004665957,0.08676,0.20772000000000002,0.2251108527,18.55,-1.75,18.6323643159,0.0
2022-03-16 01:30:00,17.61404,-12.12396,21.3832834523,0.10404000000000001,0.17604,0.2044857041,17.51,-12.3,21.3983667601,32.89,18.04404,-1.65396,18.1196844124,0.10404000000000001,0.17604,0.2044857041,17.94,-1.83,18.0330945764,0.0
2022-03-16 02:00:00,17.10368,-12.27096,21.0502334634,0.10368000000000001,0.32904000000000005,0.3449882085,17.0,-12.6,21.1603402619,32.97,17.51368,-1.75096,17.600989974,0.10368000000000001,0.32904000000000005,0.3449882085,17.41,-2.08,17.5338101963,0.0
2022-03-16 02:30:00,17.0382,-12.23308,20.9749494761,0.0882,0.28692,0.30017049560000003,16.95,-12.52,21.0725627298,33.07,17.4482,-1.63308,17.5244581521,0.0882,0.28692,0.30017049560000003,17.36,-1.92,17.4658523983,0.0
2022-03-16 03:00:00,16.71604,-12.23372,20.7144852294,0.08604,0.20628000000000002,0.22350463080000002,16.63,-12.44,20.768016275,33.17,17.13604,-1.61372,17.2118551911,0.08604,0.20628000000000002,0.22350463080000002,17.05,-1.82,17.1468626868,0.0
2022-03-16 03:30:00,16.63136,-12.21684,20.6362136797,0.08136,0.26316,0.2754498778,16.55,-12.48,20.7280703395,33.21,17.03136,-1.52684,17.0996626819,0.08136,0.26316,0.2754498778,16.95,-1.79,17.0442541638,0.0
2022-03-16 04:00:00,16.52208,-12.26636,20.5777237608,0.08208,0.32364000000000004,0.3338861722,16.44,-12.59,20.707044695,33.28,16.93208,-1.62636,17.0100082297,0.08208,0.32364000000000004,0.3338861722,16.85,-1.9500000000000002,16.9624585482,0.0
2022-03-16 04:30:00,16.77172,-12.10664,20.6848090116,0.08172,0.33336000000000005,0.34323031330000003,16.69,-12.44,20.8160923326,33.23,17.18172,-1.53664,17.2502975235,0.08172,0.33336000000000005,0.34323031330000003,17.1,-1.87,17.2019446575,0.0
2022-03-16 05:00:00,16.84172,-12.06932,20.7198459893,0.08172,0.31068,0.3212479117,16.76,-12.38,20.8365544177,33.14,17.24172,-1.54932,17.3111900521,0.08172,0.31068,0.3212479117,17.16,-1.8599999999999999,17.2605098418,0.0
2022-03-16 05:30:00,17.65136,-11.7328,21.195025494,0.08136,0.1872,0.204115873,17.57,-11.92,21.2318463634,33.09,18.08136,-1.2828,18.126807642,0.08136,0.1872,0.204115873,18.0,-1.47,18.059925249,0.0
2022-03-16 06:00:00,18.8264,-11.4346,22.026879355,0.0864,0.1854,0.2045436873,18.74,-11.62,22.0502154184,32.97,19.2664,-1.0946,19.2974692154,0.0864,0.1854,0.2045436873,19.18,-1.28,19.2226637072,0.0
2022-03-16 06:30:00,21.60216,-10.59772,24.0616912511,0.09216,0.15228,0.1779962472,21.51,-10.75,24.0466754459,32.8,22.082160000000002,-0.31772,22.0844455729,0.09216,0.15228,0.1779962472,21.99,-0.47000000000000003,21.9950221641,0.0
2022-03-16 07:00:00,23.79808,-11.76176,26.5459527986,0.11808,0.13824,0.18180534650000002,23.68,-11.9,26.501932005,32.73,24.32808,-1.55176,24.3775190613,0.11808,0.13824,0.18180534650000002,24.21,-1.69,24.2689142732,0.0
2022-03-16 07:30:00,26.4646,-11.90624,29.0195383164,0.2646,0.11376000000000001,0.2880182244,26.2,-12.02,28.825689931,32.64,27.0246,-1.80624,27.0848944635,0.2646,0.11376000000000001,0.2880182244,26.76,-1.92,26.8287905057,0.0
2022-03-16 08:00:00,28.68404,-8.64668,29.958959023,0.37404000000000004,0.19332000000000002,0.4210445867,28.31,-8.84,29.6580798434,32.48,28.91404,-2.30668,29.0059042566,0.37404000000000004,0.19332000000000002,0.4210445867,28.54,-2.5,28.649286204,0.0
2022-03-16 08:30:00,29.90764,-5.0218,30.3263153978,3.07764,0.5382,3.1243442847,26.83,-5.5600000000000005,27.4000456204,32.52,29.60764,-3.9118,29.8649380647,3.07764,0.5382,3.1243442847,26.53,-4.45,26.9006208107,0.0
2022-03-16 09:00:00,31.41936,-4.55704,31.7481148475,0.27936,0.28296000000000004,0.3976284336,31.14,-4.84,31.5138890015,33.08,31.09936,-3.45704,31.2909143039,0.27936,0.28296000000000004,0.3976284336,30.82,-3.74,31.0460947625,0.0
2022-03-16 09:30:00,31.91212,-4.41456,32.2160168688,4.00212,0.77544,4.0765514455,27.91,-5.19,28.3884518775,33.04,31.60212,-3.30456,31.7744253337,4.00212,0.77544,4.0765514455,27.6,-4.08,27.8999354838,0.0
2022-03-16 10:00:00,32.75784,-4.08116,33.0110882646,3.05784,0.34884000000000004,3.0776736037,29.7,-4.43,30.0285680644,33.07,32.45784,-2.99116,32.5953741444,3.05784,0.34884000000000004,3.0776736037,29.4,-3.34,29.5891128627,0.0
2022-03-16 10:30:00,33.53692,-3.74732,33.7456280171,0.5569200000000001,0.022680000000000002,0.5573816186,32.98,-3.77,33.1947782038,33.01,33.20692,-2.67732,33.3146751188,0.5569200000000001,0.022680000000000002,0.5573816186,32.65,-2.7,32.7614483807,0.0
2022-03-16 11:00:00,33.32968,-3.70776,33.5352807222,1.12968,-0.07776000000000001,1.1323530898,32.2,-3.63,32.4039642637,32.9,33.00968,-2.63776,33.1149022574,1.12968,-0.07776000000000001,1.1323530898,31.88,-2.56,31.9826202804,0.0
2022-03-16 11:30:00,33.51736,-3.65572,33.7161342696,1.01736,-0.045720000000000004,1.0183868067,32.5,-3.61,32.6998792047,32.96,33.19736,-2.57572,33.2971326767,1.01736,-0.045720000000000004,1.0183868067,32.18,-2.5300000000000002,32.2793014175,0.0
2022-03-16 12:00:00,32.6094,-4.12352,32.8690794753,6.5394,0.63648,6.5703012983,26.07,-4.76,26.5009905475,32.93,32.3294,-3.01352,32.4695458415,6.5394,0.63648,6.5703012983,25.79,-3.65,26.0470075057,0.0
2022-03-16 12:30:00,34.04476,-3.63356,34.2381138752,1.63476,0.13644,1.6404438824,32.41,-3.77,32.6285304603,33.06,33.71476,-2.57356,33.8128415388,1.63476,0.13644,1.6404438824,32.08,-2.71,32.1942619111,0.0
2022-03-16 13:00:00,33.98808,-3.733,34.1924680461,0.9280800000000001,-0.063,0.9302158279,33.06,-3.67,33.263080134,32.84,33.66808,-2.6630000000000003,33.7732317063,0.9280800000000001,-0.063,0.9302158279,32.74,-2.6,32.8430753737,0.0
2022-03-16 13:30:00,32.66408,-4.334,32.9503517166,5.46408,0.666,5.5045187116,27.2,-5.0,27.6557408145,32.92,32.37408,-3.224,32.5342163245,5.46408,0.666,5.5045187116,26.91,-3.89,27.1897076115,0.0
2022-03-16 14:00:00,33.20664,-3.91172,33.4362452056,1.01664,-0.17172,1.0310405656,32.19,-3.74,32.4065379206,33.04,32.87664,-2.83172,32.9983650481,1.01664,-0.17172,1.0310405656,31.86,-2.66,31.9708492224,0.0
2022-03-16 14:30:00,33.02316,-3.93124,33.2563338978,1.0731600000000001,-0.20124000000000003,1.0918653411,31.95,-3.73,32.166992399,32.99,32.70316,-2.85124,32.827218029,1.0731600000000001,-0.20124000000000003,1.0918653411,31.63,-2.65,31.7408159946,0.0
2022-03-16 15:00:00,32.5174,-4.1902,32.7862635688,1.4274,-0.25020000000000003,1.4491621027,31.09,-3.94,31.3386614264,32.99,32.2074,-3.1002,32.3562645372,1.4274,-0.25020000000000003,1.4491621027,30.78,-2.85,30.9116628475,0.0
2022-03-16 15:30:00,31.97164,-5.19668,32.3912217632,2.50164,-0.43668,2.5394668952,29.47,-4.76,29.8519429853,33.07,31.65164,-4.09668,31.9156560596,2.50164,-0.43668,2.5394668952,29.15,-3.66,29.3788716597,0.0
2022-03-16 16:00:00,33.27588,-5.2938,33.6943394091,2.31588,-0.4338,2.3561584442,30.96,-4.86,31.3391320875,33.11,32.94588,-4.1938,33.211729365,2.31588,-0.4338,2.3561584442,30.63,-3.76,30.8599173687,0.0
2022-03-16 16:30:00,33.44676,-5.55696,33.9052438266,2.51676,-0.33696000000000004,2.5392169933,30.93,-5.22,31.3673923047,33.13,33.13676,-4.44696,33.4338199513,2.51676,-0.33696000000000004,2.5392169933,30.62,-4.11,30.8946030886,0.0
2022-03-16 17:00:00,32.69784,-5.85344,33.2176383944,5.21784,-0.79344,5.2778216434,27.48,-5.06,27.9419755923,33.07,32.39784,-4.74344,32.7432475436,5.21784,-0.79344,5.2778216434,27.18,-3.95,27.4655220231,0.0
2022-03-16 17:30:00,32.84756,-5.85888,33.365980771,6.84756,-1.20888,6.953450137,26.0,-4.65,26.4125443682,33.12,32.55756,-4.73888,32.900633684,6.84756,-1.20888,6.953450137,25.71,-3.5300000000000002,25.951204211,0.0
2022-03-16 18:00:00,33.032,-5.99592,33.5717750595,7.092,-1.28592,7.207638604,25.94,-4.71,26.3641366253,33.02,32.722,-4.8859200000000005,33.0847623272,7.092,-1.28592,7.207638604,25.63,-3.6,25.8815938458,0.0
2022-03-16 18:30:00,33.80824,-6.02572,34.3410307565,5.80824,-0.9457200000000001,5.884729239,28.0,-5.08,28.457097533,33.11,33.48824,-4.91572,33.847105067,5.80824,-0.9457200000000001,5.884729239,27.68,-3.9699999999999998,27.9632490959,0.0
2022-03-16 19:00:00,35.4674,-5.97572,35.9672864181,5.0274,-0.7657200000000001,5.0853788333,30.44,-5.21,30.882643993,33.02,35.1274,-4.88572,35.465539481,5.0274,-0.7657200000000001,5.0853788333,30.1,-4.12,30.3806583207,0.0
2022-03-16 19:30:00,35.88288,-6.32436,36.4359521147,2.34288,-0.23436,2.3545724249,33.54,-6.09,34.0884100539,33.02,35.53288,-5.23436,35.9163484461,2.34288,-0.23436,2.3545724249,33.19,-5.0,33.5645065508,0.0
2022-03-16 20:00:00,34.14404,-6.84436,34.8232785839,2.08404,-0.23436,2.0971760372,32.06,-6.61,32.7343199105,32.93,33.80404,-5.77436,34.2936780432,2.08404,-0.23436,2.0971760372,31.72,-5.54,32.2001552791,0.0
2022-03-16 20:30:00,32.36936,-6.90672,33.0980097282,2.52936,-0.39672,2.5602829469,29.84,-6.51,30.5418679848,32.86,32.03936,-5.81672,32.5630898529,2.52936,-0.39672,2.5602829469,29.51,-5.42,30.0036081164,0.0
2022-03-16 21:00:00,30.17956,-7.41796,31.0778373179,3.7695600000000002,-0.59796,3.8166921221,26.41,-6.82,27.2763725594,32.8,29.87956,-6.29796,30.5360836709,3.7695600000000002,-0.59796,3.8166921221,26.11,-5.7,26.7249340504,0.0
2022-03-16 21:30:00,28.8652,-7.6237200000000005,29.8549975327,3.6252,-0.60372,3.6751262398,25.24,-7.02,26.1980533628,32.98,28.5652,-6.50372,29.2962288508,3.6252,-0.60372,3.6751262398,24.94,-5.9,25.6283748997,0.0
2022-03-16 22:00:00,27.24576,-8.0144,28.4000360094,1.98576,-0.2844,2.0060224669,25.26,-7.73,26.4162923212,32.98,26.93576,-6.8844,27.8016209984,1.98576,-0.2844,2.0060224669,24.95,-6.6,25.8081866856,0.0
2022-03-16 22:30:00,25.1558,-8.40428,26.5225601321,1.8558,-0.31428,1.8822235676,23.3,-8.09,24.6645109418,33.02,24.8758,-7.26428,25.914767789,1.8558,-0.31428,1.8822235676,23.02,-6.95,24.0462658224,0.0
2022-03-16 23:00:00,23.32612,-8.78008,24.9238375669,1.89612,-0.37008,1.9318980979,21.43,-8.41,23.0211424564,33.01,23.05612,-7.60008,24.2764471342,1.89612,-0.37008,1.9318980979,21.16,-7.23,22.3610934437,0.0
2022-03-16 23:30:00,21.43656,-7.23972,22.6260834064,1.00656,-0.18972000000000003,1.0242835115,20.43,-7.05,21.6122048852,33.26,20.69656,-12.71972,24.2927740843,1.00656,-0.18972000000000003,1.0242835115,19.69,-12.53,23.3387446106,0.0
2022-03-17 00:00:00,20.16632,-6.08088,21.0631802897,0.8863200000000001,-0.20088,0.9087991620000001,19.28,-5.88,20.1567060801,33.0,19.33632,-13.27088,23.4522819171,0.8863200000000001,-0.20088,0.9087991620000001,18.45,-13.07,22.6103383433,0.0
2022-03-17 00:30:00,19.27704,-7.20716,20.5802678901,1.33704,-0.22716000000000003,1.3561997003,17.94,-6.98,19.250038961,32.72,18.47704,-14.34716,23.3932042958,1.33704,-0.22716000000000003,1.3561997003,17.14,-14.12,22.207070946,0.0
2022-03-17 01:00:00,18.91724,-7.22064,20.2484471313,1.22724,-0.17064000000000001,1.2390464185,17.69,-7.05,19.0430722311,32.7,18.12724,-14.33064,23.1076626431,1.22724,-0.17064000000000001,1.2390464185,16.9,-14.16,22.0480293904,0.0
2022-03-17 01:30:00,18.45128,-7.29748,19.8419491983,0.8812800000000001,-0.08748,0.8856111951000001,17.57,-7.21,18.991814026,32.64,17.66128,-14.44748,22.817766972,0.8812800000000001,-0.08748,0.8856111951000001,16.78,-14.36,22.0856967289,0.0
2022-03-17 02:00:00,17.9672,-7.41924,19.4387601975,1.0872,-0.21924000000000002,1.1090852166,16.88,-7.2,18.3514141144,32.73,17.1872,-14.57924,22.5378366934,1.0872,-0.21924000000000002,1.1090852166,16.1,-14.36,21.573585701,0.0
2022-03-17 02:30:00,17.72904,-7.383,19.2048834498,1.40904,-0.333,1.4478545236,16.32,-7.05,17.7776517009,32.77,16.95904,-14.563,22.353747039799998,1.40904,-0.333,1.4478545236,15.55,-14.23,21.078315872,0.0
2022-03-17 03:00:00,17.49144,-7.27768,18.9450547494,1.26144,-0.33768000000000004,1.3058555265,16.23,-6.94,17.6515296788,32.77,16.73144,-14.47768,22.1256480731,1.26144,-0.33768000000000004,1.3058555265,15.47,-14.14,20.9585424112,0.0
2022-03-17 03:30:00,17.0582,-7.322,18.563239783,2.6082,-0.612,2.6790392382,14.45,-6.71,15.9319364799,32.81,16.3382,-14.572,21.8924636174,2.6082,-0.612,2.6790392382,13.73,-13.96,19.5804622009,0.0
2022-03-17 04:00:00,16.85024,-7.16296,18.3095216764,4.35024,-0.9129600000000001,4.4450066388,12.5,-6.25,13.9754248594,32.93,16.18024,-14.39296,21.6554257409,4.35024,-0.9129600000000001,4.4450066388,11.83,-13.48,17.9348626981,0.0
2022-03-17 04:30:00,17.12952,-7.01484,18.5102251649,3.53952,-0.7448400000000001,3.6170413954000002,13.59,-6.27,14.9666629547,32.89,16.41952,-14.29484,21.7702339826,3.53952,-0.7448400000000001,3.6170413954000002,12.88,-13.55,18.6948361854,0.0
2022-03-17 05:00:00,17.23336,-6.97368,18.5908824328,3.39336,-0.7336800000000001,3.4717687757,13.84,-6.24,15.1816731621,32.95,16.52336,-14.21368,21.7956446299,3.39336,-0.7336800000000001,3.4717687757,13.13,-13.48,18.8177389715,0.0
2022-03-17 05:30:00,18.00216,-6.81264,19.2481123343,3.60216,-0.7826400000000001,3.6862015728,14.4,-6.03,15.6115630223,32.87,17.28216,-14.02264,22.2555046412,3.60216,-0.7826400000000001,3.6862015728,13.68,-13.24,19.0378570223,0.0
2022-03-17 06:00:00,19.18984,-6.6554,20.3111867793,4.29984,-0.9054000000000001,4.3941294002,14.89,-5.75,15.9616603146,32.82,18.45984,-13.9254,23.1232017244,4.29984,-0.9054000000000001,4.3941294002,14.16,-13.02,19.2360598876,0.0
2022-03-17 06:30:00,22.11504,-5.85592,22.877211221,3.60504,-0.6559200000000001,3.6642249451,18.51,-5.2,19.2265467518,32.79,21.28504,-13.05592,24.9701817144,3.60504,-0.6559200000000001,3.6642249451,17.68,-12.4,21.5949623755,0.0
2022-03-17 07:00:00,25.03028,-5.27516,25.5801139541,1.79028,-0.33516,1.8213826353,23.24,-4.94,23.7592339944,32.79,24.08028,-12.51516,27.1383329389,1.79028,-0.33516,1.8213826353,22.29,-12.18,25.4007184938,0.0
2022-03-17 07:30:00,28.51952,-4.5182400000000005,28.8752058647,1.01952,-0.13824,1.0288495167,27.5,-4.38,27.8466227755,32.84,27.46952,-11.68824,29.8527969096,1.01952,-0.13824,1.0288495167,26.45,-11.55,28.8618259991,0.0
2022-03-17 08:00:00,30.42404,-3.7542400000000002,30.6547961647,1.27404,-0.08424000000000001,1.2768219528,29.15,-3.67,29.3801191284,32.62,29.34404,-10.89424,31.3010726445,1.27404,-0.08424000000000001,1.2768219528,28.07,-10.81,30.0795777896,0.0
2022-03-17 08:30:00,31.78556,-2.95424,31.9225525059,1.82556,-0.17424,1.8338562897,29.96,-2.7800000000000002,30.0887021987,32.53,30.67556,-10.06424,32.2843446285,1.82556,-0.17424,1.8338562897,28.85,-9.89,30.498108138,0.0
2022-03-17 09:00:00,32.11504,-2.62804,32.222389552,2.34504,-0.24804,2.3581213801,29.77,-2.38,29.8649845136,32.37,31.01504,-9.74804,32.5108749504,2.34504,-0.24804,2.3581213801,28.67,-9.5,30.2029617753,0.0
2022-03-17 09:30:00,31.95412,-3.781,32.1770375575,3.08412,-0.35100000000000003,3.1040291839,28.87,-3.43,29.0730424964,32.35,30.87412,-10.891,32.7387410689,3.08412,-0.35100000000000003,3.1040291839,27.79,-10.54,29.721636899700002,0.0
2022-03-17 10:00:00,31.86452,-3.82628,32.0934269511,4.21452,-0.47628000000000004,4.2413466575,27.65,-3.35,27.852199195,32.42,30.81452,-10.93628,32.6976583729,4.21452,-0.47628000000000004,4.2413466575,26.6,-10.46,28.5827150565,0.0
2022-03-17 10:30:00,31.03704,-3.74512,31.2621780395,7.45704,-1.09512,7.5370241724,23.58,-2.65,23.728440741,32.49,30.07704,-10.89512,31.9895604061,7.45704,-1.09512,7.5370241724,22.62,-9.8,24.6516612016,0.0
2022-03-17 11:00:00,30.77432,-3.57712,30.981519636,8.73432,-1.43712,8.8517602632,22.04,-2.14,22.1436492024,32.49,29.86432,-10.69712,31.7223262917,8.73432,-1.43712,8.8517602632,21.13,-9.26,23.0699913307,0.0
2022-03-17 11:30:00,30.56628,-3.5714,30.7742160095,12.35628,-1.0314,12.3992516467,18.21,-2.54,18.3862910887,32.42,29.75628,-10.7214,31.6288573521,12.35628,-1.0314,12.3992516467,17.4,-9.69,19.916227052300002,0.0
2022-03-17 12:00:00,30.6084,-3.46508,30.8039109524,10.6884,-1.85508,10.8481895433,19.92,-1.6099999999999999,19.9849568426,32.55,29.7384,-10.61508,31.576135893500002,10.6884,-1.85508,10.8481895433,19.05,-8.76,20.9675964288,0.0
2022-03-17 12:30:00,31.528480000000002,-3.35016,31.7059714113,9.70848,-1.7301600000000001,9.8614419603,21.82,-1.62,21.880054844500002,32.49,30.61848,-10.52016,32.375377742,9.70848,-1.7301600000000001,9.8614419603,20.91,-8.79,22.6824205058,0.0
2022-03-17 13:00:00,31.38972,-3.63632,31.5996415299,8.55972,-1.6063200000000002,8.70913718,22.83,-2.03,22.9200741709,32.52,30.44972,-10.82632,32.3170953648,8.55972,-1.6063200000000002,8.70913718,21.89,-9.22,23.7524840806,0.0
2022-03-17 13:30:00,30.55244,-3.86692,30.7961793124,9.80244,-1.72692,9.9533955332,20.75,-2.14,20.8600599232,32.58,29.67244,-11.08692,31.6760712627,9.80244,-1.72692,9.9533955332,19.87,-9.36,21.9642095237,0.0
2022-03-17 14:00:00,30.40224,-3.78504,30.6369503185,10.09224,-1.7150400000000001,10.2369268054,20.31,-2.07,20.4152149144,32.67,29.52224,-10.99504,31.503230933,10.09224,-1.7150400000000001,10.2369268054,19.43,-9.28,21.5323779458,0.0
2022-03-17 14:30:00,31.45768,-3.6688,31.6708971206,8.43768,-1.5588000000000002,8.5804604318,23.02,-2.11,23.1164984373,32.65,30.51768,-10.8488,32.3886593428,8.43768,-1.5588000000000002,8.5804604318,22.08,-9.29,23.9547594436,0.0
2022-03-17 15:00:00,31.37344,-3.92416,31.6179026683,7.18344,-1.24416,7.2903871186,24.19,-2.68,24.3380052593,32.55,30.40344,-11.12416,32.3746212262,7.18344,-1.24416,7.2903871186,23.22,-9.88,25.2345556727,0.0
2022-03-17 15:30:00,31.52916,-4.2754,31.8177148058,7.13916,-1.3554,7.2666852598,24.39,-2.92,24.5641710627,32.57,30.55916,-11.4254,32.6251747132,7.13916,-1.3554,7.2666852598,23.42,-10.07,25.4931618282,0.0
2022-03-17 16:00:00,32.2772,-4.13136,32.5405251231,6.6672,-1.34136,6.8007942543,25.61,-2.79,25.7615255759,32.53,31.2672,-11.27136,33.2367470143,6.6672,-1.34136,6.8007942543,24.6,-9.93,26.5285676206,0.0
2022-03-17 16:30:00,32.87204,-4.5396,33.1840169648,5.70204,-1.0296,5.7942502812,27.17,-3.51,27.3957843472,32.47,31.82204,-11.6296,33.8805228106,5.70204,-1.0296,5.7942502812,26.12,-10.6,28.1889056191,0.0
2022-03-17 17:00:00,33.46652,-4.67608,33.7916215219,5.45652,-1.0360800000000001,5.5540140688,28.01,-3.64,28.2455253093,32.4,32.40652,-11.74608,34.4695943387,5.45652,-1.0360800000000001,5.5540140688,26.95,-10.71,29.0001137929,0.0
2022-03-17 17:30:00,34.23756,-6.02604,34.7638270741,5.04756,-0.98604,5.1429696514,29.19,-5.04,29.6219124973,32.35,33.47756,-9.27604,34.73891106,5.04756,-0.98604,5.1429696514,28.43,-8.29,29.6140000675,0.0
2022-03-17 18:00:00,35.27088,-7.73232,36.1084996719,11.36088,0.06768,11.3610815927,23.91,-7.8,25.1501113318,32.6,34.98088,-6.58232,35.59478757,11.36088,0.06768,11.3610815927,23.62,-6.65,24.5382741854,0.0
2022-03-17 18:30:00,36.824,-7.2644,37.5336979708,15.444,0.1656,15.4448878066,21.38,-7.43,22.6342505951,33.13,36.544,-6.1144,37.0519881162,15.444,0.1656,15.4448878066,21.1,-6.28,22.0147314315,0.0
2022-03-17 19:00:00,37.52156,-7.09376,38.1862396129,16.53156,-0.023760000000000003,16.5315770745,20.99,-7.07,22.1487019936,33.13,37.23156,-5.94376,37.7030150382,16.53156,-0.023760000000000003,16.5315770745,20.7,-5.92,21.5298954944,0.0
2022-03-17 19:30:00,36.3912,-7.6345600000000005,37.1834095241,9.8712,-0.12456,9.8719858506,26.52,-7.51,27.5628463697,33.18,36.0712,-6.49456,36.6512043326,9.8712,-0.12456,9.8719858506,26.2,-6.37,26.9632509168,0.0
2022-03-17 20:00:00,35.01272,-7.64036,35.8366525045,2.14272,-0.45036000000000004,2.1895371949,32.87,-7.19,33.6471841318,33.18,34.64272,-6.56036,35.258422714700004,2.14272,-0.45036000000000004,2.1895371949,32.5,-6.11,33.0693528815,0.0
2022-03-17 20:30:00,33.543,-8.18056,34.5261409792,4.203,0.019440000000000002,4.2030449574,29.34,-8.2,30.464333244,32.91,33.213,-7.05056,33.9531112759,4.203,0.019440000000000002,4.2030449574,29.01,-7.07,29.8590857194,0.0
2022-03-17 21:00:00,32.02516,-8.48368,33.1298007747,1.9551600000000002,-0.46368000000000004,2.0093903971,30.07,-8.02,31.121139118,33.1,31.68516,-7.34368,32.5250518857,1.9551600000000002,-0.46368000000000004,2.0093903971,29.73,-6.88,30.515689407300002,0.0
2022-03-17 21:30:00,30.1228,-9.07236,31.4593514843,1.4328,-0.34236000000000005,1.473134824,28.69,-8.73,29.9888145814,33.35,29.7828,-7.92236,30.8184841258,1.4328,-0.34236000000000005,1.473134824,28.35,-7.58,29.3458497918,0.0
2022-03-17 22:00:00,27.18488,-14.12736,30.6365794629,1.24488,-0.29736,1.2799020213,25.94,-13.83,29.3964708766,33.35,27.48488,-6.44736,28.2309595938,1.24488,-0.29736,1.2799020213,26.24,-6.15,26.9510686245,0.0
2022-03-17 22:30:00,25.16488,-16.0562,29.8508415937,0.79488,-0.1962,0.8187360102,24.37,-15.86,29.0763907664,32.88,25.68488,-5.8962,26.3529549587,0.79488,-0.1962,0.8187360102,24.89,-5.7,25.5343317907,0.0
2022-03-17 23:00:00,23.18028,-16.42532,28.4097961623,1.07028,-0.26532,1.1026758276,22.11,-16.16,27.3860858832,32.64,23.66028,-6.19532,24.4579402154,1.07028,-0.26532,1.1026758276,22.59,-5.93,23.3553634097,0.0
2022-03-17 23:30:00,21.55184,-16.69624,27.262542756,0.5018400000000001,-0.06624000000000001,0.5061927728,21.05,-16.63,26.826468273,32.76,22.02184,-6.32624,22.9125020354,0.5018400000000001,-0.06624000000000001,0.5061927728,21.52,-6.26,22.4120057112,0.0
2022-03-18 00:00:00,20.32936,-15.93428,25.8299081905,0.09936,0.22572000000000003,0.24662102100000002,20.23,-16.16,25.8920547659,32.95,20.77936,-5.48428,21.4909080573,0.09936,0.22572000000000003,0.24662102100000002,20.68,-5.71,21.4538225032,0.0
2022-03-18 00:30:00,19.42324,-16.0826,25.2173011018,0.09324,0.16740000000000002,0.1916153898,19.33,-16.25,25.2529483427,33.08,19.87324,-5.5926,20.6451651206,0.09324,0.16740000000000002,0.1916153898,19.78,-5.76,20.6016018795,0.0
2022-03-18 01:00:00,19.06684,-16.09216,24.949990001,0.09684000000000001,0.17784000000000003,0.20249704000000002,18.97,-16.27,24.9914745463,33.11,19.49684,-5.6421600000000005,20.2968159929,0.09684000000000001,0.17784000000000003,0.20249704000000002,19.4,-5.82,20.2541946273,0.0
2022-03-18 01:30:00,18.54488,-16.27228,24.6718396277,0.07488,0.29772000000000004,0.30699220320000004,18.47,-16.57,24.8134197563,33.04,18.97488,-5.7622800000000005,19.8305305479,0.07488,0.29772000000000004,0.30699220320000004,18.9,-6.06,19.847760579,0.0
2022-03-18 02:00:00,18.11452,-15.27192,23.6931925944,0.07452,0.29808,0.3072538312,18.04,-15.57,23.8299496433,33.14,18.54452,-4.74192,19.1411866747,0.07452,0.29808,0.3072538312,18.47,-5.04,19.1452996843,0.0
2022-03-18 02:30:00,18.19452,-14.99516,23.5774337335,0.07452,0.29484000000000005,0.3041115848,18.12,-15.29,23.7090383609,33.11,18.61452,-4.41516,19.1309694646,0.07452,0.29484000000000005,0.3041115848,18.54,-4.71,19.128923127,0.0
2022-03-18 03:00:00,17.75488,-14.51192,22.9310179866,0.07488,0.29808,0.3073413425,17.68,-14.81,23.0633583851,33.23,18.16488,-4.35192,18.678920555,0.07488,0.29808,0.3073413425,18.09,-4.65,18.6780780596,0.0
2022-03-18 03:30:00,17.62452,-14.49904,22.822047808,0.07452,0.30096,0.3100486284,17.55,-14.8,22.9574062124,32.56,18.04452,-4.31904,18.5542126902,0.07452,0.30096,0.3100486284,17.97,-4.62,18.5543876213,0.0
2022-03-18 04:00:00,17.68452,-14.37076,22.7872988879,0.07452,0.30924,0.3180921376,17.61,-14.68,22.9262840426,32.6,18.08452,-4.20076,18.5659970971,0.07452,0.30924,0.3180921376,18.01,-4.51,18.5661035223,0.0
2022-03-18 04:30:00,17.92416,-14.34508,22.9577183516,0.07416,0.30492,0.3138087188,17.85,-14.65,23.0920982156,32.6,18.34416,-4.17508,18.8132798606,0.07416,0.30492,0.3138087188,18.27,-4.48,18.8112546099,0.0
2022-03-18 05:00:00,17.88344,-14.3658,22.9389109566,0.07344,0.3042,0.3129394088,17.81,-14.67,23.0739030075,32.6,18.29344,-4.2358,18.7774318977,0.07344,0.3042,0.3129394088,18.22,-4.54,18.7771137292,0.0
2022-03-18 05:30:00,18.73308,-14.53308,23.7094643671,0.07308,0.19692,0.21004326410000002,18.66,-14.73,23.7732728079,32.57,19.16308,-4.41308,19.6646614558,0.07308,0.19692,0.21004326410000002,19.09,-4.61,19.6387423223,0.0
2022-03-18 06:00:00,19.93136,-15.53584,25.2709603291,0.08136,0.07416,0.1100870347,19.85,-15.61,25.2526157061,32.57,20.37136,-5.11584,21.0039074259,0.08136,0.07416,0.1100870347,20.29,-5.19,20.9432614461,0.0
2022-03-18 06:30:00,22.5108,-14.80196,26.9413091085,0.1008,0.06804,0.1216144794,22.41,-14.87,26.8947020805,33.03,23.0008,-4.51196,23.4391677259,0.1008,0.06804,0.1216144794,22.9,-4.58,23.3535093723,0.0
2022-03-18 07:00:00,24.84356,-13.95048,28.4924264622,0.40356000000000003,0.02952,0.4046382384,24.44,-13.98,28.1558874838,32.85,25.36356,-3.79048,25.6452318083,0.40356000000000003,0.02952,0.4046382384,24.96,-3.8200000000000003,25.2506237547,0.0
2022-03-18 07:30:00,27.87388,-13.50496,30.9731679177,0.80388,-0.08496000000000001,0.8083571339000001,27.07,-13.42,30.2139255973,32.62,28.43388,-3.59496,28.6602384717,0.80388,-0.08496000000000001,0.8083571339000001,27.63,-3.51,27.8520555794,0.0
2022-03-18 08:00:00,30.577280000000002,-7.25348,31.425833709,1.00728,-0.03348,1.007836251,29.57,-7.22,30.4386809832,32.42,30.25728,-6.11348,30.8687160522,1.00728,-0.03348,1.007836251,29.25,-6.08,29.8752221749,0.0
2022-03-18 08:30:00,32.08632,-8.21512,33.1212941739,1.6063200000000002,-0.015120000000000001,1.6063911593,30.48,-8.2,31.5637513613,32.96,31.74632,-7.10512,32.5317009048,1.6063200000000002,-0.015120000000000001,1.6063911593,30.14,-7.09,30.9626823773,0.0
2022-03-18 09:00:00,31.2178,-8.48696,32.3508813927,2.3778,-0.15696000000000002,2.3829748806,28.84,-8.33,30.0189023783,32.85,30.8978,-7.37696,31.7662333883,2.3778,-0.15696000000000002,2.3829748806,28.52,-7.22,29.4197008822,0.0
2022-03-18 09:30:00,31.40348,-8.147,32.4430603536,3.27348,-0.297,3.2869256624,28.13,-7.85,29.2047838547,32.89,31.08348,-7.037,31.8700815485,3.27348,-0.297,3.2869256624,27.81,-6.74,28.6150956664,0.0
2022-03-18 10:00:00,31.03124,-8.19984,32.0963429687,4.16124,-0.42984000000000006,4.1833814986,26.87,-7.77,27.9708741372,32.94,30.71124,-7.07984,31.5167320127,4.16124,-0.42984000000000006,4.1833814986,26.55,-6.65,27.3701479718,0.0
2022-03-18 10:30:00,30.6328,-8.23676,31.7208551451,5.1228,-0.53676,5.1508437307,25.51,-7.7,26.6467652821,32.89,30.3328,-7.09676,31.1519302506,5.1228,-0.53676,5.1508437307,25.21,-6.5600000000000005,26.049523988,0.0
2022-03-18 11:00:00,29.8962,-8.34176,31.0381657695,5.1462,-0.49176000000000003,5.16964238,24.75,-7.85,25.9650726939,33.03,29.5862,-7.20176,30.4500997952,5.1462,-0.49176000000000003,5.16964238,24.44,-6.71,25.3443820205,0.0
2022-03-18 11:30:00,29.71444,-8.43132,30.8874586435,4.65444,-0.48132,4.6792606955,25.06,-7.95,26.2907987707,33.0,29.41444,-7.3013200000000005,30.3070710273,4.65444,-0.48132,4.6792606955,24.76,-6.82,25.6820949301,0.0
2022-03-18 12:00:00,29.23948,-8.43764,30.4325641286,4.74948,-0.46764000000000006,4.7724466933,24.49,-7.97,25.754242369,33.1,28.92948,-7.27764,29.8308373506,4.74948,-0.46764000000000006,4.7724466933,24.18,-6.8100000000000005,25.1206787329,0.0
2022-03-18 12:30:00,28.6332,-8.8186,29.9604380509,4.0932,-0.4086,4.1135435089,24.54,-8.41,25.941081319,33.22,28.3232,-7.6586,29.3403785286,4.0932,-0.4086,4.1135435089,24.23,-7.25,25.2914096088,0.0
2022-03-18 13:00:00,28.09944,-6.5974,28.863544742,4.51944,-0.4374,4.5405568682,23.58,-6.16,24.371335622,33.22,27.81944,-5.4674,28.3516085024,4.51944,-0.4374,4.5405568682,23.3,-5.03,23.8367552322,0.0
2022-03-18 13:30:00,27.82956,-6.2560400000000005,28.5240678424,4.21956,-0.44604000000000005,4.2430694403,23.61,-5.8100000000000005,24.314362011,33.11,27.52956,-5.11604,28.0009024689,4.21956,-0.44604000000000005,4.2430694403,23.31,-4.67,23.7731991957,0.0
2022-03-18 14:00:00,27.00608,-6.22252,27.7136809557,3.91608,-0.45252000000000003,3.9421386222,23.09,-5.77,23.8000210084,33.16,26.64608,-5.90252,27.2920010574,3.91608,-0.45252000000000003,3.9421386222,22.73,-5.45,23.3742465119,0.0
2022-03-18 14:30:00,26.33992,-4.32772,26.6930804892,4.21992,-0.38772,4.2376941377,22.12,-3.94,22.4681552425,33.34,25.42992,-11.61772,27.9580444453,4.21992,-0.38772,4.2376941377,21.21,-11.23,23.9995208285,0.0
2022-03-18 15:00:00,25.65268,-4.5338,26.0502463256,4.52268,-0.5238,4.5529112469,21.13,-4.01,21.5071383499,32.94,24.75268,-11.8938,27.4619308429,4.52268,-0.5238,4.5529112469,20.23,-11.37,23.2062448492,0.0
2022-03-18 15:30:00,25.89056,-4.67592,26.3094151391,4.39056,-0.5659200000000001,4.42688181,21.5,-4.11,21.8893147449,33.09,24.98056,-12.01592,27.7202220655,4.39056,-0.5659200000000001,4.42688181,20.59,-11.45,23.5595118795,0.0
2022-03-18 16:00:00,26.8028,-4.79084,27.2276006241,4.0428,-0.5108400000000001,4.0749465451,22.76,-4.28,23.1589291635,33.04,25.8528,-12.14084,28.5616397244,4.0428,-0.5108400000000001,4.0749465451,21.81,-11.63,24.7170588865,0.0
2022-03-18 16:30:00,28.07444,-4.83776,28.4882098969,3.30444,-0.43776000000000004,3.3333102963,24.77,-4.4,25.1577602342,33.04,27.08444,-12.13776,29.6798266156,3.30444,-0.43776000000000004,3.3333102963,23.78,-11.7,26.5024225308,0.0
2022-03-18 17:00:00,28.68132,-4.67268,29.0594572442,4.71132,-0.74268,4.7694978483,23.97,-3.93,24.2900349938,32.99,27.70132,-11.95268,30.1700130747,4.71132,-0.74268,4.7694978483,22.99,-11.21,25.5774158194,0.0
2022-03-18 17:30:00,29.46864,-4.8034,29.857551725,4.68864,-0.8334,4.7621319395,24.78,-3.9699999999999998,25.0960016736,32.87,28.47864,-12.0534,30.9243817692,4.68864,-0.8334,4.7621319395,23.79,-11.22,26.3030891722,0.0
2022-03-18 18:00:00,30.32248,-4.77908,30.6967815739,4.00248,-0.7390800000000001,4.0701456235,26.32,-4.04,26.6282556695,32.82,29.29248,-11.98908,31.6510256358,4.00248,-0.7390800000000001,4.0701456235,25.29,-11.25,27.6793533161,0.0
2022-03-18 18:30:00,31.0946,-4.85776,31.4717648278,3.2346,-0.6177600000000001,3.2930630995,27.86,-4.24,28.1807948788,32.72,30.0346,-12.03776,32.3571454702,3.2346,-0.6177600000000001,3.2930630995,26.8,-11.42,29.1317078112,0.0
2022-03-18 19:00:00,32.16308,-4.42616,32.4662071612,3.49308,-0.6861600000000001,3.5598347478,28.67,-3.74,28.9129123403,32.68,31.07308,-11.56616,33.1558796872,3.49308,-0.6861600000000001,3.5598347478,27.58,-10.88,29.6484535853,0.0
2022-03-18 19:30:00,32.27428,-4.40528,32.5735420456,3.64428,-0.6652800000000001,3.7045072812,28.63,-3.74,28.8732488646,32.5,31.18428,-11.57528,33.2632894675,3.64428,-0.6652800000000001,3.7045072812,27.54,-10.91,29.6222838417,0.0
2022-03-18 20:00:00,30.65012,-4.67884,31.0051834337,5.46012,-1.06884,5.5637513747,25.19,-3.61,25.4473613563,32.56,29.65012,-11.83884,31.9262861692,5.46012,-1.06884,5.5637513747,24.19,-10.77,26.4792182664,0.0
2022-03-18 20:30:00,28.69568,-5.01488,29.1305865385,6.38568,-1.24488,6.5058923505,22.31,-3.77,22.6262900185,32.56,27.76568,-12.16488,30.3136485972,6.38568,-1.24488,6.5058923505,21.38,-10.92,24.0073072209,0.0
2022-03-18 21:00:00,26.791,-5.38396,27.326629984,6.921,-1.35396,7.0521946004,19.87,-4.03,20.2745604145,32.59,25.931,-12.52396,28.7969848262,6.921,-1.35396,7.0521946004,19.01,-11.17,22.0487868147,0.0
2022-03-18 21:30:00,25.54204,-5.6554400000000005,26.1606538327,9.93204,-2.12544,10.1569145785,15.61,-3.5300000000000002,16.0041557103,32.59,24.79204,-12.85544,27.9268255438,9.93204,-2.12544,10.1569145785,14.86,-10.73,18.3290070653,0.0
2022-03-18 22:00:00,24.08408,-6.02604,24.8265194405,10.95408,-2.42604,11.2195159757,13.13,-3.6,13.6145840921,32.72,23.39408,-13.22604,26.8739858065,10.95408,-2.42604,11.2195159757,12.44,-10.8,16.4740280442,0.0
2022-03-18 22:30:00,22.41088,-6.38156,23.3017563803,11.63088,-2.58156,11.9139339266,10.78,-3.8,11.4301531048,32.76,21.77088,-13.59156,25.6651849634,11.63088,-2.58156,11.9139339266,10.14,-11.01,14.9679557722,0.0
2022-03-18 23:00:00,20.92652,-6.59328,21.9406148608,12.11652,-2.6632800000000003,12.4057695154,8.81,-3.93,9.6468129452,32.8,20.33652,-13.89328,24.629195579,12.11652,-2.6632800000000003,12.4057695154,8.22,-11.23,13.9169429114,0.0
2022-03-18 23:30:00,19.69464,-5.06096,20.3345066537,12.19464,-2.64096,12.4773360318,7.5,-2.42,7.8807613845,33.02,19.14464,-12.47096,22.8482402835,12.19464,-2.64096,12.4773360318,6.95,-9.83,12.0387457818,0.0
2022-03-19 00:00:00,17.71248,-5.09396,18.4304198604,12.55248,-2.79396,12.8596643281,5.16,-2.3,5.6493893475,33.14,17.22248,-12.41396,21.2301724023,12.55248,-2.79396,12.8596643281,4.67,-9.62,10.6936102416,0.0
2022-03-19 00:30:00,17.14044,-5.1562,17.8991922118,12.79044,-2.8062,13.0946597449,4.35,-2.35,4.9441885077,32.94,16.68044,-12.4662,20.8241019262,12.79044,-2.8062,13.0946597449,3.89,-9.66,10.4138225451,0.0
2022-03-19 01:00:00,16.30016,-5.11116,17.0827156088,12.53016,-2.71116,12.8201130327,3.77,-2.4,4.4691050558,32.92,15.85016,-12.41116,20.1311814003,12.53016,-2.71116,12.8201130327,3.32,-9.7,10.2524338574,0.0
2022-03-19 01:30:00,16.19952,-5.27568,17.036937744,12.08952,-2.51568,12.3484873443,4.11,-2.76,4.9507272193,32.97,15.73952,-12.59568,20.15895941,12.08952,-2.51568,12.3484873443,3.65,-10.08,10.7204897276,0.0
2022-03-19 02:00:00,15.63028,-5.33996,16.5172886903,11.87028,-2.46996,12.1245309056,3.76,-2.87,4.7301691302,32.97,15.19028,-12.64996,19.7678044932,11.87028,-2.46996,12.1245309056,3.32,-10.18,10.7076981653,0.0
2022-03-19 02:30:00,14.89456,-5.10432,15.7449039456,12.54456,-2.79432,12.8520118992,2.35,-2.31,3.2952389898,32.93,14.47456,-12.39432,19.0560241251,12.54456,-2.79432,12.8520118992,1.9300000000000002,-9.6,9.7920835372,0.0
2022-03-19 03:00:00,14.13652,-4.96964,14.984609419,12.92652,-2.96964,13.2632454942,1.21,-2.0,2.3375414435,32.86,13.76652,-12.27964,18.4474017531,12.92652,-2.96964,13.2632454942,0.84,-9.31,9.3478179272,0.0
2022-03-19 03:30:00,13.9126,-5.095,14.8161892456,12.7926,-2.835,13.1029706464,1.12,-2.26,2.5223005372,32.86,13.5326,-12.395,18.3512203344,12.7926,-2.835,13.1029706464,0.74,-9.56,9.5885973948,0.0
2022-03-19 04:00:00,14.17724,-5.22268,15.1086240406,12.20724,-2.63268,12.4879026422,1.97,-2.59,3.2540743692,32.88,13.77724,-12.56268,18.6449261409,12.20724,-2.63268,12.4879026422,1.57,-9.93,10.0533477011,0.0
2022-03-19 04:30:00,14.18492,-5.23208,15.1190812066,11.91492,-2.51208,12.1768577446,2.27,-2.7199999999999998,3.5427813932000003,32.96,13.77492,-12.56208,18.6428075925,11.91492,-2.51208,12.1768577446,1.8599999999999999,-10.05,10.2206702324,0.0
2022-03-19 05:00:00,14.32536,-5.386,15.3044090095,10.84536,-2.196,11.0654529744,3.48,-3.19,4.7208579729,32.94,13.89536,-12.716,18.835543144,10.84536,-2.196,11.0654529744,3.05,-10.52,10.9532141402,0.0
2022-03-19 05:30:00,14.58,-5.34168,15.527715389699999,10.8,-2.19168,11.0201388931,3.7800000000000002,-3.15,4.9204572958,33.0,14.13,-12.66168,18.973008207,10.8,-2.19168,11.0201388931,3.33,-10.47,10.9868011723,0.0
2022-03-19 06:00:00,14.98432,-5.33948,15.9072276822,9.81432,-1.95948,10.0080187316,5.17,-3.38,6.1768357595,32.96,14.50432,-12.61948,19.2256748681,9.81432,-1.95948,10.0080187316,4.69,-10.66,11.6461023523,0.0
2022-03-19 06:30:00,15.82956,-4.98076,16.5946660096,10.51956,-2.12076,10.7312052245,5.31,-2.86,6.0312270725,32.87,15.33956,-12.26076,19.6374218463,10.51956,-2.12076,10.7312052245,4.82,-10.14,11.2272881855,0.0
2022-03-19 07:00:00,17.0276,-4.78924,17.6883006967,10.3176,-2.01924,10.5133343872,6.71,-2.77,7.2592699357,32.85,16.5076,-12.07924,20.4550457525,10.3176,-2.01924,10.5133343872,6.19,-10.06,11.8118457491,0.0
2022-03-19 07:30:00,18.82348,-4.34652,19.3187896987,11.37348,-2.21652,11.5874504625,7.45,-2.13,7.7485095341,32.85,18.28348,-11.57652,21.6402739405,11.37348,-2.21652,11.5874504625,6.91,-9.36,11.6343328128,0.0
2022-03-19 08:00:00,19.92384,-3.89984,20.301924844,12.45384,-2.40984,12.6848515786,7.47,-1.49,7.6171516986,32.7,19.39384,-11.11984,22.3555780863,12.45384,-2.40984,12.6848515786,6.94,-8.71,11.1367724229,0.0
2022-03-19 08:30:00,21.1908,-6.4193999999999996,22.1417863101,12.7008,-2.3994,12.9254570906,8.49,-4.02,9.3936414664,32.64,20.6208,-13.5794,24.6904333093,12.7008,-2.3994,12.9254570906,7.92,-11.18,13.7010510546,0.0
2022-03-19 09:00:00,22.2942,-6.48644,23.2186403029,12.4542,-2.20644,12.6481411723,9.84,-4.28,10.7305172289,32.64,21.6842,-13.65644,25.6262147637,12.4542,-2.20644,12.6481411723,9.23,-11.45,14.7069847352,0.0
2022-03-19 09:30:00,22.947,-6.27492,23.7894814993,12.897,-2.19492,13.0824417754,10.05,-4.08,10.8466077646,32.73,22.337,-13.46492,26.08151912,12.897,-2.19492,13.0824417754,9.44,-11.27,14.7012414442,0.0
2022-03-19 10:00:00,23.19028,-6.22392,24.0109613853,12.32028,-1.93392,12.471140519,10.87,-4.29,11.685931713,32.73,22.55028,-13.40392,26.233188892,12.32028,-1.93392,12.471140519,10.23,-11.47,15.369248517700001,0.0
2022-03-19 10:30:00,22.95932,-6.35888,23.8236380454,11.47932,-1.65888,11.5985632954,11.48,-4.7,12.4048538887,32.75,22.30932,-13.53888,26.096111406,11.47932,-1.65888,11.5985632954,10.83,-11.88,16.0755497573,0.0
2022-03-19 11:00:00,22.02832,-6.17556,22.8775965376,13.64832,-2.27556,13.8367197029,8.38,-3.9,9.243073082,32.75,21.45832,-13.34556,25.2698133934,13.64832,-2.27556,13.8367197029,7.8100000000000005,-11.07,13.5477304372,0.0
2022-03-19 11:30:00,21.3092,-6.158,22.181139931,14.6592,-2.5380000000000003,14.8772843167,6.65,-3.62,7.5714529649,32.68,20.7792,-13.298,24.6700619505,14.6592,-2.5380000000000003,14.8772843167,6.12,-10.76,12.3786913686,0.0
2022-03-19 12:00:00,20.99308,-6.22148,21.8955753813,15.19308,-2.66148,15.4244337231,5.8,-3.56,6.8054096129,32.6,20.48308,-13.36148,24.4557910131,15.19308,-2.66148,15.4244337231,5.29,-10.7,11.9362515054,0.0
