Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-19 12:30:00,20.60544,-6.24604,21.5313068176,15.89544,-2.78604,16.137751754,4.71,-3.46,5.8442878095,32.64,20.13544,-13.37604,24.173423218,15.89544,-2.78604,16.137751754,4.24,-10.59,11.4072652288,0.0
2022-03-19 13:00:00,20.1468,-6.24636,21.0929031546,16.6968,-3.00636,16.9652978367,3.45,-3.24,4.7328743909,32.59,19.6968,-13.39636,23.8207134967,16.6968,-3.00636,16.9652978367,3.0,-10.39,10.8144394214,0.0
2022-03-19 13:30:00,19.57548,-6.46064,20.6140555554,16.66548,-3.05064,16.9423914499,2.91,-3.41,4.4828785395,32.63,19.14548,-13.64064,23.5077958142,16.66548,-3.05064,16.9423914499,2.48,-10.59,10.876511389200001,0.0
2022-03-19 14:00:00,19.95012,-6.65356,21.0303863181,16.26012,-2.92356,16.5208566814,3.69,-3.73,5.2468085538,32.69,19.50012,-13.85356,23.9201965855,16.26012,-2.92356,16.5208566814,3.24,-10.93,11.4001096486,0.0
2022-03-19 14:30:00,19.86272,-6.7996,20.9943374737,16.00272,-2.9196,16.2668715972,3.86,-3.88,5.4730247578,32.78,19.40272,-14.0496,23.955308463,16.00272,-2.9196,16.2668715972,3.4,-11.13,11.6377360341,0.0
2022-03-19 15:00:00,19.63996,-7.0964,20.882694312799998,15.69996,-2.8764000000000003,15.9612788009,3.94,-4.22,5.7733872207,32.87,19.15996,-14.3864,23.9598116053,15.69996,-2.8764000000000003,15.9612788009,3.46,-11.51,12.0188060971,0.0
2022-03-19 15:30:00,20.11832,-7.20296,21.3688893578,15.35832,-2.89296,15.6284103729,4.76,-4.31,6.4213472107000005,32.98,19.62832,-14.48296,24.3931768407,15.35832,-2.89296,15.6284103729,4.27,-11.59,12.3515586061,0.0
2022-03-19 16:00:00,20.13364,-7.45032,21.4678999381,15.08364,-2.9203200000000002,15.3637386255,5.05,-4.53,6.7840548347,32.98,19.64364,-14.73032,24.5531040757,15.08364,-2.9203200000000002,15.3637386255,4.5600000000000005,-11.81,12.6597669805,0.0
2022-03-19 16:30:00,20.52132,-7.39212,21.8121070197,14.16132,-2.74212,14.4243615539,6.36,-4.65,7.8785848983,32.98,19.99132,-14.59212,24.7504109347,14.16132,-2.74212,14.4243615539,5.83,-11.85,13.2064908284,0.0
2022-03-19 17:00:00,21.94688,-7.146,23.0809631024,13.73688,-2.7359999999999998,14.00669726,8.21,-4.41,9.3194527736,32.8,21.36688,-14.286,25.7027888941,13.73688,-2.7359999999999998,14.00669726,7.63,-11.55,13.8426659282,0.0
2022-03-19 17:30:00,23.33428,-6.93844,24.3440048626,13.09428,-2.63844,13.35745239,10.24,-4.3,11.1061964686,32.35,22.71428,-13.94844,26.6551588694,13.09428,-2.63844,13.35745239,9.62,-11.31,14.8479123112,0.0
2022-03-19 18:00:00,25.46336,-8.71168,26.9123776525,13.02336,-2.82168,13.3255312732,12.44,-5.89,13.7639274918,32.35,25.14336,-9.12168,26.746842769,13.02336,-2.82168,13.3255312732,12.12,-6.3,13.6595900378,0.0
2022-03-19 18:30:00,26.51468,-9.80708,28.2702506821,12.60468,-2.64708,12.8796347164,13.91,-7.16,15.6446060992,32.68,26.27468,-8.64708,27.6609978422,12.60468,-2.64708,12.8796347164,13.67,-6.0,14.9287943251,0.0
2022-03-19 19:00:00,28.002,-11.03888,30.0993168636,10.512,-2.10888,10.7214513409,17.49,-8.93,19.6378461141,32.85,27.732,-9.84888,29.428969762,10.512,-2.10888,10.7214513409,17.22,-7.74,18.8795127056,0.0
2022-03-19 19:30:00,28.26996,-9.84932,29.9365953786,10.65996,-2.11932,10.8685907304,17.61,-7.73,19.2318745836,33.02,28.00996,-8.67932,29.3238547068,10.65996,-2.11932,10.8685907304,17.35,-6.5600000000000005,18.548749284,0.0
2022-03-19 20:00:00,27.59492,-8.51304,28.8782177402,9.93492,-2.00304,10.134831259,17.66,-6.51,18.821681646400002,33.1,27.32492,-7.34304,28.2943720455,9.93492,-2.00304,10.134831259,17.39,-5.34,18.1914183064,0.0
2022-03-19 20:30:00,25.7524,-8.75708,27.2005984472,11.5524,-1.65708,11.6706409373,14.2,-7.1,15.8760826402,33.2,25.5124,-7.58708,26.6166552498,11.5524,-1.65708,11.6706409373,13.96,-5.93,15.1672838702,0.0
2022-03-19 21:00:00,24.06388,-8.941040000000001,25.6712391001,10.07388,-2.02104,10.274612447,13.99,-6.92,15.6078986414,32.99,23.83388,-7.76104,25.065665316,10.07388,-2.02104,10.274612447,13.76,-5.74,14.9092320392,0.0
2022-03-19 21:30:00,23.28448,-9.21068,25.0400406336,10.37448,-2.11068,10.5870111615,12.91,-7.1,14.7335705109,32.96,23.04448,-8.02068,24.4003968438,10.37448,-2.11068,10.5870111615,12.67,-5.91,13.9805936927,0.0
2022-03-19 22:00:00,22.45924,-8.81968,24.1289083193,9.66924,-1.93968,9.8618740957,12.79,-6.88,14.5230334297,33.14,22.08924,-10.45968,24.4405284206,9.66924,-1.93968,9.8618740957,12.42,-8.52,15.0614341947,0.0
2022-03-19 22:30:00,20.49224,-7.46352,21.8090813884,9.19224,-1.79352,9.3655747399,11.3,-5.67,12.6427410003,33.05,19.83224,-14.67352,24.6704262754,9.19224,-1.79352,9.3655747399,10.64,-12.88,16.706405957,0.0
2022-03-19 23:00:00,19.66236,-7.6898,21.1125892493,8.62236,-1.6398000000000001,8.7769035548,11.04,-6.05,12.5890468265,32.87,19.02236,-14.9698,24.2063027332,8.62236,-1.6398000000000001,8.7769035548,10.4,-13.33,16.9070665699,0.0
2022-03-19 23:30:00,18.08116,-7.2731200000000005,19.489141117,8.92116,-1.7431200000000002,9.0898604544,9.16,-5.53,10.699836447300001,33.03,17.50116,-14.55312,22.7614565237,8.92116,-1.7431200000000002,9.0898604544,8.58,-12.81,15.4179278763,0.0
2022-03-20 00:00:00,17.0184,-6.54028,18.231873218,9.1584,-1.79028,9.3317411579,7.86,-4.75,9.1837955117,32.99,16.4684,-13.78028,21.4733396433,9.1584,-1.79028,9.3317411579,7.31,-11.99,14.0426564438,0.0
2022-03-20 00:30:00,16.69444,-6.82076,18.0340537287,8.16444,-1.49076,8.2994244313,8.53,-5.33,10.0583199392,32.86,16.12444,-14.03076,21.3742787362,8.16444,-1.49076,8.2994244313,7.96,-12.54,14.853053558100001,0.0
2022-03-20 01:00:00,16.23628,-6.86888,17.6294725018,6.68628,-1.20888,6.7946840319,9.55,-5.66,11.1012656936,32.88,15.64628,-14.06888,21.0413750096,6.68628,-1.20888,6.7946840319,8.96,-12.86,15.6735828706,0.0
2022-03-20 01:30:00,15.78212,-6.90408,17.2261903026,5.62212,-1.05408,5.720080239,10.16,-5.85,11.7238261673,32.78,15.18212,-14.08408,20.7088888437,5.62212,-1.05408,5.720080239,9.56,-13.03,16.1608941584,0.0
2022-03-20 02:00:00,15.82276,-7.0548,17.3242586294,4.26276,-0.6948000000000001,4.3190126022,11.56,-6.36,13.1940592692,32.78,15.17276,-14.2948,20.845957715,4.26276,-0.6948000000000001,4.3190126022,10.91,-13.6,17.4352545149,0.0
2022-03-20 02:30:00,15.32344,-7.03,16.8590840034,5.47344,-0.99,5.5622518312,9.85,-6.04,11.5543974313,32.91,14.72344,-14.3,20.5248553085,5.47344,-0.99,5.5622518312,9.25,-13.31,16.2085964846,0.0
2022-03-20 03:00:00,14.84804,-7.01936,16.4236325656,6.36804,-1.26936,6.4933202794,8.48,-5.75,10.245628336,32.99,14.29804,-14.27936,20.2072776457,6.36804,-1.26936,6.4933202794,7.93,-13.01,15.2363053264,0.0
2022-03-20 03:30:00,14.51264,-7.01976,16.1212204943,7.26264,-1.40976,7.3981999856,7.25,-5.61,9.1670387803,32.95,13.97264,-14.30976,20.0000974954,7.26264,-1.40976,7.3981999856,6.71,-12.9,14.5407737071,0.0
2022-03-20 04:00:00,14.33812,-7.1884,16.0391639338,6.01812,-1.1484,6.1267112625,8.32,-6.04,10.2812450608,33.03,13.76812,-14.4984,19.9941174072,6.01812,-1.1484,6.1267112625,7.75,-13.35,15.43648276,0.0
2022-03-20 04:30:00,14.27296,-7.17548,15.9751338145,6.49296,-1.27548,6.6170521225000005,7.78,-5.9,9.7641384669,33.07,13.71296,-14.52548,19.975856457,6.49296,-1.27548,6.6170521225000005,7.22,-13.25,15.0894300754,0.0
2022-03-20 05:00:00,14.4116,-7.24292,16.1292933722,4.8816,-0.9529200000000001,4.9737385422,9.53,-6.29,11.4186251362,33.18,13.8216,-14.53292,20.0559814092,4.8816,-0.9529200000000001,4.9737385422,8.94,-13.58,16.2585362195,0.0
2022-03-20 05:30:00,14.80888,-7.3173200000000005,16.5180537242,3.45888,-0.6073200000000001,3.5117927668,11.35,-6.71,13.1850900642,33.01,14.16888,-14.57732,20.3286846312,3.45888,-0.6073200000000001,3.5117927668,10.71,-13.97,17.6029827018,0.0
2022-03-20 06:00:00,15.03524,-7.2368,16.6862133541,4.39524,-0.7668,4.4616271581,10.64,-6.47,12.4527306242,33.04,14.40524,-14.4868,20.4298388074,4.39524,-0.7668,4.4616271581,10.01,-13.72,16.9834772647,0.0
2022-03-20 06:30:00,15.58796,-6.84484,17.0245802177,4.64796,-0.83484,4.7223394612,10.94,-6.01,12.482135234,32.99,14.96796,-14.06484,20.5392198193,4.64796,-0.83484,4.7223394612,10.32,-13.23,16.779013677800002,0.0
2022-03-20 07:00:00,16.79528,-6.82108,18.1275636158,4.53528,-0.81108,4.6072351193,12.26,-6.01,13.6538529361,32.86,16.11528,-14.09108,21.4070265344,4.53528,-0.81108,4.6072351193,11.58,-13.28,17.6197275802,0.0
2022-03-20 07:30:00,18.3376,-6.58364,19.4836313199,4.4676,-0.7736400000000001,4.534089612,13.87,-5.8100000000000005,15.037719242,33.03,17.6376,-13.913640000000001,22.4649574184,4.4676,-0.7736400000000001,4.534089612,13.17,-13.14,18.6039915072,0.0
2022-03-20 08:00:00,19.46348,-6.24284,20.4401591231,5.79348,-0.9428400000000001,5.8696982696,13.67,-5.3,14.6614767333,33.13,18.76348,-13.54284,23.1403694218,5.79348,-0.9428400000000001,5.8696982696,12.97,-12.6,18.0826131961,0.0
2022-03-20 08:30:00,16.98016,-1.8678,17.0825791515,5.78016,-0.8478,5.8420043192,11.2,-1.02,11.2463505192,33.05,16.38016,-9.1678,18.7712066332,5.78016,-0.8478,5.8420043192,10.6,-8.32,13.4752513891,0.0
2022-03-20 09:00:00,10.57104,-0.50156,10.5829319716,7.78104,-1.1415600000000001,7.8643335837,2.79,0.64,2.8624639736,32.8,18.78104,-4.33156,19.274072624,7.78104,-1.1415600000000001,7.8643335837,11.0,-3.19,11.4532135229,0.0
2022-03-20 09:30:00,8.05608,-1.09152,8.1296888549,8.05608,-1.09152,8.1296888549,0.0,0.0,0.0,27.38,23.24608,-3.26152,23.4737672323,8.05608,-1.09152,8.1296888549,15.19,-2.17,15.3442171517,0.0
2022-03-20 10:00:00,8.81136,-1.23408,8.8973601982,8.81136,-1.23408,8.8973601982,0.0,0.0,0.0,0.0,23.93136,-2.73408,24.0870335429,8.81136,-1.23408,8.8973601982,15.12,-1.5,15.1942225862,0.0
2022-03-20 10:30:00,8.43732,-1.0908,8.507538623,8.43732,-1.0908,8.507538623,0.0,0.0,0.0,0.0,25.90732,-2.8308,26.0615168059,8.43732,-1.0908,8.507538623,17.47,-1.74,17.5564375657,0.0
2022-03-20 11:00:00,7.61544,-0.8431200000000001,7.6619695724,7.61544,-0.8431200000000001,7.6619695724,0.0,0.0,0.0,0.0,27.99544,-3.2431200000000002,28.1826628999,7.61544,-0.8431200000000001,7.6619695724,20.38,-2.4,20.5208284433,0.0
2022-03-20 11:30:00,6.34032,-0.60912,6.3695121381,6.34032,-0.60912,6.3695121381,0.0,0.0,0.0,0.0,31.10032,-3.43912,31.2898937435,6.34032,-0.60912,6.3695121381,24.76,-2.83,24.9212058296,0.0
2022-03-20 12:00:00,6.81156,-0.6667200000000001,6.8441117168000005,6.81156,-0.6667200000000001,6.8441117168000005,0.0,0.0,0.0,0.0,29.93156,-3.49672,30.1351179655,6.81156,-0.6667200000000001,6.8441117168000005,23.12,-2.83,23.2925588976,0.0
2022-03-20 12:30:00,7.41348,-0.7704000000000001,7.4534020333,7.41348,-0.7704000000000001,7.4534020333,0.0,0.0,0.0,0.0,28.93348,-3.3804,29.1302826809,7.41348,-0.7704000000000001,7.4534020333,21.52,-2.61,21.6776959108,0.0
2022-03-20 13:00:00,6.62472,-0.6861600000000001,6.6601599548,6.62472,-0.6861600000000001,6.6601599548,0.0,0.0,0.0,0.0,30.03472,-3.56616,30.2456922986,6.62472,-0.6861600000000001,6.6601599548,23.41,-2.88,23.586489777,0.0
2022-03-20 13:30:00,6.30504,-0.65736,6.339215375,6.30504,-0.65736,6.339215375,0.0,0.0,0.0,0.0,29.40504,-3.8373600000000003,29.6543708274,6.30504,-0.65736,6.339215375,23.1,-3.18,23.3178558191,0.0
2022-03-20 14:00:00,8.74336,-1.22292,8.8284697098,5.82336,-0.59292,5.8534669911,2.92,-0.63,2.9871893144,0.0,26.35336,-3.40292,26.5721554981,5.82336,-0.59292,5.8534669911,20.53,-2.81,20.7214140444,0.0
2022-03-20 14:30:00,17.761400000000002,-2.94672,18.0041797569,4.9014,-0.48672000000000004,4.9255069098,12.86,-2.46,13.093173794,24.59,17.5514,-1.96672,17.6612465449,4.9014,-0.48672000000000004,4.9255069098,12.65,-1.48,12.7362828172,0.0
2022-03-20 15:00:00,17.51464,-3.13592,17.7931618488,4.45464,-0.47592000000000007,4.4799907786,13.06,-2.66,13.3281356536,32.84,17.30464,-1.9659200000000001,17.4159526577,4.45464,-0.47592000000000007,4.4799907786,12.85,-1.49,12.9360967838,0.0
2022-03-20 15:30:00,17.51092,-3.26276,17.812296934,3.8509200000000003,-0.39276000000000005,3.8708972169,13.66,-2.87,13.9582412932,33.16,17.28092,-2.11276,17.4095936444,3.8509200000000003,-0.39276000000000005,3.8708972169,13.43,-1.72,13.5396934973,0.0
2022-03-20 16:00:00,17.83104,-3.27776,18.1298013806,3.01104,-0.34776,3.03105574,14.82,-2.93,15.1068626789,33.22,17.62104,-2.10776,17.7466532873,3.01104,-0.34776,3.03105574,14.61,-1.76,14.7156277474,0.0
2022-03-20 16:30:00,18.10424,-3.20628,18.3859657733,2.24424,-0.29628000000000004,2.263712662,15.86,-2.91,16.1247542617,33.13,17.87424,-2.06628,17.99327565,2.24424,-0.29628000000000004,2.263712662,15.63,-1.77,15.7299014619,0.0
2022-03-20 17:00:00,20.70688,-3.1092,20.9390067571,4.01688,-0.2592,4.0252341018,16.69,-2.85,16.9315858678,33.13,20.46688,-1.9792,20.5623541837,4.01688,-0.2592,4.0252341018,16.45,-1.72,16.5396765386,0.0
2022-03-20 17:30:00,23.38008,-3.28012,23.6090518238,9.55008,0.29988000000000004,9.5547870735,13.83,-3.58,14.2858426423,33.07,23.18008,-2.13012,23.2777473141,9.55008,0.29988000000000004,9.5547870735,13.63,-2.43,13.8449196458,0.0
2022-03-20 18:00:00,22.953,-3.55492,23.2266585028,12.123,0.95508,12.1605635892,10.83,-4.51,11.7315386885,32.97,22.773,-2.39492,22.8985844717,12.123,0.95508,12.1605635892,10.65,-3.35,11.1644525168,0.0
2022-03-20 18:30:00,23.76276,-2.82464,23.9300512734,4.26276,0.045360000000000004,4.2630013309,19.5,-2.87,19.7100710298,32.97,23.51276,-1.72464,23.5759255587,4.26276,0.045360000000000004,4.2630013309,19.25,-1.77,19.3312027562,0.0
2022-03-20 19:00:00,20.21608,-2.90144,20.4232280661,3.55608,0.26856,3.5662065896,16.66,-3.17,16.9589062147,32.7,20.00608,-1.7914400000000001,20.0861269099,3.55608,0.26856,3.5662065896,16.45,-2.06,16.5784830428,0.0
2022-03-20 19:30:00,19.72552,-3.05916,19.9613275905,5.01552,0.33084,5.026419797,14.71,-3.39,15.0955688863,32.7,19.50552,-1.9391600000000002,19.6016747238,5.01552,0.33084,5.026419797,14.49,-2.27,14.6667310605,0.0
2022-03-20 20:00:00,20.75852,-2.86628,20.9554697783,0.57852,-0.02628,0.5791165934,20.18,-2.84,20.3788615973,32.77,20.50852,-1.76628,20.5844392109,0.57852,-0.02628,0.5791165934,19.93,-1.74,20.0058116556,0.0
2022-03-20 20:30:00,19.9362,-3.11268,20.1777314687,0.4662,-0.022680000000000002,0.46675134960000003,19.47,-3.09,19.7136754564,32.74,19.6962,-2.00268,19.7977529438,0.4662,-0.022680000000000002,0.46675134960000003,19.23,-1.98,19.3316657327,0.0
2022-03-20 21:00:00,19.16152,-3.31996,19.4470044766,0.19152000000000002,0.05004,0.1979492662,18.97,-3.37,19.267013261,32.8,18.92152,-2.20996,19.0501402176,0.19152000000000002,0.05004,0.1979492662,18.73,-2.26,18.8658554007,0.0
2022-03-20 21:30:00,18.10572,-3.58916,18.4580379841,0.13572,0.15084,0.20291038420000002,17.97,-3.74,18.3550674202,32.8,17.87572,-2.46916,18.0454458694,0.13572,0.15084,0.20291038420000002,17.74,-2.62,17.9324287256,0.0
2022-03-20 22:00:00,16.86312,-3.8018,17.286367443,0.21312,0.0882,0.2306498957,16.65,-3.89,17.0983800402,32.92,16.62312,-2.6618,16.8348833609,0.21312,0.0882,0.2306498957,16.41,-2.75,16.638828083699998,0.0
2022-03-20 22:30:00,15.8758,-3.92868,16.3546798251,0.32580000000000003,0.03132,0.3273019743,15.55,-3.96,16.0463111026,32.98,15.6658,-2.77868,15.9103221898,0.32580000000000003,0.03132,0.3273019743,15.34,-2.81,15.5952460705,0.0
2022-03-20 23:00:00,14.61192,-4.14792,15.1892543073,0.42192,-0.00792,0.4219943279,14.19,-4.14,14.7816000487,33.1,14.39192,-2.9679200000000003,14.6947579229,0.42192,-0.00792,0.4219943279,13.97,-2.96,14.2801435567,0.0
2022-03-20 23:30:00,13.39028,-4.27276,14.0554642931,0.44028000000000006,-0.032760000000000004,0.4414971076,12.95,-4.24,13.6264485469,33.45,13.20028,-3.07276,13.553200585,0.44028000000000006,-0.032760000000000004,0.4414971076,12.76,-3.04,13.1171338333,0.0
2022-03-21 00:00:00,12.51992,-4.2872,13.2336117763,0.61992,-0.09720000000000001,0.6274939413,11.9,-4.19,12.6161047871,33.47,12.31992,-3.1372,12.7130819492,0.61992,-0.09720000000000001,0.6274939413,11.7,-3.04,12.0884903938,0.0
2022-03-21 00:30:00,12.20568,-4.56952,13.0330018527,0.44568,-0.02952,0.44665657140000004,11.76,-4.54,12.6059192445,33.42,12.04568,-2.96952,12.4063070933,0.44568,-0.02952,0.44665657140000004,11.6,-2.94,11.9667706588,0.0
2022-03-21 01:00:00,12.1482,-4.57792,12.982146,0.44820000000000004,-0.00792,0.4482699704,11.7,-4.57,12.5608479013,33.01,11.9882,-2.98792,12.35494254,0.44820000000000004,-0.00792,0.4482699704,11.54,-2.98,11.9185569596,0.0
2022-03-21 01:30:00,11.76384,-4.6055600000000005,12.6332543099,0.48384000000000005,-0.025560000000000003,0.4845146636,11.28,-4.58,12.1743500853,32.95,11.61384,-3.00556,11.9964440756,0.48384000000000005,-0.025560000000000003,0.4845146636,11.13,-2.98,11.5220354105,0.0
2022-03-21 02:00:00,11.711,-4.51844,12.5524428313,0.441,-0.028440000000000003,0.44191609340000004,11.27,-4.49,12.1314879549,32.91,11.551,-2.91844,11.9139788918,0.441,-0.028440000000000003,0.44191609340000004,11.11,-2.89,11.479729962,0.0
2022-03-21 02:30:00,11.347480000000001,-4.56292,12.2305168033,0.44748000000000004,-0.05292,0.4505983542,10.9,-4.51,11.7961900629,32.97,11.18748,-2.9729200000000002,11.5757488776,0.44748000000000004,-0.05292,0.4505983542,10.74,-2.92,11.1298697207,0.0
2022-03-21 03:00:00,11.25068,-4.5928,12.1520209143,0.40068000000000004,-0.0828,0.40914582050000003,10.85,-4.51,11.7500042553,32.97,11.10068,-2.9928,11.4970408498,0.40068000000000004,-0.0828,0.40914582050000003,10.7,-2.91,11.0886473476,0.0
2022-03-21 03:30:00,10.97676,-4.55552,11.8845287062,0.53676,-0.15552000000000002,0.5588360833,10.44,-4.4,11.3293247813,32.94,10.83676,-2.97552,11.237841722,0.53676,-0.15552000000000002,0.5588360833,10.3,-2.8200000000000003,10.6790636294,0.0
2022-03-21 04:00:00,10.88884,-4.46872,11.770144221,0.7988400000000001,-0.19872,0.8231858745,10.09,-4.27,10.9563223757,32.83,10.73884,-2.87872,11.1179905281,0.7988400000000001,-0.19872,0.8231858745,9.94,-2.68,10.2949502184,0.0
2022-03-21 04:30:00,11.28756,-4.22004,12.0506326952,0.90756,-0.23004000000000002,0.9362604099,10.38,-3.99,11.1204541274,32.87,11.12756,-2.64004,11.4364506188,0.90756,-0.23004000000000002,0.9362604099,10.22,-2.41,10.5003095192,0.0
2022-03-21 05:00:00,11.37724,-4.16608,12.1160147154,0.77724,-0.22608000000000003,0.8094530153,10.6,-3.94,11.3085631271,32.8,11.22724,-2.58608,11.5212294389,0.77724,-0.22608000000000003,0.8094530153,10.45,-2.36,10.7131741328,0.0
2022-03-21 05:30:00,11.9208,-4.03648,12.5856522847,0.7308,-0.18648,0.7542170977,11.19,-3.85,11.8337906015,32.8,11.7608,-2.47648,12.0187091582,0.7308,-0.18648,0.7542170977,11.03,-2.29,11.2652119376,0.0
2022-03-21 06:00:00,13.13828,-3.79,13.6740082404,0.72828,-0.18,0.7501944804,12.41,-3.61,12.9244032744,32.72,12.98828,-2.23,13.178327563,0.72828,-0.18,0.7501944804,12.26,-2.05,12.4302091696,0.0
2022-03-21 06:30:00,15.2884,-3.10028,15.5995804635,0.7884,-0.17028000000000001,0.8065790962,14.5,-2.93,14.7930693232,32.65,15.1184,-1.57028,15.1997301897,0.7884,-0.17028000000000001,0.8065790962,14.33,-1.4,14.3982255851,0.0
2022-03-21 07:00:00,17.0326,-2.63052,17.2345321442,0.9126000000000001,-0.20052,0.9343698574,16.12,-2.43,16.3021256283,32.57,16.8426,-1.11052,16.8791714675,0.9126000000000001,-0.20052,0.9343698574,15.93,-0.91,15.955970669300001,0.0
2022-03-21 07:30:00,19.77956,-1.57576,19.8422280345,0.7095600000000001,-0.18576,0.7334726792,19.07,-1.3900000000000001,19.1205909951,32.51,19.54956,-0.45576000000000005,19.5548718577,0.7095600000000001,-0.18576,0.7334726792,18.84,-0.27,18.841934614,0.0
2022-03-21 08:00:00,21.44396,-1.05248,21.4697725799,0.9939600000000001,-0.22248,1.0185547761,20.45,-0.8300000000000001,20.46683659,32.6,21.19396,0.007520000000000001,21.1939613341,0.9939600000000001,-0.22248,1.0185547761,20.2,0.23,20.2013093635,0.0
2022-03-21 08:30:00,22.34528,-0.6687200000000001,22.3552840446,1.29528,-0.28872000000000003,1.3270680151,21.05,-0.38,21.0534296493,32.68,22.11528,0.38128,22.1185664978,1.29528,-0.28872000000000003,1.3270680151,20.82,0.67,20.8307777099,0.0
2022-03-21 09:00:00,22.86328,-0.42456000000000005,22.8672215967,1.58328,-0.30456,1.6123065316,21.28,-0.12,21.2803383432,32.68,22.63328,0.5954400000000001,22.6411111113,1.58328,-0.30456,1.6123065316,21.05,0.9,21.0692311203,0.0
2022-03-21 09:30:00,24.7404,-0.261,24.7417766775,1.8504,-0.261,1.8687164472000002,22.89,0.0,22.89,32.81,21.8304,0.649,21.8400449899,1.8504,-0.261,1.8687164472000002,19.98,0.91,20.0007124873,0.0
2022-03-21 10:00:00,43.78788,0.5739200000000001,43.7916409725,2.11788,-0.22608000000000003,2.1299126416,41.67,0.8,41.6776786782,32.76,2.11788,-0.22608000000000003,2.1299126416,2.11788,-0.22608000000000003,2.1299126416,0.0,0.0,0.0,0.0
2022-03-21 10:30:00,44.60464,0.7426,44.6108211569,1.84464,-0.16740000000000002,1.8522201515,42.76,0.91,42.7696820189,32.56,1.84464,-0.16740000000000002,1.8522201515,1.84464,-0.16740000000000002,1.8522201515,0.0,0.0,0.0,0.0
2022-03-21 11:00:00,44.05076,0.87436,44.0594366962,2.12076,-0.21564000000000003,2.1316950033,41.93,1.09,41.9441652677,32.7,2.12076,-0.21564000000000003,2.1316950033,2.12076,-0.21564000000000003,2.1316950033,0.0,0.0,0.0,0.0
2022-03-21 11:30:00,44.13664,0.8231600000000001,44.1443154084,2.09664,-0.18684,2.1049485683,42.04,1.01,42.0521307427,32.7,2.09664,-0.18684,2.1049485683,2.09664,-0.18684,2.1049485683,0.0,0.0,0.0,0.0
2022-03-21 12:00:00,44.14788,0.6912400000000001,44.153291171,2.29788,-0.15876,2.3033578168,41.85,0.85,41.8586311291,32.72,2.29788,-0.15876,2.3033578168,2.29788,-0.15876,2.3033578168,0.0,0.0,0.0,0.0
2022-03-21 12:30:00,45.19848,0.7226800000000001,45.2042571081,2.41848,-0.15732000000000002,2.4235913626,42.78,0.88,42.7890500011,32.72,2.41848,-0.15732000000000002,2.4235913626,2.41848,-0.15732000000000002,2.4235913626,0.0,0.0,0.0,0.0
2022-03-21 13:00:00,43.18572,0.41776,43.1877405676,2.20572,-0.19224000000000002,2.2140815107,40.98,0.61,40.9845397681,32.64,2.20572,-0.19224000000000002,2.2140815107,2.20572,-0.19224000000000002,2.2140815107,0.0,0.0,0.0,0.0
2022-03-21 13:30:00,41.6306,0.24392000000000003,41.631314576,3.1806,-0.22608000000000003,3.1886248645,38.45,0.47000000000000003,38.4528724545,32.67,3.1806,-0.22608000000000003,3.1886248645,3.1806,-0.22608000000000003,3.1886248645,0.0,0.0,0.0,0.0
2022-03-21 14:00:00,40.77052,0.25512,40.7713181941,3.35052,-0.25488,3.3602006019,37.42,0.51,37.4234752528,32.74,3.35052,-0.25488,3.3602006019,3.35052,-0.25488,3.3602006019,0.0,0.0,0.0,0.0
2022-03-21 14:30:00,40.18916,0.0054800000000000005,40.1891603736,2.7291600000000003,-0.16452000000000003,2.7341143239,37.46,0.17,37.4603857428,32.87,2.7291600000000003,-0.16452000000000003,2.7341143239,2.7291600000000003,-0.16452000000000003,2.7341143239,0.0,0.0,0.0,0.0
2022-03-21 15:00:00,38.48704,-0.39128,38.4890289303,3.04704,-0.25128,3.0573835873,35.44,-0.14,35.4402765226,32.78,3.04704,-0.25128,3.0573835873,3.04704,-0.25128,3.0573835873,0.0,0.0,0.0,0.0
2022-03-21 15:30:00,39.51988,-0.36752,39.5215888618,2.45988,-0.22752000000000003,2.4703795184,37.06,-0.14,37.0602644351,32.9,2.45988,-0.22752000000000003,2.4703795184,2.45988,-0.22752000000000003,2.4703795184,0.0,0.0,0.0,0.0
2022-03-21 16:00:00,40.60796,-0.7582800000000001,40.6150391348,1.76796,-0.18828,1.7779572323,38.84,-0.5700000000000001,38.8441823186,33.0,1.76796,-0.18828,1.7779572323,1.76796,-0.18828,1.7779572323,0.0,0.0,0.0,0.0
2022-03-21 16:30:00,41.0786,-1.40964,41.1027792599,1.4886,-0.17964000000000002,1.4994000432,39.59,-1.23,39.6091024892,32.87,1.4886,-0.17964000000000002,1.4994000432,1.4886,-0.17964000000000002,1.4994000432,0.0,0.0,0.0,0.0
2022-03-21 17:00:00,42.60144,-1.7866,42.6388863555,0.9914400000000001,-0.15660000000000002,1.0037314549,41.61,-1.63,41.641913981,32.9,0.9914400000000001,-0.15660000000000002,1.0037314549,0.9914400000000001,-0.15660000000000002,1.0037314549,0.0,0.0,0.0,0.0
2022-03-21 17:30:00,43.1808,-2.02416,43.2282166223,0.8208000000000001,-0.16416,0.8370550434,42.36,-1.8599999999999999,42.4008160299,32.99,0.8208000000000001,-0.16416,0.8370550434,0.8208000000000001,-0.16416,0.8370550434,0.0,0.0,0.0,0.0
2022-03-21 18:00:00,44.76476,-1.84752,44.8028689707,0.55476,-0.13752,0.5715508796000001,44.21,-1.71,44.2430582126,32.77,0.55476,-0.13752,0.5715508796000001,0.55476,-0.13752,0.5715508796000001,0.0,0.0,0.0,0.0
2022-03-21 18:30:00,46.324,-1.6482,46.3533120633,0.504,-0.0882,0.5116593007,45.82,-1.56,45.8465483979,32.77,0.504,-0.0882,0.5116593007,0.504,-0.0882,0.5116593007,0.0,0.0,0.0,0.0
2022-03-21 19:00:00,46.89444,-1.57996,46.9210483314,0.78444,-0.12996000000000002,0.7951325142,46.11,-1.45,46.1327931086,32.62,0.78444,-0.12996000000000002,0.7951325142,0.78444,-0.12996000000000002,0.7951325142,0.0,0.0,0.0,0.0
2022-03-21 19:30:00,44.96376,-1.6709200000000002,44.9947962212,1.37376,-0.25092000000000003,1.3964875166000001,43.59,-1.42,43.6131230251,32.57,1.37376,-0.25092000000000003,1.3964875166000001,1.37376,-0.25092000000000003,1.3964875166000001,0.0,0.0,0.0,0.0
2022-03-21 20:00:00,40.89404,-1.91948,40.9390633868,2.26404,-0.42948000000000003,2.3044153688,38.63,-1.49,38.6587247591,32.42,2.26404,-0.42948000000000003,2.3044153688,2.26404,-0.42948000000000003,2.3044153688,0.0,0.0,0.0,0.0
2022-03-21 20:30:00,39.7584,-2.3506,39.8278255861,1.9584000000000001,-0.3906,1.9969724385,37.8,-1.96,37.8507807053,32.42,1.9584000000000001,-0.3906,1.9969724385,1.9584000000000001,-0.3906,1.9969724385,0.0,0.0,0.0,0.0
2022-03-21 21:00:00,38.14868,-2.78388,38.2501212233,1.76868,-0.35388000000000003,1.8037350129,36.38,-2.43,36.4610655357,32.42,1.76868,-0.35388000000000003,1.8037350129,1.76868,-0.35388000000000003,1.8037350129,0.0,0.0,0.0,0.0
2022-03-21 21:30:00,36.73032,-3.45192,36.8921693451,1.3003200000000001,-0.33192000000000005,1.3420145263,35.43,-3.12,35.5671098067,32.56,1.3003200000000001,-0.33192000000000005,1.3420145263,1.3003200000000001,-0.33192000000000005,1.3420145263,0.0,0.0,0.0,0.0
2022-03-21 22:00:00,33.89688,-4.31672,34.1706386433,1.31688,-0.30672000000000005,1.3521279868,32.58,-4.01,32.8258510933,32.78,1.31688,-0.30672000000000005,1.3521279868,1.31688,-0.30672000000000005,1.3521279868,0.0,0.0,0.0,0.0
2022-03-21 22:30:00,31.42896,-4.93,31.8132743785,1.12896,-0.27,1.1607974335,30.3,-4.66,30.6562489551,32.9,1.12896,-0.27,1.1607974335,1.12896,-0.27,1.1607974335,0.0,0.0,0.0,0.0
2022-03-21 23:00:00,29.06004,-5.16964,29.5162853783,1.04004,-0.26964000000000005,1.0744249305,28.02,-4.9,28.4452175242,32.98,1.04004,-0.26964000000000005,1.0744249305,1.04004,-0.26964000000000005,1.0744249305,0.0,0.0,0.0,0.0
2022-03-21 23:30:00,26.97188,-5.54656,27.5362785897,1.00188,-0.28656000000000004,1.0420557413,25.97,-5.26,26.4973300542,33.04,1.00188,-0.28656000000000004,1.0420557413,1.00188,-0.28656000000000004,1.0420557413,0.0,0.0,0.0,0.0
2022-03-22 00:00:00,24.603,-5.77348,25.2713410865,1.233,-0.30348,1.2697988464,23.37,-5.47,24.0016207786,33.18,1.233,-0.30348,1.2697988464,1.233,-0.30348,1.2697988464,0.0,0.0,0.0,0.0
2022-03-22 00:30:00,22.87336,-5.85252,23.6102221091,1.68336,-0.36252,1.7219528565000002,21.19,-5.49,21.8896368175,33.18,1.68336,-0.36252,1.7219528565000002,1.68336,-0.36252,1.7219528565000002,0.0,0.0,0.0,0.0
2022-03-22 01:00:00,22.70312,-5.948840000000001,23.4695623112,1.56312,-0.34884000000000004,1.6015721901000002,21.14,-5.6,21.869147217,33.18,1.56312,-0.34884000000000004,1.6015721901000002,1.56312,-0.34884000000000004,1.6015721901000002,0.0,0.0,0.0,0.0
2022-03-22 01:30:00,21.13352,-6.00104,21.9690270306,1.9735200000000002,-0.40104,2.0138555738,19.16,-5.6,19.961603142,33.06,1.9735200000000002,-0.40104,2.0138555738,1.9735200000000002,-0.40104,2.0138555738,0.0,0.0,0.0,0.0
2022-03-22 02:00:00,20.28316,-6.15344,21.1960232926,1.97316,-0.43344000000000005,2.0202055883,18.31,-5.72,19.182661442,33.17,1.97316,-0.43344000000000005,2.0202055883,1.97316,-0.43344000000000005,2.0202055883,0.0,0.0,0.0,0.0
2022-03-22 02:30:00,20.535800000000002,-5.98688,21.3906945604,1.8558,-0.41688000000000003,1.9020469433,18.68,-5.57,19.4927499343,33.23,1.8558,-0.41688000000000003,1.9020469433,1.8558,-0.41688000000000003,1.9020469433,0.0,0.0,0.0,0.0
2022-03-22 03:00:00,20.5336,-6.03016,21.4007373374,1.5336,-0.38016000000000005,1.580016008,19.0,-5.65,19.8222728263,33.23,1.5336,-0.38016000000000005,1.580016008,1.5336,-0.38016000000000005,1.580016008,0.0,0.0,0.0,0.0
2022-03-22 03:30:00,20.8046,-6.01368,21.6563092031,1.3446,-0.37368,1.3955593511,19.46,-5.64,20.2608292032,33.25,1.3446,-0.37368,1.3955593511,1.3446,-0.37368,1.3955593511,0.0,0.0,0.0,0.0
2022-03-22 04:00:00,21.19524,-5.96696,22.019146448,1.24524,-0.33696000000000004,1.2900250770000001,19.95,-5.63,20.7291919765,33.25,1.24524,-0.33696000000000004,1.2900250770000001,1.24524,-0.33696000000000004,1.2900250770000001,0.0,0.0,0.0,0.0
2022-03-22 04:30:00,21.1226,-5.66332,21.8686401997,1.5426,-0.37332000000000004,1.5871302979,19.58,-5.29,20.2820240607,33.23,1.5426,-0.37332000000000004,1.5871302979,1.5426,-0.37332000000000004,1.5871302979,0.0,0.0,0.0,0.0
2022-03-22 05:00:00,21.1192,-5.52572,21.8301211668,1.6992,-0.40572,1.7469657576,19.42,-5.12,20.0835952957,33.23,1.6992,-0.40572,1.7469657576,1.6992,-0.40572,1.7469657576,0.0,0.0,0.0,0.0
2022-03-22 05:30:00,21.47308,-5.27156,22.1106876763,1.9630800000000002,-0.42156000000000005,2.0078336385,19.51,-4.85,20.1037956615,33.06,1.9630800000000002,-0.42156000000000005,2.0078336385,1.9630800000000002,-0.42156000000000005,2.0078336385,0.0,0.0,0.0,0.0
2022-03-22 06:00:00,23.21156,-4.92076,23.7274186673,2.04156,-0.41076,2.0824723314,21.17,-4.51,21.6450687225,33.06,2.04156,-0.41076,2.0824723314,2.04156,-0.41076,2.0824723314,0.0,0.0,0.0,0.0
2022-03-22 06:30:00,28.07676,-3.85148,28.3396956633,1.52676,-0.32148000000000004,1.5602389202,26.55,-3.5300000000000002,26.7836405292,33.1,1.52676,-0.32148000000000004,1.5602389202,1.52676,-0.32148000000000004,1.5602389202,0.0,0.0,0.0,0.0
2022-03-22 07:00:00,31.85664,-2.67932,31.9691142785,1.9166400000000001,-0.40932,1.9598601358,29.94,-2.27,30.0259304602,33.0,1.9166400000000001,-0.40932,1.9598601358,1.9166400000000001,-0.40932,1.9598601358,0.0,0.0,0.0,0.0
2022-03-22 07:30:00,36.42264,-1.30644,36.4460627509,2.04264,-0.40644,2.0826837598,34.38,-0.9,34.3917780872,32.88,2.04264,-0.40644,2.0826837598,2.04264,-0.40644,2.0826837598,0.0,0.0,0.0,0.0
2022-03-22 08:00:00,39.1672,-0.31988000000000005,39.1685062142,2.3472,-0.38988,2.3793600514,36.82,0.07,36.8200665399,32.7,2.3472,-0.38988,2.3793600514,2.3472,-0.38988,2.3793600514,0.0,0.0,0.0,0.0
2022-03-22 08:30:00,39.83896,0.6854,39.8448554652,3.19896,-0.4446,3.2297080737,36.64,1.13,36.657420804,32.6,3.19896,-0.4446,3.2297080737,3.19896,-0.4446,3.2297080737,0.0,0.0,0.0,0.0
2022-03-22 09:00:00,38.76684,0.9633200000000001,38.778806957,4.05684,-0.52668,4.0908853086,34.71,1.49,34.7419659778,32.47,4.05684,-0.52668,4.0908853086,4.05684,-0.52668,4.0908853086,0.0,0.0,0.0,0.0
2022-03-22 09:30:00,38.66972,1.30224,38.6916408788,4.50972,-0.52776,4.5404961288,34.16,1.83,34.2089827385,32.53,4.50972,-0.52776,4.5404961288,4.50972,-0.52776,4.5404961288,0.0,0.0,0.0,0.0
2022-03-22 10:00:00,38.99456,1.18048,39.0124242085,4.26456,-0.47952000000000006,4.291434658,34.73,1.6600000000000001,34.769649121,32.42,4.26456,-0.47952000000000006,4.291434658,4.26456,-0.47952000000000006,4.291434658,0.0,0.0,0.0,0.0
2022-03-22 10:30:00,36.84228,0.7971600000000001,36.8509031051,4.83228,-0.49284000000000006,4.8573471426,32.01,1.29,32.035982894200004,32.42,4.83228,-0.49284000000000006,4.8573471426,4.83228,-0.49284000000000006,4.8573471426,0.0,0.0,0.0,0.0
2022-03-22 11:00:00,37.51172,0.9534,37.5238338782,5.30172,-0.5166000000000001,5.3268293119,32.21,1.47,32.2435264821,32.42,5.30172,-0.5166000000000001,5.3268293119,5.30172,-0.5166000000000001,5.3268293119,0.0,0.0,0.0,0.0
2022-03-22 11:30:00,35.75992,1.39792,35.7872331807,6.10992,-0.6220800000000001,6.1415068129,29.65,2.02,29.7187297844,32.46,6.10992,-0.6220800000000001,6.1415068129,6.10992,-0.6220800000000001,6.1415068129,0.0,0.0,0.0,0.0
2022-03-22 12:00:00,34.67872,1.29204,34.7027806984,6.58872,-0.68796,6.6245392444,28.09,1.98,28.1596963762,32.36,6.58872,-0.68796,6.6245392444,6.58872,-0.68796,6.6245392444,0.0,0.0,0.0,0.0
2022-03-22 12:30:00,34.68944,1.30856,34.7141120697,6.67944,-0.7214400000000001,6.7182880548,28.01,2.03,28.0834648859,32.44,6.67944,-0.7214400000000001,6.7182880548,6.67944,-0.7214400000000001,6.7182880548,0.0,0.0,0.0,0.0
2022-03-22 13:00:00,34.20812,1.09712,34.2257088492,6.73812,-0.63288,6.7677764612,27.47,1.73,27.5244218831,32.37,6.73812,-0.63288,6.7677764612,6.73812,-0.63288,6.7677764612,0.0,0.0,0.0,0.0
2022-03-22 13:30:00,30.22672,1.20956,30.2509113475,7.77672,-0.91044,7.8298323706,22.45,2.12,22.5498758311,32.46,7.77672,-0.91044,7.8298323706,7.77672,-0.91044,7.8298323706,0.0,0.0,0.0,0.0
2022-03-22 14:00:00,31.29516,0.9049600000000001,31.3082415991,7.17516,-0.72504,7.2116991082,24.12,1.63,24.1750139607,32.39,7.17516,-0.72504,7.2116991082,7.17516,-0.72504,7.2116991082,0.0,0.0,0.0,0.0
2022-03-22 14:30:00,32.20472,0.8822000000000001,32.2168010069,6.53472,-0.6678000000000001,6.5687534828,25.67,1.55,25.7167532943,32.48,6.53472,-0.6678000000000001,6.5687534828,6.53472,-0.6678000000000001,6.5687534828,0.0,0.0,0.0,0.0
2022-03-22 15:00:00,32.23748,0.41444000000000003,32.2401438778,5.93748,-0.65556,5.973560719,26.3,1.07,26.3217571602,32.5,5.93748,-0.65556,5.973560719,5.93748,-0.65556,5.973560719,0.0,0.0,0.0,0.0
2022-03-22 15:30:00,31.58196,0.6626000000000001,31.5889100192,6.23196,-0.7974,6.2827678774,25.35,1.46,25.3920085854,32.65,6.23196,-0.7974,6.2827678774,6.23196,-0.7974,6.2827678774,0.0,0.0,0.0,0.0
2022-03-22 16:00:00,33.49376,-0.007280000000000001,33.4937607912,5.24376,-0.6472800000000001,5.2835584918,28.25,0.64,28.2572486276,32.6,5.24376,-0.6472800000000001,5.2835584918,5.24376,-0.6472800000000001,5.2835584918,0.0,0.0,0.0,0.0
2022-03-22 16:30:00,36.1086,-1.03568,36.1234498217,3.5586,-0.44568,3.5863999529,32.55,-0.59,32.5553467191,32.72,3.5586,-0.44568,3.5863999529,3.5586,-0.44568,3.5863999529,0.0,0.0,0.0,0.0
2022-03-22 17:00:00,37.44268,-1.25604,37.4637414317,3.08268,-0.44604000000000005,3.1147821214,34.36,-0.81,34.3695461128,32.65,3.08268,-0.44604000000000005,3.1147821214,3.08268,-0.44604000000000005,3.1147821214,0.0,0.0,0.0,0.0
2022-03-22 17:30:00,37.4868,-1.45536,37.5150402768,2.9268,-0.49536,2.9684237854,34.56,-0.96,34.5733307623,32.64,2.9268,-0.49536,2.9684237854,2.9268,-0.49536,2.9684237854,0.0,0.0,0.0,0.0
2022-03-22 18:00:00,40.25492,-1.35032,40.2775613501,1.83492,-0.40032,1.8780808047000002,38.42,-0.9500000000000001,38.4317433901,32.56,1.83492,-0.40032,1.8780808047000002,1.83492,-0.40032,1.8780808047000002,0.0,0.0,0.0,0.0
2022-03-22 18:30:00,40.10784,-1.00784,40.1205006316,2.42784,-0.44784,2.4687988438,37.68,-0.56,37.684161129,32.51,2.42784,-0.44784,2.4687988438,2.42784,-0.44784,2.4687988438,0.0,0.0,0.0,0.0
2022-03-22 19:00:00,40.39996,-0.34448,40.4014286192,3.18996,-0.6544800000000001,3.2564073566,37.21,0.31,37.2112912971,32.4,3.18996,-0.6544800000000001,3.2564073566,3.18996,-0.6544800000000001,3.2564073566,0.0,0.0,0.0,0.0
2022-03-22 19:30:00,39.94776,0.1316,39.9479767645,3.85776,-0.8784000000000001,3.9565008249,36.09,1.01,36.1041299577,32.29,3.85776,-0.8784000000000001,3.9565008249,3.85776,-0.8784000000000001,3.9565008249,0.0,0.0,0.0,0.0
2022-03-22 20:00:00,39.73708,-0.6674,39.7426842285,3.18708,-0.7074,3.2646429646,36.55,0.04,36.5500218878,32.32,3.18708,-0.7074,3.2646429646,3.18708,-0.7074,3.2646429646,0.0,0.0,0.0,0.0
2022-03-22 20:30:00,41.38428,-1.6002399999999999,41.4152073419,1.39428,-0.30024,1.4262400836,39.99,-1.3,40.011124703,32.52,1.39428,-0.30024,1.4262400836,1.39428,-0.30024,1.4262400836,0.0,0.0,0.0,0.0
2022-03-22 21:00:00,39.90096,-2.2922000000000002,39.9667460492,0.9309600000000001,-0.23220000000000002,0.9594807771,38.97,-2.06,39.0244090282,32.55,0.9309600000000001,-0.23220000000000002,0.9594807771,0.9309600000000001,-0.23220000000000002,0.9594807771,0.0,0.0,0.0,0.0
2022-03-22 21:30:00,36.31544,-2.69564,36.4153492006,1.49544,-0.39564000000000005,1.5468910121000001,34.82,-2.3,34.8958794129,32.78,1.49544,-0.39564000000000005,1.5468910121000001,1.49544,-0.39564000000000005,1.5468910121000001,0.0,0.0,0.0,0.0
2022-03-22 22:00:00,33.10872,-3.60044,33.3039113053,1.6387200000000002,-0.37044000000000005,1.6800681629,31.47,-3.23,31.6353251919,32.78,1.6387200000000002,-0.37044000000000005,1.6800681629,1.6387200000000002,-0.37044000000000005,1.6800681629,0.0,0.0,0.0,0.0
2022-03-22 22:30:00,30.95468,-4.08956,31.2236563345,1.44468,-0.34956000000000004,1.4863688963000001,29.51,-3.74,29.7460535198,32.95,1.44468,-0.34956000000000004,1.4863688963000001,1.44468,-0.34956000000000004,1.4863688963000001,0.0,0.0,0.0,0.0
2022-03-22 23:00:00,28.83756,-4.35352,29.1643275792,1.44756,-0.35352000000000006,1.4901027965,27.39,-4.0,27.6805364832,33.16,1.44756,-0.35352000000000006,1.4901027965,1.44756,-0.35352000000000006,1.4901027965,0.0,0.0,0.0,0.0
2022-03-22 23:30:00,27.10684,-4.78092,27.5252242649,1.26684,-0.34092,1.3119108323,25.84,-4.44,26.2186803634,33.24,1.26684,-0.34092,1.3119108323,1.26684,-0.34092,1.3119108323,0.0,0.0,0.0,0.0
2022-03-23 00:00:00,25.1542,-5.12256,25.6704966565,1.2942,-0.32256,1.3337910607,23.86,-4.8,24.3380278577,33.2,1.2942,-0.32256,1.3337910607,1.2942,-0.32256,1.3337910607,0.0,0.0,0.0,0.0
2022-03-23 00:30:00,23.70216,-5.21252,24.2685548275,1.5321600000000002,-0.36252,1.5744634057,22.17,-4.85,22.6943032499,33.12,1.5321600000000002,-0.36252,1.5744634057,1.5321600000000002,-0.36252,1.5744634057,0.0,0.0,0.0,0.0
2022-03-23 01:00:00,24.33724,-5.58552,24.9699676509,1.04724,-0.24552000000000002,1.075635481,23.29,-5.34,23.8943445192,33.1,1.04724,-0.24552000000000002,1.075635481,1.04724,-0.24552000000000002,1.075635481,0.0,0.0,0.0,0.0
2022-03-23 01:30:00,24.13168,-5.9005600000000005,24.8425962398,0.8416800000000001,-0.16056,0.8568574771,23.29,-5.74,23.9869068452,33.1,0.8416800000000001,-0.16056,0.8568574771,0.8416800000000001,-0.16056,0.8568574771,0.0,0.0,0.0,0.0
2022-03-23 02:00:00,22.728,-6.08356,23.5281041793,0.918,-0.22356,0.9448296532,21.81,-5.86,22.5835271824,33.19,0.918,-0.22356,0.9448296532,0.918,-0.22356,0.9448296532,0.0,0.0,0.0,0.0
2022-03-23 02:30:00,23.11916,-6.11828,23.9150352135,0.6591600000000001,-0.18828,0.6855226211000001,22.46,-5.93,23.2296470055,33.25,0.6591600000000001,-0.18828,0.6855226211000001,0.6591600000000001,-0.18828,0.6855226211000001,0.0,0.0,0.0,0.0
2022-03-23 03:00:00,23.42024,-6.07004,24.1940700846,0.39024000000000003,-0.14004,0.4146063907,23.03,-5.93,23.7812068659,33.21,0.39024000000000003,-0.14004,0.4146063907,0.39024000000000003,-0.14004,0.4146063907,0.0,0.0,0.0,0.0
2022-03-23 03:30:00,23.22308,-5.6878,23.909464936,0.43308,-0.1278,0.45154305040000003,22.79,-5.5600000000000005,23.4584249258,33.29,0.43308,-0.1278,0.45154305040000003,0.43308,-0.1278,0.45154305040000003,0.0,0.0,0.0,0.0
2022-03-23 04:00:00,23.69248,-5.3576,24.2906872342,0.49248000000000003,-0.1476,0.5141228554,23.2,-5.21,23.7778068795,33.24,0.49248000000000003,-0.1476,0.5141228554,0.49248000000000003,-0.1476,0.5141228554,0.0,0.0,0.0,0.0
2022-03-23 04:30:00,24.259,-5.378,24.8479770806,0.369,-0.108,0.3844801685,23.89,-5.27,24.4643618351,33.34,0.369,-0.108,0.3844801685,0.369,-0.108,0.3844801685,0.0,0.0,0.0,0.0
2022-03-23 05:00:00,23.88928,-5.38596,24.4889008336,0.44928,-0.16596000000000002,0.47895223140000004,23.44,-5.22,24.0142041301,33.26,0.44928,-0.16596000000000002,0.47895223140000004,0.44928,-0.16596000000000002,0.47895223140000004,0.0,0.0,0.0,0.0
2022-03-23 05:30:00,25.1564,-5.18804,25.6857980215,0.4464,-0.15804,0.47354999900000005,24.71,-5.03,25.2167602995,33.26,0.4464,-0.15804,0.47354999900000005,0.4464,-0.15804,0.47354999900000005,0.0,0.0,0.0,0.0
2022-03-23 06:00:00,26.90448,-4.807840000000001,27.3306854933,0.47448,-0.17784000000000003,0.506713268,26.43,-4.63,26.8324765909,33.26,0.47448,-0.17784000000000003,0.506713268,0.47448,-0.17784000000000003,0.506713268,0.0,0.0,0.0,0.0
2022-03-23 06:30:00,30.47744,-3.6647600000000002,30.6969838064,0.66744,-0.19476000000000002,0.6952752054,29.81,-3.47,30.0112812122,33.3,0.66744,-0.19476000000000002,0.6952752054,0.66744,-0.19476000000000002,0.6952752054,0.0,0.0,0.0,0.0
2022-03-23 07:00:00,34.1222,-2.61228,34.2220475664,0.8622000000000001,-0.24228000000000002,0.8955939026,33.26,-2.37,33.344332352,33.03,0.8622000000000001,-0.24228000000000002,0.8955939026,0.8622000000000001,-0.24228000000000002,0.8955939026,0.0,0.0,0.0,0.0
2022-03-23 07:30:00,37.68016,-1.03672,37.694419295,1.37016,-0.30672000000000005,1.4040710751,36.31,-0.73,36.3173374575,32.8,1.37016,-0.30672000000000005,1.4040710751,1.37016,-0.30672000000000005,1.4040710751,0.0,0.0,0.0,0.0
2022-03-23 08:00:00,41.14636,0.011160000000000002,41.1463615134,1.56636,-0.25884,1.5876025306,39.58,0.27,39.5809209089,32.55,1.56636,-0.25884,1.5876025306,1.56636,-0.25884,1.5876025306,0.0,0.0,0.0,0.0
2022-03-23 08:30:00,42.74024,0.9404800000000001,42.7505861701,1.83024,-0.20952,1.8421935533,40.91,1.15,40.9261603379,32.41,1.83024,-0.20952,1.8421935533,1.83024,-0.20952,1.8421935533,0.0,0.0,0.0,0.0
2022-03-23 09:00:00,42.55896,1.08152,42.572699724,2.29896,-0.25848000000000004,2.3134452645,40.26,1.34,40.2822938771,32.2,2.29896,-0.25848000000000004,2.3134452645,2.29896,-0.25848000000000004,2.3134452645,0.0,0.0,0.0,0.0
2022-03-23 09:30:00,42.84972,1.23284,42.8674515051,2.61972,-0.22716000000000003,2.6295502551,40.23,1.46,40.2564839498,32.27,2.61972,-0.22716000000000003,2.6295502551,2.61972,-0.22716000000000003,2.6295502551,0.0,0.0,0.0,0.0
2022-03-23 10:00:00,42.0448,1.11276,42.0595226062,3.0348,-0.23724,3.0440587802,39.01,1.35,39.0333524053,32.2,3.0348,-0.23724,3.0440587802,3.0348,-0.23724,3.0440587802,0.0,0.0,0.0,0.0
2022-03-23 10:30:00,41.07712,0.9655600000000001,41.0884666738,3.41712,-0.24444000000000002,3.4258517201,37.66,1.21,37.6794333822,32.37,3.41712,-0.24444000000000002,3.4258517201,3.41712,-0.24444000000000002,3.4258517201,0.0,0.0,0.0,0.0
2022-03-23 11:00:00,40.54304,0.86504,40.5522673428,3.71304,-0.26496000000000003,3.7224816780000003,36.83,1.13,36.8473309753,32.29,3.71304,-0.26496000000000003,3.7224816780000003,3.71304,-0.26496000000000003,3.7224816780000003,0.0,0.0,0.0,0.0
2022-03-23 11:30:00,40.5184,0.8571200000000001,40.5274646783,3.7584,-0.27288,3.7682932548,36.76,1.13,36.7773639621,32.38,3.7584,-0.27288,3.7682932548,3.7584,-0.27288,3.7682932548,0.0,0.0,0.0,0.0
2022-03-23 12:00:00,40.60904,1.10416,40.6240482846,3.8390400000000002,-0.28584000000000004,3.8496665605000002,36.77,1.3900000000000001,36.7962633973,32.32,3.8390400000000002,-0.28584000000000004,3.8496665605000002,3.8390400000000002,-0.28584000000000004,3.8496665605000002,0.0,0.0,0.0,0.0
2022-03-23 12:30:00,41.25424,0.9941200000000001,41.2662161162,3.32424,-0.24588000000000002,3.3333209494,37.93,1.24,37.9502635037,32.32,3.32424,-0.24588000000000002,3.3333209494,3.32424,-0.24588000000000002,3.3333209494,0.0,0.0,0.0,0.0
2022-03-23 13:00:00,39.50012,0.7383200000000001,39.5070195843,3.21012,-0.30168,3.224264449,36.29,1.04,36.3048991184,32.28,3.21012,-0.30168,3.224264449,3.21012,-0.30168,3.224264449,0.0,0.0,0.0,0.0
2022-03-23 13:30:00,37.90388,0.48616000000000004,37.9069976469,3.86388,-0.39384,3.8838999215000003,34.04,0.88,34.0513729532,32.37,3.86388,-0.39384,3.8838999215000003,3.86388,-0.39384,3.8838999215000003,0.0,0.0,0.0,0.0
2022-03-23 14:00:00,38.12884,0.7961600000000001,38.1371513159,3.76884,-0.39384,3.7893620692,34.36,1.19,34.3806006347,32.42,3.76884,-0.39384,3.7893620692,3.76884,-0.39384,3.7893620692,0.0,0.0,0.0,0.0
2022-03-23 14:30:00,37.74808,0.7005600000000001,37.7545802255,3.80808,-0.37944000000000006,3.8269371565,33.94,1.08,33.957178917,32.42,3.80808,-0.37944000000000006,3.8269371565,3.80808,-0.37944000000000006,3.8269371565,0.0,0.0,0.0,0.0
2022-03-23 15:00:00,36.74932,0.31344000000000005,36.7506566621,3.37932,-0.37656,3.4002354471,33.37,0.6900000000000001,33.3771328906,32.39,3.37932,-0.37656,3.4002354471,3.37932,-0.37656,3.4002354471,0.0,0.0,0.0,0.0
2022-03-23 15:30:00,37.10396,-0.33872,37.1055060459,2.79396,-0.28872000000000003,2.8088381441,34.31,-0.05,34.3100364325,32.45,2.79396,-0.28872000000000003,2.8088381441,2.79396,-0.28872000000000003,2.8088381441,0.0,0.0,0.0,0.0
2022-03-23 16:00:00,38.52752,-0.6673600000000001,38.5332994528,3.01752,-0.20736000000000002,3.0246363616,35.51,-0.46,35.5129793174,32.49,3.01752,-0.20736000000000002,3.0246363616,3.01752,-0.20736000000000002,3.0246363616,0.0,0.0,0.0,0.0
2022-03-23 16:30:00,39.6482,-1.187,39.6659644058,2.3382,-0.117,2.3411254217,37.31,-1.07,37.3253399181,32.59,2.3382,-0.117,2.3411254217,2.3382,-0.117,2.3411254217,0.0,0.0,0.0,0.0
2022-03-23 17:00:00,40.50676,-1.4672,40.5333231001,1.16676,-0.09720000000000001,1.1708017499,39.34,-1.37,39.363847627,32.57,1.16676,-0.09720000000000001,1.1708017499,1.16676,-0.09720000000000001,1.1708017499,0.0,0.0,0.0,0.0
2022-03-23 17:30:00,42.18624,-1.64436,42.2182752507,0.6962400000000001,-0.054360000000000006,0.6983588957,41.49,-1.5899999999999999,41.5204551998,32.48,0.6962400000000001,-0.054360000000000006,0.6983588957,0.6962400000000001,-0.054360000000000006,0.6983588957,0.0,0.0,0.0,0.0
2022-03-23 18:00:00,43.29876,-1.90684,43.3407274549,0.33876,0.08316000000000001,0.348817894,42.96,-1.99,43.0060658512,32.58,0.33876,0.08316000000000001,0.348817894,0.33876,0.08316000000000001,0.348817894,0.0,0.0,0.0,0.0
2022-03-23 18:30:00,44.55916,-1.8038,44.5956548819,0.11916000000000002,0.1062,0.15961687130000002,44.44,-1.9100000000000001,44.4810262921,32.42,0.11916000000000002,0.1062,0.15961687130000002,0.11916000000000002,0.1062,0.15961687130000002,0.0,0.0,0.0,0.0
2022-03-23 19:00:00,46.2812,-1.682,46.3117544198,0.061200000000000004,0.108,0.12413476550000001,46.22,-1.79,46.2546484151,32.46,0.061200000000000004,0.108,0.12413476550000001,0.061200000000000004,0.108,0.12413476550000001,0.0,0.0,0.0,0.0
2022-03-23 19:30:00,47.20292,-1.5732,47.22912888,0.05292,0.1368,0.14667912730000002,47.15,-1.71,47.1809982938,32.28,0.05292,0.1368,0.14667912730000002,0.05292,0.1368,0.14667912730000002,0.0,0.0,0.0,0.0
2022-03-23 20:00:00,48.95436,-1.6602000000000001,48.9825032746,2.93436,0.7398,3.0261811991,46.02,-2.4,46.0825389926,32.28,2.93436,0.7398,3.0261811991,2.93436,0.7398,3.0261811991,0.0,0.0,0.0,0.0
2022-03-23 20:30:00,49.39772,-1.6538,49.4253962618,5.6077200000000005,1.4562,5.7937071067,43.79,-3.11,43.9002984045,32.6,5.6077200000000005,1.4562,5.7937071067,5.6077200000000005,1.4562,5.7937071067,0.0,0.0,0.0,0.0
2022-03-23 21:00:00,42.02792,-3.08756,42.1411804092,0.63792,0.53244,0.830923751,41.39,-3.62,41.5480023587,32.6,0.63792,0.53244,0.830923751,0.63792,0.53244,0.830923751,0.0,0.0,0.0,0.0
2022-03-23 21:30:00,39.40176,-3.84104,39.588537222,0.041760000000000005,0.31896,0.3216821089,39.36,-4.16,39.5792268747,32.63,0.041760000000000005,0.31896,0.3216821089,0.041760000000000005,0.31896,0.3216821089,0.0,0.0,0.0,0.0
2022-03-23 22:00:00,36.38176,-4.69536,36.6834958289,0.041760000000000005,0.31464000000000003,0.3173991607,36.34,-5.01,36.6837252743,32.83,0.041760000000000005,0.31464000000000003,0.3173991607,0.041760000000000005,0.31464000000000003,0.3173991607,0.0,0.0,0.0,0.0
2022-03-23 22:30:00,33.8614,-5.3214,34.2769851055,0.0414,0.3186,0.3212785707,33.82,-5.64,34.2870529501,32.91,0.0414,0.3186,0.3212785707,0.0414,0.3186,0.3212785707,0.0,0.0,0.0,0.0
2022-03-23 23:00:00,31.4914,-5.63024,31.9907467312,0.0414,0.32976000000000005,0.3323486386,31.45,-5.96,32.0097500771,33.17,0.0414,0.32976000000000005,0.3323486386,0.0414,0.32976000000000005,0.3323486386,0.0,0.0,0.0,0.0
2022-03-23 23:30:00,29.0914,-5.98456,29.7005810104,0.0414,0.32544,0.32806272810000003,29.05,-6.31,29.7274048649,33.05,0.0414,0.32544,0.32806272810000003,0.0414,0.32544,0.32806272810000003,0.0,0.0,0.0,0.0
2022-03-24 00:00:00,27.3414,-6.22912,28.0420058115,0.0414,0.29088,0.2938113926,27.3,-6.52,28.0677822423,32.84,0.0414,0.29088,0.2938113926,0.0414,0.29088,0.2938113926,0.0,0.0,0.0,0.0
2022-03-24 00:30:00,26.45212,-6.18872,27.1664297936,0.042120000000000005,0.07128000000000001,0.0827945216,26.41,-6.26,27.1417703918,33.01,0.042120000000000005,0.07128000000000001,0.0827945216,0.042120000000000005,0.07128000000000001,0.0827945216,0.0,0.0,0.0,0.0
2022-03-24 01:00:00,25.99104,-6.3479600000000005,26.7550136693,0.04104,0.12204000000000001,0.1287557502,25.95,-6.47,26.7444087615,32.97,0.04104,0.12204000000000001,0.1287557502,0.04104,0.12204000000000001,0.1287557502,0.0,0.0,0.0,0.0
