Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-24 01:30:00,25.31248,-6.4426,26.1195087724,0.042480000000000004,0.16740000000000002,0.1727058494,25.27,-6.61,26.1202029089,33.0,0.042480000000000004,0.16740000000000002,0.1727058494,0.042480000000000004,0.16740000000000002,0.1727058494,0.0,0.0,0.0,0.0
2022-03-24 02:00:00,24.47788,-6.64436,25.3636379312,0.047880000000000006,0.21564000000000003,0.22089161140000002,24.43,-6.86,25.3748793101,33.0,0.047880000000000006,0.21564000000000003,0.22089161140000002,0.047880000000000006,0.21564000000000003,0.22089161140000002,0.0,0.0,0.0,0.0
2022-03-24 02:30:00,24.2886,-6.58444,25.1652725015,0.048600000000000004,0.11556000000000001,0.1253637651,24.24,-6.7,25.148908525,33.05,0.048600000000000004,0.11556000000000001,0.1253637651,0.048600000000000004,0.11556000000000001,0.1253637651,0.0,0.0,0.0,0.0
2022-03-24 03:00:00,24.15752,-6.538,25.026610169,0.04752000000000001,0.162,0.168825799,24.11,-6.7,25.0236308317,33.09,0.04752000000000001,0.162,0.168825799,0.04752000000000001,0.162,0.168825799,0.0,0.0,0.0,0.0
2022-03-24 03:30:00,24.19104,-6.3064,24.9995419406,0.04104,0.1836,0.18813091610000002,24.15,-6.49,25.0068510613,33.15,0.04104,0.1836,0.18813091610000002,0.04104,0.1836,0.18813091610000002,0.0,0.0,0.0,0.0
2022-03-24 04:00:00,24.4896,-6.06148,25.2285958379,0.0396,0.21852000000000002,0.22207915350000001,24.45,-6.28,25.2436308799,33.1,0.0396,0.21852000000000002,0.22207915350000001,0.0396,0.21852000000000002,0.22207915350000001,0.0,0.0,0.0,0.0
2022-03-24 04:30:00,24.88924,-5.87044,25.5721788976,0.039240000000000004,0.16956000000000002,0.17404129170000002,24.85,-6.04,25.5735038663,33.23,0.039240000000000004,0.16956000000000002,0.17404129170000002,0.039240000000000004,0.16956000000000002,0.17404129170000002,0.0,0.0,0.0,0.0
2022-03-24 05:00:00,25.24852,-5.68244,25.8800673597,0.038520000000000006,0.09756000000000001,0.1048891987,25.21,-5.78,25.8641160684,33.15,0.038520000000000006,0.09756000000000001,0.1048891987,0.038520000000000006,0.09756000000000001,0.1048891987,0.0,0.0,0.0,0.0
2022-03-24 05:30:00,26.04852,-5.56188,26.6356885273,0.038520000000000006,0.07812000000000001,0.08710065900000001,26.01,-5.64,26.6144641126,33.2,0.038520000000000006,0.07812000000000001,0.08710065900000001,0.038520000000000006,0.07812000000000001,0.08710065900000001,0.0,0.0,0.0,0.0
2022-03-24 06:00:00,27.58544,-5.18712,28.0688922811,0.05544,0.09288,0.1081678695,27.53,-5.28,28.0317552073,33.2,0.05544,0.09288,0.1081678695,0.05544,0.09288,0.1081678695,0.0,0.0,0.0,0.0
2022-03-24 06:30:00,31.30876,-4.00604,31.564011298,0.06876,0.09396,0.1164320368,31.24,-4.1,31.5078974227,33.07,0.06876,0.09396,0.1164320368,0.06876,0.09396,0.1164320368,0.0,0.0,0.0,0.0
2022-03-24 07:00:00,35.04008,-3.25364,35.1908138533,0.19008000000000003,0.12636,0.22824823330000002,34.85,-3.38,35.0135245298,33.07,0.19008000000000003,0.12636,0.22824823330000002,0.19008000000000003,0.12636,0.22824823330000002,0.0,0.0,0.0,0.0
2022-03-24 07:30:00,39.46016,-1.87332,39.5046016946,0.47016,0.07668000000000001,0.47637196390000003,38.99,-1.9500000000000002,39.0387320491,32.67,0.47016,0.07668000000000001,0.47637196390000003,0.47016,0.07668000000000001,0.47637196390000003,0.0,0.0,0.0,0.0
2022-03-24 08:00:00,41.8486,-1.0022,41.8605987391,0.8586,0.1278,0.8680592146,40.99,-1.13,41.005572792,32.67,0.8586,0.1278,0.8680592146,0.8586,0.1278,0.8680592146,0.0,0.0,0.0,0.0
2022-03-24 08:30:00,43.20492,-0.5322800000000001,43.208198692,1.29492,0.20772000000000002,1.3114745155,41.91,-0.74,41.9165325379,32.58,1.29492,0.20772000000000002,1.3114745155,1.29492,0.20772000000000002,1.3114745155,0.0,0.0,0.0,0.0
2022-03-24 09:00:00,43.1578,-0.05192,43.1578312306,1.7478,0.20808000000000001,1.7601426438,41.41,-0.26,41.4108162199,32.47,1.7478,0.20808000000000001,1.7601426438,1.7478,0.20808000000000001,1.7601426438,0.0,0.0,0.0,0.0
2022-03-24 09:30:00,43.72692,0.43508,43.7290844552,2.17692,0.055080000000000004,2.1776167002,41.55,0.38,41.5517376291,32.38,2.17692,0.055080000000000004,2.1776167002,2.17692,0.055080000000000004,2.1776167002,0.0,0.0,0.0,0.0
2022-03-24 10:00:00,42.94552,0.061160000000000006,42.9455635499,2.49552,0.10116000000000001,2.4975695017,40.45,-0.04,40.4500197775,32.26,2.49552,0.10116000000000001,2.4975695017,2.49552,0.10116000000000001,2.4975695017,0.0,0.0,0.0,0.0
2022-03-24 10:30:00,42.4284,0.05288,42.4284329531,2.7684,0.18288000000000001,2.774433934,39.66,-0.13,39.6602130604,32.32,2.7684,0.18288000000000001,2.774433934,2.7684,0.18288000000000001,2.774433934,0.0,0.0,0.0,0.0
2022-03-24 11:00:00,41.71912,0.0844,41.7192053728,2.94912,0.19440000000000002,2.9555202815,38.77,-0.11,38.7701560482,32.37,2.94912,0.19440000000000002,2.9555202815,2.94912,0.19440000000000002,2.9555202815,0.0,0.0,0.0,0.0
2022-03-24 11:30:00,41.39188,0.11992000000000001,41.3920537149,3.16188,0.16992000000000002,3.1664424739,38.23,-0.05,38.2300326968,32.37,3.16188,0.16992000000000002,3.1664424739,3.16188,0.16992000000000002,3.1664424739,0.0,0.0,0.0,0.0
2022-03-24 12:00:00,40.78128,0.1158,40.7814444089,3.22128,0.1458,3.224577876,37.56,-0.03,37.5600119808,32.39,3.22128,0.1458,3.224577876,3.22128,0.1458,3.224577876,0.0,0.0,0.0,0.0
2022-03-24 12:30:00,41.06876,0.48936,41.071675412,3.21876,0.00936,3.2187736092,37.85,0.48,37.8530434708,32.35,3.21876,0.00936,3.2187736092,3.21876,0.00936,3.2187736092,0.0,0.0,0.0,0.0
2022-03-24 13:00:00,40.5788,0.19468000000000002,40.5792669937,3.4488,-0.08532000000000001,3.449855206,37.13,0.28,37.1310557351,32.29,3.4488,-0.08532000000000001,3.449855206,3.4488,-0.08532000000000001,3.449855206,0.0,0.0,0.0,0.0
2022-03-24 13:30:00,39.21124,-0.02348,39.21124703,3.08124,-0.12348,3.083713224,36.13,0.1,36.1301383889,32.38,3.08124,-0.12348,3.083713224,3.08124,-0.12348,3.083713224,0.0,0.0,0.0,0.0
2022-03-24 14:00:00,39.01028,0.33584,39.0117255986,2.96028,-0.16416,2.9648281879000002,36.05,0.5,36.0534672396,32.44,2.96028,-0.16416,2.9648281879000002,2.96028,-0.16416,2.9648281879000002,0.0,0.0,0.0,0.0
2022-03-24 14:30:00,39.72924,0.13996,39.729486528,2.64924,-0.05004,2.6497125465,37.08,0.19,37.0804867821,32.41,2.64924,-0.05004,2.6497125465,2.64924,-0.05004,2.6497125465,0.0,0.0,0.0,0.0
2022-03-24 15:00:00,39.26116,-0.06292,39.2612104178,2.08116,0.03708,2.0814903007,37.18,-0.1,37.1801344807,32.44,2.08116,0.03708,2.0814903007,2.08116,0.03708,2.0814903007,0.0,0.0,0.0,0.0
2022-03-24 15:30:00,38.68824,-0.8219200000000001,38.6969697365,2.02824,0.11808,2.031674281,36.66,-0.9400000000000001,36.6720493019,32.52,2.02824,0.11808,2.031674281,2.02824,0.11808,2.031674281,0.0,0.0,0.0,0.0
2022-03-24 16:00:00,39.8542,-1.3158,39.875914877,1.7442000000000002,0.1242,1.7486163902,38.11,-1.44,38.1371957543,32.61,1.7442000000000002,0.1242,1.7486163902,1.7442000000000002,0.1242,1.7486163902,0.0,0.0,0.0,0.0
2022-03-24 16:30:00,39.83932,-2.0342,39.8912194311,1.21932,0.1458,1.2280060677,38.62,-2.18,38.6814787721,32.65,1.21932,0.1458,1.2280060677,1.21932,0.1458,1.2280060677,0.0,0.0,0.0,0.0
2022-03-24 17:00:00,40.98308,-2.32356,41.0488949591,0.7930800000000001,0.22644000000000003,0.8247732779,40.19,-2.55,40.2708157355,32.72,0.7930800000000001,0.22644000000000003,0.8247732779,0.7930800000000001,0.22644000000000003,0.8247732779,0.0,0.0,0.0,0.0
2022-03-24 17:30:00,42.24752,-2.41748,42.3166297772,0.40752000000000005,0.27252000000000004,0.49024453160000003,41.84,-2.69,41.9263842944,32.87,0.40752000000000005,0.27252000000000004,0.49024453160000003,0.40752000000000005,0.27252000000000004,0.49024453160000003,0.0,0.0,0.0,0.0
2022-03-24 18:00:00,43.33024,-2.40488,43.3969255394,0.21024,0.28512000000000004,0.35425170710000004,43.12,-2.69,43.2038250621,32.87,0.21024,0.28512000000000004,0.35425170710000004,0.21024,0.28512000000000004,0.35425170710000004,0.0,0.0,0.0,0.0
2022-03-24 18:30:00,44.39596,-2.2586,44.4533748807,0.07596,0.3114,0.3205306251,44.32,-2.5700000000000003,44.3944512299,32.87,0.07596,0.3114,0.3205306251,0.07596,0.3114,0.3205306251,0.0,0.0,0.0,0.0
2022-03-24 19:00:00,46.14392,-1.85608,46.1812341318,0.04392,0.31392000000000003,0.3169774957,46.1,-2.17,46.1510444086,32.81,0.04392,0.31392000000000003,0.3169774957,0.04392,0.31392000000000003,0.3169774957,0.0,0.0,0.0,0.0
2022-03-24 19:30:00,47.186,-1.72248,47.2174282797,0.036000000000000004,0.31752,0.31955429960000004,47.15,-2.04,47.1941108614,32.7,0.036000000000000004,0.31752,0.31955429960000004,0.036000000000000004,0.31752,0.31955429960000004,0.0,0.0,0.0,0.0
2022-03-24 20:00:00,45.465,-2.2296,45.5196368742,0.045,0.3204,0.32354468010000004,45.42,-2.55,45.4915255844,32.59,0.045,0.3204,0.32354468010000004,0.045,0.3204,0.32354468010000004,0.0,0.0,0.0,0.0
2022-03-24 20:30:00,43.24012,-2.8368,43.3330752642,0.06012000000000001,0.31320000000000003,0.3189179431,43.18,-3.15,43.2947444848,32.67,0.06012000000000001,0.31320000000000003,0.3189179431,0.06012000000000001,0.31320000000000003,0.3189179431,0.0,0.0,0.0,0.0
2022-03-24 21:00:00,41.46048,-3.41068,41.6005305242,0.060480000000000006,0.31932000000000005,0.3249970658,41.4,-3.73,41.5676905781,32.81,0.060480000000000006,0.31932000000000005,0.3249970658,0.060480000000000006,0.31932000000000005,0.3249970658,0.0,0.0,0.0,0.0
2022-03-24 21:30:00,38.57148,-4.216,38.8012077826,0.051480000000000005,0.324,0.3280643083,38.52,-4.54,38.7866214048,32.58,0.051480000000000005,0.324,0.3280643083,0.051480000000000005,0.324,0.3280643083,0.0,0.0,0.0,0.0
2022-03-24 22:00:00,36.1932,-4.8196,36.5126864309,0.0432,0.3204,0.3232992422,36.15,-5.14,36.5135878818,32.72,0.0432,0.3204,0.3232992422,0.0432,0.3204,0.3232992422,0.0,0.0,0.0,0.0
2022-03-24 22:30:00,33.95032,-5.22184,34.3495537247,0.04032,0.30816000000000004,0.3107865634,33.91,-5.53,34.3579539554,32.79,0.04032,0.30816000000000004,0.3107865634,0.04032,0.30816000000000004,0.3107865634,0.0,0.0,0.0,0.0
2022-03-24 23:00:00,31.64968,-5.26672,32.0848965038,0.04968,0.14328000000000002,0.1516484777,31.6,-5.41,32.0597582648,32.83,0.04968,0.14328000000000002,0.1516484777,0.04968,0.14328000000000002,0.1516484777,0.0,0.0,0.0,0.0
2022-03-24 23:30:00,29.32556,-5.65264,29.8653780871,0.11556000000000001,0.11736,0.1647042295,29.21,-5.77,29.7744353431,32.91,0.11556000000000001,0.11736,0.1647042295,0.11556000000000001,0.11736,0.1647042295,0.0,0.0,0.0,0.0
2022-03-25 00:00:00,27.27616,-5.98072,27.9241457535,0.14616,0.08928000000000001,0.17127073310000002,27.13,-6.07,27.8007517884,32.86,0.14616,0.08928000000000001,0.17127073310000002,0.14616,0.08928000000000001,0.17127073310000002,0.0,0.0,0.0,0.0
2022-03-25 00:30:00,26.14584,-6.00464,26.8264915864,0.19584000000000001,0.045360000000000004,0.2010244642,25.95,-6.05,26.6459190121,33.08,0.19584000000000001,0.045360000000000004,0.2010244642,0.19584000000000001,0.045360000000000004,0.2010244642,0.0,0.0,0.0,0.0
2022-03-25 01:00:00,25.70604,-6.04316,26.4068225136,0.17604,0.006840000000000001,0.1761728333,25.53,-6.05,26.2370615733,32.95,0.17604,0.006840000000000001,0.1761728333,0.17604,0.006840000000000001,0.1761728333,0.0,0.0,0.0,0.0
2022-03-25 01:30:00,25.01912,-6.38448,25.8208820617,0.06912,-0.024480000000000002,0.0733269718,24.95,-6.36,25.7478562214,32.95,0.06912,-0.024480000000000002,0.0733269718,0.06912,-0.024480000000000002,0.0733269718,0.0,0.0,0.0,0.0
2022-03-25 02:00:00,24.22152,-6.38352,25.0485799737,0.10152000000000001,0.0064800000000000005,0.1017265983,24.12,-6.39,24.9520840813,33.06,0.10152000000000001,0.0064800000000000005,0.1017265983,0.10152000000000001,0.0064800000000000005,0.1017265983,0.0,0.0,0.0,0.0
2022-03-25 02:30:00,24.16656,-6.24872,24.961352605000002,0.19656,-0.01872,0.1974494163,23.97,-6.23,24.7663844757,33.16,0.19656,-0.01872,0.1974494163,0.19656,-0.01872,0.1974494163,0.0,0.0,0.0,0.0
2022-03-25 03:00:00,23.66276,-6.2895199999999996,24.4843679242,0.21276,-0.02952,0.2147981564,23.45,-6.26,24.271178381,33.2,0.21276,-0.02952,0.2147981564,0.21276,-0.02952,0.2147981564,0.0,0.0,0.0,0.0
2022-03-25 03:30:00,23.66496,-6.0624,24.4291429559,0.26496000000000003,-0.0324,0.2669336277,23.4,-6.03,24.1644553011,33.2,0.26496000000000003,-0.0324,0.2669336277,0.26496000000000003,-0.0324,0.2669336277,0.0,0.0,0.0,0.0
2022-03-25 04:00:00,23.04804,-5.79008,23.7641994237,0.5180400000000001,-0.10008,0.5276186577,22.53,-5.69,23.2374051908,33.17,0.5180400000000001,-0.10008,0.5276186577,0.5180400000000001,-0.10008,0.5276186577,0.0,0.0,0.0,0.0
2022-03-25 04:30:00,23.67632,-5.69644,24.3519518194,0.43632000000000004,-0.04644,0.4387844756,23.24,-5.65,23.9169416941,33.05,0.43632000000000004,-0.04644,0.4387844756,0.43632000000000004,-0.04644,0.4387844756,0.0,0.0,0.0,0.0
2022-03-25 05:00:00,22.89716,-5.86852,23.6372473663,0.6771600000000001,-0.12852000000000002,0.6892481817,22.22,-5.74,22.9494226507,33.14,0.6771600000000001,-0.12852000000000002,0.6892481817,0.6771600000000001,-0.12852000000000002,0.6892481817,0.0,0.0,0.0,0.0
2022-03-25 05:30:00,23.11332,-5.39252,23.7340437636,1.09332,-0.27252000000000004,1.1267722808,22.02,-5.12,22.6074058662,33.08,1.09332,-0.27252000000000004,1.1267722808,1.09332,-0.27252000000000004,1.1267722808,0.0,0.0,0.0,0.0
2022-03-25 06:00:00,24.9612,-5.29964,25.5175956855,0.8712000000000001,-0.17964000000000002,0.8895279476,24.09,-5.12,24.6280835633,33.14,0.8712000000000001,-0.17964000000000002,0.8895279476,0.8712000000000001,-0.17964000000000002,0.8895279476,0.0,0.0,0.0,0.0
2022-03-25 06:30:00,28.73136,-4.68016,29.1100488676,0.7113600000000001,-0.11016000000000001,0.719839062,28.02,-4.57,28.3902324753,32.93,0.7113600000000001,-0.11016000000000001,0.719839062,0.7113600000000001,-0.11016000000000001,0.719839062,0.0,0.0,0.0,0.0
2022-03-25 07:00:00,32.1694,-3.8078000000000003,32.3939753226,0.9594,-0.21780000000000002,0.9838115673000001,31.21,-3.59,31.4157953902,32.93,0.9594,-0.21780000000000002,0.9838115673000001,0.9594,-0.21780000000000002,0.9838115673000001,0.0,0.0,0.0,0.0
2022-03-25 07:30:00,36.62856,-2.47528,36.7121018024,0.9885600000000001,-0.12528,0.9964667340000001,35.64,-2.35,35.717392122,32.77,0.9885600000000001,-0.12528,0.9964667340000001,0.9885600000000001,-0.12528,0.9964667340000001,0.0,0.0,0.0,0.0
2022-03-25 08:00:00,39.6172,-1.2842,39.638008344,1.3572,-0.1242,1.3628710431,38.26,-1.16,38.2775809058,32.79,1.3572,-0.1242,1.3628710431,1.3572,-0.1242,1.3628710431,0.0,0.0,0.0,0.0
2022-03-25 08:30:00,40.6944,-0.5102800000000001,40.6975991557,1.9044,-0.17028000000000001,1.9119975518999999,38.79,-0.34,38.7914900461,32.51,1.9044,-0.17028000000000001,1.9119975518999999,1.9044,-0.17028000000000001,1.9119975518999999,0.0,0.0,0.0,0.0
2022-03-25 09:00:00,40.05348,-0.16308,40.0538119933,2.73348,-0.25308,2.7451707409,37.32,0.09,37.3201085207,32.46,2.73348,-0.25308,2.7451707409,2.73348,-0.25308,2.7451707409,0.0,0.0,0.0,0.0
2022-03-25 09:30:00,39.43572,0.00236,39.4357200706,3.55572,-0.28764,3.5673353484,35.88,0.29,35.881171943,32.36,3.55572,-0.28764,3.5673353484,3.55572,-0.28764,3.5673353484,0.0,0.0,0.0,0.0
2022-03-25 10:00:00,38.25308,0.06316000000000001,38.253132142,4.30308,-0.36684000000000005,4.3186883509000005,33.95,0.43,33.952723013,32.36,4.30308,-0.36684000000000005,4.3186883509000005,4.30308,-0.36684000000000005,4.3186883509000005,0.0,0.0,0.0,0.0
2022-03-25 10:30:00,38.2254,-0.19164,38.2258803829,4.1454,-0.34164000000000005,4.1594541769,34.08,0.15,34.080330104,32.47,4.1454,-0.34164000000000005,4.1594541769,4.1454,-0.34164000000000005,4.1594541769,0.0,0.0,0.0,0.0
2022-03-25 11:00:00,38.047,-0.21492000000000003,38.0476070155,4.167,-0.30492,4.1781413579,33.88,0.09,33.8801195393,32.47,4.167,-0.30492,4.1781413579,4.167,-0.30492,4.1781413579,0.0,0.0,0.0,0.0
2022-03-25 11:30:00,37.5982,-0.23732000000000003,37.598948975,4.3182,-0.33732,4.3313549869,33.28,0.1,33.28015024,32.39,4.3182,-0.33732,4.3313549869,4.3182,-0.33732,4.3313549869,0.0,0.0,0.0,0.0
2022-03-25 12:00:00,36.28204,-0.3388,36.2836218148,4.62204,-0.38880000000000003,4.6383638496,31.66,0.05,31.660039482,32.44,4.62204,-0.38880000000000003,4.6383638496,4.62204,-0.38880000000000003,4.6383638496,0.0,0.0,0.0,0.0
2022-03-25 12:30:00,35.86852,-0.43396,35.871145065,4.80852,-0.45396000000000003,4.8299010623,31.06,0.02,31.0600064391,32.39,4.80852,-0.45396000000000003,4.8299010623,4.80852,-0.45396000000000003,4.8299010623,0.0,0.0,0.0,0.0
2022-03-25 13:00:00,34.20676,-1.08064,34.2238252173,4.94676,-0.44064000000000003,4.9663465553,29.26,-0.64,29.2669984795,32.47,4.94676,-0.44064000000000003,4.9663465553,4.94676,-0.44064000000000003,4.9663465553,0.0,0.0,0.0,0.0
2022-03-25 13:30:00,33.70176,-1.21096,33.7235088806,4.90176,-0.48096000000000005,4.9252993431,28.8,-0.73,28.8092502506,32.49,4.90176,-0.48096000000000005,4.9252993431,4.90176,-0.48096000000000005,4.9252993431,0.0,0.0,0.0,0.0
2022-03-25 14:00:00,33.419,-1.5349599999999999,33.454232366,4.419,-0.44496,4.4413455621,29.0,-1.09,29.0204772531,32.59,4.419,-0.44496,4.4413455621,4.419,-0.44496,4.4413455621,0.0,0.0,0.0,0.0
2022-03-25 14:30:00,31.83952,-1.52712,31.8761216167,4.97952,-0.53712,5.0084046686,26.86,-0.99,26.8782384095,32.55,4.97952,-0.53712,5.0084046686,4.97952,-0.53712,5.0084046686,0.0,0.0,0.0,0.0
2022-03-25 15:00:00,28.63144,-1.55,28.6733649311,6.12144,-0.72,6.1636375359,22.51,-0.8300000000000001,22.5252968904,32.64,6.12144,-0.72,6.1636375359,6.12144,-0.72,6.1636375359,0.0,0.0,0.0,0.0
2022-03-25 15:30:00,27.42592,-1.923,27.4932540243,6.41592,-0.783,6.4635221394,21.01,-1.1400000000000001,21.0409053988,32.69,6.41592,-0.783,6.4635221394,6.41592,-0.783,6.4635221394,0.0,0.0,0.0,0.0
2022-03-25 16:00:00,29.09556,-2.10208,29.1713961277,5.42556,-0.71208,5.4720891111,23.67,-1.3900000000000001,23.7107781399,32.69,5.42556,-0.71208,5.4720891111,5.42556,-0.71208,5.4720891111,0.0,0.0,0.0,0.0
2022-03-25 16:30:00,30.24656,-2.23836,30.3292704713,4.60656,-0.64836,4.6519636416,25.64,-1.5899999999999999,25.6892526166,32.85,4.60656,-0.64836,4.6519636416,4.60656,-0.64836,4.6519636416,0.0,0.0,0.0,0.0
2022-03-25 17:00:00,32.33648,-2.24432,32.4142701762,3.33648,-0.54432,3.3805891576000002,29.0,-1.7000000000000002,29.0497848529,32.77,3.33648,-0.54432,3.3805891576000002,3.33648,-0.54432,3.3805891576000002,0.0,0.0,0.0,0.0
2022-03-25 17:30:00,33.53968,-2.36716,33.6231108163,3.01968,-0.49716000000000005,3.0603325584,30.52,-1.87,30.577234996,32.82,3.01968,-0.49716000000000005,3.0603325584,3.01968,-0.49716000000000005,3.0603325584,0.0,0.0,0.0,0.0
2022-03-25 18:00:00,36.87208,-2.77112,36.9760650906,1.43208,-0.32112,1.4676413665,35.44,-2.45,35.5245844451,32.66,1.43208,-0.32112,1.4676413665,1.43208,-0.32112,1.4676413665,0.0,0.0,0.0,0.0
2022-03-25 18:30:00,38.16928,-2.8782,38.2776432263,0.98928,-0.2682,1.0249908089,37.18,-2.61,37.2714971527,32.7,0.98928,-0.2682,1.0249908089,0.98928,-0.2682,1.0249908089,0.0,0.0,0.0,0.0
2022-03-25 19:00:00,38.66996,-2.73192,38.766340984,1.29996,-0.33192000000000005,1.341665714,37.37,-2.4,37.4469878628,32.64,1.29996,-0.33192000000000005,1.341665714,1.29996,-0.33192000000000005,1.341665714,0.0,0.0,0.0,0.0
2022-03-25 19:30:00,38.70812,-2.52392,38.7903174272,1.69812,-0.40392000000000006,1.7454978948000002,37.01,-2.12,37.0706689985,32.64,1.69812,-0.40392000000000006,1.7454978948000002,1.69812,-0.40392000000000006,1.7454978948000002,0.0,0.0,0.0,0.0
2022-03-25 20:00:00,38.00588,-3.05472,38.1284438294,1.5058799999999999,-0.32472,1.5404926656,36.5,-2.73,36.6019521337,32.36,1.5058799999999999,-0.32472,1.5404926656,1.5058799999999999,-0.32472,1.5404926656,0.0,0.0,0.0,0.0
2022-03-25 20:30:00,36.54892,-3.51304,36.717366507,1.3489200000000001,-0.29304,1.3803831381,35.2,-3.22,35.3469715817,32.47,1.3489200000000001,-0.29304,1.3803831381,1.3489200000000001,-0.29304,1.3803831381,0.0,0.0,0.0,0.0
2022-03-25 21:00:00,34.78304,-3.86532,34.997150889,1.5530400000000002,-0.35532,1.5931683979,33.23,-3.51,33.4148619629,32.51,1.5530400000000002,-0.35532,1.5931683979,1.5530400000000002,-0.35532,1.5931683979,0.0,0.0,0.0,0.0
2022-03-25 21:30:00,31.82432,-4.2846,32.1114487469,1.98432,-0.4446,2.0335178933,29.84,-3.84,30.0860632187,32.82,1.98432,-0.4446,2.0335178933,1.98432,-0.4446,2.0335178933,0.0,0.0,0.0,0.0
2022-03-25 22:00:00,29.11832,-4.92264,29.5314907208,2.30832,-0.5126400000000001,2.3645593653,26.81,-4.41,27.1702815591,32.95,2.30832,-0.5126400000000001,2.3645593653,2.30832,-0.5126400000000001,2.3645593653,0.0,0.0,0.0,0.0
2022-03-25 22:30:00,28.01912,-5.47424,28.548877196,1.8691200000000001,-0.44424,1.9211868081999999,26.15,-5.03,26.6293710027,33.05,1.8691200000000001,-0.44424,1.9211868081999999,1.8691200000000001,-0.44424,1.9211868081999999,0.0,0.0,0.0,0.0
2022-03-25 23:00:00,26.1346,-5.95632,26.8047582549,1.5246,-0.34632,1.5634393824,24.61,-5.61,25.2413192999,33.21,1.5246,-0.34632,1.5634393824,1.5246,-0.34632,1.5634393824,0.0,0.0,0.0,0.0
2022-03-25 23:30:00,24.65476,-6.4364,25.4810603315,1.2747600000000001,-0.2664,1.3022987436,23.38,-6.17,24.1804321715,33.27,1.2747600000000001,-0.2664,1.3022987436,1.2747600000000001,-0.2664,1.3022987436,0.0,0.0,0.0,0.0
2022-03-26 00:00:00,23.6418,-6.67616,24.5663554396,1.1718,-0.23616,1.1953605254,22.47,-6.44,23.3746550777,33.22,1.1718,-0.23616,1.1953605254,1.1718,-0.23616,1.1953605254,0.0,0.0,0.0,0.0
2022-03-26 00:30:00,22.77772,-6.8934,23.7979724338,1.01772,-0.2034,1.0378465968,21.76,-6.69,22.7651861402,33.39,1.01772,-0.2034,1.0378465968,1.01772,-0.2034,1.0378465968,0.0,0.0,0.0,0.0
2022-03-26 01:00:00,21.97484,-6.93904,23.0443891034,1.10484,-0.23904000000000003,1.1304032675,20.87,-6.7,21.9190989778,33.39,1.10484,-0.23904000000000003,1.1304032675,1.10484,-0.23904000000000003,1.1304032675,0.0,0.0,0.0,0.0
2022-03-26 01:30:00,21.45184,-7.0032,22.5660419575,1.04184,-0.2232,1.0654805609,20.41,-6.78,21.5066617586,33.46,1.04184,-0.2232,1.0654805609,1.04184,-0.2232,1.0654805609,0.0,0.0,0.0,0.0
2022-03-26 02:00:00,21.07968,-7.03428,22.222376201,0.9496800000000001,-0.22428,0.9758040894000001,20.13,-6.8100000000000005,21.2507176349,33.43,0.9496800000000001,-0.22428,0.9758040894000001,0.9496800000000001,-0.22428,0.9758040894000001,0.0,0.0,0.0,0.0
2022-03-26 02:30:00,20.15516,-7.1922,21.3999583052,1.14516,-0.23220000000000002,1.1684640626,19.01,-6.96,20.2440534479,33.56,1.14516,-0.23220000000000002,1.1684640626,1.14516,-0.23220000000000002,1.1684640626,0.0,0.0,0.0,0.0
2022-03-26 03:00:00,19.37004,-7.19556,20.663362101,1.31004,-0.29556000000000004,1.3429670566,18.06,-6.9,19.3332252871,33.45,1.31004,-0.29556000000000004,1.3429670566,1.31004,-0.29556000000000004,1.3429670566,0.0,0.0,0.0,0.0
2022-03-26 03:30:00,18.20264,-7.10028,19.5384257055,1.6826400000000001,-0.35028000000000004,1.7187127299,16.52,-6.75,17.8458090318,33.45,1.6826400000000001,-0.35028000000000004,1.7187127299,1.6826400000000001,-0.35028000000000004,1.7187127299,0.0,0.0,0.0,0.0
2022-03-26 04:00:00,16.50288,-6.9072,17.8900659623,2.25288,-0.4572,2.2988040660999998,14.25,-6.45,15.6417709995,33.39,2.25288,-0.4572,2.2988040660999998,2.25288,-0.4572,2.2988040660999998,0.0,0.0,0.0,0.0
2022-03-26 04:30:00,15.64316,-6.64368,16.9954976017,2.87316,-0.5536800000000001,2.9260228858,12.77,-6.09,14.1478266882,33.39,2.87316,-0.5536800000000001,2.9260228858,2.87316,-0.5536800000000001,2.9260228858,0.0,0.0,0.0,0.0
2022-03-26 05:00:00,16.10712,-6.62696,17.4171155343,2.78712,-0.5169600000000001,2.8346579222,13.32,-6.11,14.654504426999999,33.39,2.78712,-0.5169600000000001,2.8346579222,2.78712,-0.5169600000000001,2.8346579222,0.0,0.0,0.0,0.0
2022-03-26 05:30:00,15.55956,-6.33844,16.8010633303,3.22956,-0.65844,3.2959977286,12.33,-5.68,13.5753931803,33.42,3.22956,-0.65844,3.2959977286,3.22956,-0.65844,3.2959977286,0.0,0.0,0.0,0.0
2022-03-26 06:00:00,16.3794,-6.29772,17.5483908538,2.8494,-0.56772,2.9054064016,13.53,-5.73,14.6933250151,33.36,2.8494,-0.56772,2.9054064016,2.8494,-0.56772,2.9054064016,0.0,0.0,0.0,0.0
2022-03-26 06:30:00,19.54192,-6.30296,20.5332399306,2.13192,-0.46296000000000004,2.1816083168000002,17.41,-5.84,18.3633793186,33.44,2.13192,-0.46296000000000004,2.1816083168000002,2.13192,-0.46296000000000004,2.1816083168000002,0.0,0.0,0.0,0.0
2022-03-26 07:00:00,22.40996,-6.3614,23.295358275,1.83996,-0.40140000000000003,1.8832351849000002,20.57,-5.96,21.4160337131,33.44,1.83996,-0.40140000000000003,1.8832351849000002,1.83996,-0.40140000000000003,1.8832351849000002,0.0,0.0,0.0,0.0
2022-03-26 07:30:00,25.25676,-6.02888,25.9663497579,1.97676,-0.30888000000000004,2.0007465986,23.28,-5.72,23.9724174834,33.26,1.97676,-0.30888000000000004,2.0007465986,1.97676,-0.30888000000000004,2.0007465986,0.0,0.0,0.0,0.0
2022-03-26 08:00:00,27.41512,-5.26216,27.9155715055,2.62512,-0.36216000000000004,2.6499839396000002,24.79,-4.9,25.2696280147,33.28,2.62512,-0.36216000000000004,2.6499839396000002,2.62512,-0.36216000000000004,2.6499839396000002,0.0,0.0,0.0,0.0
2022-03-26 08:30:00,28.48144,-4.74096,28.8733289767,3.60144,-0.39096000000000003,3.6225984866000003,24.88,-4.35,25.2574127733,33.08,3.60144,-0.39096000000000003,3.6225984866000003,3.60144,-0.39096000000000003,3.6225984866000003,0.0,0.0,0.0,0.0
2022-03-26 09:00:00,29.39424,-4.294,29.7062246201,4.31424,-0.41400000000000003,4.3340584649,25.08,-3.88,25.3783529804,32.99,4.31424,-0.41400000000000003,4.3340584649,4.31424,-0.41400000000000003,4.3340584649,0.0,0.0,0.0,0.0
2022-03-26 09:30:00,27.39732,-3.12004,27.5744046678,6.00732,-0.7700400000000001,6.0564721731,21.39,-2.35,21.5187034925,32.84,6.00732,-0.7700400000000001,6.0564721731,6.00732,-0.7700400000000001,6.0564721731,0.0,0.0,0.0,0.0
2022-03-26 10:00:00,25.549,-2.92368,25.7157404277,7.209,-0.91368,7.2666699486,18.34,-2.01,18.4498157172,32.6,7.209,-0.91368,7.2666699486,7.209,-0.91368,7.2666699486,0.0,0.0,0.0,0.0
2022-03-26 10:30:00,25.43876,-2.868,25.5999205924,7.71876,-0.918,7.7731576555,17.72,-1.9500000000000002,17.8269711393,32.55,7.71876,-0.918,7.7731576555,7.71876,-0.918,7.7731576555,0.0,0.0,0.0,0.0
2022-03-26 11:00:00,24.15332,-2.7378400000000003,24.3079952873,8.11332,-0.98784,8.1732361576,16.04,-1.75,16.1351820566,32.62,8.11332,-0.98784,8.1732361576,8.11332,-0.98784,8.1732361576,0.0,0.0,0.0,0.0
2022-03-26 11:30:00,21.2082,-2.42876,21.3468176171,9.6282,-1.23876,9.7075620821,11.58,-1.19,11.6409836354,32.68,9.6282,-1.23876,9.7075620821,9.6282,-1.23876,9.7075620821,0.0,0.0,0.0,0.0
2022-03-26 12:00:00,20.20264,-2.49972,20.3567006916,9.87264,-1.26972,9.9539544628,10.33,-1.23,10.4029707296,32.56,9.87264,-1.26972,9.9539544628,9.87264,-1.26972,9.9539544628,0.0,0.0,0.0,0.0
2022-03-26 12:30:00,20.68876,-2.6868,20.8624946873,9.69876,-1.2168,9.7747914442,10.99,-1.47,11.0878762619,32.59,9.69876,-1.2168,9.7747914442,9.69876,-1.2168,9.7747914442,0.0,0.0,0.0,0.0
2022-03-26 13:00:00,17.78792,-1.69184,17.8681957822,11.25792,-1.67184,11.3813800443,6.53,-0.02,6.5300306278,32.55,11.25792,-1.67184,11.3813800443,11.25792,-1.67184,11.3813800443,0.0,0.0,0.0,0.0
2022-03-26 13:30:00,14.71384,-1.05288,14.7514624306,12.09384,-1.9828800000000002,12.2553163582,2.62,0.93,2.7801618658000002,32.63,12.09384,-1.9828800000000002,12.2553163582,12.09384,-1.9828800000000002,12.2553163582,0.0,0.0,0.0,0.0
2022-03-26 14:00:00,16.33244,-1.82312,16.4338785102,11.24244,-1.7431200000000002,11.3767712682,5.09,-0.08,5.0906286449,32.49,11.24244,-1.7431200000000002,11.3767712682,11.24244,-1.7431200000000002,11.3767712682,0.0,0.0,0.0,0.0
2022-03-26 14:30:00,16.49576,-2.0094,16.6176949767,10.98576,-1.6794,11.1133841442,5.51,-0.33,5.5198731869,32.72,10.98576,-1.6794,11.1133841442,10.98576,-1.6794,11.1133841442,0.0,0.0,0.0,0.0
2022-03-26 15:00:00,17.2832,-2.54364,17.4693762536,9.7632,-1.49364,9.8767927329,7.52,-1.05,7.5929506781,32.67,9.7632,-1.49364,9.8767927329,9.7632,-1.49364,9.8767927329,0.0,0.0,0.0,0.0
2022-03-26 15:30:00,17.63928,-3.07744,17.9057207582,8.72928,-1.29744,8.8251730789,8.91,-1.78,9.0860607526,32.9,8.72928,-1.29744,8.8251730789,8.72928,-1.29744,8.8251730789,0.0,0.0,0.0,0.0
2022-03-26 16:00:00,19.24792,-3.28644,19.5264720879,8.19792,-1.21644,8.2876787221,11.05,-2.07,11.2422150842,32.94,8.19792,-1.21644,8.2876787221,8.19792,-1.21644,8.2876787221,0.0,0.0,0.0,0.0
2022-03-26 16:30:00,19.9696,-3.49284,20.2727614159,7.3296,-1.12284,7.4151065957,12.64,-2.37,12.8602682709,33.04,7.3296,-1.12284,7.4151065957,7.3296,-1.12284,7.4151065957,0.0,0.0,0.0,0.0
2022-03-26 17:00:00,23.36464,-3.60608,23.6412820146,5.80464,-0.94608,5.8812339603,17.56,-2.66,17.7603265736,32.76,5.80464,-0.94608,5.8812339603,5.80464,-0.94608,5.8812339603,0.0,0.0,0.0,0.0
2022-03-26 17:30:00,22.26868,-3.1542,22.4909556618,6.62868,-1.2042,6.7371727143,15.64,-1.9500000000000002,15.7610945051,32.8,6.62868,-1.2042,6.7371727143,6.62868,-1.2042,6.7371727143,0.0,0.0,0.0,0.0
2022-03-26 18:00:00,24.78848,-3.30524,25.0078658059,5.65848,-1.06524,5.7578756645,19.13,-2.24,19.2606983259,32.64,5.65848,-1.06524,5.7578756645,5.65848,-1.06524,5.7578756645,0.0,0.0,0.0,0.0
2022-03-26 18:30:00,28.13524,-3.66948,28.3735231039,4.12524,-0.7894800000000001,4.2001052044,24.01,-2.88,24.1821111568,32.6,4.12524,-0.7894800000000001,4.2001052044,4.12524,-0.7894800000000001,4.2001052044,0.0,0.0,0.0,0.0
2022-03-26 19:00:00,30.42396,-3.77356,30.6570888565,3.60396,-0.67356,3.66636206,26.82,-3.1,26.9985629247,32.54,3.60396,-0.67356,3.66636206,3.60396,-0.67356,3.66636206,0.0,0.0,0.0,0.0
2022-03-26 19:30:00,30.37756,-3.4882,30.5771759781,4.14756,-0.8082,4.2255699253,26.23,-2.68,26.3665564684,32.51,4.14756,-0.8082,4.2255699253,4.14756,-0.8082,4.2255699253,0.0,0.0,0.0,0.0
2022-03-26 20:00:00,29.33256,-3.74452,29.5706020599,4.28256,-0.7945200000000001,4.3556379767,25.05,-2.95,25.2231044878,32.57,4.28256,-0.7945200000000001,4.3556379767,4.28256,-0.7945200000000001,4.3556379767,0.0,0.0,0.0,0.0
2022-03-26 20:30:00,29.81788,-4.6244,30.1743441197,3.19788,-0.5544,3.2455809733,26.62,-4.07,26.929339019,32.59,3.19788,-0.5544,3.2455809733,3.19788,-0.5544,3.2455809733,0.0,0.0,0.0,0.0
2022-03-26 21:00:00,27.79452,-4.78468,28.2033420845,3.49452,-0.63468,3.5516881525,24.3,-4.15,24.6518254902,32.59,3.49452,-0.63468,3.5516881525,3.49452,-0.63468,3.5516881525,0.0,0.0,0.0,0.0
2022-03-26 21:30:00,25.43828,-4.94852,25.9151295491,4.14828,-0.7585200000000001,4.2170581628,21.29,-4.19,21.6983916455,32.62,4.14828,-0.7585200000000001,4.2170581628,4.14828,-0.7585200000000001,4.2170581628,0.0,0.0,0.0,0.0
2022-03-26 22:00:00,22.0512,-5.10236,22.6338131787,4.7412,-0.7923600000000001,4.8069545254,17.31,-4.31,17.8385033004,32.62,4.7412,-0.7923600000000001,4.8069545254,4.7412,-0.7923600000000001,4.8069545254,0.0,0.0,0.0,0.0
2022-03-26 22:30:00,22.39684,-5.32684,23.0215913084,4.32684,-0.8168400000000001,4.4032683283,18.07,-4.51,18.6243120678,32.79,4.32684,-0.8168400000000001,4.4032683283,4.32684,-0.8168400000000001,4.4032683283,0.0,0.0,0.0,0.0
2022-03-26 23:00:00,21.83464,-5.96268,22.6341568589,3.55464,-0.65268,3.6140637393,18.28,-5.31,19.035611364,32.79,3.55464,-0.65268,3.6140637393,3.55464,-0.65268,3.6140637393,0.0,0.0,0.0,0.0
2022-03-26 23:30:00,21.00324,-6.56988,22.006803805,2.70324,-0.47988000000000003,2.7455038357,18.3,-6.09,19.2867337826,33.04,2.70324,-0.47988000000000003,2.7455038357,2.70324,-0.47988000000000003,2.7455038357,0.0,0.0,0.0,0.0
2022-03-27 00:00:00,21.20776,-7.03692,22.3447382465,2.05776,-0.37692000000000003,2.0919954359,19.15,-6.66,20.2750610357,33.04,2.05776,-0.37692000000000003,2.0919954359,2.05776,-0.37692000000000003,2.0919954359,0.0,0.0,0.0,0.0
2022-03-27 00:30:00,20.75712,-7.26216,21.990838969,1.79712,-0.36216000000000004,1.8332485265,18.96,-6.9,20.1765110958,33.2,1.79712,-0.36216000000000004,1.8332485265,1.79712,-0.36216000000000004,1.8332485265,0.0,0.0,0.0,0.0
2022-03-27 01:00:00,19.84648,-7.26848,21.135599587,1.89648,-0.34848,1.9282309770000001,17.95,-6.92,19.2376947683,33.27,1.89648,-0.34848,1.9282309770000001,1.89648,-0.34848,1.9282309770000001,0.0,0.0,0.0,0.0
2022-03-27 01:30:00,18.21388,-7.27268,19.6121722162,2.33388,-0.38268,2.3650454196,15.88,-6.89,17.3103004018,0.003,2.33388,-0.38268,2.3650454196,2.33388,-0.38268,2.3650454196,0.0,0.0,0.0,0.003
2022-03-27 02:00:00,18.02952,-7.33408,19.4641290809,2.00952,-0.33408000000000004,2.0371009,16.02,-7.0,17.4825741812,0.003,2.00952,-0.33408000000000004,2.0371009,2.00952,-0.33408000000000004,2.0371009,0.0,0.0,0.0,0.003
2022-03-27 02:30:00,17.5778,-7.2208,19.0031314651,2.1078,-0.3708,2.1401666944,15.47,-6.85,16.9187292667,33.16,2.1078,-0.3708,2.1401666944,2.1078,-0.3708,2.1401666944,0.0,0.0,0.0,0.0
2022-03-27 03:00:00,16.8358,-7.27968,18.3422436616,2.3058,-0.40968000000000004,2.3419118989,14.53,-6.87,16.0722680416,33.16,2.3058,-0.40968000000000004,2.3419118989,2.3058,-0.40968000000000004,2.3419118989,0.0,0.0,0.0,0.0
2022-03-27 03:30:00,17.513840000000002,-7.466,19.0387958534,1.74384,-0.306,1.7704840992,15.77,-7.16,17.3193100324,33.19,1.74384,-0.306,1.7704840992,1.74384,-0.306,1.7704840992,0.0,0.0,0.0,0.0
2022-03-27 04:00:00,16.93124,-7.47588,18.5082594998,1.91124,-0.33588,1.940529235,15.02,-7.14,16.6306945135,33.43,1.91124,-0.33588,1.940529235,1.91124,-0.33588,1.940529235,0.0,0.0,0.0,0.0
2022-03-27 04:30:00,16.49176,-7.296,18.0335732426,2.29176,-0.396,2.3257213714000002,14.2,-6.9,15.7876534038,33.49,2.29176,-0.396,2.3257213714000002,2.29176,-0.396,2.3257213714000002,0.0,0.0,0.0,0.0
2022-03-27 05:00:00,17.1854,-7.42028,18.7189350242,1.9854,-0.35028000000000004,2.0160628062,15.2,-7.07,16.7637973025,33.46,1.9854,-0.35028000000000004,2.0160628062,1.9854,-0.35028000000000004,2.0160628062,0.0,0.0,0.0,0.0
2022-03-27 05:30:00,18.71868,-7.26476,20.0789869964,1.67868,-0.28476,1.7026610937000002,17.04,-6.98,18.4141793192,33.33,1.67868,-0.28476,1.7026610937000002,1.67868,-0.28476,1.7026610937000002,0.0,0.0,0.0,0.0
2022-03-27 06:00:00,19.16692,-7.10432,20.4411884427,1.72692,-0.27432,1.7485720313000002,17.44,-6.83,18.7297223685,33.28,1.72692,-0.27432,1.7485720313000002,1.72692,-0.27432,1.7485720313000002,0.0,0.0,0.0,0.0
2022-03-27 06:30:00,19.50088,-6.67808,20.6126435292,2.36088,-0.38808000000000004,2.3925635751,17.14,-6.29,18.2577024842,33.31,2.36088,-0.38808000000000004,2.3925635751,2.36088,-0.38808000000000004,2.3925635751,0.0,0.0,0.0,0.0
2022-03-27 07:00:00,20.68296,-6.49692,21.679363548,2.71296,-0.46692000000000006,2.7528469351,17.97,-6.03,18.9547302803,33.3,2.71296,-0.46692000000000006,2.7528469351,2.71296,-0.46692000000000006,2.7528469351,0.0,0.0,0.0,0.0
2022-03-27 07:30:00,23.71824,-6.32884,24.5480981838,2.47824,-0.34884000000000004,2.5026711416,21.24,-5.98,22.0657653391,33.3,2.47824,-0.34884000000000004,2.5026711416,2.47824,-0.34884000000000004,2.5026711416,0.0,0.0,0.0,0.0
2022-03-27 08:00:00,25.9952,-5.98132,26.6744561703,2.8152,-0.30132000000000003,2.8312797076000003,23.18,-5.68,23.8657662772,33.26,2.8152,-0.30132000000000003,2.8312797076000003,2.8152,-0.30132000000000003,2.8312797076000003,0.0,0.0,0.0,0.0
2022-03-27 08:30:00,27.19044,-5.26552,27.6955904119,3.7904400000000003,-0.42552,3.8142499478,23.4,-4.84,23.8953049782,33.24,3.7904400000000003,-0.42552,3.8142499478,3.7904400000000003,-0.42552,3.8142499478,0.0,0.0,0.0,0.0
2022-03-27 09:00:00,28.17148,-4.8792,28.5908880245,4.46148,-0.43920000000000003,4.4830458876,23.71,-4.44,24.1221412814,33.16,4.46148,-0.43920000000000003,4.4830458876,4.46148,-0.43920000000000003,4.4830458876,0.0,0.0,0.0,0.0
2022-03-27 09:30:00,28.84772,-4.65064,29.2201882542,4.97772,-0.44064000000000003,4.9971852085,23.87,-4.21,24.2384199155,33.16,4.97772,-0.44064000000000003,4.9971852085,4.97772,-0.44064000000000003,4.9971852085,0.0,0.0,0.0,0.0
2022-03-27 10:00:00,29.2596,-4.45388,29.5966423639,5.1696,-0.44388000000000005,5.1886215524,24.09,-4.01,24.4214700622,33.05,5.1696,-0.44388000000000005,5.1886215524,5.1696,-0.44388000000000005,5.1886215524,0.0,0.0,0.0,0.0
2022-03-27 10:30:00,29.78716,-4.3754,30.1067936856,5.26716,-0.4554,5.2868103452,24.52,-3.92,24.83136726,32.91,5.26716,-0.4554,5.2868103452,5.26716,-0.4554,5.2868103452,0.0,0.0,0.0,0.0
2022-03-27 11:00:00,29.67724,-4.34564,29.9937186929,5.54724,-0.48564,5.568457401,24.13,-3.86,24.4367857952,32.87,5.54724,-0.48564,5.568457401,5.54724,-0.48564,5.568457401,0.0,0.0,0.0,0.0
2022-03-27 11:30:00,29.81952,-4.28852,30.1263203332,5.60952,-0.48852000000000007,5.6307518522,24.21,-3.8,24.5064093657,32.79,5.60952,-0.48852000000000007,5.6307518522,5.60952,-0.48852000000000007,5.6307518522,0.0,0.0,0.0,0.0
2022-03-27 12:00:00,29.07236,-4.22884,29.3783117914,5.83236,-0.5288400000000001,5.8562867856,23.24,-3.7,23.5326921537,32.75,5.83236,-0.5288400000000001,5.8562867856,5.83236,-0.5288400000000001,5.8562867856,0.0,0.0,0.0,0.0
2022-03-27 12:30:00,28.68476,-4.42896,29.0246643898,5.68476,-0.49896,5.7066152261,23.0,-3.93,23.3333430952,32.79,5.68476,-0.49896,5.7066152261,5.68476,-0.49896,5.7066152261,0.0,0.0,0.0,0.0
2022-03-27 13:00:00,26.94996,-4.48468,27.3205545095,5.88996,-0.54468,5.9150913014,21.06,-3.94,21.425386811,32.81,5.88996,-0.54468,5.9150913014,5.88996,-0.54468,5.9150913014,0.0,0.0,0.0,0.0
2022-03-27 13:30:00,27.22996,-4.7644,27.6436290845,5.34996,-0.46440000000000003,5.3700781523,21.88,-4.3,22.2985290995,32.86,5.34996,-0.46440000000000003,5.3700781523,5.34996,-0.46440000000000003,5.3700781523,0.0,0.0,0.0,0.0
2022-03-27 14:00:00,26.8632,-4.8653200000000005,27.3002354009,4.9932,-0.44532000000000005,5.0130186657,21.87,-4.42,22.312178289,32.86,4.9932,-0.44532000000000005,5.0130186657,4.9932,-0.44532000000000005,5.0130186657,0.0,0.0,0.0,0.0
2022-03-27 14:30:00,26.4586,-4.92764,26.9135495602,4.9086,-0.46764000000000006,4.9308256032,21.55,-4.46,22.0066830758,32.86,4.9086,-0.46764000000000006,4.9308256032,4.9086,-0.46764000000000006,4.9308256032,0.0,0.0,0.0,0.0
2022-03-27 15:00:00,26.80708,-4.91904,27.2546600171,4.53708,-0.41904,4.5563899579000005,22.27,-4.5,22.7200990315,32.89,4.53708,-0.41904,4.5563899579000005,4.53708,-0.41904,4.5563899579000005,0.0,0.0,0.0,0.0
2022-03-27 15:30:00,27.80108,-4.93396,28.235509743,3.69108,-0.36396,3.7089807829,24.11,-4.57,24.5392950184,32.94,3.69108,-0.36396,3.7089807829,3.69108,-0.36396,3.7089807829,0.0,0.0,0.0,0.0
2022-03-27 16:00:00,28.67192,-4.84244,29.0779679765,3.12192,-0.35244000000000003,3.1417508558,25.55,-4.49,25.9415227001,32.97,3.12192,-0.35244000000000003,3.1417508558,3.12192,-0.35244000000000003,3.1417508558,0.0,0.0,0.0,0.0
2022-03-27 16:30:00,30.10624,-4.83508,30.4920265897,2.85624,-0.32508000000000004,2.8746797985,27.25,-4.51,27.6206915192,32.97,2.85624,-0.32508000000000004,2.8746797985,2.85624,-0.32508000000000004,2.8746797985,0.0,0.0,0.0,0.0
2022-03-27 17:00:00,31.8954,-4.8158,32.2569135349,1.9854,-0.2358,1.9993535955000001,29.91,-4.58,30.258626869,33.0,1.9854,-0.2358,1.9993535955000001,1.9854,-0.2358,1.9993535955000001,0.0,0.0,0.0,0.0
2022-03-27 17:30:00,32.56364,-4.7229600000000005,32.9043614314,1.58364,-0.28296000000000004,1.6087206132,30.98,-4.44,31.2965493306,32.9,1.58364,-0.28296000000000004,1.6087206132,1.58364,-0.28296000000000004,1.6087206132,0.0,0.0,0.0,0.0
2022-03-27 18:00:00,33.51408,-4.60476,33.8289428286,1.41408,-0.28476,1.4424668121,32.1,-4.32,32.3893871507,32.85,1.41408,-0.28476,1.4424668121,1.41408,-0.28476,1.4424668121,0.0,0.0,0.0,0.0
2022-03-27 18:30:00,34.33692,-4.64848,34.6501434542,1.18692,-0.25848000000000004,1.2147390653,33.15,-4.39,33.4394168609,32.82,1.18692,-0.25848000000000004,1.2147390653,1.18692,-0.25848000000000004,1.2147390653,0.0,0.0,0.0,0.0
2022-03-27 19:00:00,35.21424,-4.64096,35.5187444668,1.16424,-0.21096,1.1831985882,34.05,-4.43,34.336968416,32.75,1.16424,-0.21096,1.1831985882,1.16424,-0.21096,1.1831985882,0.0,0.0,0.0,0.0
2022-03-27 19:30:00,36.79752,-4.75732,37.1037676218,0.8575200000000001,-0.15732000000000002,0.8718314819,35.94,-4.6,36.2331836857,32.84,0.8575200000000001,-0.15732000000000002,0.8718314819,0.8575200000000001,-0.15732000000000002,0.8718314819,0.0,0.0,0.0,0.0
2022-03-27 20:00:00,34.94128,-4.8354,35.2742702433,1.24128,-0.1854,1.2550494805,33.7,-4.65,34.0192959951,32.69,1.24128,-0.1854,1.2550494805,1.24128,-0.1854,1.2550494805,0.0,0.0,0.0,0.0
2022-03-27 20:30:00,33.06768,-5.06468,33.4532874929,1.2376800000000001,-0.27468000000000004,1.2677937075,31.83,-4.79,32.1883985311,32.65,1.2376800000000001,-0.27468000000000004,1.2677937075,1.2376800000000001,-0.27468000000000004,1.2677937075,0.0,0.0,0.0,0.0
2022-03-27 21:00:00,29.03276,-5.17108,29.4896799166,2.28276,-0.45108000000000004,2.3269005960999998,26.75,-4.72,27.1632269806,32.56,2.28276,-0.45108000000000004,2.3269005960999998,2.28276,-0.45108000000000004,2.3269005960999998,0.0,0.0,0.0,0.0
2022-03-27 21:30:00,26.6024,-5.66708,27.1993286955,2.3724,-0.39708000000000004,2.4054010656,24.23,-5.27,24.7964876545,32.53,2.3724,-0.39708000000000004,2.4054010656,2.3724,-0.39708000000000004,2.4054010656,0.0,0.0,0.0,0.0
2022-03-27 22:00:00,24.08884,-5.95752,24.8145976614,2.32884,-0.40752000000000005,2.3642267861,21.76,-5.55,22.4566270842,32.41,2.32884,-0.40752000000000005,2.3642267861,2.32884,-0.40752000000000005,2.3642267861,0.0,0.0,0.0,0.0
2022-03-27 22:30:00,23.40644,-6.5298,24.3002000303,1.57644,-0.2898,1.6028559242,21.83,-6.24,22.7043277813,32.58,1.57644,-0.2898,1.6028559242,1.57644,-0.2898,1.6028559242,0.0,0.0,0.0,0.0
2022-03-27 23:00:00,22.4006,-6.908,23.4415729924,1.2906,-0.28800000000000003,1.3223435106,21.11,-6.62,22.1236638015,32.7,1.2906,-0.28800000000000003,1.3223435106,1.2906,-0.28800000000000003,1.3223435106,0.0,0.0,0.0,0.0
2022-03-27 23:30:00,1.2906,-0.28800000000000003,1.3223435106,1.2906,-0.28800000000000003,1.3223435106,0.0,0.0,0.0,32.76,1.2906,-0.28800000000000003,1.3223435106,1.2906,-0.28800000000000003,1.3223435106,0.0,0.0,0.0,0.0
2022-03-28 00:00:00,1.2906,-0.28800000000000003,1.3223435106,1.2906,-0.28800000000000003,1.3223435106,0.0,0.0,0.0,32.79,1.2906,-0.28800000000000003,1.3223435106,1.2906,-0.28800000000000003,1.3223435106,0.0,0.0,0.0,0.0
2022-03-28 00:30:00,21.53332,-7.0475200000000005,22.6572595071,1.09332,-0.22752000000000003,1.1167425723,20.44,-6.82,21.5477609046,33.11,1.09332,-0.22752000000000003,1.1167425723,1.09332,-0.22752000000000003,1.1167425723,0.0,0.0,0.0,0.0
2022-03-28 01:00:00,20.2576,-7.00424,21.4343121125,1.3176,-0.26424000000000003,1.3438350113,18.94,-6.74,20.103512131,33.07,1.3176,-0.26424000000000003,1.3438350113,1.3176,-0.26424000000000003,1.3438350113,0.0,0.0,0.0,0.0
2022-03-28 01:30:00,20.92092,-7.29304,22.155661265,0.7909200000000001,-0.20304000000000003,0.8165657891,20.13,-7.09,21.3420945551,33.13,0.7909200000000001,-0.20304000000000003,0.8165657891,0.7909200000000001,-0.20304000000000003,0.8165657891,0.0,0.0,0.0,0.0
2022-03-28 02:00:00,21.13172,-7.29464,22.3553430501,0.5317200000000001,-0.13464,0.5485016755000001,20.6,-7.16,21.8088422435,33.17,0.5317200000000001,-0.13464,0.5485016755000001,0.5317200000000001,-0.13464,0.5485016755000001,0.0,0.0,0.0,0.0
2022-03-28 02:30:00,20.77676,-7.265,22.0103153339,0.53676,-0.135,0.5534765556,20.24,-7.13,21.4591355837,33.13,0.53676,-0.135,0.5534765556,0.53676,-0.135,0.5534765556,0.0,0.0,0.0,0.0
2022-03-28 03:00:00,20.22936,-7.33584,21.5184003707,0.63936,-0.19584000000000001,0.668681176,19.59,-7.14,20.8506043078,33.15,0.63936,-0.19584000000000001,0.668681176,0.63936,-0.19584000000000001,0.668681176,0.0,0.0,0.0,0.0
2022-03-28 03:30:00,20.49856,-7.22116,21.733295052,0.44856,-0.10116000000000001,0.4598254225,20.05,-7.12,21.2766750222,33.12,0.44856,-0.10116000000000001,0.4598254225,0.44856,-0.10116000000000001,0.4598254225,0.0,0.0,0.0,0.0
2022-03-28 04:00:00,20.5838,-7.21144,21.8104949351,0.3438,-0.09144000000000001,0.3557523206,20.24,-7.12,21.4558150626,33.23,0.3438,-0.09144000000000001,0.3557523206,0.3438,-0.09144000000000001,0.3557523206,0.0,0.0,0.0,0.0
2022-03-28 04:30:00,20.75332,-7.1586,21.9532650187,0.46332000000000007,-0.1386,0.4836066402,20.29,-7.02,21.4700838377,33.14,0.46332000000000007,-0.1386,0.4836066402,0.46332000000000007,-0.1386,0.4836066402,0.0,0.0,0.0,0.0
2022-03-28 05:00:00,20.65984,-6.79,21.747024827,0.7898400000000001,-0.18,0.8100908749,19.87,-6.61,20.940606486,33.23,0.7898400000000001,-0.18,0.8100908749,0.7898400000000001,-0.18,0.8100908749,0.0,0.0,0.0,0.0
2022-03-28 05:30:00,21.77164,-6.50676,22.7231651402,0.79164,-0.17676000000000003,0.8111337665,20.98,-6.33,21.914134708,33.17,0.79164,-0.17676000000000003,0.8111337665,0.79164,-0.17676000000000003,0.8111337665,0.0,0.0,0.0,0.0
2022-03-28 06:00:00,23.28676,-6.2272,24.105003861,0.8967600000000001,-0.1872,0.9160907911,22.39,-6.04,23.1903794708,33.09,0.8967600000000001,-0.1872,0.9160907911,0.8967600000000001,-0.1872,0.9160907911,0.0,0.0,0.0,0.0
2022-03-28 06:30:00,27.0774,-5.08276,27.5503183281,1.0674,-0.21276,1.0883977111,26.01,-4.87,26.4619916106,33.07,1.0674,-0.21276,1.0883977111,1.0674,-0.21276,1.0883977111,0.0,0.0,0.0,0.0
2022-03-28 07:00:00,30.24232,-4.15728,30.5267242917,1.01232,-0.19728,1.0313637481,29.23,-3.96,29.4970252737,32.95,1.01232,-0.19728,1.0313637481,1.01232,-0.19728,1.0313637481,0.0,0.0,0.0,0.0
2022-03-28 07:30:00,34.77256,-2.97128,34.8992755482,0.77256,-0.16128,0.7892149213,34.0,-2.81,34.115921503,32.77,0.77256,-0.16128,0.7892149213,0.77256,-0.16128,0.7892149213,0.0,0.0,0.0,0.0
2022-03-28 08:00:00,37.58084,-1.7754400000000001,37.6227553789,1.14084,-0.23544,1.1648810665,36.44,-1.54,36.4725266468,32.81,1.14084,-0.23544,1.1648810665,1.14084,-0.23544,1.1648810665,0.0,0.0,0.0,0.0
2022-03-28 08:30:00,39.8492,-0.6394000000000001,39.8543294135,1.6092,-0.2394,1.6269102618,38.24,-0.4,38.242091993,32.7,1.6092,-0.2394,1.6269102618,1.6092,-0.2394,1.6269102618,0.0,0.0,0.0,0.0
2022-03-28 09:00:00,40.233,-0.3932,40.23492134,1.953,-0.2232,1.9657129088,38.28,-0.17,38.2803774799,32.7,1.953,-0.2232,1.9657129088,1.953,-0.2232,1.9657129088,0.0,0.0,0.0,0.0
2022-03-28 09:30:00,41.56572,-0.01572,41.5657229726,2.11572,-0.22572000000000003,2.1277266358,39.45,0.21,39.4505589314,32.7,2.11572,-0.22572000000000003,2.1277266358,2.11572,-0.22572000000000003,2.1277266358,0.0,0.0,0.0,0.0
2022-03-28 10:00:00,42.11076,0.18656,42.111173249,2.03076,-0.16344,2.037326388,40.08,0.35000000000000003,40.0815281645,32.65,2.03076,-0.16344,2.037326388,2.03076,-0.16344,2.037326388,0.0,0.0,0.0,0.0
2022-03-28 10:30:00,41.91868,0.26172,41.9194970187,2.39868,-0.18828,2.4060580003,39.52,0.45,39.5225619109,32.7,2.39868,-0.18828,2.4060580003,2.39868,-0.18828,2.4060580003,0.0,0.0,0.0,0.0
2022-03-28 11:00:00,40.68756,0.21068,40.6881054464,2.97756,-0.22932000000000002,2.9863776077,37.71,0.44,37.712566871,33.01,2.97756,-0.22932000000000002,2.9863776077,2.97756,-0.22932000000000002,2.9863776077,0.0,0.0,0.0,0.0
2022-03-28 11:30:00,40.29704,0.33516,40.2984337783,3.58704,-0.29484000000000005,3.5991369225,36.71,0.63,36.715405486,32.7,3.58704,-0.29484000000000005,3.5991369225,3.58704,-0.29484000000000005,3.5991369225,0.0,0.0,0.0,0.0
2022-03-28 12:00:00,38.43196,0.63792,38.437253952,4.16196,-0.44208000000000003,4.185372835,34.27,1.08,34.2870135766,32.74,4.16196,-0.44208000000000003,4.185372835,4.16196,-0.44208000000000003,4.185372835,0.0,0.0,0.0,0.0
2022-03-28 12:30:00,37.63792,0.44052,37.6404978686,4.68792,-0.42948000000000003,4.7075521236,32.95,0.87,32.9614835831,32.74,4.68792,-0.42948000000000003,4.7075521236,4.68792,-0.42948000000000003,4.7075521236,0.0,0.0,0.0,0.0
2022-03-28 13:00:00,35.66332,0.42092,35.6658038893,4.78332,-0.55908,4.8158821278,30.88,0.98,30.8955466046,32.71,4.78332,-0.55908,4.8158821278,4.78332,-0.55908,4.8158821278,0.0,0.0,0.0,0.0
2022-03-28 13:30:00,35.3944,0.0034800000000000005,35.3944001711,4.9644,-0.5065200000000001,4.9901733307,30.43,0.51,30.4342734429,32.85,4.9644,-0.5065200000000001,4.9901733307,4.9644,-0.5065200000000001,4.9901733307,0.0,0.0,0.0,0.0
2022-03-28 14:00:00,37.40824,-0.08460000000000001,37.4083356628,4.00824,-0.3546,4.0238947622,33.4,0.27,33.4010912995,32.83,4.00824,-0.3546,4.0238947622,4.00824,-0.3546,4.0238947622,0.0,0.0,0.0,0.0
2022-03-28 14:30:00,37.09408,-0.27056,37.0950667038,3.75408,-0.34056000000000003,3.7694956904,33.34,0.07,33.3400734852,32.92,3.75408,-0.34056000000000003,3.7694956904,3.75408,-0.34056000000000003,3.7694956904,0.0,0.0,0.0,0.0
2022-03-28 15:00:00,38.62224,-0.35456000000000004,38.6238674321,2.53224,-0.21456000000000003,2.5413137176,36.09,-0.14,36.0902715423,32.79,2.53224,-0.21456000000000003,2.5413137176,2.53224,-0.21456000000000003,2.5413137176,0.0,0.0,0.0,0.0
2022-03-28 15:30:00,38.60288,-0.69176,38.6090776397,2.16288,-0.22176,2.1742188004,36.44,-0.47000000000000003,36.4430308838,32.89,2.16288,-0.22176,2.1742188004,2.16288,-0.22176,2.1742188004,0.0,0.0,0.0,0.0
