Timestamp,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-28 16:00:00,39.1582,-0.5726,39.1623862654,2.0682,-0.2826,2.0874180223,37.09,-0.29,37.0911337114,32.83,2.0682,-0.2826,2.0874180223,2.0682,-0.2826,2.0874180223,0.0,0.0,0.0,0.0
2022-03-28 16:30:00,38.40676,-1.49468,38.435833307,1.97676,-0.27468000000000004,1.9957527903,36.43,-1.22,36.4504224941,32.91,1.97676,-0.27468000000000004,1.9957527903,1.97676,-0.27468000000000004,1.9957527903,0.0,0.0,0.0,0.0
2022-03-28 17:00:00,38.9348,-1.8769200000000001,38.9800138497,1.9548,-0.28692,1.9757444487,36.98,-1.5899999999999999,37.014166207,32.91,1.9548,-0.28692,1.9757444487,1.9548,-0.28692,1.9757444487,0.0,0.0,0.0,0.0
2022-03-28 17:30:00,40.7934,-2.3854,40.8630837887,1.1034,-0.1854,1.1188676061,39.69,-2.2,39.7509257754,32.94,1.1034,-0.1854,1.1188676061,1.1034,-0.1854,1.1188676061,0.0,0.0,0.0,0.0
2022-03-28 18:00:00,42.83156,-2.3454800000000002,42.8957318211,0.51156,-0.10548,0.5223214183,42.32,-2.24,42.3792402008,32.84,0.51156,-0.10548,0.5223214183,0.51156,-0.10548,0.5223214183,0.0,0.0,0.0,0.0
2022-03-28 18:30:00,43.25564,-2.41212,43.3228428742,0.48564,-0.13212000000000002,0.5032910728000001,42.77,-2.2800000000000002,42.8307284552,32.89,0.48564,-0.13212000000000002,0.5032910728000001,0.48564,-0.13212000000000002,0.5032910728000001,0.0,0.0,0.0,0.0
2022-03-28 19:00:00,43.5036,-2.1506,43.5567250068,0.5436,-0.1206,0.5568171334,42.96,-2.03,43.0079353143,32.83,0.5436,-0.1206,0.5568171334,0.5436,-0.1206,0.5568171334,0.0,0.0,0.0,0.0
2022-03-28 19:30:00,44.10492,-1.9417200000000001,44.1476414406,0.39492000000000005,-0.08172,0.40328645500000004,43.71,-1.8599999999999999,43.7495565692,32.85,0.39492000000000005,-0.08172,0.40328645500000004,0.39492000000000005,-0.08172,0.40328645500000004,0.0,0.0,0.0,0.0
2022-03-28 20:00:00,42.8282,-2.35456,42.892874327,0.5382,-0.12456,0.5524259530000001,42.29,-2.23,42.3487544091,32.85,0.5382,-0.12456,0.5524259530000001,0.5382,-0.12456,0.5524259530000001,0.0,0.0,0.0,0.0
2022-03-28 20:30:00,41.67684,-2.63112,41.7598106418,0.6368400000000001,-0.14112000000000002,0.6522883105,41.04,-2.49,41.1154678923,32.75,0.6368400000000001,-0.14112000000000002,0.6522883105,0.6368400000000001,-0.14112000000000002,0.6522883105,0.0,0.0,0.0,0.0
2022-03-28 21:00:00,39.3494,-3.16744,39.4766761077,0.5994,-0.12744,0.6127979386,38.75,-3.04,38.8690635339,32.56,0.5994,-0.12744,0.6127979386,0.5994,-0.12744,0.6127979386,0.0,0.0,0.0,0.0
2022-03-28 21:30:00,37.27264,-3.64396,37.4503422822,0.5126400000000001,-0.09396,0.5211796727,36.76,-3.55,36.9310181284,32.34,0.5126400000000001,-0.09396,0.5211796727,0.5126400000000001,-0.09396,0.5211796727,0.0,0.0,0.0,0.0
2022-03-28 22:00:00,34.71252,-4.19592,34.9651939705,0.54252,-0.11592000000000001,0.5547660739,34.17,-4.08,34.412720032,32.52,0.54252,-0.11592000000000001,0.5547660739,0.54252,-0.11592000000000001,0.5547660739,0.0,0.0,0.0,0.0
2022-03-28 22:30:00,31.12832,-4.59684,31.4659060573,0.8683200000000001,-0.18684,0.8881941274,30.26,-4.41,30.5796615416,32.52,0.8683200000000001,-0.18684,0.8881941274,0.8683200000000001,-0.18684,0.8881941274,0.0,0.0,0.0,0.0
2022-03-28 23:00:00,28.94648,-4.88488,29.3557619047,0.72648,-0.16488000000000003,0.7449554381,28.22,-4.72,28.6120044736,32.49,0.72648,-0.16488000000000003,0.7449554381,0.72648,-0.16488000000000003,0.7449554381,0.0,0.0,0.0,0.0
2022-03-28 23:30:00,27.10104,-5.29904,27.614238972,0.58104,-0.14904,0.5998503173,26.52,-5.15,27.015419671,32.43,0.58104,-0.14904,0.5998503173,0.58104,-0.14904,0.5998503173,0.0,0.0,0.0,0.0
2022-03-29 00:00:00,25.773,-5.78476,26.4142192248,0.243,-0.10476,0.264619836,25.53,-5.68,26.1542214566,32.63,0.243,-0.10476,0.264619836,0.243,-0.10476,0.264619836,0.0,0.0,0.0,0.0
2022-03-29 00:30:00,24.80748,-6.01416,25.5260883109,0.17748000000000003,-0.07416,0.1923508669,24.63,-5.94,25.3361500627,32.83,0.17748000000000003,-0.07416,0.1923508669,0.17748000000000003,-0.07416,0.1923508669,0.0,0.0,0.0,0.0
2022-03-29 01:00:00,24.1926,-6.13312,24.9579056752,0.19260000000000002,-0.033120000000000004,0.1954269541,24.0,-6.1,24.7630773532,32.91,0.19260000000000002,-0.033120000000000004,0.1954269541,0.19260000000000002,-0.033120000000000004,0.1954269541,0.0,0.0,0.0,0.0
2022-03-29 01:30:00,23.54848,-6.4382,24.4127288428,0.25848000000000004,0.0018000000000000002,0.2584862673,23.29,-6.44,24.1639752524,32.82,0.25848000000000004,0.0018000000000000002,0.2584862673,0.25848000000000004,0.0018000000000000002,0.2584862673,0.0,0.0,0.0,0.0
2022-03-29 02:00:00,23.12824,-6.40244,23.9980566599,0.22824000000000003,0.007560000000000001,0.2283651707,22.9,-6.41,23.780203952,32.93,0.22824000000000003,0.007560000000000001,0.2283651707,0.22824000000000003,0.007560000000000001,0.2283651707,0.0,0.0,0.0,0.0
2022-03-29 02:30:00,23.46656,-5.99352,24.2198621017,0.19656,-0.08352000000000001,0.2135683123,23.27,-5.91,24.0087692313,32.8,0.19656,-0.08352000000000001,0.2135683123,0.19656,-0.08352000000000001,0.2135683123,0.0,0.0,0.0,0.0
2022-03-29 03:00:00,22.76364,-6.087,23.5634223968,0.14364000000000002,-0.117,0.18526049120000002,22.62,-5.97,23.3945570593,32.94,0.14364000000000002,-0.117,0.18526049120000002,0.14364000000000002,-0.117,0.18526049120000002,0.0,0.0,0.0,0.0
2022-03-29 03:30:00,22.67348,-6.0034,23.4547970972,0.12348,-0.1134,0.1676510376,22.55,-5.89,23.3065355641,32.83,0.12348,-0.1134,0.1676510376,0.12348,-0.1134,0.1676510376,0.0,0.0,0.0,0.0
2022-03-29 04:00:00,22.56968,-5.99564,23.3524764064,0.13968,-0.035640000000000005,0.1441551664,22.43,-5.96,23.2083282466,32.88,0.13968,-0.035640000000000005,0.1441551664,0.13968,-0.035640000000000005,0.1441551664,0.0,0.0,0.0,0.0
2022-03-29 04:30:00,23.01132,-5.8479600000000005,23.7427775187,0.12132000000000001,-0.057960000000000005,0.1344540963,22.89,-5.79,23.6109339078,32.79,0.12132000000000001,-0.057960000000000005,0.1344540963,0.12132000000000001,-0.057960000000000005,0.1344540963,0.0,0.0,0.0,0.0
2022-03-29 05:00:00,23.55404,-5.6336,24.2183865953,0.19404000000000002,-0.0036000000000000003,0.1940733923,23.36,-5.63,24.0288680549,32.79,0.19404000000000002,-0.0036000000000000003,0.1940733923,0.19404000000000002,-0.0036000000000000003,0.1940733923,0.0,0.0,0.0,0.0
2022-03-29 05:30:00,24.058,-5.03168,24.5785509667,0.468,-0.12168000000000001,0.48355974030000004,23.59,-4.91,24.0955639071,33.05,0.468,-0.12168000000000001,0.48355974030000004,0.468,-0.12168000000000001,0.48355974030000004,0.0,0.0,0.0,0.0
2022-03-29 06:00:00,25.2462,-5.15028,25.7661793543,0.37620000000000003,-0.08028,0.3846704023,24.87,-5.07,25.3815247769,33.05,0.37620000000000003,-0.08028,0.3846704023,0.37620000000000003,-0.08028,0.3846704023,0.0,0.0,0.0,0.0
2022-03-29 06:30:00,29.88192,-4.04744,30.1547825965,0.15192,-0.03744,0.1564654594,29.73,-4.01,29.9992166564,33.33,0.15192,-0.03744,0.1564654594,0.15192,-0.03744,0.1564654594,0.0,0.0,0.0,0.0
2022-03-29 07:00:00,32.80644,-2.92912,32.9369435353,0.31644,-0.06912,0.3239009849,32.49,-2.86,32.6156358209,33.04,0.31644,-0.06912,0.3239009849,0.31644,-0.06912,0.3239009849,0.0,0.0,0.0,0.0
2022-03-29 07:30:00,36.1586,-1.7164000000000001,36.1993146747,0.49860000000000004,-0.0864,0.5060305524,35.66,-1.63,35.6972337864,32.91,0.49860000000000004,-0.0864,0.5060305524,0.49860000000000004,-0.0864,0.5060305524,0.0,0.0,0.0,0.0
2022-03-29 08:00:00,39.5728,-1.00112,39.5854612338,0.26280000000000003,-0.051120000000000006,0.26772578210000003,39.31,-0.9500000000000001,39.3214775918,32.67,0.26280000000000003,-0.051120000000000006,0.26772578210000003,0.26280000000000003,-0.051120000000000006,0.26772578210000003,0.0,0.0,0.0,0.0
2022-03-29 08:30:00,42.07532,0.03728,42.0753365156,0.35532,-0.07272,0.36268512620000004,41.72,0.11,41.7201450141,32.61,0.35532,-0.07272,0.36268512620000004,0.35532,-0.07272,0.36268512620000004,0.0,0.0,0.0,0.0
2022-03-29 09:00:00,42.25096,0.6642800000000001,42.2561816642,0.6609600000000001,-0.13572,0.6747503538,41.59,0.8,41.5976934457,32.32,0.6609600000000001,-0.13572,0.6747503538,0.6609600000000001,-0.13572,0.6747503538,0.0,0.0,0.0,0.0
2022-03-29 09:30:00,42.20936,1.1062,42.2238528565,1.3593600000000001,-0.2538,1.3828499736,40.85,1.3599999999999999,40.8726326532,32.21,1.3593600000000001,-0.2538,1.3828499736,1.3593600000000001,-0.2538,1.3828499736,0.0,0.0,0.0,0.0
2022-03-29 10:00:00,42.09184,1.16936,42.1080799538,1.5818400000000001,-0.26064000000000004,1.6031690476,40.51,1.43,40.5352315893,32.35,1.5818400000000001,-0.26064000000000004,1.6031690476,1.5818400000000001,-0.26064000000000004,1.6031690476,0.0,0.0,0.0,0.0
2022-03-29 10:30:00,42.94764,1.14756,42.9629686535,1.6376400000000002,-0.26244,1.6585353548000001,41.31,1.4100000000000001,41.3340561765,32.43,1.6376400000000002,-0.26244,1.6585353548000001,1.6376400000000002,-0.26244,1.6585353548000001,0.0,0.0,0.0,0.0
2022-03-29 11:00:00,42.54192,1.43412,42.5660857663,1.95192,-0.33588,1.9806077504,40.59,1.77,40.628573689,32.43,1.95192,-0.33588,1.9806077504,1.95192,-0.33588,1.9806077504,0.0,0.0,0.0,0.0
2022-03-29 11:30:00,43.261,1.60312,43.2906931653,1.881,-0.32688,1.90919133,41.38,1.9300000000000002,41.4249840072,32.41,1.881,-0.32688,1.90919133,1.881,-0.32688,1.90919133,0.0,0.0,0.0,0.0
2022-03-29 12:00:00,43.15756,1.6528,43.1891969478,1.89756,-0.3672,1.9327622186000002,41.26,2.02,41.3094178124,32.41,1.89756,-0.3672,1.9327622186000002,1.89756,-0.3672,1.9327622186000002,0.0,0.0,0.0,0.0
2022-03-29 12:30:00,43.2072,1.68072,43.239876868,1.9872,-0.35928000000000004,2.0194172324,41.22,2.04,41.2704494766,32.41,1.9872,-0.35928000000000004,2.0194172324,1.9872,-0.35928000000000004,2.0194172324,0.0,0.0,0.0,0.0
2022-03-29 13:00:00,43.51852,1.72852,43.5528341716,1.9285200000000002,-0.41148,1.9719293042000001,41.59,2.14,41.6450201105,32.3,1.9285200000000002,-0.41148,1.9719293042000001,1.9285200000000002,-0.41148,1.9719293042000001,0.0,0.0,0.0,0.0
2022-03-29 13:30:00,44.5854,1.3062,44.6045294965,1.2654,-0.2538,1.2906012552,43.32,1.56,43.3480795422,32.37,1.2654,-0.2538,1.2906012552,1.2654,-0.2538,1.2906012552,0.0,0.0,0.0,0.0
2022-03-29 14:00:00,45.3998,1.5036,45.4246921068,1.0998,-0.1764,1.1138568131,44.3,1.6800000000000002,44.3318440853,32.62,1.0998,-0.1764,1.1138568131,1.0998,-0.1764,1.1138568131,0.0,0.0,0.0,0.0
2022-03-29 14:30:00,44.07788,1.17192,44.0934564508,1.21788,-0.20808000000000001,1.2355278147,42.86,1.38,42.8822107639,32.56,1.21788,-0.20808000000000001,1.2355278147,1.21788,-0.20808000000000001,1.2355278147,0.0,0.0,0.0,0.0
2022-03-29 15:00:00,42.6122,0.9218000000000001,42.6221691621,1.4922,-0.2682,1.5161108403,41.12,1.19,41.137215511,32.75,1.4922,-0.2682,1.5161108403,1.4922,-0.2682,1.5161108403,0.0,0.0,0.0,0.0
2022-03-29 15:30:00,41.9762,0.10708000000000001,41.9763365787,1.5462,-0.23292000000000002,1.5636451536,40.43,0.34,40.4314296062,32.8,1.5462,-0.23292000000000002,1.5636451536,1.5462,-0.23292000000000002,1.5636451536,0.0,0.0,0.0,0.0
2022-03-29 16:00:00,44.3544,0.04356,44.3544213899,0.9144,-0.13644,0.9245232467000001,43.44,0.18,43.4403729266,32.89,0.9144,-0.13644,0.9245232467000001,0.9144,-0.13644,0.9245232467000001,0.0,0.0,0.0,0.0
2022-03-29 16:30:00,43.54812,-1.11396,43.5623652069,0.88812,-0.09396,0.8930764894000001,42.66,-1.02,42.6721923505,32.89,0.88812,-0.09396,0.8930764894000001,0.88812,-0.09396,0.8930764894000001,0.0,0.0,0.0,0.0
2022-03-29 17:00:00,42.18028,-1.2585600000000001,42.1990520528,1.43028,-0.26856,1.4552750091,40.75,-0.99,40.7620239929,32.89,1.43028,-0.26856,1.4552750091,1.43028,-0.26856,1.4552750091,0.0,0.0,0.0,0.0
2022-03-29 17:30:00,43.55708,-1.3542,43.5781261158,1.02708,-0.2142,1.0491782339,42.53,-1.1400000000000001,42.5452758835,32.95,1.02708,-0.2142,1.0491782339,1.02708,-0.2142,1.0491782339,0.0,0.0,0.0,0.0
2022-03-29 18:00:00,44.65464,-1.49996,44.6798249049,0.67464,-0.12996000000000002,0.6870434711000001,43.98,-1.37,44.0013329344,32.9,0.67464,-0.12996000000000002,0.6870434711000001,0.67464,-0.12996000000000002,0.6870434711000001,0.0,0.0,0.0,0.0
2022-03-29 18:30:00,44.03816,-1.7438,44.0726715168,0.7581600000000001,-0.1638,0.7756526449000001,43.28,-1.58,43.3088305083,32.92,0.7581600000000001,-0.1638,0.7756526449000001,0.7581600000000001,-0.1638,0.7756526449000001,0.0,0.0,0.0,0.0
2022-03-29 19:00:00,44.34784,-1.756,44.3825917299,0.44784,-0.126,0.4652275417,43.9,-1.63,43.9302503976,32.92,0.44784,-0.126,0.4652275417,0.44784,-0.126,0.4652275417,0.0,0.0,0.0,0.0
2022-03-29 19:30:00,47.97484,-1.45436,47.9968794406,3.44484,0.48564,3.4789033955,44.53,-1.94,44.5722391181,33.0,3.44484,0.48564,3.4789033955,3.44484,0.48564,3.4789033955,0.0,0.0,0.0,0.0
2022-03-29 20:00:00,49.74856,-0.8222800000000001,49.7553551537,5.75856,1.19772,5.8817978945,43.99,-2.02,44.0363542996,33.0,5.75856,1.19772,5.8817978945,5.75856,1.19772,5.8817978945,0.0,0.0,0.0,0.0
2022-03-29 20:30:00,44.54712,-2.04244,44.5939173144,0.7171200000000001,0.27756000000000003,0.7689607584,43.83,-2.32,43.8913579193,32.9,0.7171200000000001,0.27756000000000003,0.7689607584,0.7171200000000001,0.27756000000000003,0.7689607584,0.0,0.0,0.0,0.0
2022-03-29 21:00:00,42.36956,-2.71128,42.4562204374,0.07956,0.10872000000000001,0.1347213123,42.29,-2.8200000000000003,42.3839179407,32.46,0.07956,0.10872000000000001,0.1347213123,0.07956,0.10872000000000001,0.1347213123,0.0,0.0,0.0,0.0
2022-03-29 21:30:00,39.88708,-3.1342,40.01002825,0.03708,-0.0342,0.0504436953,39.85,-3.1,39.9703952945,32.58,0.03708,-0.0342,0.0504436953,0.03708,-0.0342,0.0504436953,0.0,0.0,0.0,0.0
2022-03-29 22:00:00,37.40348,-3.8721200000000002,37.6033725802,0.03348,-0.042120000000000005,0.053805248800000004,37.37,-3.83,37.5657530205,32.7,0.03348,-0.042120000000000005,0.053805248800000004,0.03348,-0.042120000000000005,0.053805248800000004,0.0,0.0,0.0,0.0
2022-03-29 22:30:00,34.06368,-4.0904,34.3083906254,0.37368,-0.0504,0.3770635257,33.69,-4.04,33.9313674938,32.84,0.37368,-0.0504,0.3770635257,0.37368,-0.0504,0.3770635257,0.0,0.0,0.0,0.0
2022-03-29 23:00:00,31.914,-4.52268,32.2328718916,0.234,-0.022680000000000002,0.2350965385,31.68,-4.5,31.9980061879,32.76,0.234,-0.022680000000000002,0.2350965385,0.234,-0.022680000000000002,0.2350965385,0.0,0.0,0.0,0.0
2022-03-29 23:30:00,28.43816,-5.04992,28.8830510194,0.7581600000000001,-0.16992000000000002,0.7769680766,27.68,-4.88,28.1068817196,32.89,0.7581600000000001,-0.16992000000000002,0.7769680766,0.7581600000000001,-0.16992000000000002,0.7769680766,0.0,0.0,0.0,0.0
2022-03-30 00:00:00,26.44716,-5.45276,27.0034231845,0.58716,-0.12276000000000001,0.5998557187,25.86,-5.33,26.4035698344,33.36,0.58716,-0.12276000000000001,0.5998557187,0.58716,-0.12276000000000001,0.5998557187,0.0,0.0,0.0,0.0
2022-03-30 00:30:00,25.8634,-5.6322,26.4695511182,0.3834,-0.0522,0.3869372042,25.48,-5.58,26.0838417416,33.45,0.3834,-0.0522,0.3869372042,0.3834,-0.0522,0.3869372042,0.0,0.0,0.0,0.0
2022-03-30 01:00:00,25.29876,-5.89172,25.9757506551,0.24876,0.008280000000000001,0.2488977621,25.05,-5.9,25.7354327727,33.06,0.24876,0.008280000000000001,0.2488977621,0.24876,0.008280000000000001,0.2488977621,0.0,0.0,0.0,0.0
2022-03-30 01:30:00,25.17776,-6.39724,25.9777650739,0.07776000000000001,0.12276000000000001,0.14531563990000002,25.1,-6.52,25.932998284,33.02,0.07776000000000001,0.12276000000000001,0.14531563990000002,0.07776000000000001,0.12276000000000001,0.14531563990000002,0.0,0.0,0.0,0.0
2022-03-30 02:00:00,24.68104,-6.67044,25.5665505158,0.04104,0.25956,0.2627844653,24.64,-6.93,25.5959860134,33.14,0.04104,0.25956,0.2627844653,0.04104,0.25956,0.2627844653,0.0,0.0,0.0,0.0
2022-03-30 02:30:00,25.07004,-6.5892800000000005,25.9215261225,0.05004,0.27072,0.27530586630000004,25.02,-6.86,25.9433999314,33.11,0.05004,0.27072,0.27530586630000004,0.05004,0.27072,0.27530586630000004,0.0,0.0,0.0,0.0
2022-03-30 03:00:00,24.26524,-6.22816,25.0517833545,0.07524,0.051840000000000004,0.0913698156,24.19,-6.28,24.9918886841,33.33,0.07524,0.051840000000000004,0.0913698156,0.07524,0.051840000000000004,0.0913698156,0.0,0.0,0.0,0.0
2022-03-30 03:30:00,24.0524,-5.953,24.778138646,0.2124,0.027,0.2141092245,23.84,-5.98,24.5785678997,33.28,0.2124,0.027,0.2141092245,0.2124,0.027,0.2141092245,0.0,0.0,0.0,0.0
2022-03-30 04:00:00,23.67416,-5.93076,24.4057322341,0.34416,-0.050760000000000007,0.3478831459,23.33,-5.88,24.0595781343,33.33,0.34416,-0.050760000000000007,0.3478831459,0.34416,-0.050760000000000007,0.3478831459,0.0,0.0,0.0,0.0
2022-03-30 04:30:00,24.01376,-5.71124,24.6835761525,0.29376,-0.021240000000000002,0.2945268667,23.72,-5.69,24.3929190545,33.45,0.29376,-0.021240000000000002,0.2945268667,0.29376,-0.021240000000000002,0.2945268667,0.0,0.0,0.0,0.0
2022-03-30 05:00:00,24.89692,-5.8639600000000005,25.5781674943,0.10692000000000002,0.08604,0.1372398193,24.79,-5.95,25.4940502863,33.36,0.10692000000000002,0.08604,0.1372398193,0.10692000000000002,0.08604,0.1372398193,0.0,0.0,0.0,0.0
2022-03-30 05:30:00,26.43824,-5.75628,27.0576291226,0.048240000000000005,0.24372000000000002,0.24844825620000002,26.39,-6.0,27.0634827766,33.36,0.048240000000000005,0.24372000000000002,0.24844825620000002,0.048240000000000005,0.24372000000000002,0.24844825620000002,0.0,0.0,0.0,0.0
2022-03-30 06:00:00,27.54376,-5.8134,28.1505654383,0.023760000000000003,0.3366,0.3374375462,27.52,-6.15,28.1988102586,33.44,0.023760000000000003,0.3366,0.3374375462,0.023760000000000003,0.3366,0.3374375462,0.0,0.0,0.0,0.0
2022-03-30 06:30:00,31.30188,-4.58636,31.6360931467,0.011880000000000002,0.32364000000000004,0.3238579689,31.29,-4.91,31.6728937737,33.28,0.011880000000000002,0.32364000000000004,0.3238579689,0.011880000000000002,0.32364000000000004,0.3238579689,0.0,0.0,0.0,0.0
2022-03-30 07:00:00,35.32152,-3.25376,35.4710689048,0.01152,0.33624000000000004,0.3364372869,35.31,-3.59,35.4920300913,33.28,0.01152,0.33624000000000004,0.3364372869,0.01152,0.33624000000000004,0.3364372869,0.0,0.0,0.0,0.0
2022-03-30 07:30:00,39.28004,-2.3032,39.3475065619,0.05004,0.3168,0.3207276751,39.23,-2.62,39.317391826,32.85,0.05004,0.3168,0.3207276751,0.05004,0.3168,0.3207276751,0.0,0.0,0.0,0.0
2022-03-30 08:00:00,42.94748,-0.9513600000000001,42.9580158317,0.17748000000000003,0.27864,0.3303625281,42.77,-1.23,42.7876828071,32.69,0.17748000000000003,0.27864,0.3303625281,0.17748000000000003,0.27864,0.3303625281,0.0,0.0,0.0,0.0
2022-03-30 08:30:00,45.19852,0.10584,45.198643921,0.48852000000000007,0.28584000000000004,0.5660002615,44.71,-0.18,44.7103623336,32.82,0.48852000000000007,0.28584000000000004,0.5660002615,0.48852000000000007,0.28584000000000004,0.5660002615,0.0,0.0,0.0,0.0
2022-03-30 09:00:00,45.68884,0.29944000000000004,45.6898212391,0.7988400000000001,0.28944000000000003,0.8496592606000001,44.89,0.01,44.8900011138,32.79,0.7988400000000001,0.28944000000000003,0.8496592606000001,0.7988400000000001,0.28944000000000003,0.8496592606000001,0.0,0.0,0.0,0.0
2022-03-30 09:30:00,46.31516,0.24044000000000001,46.3157841045,0.9651600000000001,0.28044,1.00507732,45.35,-0.04,45.3500176406,32.74,0.9651600000000001,0.28044,1.00507732,0.9651600000000001,0.28044,1.00507732,0.0,0.0,0.0,0.0
2022-03-30 10:00:00,46.52248,0.19748000000000002,46.5228991326,1.39248,0.26748,1.4179372697,45.13,-0.07,45.1300542876,32.74,1.39248,0.26748,1.4179372697,1.39248,0.26748,1.4179372697,0.0,0.0,0.0,0.0
2022-03-30 10:30:00,46.37672,0.15884,46.3769920122,1.47672,0.25884,1.499233172,44.9,-0.1,44.9001113584,32.81,1.47672,0.25884,1.499233172,1.47672,0.25884,1.499233172,0.0,0.0,0.0,0.0
2022-03-30 11:00:00,45.77532,0.30760000000000004,45.7763534902,1.97532,0.2376,1.9895584592,43.8,0.07,43.800055936,32.81,1.97532,0.2376,1.9895584592,1.97532,0.2376,1.9895584592,0.0,0.0,0.0,0.0
2022-03-30 11:30:00,45.369,0.3778,45.3705729944,2.349,0.21780000000000002,2.3590756325,43.02,0.16,43.020297535,32.78,2.349,0.21780000000000002,2.3590756325,2.349,0.21780000000000002,2.3590756325,0.0,0.0,0.0,0.0
2022-03-30 12:00:00,44.81376,0.33312,44.814998095199996,2.63376,0.21312,2.6423686102,42.18,0.12,42.1801706967,32.82,2.63376,0.21312,2.6423686102,2.63376,0.21312,2.6423686102,0.0,0.0,0.0,0.0
2022-03-30 12:30:00,44.59776,0.14716,44.5980027925,2.41776,0.22716000000000003,2.4284079318,42.18,-0.08,42.1800758653,32.78,2.41776,0.22716000000000003,2.4284079318,2.41776,0.22716000000000003,2.4284079318,0.0,0.0,0.0,0.0
2022-03-30 13:00:00,44.1052,0.18804,44.1056008471,2.2752,0.24804,2.2886805984,41.83,-0.06,41.8300430313,32.8,2.2752,0.24804,2.2886805984,2.2752,0.24804,2.2886805984,0.0,0.0,0.0,0.0
2022-03-30 13:30:00,42.61844,-0.09968,42.6185565703,2.27844,0.13032000000000002,2.2821639152,40.34,-0.23,40.3406556714,32.93,2.27844,0.13032000000000002,2.2821639152,2.27844,0.13032000000000002,2.2821639152,0.0,0.0,0.0,0.0
2022-03-30 14:00:00,41.95736,0.0936,41.957464403,2.5473600000000003,0.0036000000000000003,2.5473625438000003,39.41,0.09,39.4101027657,32.93,2.5473600000000003,0.0036000000000000003,2.5473625438000003,2.5473600000000003,0.0036000000000000003,2.5473625438000003,0.0,0.0,0.0,0.0
2022-03-30 14:30:00,40.54204,0.36852,40.5437148563,1.65204,-0.051480000000000005,1.6528419017,38.89,0.42,38.8922678691,32.89,1.65204,-0.051480000000000005,1.6528419017,1.65204,-0.051480000000000005,1.6528419017,0.0,0.0,0.0,0.0
2022-03-30 15:00:00,42.09676,0.53608,42.1001732094,1.16676,-0.13392,1.1744204801,40.93,0.67,40.9354833854,33.02,1.16676,-0.13392,1.1744204801,1.16676,-0.13392,1.1744204801,0.0,0.0,0.0,0.0
2022-03-30 15:30:00,42.81664,0.29596,42.8176628649,0.83664,-0.10404000000000001,0.8430841068,41.98,0.4,41.9819056261,32.98,0.83664,-0.10404000000000001,0.8430841068,0.83664,-0.10404000000000001,0.8430841068,0.0,0.0,0.0,0.0
2022-03-30 16:00:00,42.39104,0.13440000000000002,42.3912530558,1.4810400000000001,-0.2556,1.5029340776,40.91,0.39,40.9118589165,32.98,1.4810400000000001,-0.2556,1.5029340776,1.4810400000000001,-0.2556,1.5029340776,0.0,0.0,0.0,0.0
2022-03-30 16:30:00,43.05848,-0.68244,43.0638877049,1.3384800000000001,-0.17244,1.3495422424,41.72,-0.51,41.7231170935,32.98,1.3384800000000001,-0.17244,1.3495422424,1.3384800000000001,-0.17244,1.3495422424,0.0,0.0,0.0,0.0
2022-03-30 17:00:00,44.02992,-0.98404,44.0409149533,1.15992,-0.19404000000000002,1.1760382341,42.87,-0.79,42.8772783651,32.84,1.15992,-0.19404000000000002,1.1760382341,1.15992,-0.19404000000000002,1.1760382341,0.0,0.0,0.0,0.0
2022-03-30 17:30:00,44.30608,-1.14948,44.320988586,1.12608,-0.15948,1.1373170344,43.18,-0.99,43.1913475131,32.74,1.12608,-0.15948,1.1373170344,1.12608,-0.15948,1.1373170344,0.0,0.0,0.0,0.0
2022-03-30 18:00:00,45.82772,-1.24048,45.8445057889,0.9277200000000001,-0.15048,0.9398450025,44.9,-1.09,44.9132285635,32.79,0.9277200000000001,-0.15048,0.9398450025,0.9277200000000001,-0.15048,0.9398450025,0.0,0.0,0.0,0.0
2022-03-30 18:30:00,45.64452,-1.24708,45.6615529144,1.06452,-0.21708000000000002,1.0864283487,44.58,-1.03,44.591897246,32.64,1.06452,-0.21708000000000002,1.0864283487,1.06452,-0.21708000000000002,1.0864283487,0.0,0.0,0.0,0.0
2022-03-30 19:00:00,45.13968,-1.10256,45.153143291,1.12968,-0.23256000000000002,1.153369436,44.01,-0.87,44.0185983421,32.64,1.12968,-0.23256000000000002,1.153369436,1.12968,-0.23256000000000002,1.153369436,0.0,0.0,0.0,0.0
2022-03-30 19:30:00,38.47816,-2.14732,38.5380303099,4.98816,0.20268000000000003,4.9922759707,33.49,-2.35,33.5723487412,32.64,4.98816,0.20268000000000003,4.9922759707,4.98816,0.20268000000000003,4.9922759707,0.0,0.0,0.0,0.0
2022-03-30 20:00:00,37.15248,-2.81088,37.2586609599,5.35248,0.24912,5.3582742487,31.8,-3.06,31.9468871723,32.7,5.35248,0.24912,5.3582742487,5.35248,0.24912,5.3582742487,0.0,0.0,0.0,0.0
2022-03-30 20:30:00,39.999,-1.40368,40.0236220068,2.8890000000000002,-0.46368000000000004,2.9259733667,37.11,-0.9400000000000001,37.1219032378,32.58,2.8890000000000002,-0.46368000000000004,2.9259733667,2.8890000000000002,-0.46368000000000004,2.9259733667,0.0,0.0,0.0,0.0
2022-03-30 21:00:00,36.83468,-1.7715200000000002,36.8772549658,3.42468,-0.55152,3.4688048969,33.41,-1.22,33.4322673476,32.52,3.42468,-0.55152,3.4688048969,3.42468,-0.55152,3.4688048969,0.0,0.0,0.0,0.0
2022-03-30 21:30:00,36.20576,-2.54056,36.2947861585,2.61576,-0.43056000000000005,2.6509587494,33.59,-2.11,33.6562059656,32.61,2.61576,-0.43056000000000005,2.6509587494,2.61576,-0.43056000000000005,2.6509587494,0.0,0.0,0.0,0.0
2022-03-30 22:00:00,32.03104,-2.87804,32.1600783227,3.37104,-0.60804,3.4254376835,28.66,-2.27,28.7497565207,32.82,3.37104,-0.60804,3.4254376835,3.37104,-0.60804,3.4254376835,0.0,0.0,0.0,0.0
2022-03-30 22:30:00,24.39252,-2.7203600000000003,24.5437444266,6.12252,-1.08036,6.2171077584,18.27,-1.6400000000000001,18.3434593248,33.02,6.12252,-1.08036,6.2171077584,6.12252,-1.08036,6.2171077584,0.0,0.0,0.0,0.0
2022-03-30 23:00:00,19.84028,-2.79752,20.0365373413,6.92028,-1.21752,7.0265660339,12.92,-1.58,13.0162513805,32.68,6.92028,-1.21752,7.0265660339,6.92028,-1.21752,7.0265660339,0.0,0.0,0.0,0.0
2022-03-30 23:30:00,20.11704,-3.47956,20.4157448102,5.83704,-1.06956,5.934222321,14.28,-2.41,14.4819370251,33.1,5.83704,-1.06956,5.934222321,5.83704,-1.06956,5.934222321,0.0,0.0,0.0,0.0
2022-03-31 00:00:00,13.02424,-2.77524,13.316635635,8.72424,-1.60524,8.8706910123,4.3,-1.17,4.4563325729,33.1,8.72424,-1.60524,8.8706910123,8.72424,-1.60524,8.8706910123,0.0,0.0,0.0,0.0
2022-03-31 00:30:00,11.19936,-1.33872,11.2790884227,9.36936,-1.9087200000000002,9.5618052086,1.83,0.5700000000000001,1.9167159414000001,33.13,9.36936,-1.9087200000000002,9.5618052086,9.36936,-1.9087200000000002,9.5618052086,0.0,0.0,0.0,0.0
2022-03-31 01:00:00,11.73632,0.30004000000000003,11.7401546474,7.6363199999999996,-1.4799600000000002,7.7784101682,4.1,1.78,4.4697203492,32.88,7.6363199999999996,-1.4799600000000002,7.7784101682,7.6363199999999996,-1.4799600000000002,7.7784101682,0.0,0.0,0.0,0.0
2022-03-31 01:30:00,12.7514,1.223,12.8099153377,6.8814,-1.287,7.0007167462,5.87,2.51,6.3841209262,33.02,6.8814,-1.287,7.0007167462,6.8814,-1.287,7.0007167462,0.0,0.0,0.0,0.0
2022-03-31 02:00:00,11.7468,-1.34168,11.8231728171,9.4068,-1.92168,9.6010801612,2.34,0.58,2.4108089928,32.74,9.4068,-1.92168,9.6010801612,9.4068,-1.92168,9.6010801612,0.0,0.0,0.0,0.0
2022-03-31 02:30:00,12.71728,-1.7606000000000002,12.8385716869,9.82728,-2.0106,10.0308496429,2.89,0.25,2.900792995,32.94,9.82728,-2.0106,10.0308496429,9.82728,-2.0106,10.0308496429,0.0,0.0,0.0,0.0
2022-03-31 03:00:00,16.5224,-1.4832400000000001,16.588842716,10.6524,-2.16324,10.8698313261,5.87,0.68,5.9092554523,32.89,10.6524,-2.16324,10.8698313261,10.6524,-2.16324,10.8698313261,0.0,0.0,0.0,0.0
2022-03-31 03:30:00,13.64348,-1.25256,13.7008559245,10.02348,-1.85256,10.1932394195,3.62,0.6000000000000001,3.6693868698000003,33.04,10.02348,-1.85256,10.1932394195,10.02348,-1.85256,10.1932394195,0.0,0.0,0.0,0.0
2022-03-31 04:00:00,19.01332,-1.38896,19.0639856091,11.35332,-2.20896,11.5662171562,7.66,0.8200000000000001,7.7037653131,32.92,11.35332,-2.20896,11.5662171562,11.35332,-2.20896,11.5662171562,0.0,0.0,0.0,0.0
2022-03-31 04:30:00,13.85528,-1.544,13.9410444328,10.29528,-1.944,10.4772098518,3.56,0.4,3.5824014292,33.02,10.29528,-1.944,10.4772098518,10.29528,-1.944,10.4772098518,0.0,0.0,0.0,0.0
2022-03-31 05:00:00,22.38612,0.16044,22.3866949246,12.426120000000001,-2.68956,12.7138582361,9.96,2.85,10.3597345526,32.9,12.426120000000001,-2.68956,12.7138582361,12.426120000000001,-2.68956,12.7138582361,0.0,0.0,0.0,0.0
2022-03-31 05:30:00,15.99596,-0.6870400000000001,16.0107076759,11.14596,-2.23704,11.3682352317,4.85,1.55,5.0916598472,32.9,11.14596,-2.23704,11.3682352317,11.14596,-2.23704,11.3682352317,0.0,0.0,0.0,0.0
2022-03-31 06:00:00,13.36132,-0.7281200000000001,13.3811446026,8.94132,-1.5181200000000001,9.0692828645,4.42,0.79,4.4900445432,33.13,8.94132,-1.5181200000000001,9.0692828645,8.94132,-1.5181200000000001,9.0692828645,0.0,0.0,0.0,0.0
2022-03-31 06:30:00,13.32748,0.0458,13.3275586958,10.43748,-2.1042,10.6474713613,2.89,2.15,3.602027207,32.75,10.43748,-2.1042,10.6474713613,10.43748,-2.1042,10.6474713613,0.0,0.0,0.0,0.0
2022-03-31 07:00:00,14.29288,1.48008,14.3693094998,11.25288,-2.41992,11.5101399253,3.04,3.9,4.944855913,32.57,11.25288,-2.41992,11.5101399253,11.25288,-2.41992,11.5101399253,0.0,0.0,0.0,0.0
2022-03-31 07:30:00,19.53376,1.88536,19.6245346968,10.73376,-2.20464,10.957830135,8.8,4.09,9.7040249381,32.36,10.73376,-2.20464,10.957830135,10.73376,-2.20464,10.957830135,0.0,0.0,0.0,0.0
2022-03-31 08:00:00,20.924,4.25312,21.3518806135,12.204,-2.66688,12.4919920323,8.72,6.92,11.1321516339,32.11,12.204,-2.66688,12.4919920323,12.204,-2.66688,12.4919920323,0.0,0.0,0.0,0.0
2022-03-31 08:30:00,23.59584,4.171,23.9616549158,12.25584,-2.349,12.4789188276,11.34,6.52,13.080749214,32.21,12.25584,-2.349,12.4789188276,12.25584,-2.349,12.4789188276,0.0,0.0,0.0,0.0
2022-03-31 09:00:00,24.38156,4.49528,24.7924990736,15.18156,-2.03472,15.3173055565,9.2,6.53,11.281883708,32.21,15.18156,-2.03472,15.3173055565,15.18156,-2.03472,15.3173055565,0.0,0.0,0.0,0.0
2022-03-31 09:30:00,25.22236,4.6362,25.6449175161,20.14236,-1.6938,20.2134515808,5.08,6.33,8.1163600216,32.21,20.14236,-1.6938,20.2134515808,20.14236,-1.6938,20.2134515808,0.0,0.0,0.0,0.0
2022-03-31 10:00:00,24.2332,5.76068,24.9085008843,17.2332,-2.47932,17.4106349655,7.0,8.24,10.8119193486,32.08,17.2332,-2.47932,17.4106349655,17.2332,-2.47932,17.4106349655,0.0,0.0,0.0,0.0
2022-03-31 10:30:00,21.08808,6.52588,22.0747418526,15.95808,-3.08412,16.2533723719,5.13,9.61,10.89353019,31.98,15.95808,-3.08412,16.2533723719,15.95808,-3.08412,16.2533723719,0.0,0.0,0.0,0.0
2022-03-31 11:00:00,22.09352,6.51256,23.0333901922,15.47352,-3.00744,15.7630744636,6.62,9.52,11.5954646306,31.95,15.47352,-3.00744,15.7630744636,15.47352,-3.00744,15.7630744636,0.0,0.0,0.0,0.0
2022-03-31 11:30:00,23.12084,5.65644,23.8027005984,14.82084,-2.74356,15.0726381161,8.3,8.4,11.8088949525,32.08,14.82084,-2.74356,15.0726381161,14.82084,-2.74356,15.0726381161,0.0,0.0,0.0,0.0
2022-03-31 12:00:00,21.68372,5.52676,22.3769700616,15.18372,-2.79324,15.4385084362,6.5,8.32,10.5580490622,32.15,15.18372,-2.79324,15.4385084362,15.18372,-2.79324,15.4385084362,0.0,0.0,0.0,0.0
2022-03-31 12:30:00,23.69644,5.04392,24.227306859,14.98644,-2.56608,15.2045437432,8.71,7.61,11.5661661755,32.17,14.98644,-2.56608,15.2045437432,14.98644,-2.56608,15.2045437432,0.0,0.0,0.0,0.0
2022-03-31 13:00:00,22.43204,4.97212,22.9764748353,15.06204,-2.56788,15.2793670241,7.37,7.54,10.543647376500001,32.2,15.06204,-2.56788,15.2793670241,15.06204,-2.56788,15.2793670241,0.0,0.0,0.0,0.0
2022-03-31 13:30:00,23.78564,3.98172,24.1166076464,13.445640000000001,-2.25828,13.6339672718,10.34,6.24,12.0769698186,32.41,13.445640000000001,-2.25828,13.6339672718,13.445640000000001,-2.25828,13.6339672718,0.0,0.0,0.0,0.0
2022-03-31 14:00:00,23.5736,4.2058,23.9458424492,14.0436,-2.4642,14.2581549508,9.53,6.67,11.6322740683,32.44,14.0436,-2.4642,14.2581549508,14.0436,-2.4642,14.2581549508,0.0,0.0,0.0,0.0
2022-03-31 14:30:00,24.76976,3.7386,25.050312182,13.01976,-2.2014,13.2045565021,11.75,5.94,13.1660966121,32.59,13.01976,-2.2014,13.2045565021,13.01976,-2.2014,13.2045565021,0.0,0.0,0.0,0.0
2022-03-31 15:00:00,23.829720000000002,4.08136,24.1767047947,13.14972,-2.34864,13.3578159116,10.68,6.43,12.4662464279,32.57,13.14972,-2.34864,13.3578159116,13.14972,-2.34864,13.3578159116,0.0,0.0,0.0,0.0
2022-03-31 15:30:00,27.96408,2.37324,28.0646047245,11.49408,-1.79676,11.6336675878,16.47,4.17,16.9896968778,32.84,11.49408,-1.79676,11.6336675878,11.49408,-1.79676,11.6336675878,0.0,0.0,0.0,0.0
2022-03-31 16:00:00,26.6144,2.414,26.7236540046,10.9044,-1.8359999999999999,11.0578856641,15.71,4.25,16.2747227319,32.84,10.9044,-1.8359999999999999,11.0578856641,10.9044,-1.8359999999999999,11.0578856641,0.0,0.0,0.0,0.0
2022-03-31 16:30:00,32.27132,0.38128,32.2735722997,8.40132,-1.09872,8.4728604014,23.87,1.48,23.9158378486,32.93,8.40132,-1.09872,8.4728604014,8.40132,-1.09872,8.4728604014,0.0,0.0,0.0,0.0
2022-03-31 17:00:00,26.8736,0.95964,26.8907286233,10.6236,-1.71036,10.760400006,16.25,2.67,16.4678899681,32.8,10.6236,-1.71036,10.760400006,10.6236,-1.71036,10.760400006,0.0,0.0,0.0,0.0
2022-03-31 17:30:00,27.20508,0.9338000000000001,27.2211013783,10.76508,-1.7262,10.9026012422,16.44,2.66,16.6538043702,32.74,10.76508,-1.7262,10.9026012422,10.76508,-1.7262,10.9026012422,0.0,0.0,0.0,0.0
2022-03-31 18:00:00,25.68972,1.35112,25.7252257314,10.98972,-2.01888,11.1736217107,14.7,3.37,15.0813427784,32.66,10.98972,-2.01888,11.1736217107,10.98972,-2.01888,11.1736217107,0.0,0.0,0.0,0.0
2022-03-31 18:30:00,25.09856,1.40144,25.1376559796,11.15856,-2.06856,11.3486740083,13.94,3.47,14.3653924416,32.59,11.15856,-2.06856,11.3486740083,11.15856,-2.06856,11.3486740083,0.0,0.0,0.0,0.0
2022-03-31 19:00:00,28.31504,0.75048,28.3249838558,9.095040000000001,-1.7395200000000002,9.259896459,19.22,2.49,19.3806217651,32.62,9.095040000000001,-1.7395200000000002,9.259896459,9.095040000000001,-1.7395200000000002,9.259896459,0.0,0.0,0.0,0.0
2022-03-31 19:30:00,29.7882,0.67132,29.7957636214,8.2782,-1.58868,8.4292644627,21.51,2.26,21.628400310700002,32.57,8.2782,-1.58868,8.4292644627,8.2782,-1.58868,8.4292644627,0.0,0.0,0.0,0.0
2022-03-31 20:00:00,35.10068,-0.45204000000000005,35.1035906514,5.44068,-0.9320400000000001,5.5199363605,29.66,0.48,29.6638837646,32.62,5.44068,-0.9320400000000001,5.5199363605,5.44068,-0.9320400000000001,5.5199363605,0.0,0.0,0.0,0.0
2022-03-31 20:30:00,33.30812,-0.23976000000000003,33.3089829144,6.73812,-1.13976,6.8338359647,26.57,0.9,26.5852383852,32.65,6.73812,-1.13976,6.8338359647,6.73812,-1.13976,6.8338359647,0.0,0.0,0.0,0.0
2022-03-31 21:00:00,29.47856,-0.1258,29.4788284251,8.09856,-1.4958,8.2355383378,21.38,1.37,21.4238488606,32.65,8.09856,-1.4958,8.2355383378,8.09856,-1.4958,8.2355383378,0.0,0.0,0.0,0.0
2022-03-31 21:30:00,23.25948,0.38108000000000003,23.2626015707,10.23948,-1.97892,10.4289536885,13.02,2.36,13.2321577983,32.65,10.23948,-1.97892,10.4289536885,10.23948,-1.97892,10.4289536885,0.0,0.0,0.0,0.0
2022-03-31 22:00:00,23.42472,-0.86292,23.4406087379,8.87472,-1.58292,9.0147817946,14.55,0.72,14.5678035407,32.85,8.87472,-1.58292,9.0147817946,8.87472,-1.58292,9.0147817946,0.0,0.0,0.0,0.0
2022-03-31 22:30:00,25.70788,0.1728,25.7084607461,6.70788,-1.1772,6.8103930822,19.0,1.35,19.0479001467,33.08,6.70788,-1.1772,6.8103930822,6.70788,-1.1772,6.8103930822,0.0,0.0,0.0,0.0
2022-03-31 23:00:00,24.79828,1.40596,24.8381040838,5.76828,-1.00404,5.8550107156,19.03,2.41,19.1819967678,33.06,5.76828,-1.00404,5.8550107156,5.76828,-1.00404,5.8550107156,0.0,0.0,0.0,0.0
2022-03-31 23:30:00,19.932,1.63428,19.998887347,6.552,-1.03572,6.6333566102,13.38,2.67,13.6438007901,32.98,6.552,-1.03572,6.6333566102,6.552,-1.03572,6.6333566102,0.0,0.0,0.0,0.0
2022-04-01 00:00:00,17.03252,0.99992,17.0618456668,7.02252,-1.27008,7.136448021,10.01,2.27,10.2641609496,33.02,7.02252,-1.27008,7.136448021,7.02252,-1.27008,7.136448021,0.0,0.0,0.0,0.0
